Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-05-30T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-30T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-30T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-30T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-05-30T23:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-05-30T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-05-30T23:50:00.000+00:00,feeder,,N Current (RMS),A,1.8
331531,Fircroft Road,2023-05-30T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
331531,Fircroft Road,2023-05-30T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
331531,Fircroft Road,2023-05-30T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
331531,Fircroft Road,2023-05-30T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
331531,Fircroft Road,2023-05-30T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
331531,Fircroft Road,2023-05-30T23:50:00.000+00:00,feeder,,L3 Active Power,kW,1.94
331531,Fircroft Road,2023-05-30T23:50:00.000+00:00,feeder,,L2 Active Power,kW,1.61
331531,Fircroft Road,2023-05-30T23:50:00.000+00:00,feeder,,L1 Active Power,kW,2.44
331531,Fircroft Road,2023-05-30T23:50:00.000+00:00,feeder,,N Current (RMS),A,10.9
331531,Fircroft Road,2023-05-30T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
331531,Fircroft Road,2023-05-30T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
331531,Fircroft Road,2023-05-30T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
331531,Fircroft Road,2023-05-30T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-05-30T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
331531,Fircroft Road,2023-05-30T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-05-30T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.07
331531,Fircroft Road,2023-05-30T23:50:00.000+00:00,feeder,,L2 Active Power,kW,3.71
331531,Fircroft Road,2023-05-30T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-05-30T23:50:00.000+00:00,feeder,,N Current (RMS),A,16.2
331531,Fircroft Road,2023-05-30T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
331531,Fircroft Road,2023-05-30T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-05-30T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-05-30T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-05-30T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-05-30T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-05-30T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
331531,Fircroft Road,2023-05-30T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-05-30T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-30T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-30T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
331531,Fircroft Road,2023-05-30T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
331531,Fircroft Road,2023-05-30T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.25
331531,Fircroft Road,2023-05-30T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.66
331531,Fircroft Road,2023-05-30T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
331531,Fircroft Road,2023-05-30T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.86
331531,Fircroft Road,2023-05-30T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
331531,Fircroft Road,2023-05-30T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
331531,Fircroft Road,2023-05-30T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
331531,Fircroft Road,2023-05-30T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
331531,Fircroft Road,2023-05-30T23:50:00.000+00:00,transformer,,Temperature,C,28.6
331531,Fircroft Road,2023-05-30T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
331531,Fircroft Road,2023-05-30T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
331531,Fircroft Road,2023-05-30T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
331531,Fircroft Road,2023-05-30T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
331531,Fircroft Road,2023-05-30T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
331531,Fircroft Road,2023-05-30T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
331531,Fircroft Road,2023-05-30T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
331531,Fircroft Road,2023-05-30T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
331531,Fircroft Road,2023-05-30T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
331531,Fircroft Road,2023-05-30T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.67
331531,Fircroft Road,2023-05-30T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.03
331531,Fircroft Road,2023-05-30T23:50:00.000+00:00,busbar,,L1 Active Power,kW,6.34
331531,Fircroft Road,2023-05-30T23:50:00.000+00:00,busbar,,N Current (RMS),A,23.0
331531,Fircroft Road,2023-05-30T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
331531,Fircroft Road,2023-05-30T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
331531,Fircroft Road,2023-05-30T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
331531,Fircroft Road,2023-05-30T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-30T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-30T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-30T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-05-30T23:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-05-30T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-05-30T23:40:00.000+00:00,feeder,,N Current (RMS),A,1.7
331531,Fircroft Road,2023-05-30T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
331531,Fircroft Road,2023-05-30T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
331531,Fircroft Road,2023-05-30T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
331531,Fircroft Road,2023-05-30T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
331531,Fircroft Road,2023-05-30T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
331531,Fircroft Road,2023-05-30T23:40:00.000+00:00,feeder,,L3 Active Power,kW,2.06
331531,Fircroft Road,2023-05-30T23:40:00.000+00:00,feeder,,L2 Active Power,kW,2.02
331531,Fircroft Road,2023-05-30T23:40:00.000+00:00,feeder,,L1 Active Power,kW,2.6
331531,Fircroft Road,2023-05-30T23:40:00.000+00:00,feeder,,N Current (RMS),A,9.7
331531,Fircroft Road,2023-05-30T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
331531,Fircroft Road,2023-05-30T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
331531,Fircroft Road,2023-05-30T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
331531,Fircroft Road,2023-05-30T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-05-30T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
331531,Fircroft Road,2023-05-30T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-05-30T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
331531,Fircroft Road,2023-05-30T23:40:00.000+00:00,feeder,,L2 Active Power,kW,2.5
331531,Fircroft Road,2023-05-30T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-05-30T23:40:00.000+00:00,feeder,,N Current (RMS),A,12.6
331531,Fircroft Road,2023-05-30T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
331531,Fircroft Road,2023-05-30T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-30T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-05-30T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-05-30T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-05-30T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-05-30T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-05-30T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-05-30T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-30T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-30T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
331531,Fircroft Road,2023-05-30T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
331531,Fircroft Road,2023-05-30T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.14
331531,Fircroft Road,2023-05-30T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.28
331531,Fircroft Road,2023-05-30T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
331531,Fircroft Road,2023-05-30T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.16
331531,Fircroft Road,2023-05-30T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
331531,Fircroft Road,2023-05-30T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
331531,Fircroft Road,2023-05-30T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
331531,Fircroft Road,2023-05-30T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
331531,Fircroft Road,2023-05-30T23:40:00.000+00:00,transformer,,Temperature,C,28.6
331531,Fircroft Road,2023-05-30T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
331531,Fircroft Road,2023-05-30T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.75
331531,Fircroft Road,2023-05-30T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
331531,Fircroft Road,2023-05-30T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
331531,Fircroft Road,2023-05-30T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
331531,Fircroft Road,2023-05-30T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
331531,Fircroft Road,2023-05-30T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
331531,Fircroft Road,2023-05-30T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
331531,Fircroft Road,2023-05-30T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
331531,Fircroft Road,2023-05-30T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.39
331531,Fircroft Road,2023-05-30T23:40:00.000+00:00,busbar,,L2 Active Power,kW,6.33
331531,Fircroft Road,2023-05-30T23:40:00.000+00:00,busbar,,L1 Active Power,kW,6.8
331531,Fircroft Road,2023-05-30T23:40:00.000+00:00,busbar,,N Current (RMS),A,23.0
331531,Fircroft Road,2023-05-30T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
331531,Fircroft Road,2023-05-30T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
331531,Fircroft Road,2023-05-30T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
331531,Fircroft Road,2023-05-30T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-30T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-30T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-30T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-05-30T23:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-05-30T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-05-30T23:30:00.000+00:00,feeder,,N Current (RMS),A,2.0
331531,Fircroft Road,2023-05-30T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
331531,Fircroft Road,2023-05-30T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
331531,Fircroft Road,2023-05-30T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
331531,Fircroft Road,2023-05-30T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
331531,Fircroft Road,2023-05-30T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
331531,Fircroft Road,2023-05-30T23:30:00.000+00:00,feeder,,L3 Active Power,kW,2.0
331531,Fircroft Road,2023-05-30T23:30:00.000+00:00,feeder,,L2 Active Power,kW,2.0
331531,Fircroft Road,2023-05-30T23:30:00.000+00:00,feeder,,L1 Active Power,kW,2.79
331531,Fircroft Road,2023-05-30T23:30:00.000+00:00,feeder,,N Current (RMS),A,10.1
331531,Fircroft Road,2023-05-30T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
331531,Fircroft Road,2023-05-30T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
331531,Fircroft Road,2023-05-30T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
331531,Fircroft Road,2023-05-30T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-05-30T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
331531,Fircroft Road,2023-05-30T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-05-30T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
331531,Fircroft Road,2023-05-30T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.65
331531,Fircroft Road,2023-05-30T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-05-30T23:30:00.000+00:00,feeder,,N Current (RMS),A,3.6
331531,Fircroft Road,2023-05-30T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-30T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
331531,Fircroft Road,2023-05-30T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-30T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-05-30T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-05-30T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-05-30T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-05-30T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-05-30T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-05-30T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-30T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-05-30T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.66
331531,Fircroft Road,2023-05-30T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
331531,Fircroft Road,2023-05-30T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
331531,Fircroft Road,2023-05-30T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.9
331531,Fircroft Road,2023-05-30T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
331531,Fircroft Road,2023-05-30T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.12
331531,Fircroft Road,2023-05-30T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
331531,Fircroft Road,2023-05-30T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
331531,Fircroft Road,2023-05-30T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
331531,Fircroft Road,2023-05-30T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
331531,Fircroft Road,2023-05-30T23:30:00.000+00:00,transformer,,Temperature,C,28.6
331531,Fircroft Road,2023-05-30T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
331531,Fircroft Road,2023-05-30T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
331531,Fircroft Road,2023-05-30T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
331531,Fircroft Road,2023-05-30T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
331531,Fircroft Road,2023-05-30T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
331531,Fircroft Road,2023-05-30T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
331531,Fircroft Road,2023-05-30T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
331531,Fircroft Road,2023-05-30T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
331531,Fircroft Road,2023-05-30T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
331531,Fircroft Road,2023-05-30T23:30:00.000+00:00,busbar,,L3 Active Power,kW,5.98
331531,Fircroft Road,2023-05-30T23:30:00.000+00:00,busbar,,L2 Active Power,kW,6.52
331531,Fircroft Road,2023-05-30T23:30:00.000+00:00,busbar,,L1 Active Power,kW,6.95
331531,Fircroft Road,2023-05-30T23:30:00.000+00:00,busbar,,N Current (RMS),A,22.4
331531,Fircroft Road,2023-05-30T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
331531,Fircroft Road,2023-05-30T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
331531,Fircroft Road,2023-05-30T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
331531,Fircroft Road,2023-05-30T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-30T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-30T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-30T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-05-30T23:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-05-30T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-05-30T23:20:00.000+00:00,feeder,,N Current (RMS),A,1.7
331531,Fircroft Road,2023-05-30T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
331531,Fircroft Road,2023-05-30T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
331531,Fircroft Road,2023-05-30T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
331531,Fircroft Road,2023-05-30T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
331531,Fircroft Road,2023-05-30T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
331531,Fircroft Road,2023-05-30T23:20:00.000+00:00,feeder,,L3 Active Power,kW,2.23
331531,Fircroft Road,2023-05-30T23:20:00.000+00:00,feeder,,L2 Active Power,kW,3.18
331531,Fircroft Road,2023-05-30T23:20:00.000+00:00,feeder,,L1 Active Power,kW,3.07
331531,Fircroft Road,2023-05-30T23:20:00.000+00:00,feeder,,N Current (RMS),A,9.9
331531,Fircroft Road,2023-05-30T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
331531,Fircroft Road,2023-05-30T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
331531,Fircroft Road,2023-05-30T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
331531,Fircroft Road,2023-05-30T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-05-30T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
331531,Fircroft Road,2023-05-30T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-05-30T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.1
331531,Fircroft Road,2023-05-30T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.67
331531,Fircroft Road,2023-05-30T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-05-30T23:20:00.000+00:00,feeder,,N Current (RMS),A,3.7
331531,Fircroft Road,2023-05-30T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-30T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
331531,Fircroft Road,2023-05-30T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-30T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-05-30T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-05-30T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-05-30T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-05-30T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
331531,Fircroft Road,2023-05-30T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-05-30T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-30T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-05-30T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
331531,Fircroft Road,2023-05-30T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
331531,Fircroft Road,2023-05-30T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
331531,Fircroft Road,2023-05-30T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.36
331531,Fircroft Road,2023-05-30T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.29
331531,Fircroft Road,2023-05-30T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.09
331531,Fircroft Road,2023-05-30T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
331531,Fircroft Road,2023-05-30T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.7
331531,Fircroft Road,2023-05-30T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
331531,Fircroft Road,2023-05-30T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
331531,Fircroft Road,2023-05-30T23:20:00.000+00:00,transformer,,Temperature,C,28.6
331531,Fircroft Road,2023-05-30T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
331531,Fircroft Road,2023-05-30T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
331531,Fircroft Road,2023-05-30T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
331531,Fircroft Road,2023-05-30T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
331531,Fircroft Road,2023-05-30T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
331531,Fircroft Road,2023-05-30T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
331531,Fircroft Road,2023-05-30T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
331531,Fircroft Road,2023-05-30T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
331531,Fircroft Road,2023-05-30T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
331531,Fircroft Road,2023-05-30T23:20:00.000+00:00,busbar,,L3 Active Power,kW,10.67
331531,Fircroft Road,2023-05-30T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.07
331531,Fircroft Road,2023-05-30T23:20:00.000+00:00,busbar,,L1 Active Power,kW,7.17
331531,Fircroft Road,2023-05-30T23:20:00.000+00:00,busbar,,N Current (RMS),A,30.3
331531,Fircroft Road,2023-05-30T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
331531,Fircroft Road,2023-05-30T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
331531,Fircroft Road,2023-05-30T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
331531,Fircroft Road,2023-05-30T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-30T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-30T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-30T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-05-30T23:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-05-30T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-05-30T23:10:00.000+00:00,feeder,,N Current (RMS),A,1.6
331531,Fircroft Road,2023-05-30T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
331531,Fircroft Road,2023-05-30T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-05-30T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
331531,Fircroft Road,2023-05-30T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
331531,Fircroft Road,2023-05-30T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
331531,Fircroft Road,2023-05-30T23:10:00.000+00:00,feeder,,L3 Active Power,kW,2.13
331531,Fircroft Road,2023-05-30T23:10:00.000+00:00,feeder,,L2 Active Power,kW,3.75
331531,Fircroft Road,2023-05-30T23:10:00.000+00:00,feeder,,L1 Active Power,kW,3.45
331531,Fircroft Road,2023-05-30T23:10:00.000+00:00,feeder,,N Current (RMS),A,10.9
331531,Fircroft Road,2023-05-30T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
331531,Fircroft Road,2023-05-30T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
331531,Fircroft Road,2023-05-30T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
331531,Fircroft Road,2023-05-30T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-05-30T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
331531,Fircroft Road,2023-05-30T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-05-30T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.1
331531,Fircroft Road,2023-05-30T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.72
331531,Fircroft Road,2023-05-30T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-05-30T23:10:00.000+00:00,feeder,,N Current (RMS),A,3.7
331531,Fircroft Road,2023-05-30T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-30T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
331531,Fircroft Road,2023-05-30T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-30T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-05-30T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-05-30T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-05-30T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-05-30T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
331531,Fircroft Road,2023-05-30T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-30T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-05-30T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
331531,Fircroft Road,2023-05-30T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
331531,Fircroft Road,2023-05-30T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.3
331531,Fircroft Road,2023-05-30T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.22
331531,Fircroft Road,2023-05-30T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
331531,Fircroft Road,2023-05-30T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.81
331531,Fircroft Road,2023-05-30T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
331531,Fircroft Road,2023-05-30T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
331531,Fircroft Road,2023-05-30T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
331531,Fircroft Road,2023-05-30T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
331531,Fircroft Road,2023-05-30T23:10:00.000+00:00,transformer,,Temperature,C,28.7
331531,Fircroft Road,2023-05-30T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
331531,Fircroft Road,2023-05-30T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
331531,Fircroft Road,2023-05-30T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
331531,Fircroft Road,2023-05-30T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
331531,Fircroft Road,2023-05-30T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
331531,Fircroft Road,2023-05-30T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
331531,Fircroft Road,2023-05-30T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
331531,Fircroft Road,2023-05-30T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
331531,Fircroft Road,2023-05-30T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
331531,Fircroft Road,2023-05-30T23:10:00.000+00:00,busbar,,L3 Active Power,kW,11.42
331531,Fircroft Road,2023-05-30T23:10:00.000+00:00,busbar,,L2 Active Power,kW,7.96
331531,Fircroft Road,2023-05-30T23:10:00.000+00:00,busbar,,L1 Active Power,kW,7.26
331531,Fircroft Road,2023-05-30T23:10:00.000+00:00,busbar,,N Current (RMS),A,32.0
331531,Fircroft Road,2023-05-30T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
331531,Fircroft Road,2023-05-30T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
331531,Fircroft Road,2023-05-30T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
331531,Fircroft Road,2023-05-30T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-30T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-30T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-30T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-05-30T23:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-05-30T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-05-30T23:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-05-30T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-05-30T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-30T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
331531,Fircroft Road,2023-05-30T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
331531,Fircroft Road,2023-05-30T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
331531,Fircroft Road,2023-05-30T23:00:00.000+00:00,feeder,,L3 Active Power,kW,2.55
331531,Fircroft Road,2023-05-30T23:00:00.000+00:00,feeder,,L2 Active Power,kW,2.09
331531,Fircroft Road,2023-05-30T23:00:00.000+00:00,feeder,,L1 Active Power,kW,3.41
331531,Fircroft Road,2023-05-30T23:00:00.000+00:00,feeder,,N Current (RMS),A,11.8
331531,Fircroft Road,2023-05-30T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
331531,Fircroft Road,2023-05-30T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
331531,Fircroft Road,2023-05-30T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
331531,Fircroft Road,2023-05-30T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-05-30T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
331531,Fircroft Road,2023-05-30T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-05-30T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.09
331531,Fircroft Road,2023-05-30T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.89
331531,Fircroft Road,2023-05-30T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-05-30T23:00:00.000+00:00,feeder,,N Current (RMS),A,4.7
331531,Fircroft Road,2023-05-30T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
331531,Fircroft Road,2023-05-30T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-30T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-05-30T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-05-30T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-05-30T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-05-30T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-05-30T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-05-30T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
331531,Fircroft Road,2023-05-30T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
331531,Fircroft Road,2023-05-30T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.17
331531,Fircroft Road,2023-05-30T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.3
331531,Fircroft Road,2023-05-30T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.95
331531,Fircroft Road,2023-05-30T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.19
331531,Fircroft Road,2023-05-30T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
331531,Fircroft Road,2023-05-30T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
331531,Fircroft Road,2023-05-30T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
331531,Fircroft Road,2023-05-30T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
331531,Fircroft Road,2023-05-30T23:00:00.000+00:00,transformer,,Temperature,C,28.8
331531,Fircroft Road,2023-05-30T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
331531,Fircroft Road,2023-05-30T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
331531,Fircroft Road,2023-05-30T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
331531,Fircroft Road,2023-05-30T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
331531,Fircroft Road,2023-05-30T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
331531,Fircroft Road,2023-05-30T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
331531,Fircroft Road,2023-05-30T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
331531,Fircroft Road,2023-05-30T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
331531,Fircroft Road,2023-05-30T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
331531,Fircroft Road,2023-05-30T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.92
331531,Fircroft Road,2023-05-30T23:00:00.000+00:00,busbar,,L2 Active Power,kW,4.86
331531,Fircroft Road,2023-05-30T23:00:00.000+00:00,busbar,,L1 Active Power,kW,7.64
331531,Fircroft Road,2023-05-30T23:00:00.000+00:00,busbar,,N Current (RMS),A,26.7
331531,Fircroft Road,2023-05-30T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
331531,Fircroft Road,2023-05-30T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
331531,Fircroft Road,2023-05-30T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
331531,Fircroft Road,2023-05-30T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-30T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-30T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-30T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-05-30T22:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-05-30T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-05-30T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-05-30T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-30T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
331531,Fircroft Road,2023-05-30T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-05-30T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
331531,Fircroft Road,2023-05-30T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
331531,Fircroft Road,2023-05-30T22:50:00.000+00:00,feeder,,L3 Active Power,kW,4.35
331531,Fircroft Road,2023-05-30T22:50:00.000+00:00,feeder,,L2 Active Power,kW,3.73
331531,Fircroft Road,2023-05-30T22:50:00.000+00:00,feeder,,L1 Active Power,kW,3.06
331531,Fircroft Road,2023-05-30T22:50:00.000+00:00,feeder,,N Current (RMS),A,12.3
331531,Fircroft Road,2023-05-30T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
331531,Fircroft Road,2023-05-30T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
331531,Fircroft Road,2023-05-30T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
331531,Fircroft Road,2023-05-30T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-05-30T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
331531,Fircroft Road,2023-05-30T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-05-30T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.1
331531,Fircroft Road,2023-05-30T22:50:00.000+00:00,feeder,,L2 Active Power,kW,1.1
331531,Fircroft Road,2023-05-30T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-05-30T22:50:00.000+00:00,feeder,,N Current (RMS),A,5.3
331531,Fircroft Road,2023-05-30T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-30T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
331531,Fircroft Road,2023-05-30T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-30T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-05-30T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-05-30T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-05-30T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-05-30T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-05-30T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-05-30T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.84
331531,Fircroft Road,2023-05-30T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
331531,Fircroft Road,2023-05-30T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
331531,Fircroft Road,2023-05-30T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.61
331531,Fircroft Road,2023-05-30T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
331531,Fircroft Road,2023-05-30T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.71
331531,Fircroft Road,2023-05-30T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
331531,Fircroft Road,2023-05-30T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
331531,Fircroft Road,2023-05-30T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
331531,Fircroft Road,2023-05-30T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
331531,Fircroft Road,2023-05-30T22:50:00.000+00:00,transformer,,Temperature,C,28.8
331531,Fircroft Road,2023-05-30T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
331531,Fircroft Road,2023-05-30T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
331531,Fircroft Road,2023-05-30T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
331531,Fircroft Road,2023-05-30T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.92
331531,Fircroft Road,2023-05-30T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
331531,Fircroft Road,2023-05-30T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
331531,Fircroft Road,2023-05-30T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
331531,Fircroft Road,2023-05-30T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
331531,Fircroft Road,2023-05-30T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
331531,Fircroft Road,2023-05-30T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.09
331531,Fircroft Road,2023-05-30T22:50:00.000+00:00,busbar,,L2 Active Power,kW,6.8
331531,Fircroft Road,2023-05-30T22:50:00.000+00:00,busbar,,L1 Active Power,kW,8.8
331531,Fircroft Road,2023-05-30T22:50:00.000+00:00,busbar,,N Current (RMS),A,27.5
331531,Fircroft Road,2023-05-30T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
331531,Fircroft Road,2023-05-30T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
331531,Fircroft Road,2023-05-30T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
331531,Fircroft Road,2023-05-30T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-30T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-30T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-30T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
331531,Fircroft Road,2023-05-30T22:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-05-30T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-05-30T22:40:00.000+00:00,feeder,,N Current (RMS),A,2.1
331531,Fircroft Road,2023-05-30T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
331531,Fircroft Road,2023-05-30T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
331531,Fircroft Road,2023-05-30T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
331531,Fircroft Road,2023-05-30T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
331531,Fircroft Road,2023-05-30T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.33
331531,Fircroft Road,2023-05-30T22:40:00.000+00:00,feeder,,L3 Active Power,kW,4.43
331531,Fircroft Road,2023-05-30T22:40:00.000+00:00,feeder,,L2 Active Power,kW,3.15
331531,Fircroft Road,2023-05-30T22:40:00.000+00:00,feeder,,L1 Active Power,kW,2.44
331531,Fircroft Road,2023-05-30T22:40:00.000+00:00,feeder,,N Current (RMS),A,13.4
331531,Fircroft Road,2023-05-30T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
331531,Fircroft Road,2023-05-30T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
331531,Fircroft Road,2023-05-30T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
331531,Fircroft Road,2023-05-30T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-05-30T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-05-30T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-05-30T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
331531,Fircroft Road,2023-05-30T22:40:00.000+00:00,feeder,,L2 Active Power,kW,1.06
331531,Fircroft Road,2023-05-30T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-05-30T22:40:00.000+00:00,feeder,,N Current (RMS),A,5.0
331531,Fircroft Road,2023-05-30T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-30T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
331531,Fircroft Road,2023-05-30T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-30T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-05-30T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-05-30T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-05-30T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-05-30T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-05-30T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-05-30T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-30T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-05-30T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.96
331531,Fircroft Road,2023-05-30T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
331531,Fircroft Road,2023-05-30T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.39
331531,Fircroft Road,2023-05-30T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.61
331531,Fircroft Road,2023-05-30T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
331531,Fircroft Road,2023-05-30T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.97
331531,Fircroft Road,2023-05-30T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
331531,Fircroft Road,2023-05-30T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
331531,Fircroft Road,2023-05-30T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
331531,Fircroft Road,2023-05-30T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
331531,Fircroft Road,2023-05-30T22:40:00.000+00:00,transformer,,Temperature,C,28.8
331531,Fircroft Road,2023-05-30T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
331531,Fircroft Road,2023-05-30T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
331531,Fircroft Road,2023-05-30T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
331531,Fircroft Road,2023-05-30T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.78
331531,Fircroft Road,2023-05-30T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
331531,Fircroft Road,2023-05-30T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
331531,Fircroft Road,2023-05-30T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
331531,Fircroft Road,2023-05-30T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
331531,Fircroft Road,2023-05-30T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
331531,Fircroft Road,2023-05-30T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.13
331531,Fircroft Road,2023-05-30T22:40:00.000+00:00,busbar,,L2 Active Power,kW,5.96
331531,Fircroft Road,2023-05-30T22:40:00.000+00:00,busbar,,L1 Active Power,kW,7.44
331531,Fircroft Road,2023-05-30T22:40:00.000+00:00,busbar,,N Current (RMS),A,31.2
331531,Fircroft Road,2023-05-30T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
331531,Fircroft Road,2023-05-30T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
331531,Fircroft Road,2023-05-30T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
331531,Fircroft Road,2023-05-30T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-05-30T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-30T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-30T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-05-30T22:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-05-30T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-05-30T22:10:00.000+00:00,feeder,,N Current (RMS),A,1.6
331531,Fircroft Road,2023-05-30T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
331531,Fircroft Road,2023-05-30T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
331531,Fircroft Road,2023-05-30T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-05-30T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
331531,Fircroft Road,2023-05-30T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.05
331531,Fircroft Road,2023-05-30T22:10:00.000+00:00,feeder,,L3 Active Power,kW,4.58
331531,Fircroft Road,2023-05-30T22:10:00.000+00:00,feeder,,L2 Active Power,kW,2.42
331531,Fircroft Road,2023-05-30T22:10:00.000+00:00,feeder,,L1 Active Power,kW,4.13
331531,Fircroft Road,2023-05-30T22:10:00.000+00:00,feeder,,N Current (RMS),A,16.1
331531,Fircroft Road,2023-05-30T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
331531,Fircroft Road,2023-05-30T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
331531,Fircroft Road,2023-05-30T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
331531,Fircroft Road,2023-05-30T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
