Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-05-30T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
331531,Fircroft Road,2023-05-30T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-05-30T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.1
331531,Fircroft Road,2023-05-30T22:10:00.000+00:00,feeder,,L2 Active Power,kW,1.5
331531,Fircroft Road,2023-05-30T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-05-30T22:10:00.000+00:00,feeder,,N Current (RMS),A,7.8
331531,Fircroft Road,2023-05-30T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-30T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
331531,Fircroft Road,2023-05-30T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-30T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-05-30T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-05-30T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-05-30T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-05-30T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-05-30T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-05-30T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-30T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
331531,Fircroft Road,2023-05-30T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
331531,Fircroft Road,2023-05-30T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.37
331531,Fircroft Road,2023-05-30T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.62
331531,Fircroft Road,2023-05-30T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.02
331531,Fircroft Road,2023-05-30T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.5
331531,Fircroft Road,2023-05-30T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
331531,Fircroft Road,2023-05-30T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
331531,Fircroft Road,2023-05-30T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
331531,Fircroft Road,2023-05-30T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
331531,Fircroft Road,2023-05-30T22:10:00.000+00:00,transformer,,Temperature,C,28.9
331531,Fircroft Road,2023-05-30T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
331531,Fircroft Road,2023-05-30T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
331531,Fircroft Road,2023-05-30T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
331531,Fircroft Road,2023-05-30T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
331531,Fircroft Road,2023-05-30T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
331531,Fircroft Road,2023-05-30T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
331531,Fircroft Road,2023-05-30T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
331531,Fircroft Road,2023-05-30T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
331531,Fircroft Road,2023-05-30T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
331531,Fircroft Road,2023-05-30T22:10:00.000+00:00,busbar,,L3 Active Power,kW,10.33
331531,Fircroft Road,2023-05-30T22:10:00.000+00:00,busbar,,L2 Active Power,kW,5.86
331531,Fircroft Road,2023-05-30T22:10:00.000+00:00,busbar,,L1 Active Power,kW,8.67
331531,Fircroft Road,2023-05-30T22:10:00.000+00:00,busbar,,N Current (RMS),A,33.5
331531,Fircroft Road,2023-05-30T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
331531,Fircroft Road,2023-05-30T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
331531,Fircroft Road,2023-05-30T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
331531,Fircroft Road,2023-05-30T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
331531,Fircroft Road,2023-05-30T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-05-30T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-30T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-05-30T22:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-05-30T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-05-30T22:00:00.000+00:00,feeder,,N Current (RMS),A,1.8
331531,Fircroft Road,2023-05-30T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
331531,Fircroft Road,2023-05-30T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
331531,Fircroft Road,2023-05-30T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-30T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-05-30T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
331531,Fircroft Road,2023-05-30T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
331531,Fircroft Road,2023-05-30T22:00:00.000+00:00,feeder,,L3 Active Power,kW,4.88
331531,Fircroft Road,2023-05-30T22:00:00.000+00:00,feeder,,L2 Active Power,kW,2.74
331531,Fircroft Road,2023-05-30T22:00:00.000+00:00,feeder,,L1 Active Power,kW,14.31
331531,Fircroft Road,2023-05-30T22:00:00.000+00:00,feeder,,N Current (RMS),A,53.1
331531,Fircroft Road,2023-05-30T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
331531,Fircroft Road,2023-05-30T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
331531,Fircroft Road,2023-05-30T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,67.7
331531,Fircroft Road,2023-05-30T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-05-30T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
331531,Fircroft Road,2023-05-30T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-05-30T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
331531,Fircroft Road,2023-05-30T22:00:00.000+00:00,feeder,,L2 Active Power,kW,1.9
331531,Fircroft Road,2023-05-30T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.12
331531,Fircroft Road,2023-05-30T22:00:00.000+00:00,feeder,,N Current (RMS),A,10.4
331531,Fircroft Road,2023-05-30T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
331531,Fircroft Road,2023-05-30T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-30T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-05-30T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-05-30T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-05-30T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-05-30T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-05-30T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-05-30T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-30T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-05-30T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.33
331531,Fircroft Road,2023-05-30T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
331531,Fircroft Road,2023-05-30T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.21
331531,Fircroft Road,2023-05-30T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.53
331531,Fircroft Road,2023-05-30T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.26
331531,Fircroft Road,2023-05-30T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.54
331531,Fircroft Road,2023-05-30T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
331531,Fircroft Road,2023-05-30T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
331531,Fircroft Road,2023-05-30T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
331531,Fircroft Road,2023-05-30T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
331531,Fircroft Road,2023-05-30T22:00:00.000+00:00,transformer,,Temperature,C,28.9
331531,Fircroft Road,2023-05-30T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
331531,Fircroft Road,2023-05-30T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
331531,Fircroft Road,2023-05-30T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
331531,Fircroft Road,2023-05-30T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
331531,Fircroft Road,2023-05-30T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
331531,Fircroft Road,2023-05-30T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
331531,Fircroft Road,2023-05-30T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
331531,Fircroft Road,2023-05-30T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
331531,Fircroft Road,2023-05-30T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
331531,Fircroft Road,2023-05-30T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.43
331531,Fircroft Road,2023-05-30T22:00:00.000+00:00,busbar,,L2 Active Power,kW,6.79
331531,Fircroft Road,2023-05-30T22:00:00.000+00:00,busbar,,L1 Active Power,kW,19.11
331531,Fircroft Road,2023-05-30T22:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
331531,Fircroft Road,2023-05-30T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
331531,Fircroft Road,2023-05-30T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
331531,Fircroft Road,2023-05-30T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
331531,Fircroft Road,2023-05-30T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
331531,Fircroft Road,2023-05-30T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-05-30T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-30T21:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-05-30T21:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-05-30T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.09
331531,Fircroft Road,2023-05-30T21:50:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-05-30T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
331531,Fircroft Road,2023-05-30T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-05-30T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
331531,Fircroft Road,2023-05-30T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
331531,Fircroft Road,2023-05-30T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.13
331531,Fircroft Road,2023-05-30T21:50:00.000+00:00,feeder,,L3 Active Power,kW,4.44
331531,Fircroft Road,2023-05-30T21:50:00.000+00:00,feeder,,L2 Active Power,kW,3.62
331531,Fircroft Road,2023-05-30T21:50:00.000+00:00,feeder,,L1 Active Power,kW,15.83
331531,Fircroft Road,2023-05-30T21:50:00.000+00:00,feeder,,N Current (RMS),A,48.7
331531,Fircroft Road,2023-05-30T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
331531,Fircroft Road,2023-05-30T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
331531,Fircroft Road,2023-05-30T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,66.1
331531,Fircroft Road,2023-05-30T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-05-30T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
331531,Fircroft Road,2023-05-30T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-05-30T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-05-30T21:50:00.000+00:00,feeder,,L2 Active Power,kW,1.1
331531,Fircroft Road,2023-05-30T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.13
331531,Fircroft Road,2023-05-30T21:50:00.000+00:00,feeder,,N Current (RMS),A,5.3
331531,Fircroft Road,2023-05-30T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
331531,Fircroft Road,2023-05-30T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-30T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-05-30T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-05-30T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-05-30T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-05-30T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-05-30T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-05-30T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-30T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.58
331531,Fircroft Road,2023-05-30T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
331531,Fircroft Road,2023-05-30T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
331531,Fircroft Road,2023-05-30T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.08
331531,Fircroft Road,2023-05-30T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
331531,Fircroft Road,2023-05-30T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.84
331531,Fircroft Road,2023-05-30T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
331531,Fircroft Road,2023-05-30T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
331531,Fircroft Road,2023-05-30T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
331531,Fircroft Road,2023-05-30T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
331531,Fircroft Road,2023-05-30T21:50:00.000+00:00,transformer,,Temperature,C,28.9
331531,Fircroft Road,2023-05-30T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
331531,Fircroft Road,2023-05-30T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.05
331531,Fircroft Road,2023-05-30T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
331531,Fircroft Road,2023-05-30T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.74
331531,Fircroft Road,2023-05-30T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
331531,Fircroft Road,2023-05-30T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
331531,Fircroft Road,2023-05-30T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
331531,Fircroft Road,2023-05-30T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
331531,Fircroft Road,2023-05-30T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
331531,Fircroft Road,2023-05-30T21:50:00.000+00:00,busbar,,L3 Active Power,kW,10.5
331531,Fircroft Road,2023-05-30T21:50:00.000+00:00,busbar,,L2 Active Power,kW,7.57
331531,Fircroft Road,2023-05-30T21:50:00.000+00:00,busbar,,L1 Active Power,kW,20.96
331531,Fircroft Road,2023-05-30T21:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
331531,Fircroft Road,2023-05-30T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
331531,Fircroft Road,2023-05-30T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
331531,Fircroft Road,2023-05-30T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
331531,Fircroft Road,2023-05-30T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
331531,Fircroft Road,2023-05-30T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-05-30T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-30T21:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-05-30T21:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-05-30T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.09
331531,Fircroft Road,2023-05-30T21:40:00.000+00:00,feeder,,N Current (RMS),A,1.5
331531,Fircroft Road,2023-05-30T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
331531,Fircroft Road,2023-05-30T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-05-30T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
331531,Fircroft Road,2023-05-30T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
331531,Fircroft Road,2023-05-30T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.25
331531,Fircroft Road,2023-05-30T21:40:00.000+00:00,feeder,,L3 Active Power,kW,4.42
331531,Fircroft Road,2023-05-30T21:40:00.000+00:00,feeder,,L2 Active Power,kW,4.61
331531,Fircroft Road,2023-05-30T21:40:00.000+00:00,feeder,,L1 Active Power,kW,15.95
331531,Fircroft Road,2023-05-30T21:40:00.000+00:00,feeder,,N Current (RMS),A,45.6
331531,Fircroft Road,2023-05-30T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
331531,Fircroft Road,2023-05-30T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
331531,Fircroft Road,2023-05-30T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,65.1
331531,Fircroft Road,2023-05-30T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-05-30T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
331531,Fircroft Road,2023-05-30T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-05-30T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
331531,Fircroft Road,2023-05-30T21:40:00.000+00:00,feeder,,L2 Active Power,kW,1.56
331531,Fircroft Road,2023-05-30T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.13
331531,Fircroft Road,2023-05-30T21:40:00.000+00:00,feeder,,N Current (RMS),A,8.4
331531,Fircroft Road,2023-05-30T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
331531,Fircroft Road,2023-05-30T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-30T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-05-30T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-05-30T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-05-30T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-05-30T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-05-30T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-05-30T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-05-30T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-30T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.67
331531,Fircroft Road,2023-05-30T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
331531,Fircroft Road,2023-05-30T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.18
331531,Fircroft Road,2023-05-30T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.2
331531,Fircroft Road,2023-05-30T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.43
331531,Fircroft Road,2023-05-30T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.13
331531,Fircroft Road,2023-05-30T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
331531,Fircroft Road,2023-05-30T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
331531,Fircroft Road,2023-05-30T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
331531,Fircroft Road,2023-05-30T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
331531,Fircroft Road,2023-05-30T21:40:00.000+00:00,transformer,,Temperature,C,28.9
331531,Fircroft Road,2023-05-30T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
331531,Fircroft Road,2023-05-30T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
331531,Fircroft Road,2023-05-30T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
331531,Fircroft Road,2023-05-30T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
331531,Fircroft Road,2023-05-30T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
331531,Fircroft Road,2023-05-30T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
331531,Fircroft Road,2023-05-30T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
331531,Fircroft Road,2023-05-30T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
331531,Fircroft Road,2023-05-30T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
331531,Fircroft Road,2023-05-30T21:40:00.000+00:00,busbar,,L3 Active Power,kW,10.6
331531,Fircroft Road,2023-05-30T21:40:00.000+00:00,busbar,,L2 Active Power,kW,9.5
331531,Fircroft Road,2023-05-30T21:40:00.000+00:00,busbar,,L1 Active Power,kW,22.39
331531,Fircroft Road,2023-05-30T21:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
331531,Fircroft Road,2023-05-30T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
331531,Fircroft Road,2023-05-30T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
331531,Fircroft Road,2023-05-30T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
331531,Fircroft Road,2023-05-30T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
331531,Fircroft Road,2023-05-30T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-05-30T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-30T21:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-05-30T21:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-05-30T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.09
331531,Fircroft Road,2023-05-30T21:30:00.000+00:00,feeder,,N Current (RMS),A,1.4
331531,Fircroft Road,2023-05-30T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
331531,Fircroft Road,2023-05-30T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-05-30T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
331531,Fircroft Road,2023-05-30T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
331531,Fircroft Road,2023-05-30T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
331531,Fircroft Road,2023-05-30T21:30:00.000+00:00,feeder,,L3 Active Power,kW,5.19
331531,Fircroft Road,2023-05-30T21:30:00.000+00:00,feeder,,L2 Active Power,kW,5.23
331531,Fircroft Road,2023-05-30T21:30:00.000+00:00,feeder,,L1 Active Power,kW,15.74
331531,Fircroft Road,2023-05-30T21:30:00.000+00:00,feeder,,N Current (RMS),A,45.0
331531,Fircroft Road,2023-05-30T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
331531,Fircroft Road,2023-05-30T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
331531,Fircroft Road,2023-05-30T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,64.1
331531,Fircroft Road,2023-05-30T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-30T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-05-30T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-05-30T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-05-30T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.73
331531,Fircroft Road,2023-05-30T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.12
331531,Fircroft Road,2023-05-30T21:30:00.000+00:00,feeder,,N Current (RMS),A,4.0
331531,Fircroft Road,2023-05-30T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
331531,Fircroft Road,2023-05-30T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-30T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-05-30T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-05-30T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-05-30T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-05-30T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-05-30T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-05-30T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-05-30T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-30T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
331531,Fircroft Road,2023-05-30T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
331531,Fircroft Road,2023-05-30T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
331531,Fircroft Road,2023-05-30T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.98
331531,Fircroft Road,2023-05-30T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.97
331531,Fircroft Road,2023-05-30T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.79
331531,Fircroft Road,2023-05-30T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
331531,Fircroft Road,2023-05-30T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
331531,Fircroft Road,2023-05-30T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
331531,Fircroft Road,2023-05-30T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
331531,Fircroft Road,2023-05-30T21:30:00.000+00:00,transformer,,Temperature,C,28.9
331531,Fircroft Road,2023-05-30T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
331531,Fircroft Road,2023-05-30T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
331531,Fircroft Road,2023-05-30T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
331531,Fircroft Road,2023-05-30T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
331531,Fircroft Road,2023-05-30T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
331531,Fircroft Road,2023-05-30T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
331531,Fircroft Road,2023-05-30T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
331531,Fircroft Road,2023-05-30T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
331531,Fircroft Road,2023-05-30T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
331531,Fircroft Road,2023-05-30T21:30:00.000+00:00,busbar,,L3 Active Power,kW,12.12
331531,Fircroft Road,2023-05-30T21:30:00.000+00:00,busbar,,L2 Active Power,kW,9.83
331531,Fircroft Road,2023-05-30T21:30:00.000+00:00,busbar,,L1 Active Power,kW,21.82
331531,Fircroft Road,2023-05-30T21:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
331531,Fircroft Road,2023-05-30T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
331531,Fircroft Road,2023-05-30T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
331531,Fircroft Road,2023-05-30T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
331531,Fircroft Road,2023-05-30T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
331531,Fircroft Road,2023-05-30T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-05-30T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-05-30T21:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-05-30T21:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-05-30T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.1
331531,Fircroft Road,2023-05-30T21:20:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-05-30T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
331531,Fircroft Road,2023-05-30T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-05-30T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
331531,Fircroft Road,2023-05-30T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.14
331531,Fircroft Road,2023-05-30T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
331531,Fircroft Road,2023-05-30T21:20:00.000+00:00,feeder,,L3 Active Power,kW,5.31
331531,Fircroft Road,2023-05-30T21:20:00.000+00:00,feeder,,L2 Active Power,kW,5.99
331531,Fircroft Road,2023-05-30T21:20:00.000+00:00,feeder,,L1 Active Power,kW,17.89
331531,Fircroft Road,2023-05-30T21:20:00.000+00:00,feeder,,N Current (RMS),A,51.2
331531,Fircroft Road,2023-05-30T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
331531,Fircroft Road,2023-05-30T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
331531,Fircroft Road,2023-05-30T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,72.7
331531,Fircroft Road,2023-05-30T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-30T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
331531,Fircroft Road,2023-05-30T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-05-30T21:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-05-30T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.75
331531,Fircroft Road,2023-05-30T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.14
331531,Fircroft Road,2023-05-30T21:20:00.000+00:00,feeder,,N Current (RMS),A,4.3
331531,Fircroft Road,2023-05-30T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
331531,Fircroft Road,2023-05-30T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-30T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-05-30T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
331531,Fircroft Road,2023-05-30T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-05-30T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-05-30T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-05-30T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
331531,Fircroft Road,2023-05-30T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-30T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
331531,Fircroft Road,2023-05-30T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
331531,Fircroft Road,2023-05-30T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
331531,Fircroft Road,2023-05-30T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.23
331531,Fircroft Road,2023-05-30T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.45
331531,Fircroft Road,2023-05-30T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.5
331531,Fircroft Road,2023-05-30T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
331531,Fircroft Road,2023-05-30T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
331531,Fircroft Road,2023-05-30T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
331531,Fircroft Road,2023-05-30T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
331531,Fircroft Road,2023-05-30T21:20:00.000+00:00,transformer,,Temperature,C,28.9
331531,Fircroft Road,2023-05-30T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
331531,Fircroft Road,2023-05-30T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
331531,Fircroft Road,2023-05-30T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
331531,Fircroft Road,2023-05-30T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
331531,Fircroft Road,2023-05-30T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
331531,Fircroft Road,2023-05-30T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
331531,Fircroft Road,2023-05-30T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
331531,Fircroft Road,2023-05-30T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
331531,Fircroft Road,2023-05-30T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
331531,Fircroft Road,2023-05-30T21:20:00.000+00:00,busbar,,L3 Active Power,kW,13.42
331531,Fircroft Road,2023-05-30T21:20:00.000+00:00,busbar,,L2 Active Power,kW,12.08
331531,Fircroft Road,2023-05-30T21:20:00.000+00:00,busbar,,L1 Active Power,kW,24.72
331531,Fircroft Road,2023-05-30T21:20:00.000+00:00,busbar,,N Current (RMS),A,51.9
331531,Fircroft Road,2023-05-30T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
331531,Fircroft Road,2023-05-30T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
331531,Fircroft Road,2023-05-30T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
331531,Fircroft Road,2023-05-30T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
331531,Fircroft Road,2023-05-30T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-05-30T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-30T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-05-30T21:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-05-30T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-05-30T21:10:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-05-30T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
331531,Fircroft Road,2023-05-30T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-05-30T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
331531,Fircroft Road,2023-05-30T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
331531,Fircroft Road,2023-05-30T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
331531,Fircroft Road,2023-05-30T21:10:00.000+00:00,feeder,,L3 Active Power,kW,4.8
331531,Fircroft Road,2023-05-30T21:10:00.000+00:00,feeder,,L2 Active Power,kW,3.65
331531,Fircroft Road,2023-05-30T21:10:00.000+00:00,feeder,,L1 Active Power,kW,14.49
331531,Fircroft Road,2023-05-30T21:10:00.000+00:00,feeder,,N Current (RMS),A,43.3
331531,Fircroft Road,2023-05-30T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
331531,Fircroft Road,2023-05-30T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
331531,Fircroft Road,2023-05-30T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,59.7
331531,Fircroft Road,2023-05-30T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-30T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
331531,Fircroft Road,2023-05-30T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-05-30T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-05-30T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.82
331531,Fircroft Road,2023-05-30T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.12
331531,Fircroft Road,2023-05-30T21:10:00.000+00:00,feeder,,N Current (RMS),A,4.6
331531,Fircroft Road,2023-05-30T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
331531,Fircroft Road,2023-05-30T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-30T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-05-30T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-05-30T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-05-30T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-05-30T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-05-30T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-05-30T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-30T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.33
331531,Fircroft Road,2023-05-30T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
331531,Fircroft Road,2023-05-30T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.42
331531,Fircroft Road,2023-05-30T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.79
331531,Fircroft Road,2023-05-30T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.21
331531,Fircroft Road,2023-05-30T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.02
331531,Fircroft Road,2023-05-30T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
331531,Fircroft Road,2023-05-30T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
331531,Fircroft Road,2023-05-30T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
331531,Fircroft Road,2023-05-30T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
331531,Fircroft Road,2023-05-30T21:10:00.000+00:00,transformer,,Temperature,C,28.9
331531,Fircroft Road,2023-05-30T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
331531,Fircroft Road,2023-05-30T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
331531,Fircroft Road,2023-05-30T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
331531,Fircroft Road,2023-05-30T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
331531,Fircroft Road,2023-05-30T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
331531,Fircroft Road,2023-05-30T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
331531,Fircroft Road,2023-05-30T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
331531,Fircroft Road,2023-05-30T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
331531,Fircroft Road,2023-05-30T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
331531,Fircroft Road,2023-05-30T21:10:00.000+00:00,busbar,,L3 Active Power,kW,11.53
331531,Fircroft Road,2023-05-30T21:10:00.000+00:00,busbar,,L2 Active Power,kW,7.58
331531,Fircroft Road,2023-05-30T21:10:00.000+00:00,busbar,,L1 Active Power,kW,20.78
331531,Fircroft Road,2023-05-30T21:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
331531,Fircroft Road,2023-05-30T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
331531,Fircroft Road,2023-05-30T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
331531,Fircroft Road,2023-05-30T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
331531,Fircroft Road,2023-05-30T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
331531,Fircroft Road,2023-05-30T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-05-30T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-30T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-05-30T21:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-05-30T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.1
331531,Fircroft Road,2023-05-30T21:00:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-05-30T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
331531,Fircroft Road,2023-05-30T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-05-30T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
331531,Fircroft Road,2023-05-30T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.21
331531,Fircroft Road,2023-05-30T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
331531,Fircroft Road,2023-05-30T21:00:00.000+00:00,feeder,,L3 Active Power,kW,5.25
331531,Fircroft Road,2023-05-30T21:00:00.000+00:00,feeder,,L2 Active Power,kW,4.21
331531,Fircroft Road,2023-05-30T21:00:00.000+00:00,feeder,,L1 Active Power,kW,16.36
331531,Fircroft Road,2023-05-30T21:00:00.000+00:00,feeder,,N Current (RMS),A,50.4
331531,Fircroft Road,2023-05-30T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
331531,Fircroft Road,2023-05-30T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
331531,Fircroft Road,2023-05-30T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,67.1
331531,Fircroft Road,2023-05-30T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-05-30T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-30T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-05-30T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-05-30T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.76
331531,Fircroft Road,2023-05-30T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.13
331531,Fircroft Road,2023-05-30T21:00:00.000+00:00,feeder,,N Current (RMS),A,4.1
331531,Fircroft Road,2023-05-30T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
331531,Fircroft Road,2023-05-30T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-30T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-05-30T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-05-30T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-05-30T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-05-30T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-05-30T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-05-30T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-30T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.52
331531,Fircroft Road,2023-05-30T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
331531,Fircroft Road,2023-05-30T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.24
331531,Fircroft Road,2023-05-30T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.77
331531,Fircroft Road,2023-05-30T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.15
331531,Fircroft Road,2023-05-30T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.17
331531,Fircroft Road,2023-05-30T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
331531,Fircroft Road,2023-05-30T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
331531,Fircroft Road,2023-05-30T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
331531,Fircroft Road,2023-05-30T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
331531,Fircroft Road,2023-05-30T21:00:00.000+00:00,transformer,,Temperature,C,28.9
331531,Fircroft Road,2023-05-30T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
331531,Fircroft Road,2023-05-30T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
331531,Fircroft Road,2023-05-30T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
331531,Fircroft Road,2023-05-30T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
331531,Fircroft Road,2023-05-30T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
331531,Fircroft Road,2023-05-30T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
331531,Fircroft Road,2023-05-30T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
331531,Fircroft Road,2023-05-30T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
331531,Fircroft Road,2023-05-30T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
331531,Fircroft Road,2023-05-30T21:00:00.000+00:00,busbar,,L3 Active Power,kW,12.99
331531,Fircroft Road,2023-05-30T21:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
331531,Fircroft Road,2023-05-30T21:00:00.000+00:00,busbar,,L1 Active Power,kW,22.84
331531,Fircroft Road,2023-05-30T21:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
331531,Fircroft Road,2023-05-30T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
331531,Fircroft Road,2023-05-30T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
331531,Fircroft Road,2023-05-30T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
331531,Fircroft Road,2023-05-30T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
331531,Fircroft Road,2023-05-30T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-05-30T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-30T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-05-30T20:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-05-30T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-05-30T20:50:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-05-30T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
331531,Fircroft Road,2023-05-30T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-05-30T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
331531,Fircroft Road,2023-05-30T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.21
331531,Fircroft Road,2023-05-30T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.23
331531,Fircroft Road,2023-05-30T20:50:00.000+00:00,feeder,,L3 Active Power,kW,5.14
331531,Fircroft Road,2023-05-30T20:50:00.000+00:00,feeder,,L2 Active Power,kW,3.93
331531,Fircroft Road,2023-05-30T20:50:00.000+00:00,feeder,,L1 Active Power,kW,14.09
331531,Fircroft Road,2023-05-30T20:50:00.000+00:00,feeder,,N Current (RMS),A,43.6
331531,Fircroft Road,2023-05-30T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
331531,Fircroft Road,2023-05-30T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
331531,Fircroft Road,2023-05-30T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,58.5
331531,Fircroft Road,2023-05-30T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-30T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
331531,Fircroft Road,2023-05-30T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-05-30T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
331531,Fircroft Road,2023-05-30T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.91
331531,Fircroft Road,2023-05-30T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.11
331531,Fircroft Road,2023-05-30T20:50:00.000+00:00,feeder,,N Current (RMS),A,4.8
331531,Fircroft Road,2023-05-30T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
331531,Fircroft Road,2023-05-30T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-30T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-05-30T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-05-30T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-05-30T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-05-30T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-05-30T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-05-30T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-30T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
