Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-05-30T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
331531,Fircroft Road,2023-05-30T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.36
331531,Fircroft Road,2023-05-30T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.8
331531,Fircroft Road,2023-05-30T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.27
331531,Fircroft Road,2023-05-30T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.17
331531,Fircroft Road,2023-05-30T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
331531,Fircroft Road,2023-05-30T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
331531,Fircroft Road,2023-05-30T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
331531,Fircroft Road,2023-05-30T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
331531,Fircroft Road,2023-05-30T20:50:00.000+00:00,transformer,,Temperature,C,28.9
331531,Fircroft Road,2023-05-30T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
331531,Fircroft Road,2023-05-30T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
331531,Fircroft Road,2023-05-30T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
331531,Fircroft Road,2023-05-30T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
331531,Fircroft Road,2023-05-30T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
331531,Fircroft Road,2023-05-30T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
331531,Fircroft Road,2023-05-30T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
331531,Fircroft Road,2023-05-30T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
331531,Fircroft Road,2023-05-30T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
331531,Fircroft Road,2023-05-30T20:50:00.000+00:00,busbar,,L3 Active Power,kW,12.94
331531,Fircroft Road,2023-05-30T20:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
331531,Fircroft Road,2023-05-30T20:50:00.000+00:00,busbar,,L1 Active Power,kW,19.5
331531,Fircroft Road,2023-05-30T20:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
331531,Fircroft Road,2023-05-30T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
331531,Fircroft Road,2023-05-30T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
331531,Fircroft Road,2023-05-30T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
331531,Fircroft Road,2023-05-30T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-05-30T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-30T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-30T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-05-30T20:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-05-30T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-05-30T20:40:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-05-30T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
331531,Fircroft Road,2023-05-30T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-05-30T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
331531,Fircroft Road,2023-05-30T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
331531,Fircroft Road,2023-05-30T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.27
331531,Fircroft Road,2023-05-30T20:40:00.000+00:00,feeder,,L3 Active Power,kW,5.15
331531,Fircroft Road,2023-05-30T20:40:00.000+00:00,feeder,,L2 Active Power,kW,4.23
331531,Fircroft Road,2023-05-30T20:40:00.000+00:00,feeder,,L1 Active Power,kW,5.25
331531,Fircroft Road,2023-05-30T20:40:00.000+00:00,feeder,,N Current (RMS),A,16.4
331531,Fircroft Road,2023-05-30T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
331531,Fircroft Road,2023-05-30T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
331531,Fircroft Road,2023-05-30T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
331531,Fircroft Road,2023-05-30T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-05-30T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
331531,Fircroft Road,2023-05-30T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-05-30T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.13
331531,Fircroft Road,2023-05-30T20:40:00.000+00:00,feeder,,L2 Active Power,kW,1.0
331531,Fircroft Road,2023-05-30T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-05-30T20:40:00.000+00:00,feeder,,N Current (RMS),A,5.1
331531,Fircroft Road,2023-05-30T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-30T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
331531,Fircroft Road,2023-05-30T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-05-30T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-05-30T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-05-30T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-05-30T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-05-30T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-05-30T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-30T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.49
331531,Fircroft Road,2023-05-30T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
331531,Fircroft Road,2023-05-30T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.39
331531,Fircroft Road,2023-05-30T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.84
331531,Fircroft Road,2023-05-30T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
331531,Fircroft Road,2023-05-30T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.96
331531,Fircroft Road,2023-05-30T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
331531,Fircroft Road,2023-05-30T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
331531,Fircroft Road,2023-05-30T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
331531,Fircroft Road,2023-05-30T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
331531,Fircroft Road,2023-05-30T20:40:00.000+00:00,transformer,,Temperature,C,28.9
331531,Fircroft Road,2023-05-30T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
331531,Fircroft Road,2023-05-30T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
331531,Fircroft Road,2023-05-30T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
331531,Fircroft Road,2023-05-30T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
331531,Fircroft Road,2023-05-30T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
331531,Fircroft Road,2023-05-30T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
331531,Fircroft Road,2023-05-30T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
331531,Fircroft Road,2023-05-30T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
331531,Fircroft Road,2023-05-30T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
331531,Fircroft Road,2023-05-30T20:40:00.000+00:00,busbar,,L3 Active Power,kW,13.13
331531,Fircroft Road,2023-05-30T20:40:00.000+00:00,busbar,,L2 Active Power,kW,7.28
331531,Fircroft Road,2023-05-30T20:40:00.000+00:00,busbar,,L1 Active Power,kW,12.27
331531,Fircroft Road,2023-05-30T20:40:00.000+00:00,busbar,,N Current (RMS),A,42.5
331531,Fircroft Road,2023-05-30T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
331531,Fircroft Road,2023-05-30T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
331531,Fircroft Road,2023-05-30T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
331531,Fircroft Road,2023-05-30T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-05-30T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-05-30T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-30T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-05-30T20:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-05-30T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-05-30T20:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-05-30T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-05-30T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-30T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-05-30T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.98
331531,Fircroft Road,2023-05-30T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.02
331531,Fircroft Road,2023-05-30T20:30:00.000+00:00,feeder,,L3 Active Power,kW,5.11
331531,Fircroft Road,2023-05-30T20:30:00.000+00:00,feeder,,L2 Active Power,kW,4.18
331531,Fircroft Road,2023-05-30T20:30:00.000+00:00,feeder,,L1 Active Power,kW,7.87
331531,Fircroft Road,2023-05-30T20:30:00.000+00:00,feeder,,N Current (RMS),A,27.2
331531,Fircroft Road,2023-05-30T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
331531,Fircroft Road,2023-05-30T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
331531,Fircroft Road,2023-05-30T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.0
331531,Fircroft Road,2023-05-30T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-05-30T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
331531,Fircroft Road,2023-05-30T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-05-30T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.1
331531,Fircroft Road,2023-05-30T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.78
331531,Fircroft Road,2023-05-30T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-05-30T20:30:00.000+00:00,feeder,,N Current (RMS),A,4.3
331531,Fircroft Road,2023-05-30T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-30T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
331531,Fircroft Road,2023-05-30T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-30T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-05-30T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-05-30T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-05-30T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-05-30T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-05-30T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-30T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
331531,Fircroft Road,2023-05-30T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
331531,Fircroft Road,2023-05-30T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.54
331531,Fircroft Road,2023-05-30T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.29
331531,Fircroft Road,2023-05-30T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
331531,Fircroft Road,2023-05-30T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.54
331531,Fircroft Road,2023-05-30T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
331531,Fircroft Road,2023-05-30T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
331531,Fircroft Road,2023-05-30T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
331531,Fircroft Road,2023-05-30T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
331531,Fircroft Road,2023-05-30T20:30:00.000+00:00,transformer,,Temperature,C,28.9
331531,Fircroft Road,2023-05-30T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
331531,Fircroft Road,2023-05-30T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
331531,Fircroft Road,2023-05-30T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
331531,Fircroft Road,2023-05-30T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
331531,Fircroft Road,2023-05-30T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
331531,Fircroft Road,2023-05-30T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
331531,Fircroft Road,2023-05-30T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
331531,Fircroft Road,2023-05-30T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
331531,Fircroft Road,2023-05-30T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
331531,Fircroft Road,2023-05-30T20:30:00.000+00:00,busbar,,L3 Active Power,kW,14.48
331531,Fircroft Road,2023-05-30T20:30:00.000+00:00,busbar,,L2 Active Power,kW,7.18
331531,Fircroft Road,2023-05-30T20:30:00.000+00:00,busbar,,L1 Active Power,kW,15.54
331531,Fircroft Road,2023-05-30T20:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
331531,Fircroft Road,2023-05-30T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
331531,Fircroft Road,2023-05-30T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
331531,Fircroft Road,2023-05-30T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
331531,Fircroft Road,2023-05-30T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-05-30T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-05-30T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-30T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-05-30T20:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-05-30T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-05-30T20:20:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-05-30T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
331531,Fircroft Road,2023-05-30T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-05-30T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
331531,Fircroft Road,2023-05-30T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
331531,Fircroft Road,2023-05-30T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
331531,Fircroft Road,2023-05-30T20:20:00.000+00:00,feeder,,L3 Active Power,kW,5.2
331531,Fircroft Road,2023-05-30T20:20:00.000+00:00,feeder,,L2 Active Power,kW,4.54
331531,Fircroft Road,2023-05-30T20:20:00.000+00:00,feeder,,L1 Active Power,kW,10.54
331531,Fircroft Road,2023-05-30T20:20:00.000+00:00,feeder,,N Current (RMS),A,34.4
331531,Fircroft Road,2023-05-30T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
331531,Fircroft Road,2023-05-30T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
331531,Fircroft Road,2023-05-30T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,48.1
331531,Fircroft Road,2023-05-30T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-05-30T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
331531,Fircroft Road,2023-05-30T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-05-30T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-05-30T20:20:00.000+00:00,feeder,,L2 Active Power,kW,1.28
331531,Fircroft Road,2023-05-30T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.09
331531,Fircroft Road,2023-05-30T20:20:00.000+00:00,feeder,,N Current (RMS),A,8.0
331531,Fircroft Road,2023-05-30T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
331531,Fircroft Road,2023-05-30T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-30T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-05-30T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-05-30T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-05-30T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-05-30T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-05-30T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-30T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
331531,Fircroft Road,2023-05-30T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
331531,Fircroft Road,2023-05-30T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
331531,Fircroft Road,2023-05-30T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.58
331531,Fircroft Road,2023-05-30T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
331531,Fircroft Road,2023-05-30T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.22
331531,Fircroft Road,2023-05-30T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
331531,Fircroft Road,2023-05-30T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
331531,Fircroft Road,2023-05-30T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
331531,Fircroft Road,2023-05-30T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
331531,Fircroft Road,2023-05-30T20:20:00.000+00:00,transformer,,Temperature,C,28.9
331531,Fircroft Road,2023-05-30T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
331531,Fircroft Road,2023-05-30T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
331531,Fircroft Road,2023-05-30T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
331531,Fircroft Road,2023-05-30T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
331531,Fircroft Road,2023-05-30T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
331531,Fircroft Road,2023-05-30T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
331531,Fircroft Road,2023-05-30T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
331531,Fircroft Road,2023-05-30T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
331531,Fircroft Road,2023-05-30T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
331531,Fircroft Road,2023-05-30T20:20:00.000+00:00,busbar,,L3 Active Power,kW,12.76
331531,Fircroft Road,2023-05-30T20:20:00.000+00:00,busbar,,L2 Active Power,kW,9.6
331531,Fircroft Road,2023-05-30T20:20:00.000+00:00,busbar,,L1 Active Power,kW,17.95
331531,Fircroft Road,2023-05-30T20:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
331531,Fircroft Road,2023-05-30T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
331531,Fircroft Road,2023-05-30T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
331531,Fircroft Road,2023-05-30T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
331531,Fircroft Road,2023-05-30T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-30T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-05-30T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-05-30T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-05-30T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
331531,Fircroft Road,2023-05-30T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-05-30T20:10:00.000+00:00,feeder,,N Current (RMS),A,1.4
331531,Fircroft Road,2023-05-30T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
331531,Fircroft Road,2023-05-30T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-05-30T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
331531,Fircroft Road,2023-05-30T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
331531,Fircroft Road,2023-05-30T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
331531,Fircroft Road,2023-05-30T20:10:00.000+00:00,feeder,,L3 Active Power,kW,3.39
331531,Fircroft Road,2023-05-30T20:10:00.000+00:00,feeder,,L2 Active Power,kW,17.86
331531,Fircroft Road,2023-05-30T20:10:00.000+00:00,feeder,,L1 Active Power,kW,11.57
331531,Fircroft Road,2023-05-30T20:10:00.000+00:00,feeder,,N Current (RMS),A,56.8
331531,Fircroft Road,2023-05-30T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
331531,Fircroft Road,2023-05-30T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,80.9
331531,Fircroft Road,2023-05-30T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,52.5
331531,Fircroft Road,2023-05-30T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-05-30T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
331531,Fircroft Road,2023-05-30T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-05-30T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-05-30T20:10:00.000+00:00,feeder,,L2 Active Power,kW,4.11
331531,Fircroft Road,2023-05-30T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.1
331531,Fircroft Road,2023-05-30T20:10:00.000+00:00,feeder,,N Current (RMS),A,17.6
331531,Fircroft Road,2023-05-30T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-30T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
331531,Fircroft Road,2023-05-30T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-30T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-05-30T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-05-30T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-05-30T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
331531,Fircroft Road,2023-05-30T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
331531,Fircroft Road,2023-05-30T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
331531,Fircroft Road,2023-05-30T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-30T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
331531,Fircroft Road,2023-05-30T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
331531,Fircroft Road,2023-05-30T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
331531,Fircroft Road,2023-05-30T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.51
331531,Fircroft Road,2023-05-30T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.63
331531,Fircroft Road,2023-05-30T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.57
331531,Fircroft Road,2023-05-30T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
331531,Fircroft Road,2023-05-30T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.7
331531,Fircroft Road,2023-05-30T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
331531,Fircroft Road,2023-05-30T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
331531,Fircroft Road,2023-05-30T20:10:00.000+00:00,transformer,,Temperature,C,28.9
331531,Fircroft Road,2023-05-30T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
331531,Fircroft Road,2023-05-30T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
331531,Fircroft Road,2023-05-30T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
331531,Fircroft Road,2023-05-30T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
331531,Fircroft Road,2023-05-30T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
331531,Fircroft Road,2023-05-30T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
331531,Fircroft Road,2023-05-30T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
331531,Fircroft Road,2023-05-30T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
331531,Fircroft Road,2023-05-30T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
331531,Fircroft Road,2023-05-30T20:10:00.000+00:00,busbar,,L3 Active Power,kW,11.75
331531,Fircroft Road,2023-05-30T20:10:00.000+00:00,busbar,,L2 Active Power,kW,28.51
331531,Fircroft Road,2023-05-30T20:10:00.000+00:00,busbar,,L1 Active Power,kW,17.26
331531,Fircroft Road,2023-05-30T20:10:00.000+00:00,busbar,,N Current (RMS),A,73.5
331531,Fircroft Road,2023-05-30T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
331531,Fircroft Road,2023-05-30T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
331531,Fircroft Road,2023-05-30T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
331531,Fircroft Road,2023-05-30T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-30T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-05-30T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-05-30T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-05-30T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
331531,Fircroft Road,2023-05-30T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-05-30T20:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-05-30T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-05-30T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-30T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
331531,Fircroft Road,2023-05-30T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
331531,Fircroft Road,2023-05-30T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
331531,Fircroft Road,2023-05-30T20:00:00.000+00:00,feeder,,L3 Active Power,kW,3.55
331531,Fircroft Road,2023-05-30T20:00:00.000+00:00,feeder,,L2 Active Power,kW,13.12
331531,Fircroft Road,2023-05-30T20:00:00.000+00:00,feeder,,L1 Active Power,kW,8.87
331531,Fircroft Road,2023-05-30T20:00:00.000+00:00,feeder,,N Current (RMS),A,52.4
331531,Fircroft Road,2023-05-30T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
331531,Fircroft Road,2023-05-30T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,65.9
331531,Fircroft Road,2023-05-30T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.0
331531,Fircroft Road,2023-05-30T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-05-30T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
331531,Fircroft Road,2023-05-30T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-05-30T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-05-30T20:00:00.000+00:00,feeder,,L2 Active Power,kW,2.65
331531,Fircroft Road,2023-05-30T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-05-30T20:00:00.000+00:00,feeder,,N Current (RMS),A,14.1
331531,Fircroft Road,2023-05-30T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-30T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
331531,Fircroft Road,2023-05-30T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-05-30T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-05-30T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-30T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-05-30T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
331531,Fircroft Road,2023-05-30T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-05-30T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-30T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.42
331531,Fircroft Road,2023-05-30T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
331531,Fircroft Road,2023-05-30T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
331531,Fircroft Road,2023-05-30T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.53
331531,Fircroft Road,2023-05-30T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.79
331531,Fircroft Road,2023-05-30T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.28
331531,Fircroft Road,2023-05-30T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
331531,Fircroft Road,2023-05-30T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
331531,Fircroft Road,2023-05-30T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
331531,Fircroft Road,2023-05-30T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
331531,Fircroft Road,2023-05-30T20:00:00.000+00:00,transformer,,Temperature,C,28.9
331531,Fircroft Road,2023-05-30T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
331531,Fircroft Road,2023-05-30T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
331531,Fircroft Road,2023-05-30T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
331531,Fircroft Road,2023-05-30T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
331531,Fircroft Road,2023-05-30T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
331531,Fircroft Road,2023-05-30T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
331531,Fircroft Road,2023-05-30T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
331531,Fircroft Road,2023-05-30T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
331531,Fircroft Road,2023-05-30T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
331531,Fircroft Road,2023-05-30T20:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
331531,Fircroft Road,2023-05-30T20:00:00.000+00:00,busbar,,L2 Active Power,kW,20.47
331531,Fircroft Road,2023-05-30T20:00:00.000+00:00,busbar,,L1 Active Power,kW,15.25
331531,Fircroft Road,2023-05-30T20:00:00.000+00:00,busbar,,N Current (RMS),A,64.7
331531,Fircroft Road,2023-05-30T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
331531,Fircroft Road,2023-05-30T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
331531,Fircroft Road,2023-05-30T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
331531,Fircroft Road,2023-05-30T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-30T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-05-30T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-30T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-05-30T19:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-05-30T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-05-30T19:50:00.000+00:00,feeder,,N Current (RMS),A,1.4
331531,Fircroft Road,2023-05-30T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
331531,Fircroft Road,2023-05-30T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-05-30T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
331531,Fircroft Road,2023-05-30T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
331531,Fircroft Road,2023-05-30T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
331531,Fircroft Road,2023-05-30T19:50:00.000+00:00,feeder,,L3 Active Power,kW,2.84
331531,Fircroft Road,2023-05-30T19:50:00.000+00:00,feeder,,L2 Active Power,kW,5.34
331531,Fircroft Road,2023-05-30T19:50:00.000+00:00,feeder,,L1 Active Power,kW,5.52
331531,Fircroft Road,2023-05-30T19:50:00.000+00:00,feeder,,N Current (RMS),A,18.3
331531,Fircroft Road,2023-05-30T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
331531,Fircroft Road,2023-05-30T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
331531,Fircroft Road,2023-05-30T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
331531,Fircroft Road,2023-05-30T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-05-30T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.58
331531,Fircroft Road,2023-05-30T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-05-30T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.08
331531,Fircroft Road,2023-05-30T19:50:00.000+00:00,feeder,,L2 Active Power,kW,1.74
331531,Fircroft Road,2023-05-30T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-05-30T19:50:00.000+00:00,feeder,,N Current (RMS),A,9.4
331531,Fircroft Road,2023-05-30T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
331531,Fircroft Road,2023-05-30T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-30T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-05-30T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-05-30T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-05-30T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-05-30T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-05-30T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-30T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
331531,Fircroft Road,2023-05-30T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
331531,Fircroft Road,2023-05-30T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
331531,Fircroft Road,2023-05-30T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.59
331531,Fircroft Road,2023-05-30T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.94
331531,Fircroft Road,2023-05-30T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.6
331531,Fircroft Road,2023-05-30T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
331531,Fircroft Road,2023-05-30T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
331531,Fircroft Road,2023-05-30T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
331531,Fircroft Road,2023-05-30T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
331531,Fircroft Road,2023-05-30T19:50:00.000+00:00,transformer,,Temperature,C,28.9
331531,Fircroft Road,2023-05-30T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
331531,Fircroft Road,2023-05-30T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
331531,Fircroft Road,2023-05-30T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
331531,Fircroft Road,2023-05-30T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
331531,Fircroft Road,2023-05-30T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
331531,Fircroft Road,2023-05-30T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
331531,Fircroft Road,2023-05-30T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
331531,Fircroft Road,2023-05-30T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
331531,Fircroft Road,2023-05-30T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
331531,Fircroft Road,2023-05-30T19:50:00.000+00:00,busbar,,L3 Active Power,kW,11.47
331531,Fircroft Road,2023-05-30T19:50:00.000+00:00,busbar,,L2 Active Power,kW,11.93
331531,Fircroft Road,2023-05-30T19:50:00.000+00:00,busbar,,L1 Active Power,kW,12.2
331531,Fircroft Road,2023-05-30T19:50:00.000+00:00,busbar,,N Current (RMS),A,35.2
331531,Fircroft Road,2023-05-30T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
331531,Fircroft Road,2023-05-30T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
331531,Fircroft Road,2023-05-30T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
331531,Fircroft Road,2023-05-30T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-05-30T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-05-30T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-30T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-05-30T19:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-05-30T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-05-30T19:40:00.000+00:00,feeder,,N Current (RMS),A,1.4
331531,Fircroft Road,2023-05-30T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
331531,Fircroft Road,2023-05-30T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-05-30T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
331531,Fircroft Road,2023-05-30T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
331531,Fircroft Road,2023-05-30T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
331531,Fircroft Road,2023-05-30T19:40:00.000+00:00,feeder,,L3 Active Power,kW,3.3
331531,Fircroft Road,2023-05-30T19:40:00.000+00:00,feeder,,L2 Active Power,kW,4.97
331531,Fircroft Road,2023-05-30T19:40:00.000+00:00,feeder,,L1 Active Power,kW,8.22
331531,Fircroft Road,2023-05-30T19:40:00.000+00:00,feeder,,N Current (RMS),A,28.0
331531,Fircroft Road,2023-05-30T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
331531,Fircroft Road,2023-05-30T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.7
331531,Fircroft Road,2023-05-30T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.9
331531,Fircroft Road,2023-05-30T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-05-30T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
331531,Fircroft Road,2023-05-30T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-05-30T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.13
331531,Fircroft Road,2023-05-30T19:40:00.000+00:00,feeder,,L2 Active Power,kW,1.67
331531,Fircroft Road,2023-05-30T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-05-30T19:40:00.000+00:00,feeder,,N Current (RMS),A,9.1
331531,Fircroft Road,2023-05-30T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-30T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
331531,Fircroft Road,2023-05-30T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-30T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-05-30T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-05-30T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-05-30T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-05-30T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-05-30T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-30T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-30T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
331531,Fircroft Road,2023-05-30T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
331531,Fircroft Road,2023-05-30T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.17
331531,Fircroft Road,2023-05-30T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.18
331531,Fircroft Road,2023-05-30T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.76
331531,Fircroft Road,2023-05-30T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.32
331531,Fircroft Road,2023-05-30T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
331531,Fircroft Road,2023-05-30T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.0
331531,Fircroft Road,2023-05-30T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
331531,Fircroft Road,2023-05-30T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
331531,Fircroft Road,2023-05-30T19:40:00.000+00:00,transformer,,Temperature,C,28.9
331531,Fircroft Road,2023-05-30T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
331531,Fircroft Road,2023-05-30T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
331531,Fircroft Road,2023-05-30T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
331531,Fircroft Road,2023-05-30T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
331531,Fircroft Road,2023-05-30T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
331531,Fircroft Road,2023-05-30T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
331531,Fircroft Road,2023-05-30T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
331531,Fircroft Road,2023-05-30T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
331531,Fircroft Road,2023-05-30T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
331531,Fircroft Road,2023-05-30T19:40:00.000+00:00,busbar,,L3 Active Power,kW,13.54
331531,Fircroft Road,2023-05-30T19:40:00.000+00:00,busbar,,L2 Active Power,kW,11.29
331531,Fircroft Road,2023-05-30T19:40:00.000+00:00,busbar,,L1 Active Power,kW,14.67
331531,Fircroft Road,2023-05-30T19:40:00.000+00:00,busbar,,N Current (RMS),A,40.3
331531,Fircroft Road,2023-05-30T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
331531,Fircroft Road,2023-05-30T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
331531,Fircroft Road,2023-05-30T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
331531,Fircroft Road,2023-05-30T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-30T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-05-30T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-05-30T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-05-30T19:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-05-30T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-05-30T19:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-05-30T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-05-30T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-30T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
331531,Fircroft Road,2023-05-30T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
331531,Fircroft Road,2023-05-30T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.04
331531,Fircroft Road,2023-05-30T19:30:00.000+00:00,feeder,,L3 Active Power,kW,3.79
331531,Fircroft Road,2023-05-30T19:30:00.000+00:00,feeder,,L2 Active Power,kW,7.64
331531,Fircroft Road,2023-05-30T19:30:00.000+00:00,feeder,,L1 Active Power,kW,5.51
331531,Fircroft Road,2023-05-30T19:30:00.000+00:00,feeder,,N Current (RMS),A,20.1
331531,Fircroft Road,2023-05-30T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
331531,Fircroft Road,2023-05-30T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.1
331531,Fircroft Road,2023-05-30T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
331531,Fircroft Road,2023-05-30T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-05-30T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
331531,Fircroft Road,2023-05-30T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-05-30T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.09
331531,Fircroft Road,2023-05-30T19:30:00.000+00:00,feeder,,L2 Active Power,kW,2.22
331531,Fircroft Road,2023-05-30T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-05-30T19:30:00.000+00:00,feeder,,N Current (RMS),A,12.2
331531,Fircroft Road,2023-05-30T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
331531,Fircroft Road,2023-05-30T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-05-30T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-05-30T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-05-30T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-05-30T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
331531,Fircroft Road,2023-05-30T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-05-30T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-30T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
331531,Fircroft Road,2023-05-30T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-05-30T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
331531,Fircroft Road,2023-05-30T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.04
331531,Fircroft Road,2023-05-30T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.26
331531,Fircroft Road,2023-05-30T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.73
331531,Fircroft Road,2023-05-30T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
331531,Fircroft Road,2023-05-30T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.1
331531,Fircroft Road,2023-05-30T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
331531,Fircroft Road,2023-05-30T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
331531,Fircroft Road,2023-05-30T19:30:00.000+00:00,transformer,,Temperature,C,28.8
331531,Fircroft Road,2023-05-30T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
331531,Fircroft Road,2023-05-30T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
331531,Fircroft Road,2023-05-30T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
331531,Fircroft Road,2023-05-30T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
331531,Fircroft Road,2023-05-30T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
331531,Fircroft Road,2023-05-30T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
331531,Fircroft Road,2023-05-30T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
331531,Fircroft Road,2023-05-30T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
331531,Fircroft Road,2023-05-30T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
331531,Fircroft Road,2023-05-30T19:30:00.000+00:00,busbar,,L3 Active Power,kW,13.88
