Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-05-30T19:30:00.000+00:00,busbar,,L2 Active Power,kW,14.01
331531,Fircroft Road,2023-05-30T19:30:00.000+00:00,busbar,,L1 Active Power,kW,13.3
331531,Fircroft Road,2023-05-30T19:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
331531,Fircroft Road,2023-05-30T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
331531,Fircroft Road,2023-05-30T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
331531,Fircroft Road,2023-05-30T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
331531,Fircroft Road,2023-05-30T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-05-30T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-05-30T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-05-30T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
331531,Fircroft Road,2023-05-30T19:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-05-30T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-05-30T19:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-05-30T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-05-30T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-30T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
331531,Fircroft Road,2023-05-30T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
331531,Fircroft Road,2023-05-30T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
331531,Fircroft Road,2023-05-30T19:20:00.000+00:00,feeder,,L3 Active Power,kW,3.26
331531,Fircroft Road,2023-05-30T19:20:00.000+00:00,feeder,,L2 Active Power,kW,14.51
331531,Fircroft Road,2023-05-30T19:20:00.000+00:00,feeder,,L1 Active Power,kW,15.19
331531,Fircroft Road,2023-05-30T19:20:00.000+00:00,feeder,,N Current (RMS),A,47.3
331531,Fircroft Road,2023-05-30T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
331531,Fircroft Road,2023-05-30T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,59.0
331531,Fircroft Road,2023-05-30T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,65.3
331531,Fircroft Road,2023-05-30T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-30T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
331531,Fircroft Road,2023-05-30T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-05-30T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-05-30T19:20:00.000+00:00,feeder,,L2 Active Power,kW,2.3
331531,Fircroft Road,2023-05-30T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.15
331531,Fircroft Road,2023-05-30T19:20:00.000+00:00,feeder,,N Current (RMS),A,11.6
331531,Fircroft Road,2023-05-30T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
331531,Fircroft Road,2023-05-30T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-30T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-05-30T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-05-30T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-30T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-05-30T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
331531,Fircroft Road,2023-05-30T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-05-30T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-05-30T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-30T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.26
331531,Fircroft Road,2023-05-30T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-05-30T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
331531,Fircroft Road,2023-05-30T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.21
331531,Fircroft Road,2023-05-30T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.39
331531,Fircroft Road,2023-05-30T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.56
331531,Fircroft Road,2023-05-30T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
331531,Fircroft Road,2023-05-30T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
331531,Fircroft Road,2023-05-30T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
331531,Fircroft Road,2023-05-30T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.2
331531,Fircroft Road,2023-05-30T19:20:00.000+00:00,transformer,,Temperature,C,28.8
331531,Fircroft Road,2023-05-30T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
331531,Fircroft Road,2023-05-30T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
331531,Fircroft Road,2023-05-30T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
331531,Fircroft Road,2023-05-30T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
331531,Fircroft Road,2023-05-30T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
331531,Fircroft Road,2023-05-30T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
331531,Fircroft Road,2023-05-30T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
331531,Fircroft Road,2023-05-30T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
331531,Fircroft Road,2023-05-30T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
331531,Fircroft Road,2023-05-30T19:20:00.000+00:00,busbar,,L3 Active Power,kW,11.35
331531,Fircroft Road,2023-05-30T19:20:00.000+00:00,busbar,,L2 Active Power,kW,21.09
331531,Fircroft Road,2023-05-30T19:20:00.000+00:00,busbar,,L1 Active Power,kW,27.04
331531,Fircroft Road,2023-05-30T19:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
331531,Fircroft Road,2023-05-30T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
331531,Fircroft Road,2023-05-30T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
331531,Fircroft Road,2023-05-30T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
331531,Fircroft Road,2023-05-30T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-05-30T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-05-30T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-05-30T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-05-30T19:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-05-30T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-05-30T19:10:00.000+00:00,feeder,,N Current (RMS),A,1.4
331531,Fircroft Road,2023-05-30T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
331531,Fircroft Road,2023-05-30T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-05-30T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
331531,Fircroft Road,2023-05-30T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
331531,Fircroft Road,2023-05-30T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.15
331531,Fircroft Road,2023-05-30T19:10:00.000+00:00,feeder,,L3 Active Power,kW,3.01
331531,Fircroft Road,2023-05-30T19:10:00.000+00:00,feeder,,L2 Active Power,kW,8.18
331531,Fircroft Road,2023-05-30T19:10:00.000+00:00,feeder,,L1 Active Power,kW,7.19
331531,Fircroft Road,2023-05-30T19:10:00.000+00:00,feeder,,N Current (RMS),A,28.8
331531,Fircroft Road,2023-05-30T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
331531,Fircroft Road,2023-05-30T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.8
331531,Fircroft Road,2023-05-30T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.1
331531,Fircroft Road,2023-05-30T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-05-30T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
331531,Fircroft Road,2023-05-30T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-05-30T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-05-30T19:10:00.000+00:00,feeder,,L2 Active Power,kW,2.79
331531,Fircroft Road,2023-05-30T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-05-30T19:10:00.000+00:00,feeder,,N Current (RMS),A,13.2
331531,Fircroft Road,2023-05-30T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
331531,Fircroft Road,2023-05-30T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-05-30T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-05-30T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-05-30T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-05-30T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
331531,Fircroft Road,2023-05-30T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-05-30T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-05-30T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
331531,Fircroft Road,2023-05-30T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-05-30T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
331531,Fircroft Road,2023-05-30T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.35
331531,Fircroft Road,2023-05-30T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.69
331531,Fircroft Road,2023-05-30T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.75
331531,Fircroft Road,2023-05-30T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
331531,Fircroft Road,2023-05-30T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.5
331531,Fircroft Road,2023-05-30T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
331531,Fircroft Road,2023-05-30T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.0
331531,Fircroft Road,2023-05-30T19:10:00.000+00:00,transformer,,Temperature,C,28.8
331531,Fircroft Road,2023-05-30T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
331531,Fircroft Road,2023-05-30T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
331531,Fircroft Road,2023-05-30T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
331531,Fircroft Road,2023-05-30T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
331531,Fircroft Road,2023-05-30T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
331531,Fircroft Road,2023-05-30T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
331531,Fircroft Road,2023-05-30T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
331531,Fircroft Road,2023-05-30T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
331531,Fircroft Road,2023-05-30T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
331531,Fircroft Road,2023-05-30T19:10:00.000+00:00,busbar,,L3 Active Power,kW,13.33
331531,Fircroft Road,2023-05-30T19:10:00.000+00:00,busbar,,L2 Active Power,kW,15.53
331531,Fircroft Road,2023-05-30T19:10:00.000+00:00,busbar,,L1 Active Power,kW,17.07
331531,Fircroft Road,2023-05-30T19:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
331531,Fircroft Road,2023-05-30T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
331531,Fircroft Road,2023-05-30T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
331531,Fircroft Road,2023-05-30T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
331531,Fircroft Road,2023-05-30T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-05-30T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-05-30T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-30T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-05-30T19:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-05-30T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-05-30T19:00:00.000+00:00,feeder,,N Current (RMS),A,1.4
331531,Fircroft Road,2023-05-30T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
331531,Fircroft Road,2023-05-30T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-05-30T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
331531,Fircroft Road,2023-05-30T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
331531,Fircroft Road,2023-05-30T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.02
331531,Fircroft Road,2023-05-30T19:00:00.000+00:00,feeder,,L3 Active Power,kW,3.06
331531,Fircroft Road,2023-05-30T19:00:00.000+00:00,feeder,,L2 Active Power,kW,5.6
331531,Fircroft Road,2023-05-30T19:00:00.000+00:00,feeder,,L1 Active Power,kW,8.25
331531,Fircroft Road,2023-05-30T19:00:00.000+00:00,feeder,,N Current (RMS),A,23.4
331531,Fircroft Road,2023-05-30T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
331531,Fircroft Road,2023-05-30T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
331531,Fircroft Road,2023-05-30T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.9
331531,Fircroft Road,2023-05-30T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-05-30T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
331531,Fircroft Road,2023-05-30T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-05-30T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-05-30T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.64
331531,Fircroft Road,2023-05-30T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-05-30T19:00:00.000+00:00,feeder,,N Current (RMS),A,4.0
331531,Fircroft Road,2023-05-30T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
331531,Fircroft Road,2023-05-30T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-30T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-05-30T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-05-30T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-05-30T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
331531,Fircroft Road,2023-05-30T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-05-30T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-30T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
331531,Fircroft Road,2023-05-30T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
331531,Fircroft Road,2023-05-30T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.45
331531,Fircroft Road,2023-05-30T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.64
331531,Fircroft Road,2023-05-30T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.05
331531,Fircroft Road,2023-05-30T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.62
331531,Fircroft Road,2023-05-30T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
331531,Fircroft Road,2023-05-30T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.6
331531,Fircroft Road,2023-05-30T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
331531,Fircroft Road,2023-05-30T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
331531,Fircroft Road,2023-05-30T19:00:00.000+00:00,transformer,,Temperature,C,28.7
331531,Fircroft Road,2023-05-30T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
331531,Fircroft Road,2023-05-30T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
331531,Fircroft Road,2023-05-30T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
331531,Fircroft Road,2023-05-30T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
331531,Fircroft Road,2023-05-30T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
331531,Fircroft Road,2023-05-30T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
331531,Fircroft Road,2023-05-30T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
331531,Fircroft Road,2023-05-30T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
331531,Fircroft Road,2023-05-30T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
331531,Fircroft Road,2023-05-30T19:00:00.000+00:00,busbar,,L3 Active Power,kW,13.66
331531,Fircroft Road,2023-05-30T19:00:00.000+00:00,busbar,,L2 Active Power,kW,10.17
331531,Fircroft Road,2023-05-30T19:00:00.000+00:00,busbar,,L1 Active Power,kW,16.01
331531,Fircroft Road,2023-05-30T19:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
331531,Fircroft Road,2023-05-30T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
331531,Fircroft Road,2023-05-30T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
331531,Fircroft Road,2023-05-30T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
331531,Fircroft Road,2023-05-30T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-05-30T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-05-30T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-30T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-05-30T18:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-05-30T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-05-30T18:50:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-05-30T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
331531,Fircroft Road,2023-05-30T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-05-30T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
331531,Fircroft Road,2023-05-30T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
331531,Fircroft Road,2023-05-30T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
331531,Fircroft Road,2023-05-30T18:50:00.000+00:00,feeder,,L3 Active Power,kW,2.71
331531,Fircroft Road,2023-05-30T18:50:00.000+00:00,feeder,,L2 Active Power,kW,5.24
331531,Fircroft Road,2023-05-30T18:50:00.000+00:00,feeder,,L1 Active Power,kW,7.42
331531,Fircroft Road,2023-05-30T18:50:00.000+00:00,feeder,,N Current (RMS),A,21.7
331531,Fircroft Road,2023-05-30T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
331531,Fircroft Road,2023-05-30T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
331531,Fircroft Road,2023-05-30T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
331531,Fircroft Road,2023-05-30T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-05-30T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
331531,Fircroft Road,2023-05-30T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-05-30T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
331531,Fircroft Road,2023-05-30T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.67
331531,Fircroft Road,2023-05-30T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-05-30T18:50:00.000+00:00,feeder,,N Current (RMS),A,4.0
331531,Fircroft Road,2023-05-30T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
331531,Fircroft Road,2023-05-30T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-05-30T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-05-30T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-05-30T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-05-30T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
331531,Fircroft Road,2023-05-30T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-05-30T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-30T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
331531,Fircroft Road,2023-05-30T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
331531,Fircroft Road,2023-05-30T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.98
331531,Fircroft Road,2023-05-30T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.96
331531,Fircroft Road,2023-05-30T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.22
331531,Fircroft Road,2023-05-30T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.14
331531,Fircroft Road,2023-05-30T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
331531,Fircroft Road,2023-05-30T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.1
331531,Fircroft Road,2023-05-30T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
331531,Fircroft Road,2023-05-30T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.0
331531,Fircroft Road,2023-05-30T18:50:00.000+00:00,transformer,,Temperature,C,28.7
331531,Fircroft Road,2023-05-30T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
331531,Fircroft Road,2023-05-30T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
331531,Fircroft Road,2023-05-30T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
331531,Fircroft Road,2023-05-30T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
331531,Fircroft Road,2023-05-30T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
331531,Fircroft Road,2023-05-30T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
331531,Fircroft Road,2023-05-30T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
331531,Fircroft Road,2023-05-30T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
331531,Fircroft Road,2023-05-30T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
331531,Fircroft Road,2023-05-30T18:50:00.000+00:00,busbar,,L3 Active Power,kW,12.65
331531,Fircroft Road,2023-05-30T18:50:00.000+00:00,busbar,,L2 Active Power,kW,11.01
331531,Fircroft Road,2023-05-30T18:50:00.000+00:00,busbar,,L1 Active Power,kW,16.7
331531,Fircroft Road,2023-05-30T18:50:00.000+00:00,busbar,,N Current (RMS),A,40.3
331531,Fircroft Road,2023-05-30T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
331531,Fircroft Road,2023-05-30T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
331531,Fircroft Road,2023-05-30T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
331531,Fircroft Road,2023-05-30T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-05-30T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-05-30T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-30T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-05-30T18:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-05-30T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-05-30T18:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-05-30T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-05-30T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-30T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
331531,Fircroft Road,2023-05-30T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
331531,Fircroft Road,2023-05-30T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
331531,Fircroft Road,2023-05-30T18:40:00.000+00:00,feeder,,L3 Active Power,kW,4.44
331531,Fircroft Road,2023-05-30T18:40:00.000+00:00,feeder,,L2 Active Power,kW,4.93
331531,Fircroft Road,2023-05-30T18:40:00.000+00:00,feeder,,L1 Active Power,kW,6.39
331531,Fircroft Road,2023-05-30T18:40:00.000+00:00,feeder,,N Current (RMS),A,16.0
331531,Fircroft Road,2023-05-30T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
331531,Fircroft Road,2023-05-30T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
331531,Fircroft Road,2023-05-30T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.7
331531,Fircroft Road,2023-05-30T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-05-30T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
331531,Fircroft Road,2023-05-30T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-05-30T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.1
331531,Fircroft Road,2023-05-30T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.55
331531,Fircroft Road,2023-05-30T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-05-30T18:40:00.000+00:00,feeder,,N Current (RMS),A,3.4
331531,Fircroft Road,2023-05-30T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-30T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
331531,Fircroft Road,2023-05-30T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-05-30T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-05-30T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-05-30T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-05-30T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
331531,Fircroft Road,2023-05-30T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-05-30T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-30T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
331531,Fircroft Road,2023-05-30T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
331531,Fircroft Road,2023-05-30T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.99
331531,Fircroft Road,2023-05-30T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.47
331531,Fircroft Road,2023-05-30T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.65
331531,Fircroft Road,2023-05-30T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.24
331531,Fircroft Road,2023-05-30T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
331531,Fircroft Road,2023-05-30T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.4
331531,Fircroft Road,2023-05-30T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
331531,Fircroft Road,2023-05-30T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.1
331531,Fircroft Road,2023-05-30T18:40:00.000+00:00,transformer,,Temperature,C,28.6
331531,Fircroft Road,2023-05-30T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
331531,Fircroft Road,2023-05-30T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
331531,Fircroft Road,2023-05-30T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
331531,Fircroft Road,2023-05-30T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
331531,Fircroft Road,2023-05-30T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
331531,Fircroft Road,2023-05-30T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
331531,Fircroft Road,2023-05-30T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
331531,Fircroft Road,2023-05-30T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
331531,Fircroft Road,2023-05-30T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
331531,Fircroft Road,2023-05-30T18:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
331531,Fircroft Road,2023-05-30T18:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
331531,Fircroft Road,2023-05-30T18:40:00.000+00:00,busbar,,L1 Active Power,kW,17.75
331531,Fircroft Road,2023-05-30T18:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
331531,Fircroft Road,2023-05-30T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
331531,Fircroft Road,2023-05-30T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
331531,Fircroft Road,2023-05-30T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
331531,Fircroft Road,2023-05-30T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-05-30T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-05-30T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-30T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-05-30T18:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-05-30T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-05-30T18:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-05-30T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-05-30T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-30T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
331531,Fircroft Road,2023-05-30T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
331531,Fircroft Road,2023-05-30T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
331531,Fircroft Road,2023-05-30T18:30:00.000+00:00,feeder,,L3 Active Power,kW,3.83
331531,Fircroft Road,2023-05-30T18:30:00.000+00:00,feeder,,L2 Active Power,kW,5.51
331531,Fircroft Road,2023-05-30T18:30:00.000+00:00,feeder,,L1 Active Power,kW,8.04
331531,Fircroft Road,2023-05-30T18:30:00.000+00:00,feeder,,N Current (RMS),A,18.5
331531,Fircroft Road,2023-05-30T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
331531,Fircroft Road,2023-05-30T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
331531,Fircroft Road,2023-05-30T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
331531,Fircroft Road,2023-05-30T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-05-30T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
331531,Fircroft Road,2023-05-30T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-05-30T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
331531,Fircroft Road,2023-05-30T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.58
331531,Fircroft Road,2023-05-30T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-05-30T18:30:00.000+00:00,feeder,,N Current (RMS),A,4.0
331531,Fircroft Road,2023-05-30T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
331531,Fircroft Road,2023-05-30T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-05-30T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-05-30T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
331531,Fircroft Road,2023-05-30T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-05-30T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
331531,Fircroft Road,2023-05-30T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-05-30T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-30T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-30T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
331531,Fircroft Road,2023-05-30T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
331531,Fircroft Road,2023-05-30T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.58
331531,Fircroft Road,2023-05-30T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.37
331531,Fircroft Road,2023-05-30T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.49
331531,Fircroft Road,2023-05-30T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.82
331531,Fircroft Road,2023-05-30T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.2
331531,Fircroft Road,2023-05-30T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.6
331531,Fircroft Road,2023-05-30T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
331531,Fircroft Road,2023-05-30T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.4
331531,Fircroft Road,2023-05-30T18:30:00.000+00:00,transformer,,Temperature,C,28.6
331531,Fircroft Road,2023-05-30T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
331531,Fircroft Road,2023-05-30T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
331531,Fircroft Road,2023-05-30T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
331531,Fircroft Road,2023-05-30T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
331531,Fircroft Road,2023-05-30T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
331531,Fircroft Road,2023-05-30T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
331531,Fircroft Road,2023-05-30T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
331531,Fircroft Road,2023-05-30T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
331531,Fircroft Road,2023-05-30T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
331531,Fircroft Road,2023-05-30T18:30:00.000+00:00,busbar,,L3 Active Power,kW,17.23
331531,Fircroft Road,2023-05-30T18:30:00.000+00:00,busbar,,L2 Active Power,kW,10.41
331531,Fircroft Road,2023-05-30T18:30:00.000+00:00,busbar,,L1 Active Power,kW,23.04
331531,Fircroft Road,2023-05-30T18:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
331531,Fircroft Road,2023-05-30T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
331531,Fircroft Road,2023-05-30T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
331531,Fircroft Road,2023-05-30T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
331531,Fircroft Road,2023-05-30T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-05-30T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-05-30T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-30T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-05-30T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-05-30T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-05-30T18:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-05-30T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-05-30T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-30T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-05-30T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
331531,Fircroft Road,2023-05-30T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
331531,Fircroft Road,2023-05-30T18:20:00.000+00:00,feeder,,L3 Active Power,kW,4.36
331531,Fircroft Road,2023-05-30T18:20:00.000+00:00,feeder,,L2 Active Power,kW,5.03
331531,Fircroft Road,2023-05-30T18:20:00.000+00:00,feeder,,L1 Active Power,kW,10.12
331531,Fircroft Road,2023-05-30T18:20:00.000+00:00,feeder,,N Current (RMS),A,29.7
331531,Fircroft Road,2023-05-30T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
331531,Fircroft Road,2023-05-30T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
331531,Fircroft Road,2023-05-30T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,46.6
331531,Fircroft Road,2023-05-30T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-05-30T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
331531,Fircroft Road,2023-05-30T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-05-30T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.08
331531,Fircroft Road,2023-05-30T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.5
331531,Fircroft Road,2023-05-30T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.09
331531,Fircroft Road,2023-05-30T18:20:00.000+00:00,feeder,,N Current (RMS),A,3.4
331531,Fircroft Road,2023-05-30T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
331531,Fircroft Road,2023-05-30T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-05-30T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-05-30T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-05-30T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
331531,Fircroft Road,2023-05-30T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
331531,Fircroft Road,2023-05-30T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-05-30T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-30T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-30T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
331531,Fircroft Road,2023-05-30T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
331531,Fircroft Road,2023-05-30T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
331531,Fircroft Road,2023-05-30T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.7
331531,Fircroft Road,2023-05-30T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
331531,Fircroft Road,2023-05-30T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.12
331531,Fircroft Road,2023-05-30T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.7
331531,Fircroft Road,2023-05-30T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.2
331531,Fircroft Road,2023-05-30T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
331531,Fircroft Road,2023-05-30T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.3
331531,Fircroft Road,2023-05-30T18:20:00.000+00:00,transformer,,Temperature,C,28.5
331531,Fircroft Road,2023-05-30T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
331531,Fircroft Road,2023-05-30T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
331531,Fircroft Road,2023-05-30T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
331531,Fircroft Road,2023-05-30T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
331531,Fircroft Road,2023-05-30T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
331531,Fircroft Road,2023-05-30T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
331531,Fircroft Road,2023-05-30T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
331531,Fircroft Road,2023-05-30T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
331531,Fircroft Road,2023-05-30T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
331531,Fircroft Road,2023-05-30T18:20:00.000+00:00,busbar,,L3 Active Power,kW,17.08
331531,Fircroft Road,2023-05-30T18:20:00.000+00:00,busbar,,L2 Active Power,kW,8.27
331531,Fircroft Road,2023-05-30T18:20:00.000+00:00,busbar,,L1 Active Power,kW,20.43
331531,Fircroft Road,2023-05-30T18:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
331531,Fircroft Road,2023-05-30T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
331531,Fircroft Road,2023-05-30T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
331531,Fircroft Road,2023-05-30T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
331531,Fircroft Road,2023-05-30T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-05-30T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-05-30T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-30T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-05-30T18:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-05-30T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-05-30T18:10:00.000+00:00,feeder,,N Current (RMS),A,1.4
331531,Fircroft Road,2023-05-30T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
331531,Fircroft Road,2023-05-30T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-05-30T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-05-30T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
331531,Fircroft Road,2023-05-30T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
331531,Fircroft Road,2023-05-30T18:10:00.000+00:00,feeder,,L3 Active Power,kW,3.84
331531,Fircroft Road,2023-05-30T18:10:00.000+00:00,feeder,,L2 Active Power,kW,6.0
331531,Fircroft Road,2023-05-30T18:10:00.000+00:00,feeder,,L1 Active Power,kW,12.65
331531,Fircroft Road,2023-05-30T18:10:00.000+00:00,feeder,,N Current (RMS),A,34.9
331531,Fircroft Road,2023-05-30T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
331531,Fircroft Road,2023-05-30T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
331531,Fircroft Road,2023-05-30T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,55.2
331531,Fircroft Road,2023-05-30T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-30T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
331531,Fircroft Road,2023-05-30T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-05-30T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
331531,Fircroft Road,2023-05-30T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.37
331531,Fircroft Road,2023-05-30T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.11
331531,Fircroft Road,2023-05-30T18:10:00.000+00:00,feeder,,N Current (RMS),A,2.8
331531,Fircroft Road,2023-05-30T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
331531,Fircroft Road,2023-05-30T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-30T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-05-30T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-05-30T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
331531,Fircroft Road,2023-05-30T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.08
331531,Fircroft Road,2023-05-30T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
331531,Fircroft Road,2023-05-30T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-05-30T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-30T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-05-30T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-30T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
331531,Fircroft Road,2023-05-30T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
331531,Fircroft Road,2023-05-30T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
331531,Fircroft Road,2023-05-30T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.12
331531,Fircroft Road,2023-05-30T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.74
331531,Fircroft Road,2023-05-30T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.94
331531,Fircroft Road,2023-05-30T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.8
331531,Fircroft Road,2023-05-30T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.0
331531,Fircroft Road,2023-05-30T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
331531,Fircroft Road,2023-05-30T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.3
331531,Fircroft Road,2023-05-30T18:10:00.000+00:00,transformer,,Temperature,C,28.5
331531,Fircroft Road,2023-05-30T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
331531,Fircroft Road,2023-05-30T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
331531,Fircroft Road,2023-05-30T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
331531,Fircroft Road,2023-05-30T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
331531,Fircroft Road,2023-05-30T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
331531,Fircroft Road,2023-05-30T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
331531,Fircroft Road,2023-05-30T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
331531,Fircroft Road,2023-05-30T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
331531,Fircroft Road,2023-05-30T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
331531,Fircroft Road,2023-05-30T18:10:00.000+00:00,busbar,,L3 Active Power,kW,18.94
331531,Fircroft Road,2023-05-30T18:10:00.000+00:00,busbar,,L2 Active Power,kW,10.94
331531,Fircroft Road,2023-05-30T18:10:00.000+00:00,busbar,,L1 Active Power,kW,25.84
331531,Fircroft Road,2023-05-30T18:10:00.000+00:00,busbar,,N Current (RMS),A,60.2
331531,Fircroft Road,2023-05-30T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
331531,Fircroft Road,2023-05-30T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
331531,Fircroft Road,2023-05-30T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
331531,Fircroft Road,2023-05-30T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
331531,Fircroft Road,2023-05-30T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-05-30T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-30T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-05-30T18:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-05-30T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-05-30T18:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-05-30T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-05-30T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-30T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-05-30T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
331531,Fircroft Road,2023-05-30T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
331531,Fircroft Road,2023-05-30T18:00:00.000+00:00,feeder,,L3 Active Power,kW,4.95
