Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-05-30T18:00:00.000+00:00,feeder,,L2 Active Power,kW,6.47
331531,Fircroft Road,2023-05-30T18:00:00.000+00:00,feeder,,L1 Active Power,kW,14.44
331531,Fircroft Road,2023-05-30T18:00:00.000+00:00,feeder,,N Current (RMS),A,39.7
331531,Fircroft Road,2023-05-30T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
331531,Fircroft Road,2023-05-30T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.5
331531,Fircroft Road,2023-05-30T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,62.8
331531,Fircroft Road,2023-05-30T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-30T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
331531,Fircroft Road,2023-05-30T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-05-30T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-05-30T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.45
331531,Fircroft Road,2023-05-30T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.13
331531,Fircroft Road,2023-05-30T18:00:00.000+00:00,feeder,,N Current (RMS),A,3.5
331531,Fircroft Road,2023-05-30T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
331531,Fircroft Road,2023-05-30T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-30T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-05-30T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-05-30T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-05-30T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-05-30T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
331531,Fircroft Road,2023-05-30T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
331531,Fircroft Road,2023-05-30T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-30T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-30T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
331531,Fircroft Road,2023-05-30T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
331531,Fircroft Road,2023-05-30T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.48
331531,Fircroft Road,2023-05-30T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.21
331531,Fircroft Road,2023-05-30T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
331531,Fircroft Road,2023-05-30T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.14
331531,Fircroft Road,2023-05-30T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,46.0
331531,Fircroft Road,2023-05-30T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.0
331531,Fircroft Road,2023-05-30T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
331531,Fircroft Road,2023-05-30T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.6
331531,Fircroft Road,2023-05-30T18:00:00.000+00:00,transformer,,Temperature,C,28.5
331531,Fircroft Road,2023-05-30T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
331531,Fircroft Road,2023-05-30T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
331531,Fircroft Road,2023-05-30T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
331531,Fircroft Road,2023-05-30T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
331531,Fircroft Road,2023-05-30T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
331531,Fircroft Road,2023-05-30T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
331531,Fircroft Road,2023-05-30T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
331531,Fircroft Road,2023-05-30T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
331531,Fircroft Road,2023-05-30T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
331531,Fircroft Road,2023-05-30T18:00:00.000+00:00,busbar,,L3 Active Power,kW,17.09
331531,Fircroft Road,2023-05-30T18:00:00.000+00:00,busbar,,L2 Active Power,kW,9.99
331531,Fircroft Road,2023-05-30T18:00:00.000+00:00,busbar,,L1 Active Power,kW,28.9
331531,Fircroft Road,2023-05-30T18:00:00.000+00:00,busbar,,N Current (RMS),A,69.0
331531,Fircroft Road,2023-05-30T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
331531,Fircroft Road,2023-05-30T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
331531,Fircroft Road,2023-05-30T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
331531,Fircroft Road,2023-05-30T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
331531,Fircroft Road,2023-05-30T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-05-30T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-30T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-05-30T17:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-05-30T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-05-30T17:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-05-30T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-05-30T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-30T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
331531,Fircroft Road,2023-05-30T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
331531,Fircroft Road,2023-05-30T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
331531,Fircroft Road,2023-05-30T17:50:00.000+00:00,feeder,,L3 Active Power,kW,7.35
331531,Fircroft Road,2023-05-30T17:50:00.000+00:00,feeder,,L2 Active Power,kW,5.69
331531,Fircroft Road,2023-05-30T17:50:00.000+00:00,feeder,,L1 Active Power,kW,14.28
331531,Fircroft Road,2023-05-30T17:50:00.000+00:00,feeder,,N Current (RMS),A,38.9
331531,Fircroft Road,2023-05-30T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
331531,Fircroft Road,2023-05-30T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
331531,Fircroft Road,2023-05-30T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,61.7
331531,Fircroft Road,2023-05-30T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-05-30T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
331531,Fircroft Road,2023-05-30T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-05-30T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
331531,Fircroft Road,2023-05-30T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.54
331531,Fircroft Road,2023-05-30T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.12
331531,Fircroft Road,2023-05-30T17:50:00.000+00:00,feeder,,N Current (RMS),A,3.7
331531,Fircroft Road,2023-05-30T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
331531,Fircroft Road,2023-05-30T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-30T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-30T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-05-30T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-05-30T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-05-30T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
331531,Fircroft Road,2023-05-30T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-05-30T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-30T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-30T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
331531,Fircroft Road,2023-05-30T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
331531,Fircroft Road,2023-05-30T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
331531,Fircroft Road,2023-05-30T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.34
331531,Fircroft Road,2023-05-30T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.26
331531,Fircroft Road,2023-05-30T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.69
331531,Fircroft Road,2023-05-30T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
331531,Fircroft Road,2023-05-30T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.4
331531,Fircroft Road,2023-05-30T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
331531,Fircroft Road,2023-05-30T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.4
331531,Fircroft Road,2023-05-30T17:50:00.000+00:00,transformer,,Temperature,C,28.4
331531,Fircroft Road,2023-05-30T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
331531,Fircroft Road,2023-05-30T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
331531,Fircroft Road,2023-05-30T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
331531,Fircroft Road,2023-05-30T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
331531,Fircroft Road,2023-05-30T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
331531,Fircroft Road,2023-05-30T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
331531,Fircroft Road,2023-05-30T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
331531,Fircroft Road,2023-05-30T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
331531,Fircroft Road,2023-05-30T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
331531,Fircroft Road,2023-05-30T17:50:00.000+00:00,busbar,,L3 Active Power,kW,18.73
331531,Fircroft Road,2023-05-30T17:50:00.000+00:00,busbar,,L2 Active Power,kW,9.33
331531,Fircroft Road,2023-05-30T17:50:00.000+00:00,busbar,,L1 Active Power,kW,25.25
331531,Fircroft Road,2023-05-30T17:50:00.000+00:00,busbar,,N Current (RMS),A,64.6
331531,Fircroft Road,2023-05-30T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
331531,Fircroft Road,2023-05-30T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
331531,Fircroft Road,2023-05-30T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
331531,Fircroft Road,2023-05-30T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-05-30T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-05-30T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-05-30T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-05-30T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-05-30T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-05-30T17:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-05-30T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-05-30T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-30T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.86
331531,Fircroft Road,2023-05-30T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
331531,Fircroft Road,2023-05-30T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
331531,Fircroft Road,2023-05-30T17:40:00.000+00:00,feeder,,L3 Active Power,kW,7.96
331531,Fircroft Road,2023-05-30T17:40:00.000+00:00,feeder,,L2 Active Power,kW,6.22
331531,Fircroft Road,2023-05-30T17:40:00.000+00:00,feeder,,L1 Active Power,kW,7.91
331531,Fircroft Road,2023-05-30T17:40:00.000+00:00,feeder,,N Current (RMS),A,19.1
331531,Fircroft Road,2023-05-30T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.7
331531,Fircroft Road,2023-05-30T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
331531,Fircroft Road,2023-05-30T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.5
331531,Fircroft Road,2023-05-30T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-30T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
331531,Fircroft Road,2023-05-30T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-05-30T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-05-30T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.35
331531,Fircroft Road,2023-05-30T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.09
331531,Fircroft Road,2023-05-30T17:40:00.000+00:00,feeder,,N Current (RMS),A,2.9
331531,Fircroft Road,2023-05-30T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
331531,Fircroft Road,2023-05-30T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-30T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-05-30T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-05-30T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-05-30T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-05-30T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
331531,Fircroft Road,2023-05-30T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.14
331531,Fircroft Road,2023-05-30T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-30T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-30T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
331531,Fircroft Road,2023-05-30T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
331531,Fircroft Road,2023-05-30T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
331531,Fircroft Road,2023-05-30T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.94
331531,Fircroft Road,2023-05-30T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
331531,Fircroft Road,2023-05-30T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.05
331531,Fircroft Road,2023-05-30T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,59.1
331531,Fircroft Road,2023-05-30T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
331531,Fircroft Road,2023-05-30T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
331531,Fircroft Road,2023-05-30T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.8
331531,Fircroft Road,2023-05-30T17:40:00.000+00:00,transformer,,Temperature,C,28.4
331531,Fircroft Road,2023-05-30T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
331531,Fircroft Road,2023-05-30T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
331531,Fircroft Road,2023-05-30T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
331531,Fircroft Road,2023-05-30T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
331531,Fircroft Road,2023-05-30T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
331531,Fircroft Road,2023-05-30T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
331531,Fircroft Road,2023-05-30T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
331531,Fircroft Road,2023-05-30T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
331531,Fircroft Road,2023-05-30T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
331531,Fircroft Road,2023-05-30T17:40:00.000+00:00,busbar,,L3 Active Power,kW,16.95
331531,Fircroft Road,2023-05-30T17:40:00.000+00:00,busbar,,L2 Active Power,kW,9.71
331531,Fircroft Road,2023-05-30T17:40:00.000+00:00,busbar,,L1 Active Power,kW,29.25
331531,Fircroft Road,2023-05-30T17:40:00.000+00:00,busbar,,N Current (RMS),A,72.4
331531,Fircroft Road,2023-05-30T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
331531,Fircroft Road,2023-05-30T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
331531,Fircroft Road,2023-05-30T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
331531,Fircroft Road,2023-05-30T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-05-30T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-05-30T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-05-30T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-05-30T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-05-30T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-05-30T17:30:00.000+00:00,feeder,,N Current (RMS),A,1.5
331531,Fircroft Road,2023-05-30T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
331531,Fircroft Road,2023-05-30T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-05-30T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.54
331531,Fircroft Road,2023-05-30T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
331531,Fircroft Road,2023-05-30T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
331531,Fircroft Road,2023-05-30T17:30:00.000+00:00,feeder,,L3 Active Power,kW,6.85
331531,Fircroft Road,2023-05-30T17:30:00.000+00:00,feeder,,L2 Active Power,kW,5.65
331531,Fircroft Road,2023-05-30T17:30:00.000+00:00,feeder,,L1 Active Power,kW,9.53
331531,Fircroft Road,2023-05-30T17:30:00.000+00:00,feeder,,N Current (RMS),A,25.1
331531,Fircroft Road,2023-05-30T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
331531,Fircroft Road,2023-05-30T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.7
331531,Fircroft Road,2023-05-30T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.3
331531,Fircroft Road,2023-05-30T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-05-30T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
331531,Fircroft Road,2023-05-30T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-05-30T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-05-30T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.28
331531,Fircroft Road,2023-05-30T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.12
331531,Fircroft Road,2023-05-30T17:30:00.000+00:00,feeder,,N Current (RMS),A,2.8
331531,Fircroft Road,2023-05-30T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
331531,Fircroft Road,2023-05-30T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-30T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-05-30T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-05-30T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
331531,Fircroft Road,2023-05-30T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-05-30T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
331531,Fircroft Road,2023-05-30T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
331531,Fircroft Road,2023-05-30T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-05-30T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-30T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-05-30T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
331531,Fircroft Road,2023-05-30T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
331531,Fircroft Road,2023-05-30T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
331531,Fircroft Road,2023-05-30T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
331531,Fircroft Road,2023-05-30T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.15
331531,Fircroft Road,2023-05-30T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.91
331531,Fircroft Road,2023-05-30T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.62
331531,Fircroft Road,2023-05-30T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,57.2
331531,Fircroft Road,2023-05-30T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.7
331531,Fircroft Road,2023-05-30T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
331531,Fircroft Road,2023-05-30T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,99.9
331531,Fircroft Road,2023-05-30T17:30:00.000+00:00,transformer,,Temperature,C,28.3
331531,Fircroft Road,2023-05-30T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
331531,Fircroft Road,2023-05-30T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
331531,Fircroft Road,2023-05-30T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
331531,Fircroft Road,2023-05-30T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
331531,Fircroft Road,2023-05-30T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
331531,Fircroft Road,2023-05-30T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
331531,Fircroft Road,2023-05-30T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
331531,Fircroft Road,2023-05-30T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
331531,Fircroft Road,2023-05-30T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
331531,Fircroft Road,2023-05-30T17:30:00.000+00:00,busbar,,L3 Active Power,kW,19.03
331531,Fircroft Road,2023-05-30T17:30:00.000+00:00,busbar,,L2 Active Power,kW,13.67
331531,Fircroft Road,2023-05-30T17:30:00.000+00:00,busbar,,L1 Active Power,kW,34.5
331531,Fircroft Road,2023-05-30T17:30:00.000+00:00,busbar,,N Current (RMS),A,75.7
331531,Fircroft Road,2023-05-30T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
331531,Fircroft Road,2023-05-30T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
331531,Fircroft Road,2023-05-30T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
331531,Fircroft Road,2023-05-30T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-05-30T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-05-30T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-05-30T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-05-30T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-05-30T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-05-30T17:20:00.000+00:00,feeder,,N Current (RMS),A,1.4
331531,Fircroft Road,2023-05-30T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
331531,Fircroft Road,2023-05-30T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-05-30T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-05-30T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
331531,Fircroft Road,2023-05-30T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
331531,Fircroft Road,2023-05-30T17:20:00.000+00:00,feeder,,L3 Active Power,kW,5.14
331531,Fircroft Road,2023-05-30T17:20:00.000+00:00,feeder,,L2 Active Power,kW,6.21
331531,Fircroft Road,2023-05-30T17:20:00.000+00:00,feeder,,L1 Active Power,kW,10.71
331531,Fircroft Road,2023-05-30T17:20:00.000+00:00,feeder,,N Current (RMS),A,31.1
331531,Fircroft Road,2023-05-30T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
331531,Fircroft Road,2023-05-30T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.3
331531,Fircroft Road,2023-05-30T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,46.3
331531,Fircroft Road,2023-05-30T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-30T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-30T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-05-30T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-05-30T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.51
331531,Fircroft Road,2023-05-30T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.11
331531,Fircroft Road,2023-05-30T17:20:00.000+00:00,feeder,,N Current (RMS),A,4.0
331531,Fircroft Road,2023-05-30T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
331531,Fircroft Road,2023-05-30T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-30T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-05-30T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-05-30T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-05-30T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-05-30T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
331531,Fircroft Road,2023-05-30T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
331531,Fircroft Road,2023-05-30T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-05-30T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-30T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-30T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.35
331531,Fircroft Road,2023-05-30T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
331531,Fircroft Road,2023-05-30T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
331531,Fircroft Road,2023-05-30T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.73
331531,Fircroft Road,2023-05-30T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.97
331531,Fircroft Road,2023-05-30T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.95
331531,Fircroft Road,2023-05-30T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.2
331531,Fircroft Road,2023-05-30T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.0
331531,Fircroft Road,2023-05-30T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
331531,Fircroft Road,2023-05-30T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.0
331531,Fircroft Road,2023-05-30T17:20:00.000+00:00,transformer,,Temperature,C,28.3
331531,Fircroft Road,2023-05-30T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
331531,Fircroft Road,2023-05-30T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
331531,Fircroft Road,2023-05-30T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
331531,Fircroft Road,2023-05-30T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
331531,Fircroft Road,2023-05-30T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
331531,Fircroft Road,2023-05-30T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
331531,Fircroft Road,2023-05-30T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
331531,Fircroft Road,2023-05-30T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
331531,Fircroft Road,2023-05-30T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
331531,Fircroft Road,2023-05-30T17:20:00.000+00:00,busbar,,L3 Active Power,kW,17.87
331531,Fircroft Road,2023-05-30T17:20:00.000+00:00,busbar,,L2 Active Power,kW,13.53
331531,Fircroft Road,2023-05-30T17:20:00.000+00:00,busbar,,L1 Active Power,kW,29.96
331531,Fircroft Road,2023-05-30T17:20:00.000+00:00,busbar,,N Current (RMS),A,61.1
331531,Fircroft Road,2023-05-30T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
331531,Fircroft Road,2023-05-30T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
331531,Fircroft Road,2023-05-30T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
331531,Fircroft Road,2023-05-30T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-05-30T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-05-30T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-30T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-05-30T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-05-30T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-05-30T17:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-05-30T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-05-30T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-30T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
331531,Fircroft Road,2023-05-30T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
331531,Fircroft Road,2023-05-30T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
331531,Fircroft Road,2023-05-30T17:10:00.000+00:00,feeder,,L3 Active Power,kW,5.91
331531,Fircroft Road,2023-05-30T17:10:00.000+00:00,feeder,,L2 Active Power,kW,4.81
331531,Fircroft Road,2023-05-30T17:10:00.000+00:00,feeder,,L1 Active Power,kW,11.46
331531,Fircroft Road,2023-05-30T17:10:00.000+00:00,feeder,,N Current (RMS),A,33.4
331531,Fircroft Road,2023-05-30T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
331531,Fircroft Road,2023-05-30T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
331531,Fircroft Road,2023-05-30T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,50.5
331531,Fircroft Road,2023-05-30T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-05-30T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
331531,Fircroft Road,2023-05-30T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-05-30T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
331531,Fircroft Road,2023-05-30T17:10:00.000+00:00,feeder,,L2 Active Power,kW,1.27
331531,Fircroft Road,2023-05-30T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.1
331531,Fircroft Road,2023-05-30T17:10:00.000+00:00,feeder,,N Current (RMS),A,7.2
331531,Fircroft Road,2023-05-30T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
331531,Fircroft Road,2023-05-30T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-30T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-05-30T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-05-30T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-05-30T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-05-30T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
331531,Fircroft Road,2023-05-30T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-05-30T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-30T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-30T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.27
331531,Fircroft Road,2023-05-30T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
331531,Fircroft Road,2023-05-30T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
331531,Fircroft Road,2023-05-30T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.31
331531,Fircroft Road,2023-05-30T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
331531,Fircroft Road,2023-05-30T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.07
331531,Fircroft Road,2023-05-30T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
331531,Fircroft Road,2023-05-30T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.6
331531,Fircroft Road,2023-05-30T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
331531,Fircroft Road,2023-05-30T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.6
331531,Fircroft Road,2023-05-30T17:10:00.000+00:00,transformer,,Temperature,C,28.2
331531,Fircroft Road,2023-05-30T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
331531,Fircroft Road,2023-05-30T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
331531,Fircroft Road,2023-05-30T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
331531,Fircroft Road,2023-05-30T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
331531,Fircroft Road,2023-05-30T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
331531,Fircroft Road,2023-05-30T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
331531,Fircroft Road,2023-05-30T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
331531,Fircroft Road,2023-05-30T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
331531,Fircroft Road,2023-05-30T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
331531,Fircroft Road,2023-05-30T17:10:00.000+00:00,busbar,,L3 Active Power,kW,17.25
331531,Fircroft Road,2023-05-30T17:10:00.000+00:00,busbar,,L2 Active Power,kW,8.69
331531,Fircroft Road,2023-05-30T17:10:00.000+00:00,busbar,,L1 Active Power,kW,23.76
331531,Fircroft Road,2023-05-30T17:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
331531,Fircroft Road,2023-05-30T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
331531,Fircroft Road,2023-05-30T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
331531,Fircroft Road,2023-05-30T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
331531,Fircroft Road,2023-05-30T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-05-30T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-05-30T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-05-30T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
331531,Fircroft Road,2023-05-30T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-05-30T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-05-30T17:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-05-30T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-05-30T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-30T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
331531,Fircroft Road,2023-05-30T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
331531,Fircroft Road,2023-05-30T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
331531,Fircroft Road,2023-05-30T17:00:00.000+00:00,feeder,,L3 Active Power,kW,8.9
331531,Fircroft Road,2023-05-30T17:00:00.000+00:00,feeder,,L2 Active Power,kW,6.78
331531,Fircroft Road,2023-05-30T17:00:00.000+00:00,feeder,,L1 Active Power,kW,12.25
331531,Fircroft Road,2023-05-30T17:00:00.000+00:00,feeder,,N Current (RMS),A,35.1
331531,Fircroft Road,2023-05-30T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.7
331531,Fircroft Road,2023-05-30T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.9
331531,Fircroft Road,2023-05-30T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,54.9
331531,Fircroft Road,2023-05-30T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-05-30T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
331531,Fircroft Road,2023-05-30T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-05-30T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.1
331531,Fircroft Road,2023-05-30T17:00:00.000+00:00,feeder,,L2 Active Power,kW,1.43
331531,Fircroft Road,2023-05-30T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.09
331531,Fircroft Road,2023-05-30T17:00:00.000+00:00,feeder,,N Current (RMS),A,7.6
331531,Fircroft Road,2023-05-30T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-30T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
331531,Fircroft Road,2023-05-30T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-30T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-05-30T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-05-30T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-05-30T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-05-30T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
331531,Fircroft Road,2023-05-30T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-05-30T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-30T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-30T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
331531,Fircroft Road,2023-05-30T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
331531,Fircroft Road,2023-05-30T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
331531,Fircroft Road,2023-05-30T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.33
331531,Fircroft Road,2023-05-30T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.92
331531,Fircroft Road,2023-05-30T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.12
331531,Fircroft Road,2023-05-30T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
331531,Fircroft Road,2023-05-30T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.7
331531,Fircroft Road,2023-05-30T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
331531,Fircroft Road,2023-05-30T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.0
331531,Fircroft Road,2023-05-30T17:00:00.000+00:00,transformer,,Temperature,C,28.1
331531,Fircroft Road,2023-05-30T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
331531,Fircroft Road,2023-05-30T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
331531,Fircroft Road,2023-05-30T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
331531,Fircroft Road,2023-05-30T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
331531,Fircroft Road,2023-05-30T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
331531,Fircroft Road,2023-05-30T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
331531,Fircroft Road,2023-05-30T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
331531,Fircroft Road,2023-05-30T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
331531,Fircroft Road,2023-05-30T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
331531,Fircroft Road,2023-05-30T17:00:00.000+00:00,busbar,,L3 Active Power,kW,21.32
331531,Fircroft Road,2023-05-30T17:00:00.000+00:00,busbar,,L2 Active Power,kW,11.97
331531,Fircroft Road,2023-05-30T17:00:00.000+00:00,busbar,,L1 Active Power,kW,23.59
331531,Fircroft Road,2023-05-30T17:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
331531,Fircroft Road,2023-05-30T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
331531,Fircroft Road,2023-05-30T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
331531,Fircroft Road,2023-05-30T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
331531,Fircroft Road,2023-05-30T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-05-30T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-05-30T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-05-30T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-05-30T16:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-05-30T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-05-30T16:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-05-30T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-05-30T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-30T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
331531,Fircroft Road,2023-05-30T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
331531,Fircroft Road,2023-05-30T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
331531,Fircroft Road,2023-05-30T16:50:00.000+00:00,feeder,,L3 Active Power,kW,4.89
331531,Fircroft Road,2023-05-30T16:50:00.000+00:00,feeder,,L2 Active Power,kW,8.23
331531,Fircroft Road,2023-05-30T16:50:00.000+00:00,feeder,,L1 Active Power,kW,8.52
331531,Fircroft Road,2023-05-30T16:50:00.000+00:00,feeder,,N Current (RMS),A,22.2
331531,Fircroft Road,2023-05-30T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
331531,Fircroft Road,2023-05-30T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.7
331531,Fircroft Road,2023-05-30T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.0
331531,Fircroft Road,2023-05-30T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-05-30T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-05-30T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-05-30T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.07
331531,Fircroft Road,2023-05-30T16:50:00.000+00:00,feeder,,L2 Active Power,kW,1.29
331531,Fircroft Road,2023-05-30T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-05-30T16:50:00.000+00:00,feeder,,N Current (RMS),A,7.0
331531,Fircroft Road,2023-05-30T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-30T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
331531,Fircroft Road,2023-05-30T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-05-30T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-05-30T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-05-30T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
331531,Fircroft Road,2023-05-30T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
331531,Fircroft Road,2023-05-30T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-05-30T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-30T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
331531,Fircroft Road,2023-05-30T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
331531,Fircroft Road,2023-05-30T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.25
331531,Fircroft Road,2023-05-30T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.48
331531,Fircroft Road,2023-05-30T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.35
331531,Fircroft Road,2023-05-30T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.07
331531,Fircroft Road,2023-05-30T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
331531,Fircroft Road,2023-05-30T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.8
331531,Fircroft Road,2023-05-30T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
331531,Fircroft Road,2023-05-30T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.8
331531,Fircroft Road,2023-05-30T16:50:00.000+00:00,transformer,,Temperature,C,28.1
331531,Fircroft Road,2023-05-30T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
331531,Fircroft Road,2023-05-30T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
331531,Fircroft Road,2023-05-30T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
331531,Fircroft Road,2023-05-30T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
331531,Fircroft Road,2023-05-30T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
331531,Fircroft Road,2023-05-30T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
331531,Fircroft Road,2023-05-30T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
331531,Fircroft Road,2023-05-30T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
331531,Fircroft Road,2023-05-30T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
331531,Fircroft Road,2023-05-30T16:50:00.000+00:00,busbar,,L3 Active Power,kW,18.37
331531,Fircroft Road,2023-05-30T16:50:00.000+00:00,busbar,,L2 Active Power,kW,14.73
331531,Fircroft Road,2023-05-30T16:50:00.000+00:00,busbar,,L1 Active Power,kW,20.73
331531,Fircroft Road,2023-05-30T16:50:00.000+00:00,busbar,,N Current (RMS),A,39.8
331531,Fircroft Road,2023-05-30T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
331531,Fircroft Road,2023-05-30T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
331531,Fircroft Road,2023-05-30T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
331531,Fircroft Road,2023-05-30T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-05-30T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-05-30T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-05-30T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-05-30T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-05-30T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-05-30T16:40:00.000+00:00,feeder,,N Current (RMS),A,1.5
331531,Fircroft Road,2023-05-30T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
331531,Fircroft Road,2023-05-30T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-05-30T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-05-30T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
331531,Fircroft Road,2023-05-30T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
331531,Fircroft Road,2023-05-30T16:40:00.000+00:00,feeder,,L3 Active Power,kW,4.48
331531,Fircroft Road,2023-05-30T16:40:00.000+00:00,feeder,,L2 Active Power,kW,6.33
331531,Fircroft Road,2023-05-30T16:40:00.000+00:00,feeder,,L1 Active Power,kW,8.02
331531,Fircroft Road,2023-05-30T16:40:00.000+00:00,feeder,,N Current (RMS),A,20.2
331531,Fircroft Road,2023-05-30T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
331531,Fircroft Road,2023-05-30T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.7
331531,Fircroft Road,2023-05-30T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
331531,Fircroft Road,2023-05-30T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-05-30T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
331531,Fircroft Road,2023-05-30T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-05-30T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-05-30T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.74
331531,Fircroft Road,2023-05-30T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-05-30T16:40:00.000+00:00,feeder,,N Current (RMS),A,4.5
331531,Fircroft Road,2023-05-30T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
331531,Fircroft Road,2023-05-30T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-05-30T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-05-30T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-05-30T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
