Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-05-30T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
331531,Fircroft Road,2023-05-30T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-05-30T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-05-30T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-30T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.26
331531,Fircroft Road,2023-05-30T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
331531,Fircroft Road,2023-05-30T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
331531,Fircroft Road,2023-05-30T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.19
331531,Fircroft Road,2023-05-30T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
331531,Fircroft Road,2023-05-30T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.56
331531,Fircroft Road,2023-05-30T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
331531,Fircroft Road,2023-05-30T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
331531,Fircroft Road,2023-05-30T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
331531,Fircroft Road,2023-05-30T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.2
331531,Fircroft Road,2023-05-30T16:40:00.000+00:00,transformer,,Temperature,C,28.0
331531,Fircroft Road,2023-05-30T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
331531,Fircroft Road,2023-05-30T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
331531,Fircroft Road,2023-05-30T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
331531,Fircroft Road,2023-05-30T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
331531,Fircroft Road,2023-05-30T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
331531,Fircroft Road,2023-05-30T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
331531,Fircroft Road,2023-05-30T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
331531,Fircroft Road,2023-05-30T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
331531,Fircroft Road,2023-05-30T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
331531,Fircroft Road,2023-05-30T16:40:00.000+00:00,busbar,,L3 Active Power,kW,13.65
331531,Fircroft Road,2023-05-30T16:40:00.000+00:00,busbar,,L2 Active Power,kW,10.85
331531,Fircroft Road,2023-05-30T16:40:00.000+00:00,busbar,,L1 Active Power,kW,19.76
331531,Fircroft Road,2023-05-30T16:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
331531,Fircroft Road,2023-05-30T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
331531,Fircroft Road,2023-05-30T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
331531,Fircroft Road,2023-05-30T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
331531,Fircroft Road,2023-05-30T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-05-30T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-05-30T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-05-30T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-05-30T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-05-30T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-05-30T16:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-05-30T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-05-30T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-30T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
331531,Fircroft Road,2023-05-30T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
331531,Fircroft Road,2023-05-30T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
331531,Fircroft Road,2023-05-30T16:30:00.000+00:00,feeder,,L3 Active Power,kW,5.88
331531,Fircroft Road,2023-05-30T16:30:00.000+00:00,feeder,,L2 Active Power,kW,4.94
331531,Fircroft Road,2023-05-30T16:30:00.000+00:00,feeder,,L1 Active Power,kW,12.01
331531,Fircroft Road,2023-05-30T16:30:00.000+00:00,feeder,,N Current (RMS),A,36.8
331531,Fircroft Road,2023-05-30T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
331531,Fircroft Road,2023-05-30T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
331531,Fircroft Road,2023-05-30T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,54.2
331531,Fircroft Road,2023-05-30T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-30T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
331531,Fircroft Road,2023-05-30T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-05-30T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-05-30T16:30:00.000+00:00,feeder,,L2 Active Power,kW,1.04
331531,Fircroft Road,2023-05-30T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.11
331531,Fircroft Road,2023-05-30T16:30:00.000+00:00,feeder,,N Current (RMS),A,7.1
331531,Fircroft Road,2023-05-30T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
331531,Fircroft Road,2023-05-30T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-30T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-30T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-05-30T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-05-30T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-05-30T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-05-30T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
331531,Fircroft Road,2023-05-30T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-05-30T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-30T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.3
331531,Fircroft Road,2023-05-30T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
331531,Fircroft Road,2023-05-30T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.42
331531,Fircroft Road,2023-05-30T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.5
331531,Fircroft Road,2023-05-30T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
331531,Fircroft Road,2023-05-30T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.93
331531,Fircroft Road,2023-05-30T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
331531,Fircroft Road,2023-05-30T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
331531,Fircroft Road,2023-05-30T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
331531,Fircroft Road,2023-05-30T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.6
331531,Fircroft Road,2023-05-30T16:30:00.000+00:00,transformer,,Temperature,C,28.0
331531,Fircroft Road,2023-05-30T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
331531,Fircroft Road,2023-05-30T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
331531,Fircroft Road,2023-05-30T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
331531,Fircroft Road,2023-05-30T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
331531,Fircroft Road,2023-05-30T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
331531,Fircroft Road,2023-05-30T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
331531,Fircroft Road,2023-05-30T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
331531,Fircroft Road,2023-05-30T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
331531,Fircroft Road,2023-05-30T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
331531,Fircroft Road,2023-05-30T16:30:00.000+00:00,busbar,,L3 Active Power,kW,12.35
331531,Fircroft Road,2023-05-30T16:30:00.000+00:00,busbar,,L2 Active Power,kW,7.6
331531,Fircroft Road,2023-05-30T16:30:00.000+00:00,busbar,,L1 Active Power,kW,23.21
331531,Fircroft Road,2023-05-30T16:30:00.000+00:00,busbar,,N Current (RMS),A,60.1
331531,Fircroft Road,2023-05-30T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
331531,Fircroft Road,2023-05-30T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
331531,Fircroft Road,2023-05-30T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
331531,Fircroft Road,2023-05-30T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-05-30T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-05-30T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-05-30T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-05-30T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-05-30T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-05-30T16:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-05-30T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-05-30T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-30T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
331531,Fircroft Road,2023-05-30T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
331531,Fircroft Road,2023-05-30T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
331531,Fircroft Road,2023-05-30T16:20:00.000+00:00,feeder,,L3 Active Power,kW,3.82
331531,Fircroft Road,2023-05-30T16:20:00.000+00:00,feeder,,L2 Active Power,kW,6.06
331531,Fircroft Road,2023-05-30T16:20:00.000+00:00,feeder,,L1 Active Power,kW,7.18
331531,Fircroft Road,2023-05-30T16:20:00.000+00:00,feeder,,N Current (RMS),A,21.4
331531,Fircroft Road,2023-05-30T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
331531,Fircroft Road,2023-05-30T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
331531,Fircroft Road,2023-05-30T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.7
331531,Fircroft Road,2023-05-30T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-05-30T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
331531,Fircroft Road,2023-05-30T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-05-30T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-05-30T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.24
331531,Fircroft Road,2023-05-30T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-05-30T16:20:00.000+00:00,feeder,,N Current (RMS),A,2.0
331531,Fircroft Road,2023-05-30T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
331531,Fircroft Road,2023-05-30T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-05-30T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-05-30T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-05-30T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-05-30T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
331531,Fircroft Road,2023-05-30T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-05-30T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-30T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-30T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
331531,Fircroft Road,2023-05-30T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
331531,Fircroft Road,2023-05-30T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
331531,Fircroft Road,2023-05-30T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.45
331531,Fircroft Road,2023-05-30T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
331531,Fircroft Road,2023-05-30T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.41
331531,Fircroft Road,2023-05-30T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.5
331531,Fircroft Road,2023-05-30T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.2
331531,Fircroft Road,2023-05-30T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
331531,Fircroft Road,2023-05-30T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.6
331531,Fircroft Road,2023-05-30T16:20:00.000+00:00,transformer,,Temperature,C,27.9
331531,Fircroft Road,2023-05-30T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
331531,Fircroft Road,2023-05-30T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
331531,Fircroft Road,2023-05-30T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
331531,Fircroft Road,2023-05-30T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
331531,Fircroft Road,2023-05-30T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
331531,Fircroft Road,2023-05-30T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
331531,Fircroft Road,2023-05-30T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
331531,Fircroft Road,2023-05-30T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
331531,Fircroft Road,2023-05-30T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
331531,Fircroft Road,2023-05-30T16:20:00.000+00:00,busbar,,L3 Active Power,kW,13.26
331531,Fircroft Road,2023-05-30T16:20:00.000+00:00,busbar,,L2 Active Power,kW,7.93
331531,Fircroft Road,2023-05-30T16:20:00.000+00:00,busbar,,L1 Active Power,kW,21.78
331531,Fircroft Road,2023-05-30T16:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
331531,Fircroft Road,2023-05-30T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
331531,Fircroft Road,2023-05-30T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
331531,Fircroft Road,2023-05-30T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
331531,Fircroft Road,2023-05-30T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
331531,Fircroft Road,2023-05-30T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-05-30T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-30T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-05-30T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-05-30T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.09
331531,Fircroft Road,2023-05-30T16:10:00.000+00:00,feeder,,N Current (RMS),A,1.7
331531,Fircroft Road,2023-05-30T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
331531,Fircroft Road,2023-05-30T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
331531,Fircroft Road,2023-05-30T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
331531,Fircroft Road,2023-05-30T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
331531,Fircroft Road,2023-05-30T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
331531,Fircroft Road,2023-05-30T16:10:00.000+00:00,feeder,,L3 Active Power,kW,3.83
331531,Fircroft Road,2023-05-30T16:10:00.000+00:00,feeder,,L2 Active Power,kW,4.81
331531,Fircroft Road,2023-05-30T16:10:00.000+00:00,feeder,,L1 Active Power,kW,15.56
331531,Fircroft Road,2023-05-30T16:10:00.000+00:00,feeder,,N Current (RMS),A,49.0
331531,Fircroft Road,2023-05-30T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
331531,Fircroft Road,2023-05-30T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
331531,Fircroft Road,2023-05-30T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,66.5
331531,Fircroft Road,2023-05-30T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-30T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
331531,Fircroft Road,2023-05-30T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-05-30T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-05-30T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.34
331531,Fircroft Road,2023-05-30T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.13
331531,Fircroft Road,2023-05-30T16:10:00.000+00:00,feeder,,N Current (RMS),A,2.4
331531,Fircroft Road,2023-05-30T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
331531,Fircroft Road,2023-05-30T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-30T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-30T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
331531,Fircroft Road,2023-05-30T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
331531,Fircroft Road,2023-05-30T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.09
331531,Fircroft Road,2023-05-30T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
331531,Fircroft Road,2023-05-30T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
331531,Fircroft Road,2023-05-30T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-30T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-05-30T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-30T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
331531,Fircroft Road,2023-05-30T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
331531,Fircroft Road,2023-05-30T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
331531,Fircroft Road,2023-05-30T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.12
331531,Fircroft Road,2023-05-30T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.02
331531,Fircroft Road,2023-05-30T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.16
331531,Fircroft Road,2023-05-30T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
331531,Fircroft Road,2023-05-30T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.3
331531,Fircroft Road,2023-05-30T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
331531,Fircroft Road,2023-05-30T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.2
331531,Fircroft Road,2023-05-30T16:10:00.000+00:00,transformer,,Temperature,C,27.9
331531,Fircroft Road,2023-05-30T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
331531,Fircroft Road,2023-05-30T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
331531,Fircroft Road,2023-05-30T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
331531,Fircroft Road,2023-05-30T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
331531,Fircroft Road,2023-05-30T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
331531,Fircroft Road,2023-05-30T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
331531,Fircroft Road,2023-05-30T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
331531,Fircroft Road,2023-05-30T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
331531,Fircroft Road,2023-05-30T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
331531,Fircroft Road,2023-05-30T16:10:00.000+00:00,busbar,,L3 Active Power,kW,18.85
331531,Fircroft Road,2023-05-30T16:10:00.000+00:00,busbar,,L2 Active Power,kW,11.34
331531,Fircroft Road,2023-05-30T16:10:00.000+00:00,busbar,,L1 Active Power,kW,28.04
331531,Fircroft Road,2023-05-30T16:10:00.000+00:00,busbar,,N Current (RMS),A,61.3
331531,Fircroft Road,2023-05-30T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
331531,Fircroft Road,2023-05-30T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
331531,Fircroft Road,2023-05-30T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
331531,Fircroft Road,2023-05-30T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-05-30T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-05-30T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-30T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-05-30T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-05-30T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-05-30T16:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-05-30T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-05-30T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-30T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
331531,Fircroft Road,2023-05-30T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
331531,Fircroft Road,2023-05-30T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
331531,Fircroft Road,2023-05-30T16:00:00.000+00:00,feeder,,L3 Active Power,kW,3.42
331531,Fircroft Road,2023-05-30T16:00:00.000+00:00,feeder,,L2 Active Power,kW,5.24
331531,Fircroft Road,2023-05-30T16:00:00.000+00:00,feeder,,L1 Active Power,kW,11.01
331531,Fircroft Road,2023-05-30T16:00:00.000+00:00,feeder,,N Current (RMS),A,34.5
331531,Fircroft Road,2023-05-30T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
331531,Fircroft Road,2023-05-30T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
331531,Fircroft Road,2023-05-30T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.8
331531,Fircroft Road,2023-05-30T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-30T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
331531,Fircroft Road,2023-05-30T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-05-30T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.1
331531,Fircroft Road,2023-05-30T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.42
331531,Fircroft Road,2023-05-30T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.09
331531,Fircroft Road,2023-05-30T16:00:00.000+00:00,feeder,,N Current (RMS),A,2.4
331531,Fircroft Road,2023-05-30T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-30T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
331531,Fircroft Road,2023-05-30T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-30T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-05-30T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-05-30T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-05-30T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-05-30T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-05-30T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-30T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-30T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
331531,Fircroft Road,2023-05-30T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
331531,Fircroft Road,2023-05-30T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.39
331531,Fircroft Road,2023-05-30T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.82
331531,Fircroft Road,2023-05-30T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.75
331531,Fircroft Road,2023-05-30T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.72
331531,Fircroft Road,2023-05-30T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
331531,Fircroft Road,2023-05-30T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.0
331531,Fircroft Road,2023-05-30T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
331531,Fircroft Road,2023-05-30T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
331531,Fircroft Road,2023-05-30T16:00:00.000+00:00,transformer,,Temperature,C,27.8
331531,Fircroft Road,2023-05-30T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
331531,Fircroft Road,2023-05-30T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
331531,Fircroft Road,2023-05-30T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
331531,Fircroft Road,2023-05-30T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
331531,Fircroft Road,2023-05-30T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
331531,Fircroft Road,2023-05-30T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
331531,Fircroft Road,2023-05-30T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
331531,Fircroft Road,2023-05-30T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
331531,Fircroft Road,2023-05-30T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
331531,Fircroft Road,2023-05-30T16:00:00.000+00:00,busbar,,L3 Active Power,kW,13.26
331531,Fircroft Road,2023-05-30T16:00:00.000+00:00,busbar,,L2 Active Power,kW,9.46
331531,Fircroft Road,2023-05-30T16:00:00.000+00:00,busbar,,L1 Active Power,kW,19.95
331531,Fircroft Road,2023-05-30T16:00:00.000+00:00,busbar,,N Current (RMS),A,50.7
331531,Fircroft Road,2023-05-30T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
331531,Fircroft Road,2023-05-30T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
331531,Fircroft Road,2023-05-30T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
331531,Fircroft Road,2023-05-30T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
331531,Fircroft Road,2023-05-30T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-05-30T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-30T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-05-30T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-05-30T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-05-30T15:50:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-05-30T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
331531,Fircroft Road,2023-05-30T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-05-30T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
331531,Fircroft Road,2023-05-30T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
331531,Fircroft Road,2023-05-30T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
331531,Fircroft Road,2023-05-30T15:50:00.000+00:00,feeder,,L3 Active Power,kW,4.47
331531,Fircroft Road,2023-05-30T15:50:00.000+00:00,feeder,,L2 Active Power,kW,3.84
331531,Fircroft Road,2023-05-30T15:50:00.000+00:00,feeder,,L1 Active Power,kW,13.27
331531,Fircroft Road,2023-05-30T15:50:00.000+00:00,feeder,,N Current (RMS),A,41.7
331531,Fircroft Road,2023-05-30T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
331531,Fircroft Road,2023-05-30T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
331531,Fircroft Road,2023-05-30T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,56.7
331531,Fircroft Road,2023-05-30T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-30T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
331531,Fircroft Road,2023-05-30T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-05-30T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-05-30T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.43
331531,Fircroft Road,2023-05-30T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.11
331531,Fircroft Road,2023-05-30T15:50:00.000+00:00,feeder,,N Current (RMS),A,2.5
331531,Fircroft Road,2023-05-30T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
331531,Fircroft Road,2023-05-30T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-30T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-05-30T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-05-30T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-05-30T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-05-30T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
331531,Fircroft Road,2023-05-30T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-05-30T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-30T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-30T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
331531,Fircroft Road,2023-05-30T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
331531,Fircroft Road,2023-05-30T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.68
331531,Fircroft Road,2023-05-30T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.91
331531,Fircroft Road,2023-05-30T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.86
331531,Fircroft Road,2023-05-30T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.48
331531,Fircroft Road,2023-05-30T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
331531,Fircroft Road,2023-05-30T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
331531,Fircroft Road,2023-05-30T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
331531,Fircroft Road,2023-05-30T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.4
331531,Fircroft Road,2023-05-30T15:50:00.000+00:00,transformer,,Temperature,C,27.8
331531,Fircroft Road,2023-05-30T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
331531,Fircroft Road,2023-05-30T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
331531,Fircroft Road,2023-05-30T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
331531,Fircroft Road,2023-05-30T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
331531,Fircroft Road,2023-05-30T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
331531,Fircroft Road,2023-05-30T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
331531,Fircroft Road,2023-05-30T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
331531,Fircroft Road,2023-05-30T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
331531,Fircroft Road,2023-05-30T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
331531,Fircroft Road,2023-05-30T15:50:00.000+00:00,busbar,,L3 Active Power,kW,12.36
331531,Fircroft Road,2023-05-30T15:50:00.000+00:00,busbar,,L2 Active Power,kW,7.16
331531,Fircroft Road,2023-05-30T15:50:00.000+00:00,busbar,,L1 Active Power,kW,23.04
331531,Fircroft Road,2023-05-30T15:50:00.000+00:00,busbar,,N Current (RMS),A,59.6
331531,Fircroft Road,2023-05-30T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
331531,Fircroft Road,2023-05-30T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
331531,Fircroft Road,2023-05-30T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
331531,Fircroft Road,2023-05-30T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-05-30T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-05-30T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-30T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-05-30T15:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-05-30T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-05-30T15:40:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-05-30T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-05-30T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-30T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-05-30T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
331531,Fircroft Road,2023-05-30T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
331531,Fircroft Road,2023-05-30T15:40:00.000+00:00,feeder,,L3 Active Power,kW,6.29
331531,Fircroft Road,2023-05-30T15:40:00.000+00:00,feeder,,L2 Active Power,kW,3.67
331531,Fircroft Road,2023-05-30T15:40:00.000+00:00,feeder,,L1 Active Power,kW,7.12
331531,Fircroft Road,2023-05-30T15:40:00.000+00:00,feeder,,N Current (RMS),A,22.2
331531,Fircroft Road,2023-05-30T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
331531,Fircroft Road,2023-05-30T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
331531,Fircroft Road,2023-05-30T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.9
331531,Fircroft Road,2023-05-30T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-05-30T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
331531,Fircroft Road,2023-05-30T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-05-30T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-05-30T15:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.4
331531,Fircroft Road,2023-05-30T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-05-30T15:40:00.000+00:00,feeder,,N Current (RMS),A,2.8
331531,Fircroft Road,2023-05-30T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
331531,Fircroft Road,2023-05-30T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-05-30T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-05-30T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-05-30T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-05-30T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-05-30T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-05-30T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-30T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-30T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
331531,Fircroft Road,2023-05-30T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
331531,Fircroft Road,2023-05-30T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.74
331531,Fircroft Road,2023-05-30T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.62
331531,Fircroft Road,2023-05-30T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.3
331531,Fircroft Road,2023-05-30T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.25
331531,Fircroft Road,2023-05-30T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
331531,Fircroft Road,2023-05-30T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.6
331531,Fircroft Road,2023-05-30T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
331531,Fircroft Road,2023-05-30T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
331531,Fircroft Road,2023-05-30T15:40:00.000+00:00,transformer,,Temperature,C,27.7
331531,Fircroft Road,2023-05-30T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
331531,Fircroft Road,2023-05-30T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
331531,Fircroft Road,2023-05-30T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
331531,Fircroft Road,2023-05-30T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
331531,Fircroft Road,2023-05-30T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
331531,Fircroft Road,2023-05-30T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
331531,Fircroft Road,2023-05-30T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
331531,Fircroft Road,2023-05-30T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331531,Fircroft Road,2023-05-30T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
331531,Fircroft Road,2023-05-30T15:40:00.000+00:00,busbar,,L3 Active Power,kW,15.96
331531,Fircroft Road,2023-05-30T15:40:00.000+00:00,busbar,,L2 Active Power,kW,6.45
331531,Fircroft Road,2023-05-30T15:40:00.000+00:00,busbar,,L1 Active Power,kW,16.51
331531,Fircroft Road,2023-05-30T15:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
331531,Fircroft Road,2023-05-30T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
331531,Fircroft Road,2023-05-30T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
331531,Fircroft Road,2023-05-30T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
331531,Fircroft Road,2023-05-30T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-05-30T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-30T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-30T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
331531,Fircroft Road,2023-05-30T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-05-30T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-05-30T15:30:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-05-30T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
331531,Fircroft Road,2023-05-30T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-05-30T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-05-30T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
331531,Fircroft Road,2023-05-30T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
331531,Fircroft Road,2023-05-30T15:30:00.000+00:00,feeder,,L3 Active Power,kW,7.37
331531,Fircroft Road,2023-05-30T15:30:00.000+00:00,feeder,,L2 Active Power,kW,3.86
331531,Fircroft Road,2023-05-30T15:30:00.000+00:00,feeder,,L1 Active Power,kW,5.25
331531,Fircroft Road,2023-05-30T15:30:00.000+00:00,feeder,,N Current (RMS),A,18.3
331531,Fircroft Road,2023-05-30T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
331531,Fircroft Road,2023-05-30T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
331531,Fircroft Road,2023-05-30T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
331531,Fircroft Road,2023-05-30T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-05-30T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
331531,Fircroft Road,2023-05-30T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-05-30T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-05-30T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.66
331531,Fircroft Road,2023-05-30T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-05-30T15:30:00.000+00:00,feeder,,N Current (RMS),A,2.6
331531,Fircroft Road,2023-05-30T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
331531,Fircroft Road,2023-05-30T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-05-30T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-05-30T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
331531,Fircroft Road,2023-05-30T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-05-30T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-05-30T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-05-30T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-05-30T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-30T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-30T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
331531,Fircroft Road,2023-05-30T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
331531,Fircroft Road,2023-05-30T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.49
331531,Fircroft Road,2023-05-30T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.03
331531,Fircroft Road,2023-05-30T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
331531,Fircroft Road,2023-05-30T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.7
331531,Fircroft Road,2023-05-30T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
331531,Fircroft Road,2023-05-30T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
331531,Fircroft Road,2023-05-30T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
331531,Fircroft Road,2023-05-30T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.6
331531,Fircroft Road,2023-05-30T15:30:00.000+00:00,transformer,,Temperature,C,27.6
331531,Fircroft Road,2023-05-30T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
331531,Fircroft Road,2023-05-30T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
331531,Fircroft Road,2023-05-30T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
331531,Fircroft Road,2023-05-30T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
331531,Fircroft Road,2023-05-30T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
331531,Fircroft Road,2023-05-30T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
331531,Fircroft Road,2023-05-30T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
331531,Fircroft Road,2023-05-30T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
331531,Fircroft Road,2023-05-30T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
331531,Fircroft Road,2023-05-30T15:30:00.000+00:00,busbar,,L3 Active Power,kW,16.47
331531,Fircroft Road,2023-05-30T15:30:00.000+00:00,busbar,,L2 Active Power,kW,6.66
331531,Fircroft Road,2023-05-30T15:30:00.000+00:00,busbar,,L1 Active Power,kW,17.08
331531,Fircroft Road,2023-05-30T15:30:00.000+00:00,busbar,,N Current (RMS),A,50.7
331531,Fircroft Road,2023-05-30T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
331531,Fircroft Road,2023-05-30T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
331531,Fircroft Road,2023-05-30T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
331531,Fircroft Road,2023-05-30T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-05-30T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-05-30T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-30T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-05-30T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-05-30T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-05-30T15:20:00.000+00:00,feeder,,N Current (RMS),A,1.6
331531,Fircroft Road,2023-05-30T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
331531,Fircroft Road,2023-05-30T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
331531,Fircroft Road,2023-05-30T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
331531,Fircroft Road,2023-05-30T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
331531,Fircroft Road,2023-05-30T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.95
331531,Fircroft Road,2023-05-30T15:20:00.000+00:00,feeder,,L3 Active Power,kW,6.09
331531,Fircroft Road,2023-05-30T15:20:00.000+00:00,feeder,,L2 Active Power,kW,3.16
331531,Fircroft Road,2023-05-30T15:20:00.000+00:00,feeder,,L1 Active Power,kW,7.47
331531,Fircroft Road,2023-05-30T15:20:00.000+00:00,feeder,,N Current (RMS),A,29.7
331531,Fircroft Road,2023-05-30T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
331531,Fircroft Road,2023-05-30T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
331531,Fircroft Road,2023-05-30T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.6
331531,Fircroft Road,2023-05-30T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-05-30T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
331531,Fircroft Road,2023-05-30T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-05-30T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-05-30T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.66
331531,Fircroft Road,2023-05-30T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-05-30T15:20:00.000+00:00,feeder,,N Current (RMS),A,2.7
331531,Fircroft Road,2023-05-30T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
331531,Fircroft Road,2023-05-30T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-05-30T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-05-30T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
331531,Fircroft Road,2023-05-30T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-05-30T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
331531,Fircroft Road,2023-05-30T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-05-30T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-30T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-05-30T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
331531,Fircroft Road,2023-05-30T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
331531,Fircroft Road,2023-05-30T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
331531,Fircroft Road,2023-05-30T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
331531,Fircroft Road,2023-05-30T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.89
331531,Fircroft Road,2023-05-30T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.18
331531,Fircroft Road,2023-05-30T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.8
331531,Fircroft Road,2023-05-30T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
331531,Fircroft Road,2023-05-30T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.2
331531,Fircroft Road,2023-05-30T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
331531,Fircroft Road,2023-05-30T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.8
331531,Fircroft Road,2023-05-30T15:20:00.000+00:00,transformer,,Temperature,C,27.6
331531,Fircroft Road,2023-05-30T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
331531,Fircroft Road,2023-05-30T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.93
331531,Fircroft Road,2023-05-30T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
