Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-05-30T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
331531,Fircroft Road,2023-05-30T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
331531,Fircroft Road,2023-05-30T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
331531,Fircroft Road,2023-05-30T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
331531,Fircroft Road,2023-05-30T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
331531,Fircroft Road,2023-05-30T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
331531,Fircroft Road,2023-05-30T15:20:00.000+00:00,busbar,,L3 Active Power,kW,20.01
331531,Fircroft Road,2023-05-30T15:20:00.000+00:00,busbar,,L2 Active Power,kW,9.53
331531,Fircroft Road,2023-05-30T15:20:00.000+00:00,busbar,,L1 Active Power,kW,22.46
331531,Fircroft Road,2023-05-30T15:20:00.000+00:00,busbar,,N Current (RMS),A,61.7
331531,Fircroft Road,2023-05-30T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
331531,Fircroft Road,2023-05-30T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
331531,Fircroft Road,2023-05-30T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
331531,Fircroft Road,2023-05-30T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-05-30T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-30T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-30T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-05-30T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-05-30T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-05-30T15:10:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-05-30T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-05-30T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-30T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
331531,Fircroft Road,2023-05-30T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
331531,Fircroft Road,2023-05-30T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
331531,Fircroft Road,2023-05-30T15:10:00.000+00:00,feeder,,L3 Active Power,kW,3.96
331531,Fircroft Road,2023-05-30T15:10:00.000+00:00,feeder,,L2 Active Power,kW,2.92
331531,Fircroft Road,2023-05-30T15:10:00.000+00:00,feeder,,L1 Active Power,kW,4.15
331531,Fircroft Road,2023-05-30T15:10:00.000+00:00,feeder,,N Current (RMS),A,12.5
331531,Fircroft Road,2023-05-30T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
331531,Fircroft Road,2023-05-30T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
331531,Fircroft Road,2023-05-30T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
331531,Fircroft Road,2023-05-30T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-05-30T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
331531,Fircroft Road,2023-05-30T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-05-30T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.1
331531,Fircroft Road,2023-05-30T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.61
331531,Fircroft Road,2023-05-30T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-05-30T15:10:00.000+00:00,feeder,,N Current (RMS),A,3.1
331531,Fircroft Road,2023-05-30T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-30T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
331531,Fircroft Road,2023-05-30T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-05-30T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-05-30T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
331531,Fircroft Road,2023-05-30T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-05-30T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
331531,Fircroft Road,2023-05-30T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-05-30T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-30T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-30T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
331531,Fircroft Road,2023-05-30T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
331531,Fircroft Road,2023-05-30T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
331531,Fircroft Road,2023-05-30T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.46
331531,Fircroft Road,2023-05-30T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.34
331531,Fircroft Road,2023-05-30T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.8
331531,Fircroft Road,2023-05-30T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
331531,Fircroft Road,2023-05-30T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.3
331531,Fircroft Road,2023-05-30T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
331531,Fircroft Road,2023-05-30T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.6
331531,Fircroft Road,2023-05-30T15:10:00.000+00:00,transformer,,Temperature,C,27.5
331531,Fircroft Road,2023-05-30T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
331531,Fircroft Road,2023-05-30T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
331531,Fircroft Road,2023-05-30T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
331531,Fircroft Road,2023-05-30T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
331531,Fircroft Road,2023-05-30T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
331531,Fircroft Road,2023-05-30T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
331531,Fircroft Road,2023-05-30T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
331531,Fircroft Road,2023-05-30T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
331531,Fircroft Road,2023-05-30T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
331531,Fircroft Road,2023-05-30T15:10:00.000+00:00,busbar,,L3 Active Power,kW,17.51
331531,Fircroft Road,2023-05-30T15:10:00.000+00:00,busbar,,L2 Active Power,kW,6.5
331531,Fircroft Road,2023-05-30T15:10:00.000+00:00,busbar,,L1 Active Power,kW,14.02
331531,Fircroft Road,2023-05-30T15:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
331531,Fircroft Road,2023-05-30T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
331531,Fircroft Road,2023-05-30T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
331531,Fircroft Road,2023-05-30T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
331531,Fircroft Road,2023-05-30T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-05-30T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-30T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-30T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
331531,Fircroft Road,2023-05-30T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-05-30T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-05-30T15:00:00.000+00:00,feeder,,N Current (RMS),A,1.9
331531,Fircroft Road,2023-05-30T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
331531,Fircroft Road,2023-05-30T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
331531,Fircroft Road,2023-05-30T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
331531,Fircroft Road,2023-05-30T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
331531,Fircroft Road,2023-05-30T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
331531,Fircroft Road,2023-05-30T15:00:00.000+00:00,feeder,,L3 Active Power,kW,4.62
331531,Fircroft Road,2023-05-30T15:00:00.000+00:00,feeder,,L2 Active Power,kW,3.16
331531,Fircroft Road,2023-05-30T15:00:00.000+00:00,feeder,,L1 Active Power,kW,3.99
331531,Fircroft Road,2023-05-30T15:00:00.000+00:00,feeder,,N Current (RMS),A,13.6
331531,Fircroft Road,2023-05-30T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
331531,Fircroft Road,2023-05-30T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
331531,Fircroft Road,2023-05-30T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
331531,Fircroft Road,2023-05-30T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-05-30T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
331531,Fircroft Road,2023-05-30T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-05-30T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.15
331531,Fircroft Road,2023-05-30T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.62
331531,Fircroft Road,2023-05-30T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-05-30T15:00:00.000+00:00,feeder,,N Current (RMS),A,3.1
331531,Fircroft Road,2023-05-30T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-05-30T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
331531,Fircroft Road,2023-05-30T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-30T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
331531,Fircroft Road,2023-05-30T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
331531,Fircroft Road,2023-05-30T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.08
331531,Fircroft Road,2023-05-30T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
331531,Fircroft Road,2023-05-30T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
331531,Fircroft Road,2023-05-30T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-30T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
331531,Fircroft Road,2023-05-30T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-30T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
331531,Fircroft Road,2023-05-30T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
331531,Fircroft Road,2023-05-30T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
331531,Fircroft Road,2023-05-30T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.2
331531,Fircroft Road,2023-05-30T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
331531,Fircroft Road,2023-05-30T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.76
331531,Fircroft Road,2023-05-30T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,48.6
331531,Fircroft Road,2023-05-30T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.4
331531,Fircroft Road,2023-05-30T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
331531,Fircroft Road,2023-05-30T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
331531,Fircroft Road,2023-05-30T15:00:00.000+00:00,transformer,,Temperature,C,27.5
331531,Fircroft Road,2023-05-30T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
331531,Fircroft Road,2023-05-30T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
331531,Fircroft Road,2023-05-30T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
331531,Fircroft Road,2023-05-30T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.65
331531,Fircroft Road,2023-05-30T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
331531,Fircroft Road,2023-05-30T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
331531,Fircroft Road,2023-05-30T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
331531,Fircroft Road,2023-05-30T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
331531,Fircroft Road,2023-05-30T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
331531,Fircroft Road,2023-05-30T15:00:00.000+00:00,busbar,,L3 Active Power,kW,19.95
331531,Fircroft Road,2023-05-30T15:00:00.000+00:00,busbar,,L2 Active Power,kW,5.9
331531,Fircroft Road,2023-05-30T15:00:00.000+00:00,busbar,,L1 Active Power,kW,9.75
331531,Fircroft Road,2023-05-30T15:00:00.000+00:00,busbar,,N Current (RMS),A,60.9
331531,Fircroft Road,2023-05-30T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
331531,Fircroft Road,2023-05-30T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
331531,Fircroft Road,2023-05-30T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
331531,Fircroft Road,2023-05-30T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-30T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-30T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-30T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
331531,Fircroft Road,2023-05-30T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-05-30T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-05-30T14:50:00.000+00:00,feeder,,N Current (RMS),A,1.4
331531,Fircroft Road,2023-05-30T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
331531,Fircroft Road,2023-05-30T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-05-30T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-05-30T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
331531,Fircroft Road,2023-05-30T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.02
331531,Fircroft Road,2023-05-30T14:50:00.000+00:00,feeder,,L3 Active Power,kW,4.93
331531,Fircroft Road,2023-05-30T14:50:00.000+00:00,feeder,,L2 Active Power,kW,2.76
331531,Fircroft Road,2023-05-30T14:50:00.000+00:00,feeder,,L1 Active Power,kW,3.7
331531,Fircroft Road,2023-05-30T14:50:00.000+00:00,feeder,,N Current (RMS),A,14.7
331531,Fircroft Road,2023-05-30T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
331531,Fircroft Road,2023-05-30T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
331531,Fircroft Road,2023-05-30T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
331531,Fircroft Road,2023-05-30T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-05-30T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
331531,Fircroft Road,2023-05-30T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-05-30T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.11
331531,Fircroft Road,2023-05-30T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.58
331531,Fircroft Road,2023-05-30T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-05-30T14:50:00.000+00:00,feeder,,N Current (RMS),A,3.1
331531,Fircroft Road,2023-05-30T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-30T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
331531,Fircroft Road,2023-05-30T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-30T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
331531,Fircroft Road,2023-05-30T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
331531,Fircroft Road,2023-05-30T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
331531,Fircroft Road,2023-05-30T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
331531,Fircroft Road,2023-05-30T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-05-30T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-05-30T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-30T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.76
331531,Fircroft Road,2023-05-30T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
331531,Fircroft Road,2023-05-30T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
331531,Fircroft Road,2023-05-30T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.76
331531,Fircroft Road,2023-05-30T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.47
331531,Fircroft Road,2023-05-30T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.7
331531,Fircroft Road,2023-05-30T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
331531,Fircroft Road,2023-05-30T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.2
331531,Fircroft Road,2023-05-30T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
331531,Fircroft Road,2023-05-30T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.3
331531,Fircroft Road,2023-05-30T14:50:00.000+00:00,transformer,,Temperature,C,27.4
331531,Fircroft Road,2023-05-30T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
331531,Fircroft Road,2023-05-30T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.16
331531,Fircroft Road,2023-05-30T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
331531,Fircroft Road,2023-05-30T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
331531,Fircroft Road,2023-05-30T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
331531,Fircroft Road,2023-05-30T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
331531,Fircroft Road,2023-05-30T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
331531,Fircroft Road,2023-05-30T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
331531,Fircroft Road,2023-05-30T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
331531,Fircroft Road,2023-05-30T14:50:00.000+00:00,busbar,,L3 Active Power,kW,21.79
331531,Fircroft Road,2023-05-30T14:50:00.000+00:00,busbar,,L2 Active Power,kW,10.52
331531,Fircroft Road,2023-05-30T14:50:00.000+00:00,busbar,,L1 Active Power,kW,13.43
331531,Fircroft Road,2023-05-30T14:50:00.000+00:00,busbar,,N Current (RMS),A,52.3
331531,Fircroft Road,2023-05-30T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
331531,Fircroft Road,2023-05-30T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
331531,Fircroft Road,2023-05-30T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
331531,Fircroft Road,2023-05-30T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-30T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-30T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-30T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
331531,Fircroft Road,2023-05-30T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-05-30T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-05-30T14:40:00.000+00:00,feeder,,N Current (RMS),A,1.6
331531,Fircroft Road,2023-05-30T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
331531,Fircroft Road,2023-05-30T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-05-30T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-05-30T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
331531,Fircroft Road,2023-05-30T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
331531,Fircroft Road,2023-05-30T14:40:00.000+00:00,feeder,,L3 Active Power,kW,4.64
331531,Fircroft Road,2023-05-30T14:40:00.000+00:00,feeder,,L2 Active Power,kW,3.13
331531,Fircroft Road,2023-05-30T14:40:00.000+00:00,feeder,,L1 Active Power,kW,3.74
331531,Fircroft Road,2023-05-30T14:40:00.000+00:00,feeder,,N Current (RMS),A,13.2
331531,Fircroft Road,2023-05-30T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
331531,Fircroft Road,2023-05-30T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
331531,Fircroft Road,2023-05-30T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
331531,Fircroft Road,2023-05-30T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-05-30T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
331531,Fircroft Road,2023-05-30T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-05-30T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.09
331531,Fircroft Road,2023-05-30T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.78
331531,Fircroft Road,2023-05-30T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-05-30T14:40:00.000+00:00,feeder,,N Current (RMS),A,3.5
331531,Fircroft Road,2023-05-30T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-30T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
331531,Fircroft Road,2023-05-30T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-05-30T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-05-30T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
331531,Fircroft Road,2023-05-30T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-05-30T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
331531,Fircroft Road,2023-05-30T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-05-30T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-30T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-05-30T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
331531,Fircroft Road,2023-05-30T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
331531,Fircroft Road,2023-05-30T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
331531,Fircroft Road,2023-05-30T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
331531,Fircroft Road,2023-05-30T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.68
331531,Fircroft Road,2023-05-30T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.22
331531,Fircroft Road,2023-05-30T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.21
331531,Fircroft Road,2023-05-30T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
331531,Fircroft Road,2023-05-30T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.3
331531,Fircroft Road,2023-05-30T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.3
331531,Fircroft Road,2023-05-30T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.0
331531,Fircroft Road,2023-05-30T14:40:00.000+00:00,transformer,,Temperature,C,27.4
331531,Fircroft Road,2023-05-30T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
331531,Fircroft Road,2023-05-30T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.75
331531,Fircroft Road,2023-05-30T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
331531,Fircroft Road,2023-05-30T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
331531,Fircroft Road,2023-05-30T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
331531,Fircroft Road,2023-05-30T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
331531,Fircroft Road,2023-05-30T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
331531,Fircroft Road,2023-05-30T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
331531,Fircroft Road,2023-05-30T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
331531,Fircroft Road,2023-05-30T14:40:00.000+00:00,busbar,,L3 Active Power,kW,22.4
331531,Fircroft Road,2023-05-30T14:40:00.000+00:00,busbar,,L2 Active Power,kW,13.43
331531,Fircroft Road,2023-05-30T14:40:00.000+00:00,busbar,,L1 Active Power,kW,19.05
331531,Fircroft Road,2023-05-30T14:40:00.000+00:00,busbar,,N Current (RMS),A,47.3
331531,Fircroft Road,2023-05-30T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
331531,Fircroft Road,2023-05-30T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
331531,Fircroft Road,2023-05-30T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
331531,Fircroft Road,2023-05-30T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-30T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-30T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-30T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
331531,Fircroft Road,2023-05-30T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-05-30T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-05-30T14:30:00.000+00:00,feeder,,N Current (RMS),A,1.6
331531,Fircroft Road,2023-05-30T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
331531,Fircroft Road,2023-05-30T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-05-30T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
331531,Fircroft Road,2023-05-30T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
331531,Fircroft Road,2023-05-30T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
331531,Fircroft Road,2023-05-30T14:30:00.000+00:00,feeder,,L3 Active Power,kW,4.33
331531,Fircroft Road,2023-05-30T14:30:00.000+00:00,feeder,,L2 Active Power,kW,2.94
331531,Fircroft Road,2023-05-30T14:30:00.000+00:00,feeder,,L1 Active Power,kW,3.18
331531,Fircroft Road,2023-05-30T14:30:00.000+00:00,feeder,,N Current (RMS),A,12.7
331531,Fircroft Road,2023-05-30T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
331531,Fircroft Road,2023-05-30T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
331531,Fircroft Road,2023-05-30T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
331531,Fircroft Road,2023-05-30T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-05-30T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
331531,Fircroft Road,2023-05-30T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-05-30T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.08
331531,Fircroft Road,2023-05-30T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.85
331531,Fircroft Road,2023-05-30T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-05-30T14:30:00.000+00:00,feeder,,N Current (RMS),A,3.4
331531,Fircroft Road,2023-05-30T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-30T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
331531,Fircroft Road,2023-05-30T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-05-30T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-05-30T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
331531,Fircroft Road,2023-05-30T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
331531,Fircroft Road,2023-05-30T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
331531,Fircroft Road,2023-05-30T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-05-30T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-30T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-05-30T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-30T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
331531,Fircroft Road,2023-05-30T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
331531,Fircroft Road,2023-05-30T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
331531,Fircroft Road,2023-05-30T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.89
331531,Fircroft Road,2023-05-30T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.2
331531,Fircroft Road,2023-05-30T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.62
331531,Fircroft Road,2023-05-30T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.3
331531,Fircroft Road,2023-05-30T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.6
331531,Fircroft Road,2023-05-30T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
331531,Fircroft Road,2023-05-30T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.9
331531,Fircroft Road,2023-05-30T14:30:00.000+00:00,transformer,,Temperature,C,27.3
331531,Fircroft Road,2023-05-30T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
331531,Fircroft Road,2023-05-30T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
331531,Fircroft Road,2023-05-30T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
331531,Fircroft Road,2023-05-30T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
331531,Fircroft Road,2023-05-30T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
331531,Fircroft Road,2023-05-30T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
331531,Fircroft Road,2023-05-30T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
331531,Fircroft Road,2023-05-30T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
331531,Fircroft Road,2023-05-30T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
331531,Fircroft Road,2023-05-30T14:30:00.000+00:00,busbar,,L3 Active Power,kW,20.27
331531,Fircroft Road,2023-05-30T14:30:00.000+00:00,busbar,,L2 Active Power,kW,7.13
331531,Fircroft Road,2023-05-30T14:30:00.000+00:00,busbar,,L1 Active Power,kW,14.86
331531,Fircroft Road,2023-05-30T14:30:00.000+00:00,busbar,,N Current (RMS),A,54.7
331531,Fircroft Road,2023-05-30T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
331531,Fircroft Road,2023-05-30T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
331531,Fircroft Road,2023-05-30T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
331531,Fircroft Road,2023-05-30T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-05-30T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-05-30T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-30T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-05-30T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-05-30T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-05-30T14:20:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-05-30T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-05-30T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-05-30T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
331531,Fircroft Road,2023-05-30T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
331531,Fircroft Road,2023-05-30T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
331531,Fircroft Road,2023-05-30T14:20:00.000+00:00,feeder,,L3 Active Power,kW,3.96
331531,Fircroft Road,2023-05-30T14:20:00.000+00:00,feeder,,L2 Active Power,kW,2.44
331531,Fircroft Road,2023-05-30T14:20:00.000+00:00,feeder,,L1 Active Power,kW,6.84
331531,Fircroft Road,2023-05-30T14:20:00.000+00:00,feeder,,N Current (RMS),A,19.9
331531,Fircroft Road,2023-05-30T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
331531,Fircroft Road,2023-05-30T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
331531,Fircroft Road,2023-05-30T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
331531,Fircroft Road,2023-05-30T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-05-30T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
331531,Fircroft Road,2023-05-30T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-05-30T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-05-30T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.67
331531,Fircroft Road,2023-05-30T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-05-30T14:20:00.000+00:00,feeder,,N Current (RMS),A,3.6
331531,Fircroft Road,2023-05-30T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
331531,Fircroft Road,2023-05-30T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-30T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-05-30T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-05-30T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-05-30T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-05-30T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-05-30T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-30T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
331531,Fircroft Road,2023-05-30T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
331531,Fircroft Road,2023-05-30T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.38
331531,Fircroft Road,2023-05-30T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.79
331531,Fircroft Road,2023-05-30T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.78
331531,Fircroft Road,2023-05-30T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.71
331531,Fircroft Road,2023-05-30T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
331531,Fircroft Road,2023-05-30T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.0
331531,Fircroft Road,2023-05-30T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
331531,Fircroft Road,2023-05-30T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
331531,Fircroft Road,2023-05-30T14:20:00.000+00:00,transformer,,Temperature,C,27.3
331531,Fircroft Road,2023-05-30T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
331531,Fircroft Road,2023-05-30T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
331531,Fircroft Road,2023-05-30T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
331531,Fircroft Road,2023-05-30T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
331531,Fircroft Road,2023-05-30T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
331531,Fircroft Road,2023-05-30T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
331531,Fircroft Road,2023-05-30T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
331531,Fircroft Road,2023-05-30T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
331531,Fircroft Road,2023-05-30T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
331531,Fircroft Road,2023-05-30T14:20:00.000+00:00,busbar,,L3 Active Power,kW,14.73
331531,Fircroft Road,2023-05-30T14:20:00.000+00:00,busbar,,L2 Active Power,kW,8.44
331531,Fircroft Road,2023-05-30T14:20:00.000+00:00,busbar,,L1 Active Power,kW,14.67
331531,Fircroft Road,2023-05-30T14:20:00.000+00:00,busbar,,N Current (RMS),A,35.5
331531,Fircroft Road,2023-05-30T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
331531,Fircroft Road,2023-05-30T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
331531,Fircroft Road,2023-05-30T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
331531,Fircroft Road,2023-05-30T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-05-30T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-05-30T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-30T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-05-30T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-05-30T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-05-30T14:10:00.000+00:00,feeder,,N Current (RMS),A,1.5
331531,Fircroft Road,2023-05-30T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
331531,Fircroft Road,2023-05-30T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-05-30T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
331531,Fircroft Road,2023-05-30T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
331531,Fircroft Road,2023-05-30T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
331531,Fircroft Road,2023-05-30T14:10:00.000+00:00,feeder,,L3 Active Power,kW,4.1
331531,Fircroft Road,2023-05-30T14:10:00.000+00:00,feeder,,L2 Active Power,kW,3.22
331531,Fircroft Road,2023-05-30T14:10:00.000+00:00,feeder,,L1 Active Power,kW,6.5
331531,Fircroft Road,2023-05-30T14:10:00.000+00:00,feeder,,N Current (RMS),A,18.0
331531,Fircroft Road,2023-05-30T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
331531,Fircroft Road,2023-05-30T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
331531,Fircroft Road,2023-05-30T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
331531,Fircroft Road,2023-05-30T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-05-30T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
331531,Fircroft Road,2023-05-30T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-05-30T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
331531,Fircroft Road,2023-05-30T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.99
331531,Fircroft Road,2023-05-30T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-05-30T14:10:00.000+00:00,feeder,,N Current (RMS),A,4.1
331531,Fircroft Road,2023-05-30T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
331531,Fircroft Road,2023-05-30T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-30T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-05-30T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-05-30T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-05-30T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-05-30T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-05-30T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-05-30T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-30T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
331531,Fircroft Road,2023-05-30T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
331531,Fircroft Road,2023-05-30T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
331531,Fircroft Road,2023-05-30T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.75
331531,Fircroft Road,2023-05-30T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.5
331531,Fircroft Road,2023-05-30T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.61
331531,Fircroft Road,2023-05-30T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
331531,Fircroft Road,2023-05-30T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
331531,Fircroft Road,2023-05-30T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
331531,Fircroft Road,2023-05-30T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
331531,Fircroft Road,2023-05-30T14:10:00.000+00:00,transformer,,Temperature,C,27.2
331531,Fircroft Road,2023-05-30T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
331531,Fircroft Road,2023-05-30T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
331531,Fircroft Road,2023-05-30T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
331531,Fircroft Road,2023-05-30T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
331531,Fircroft Road,2023-05-30T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
331531,Fircroft Road,2023-05-30T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
331531,Fircroft Road,2023-05-30T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
331531,Fircroft Road,2023-05-30T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
331531,Fircroft Road,2023-05-30T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
331531,Fircroft Road,2023-05-30T14:10:00.000+00:00,busbar,,L3 Active Power,kW,12.89
331531,Fircroft Road,2023-05-30T14:10:00.000+00:00,busbar,,L2 Active Power,kW,5.63
331531,Fircroft Road,2023-05-30T14:10:00.000+00:00,busbar,,L1 Active Power,kW,14.23
331531,Fircroft Road,2023-05-30T14:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
331531,Fircroft Road,2023-05-30T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
331531,Fircroft Road,2023-05-30T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
331531,Fircroft Road,2023-05-30T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
331531,Fircroft Road,2023-05-30T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-05-30T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-05-30T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-30T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-05-30T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-05-30T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-05-30T14:00:00.000+00:00,feeder,,N Current (RMS),A,1.6
331531,Fircroft Road,2023-05-30T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
331531,Fircroft Road,2023-05-30T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-05-30T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
331531,Fircroft Road,2023-05-30T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
331531,Fircroft Road,2023-05-30T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
331531,Fircroft Road,2023-05-30T14:00:00.000+00:00,feeder,,L3 Active Power,kW,4.52
331531,Fircroft Road,2023-05-30T14:00:00.000+00:00,feeder,,L2 Active Power,kW,3.84
331531,Fircroft Road,2023-05-30T14:00:00.000+00:00,feeder,,L1 Active Power,kW,6.47
331531,Fircroft Road,2023-05-30T14:00:00.000+00:00,feeder,,N Current (RMS),A,17.8
331531,Fircroft Road,2023-05-30T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
331531,Fircroft Road,2023-05-30T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
331531,Fircroft Road,2023-05-30T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
331531,Fircroft Road,2023-05-30T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-05-30T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
331531,Fircroft Road,2023-05-30T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-05-30T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-05-30T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-1.05
331531,Fircroft Road,2023-05-30T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-05-30T14:00:00.000+00:00,feeder,,N Current (RMS),A,4.2
331531,Fircroft Road,2023-05-30T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
331531,Fircroft Road,2023-05-30T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-30T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-05-30T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-05-30T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-05-30T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-05-30T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-05-30T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-30T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.2
331531,Fircroft Road,2023-05-30T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
331531,Fircroft Road,2023-05-30T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
331531,Fircroft Road,2023-05-30T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.48
331531,Fircroft Road,2023-05-30T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
331531,Fircroft Road,2023-05-30T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.54
331531,Fircroft Road,2023-05-30T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
331531,Fircroft Road,2023-05-30T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
331531,Fircroft Road,2023-05-30T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
331531,Fircroft Road,2023-05-30T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
331531,Fircroft Road,2023-05-30T14:00:00.000+00:00,transformer,,Temperature,C,27.1
331531,Fircroft Road,2023-05-30T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
331531,Fircroft Road,2023-05-30T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
331531,Fircroft Road,2023-05-30T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
331531,Fircroft Road,2023-05-30T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
331531,Fircroft Road,2023-05-30T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
331531,Fircroft Road,2023-05-30T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
331531,Fircroft Road,2023-05-30T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
331531,Fircroft Road,2023-05-30T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
331531,Fircroft Road,2023-05-30T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
331531,Fircroft Road,2023-05-30T14:00:00.000+00:00,busbar,,L3 Active Power,kW,11.02
331531,Fircroft Road,2023-05-30T14:00:00.000+00:00,busbar,,L2 Active Power,kW,4.16
331531,Fircroft Road,2023-05-30T14:00:00.000+00:00,busbar,,L1 Active Power,kW,14.14
331531,Fircroft Road,2023-05-30T14:00:00.000+00:00,busbar,,N Current (RMS),A,41.7
331531,Fircroft Road,2023-05-30T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
331531,Fircroft Road,2023-05-30T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
331531,Fircroft Road,2023-05-30T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
331531,Fircroft Road,2023-05-30T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-05-30T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-05-30T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-30T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-05-30T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-05-30T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-05-30T13:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
