Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-05-30T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-05-30T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-30T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
331531,Fircroft Road,2023-05-30T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
331531,Fircroft Road,2023-05-30T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
331531,Fircroft Road,2023-05-30T13:50:00.000+00:00,feeder,,L3 Active Power,kW,3.69
331531,Fircroft Road,2023-05-30T13:50:00.000+00:00,feeder,,L2 Active Power,kW,3.17
331531,Fircroft Road,2023-05-30T13:50:00.000+00:00,feeder,,L1 Active Power,kW,7.99
331531,Fircroft Road,2023-05-30T13:50:00.000+00:00,feeder,,N Current (RMS),A,24.2
331531,Fircroft Road,2023-05-30T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
331531,Fircroft Road,2023-05-30T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
331531,Fircroft Road,2023-05-30T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.5
331531,Fircroft Road,2023-05-30T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-05-30T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
331531,Fircroft Road,2023-05-30T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-05-30T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
331531,Fircroft Road,2023-05-30T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-1.01
331531,Fircroft Road,2023-05-30T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-05-30T13:50:00.000+00:00,feeder,,N Current (RMS),A,4.3
331531,Fircroft Road,2023-05-30T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
331531,Fircroft Road,2023-05-30T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-05-30T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-05-30T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-05-30T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-05-30T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-05-30T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-05-30T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-30T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-30T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
331531,Fircroft Road,2023-05-30T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
331531,Fircroft Road,2023-05-30T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
331531,Fircroft Road,2023-05-30T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.43
331531,Fircroft Road,2023-05-30T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.06
331531,Fircroft Road,2023-05-30T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.0
331531,Fircroft Road,2023-05-30T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
331531,Fircroft Road,2023-05-30T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.4
331531,Fircroft Road,2023-05-30T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
331531,Fircroft Road,2023-05-30T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.5
331531,Fircroft Road,2023-05-30T13:50:00.000+00:00,transformer,,Temperature,C,27.1
331531,Fircroft Road,2023-05-30T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
331531,Fircroft Road,2023-05-30T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
331531,Fircroft Road,2023-05-30T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
331531,Fircroft Road,2023-05-30T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
331531,Fircroft Road,2023-05-30T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
331531,Fircroft Road,2023-05-30T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
331531,Fircroft Road,2023-05-30T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
331531,Fircroft Road,2023-05-30T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
331531,Fircroft Road,2023-05-30T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
331531,Fircroft Road,2023-05-30T13:50:00.000+00:00,busbar,,L3 Active Power,kW,15.13
331531,Fircroft Road,2023-05-30T13:50:00.000+00:00,busbar,,L2 Active Power,kW,6.1
331531,Fircroft Road,2023-05-30T13:50:00.000+00:00,busbar,,L1 Active Power,kW,19.17
331531,Fircroft Road,2023-05-30T13:50:00.000+00:00,busbar,,N Current (RMS),A,49.9
331531,Fircroft Road,2023-05-30T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
331531,Fircroft Road,2023-05-30T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
331531,Fircroft Road,2023-05-30T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
331531,Fircroft Road,2023-05-30T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-05-30T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-05-30T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-30T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-05-30T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-05-30T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-05-30T13:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-05-30T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-05-30T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-30T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
331531,Fircroft Road,2023-05-30T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
331531,Fircroft Road,2023-05-30T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
331531,Fircroft Road,2023-05-30T13:40:00.000+00:00,feeder,,L3 Active Power,kW,2.2
331531,Fircroft Road,2023-05-30T13:40:00.000+00:00,feeder,,L2 Active Power,kW,3.26
331531,Fircroft Road,2023-05-30T13:40:00.000+00:00,feeder,,L1 Active Power,kW,7.2
331531,Fircroft Road,2023-05-30T13:40:00.000+00:00,feeder,,N Current (RMS),A,22.8
331531,Fircroft Road,2023-05-30T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
331531,Fircroft Road,2023-05-30T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
331531,Fircroft Road,2023-05-30T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.9
331531,Fircroft Road,2023-05-30T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-05-30T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
331531,Fircroft Road,2023-05-30T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-05-30T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
331531,Fircroft Road,2023-05-30T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-1.09
331531,Fircroft Road,2023-05-30T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-05-30T13:40:00.000+00:00,feeder,,N Current (RMS),A,4.6
331531,Fircroft Road,2023-05-30T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
331531,Fircroft Road,2023-05-30T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-05-30T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-05-30T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
331531,Fircroft Road,2023-05-30T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-05-30T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
331531,Fircroft Road,2023-05-30T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-05-30T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-30T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-30T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.26
331531,Fircroft Road,2023-05-30T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
331531,Fircroft Road,2023-05-30T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
331531,Fircroft Road,2023-05-30T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.06
331531,Fircroft Road,2023-05-30T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.45
331531,Fircroft Road,2023-05-30T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.58
331531,Fircroft Road,2023-05-30T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
331531,Fircroft Road,2023-05-30T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.6
331531,Fircroft Road,2023-05-30T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
331531,Fircroft Road,2023-05-30T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.5
331531,Fircroft Road,2023-05-30T13:40:00.000+00:00,transformer,,Temperature,C,27.0
331531,Fircroft Road,2023-05-30T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
331531,Fircroft Road,2023-05-30T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
331531,Fircroft Road,2023-05-30T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
331531,Fircroft Road,2023-05-30T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
331531,Fircroft Road,2023-05-30T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
331531,Fircroft Road,2023-05-30T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
331531,Fircroft Road,2023-05-30T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
331531,Fircroft Road,2023-05-30T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
331531,Fircroft Road,2023-05-30T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
331531,Fircroft Road,2023-05-30T13:40:00.000+00:00,busbar,,L3 Active Power,kW,15.25
331531,Fircroft Road,2023-05-30T13:40:00.000+00:00,busbar,,L2 Active Power,kW,8.48
331531,Fircroft Road,2023-05-30T13:40:00.000+00:00,busbar,,L1 Active Power,kW,21.98
331531,Fircroft Road,2023-05-30T13:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
331531,Fircroft Road,2023-05-30T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
331531,Fircroft Road,2023-05-30T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
331531,Fircroft Road,2023-05-30T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
331531,Fircroft Road,2023-05-30T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-30T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-05-30T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-05-30T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-05-30T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
331531,Fircroft Road,2023-05-30T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-05-30T13:30:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-05-30T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-05-30T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-30T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
331531,Fircroft Road,2023-05-30T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
331531,Fircroft Road,2023-05-30T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
331531,Fircroft Road,2023-05-30T13:30:00.000+00:00,feeder,,L3 Active Power,kW,3.32
331531,Fircroft Road,2023-05-30T13:30:00.000+00:00,feeder,,L2 Active Power,kW,11.1
331531,Fircroft Road,2023-05-30T13:30:00.000+00:00,feeder,,L1 Active Power,kW,6.95
331531,Fircroft Road,2023-05-30T13:30:00.000+00:00,feeder,,N Current (RMS),A,33.6
331531,Fircroft Road,2023-05-30T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
331531,Fircroft Road,2023-05-30T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,49.8
331531,Fircroft Road,2023-05-30T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
331531,Fircroft Road,2023-05-30T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-05-30T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-05-30T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-05-30T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-05-30T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-1.36
331531,Fircroft Road,2023-05-30T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-05-30T13:30:00.000+00:00,feeder,,N Current (RMS),A,5.2
331531,Fircroft Road,2023-05-30T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-30T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
331531,Fircroft Road,2023-05-30T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-05-30T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-05-30T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-05-30T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-05-30T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
331531,Fircroft Road,2023-05-30T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-05-30T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-30T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-30T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.76
331531,Fircroft Road,2023-05-30T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
331531,Fircroft Road,2023-05-30T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
331531,Fircroft Road,2023-05-30T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.94
331531,Fircroft Road,2023-05-30T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.59
331531,Fircroft Road,2023-05-30T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.52
331531,Fircroft Road,2023-05-30T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
331531,Fircroft Road,2023-05-30T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.0
331531,Fircroft Road,2023-05-30T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
331531,Fircroft Road,2023-05-30T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.7
331531,Fircroft Road,2023-05-30T13:30:00.000+00:00,transformer,,Temperature,C,26.9
331531,Fircroft Road,2023-05-30T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
331531,Fircroft Road,2023-05-30T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
331531,Fircroft Road,2023-05-30T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
331531,Fircroft Road,2023-05-30T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
331531,Fircroft Road,2023-05-30T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
331531,Fircroft Road,2023-05-30T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
331531,Fircroft Road,2023-05-30T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
331531,Fircroft Road,2023-05-30T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
331531,Fircroft Road,2023-05-30T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
331531,Fircroft Road,2023-05-30T13:30:00.000+00:00,busbar,,L3 Active Power,kW,17.08
331531,Fircroft Road,2023-05-30T13:30:00.000+00:00,busbar,,L2 Active Power,kW,17.26
331531,Fircroft Road,2023-05-30T13:30:00.000+00:00,busbar,,L1 Active Power,kW,23.78
331531,Fircroft Road,2023-05-30T13:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
331531,Fircroft Road,2023-05-30T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
331531,Fircroft Road,2023-05-30T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
331531,Fircroft Road,2023-05-30T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
331531,Fircroft Road,2023-05-30T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-05-30T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-05-30T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-30T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-05-30T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-05-30T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-05-30T12:50:00.000+00:00,feeder,,N Current (RMS),A,1.9
331531,Fircroft Road,2023-05-30T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
331531,Fircroft Road,2023-05-30T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
331531,Fircroft Road,2023-05-30T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
331531,Fircroft Road,2023-05-30T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
331531,Fircroft Road,2023-05-30T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
331531,Fircroft Road,2023-05-30T12:50:00.000+00:00,feeder,,L3 Active Power,kW,3.35
331531,Fircroft Road,2023-05-30T12:50:00.000+00:00,feeder,,L2 Active Power,kW,2.23
331531,Fircroft Road,2023-05-30T12:50:00.000+00:00,feeder,,L1 Active Power,kW,3.35
331531,Fircroft Road,2023-05-30T12:50:00.000+00:00,feeder,,N Current (RMS),A,12.6
331531,Fircroft Road,2023-05-30T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
331531,Fircroft Road,2023-05-30T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
331531,Fircroft Road,2023-05-30T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
331531,Fircroft Road,2023-05-30T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-05-30T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
331531,Fircroft Road,2023-05-30T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-05-30T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-05-30T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-1.24
331531,Fircroft Road,2023-05-30T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-05-30T12:50:00.000+00:00,feeder,,N Current (RMS),A,4.9
331531,Fircroft Road,2023-05-30T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
331531,Fircroft Road,2023-05-30T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-05-30T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-05-30T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
331531,Fircroft Road,2023-05-30T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-05-30T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
331531,Fircroft Road,2023-05-30T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-05-30T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-30T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-05-30T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
331531,Fircroft Road,2023-05-30T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
331531,Fircroft Road,2023-05-30T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
331531,Fircroft Road,2023-05-30T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
331531,Fircroft Road,2023-05-30T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.46
331531,Fircroft Road,2023-05-30T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.05
331531,Fircroft Road,2023-05-30T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.4
331531,Fircroft Road,2023-05-30T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
331531,Fircroft Road,2023-05-30T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.7
331531,Fircroft Road,2023-05-30T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.3
331531,Fircroft Road,2023-05-30T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.3
331531,Fircroft Road,2023-05-30T12:50:00.000+00:00,transformer,,Temperature,C,26.8
331531,Fircroft Road,2023-05-30T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
331531,Fircroft Road,2023-05-30T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
331531,Fircroft Road,2023-05-30T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
331531,Fircroft Road,2023-05-30T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
331531,Fircroft Road,2023-05-30T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
331531,Fircroft Road,2023-05-30T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
331531,Fircroft Road,2023-05-30T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
331531,Fircroft Road,2023-05-30T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
331531,Fircroft Road,2023-05-30T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
331531,Fircroft Road,2023-05-30T12:50:00.000+00:00,busbar,,L3 Active Power,kW,16.81
331531,Fircroft Road,2023-05-30T12:50:00.000+00:00,busbar,,L2 Active Power,kW,9.9
331531,Fircroft Road,2023-05-30T12:50:00.000+00:00,busbar,,L1 Active Power,kW,19.9
331531,Fircroft Road,2023-05-30T12:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
331531,Fircroft Road,2023-05-30T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
331531,Fircroft Road,2023-05-30T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
331531,Fircroft Road,2023-05-30T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
331531,Fircroft Road,2023-05-30T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-05-30T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-05-30T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-30T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-05-30T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-05-30T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-05-30T12:40:00.000+00:00,feeder,,N Current (RMS),A,1.5
331531,Fircroft Road,2023-05-30T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
331531,Fircroft Road,2023-05-30T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-05-30T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
331531,Fircroft Road,2023-05-30T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
331531,Fircroft Road,2023-05-30T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
331531,Fircroft Road,2023-05-30T12:40:00.000+00:00,feeder,,L3 Active Power,kW,2.27
331531,Fircroft Road,2023-05-30T12:40:00.000+00:00,feeder,,L2 Active Power,kW,2.48
331531,Fircroft Road,2023-05-30T12:40:00.000+00:00,feeder,,L1 Active Power,kW,4.11
331531,Fircroft Road,2023-05-30T12:40:00.000+00:00,feeder,,N Current (RMS),A,14.8
331531,Fircroft Road,2023-05-30T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
331531,Fircroft Road,2023-05-30T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
331531,Fircroft Road,2023-05-30T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
331531,Fircroft Road,2023-05-30T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-05-30T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
331531,Fircroft Road,2023-05-30T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-05-30T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.08
331531,Fircroft Road,2023-05-30T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-1.42
331531,Fircroft Road,2023-05-30T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-05-30T12:40:00.000+00:00,feeder,,N Current (RMS),A,5.6
331531,Fircroft Road,2023-05-30T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-30T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
331531,Fircroft Road,2023-05-30T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-05-30T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-05-30T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
331531,Fircroft Road,2023-05-30T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-05-30T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-05-30T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-05-30T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-30T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-30T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.23
331531,Fircroft Road,2023-05-30T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
331531,Fircroft Road,2023-05-30T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.29
331531,Fircroft Road,2023-05-30T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.48
331531,Fircroft Road,2023-05-30T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.18
331531,Fircroft Road,2023-05-30T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.51
331531,Fircroft Road,2023-05-30T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
331531,Fircroft Road,2023-05-30T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.5
331531,Fircroft Road,2023-05-30T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
331531,Fircroft Road,2023-05-30T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.2
331531,Fircroft Road,2023-05-30T12:40:00.000+00:00,transformer,,Temperature,C,26.7
331531,Fircroft Road,2023-05-30T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
331531,Fircroft Road,2023-05-30T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
331531,Fircroft Road,2023-05-30T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
331531,Fircroft Road,2023-05-30T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
331531,Fircroft Road,2023-05-30T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
331531,Fircroft Road,2023-05-30T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
331531,Fircroft Road,2023-05-30T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
331531,Fircroft Road,2023-05-30T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
331531,Fircroft Road,2023-05-30T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
331531,Fircroft Road,2023-05-30T12:40:00.000+00:00,busbar,,L3 Active Power,kW,12.8
331531,Fircroft Road,2023-05-30T12:40:00.000+00:00,busbar,,L2 Active Power,kW,7.13
331531,Fircroft Road,2023-05-30T12:40:00.000+00:00,busbar,,L1 Active Power,kW,15.75
331531,Fircroft Road,2023-05-30T12:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
331531,Fircroft Road,2023-05-30T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
331531,Fircroft Road,2023-05-30T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
331531,Fircroft Road,2023-05-30T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
331531,Fircroft Road,2023-05-30T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-05-30T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-05-30T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-30T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-05-30T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-05-30T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-05-30T12:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-05-30T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-05-30T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-30T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
331531,Fircroft Road,2023-05-30T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
331531,Fircroft Road,2023-05-30T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
331531,Fircroft Road,2023-05-30T12:30:00.000+00:00,feeder,,L3 Active Power,kW,2.9
331531,Fircroft Road,2023-05-30T12:30:00.000+00:00,feeder,,L2 Active Power,kW,3.67
331531,Fircroft Road,2023-05-30T12:30:00.000+00:00,feeder,,L1 Active Power,kW,5.24
331531,Fircroft Road,2023-05-30T12:30:00.000+00:00,feeder,,N Current (RMS),A,17.7
331531,Fircroft Road,2023-05-30T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
331531,Fircroft Road,2023-05-30T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
331531,Fircroft Road,2023-05-30T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
331531,Fircroft Road,2023-05-30T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-05-30T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
331531,Fircroft Road,2023-05-30T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-05-30T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.16
331531,Fircroft Road,2023-05-30T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-1.41
331531,Fircroft Road,2023-05-30T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-05-30T12:30:00.000+00:00,feeder,,N Current (RMS),A,6.0
331531,Fircroft Road,2023-05-30T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-30T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
331531,Fircroft Road,2023-05-30T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-05-30T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-30T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-05-30T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-05-30T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-05-30T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-05-30T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-05-30T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
331531,Fircroft Road,2023-05-30T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
331531,Fircroft Road,2023-05-30T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.28
331531,Fircroft Road,2023-05-30T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.89
331531,Fircroft Road,2023-05-30T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
331531,Fircroft Road,2023-05-30T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.34
331531,Fircroft Road,2023-05-30T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
331531,Fircroft Road,2023-05-30T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
331531,Fircroft Road,2023-05-30T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
331531,Fircroft Road,2023-05-30T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.2
331531,Fircroft Road,2023-05-30T12:30:00.000+00:00,transformer,,Temperature,C,26.7
331531,Fircroft Road,2023-05-30T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
331531,Fircroft Road,2023-05-30T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.24
331531,Fircroft Road,2023-05-30T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
331531,Fircroft Road,2023-05-30T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.13
331531,Fircroft Road,2023-05-30T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
331531,Fircroft Road,2023-05-30T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
331531,Fircroft Road,2023-05-30T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
331531,Fircroft Road,2023-05-30T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
331531,Fircroft Road,2023-05-30T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
331531,Fircroft Road,2023-05-30T12:30:00.000+00:00,busbar,,L3 Active Power,kW,7.94
331531,Fircroft Road,2023-05-30T12:30:00.000+00:00,busbar,,L2 Active Power,kW,3.42
331531,Fircroft Road,2023-05-30T12:30:00.000+00:00,busbar,,L1 Active Power,kW,15.72
331531,Fircroft Road,2023-05-30T12:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
331531,Fircroft Road,2023-05-30T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
331531,Fircroft Road,2023-05-30T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
331531,Fircroft Road,2023-05-30T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
331531,Fircroft Road,2023-05-30T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-05-30T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-05-30T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-05-30T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-05-30T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-05-30T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-05-30T12:20:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-05-30T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
331531,Fircroft Road,2023-05-30T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-05-30T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
331531,Fircroft Road,2023-05-30T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
331531,Fircroft Road,2023-05-30T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
331531,Fircroft Road,2023-05-30T12:20:00.000+00:00,feeder,,L3 Active Power,kW,2.43
331531,Fircroft Road,2023-05-30T12:20:00.000+00:00,feeder,,L2 Active Power,kW,5.07
331531,Fircroft Road,2023-05-30T12:20:00.000+00:00,feeder,,L1 Active Power,kW,7.19
331531,Fircroft Road,2023-05-30T12:20:00.000+00:00,feeder,,N Current (RMS),A,22.4
331531,Fircroft Road,2023-05-30T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
331531,Fircroft Road,2023-05-30T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
331531,Fircroft Road,2023-05-30T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.9
331531,Fircroft Road,2023-05-30T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-05-30T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
331531,Fircroft Road,2023-05-30T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-05-30T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.11
331531,Fircroft Road,2023-05-30T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-1.37
331531,Fircroft Road,2023-05-30T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-05-30T12:20:00.000+00:00,feeder,,N Current (RMS),A,5.9
331531,Fircroft Road,2023-05-30T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-30T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
331531,Fircroft Road,2023-05-30T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-05-30T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-30T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-05-30T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-05-30T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-05-30T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-05-30T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-05-30T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-30T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.51
331531,Fircroft Road,2023-05-30T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
331531,Fircroft Road,2023-05-30T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
331531,Fircroft Road,2023-05-30T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.76
331531,Fircroft Road,2023-05-30T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
331531,Fircroft Road,2023-05-30T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.32
331531,Fircroft Road,2023-05-30T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
331531,Fircroft Road,2023-05-30T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
331531,Fircroft Road,2023-05-30T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
331531,Fircroft Road,2023-05-30T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.2
331531,Fircroft Road,2023-05-30T12:20:00.000+00:00,transformer,,Temperature,C,26.6
331531,Fircroft Road,2023-05-30T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
331531,Fircroft Road,2023-05-30T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.23
331531,Fircroft Road,2023-05-30T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
331531,Fircroft Road,2023-05-30T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
331531,Fircroft Road,2023-05-30T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
331531,Fircroft Road,2023-05-30T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
331531,Fircroft Road,2023-05-30T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
331531,Fircroft Road,2023-05-30T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
331531,Fircroft Road,2023-05-30T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
331531,Fircroft Road,2023-05-30T12:20:00.000+00:00,busbar,,L3 Active Power,kW,8.25
331531,Fircroft Road,2023-05-30T12:20:00.000+00:00,busbar,,L2 Active Power,kW,5.91
331531,Fircroft Road,2023-05-30T12:20:00.000+00:00,busbar,,L1 Active Power,kW,17.69
331531,Fircroft Road,2023-05-30T12:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
331531,Fircroft Road,2023-05-30T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
331531,Fircroft Road,2023-05-30T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
331531,Fircroft Road,2023-05-30T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
331531,Fircroft Road,2023-05-30T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-05-30T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-05-30T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-30T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-05-30T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-05-30T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-05-30T12:10:00.000+00:00,feeder,,N Current (RMS),A,1.5
331531,Fircroft Road,2023-05-30T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
331531,Fircroft Road,2023-05-30T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-05-30T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
331531,Fircroft Road,2023-05-30T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
331531,Fircroft Road,2023-05-30T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
331531,Fircroft Road,2023-05-30T12:10:00.000+00:00,feeder,,L3 Active Power,kW,2.33
331531,Fircroft Road,2023-05-30T12:10:00.000+00:00,feeder,,L2 Active Power,kW,3.02
331531,Fircroft Road,2023-05-30T12:10:00.000+00:00,feeder,,L1 Active Power,kW,6.17
331531,Fircroft Road,2023-05-30T12:10:00.000+00:00,feeder,,N Current (RMS),A,20.0
331531,Fircroft Road,2023-05-30T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
331531,Fircroft Road,2023-05-30T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
331531,Fircroft Road,2023-05-30T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
331531,Fircroft Road,2023-05-30T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-05-30T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
331531,Fircroft Road,2023-05-30T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-05-30T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-05-30T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-1.44
331531,Fircroft Road,2023-05-30T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-05-30T12:10:00.000+00:00,feeder,,N Current (RMS),A,5.6
331531,Fircroft Road,2023-05-30T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
331531,Fircroft Road,2023-05-30T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-05-30T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-05-30T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-05-30T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-05-30T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-05-30T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
331531,Fircroft Road,2023-05-30T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-05-30T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-30T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-30T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
331531,Fircroft Road,2023-05-30T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
331531,Fircroft Road,2023-05-30T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.36
331531,Fircroft Road,2023-05-30T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.85
331531,Fircroft Road,2023-05-30T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
331531,Fircroft Road,2023-05-30T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.27
331531,Fircroft Road,2023-05-30T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
331531,Fircroft Road,2023-05-30T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
331531,Fircroft Road,2023-05-30T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
331531,Fircroft Road,2023-05-30T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.8
331531,Fircroft Road,2023-05-30T12:10:00.000+00:00,transformer,,Temperature,C,26.6
331531,Fircroft Road,2023-05-30T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
331531,Fircroft Road,2023-05-30T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.71
331531,Fircroft Road,2023-05-30T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
331531,Fircroft Road,2023-05-30T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
331531,Fircroft Road,2023-05-30T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
331531,Fircroft Road,2023-05-30T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
331531,Fircroft Road,2023-05-30T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
331531,Fircroft Road,2023-05-30T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
331531,Fircroft Road,2023-05-30T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
331531,Fircroft Road,2023-05-30T12:10:00.000+00:00,busbar,,L3 Active Power,kW,10.17
331531,Fircroft Road,2023-05-30T12:10:00.000+00:00,busbar,,L2 Active Power,kW,5.77
331531,Fircroft Road,2023-05-30T12:10:00.000+00:00,busbar,,L1 Active Power,kW,18.63
331531,Fircroft Road,2023-05-30T12:10:00.000+00:00,busbar,,N Current (RMS),A,48.9
331531,Fircroft Road,2023-05-30T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
331531,Fircroft Road,2023-05-30T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
331531,Fircroft Road,2023-05-30T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
331531,Fircroft Road,2023-05-30T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-05-30T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-05-30T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-30T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-05-30T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-05-30T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-05-30T12:00:00.000+00:00,feeder,,N Current (RMS),A,1.7
331531,Fircroft Road,2023-05-30T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
331531,Fircroft Road,2023-05-30T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
331531,Fircroft Road,2023-05-30T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
331531,Fircroft Road,2023-05-30T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
331531,Fircroft Road,2023-05-30T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
331531,Fircroft Road,2023-05-30T12:00:00.000+00:00,feeder,,L3 Active Power,kW,2.29
331531,Fircroft Road,2023-05-30T12:00:00.000+00:00,feeder,,L2 Active Power,kW,3.29
331531,Fircroft Road,2023-05-30T12:00:00.000+00:00,feeder,,L1 Active Power,kW,6.97
331531,Fircroft Road,2023-05-30T12:00:00.000+00:00,feeder,,N Current (RMS),A,22.9
331531,Fircroft Road,2023-05-30T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
331531,Fircroft Road,2023-05-30T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
331531,Fircroft Road,2023-05-30T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
331531,Fircroft Road,2023-05-30T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-05-30T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
331531,Fircroft Road,2023-05-30T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-05-30T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-05-30T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-1.39
331531,Fircroft Road,2023-05-30T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-05-30T12:00:00.000+00:00,feeder,,N Current (RMS),A,5.5
