Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-05-30T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
331531,Fircroft Road,2023-05-30T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-30T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-30T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-05-30T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-05-30T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-05-30T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
331531,Fircroft Road,2023-05-30T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-05-30T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-30T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-30T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-30T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
331531,Fircroft Road,2023-05-30T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
331531,Fircroft Road,2023-05-30T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.42
331531,Fircroft Road,2023-05-30T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.06
331531,Fircroft Road,2023-05-30T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.86
331531,Fircroft Road,2023-05-30T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.74
331531,Fircroft Road,2023-05-30T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
331531,Fircroft Road,2023-05-30T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
331531,Fircroft Road,2023-05-30T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
331531,Fircroft Road,2023-05-30T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.1
331531,Fircroft Road,2023-05-30T12:00:00.000+00:00,transformer,,Temperature,C,26.5
331531,Fircroft Road,2023-05-30T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
331531,Fircroft Road,2023-05-30T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
331531,Fircroft Road,2023-05-30T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
331531,Fircroft Road,2023-05-30T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
331531,Fircroft Road,2023-05-30T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
331531,Fircroft Road,2023-05-30T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
331531,Fircroft Road,2023-05-30T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
331531,Fircroft Road,2023-05-30T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
331531,Fircroft Road,2023-05-30T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
331531,Fircroft Road,2023-05-30T12:00:00.000+00:00,busbar,,L3 Active Power,kW,7.31
331531,Fircroft Road,2023-05-30T12:00:00.000+00:00,busbar,,L2 Active Power,kW,5.68
331531,Fircroft Road,2023-05-30T12:00:00.000+00:00,busbar,,L1 Active Power,kW,17.91
331531,Fircroft Road,2023-05-30T12:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
331531,Fircroft Road,2023-05-30T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
331531,Fircroft Road,2023-05-30T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
331531,Fircroft Road,2023-05-30T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
331531,Fircroft Road,2023-05-30T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-30T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-05-30T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-05-30T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-05-30T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
331531,Fircroft Road,2023-05-30T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-05-30T11:50:00.000+00:00,feeder,,N Current (RMS),A,1.8
331531,Fircroft Road,2023-05-30T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
331531,Fircroft Road,2023-05-30T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
331531,Fircroft Road,2023-05-30T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
331531,Fircroft Road,2023-05-30T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
331531,Fircroft Road,2023-05-30T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
331531,Fircroft Road,2023-05-30T11:50:00.000+00:00,feeder,,L3 Active Power,kW,2.9
331531,Fircroft Road,2023-05-30T11:50:00.000+00:00,feeder,,L2 Active Power,kW,7.27
331531,Fircroft Road,2023-05-30T11:50:00.000+00:00,feeder,,L1 Active Power,kW,4.21
331531,Fircroft Road,2023-05-30T11:50:00.000+00:00,feeder,,N Current (RMS),A,18.3
331531,Fircroft Road,2023-05-30T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
331531,Fircroft Road,2023-05-30T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
331531,Fircroft Road,2023-05-30T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
331531,Fircroft Road,2023-05-30T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
331531,Fircroft Road,2023-05-30T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
331531,Fircroft Road,2023-05-30T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-05-30T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-05-30T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-1.46
331531,Fircroft Road,2023-05-30T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-05-30T11:50:00.000+00:00,feeder,,N Current (RMS),A,5.7
331531,Fircroft Road,2023-05-30T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-30T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
331531,Fircroft Road,2023-05-30T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-30T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-05-30T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-05-30T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-05-30T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-05-30T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-05-30T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-05-30T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-30T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-05-30T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
331531,Fircroft Road,2023-05-30T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
331531,Fircroft Road,2023-05-30T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.43
331531,Fircroft Road,2023-05-30T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.2
331531,Fircroft Road,2023-05-30T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
331531,Fircroft Road,2023-05-30T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.9
331531,Fircroft Road,2023-05-30T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
331531,Fircroft Road,2023-05-30T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
331531,Fircroft Road,2023-05-30T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
331531,Fircroft Road,2023-05-30T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
331531,Fircroft Road,2023-05-30T11:50:00.000+00:00,transformer,,Temperature,C,26.5
331531,Fircroft Road,2023-05-30T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
331531,Fircroft Road,2023-05-30T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
331531,Fircroft Road,2023-05-30T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
331531,Fircroft Road,2023-05-30T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
331531,Fircroft Road,2023-05-30T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
331531,Fircroft Road,2023-05-30T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
331531,Fircroft Road,2023-05-30T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
331531,Fircroft Road,2023-05-30T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
331531,Fircroft Road,2023-05-30T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
331531,Fircroft Road,2023-05-30T11:50:00.000+00:00,busbar,,L3 Active Power,kW,8.08
331531,Fircroft Road,2023-05-30T11:50:00.000+00:00,busbar,,L2 Active Power,kW,7.44
331531,Fircroft Road,2023-05-30T11:50:00.000+00:00,busbar,,L1 Active Power,kW,8.13
331531,Fircroft Road,2023-05-30T11:50:00.000+00:00,busbar,,N Current (RMS),A,27.1
331531,Fircroft Road,2023-05-30T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
331531,Fircroft Road,2023-05-30T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
331531,Fircroft Road,2023-05-30T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
331531,Fircroft Road,2023-05-30T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-30T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-05-30T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-05-30T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-05-30T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-05-30T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-05-30T11:40:00.000+00:00,feeder,,N Current (RMS),A,1.7
331531,Fircroft Road,2023-05-30T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
331531,Fircroft Road,2023-05-30T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
331531,Fircroft Road,2023-05-30T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-05-30T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
331531,Fircroft Road,2023-05-30T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
331531,Fircroft Road,2023-05-30T11:40:00.000+00:00,feeder,,L3 Active Power,kW,3.64
331531,Fircroft Road,2023-05-30T11:40:00.000+00:00,feeder,,L2 Active Power,kW,5.85
331531,Fircroft Road,2023-05-30T11:40:00.000+00:00,feeder,,L1 Active Power,kW,5.09
331531,Fircroft Road,2023-05-30T11:40:00.000+00:00,feeder,,N Current (RMS),A,17.0
331531,Fircroft Road,2023-05-30T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
331531,Fircroft Road,2023-05-30T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
331531,Fircroft Road,2023-05-30T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
331531,Fircroft Road,2023-05-30T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-05-30T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
331531,Fircroft Road,2023-05-30T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-05-30T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-05-30T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-1.2
331531,Fircroft Road,2023-05-30T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-05-30T11:40:00.000+00:00,feeder,,N Current (RMS),A,5.0
331531,Fircroft Road,2023-05-30T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-30T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
331531,Fircroft Road,2023-05-30T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-30T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-05-30T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-05-30T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-05-30T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-05-30T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-05-30T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-05-30T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-30T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-05-30T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.92
331531,Fircroft Road,2023-05-30T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
331531,Fircroft Road,2023-05-30T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.67
331531,Fircroft Road,2023-05-30T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.18
331531,Fircroft Road,2023-05-30T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
331531,Fircroft Road,2023-05-30T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.42
331531,Fircroft Road,2023-05-30T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
331531,Fircroft Road,2023-05-30T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
331531,Fircroft Road,2023-05-30T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
331531,Fircroft Road,2023-05-30T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
331531,Fircroft Road,2023-05-30T11:40:00.000+00:00,transformer,,Temperature,C,26.4
331531,Fircroft Road,2023-05-30T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
331531,Fircroft Road,2023-05-30T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
331531,Fircroft Road,2023-05-30T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
331531,Fircroft Road,2023-05-30T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
331531,Fircroft Road,2023-05-30T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
331531,Fircroft Road,2023-05-30T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
331531,Fircroft Road,2023-05-30T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
331531,Fircroft Road,2023-05-30T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
331531,Fircroft Road,2023-05-30T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
331531,Fircroft Road,2023-05-30T11:40:00.000+00:00,busbar,,L3 Active Power,kW,8.82
331531,Fircroft Road,2023-05-30T11:40:00.000+00:00,busbar,,L2 Active Power,kW,7.19
331531,Fircroft Road,2023-05-30T11:40:00.000+00:00,busbar,,L1 Active Power,kW,10.58
331531,Fircroft Road,2023-05-30T11:40:00.000+00:00,busbar,,N Current (RMS),A,34.3
331531,Fircroft Road,2023-05-30T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
331531,Fircroft Road,2023-05-30T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
331531,Fircroft Road,2023-05-30T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
331531,Fircroft Road,2023-05-30T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-05-30T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-05-30T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-30T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-05-30T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-05-30T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-05-30T11:30:00.000+00:00,feeder,,N Current (RMS),A,1.4
331531,Fircroft Road,2023-05-30T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
331531,Fircroft Road,2023-05-30T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-05-30T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
331531,Fircroft Road,2023-05-30T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
331531,Fircroft Road,2023-05-30T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
331531,Fircroft Road,2023-05-30T11:30:00.000+00:00,feeder,,L3 Active Power,kW,2.39
331531,Fircroft Road,2023-05-30T11:30:00.000+00:00,feeder,,L2 Active Power,kW,3.59
331531,Fircroft Road,2023-05-30T11:30:00.000+00:00,feeder,,L1 Active Power,kW,5.74
331531,Fircroft Road,2023-05-30T11:30:00.000+00:00,feeder,,N Current (RMS),A,18.3
331531,Fircroft Road,2023-05-30T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
331531,Fircroft Road,2023-05-30T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
331531,Fircroft Road,2023-05-30T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
331531,Fircroft Road,2023-05-30T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-05-30T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
331531,Fircroft Road,2023-05-30T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-05-30T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
331531,Fircroft Road,2023-05-30T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-1.18
331531,Fircroft Road,2023-05-30T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-05-30T11:30:00.000+00:00,feeder,,N Current (RMS),A,5.1
331531,Fircroft Road,2023-05-30T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
331531,Fircroft Road,2023-05-30T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-05-30T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-05-30T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-05-30T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-05-30T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-05-30T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-05-30T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-05-30T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-30T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.64
331531,Fircroft Road,2023-05-30T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
331531,Fircroft Road,2023-05-30T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.47
331531,Fircroft Road,2023-05-30T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.11
331531,Fircroft Road,2023-05-30T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.9
331531,Fircroft Road,2023-05-30T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.12
331531,Fircroft Road,2023-05-30T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
331531,Fircroft Road,2023-05-30T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
331531,Fircroft Road,2023-05-30T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
331531,Fircroft Road,2023-05-30T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.6
331531,Fircroft Road,2023-05-30T11:30:00.000+00:00,transformer,,Temperature,C,26.4
331531,Fircroft Road,2023-05-30T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
331531,Fircroft Road,2023-05-30T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
331531,Fircroft Road,2023-05-30T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
331531,Fircroft Road,2023-05-30T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
331531,Fircroft Road,2023-05-30T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
331531,Fircroft Road,2023-05-30T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
331531,Fircroft Road,2023-05-30T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
331531,Fircroft Road,2023-05-30T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
331531,Fircroft Road,2023-05-30T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
331531,Fircroft Road,2023-05-30T11:30:00.000+00:00,busbar,,L3 Active Power,kW,8.54
331531,Fircroft Road,2023-05-30T11:30:00.000+00:00,busbar,,L2 Active Power,kW,5.22
331531,Fircroft Road,2023-05-30T11:30:00.000+00:00,busbar,,L1 Active Power,kW,16.01
331531,Fircroft Road,2023-05-30T11:30:00.000+00:00,busbar,,N Current (RMS),A,42.3
331531,Fircroft Road,2023-05-30T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
331531,Fircroft Road,2023-05-30T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
331531,Fircroft Road,2023-05-30T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
331531,Fircroft Road,2023-05-30T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-30T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-05-30T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-30T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-05-30T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-05-30T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-05-30T11:20:00.000+00:00,feeder,,N Current (RMS),A,1.5
331531,Fircroft Road,2023-05-30T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
331531,Fircroft Road,2023-05-30T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-05-30T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
331531,Fircroft Road,2023-05-30T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
331531,Fircroft Road,2023-05-30T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
331531,Fircroft Road,2023-05-30T11:20:00.000+00:00,feeder,,L3 Active Power,kW,2.52
331531,Fircroft Road,2023-05-30T11:20:00.000+00:00,feeder,,L2 Active Power,kW,3.25
331531,Fircroft Road,2023-05-30T11:20:00.000+00:00,feeder,,L1 Active Power,kW,3.66
331531,Fircroft Road,2023-05-30T11:20:00.000+00:00,feeder,,N Current (RMS),A,12.4
331531,Fircroft Road,2023-05-30T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
331531,Fircroft Road,2023-05-30T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
331531,Fircroft Road,2023-05-30T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
331531,Fircroft Road,2023-05-30T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-05-30T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-05-30T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-05-30T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.1
331531,Fircroft Road,2023-05-30T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-1.36
331531,Fircroft Road,2023-05-30T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-05-30T11:20:00.000+00:00,feeder,,N Current (RMS),A,5.7
331531,Fircroft Road,2023-05-30T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-30T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
331531,Fircroft Road,2023-05-30T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
331531,Fircroft Road,2023-05-30T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-30T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-05-30T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-05-30T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-05-30T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-05-30T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-05-30T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-05-30T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-30T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.71
331531,Fircroft Road,2023-05-30T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
331531,Fircroft Road,2023-05-30T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.72
331531,Fircroft Road,2023-05-30T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.79
331531,Fircroft Road,2023-05-30T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.94
331531,Fircroft Road,2023-05-30T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.7
331531,Fircroft Road,2023-05-30T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
331531,Fircroft Road,2023-05-30T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
331531,Fircroft Road,2023-05-30T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
331531,Fircroft Road,2023-05-30T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
331531,Fircroft Road,2023-05-30T11:20:00.000+00:00,transformer,,Temperature,C,26.3
331531,Fircroft Road,2023-05-30T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
331531,Fircroft Road,2023-05-30T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
331531,Fircroft Road,2023-05-30T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
331531,Fircroft Road,2023-05-30T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
331531,Fircroft Road,2023-05-30T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
331531,Fircroft Road,2023-05-30T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
331531,Fircroft Road,2023-05-30T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
331531,Fircroft Road,2023-05-30T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
331531,Fircroft Road,2023-05-30T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
331531,Fircroft Road,2023-05-30T11:20:00.000+00:00,busbar,,L3 Active Power,kW,7.4
331531,Fircroft Road,2023-05-30T11:20:00.000+00:00,busbar,,L2 Active Power,kW,6.79
331531,Fircroft Road,2023-05-30T11:20:00.000+00:00,busbar,,L1 Active Power,kW,9.42
331531,Fircroft Road,2023-05-30T11:20:00.000+00:00,busbar,,N Current (RMS),A,27.1
331531,Fircroft Road,2023-05-30T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
331531,Fircroft Road,2023-05-30T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
331531,Fircroft Road,2023-05-30T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
331531,Fircroft Road,2023-05-30T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-05-30T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-05-30T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-30T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-05-30T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-05-30T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-05-30T11:10:00.000+00:00,feeder,,N Current (RMS),A,2.0
331531,Fircroft Road,2023-05-30T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
331531,Fircroft Road,2023-05-30T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
331531,Fircroft Road,2023-05-30T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
331531,Fircroft Road,2023-05-30T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
331531,Fircroft Road,2023-05-30T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
331531,Fircroft Road,2023-05-30T11:10:00.000+00:00,feeder,,L3 Active Power,kW,3.99
331531,Fircroft Road,2023-05-30T11:10:00.000+00:00,feeder,,L2 Active Power,kW,2.64
331531,Fircroft Road,2023-05-30T11:10:00.000+00:00,feeder,,L1 Active Power,kW,4.93
331531,Fircroft Road,2023-05-30T11:10:00.000+00:00,feeder,,N Current (RMS),A,18.1
331531,Fircroft Road,2023-05-30T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
331531,Fircroft Road,2023-05-30T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
331531,Fircroft Road,2023-05-30T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
331531,Fircroft Road,2023-05-30T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-05-30T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
331531,Fircroft Road,2023-05-30T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-05-30T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
331531,Fircroft Road,2023-05-30T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-1.23
331531,Fircroft Road,2023-05-30T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-05-30T11:10:00.000+00:00,feeder,,N Current (RMS),A,5.2
331531,Fircroft Road,2023-05-30T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-30T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
331531,Fircroft Road,2023-05-30T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-05-30T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-05-30T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-05-30T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-05-30T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
331531,Fircroft Road,2023-05-30T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-05-30T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-05-30T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-30T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-05-30T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.13
331531,Fircroft Road,2023-05-30T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
331531,Fircroft Road,2023-05-30T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.37
331531,Fircroft Road,2023-05-30T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.9
331531,Fircroft Road,2023-05-30T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.43
331531,Fircroft Road,2023-05-30T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.22
331531,Fircroft Road,2023-05-30T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
331531,Fircroft Road,2023-05-30T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
331531,Fircroft Road,2023-05-30T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
331531,Fircroft Road,2023-05-30T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
331531,Fircroft Road,2023-05-30T11:10:00.000+00:00,transformer,,Temperature,C,26.3
331531,Fircroft Road,2023-05-30T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
331531,Fircroft Road,2023-05-30T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.87
331531,Fircroft Road,2023-05-30T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
331531,Fircroft Road,2023-05-30T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
331531,Fircroft Road,2023-05-30T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
331531,Fircroft Road,2023-05-30T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
331531,Fircroft Road,2023-05-30T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
331531,Fircroft Road,2023-05-30T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
331531,Fircroft Road,2023-05-30T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
331531,Fircroft Road,2023-05-30T11:10:00.000+00:00,busbar,,L3 Active Power,kW,8.96
331531,Fircroft Road,2023-05-30T11:10:00.000+00:00,busbar,,L2 Active Power,kW,7.8
331531,Fircroft Road,2023-05-30T11:10:00.000+00:00,busbar,,L1 Active Power,kW,12.26
331531,Fircroft Road,2023-05-30T11:10:00.000+00:00,busbar,,N Current (RMS),A,33.7
331531,Fircroft Road,2023-05-30T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
331531,Fircroft Road,2023-05-30T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
331531,Fircroft Road,2023-05-30T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
331531,Fircroft Road,2023-05-30T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-05-30T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-05-30T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-30T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-05-30T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-05-30T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-05-30T11:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-05-30T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-05-30T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-30T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
331531,Fircroft Road,2023-05-30T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
331531,Fircroft Road,2023-05-30T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
331531,Fircroft Road,2023-05-30T11:00:00.000+00:00,feeder,,L3 Active Power,kW,5.5
331531,Fircroft Road,2023-05-30T11:00:00.000+00:00,feeder,,L2 Active Power,kW,2.81
331531,Fircroft Road,2023-05-30T11:00:00.000+00:00,feeder,,L1 Active Power,kW,6.16
331531,Fircroft Road,2023-05-30T11:00:00.000+00:00,feeder,,N Current (RMS),A,19.6
331531,Fircroft Road,2023-05-30T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
331531,Fircroft Road,2023-05-30T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
331531,Fircroft Road,2023-05-30T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
331531,Fircroft Road,2023-05-30T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-05-30T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
331531,Fircroft Road,2023-05-30T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-05-30T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-05-30T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-1.2
331531,Fircroft Road,2023-05-30T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-05-30T11:00:00.000+00:00,feeder,,N Current (RMS),A,4.9
331531,Fircroft Road,2023-05-30T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
331531,Fircroft Road,2023-05-30T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-30T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-05-30T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-05-30T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-05-30T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-05-30T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-05-30T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-05-30T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.2
331531,Fircroft Road,2023-05-30T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
331531,Fircroft Road,2023-05-30T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.72
331531,Fircroft Road,2023-05-30T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.91
331531,Fircroft Road,2023-05-30T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
331531,Fircroft Road,2023-05-30T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.06
331531,Fircroft Road,2023-05-30T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
331531,Fircroft Road,2023-05-30T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
331531,Fircroft Road,2023-05-30T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
331531,Fircroft Road,2023-05-30T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
331531,Fircroft Road,2023-05-30T11:00:00.000+00:00,transformer,,Temperature,C,26.2
331531,Fircroft Road,2023-05-30T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
331531,Fircroft Road,2023-05-30T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
331531,Fircroft Road,2023-05-30T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
331531,Fircroft Road,2023-05-30T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
331531,Fircroft Road,2023-05-30T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
331531,Fircroft Road,2023-05-30T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
331531,Fircroft Road,2023-05-30T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
331531,Fircroft Road,2023-05-30T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
331531,Fircroft Road,2023-05-30T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
331531,Fircroft Road,2023-05-30T11:00:00.000+00:00,busbar,,L3 Active Power,kW,10.46
331531,Fircroft Road,2023-05-30T11:00:00.000+00:00,busbar,,L2 Active Power,kW,2.95
331531,Fircroft Road,2023-05-30T11:00:00.000+00:00,busbar,,L1 Active Power,kW,11.3
331531,Fircroft Road,2023-05-30T11:00:00.000+00:00,busbar,,N Current (RMS),A,42.4
331531,Fircroft Road,2023-05-30T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
331531,Fircroft Road,2023-05-30T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
331531,Fircroft Road,2023-05-30T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
331531,Fircroft Road,2023-05-30T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-05-30T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-05-30T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-30T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-05-30T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-05-30T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-05-30T10:50:00.000+00:00,feeder,,N Current (RMS),A,1.6
331531,Fircroft Road,2023-05-30T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
331531,Fircroft Road,2023-05-30T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-05-30T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
331531,Fircroft Road,2023-05-30T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
331531,Fircroft Road,2023-05-30T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
331531,Fircroft Road,2023-05-30T10:50:00.000+00:00,feeder,,L3 Active Power,kW,5.15
331531,Fircroft Road,2023-05-30T10:50:00.000+00:00,feeder,,L2 Active Power,kW,2.24
331531,Fircroft Road,2023-05-30T10:50:00.000+00:00,feeder,,L1 Active Power,kW,8.28
331531,Fircroft Road,2023-05-30T10:50:00.000+00:00,feeder,,N Current (RMS),A,24.8
331531,Fircroft Road,2023-05-30T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
331531,Fircroft Road,2023-05-30T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
331531,Fircroft Road,2023-05-30T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
331531,Fircroft Road,2023-05-30T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-05-30T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
331531,Fircroft Road,2023-05-30T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-05-30T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-05-30T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.96
331531,Fircroft Road,2023-05-30T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-05-30T10:50:00.000+00:00,feeder,,N Current (RMS),A,5.5
331531,Fircroft Road,2023-05-30T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
331531,Fircroft Road,2023-05-30T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-05-30T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-05-30T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-05-30T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-05-30T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-05-30T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-05-30T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-05-30T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-30T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.1
331531,Fircroft Road,2023-05-30T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
331531,Fircroft Road,2023-05-30T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.63
331531,Fircroft Road,2023-05-30T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.77
331531,Fircroft Road,2023-05-30T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
331531,Fircroft Road,2023-05-30T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.13
331531,Fircroft Road,2023-05-30T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
331531,Fircroft Road,2023-05-30T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
331531,Fircroft Road,2023-05-30T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
331531,Fircroft Road,2023-05-30T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
331531,Fircroft Road,2023-05-30T10:50:00.000+00:00,transformer,,Temperature,C,26.2
331531,Fircroft Road,2023-05-30T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
331531,Fircroft Road,2023-05-30T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
331531,Fircroft Road,2023-05-30T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
331531,Fircroft Road,2023-05-30T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
331531,Fircroft Road,2023-05-30T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
331531,Fircroft Road,2023-05-30T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
331531,Fircroft Road,2023-05-30T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
331531,Fircroft Road,2023-05-30T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
331531,Fircroft Road,2023-05-30T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
331531,Fircroft Road,2023-05-30T10:50:00.000+00:00,busbar,,L3 Active Power,kW,9.94
331531,Fircroft Road,2023-05-30T10:50:00.000+00:00,busbar,,L2 Active Power,kW,2.86
331531,Fircroft Road,2023-05-30T10:50:00.000+00:00,busbar,,L1 Active Power,kW,12.54
331531,Fircroft Road,2023-05-30T10:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
331531,Fircroft Road,2023-05-30T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
331531,Fircroft Road,2023-05-30T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
331531,Fircroft Road,2023-05-30T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
331531,Fircroft Road,2023-05-30T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-05-30T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-05-30T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-30T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-05-30T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-05-30T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-05-30T10:40:00.000+00:00,feeder,,N Current (RMS),A,1.5
331531,Fircroft Road,2023-05-30T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
331531,Fircroft Road,2023-05-30T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-05-30T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-05-30T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
331531,Fircroft Road,2023-05-30T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
331531,Fircroft Road,2023-05-30T10:40:00.000+00:00,feeder,,L3 Active Power,kW,4.87
331531,Fircroft Road,2023-05-30T10:40:00.000+00:00,feeder,,L2 Active Power,kW,3.14
331531,Fircroft Road,2023-05-30T10:40:00.000+00:00,feeder,,L1 Active Power,kW,9.31
331531,Fircroft Road,2023-05-30T10:40:00.000+00:00,feeder,,N Current (RMS),A,27.0
331531,Fircroft Road,2023-05-30T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
331531,Fircroft Road,2023-05-30T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
331531,Fircroft Road,2023-05-30T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.7
331531,Fircroft Road,2023-05-30T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-05-30T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
331531,Fircroft Road,2023-05-30T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-05-30T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-05-30T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-1.17
331531,Fircroft Road,2023-05-30T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-05-30T10:40:00.000+00:00,feeder,,N Current (RMS),A,4.7
331531,Fircroft Road,2023-05-30T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
331531,Fircroft Road,2023-05-30T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-30T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-05-30T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-05-30T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-05-30T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-05-30T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-05-30T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-05-30T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-30T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.67
331531,Fircroft Road,2023-05-30T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
331531,Fircroft Road,2023-05-30T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
331531,Fircroft Road,2023-05-30T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.36
331531,Fircroft Road,2023-05-30T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.8
331531,Fircroft Road,2023-05-30T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.81
331531,Fircroft Road,2023-05-30T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
