Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-05-30T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
331531,Fircroft Road,2023-05-30T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
331531,Fircroft Road,2023-05-30T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
331531,Fircroft Road,2023-05-30T10:40:00.000+00:00,transformer,,Temperature,C,26.1
331531,Fircroft Road,2023-05-30T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
331531,Fircroft Road,2023-05-30T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
331531,Fircroft Road,2023-05-30T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
331531,Fircroft Road,2023-05-30T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
331531,Fircroft Road,2023-05-30T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
331531,Fircroft Road,2023-05-30T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
331531,Fircroft Road,2023-05-30T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
331531,Fircroft Road,2023-05-30T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
331531,Fircroft Road,2023-05-30T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
331531,Fircroft Road,2023-05-30T10:40:00.000+00:00,busbar,,L3 Active Power,kW,12.22
331531,Fircroft Road,2023-05-30T10:40:00.000+00:00,busbar,,L2 Active Power,kW,4.67
331531,Fircroft Road,2023-05-30T10:40:00.000+00:00,busbar,,L1 Active Power,kW,16.29
331531,Fircroft Road,2023-05-30T10:40:00.000+00:00,busbar,,N Current (RMS),A,45.5
331531,Fircroft Road,2023-05-30T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
331531,Fircroft Road,2023-05-30T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
331531,Fircroft Road,2023-05-30T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
331531,Fircroft Road,2023-05-30T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-05-30T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-05-30T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-30T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-05-30T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-05-30T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-05-30T10:30:00.000+00:00,feeder,,N Current (RMS),A,1.4
331531,Fircroft Road,2023-05-30T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
331531,Fircroft Road,2023-05-30T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-05-30T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-05-30T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
331531,Fircroft Road,2023-05-30T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
331531,Fircroft Road,2023-05-30T10:30:00.000+00:00,feeder,,L3 Active Power,kW,3.9
331531,Fircroft Road,2023-05-30T10:30:00.000+00:00,feeder,,L2 Active Power,kW,6.62
331531,Fircroft Road,2023-05-30T10:30:00.000+00:00,feeder,,L1 Active Power,kW,8.08
331531,Fircroft Road,2023-05-30T10:30:00.000+00:00,feeder,,N Current (RMS),A,29.2
331531,Fircroft Road,2023-05-30T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
331531,Fircroft Road,2023-05-30T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.9
331531,Fircroft Road,2023-05-30T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.7
331531,Fircroft Road,2023-05-30T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-05-30T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
331531,Fircroft Road,2023-05-30T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-05-30T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
331531,Fircroft Road,2023-05-30T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
331531,Fircroft Road,2023-05-30T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-05-30T10:30:00.000+00:00,feeder,,N Current (RMS),A,6.2
331531,Fircroft Road,2023-05-30T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
331531,Fircroft Road,2023-05-30T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-05-30T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-05-30T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
331531,Fircroft Road,2023-05-30T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
331531,Fircroft Road,2023-05-30T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
331531,Fircroft Road,2023-05-30T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-05-30T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-30T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-05-30T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-30T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.58
331531,Fircroft Road,2023-05-30T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
331531,Fircroft Road,2023-05-30T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.32
331531,Fircroft Road,2023-05-30T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.42
331531,Fircroft Road,2023-05-30T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.3
331531,Fircroft Road,2023-05-30T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.69
331531,Fircroft Road,2023-05-30T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.9
331531,Fircroft Road,2023-05-30T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.0
331531,Fircroft Road,2023-05-30T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
331531,Fircroft Road,2023-05-30T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.0
331531,Fircroft Road,2023-05-30T10:30:00.000+00:00,transformer,,Temperature,C,26.1
331531,Fircroft Road,2023-05-30T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
331531,Fircroft Road,2023-05-30T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
331531,Fircroft Road,2023-05-30T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
331531,Fircroft Road,2023-05-30T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
331531,Fircroft Road,2023-05-30T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
331531,Fircroft Road,2023-05-30T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
331531,Fircroft Road,2023-05-30T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
331531,Fircroft Road,2023-05-30T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
331531,Fircroft Road,2023-05-30T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
331531,Fircroft Road,2023-05-30T10:30:00.000+00:00,busbar,,L3 Active Power,kW,19.31
331531,Fircroft Road,2023-05-30T10:30:00.000+00:00,busbar,,L2 Active Power,kW,12.64
331531,Fircroft Road,2023-05-30T10:30:00.000+00:00,busbar,,L1 Active Power,kW,21.93
331531,Fircroft Road,2023-05-30T10:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
331531,Fircroft Road,2023-05-30T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
331531,Fircroft Road,2023-05-30T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
331531,Fircroft Road,2023-05-30T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
331531,Fircroft Road,2023-05-30T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-30T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-05-30T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-05-30T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-05-30T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
331531,Fircroft Road,2023-05-30T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-05-30T10:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-05-30T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-05-30T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-30T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
331531,Fircroft Road,2023-05-30T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
331531,Fircroft Road,2023-05-30T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
331531,Fircroft Road,2023-05-30T10:20:00.000+00:00,feeder,,L3 Active Power,kW,2.98
331531,Fircroft Road,2023-05-30T10:20:00.000+00:00,feeder,,L2 Active Power,kW,13.95
331531,Fircroft Road,2023-05-30T10:20:00.000+00:00,feeder,,L1 Active Power,kW,9.01
331531,Fircroft Road,2023-05-30T10:20:00.000+00:00,feeder,,N Current (RMS),A,42.2
331531,Fircroft Road,2023-05-30T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
331531,Fircroft Road,2023-05-30T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,56.9
331531,Fircroft Road,2023-05-30T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.2
331531,Fircroft Road,2023-05-30T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-05-30T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
331531,Fircroft Road,2023-05-30T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-05-30T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-05-30T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-1.1
331531,Fircroft Road,2023-05-30T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-05-30T10:20:00.000+00:00,feeder,,N Current (RMS),A,4.8
331531,Fircroft Road,2023-05-30T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
331531,Fircroft Road,2023-05-30T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-05-30T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-05-30T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-05-30T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-05-30T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
331531,Fircroft Road,2023-05-30T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-05-30T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-05-30T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-30T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.7
331531,Fircroft Road,2023-05-30T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
331531,Fircroft Road,2023-05-30T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
331531,Fircroft Road,2023-05-30T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.3
331531,Fircroft Road,2023-05-30T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.03
331531,Fircroft Road,2023-05-30T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.97
331531,Fircroft Road,2023-05-30T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
331531,Fircroft Road,2023-05-30T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.4
331531,Fircroft Road,2023-05-30T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
331531,Fircroft Road,2023-05-30T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.3
331531,Fircroft Road,2023-05-30T10:20:00.000+00:00,transformer,,Temperature,C,26.0
331531,Fircroft Road,2023-05-30T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
331531,Fircroft Road,2023-05-30T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
331531,Fircroft Road,2023-05-30T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
331531,Fircroft Road,2023-05-30T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
331531,Fircroft Road,2023-05-30T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
331531,Fircroft Road,2023-05-30T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
331531,Fircroft Road,2023-05-30T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
331531,Fircroft Road,2023-05-30T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
331531,Fircroft Road,2023-05-30T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
331531,Fircroft Road,2023-05-30T10:20:00.000+00:00,busbar,,L3 Active Power,kW,14.23
331531,Fircroft Road,2023-05-30T10:20:00.000+00:00,busbar,,L2 Active Power,kW,18.77
331531,Fircroft Road,2023-05-30T10:20:00.000+00:00,busbar,,L1 Active Power,kW,23.15
331531,Fircroft Road,2023-05-30T10:20:00.000+00:00,busbar,,N Current (RMS),A,46.7
331531,Fircroft Road,2023-05-30T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
331531,Fircroft Road,2023-05-30T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
331531,Fircroft Road,2023-05-30T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
331531,Fircroft Road,2023-05-30T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-05-30T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-05-30T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-05-30T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-05-30T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
331531,Fircroft Road,2023-05-30T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-05-30T10:10:00.000+00:00,feeder,,N Current (RMS),A,1.4
331531,Fircroft Road,2023-05-30T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
331531,Fircroft Road,2023-05-30T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-05-30T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-05-30T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
331531,Fircroft Road,2023-05-30T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
331531,Fircroft Road,2023-05-30T10:10:00.000+00:00,feeder,,L3 Active Power,kW,3.41
331531,Fircroft Road,2023-05-30T10:10:00.000+00:00,feeder,,L2 Active Power,kW,12.57
331531,Fircroft Road,2023-05-30T10:10:00.000+00:00,feeder,,L1 Active Power,kW,5.47
331531,Fircroft Road,2023-05-30T10:10:00.000+00:00,feeder,,N Current (RMS),A,31.4
331531,Fircroft Road,2023-05-30T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
331531,Fircroft Road,2023-05-30T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,50.9
331531,Fircroft Road,2023-05-30T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
331531,Fircroft Road,2023-05-30T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-05-30T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
331531,Fircroft Road,2023-05-30T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-05-30T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-05-30T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.99
331531,Fircroft Road,2023-05-30T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-05-30T10:10:00.000+00:00,feeder,,N Current (RMS),A,4.6
331531,Fircroft Road,2023-05-30T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
331531,Fircroft Road,2023-05-30T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-05-30T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-05-30T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-05-30T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-05-30T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
331531,Fircroft Road,2023-05-30T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-05-30T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-05-30T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-05-30T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-30T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.81
331531,Fircroft Road,2023-05-30T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
331531,Fircroft Road,2023-05-30T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
331531,Fircroft Road,2023-05-30T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.88
331531,Fircroft Road,2023-05-30T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.66
331531,Fircroft Road,2023-05-30T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.69
331531,Fircroft Road,2023-05-30T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
331531,Fircroft Road,2023-05-30T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.5
331531,Fircroft Road,2023-05-30T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
331531,Fircroft Road,2023-05-30T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.8
331531,Fircroft Road,2023-05-30T10:10:00.000+00:00,transformer,,Temperature,C,26.0
331531,Fircroft Road,2023-05-30T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
331531,Fircroft Road,2023-05-30T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
331531,Fircroft Road,2023-05-30T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
331531,Fircroft Road,2023-05-30T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
331531,Fircroft Road,2023-05-30T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
331531,Fircroft Road,2023-05-30T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
331531,Fircroft Road,2023-05-30T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
331531,Fircroft Road,2023-05-30T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
331531,Fircroft Road,2023-05-30T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
331531,Fircroft Road,2023-05-30T10:10:00.000+00:00,busbar,,L3 Active Power,kW,17.24
331531,Fircroft Road,2023-05-30T10:10:00.000+00:00,busbar,,L2 Active Power,kW,20.11
331531,Fircroft Road,2023-05-30T10:10:00.000+00:00,busbar,,L1 Active Power,kW,22.28
331531,Fircroft Road,2023-05-30T10:10:00.000+00:00,busbar,,N Current (RMS),A,34.8
331531,Fircroft Road,2023-05-30T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
331531,Fircroft Road,2023-05-30T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
331531,Fircroft Road,2023-05-30T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
331531,Fircroft Road,2023-05-30T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-30T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-05-30T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-05-30T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-05-30T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
331531,Fircroft Road,2023-05-30T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-05-30T10:00:00.000+00:00,feeder,,N Current (RMS),A,1.6
331531,Fircroft Road,2023-05-30T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
331531,Fircroft Road,2023-05-30T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-05-30T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
331531,Fircroft Road,2023-05-30T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
331531,Fircroft Road,2023-05-30T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
331531,Fircroft Road,2023-05-30T10:00:00.000+00:00,feeder,,L3 Active Power,kW,3.38
331531,Fircroft Road,2023-05-30T10:00:00.000+00:00,feeder,,L2 Active Power,kW,13.15
331531,Fircroft Road,2023-05-30T10:00:00.000+00:00,feeder,,L1 Active Power,kW,6.69
331531,Fircroft Road,2023-05-30T10:00:00.000+00:00,feeder,,N Current (RMS),A,34.9
331531,Fircroft Road,2023-05-30T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
331531,Fircroft Road,2023-05-30T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,53.1
331531,Fircroft Road,2023-05-30T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.1
331531,Fircroft Road,2023-05-30T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-05-30T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
331531,Fircroft Road,2023-05-30T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-05-30T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-05-30T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.98
331531,Fircroft Road,2023-05-30T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-05-30T10:00:00.000+00:00,feeder,,N Current (RMS),A,4.2
331531,Fircroft Road,2023-05-30T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-30T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
331531,Fircroft Road,2023-05-30T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-05-30T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-05-30T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-05-30T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-05-30T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
331531,Fircroft Road,2023-05-30T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-05-30T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-05-30T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-30T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-05-30T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.11
331531,Fircroft Road,2023-05-30T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
331531,Fircroft Road,2023-05-30T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.35
331531,Fircroft Road,2023-05-30T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.32
331531,Fircroft Road,2023-05-30T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.36
331531,Fircroft Road,2023-05-30T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.32
331531,Fircroft Road,2023-05-30T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
331531,Fircroft Road,2023-05-30T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.7
331531,Fircroft Road,2023-05-30T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
331531,Fircroft Road,2023-05-30T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.1
331531,Fircroft Road,2023-05-30T10:00:00.000+00:00,transformer,,Temperature,C,26.0
331531,Fircroft Road,2023-05-30T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
331531,Fircroft Road,2023-05-30T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
331531,Fircroft Road,2023-05-30T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
331531,Fircroft Road,2023-05-30T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
331531,Fircroft Road,2023-05-30T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
331531,Fircroft Road,2023-05-30T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
331531,Fircroft Road,2023-05-30T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
331531,Fircroft Road,2023-05-30T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
331531,Fircroft Road,2023-05-30T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
331531,Fircroft Road,2023-05-30T10:00:00.000+00:00,busbar,,L3 Active Power,kW,12.62
331531,Fircroft Road,2023-05-30T10:00:00.000+00:00,busbar,,L2 Active Power,kW,17.44
331531,Fircroft Road,2023-05-30T10:00:00.000+00:00,busbar,,L1 Active Power,kW,15.09
331531,Fircroft Road,2023-05-30T10:00:00.000+00:00,busbar,,N Current (RMS),A,33.8
331531,Fircroft Road,2023-05-30T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
331531,Fircroft Road,2023-05-30T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
331531,Fircroft Road,2023-05-30T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
331531,Fircroft Road,2023-05-30T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-30T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-05-30T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-05-30T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-05-30T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
331531,Fircroft Road,2023-05-30T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-05-30T09:50:00.000+00:00,feeder,,N Current (RMS),A,1.5
331531,Fircroft Road,2023-05-30T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
331531,Fircroft Road,2023-05-30T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-05-30T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
331531,Fircroft Road,2023-05-30T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
331531,Fircroft Road,2023-05-30T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
331531,Fircroft Road,2023-05-30T09:50:00.000+00:00,feeder,,L3 Active Power,kW,2.25
331531,Fircroft Road,2023-05-30T09:50:00.000+00:00,feeder,,L2 Active Power,kW,13.14
331531,Fircroft Road,2023-05-30T09:50:00.000+00:00,feeder,,L1 Active Power,kW,8.32
331531,Fircroft Road,2023-05-30T09:50:00.000+00:00,feeder,,N Current (RMS),A,37.4
331531,Fircroft Road,2023-05-30T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
331531,Fircroft Road,2023-05-30T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,53.0
331531,Fircroft Road,2023-05-30T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.7
331531,Fircroft Road,2023-05-30T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
331531,Fircroft Road,2023-05-30T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
331531,Fircroft Road,2023-05-30T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-30T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-05-30T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-1.03
331531,Fircroft Road,2023-05-30T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-05-30T09:50:00.000+00:00,feeder,,N Current (RMS),A,4.2
331531,Fircroft Road,2023-05-30T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-30T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
331531,Fircroft Road,2023-05-30T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-05-30T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-05-30T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-05-30T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-05-30T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-05-30T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-05-30T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-05-30T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-30T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
331531,Fircroft Road,2023-05-30T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
331531,Fircroft Road,2023-05-30T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.9
331531,Fircroft Road,2023-05-30T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.71
331531,Fircroft Road,2023-05-30T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.46
331531,Fircroft Road,2023-05-30T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.65
331531,Fircroft Road,2023-05-30T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
331531,Fircroft Road,2023-05-30T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
331531,Fircroft Road,2023-05-30T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
331531,Fircroft Road,2023-05-30T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
331531,Fircroft Road,2023-05-30T09:50:00.000+00:00,transformer,,Temperature,C,26.0
331531,Fircroft Road,2023-05-30T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
331531,Fircroft Road,2023-05-30T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
331531,Fircroft Road,2023-05-30T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
331531,Fircroft Road,2023-05-30T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
331531,Fircroft Road,2023-05-30T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
331531,Fircroft Road,2023-05-30T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
331531,Fircroft Road,2023-05-30T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
331531,Fircroft Road,2023-05-30T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
331531,Fircroft Road,2023-05-30T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
331531,Fircroft Road,2023-05-30T09:50:00.000+00:00,busbar,,L3 Active Power,kW,9.82
331531,Fircroft Road,2023-05-30T09:50:00.000+00:00,busbar,,L2 Active Power,kW,16.5
331531,Fircroft Road,2023-05-30T09:50:00.000+00:00,busbar,,L1 Active Power,kW,13.04
331531,Fircroft Road,2023-05-30T09:50:00.000+00:00,busbar,,N Current (RMS),A,34.9
331531,Fircroft Road,2023-05-30T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
331531,Fircroft Road,2023-05-30T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
331531,Fircroft Road,2023-05-30T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
331531,Fircroft Road,2023-05-30T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-05-30T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-30T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-30T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-05-30T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-05-30T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-05-30T09:40:00.000+00:00,feeder,,N Current (RMS),A,1.4
331531,Fircroft Road,2023-05-30T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
331531,Fircroft Road,2023-05-30T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-05-30T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
331531,Fircroft Road,2023-05-30T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
331531,Fircroft Road,2023-05-30T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
331531,Fircroft Road,2023-05-30T09:40:00.000+00:00,feeder,,L3 Active Power,kW,5.89
331531,Fircroft Road,2023-05-30T09:40:00.000+00:00,feeder,,L2 Active Power,kW,3.53
331531,Fircroft Road,2023-05-30T09:40:00.000+00:00,feeder,,L1 Active Power,kW,5.93
331531,Fircroft Road,2023-05-30T09:40:00.000+00:00,feeder,,N Current (RMS),A,22.9
331531,Fircroft Road,2023-05-30T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
331531,Fircroft Road,2023-05-30T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
331531,Fircroft Road,2023-05-30T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
331531,Fircroft Road,2023-05-30T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-05-30T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
331531,Fircroft Road,2023-05-30T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-05-30T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-05-30T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.96
331531,Fircroft Road,2023-05-30T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-05-30T09:40:00.000+00:00,feeder,,N Current (RMS),A,4.0
331531,Fircroft Road,2023-05-30T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
331531,Fircroft Road,2023-05-30T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-30T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-05-30T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-05-30T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-05-30T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-05-30T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-05-30T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-05-30T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-30T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
331531,Fircroft Road,2023-05-30T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
331531,Fircroft Road,2023-05-30T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.33
331531,Fircroft Road,2023-05-30T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.32
331531,Fircroft Road,2023-05-30T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.14
331531,Fircroft Road,2023-05-30T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.9
331531,Fircroft Road,2023-05-30T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
331531,Fircroft Road,2023-05-30T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
331531,Fircroft Road,2023-05-30T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
331531,Fircroft Road,2023-05-30T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
331531,Fircroft Road,2023-05-30T09:40:00.000+00:00,transformer,,Temperature,C,26.0
331531,Fircroft Road,2023-05-30T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
331531,Fircroft Road,2023-05-30T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
331531,Fircroft Road,2023-05-30T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
331531,Fircroft Road,2023-05-30T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
331531,Fircroft Road,2023-05-30T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
331531,Fircroft Road,2023-05-30T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
331531,Fircroft Road,2023-05-30T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
331531,Fircroft Road,2023-05-30T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
331531,Fircroft Road,2023-05-30T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
331531,Fircroft Road,2023-05-30T09:40:00.000+00:00,busbar,,L3 Active Power,kW,13.24
331531,Fircroft Road,2023-05-30T09:40:00.000+00:00,busbar,,L2 Active Power,kW,5.63
331531,Fircroft Road,2023-05-30T09:40:00.000+00:00,busbar,,L1 Active Power,kW,10.89
331531,Fircroft Road,2023-05-30T09:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
331531,Fircroft Road,2023-05-30T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
331531,Fircroft Road,2023-05-30T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
331531,Fircroft Road,2023-05-30T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
331531,Fircroft Road,2023-05-30T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-05-30T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-05-30T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-30T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-05-30T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-05-30T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-05-30T09:30:00.000+00:00,feeder,,N Current (RMS),A,1.6
331531,Fircroft Road,2023-05-30T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
331531,Fircroft Road,2023-05-30T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-05-30T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
331531,Fircroft Road,2023-05-30T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
331531,Fircroft Road,2023-05-30T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
331531,Fircroft Road,2023-05-30T09:30:00.000+00:00,feeder,,L3 Active Power,kW,2.79
331531,Fircroft Road,2023-05-30T09:30:00.000+00:00,feeder,,L2 Active Power,kW,2.82
331531,Fircroft Road,2023-05-30T09:30:00.000+00:00,feeder,,L1 Active Power,kW,4.98
331531,Fircroft Road,2023-05-30T09:30:00.000+00:00,feeder,,N Current (RMS),A,17.2
331531,Fircroft Road,2023-05-30T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
331531,Fircroft Road,2023-05-30T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
331531,Fircroft Road,2023-05-30T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
331531,Fircroft Road,2023-05-30T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-05-30T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
331531,Fircroft Road,2023-05-30T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-05-30T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
331531,Fircroft Road,2023-05-30T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.16
331531,Fircroft Road,2023-05-30T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-05-30T09:30:00.000+00:00,feeder,,N Current (RMS),A,5.4
331531,Fircroft Road,2023-05-30T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
331531,Fircroft Road,2023-05-30T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-05-30T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-05-30T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
331531,Fircroft Road,2023-05-30T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-05-30T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
331531,Fircroft Road,2023-05-30T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-05-30T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-05-30T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-05-30T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-30T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
331531,Fircroft Road,2023-05-30T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
331531,Fircroft Road,2023-05-30T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
331531,Fircroft Road,2023-05-30T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.91
331531,Fircroft Road,2023-05-30T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.21
331531,Fircroft Road,2023-05-30T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.08
331531,Fircroft Road,2023-05-30T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
331531,Fircroft Road,2023-05-30T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.9
331531,Fircroft Road,2023-05-30T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
331531,Fircroft Road,2023-05-30T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.4
331531,Fircroft Road,2023-05-30T09:30:00.000+00:00,transformer,,Temperature,C,26.0
331531,Fircroft Road,2023-05-30T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
331531,Fircroft Road,2023-05-30T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
331531,Fircroft Road,2023-05-30T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
331531,Fircroft Road,2023-05-30T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
331531,Fircroft Road,2023-05-30T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
331531,Fircroft Road,2023-05-30T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
331531,Fircroft Road,2023-05-30T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
331531,Fircroft Road,2023-05-30T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
331531,Fircroft Road,2023-05-30T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
331531,Fircroft Road,2023-05-30T09:30:00.000+00:00,busbar,,L3 Active Power,kW,16.7
331531,Fircroft Road,2023-05-30T09:30:00.000+00:00,busbar,,L2 Active Power,kW,10.05
331531,Fircroft Road,2023-05-30T09:30:00.000+00:00,busbar,,L1 Active Power,kW,19.21
331531,Fircroft Road,2023-05-30T09:30:00.000+00:00,busbar,,N Current (RMS),A,42.7
331531,Fircroft Road,2023-05-30T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
331531,Fircroft Road,2023-05-30T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
331531,Fircroft Road,2023-05-30T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
331531,Fircroft Road,2023-05-30T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-05-30T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-05-30T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-30T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-05-30T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-05-30T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-05-30T09:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-05-30T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-05-30T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-30T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
331531,Fircroft Road,2023-05-30T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
331531,Fircroft Road,2023-05-30T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
331531,Fircroft Road,2023-05-30T09:20:00.000+00:00,feeder,,L3 Active Power,kW,1.95
331531,Fircroft Road,2023-05-30T09:20:00.000+00:00,feeder,,L2 Active Power,kW,2.71
331531,Fircroft Road,2023-05-30T09:20:00.000+00:00,feeder,,L1 Active Power,kW,5.63
331531,Fircroft Road,2023-05-30T09:20:00.000+00:00,feeder,,N Current (RMS),A,18.3
331531,Fircroft Road,2023-05-30T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
331531,Fircroft Road,2023-05-30T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
331531,Fircroft Road,2023-05-30T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
331531,Fircroft Road,2023-05-30T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-05-30T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
331531,Fircroft Road,2023-05-30T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-05-30T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.1
331531,Fircroft Road,2023-05-30T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.37
331531,Fircroft Road,2023-05-30T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-05-30T09:20:00.000+00:00,feeder,,N Current (RMS),A,4.6
331531,Fircroft Road,2023-05-30T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-30T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
331531,Fircroft Road,2023-05-30T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-30T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-05-30T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-05-30T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-05-30T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-05-30T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-05-30T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-30T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
331531,Fircroft Road,2023-05-30T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
331531,Fircroft Road,2023-05-30T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
331531,Fircroft Road,2023-05-30T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.5
331531,Fircroft Road,2023-05-30T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.28
331531,Fircroft Road,2023-05-30T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.51
331531,Fircroft Road,2023-05-30T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
331531,Fircroft Road,2023-05-30T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.0
331531,Fircroft Road,2023-05-30T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
331531,Fircroft Road,2023-05-30T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.7
331531,Fircroft Road,2023-05-30T09:20:00.000+00:00,transformer,,Temperature,C,25.9
331531,Fircroft Road,2023-05-30T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
331531,Fircroft Road,2023-05-30T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
331531,Fircroft Road,2023-05-30T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
331531,Fircroft Road,2023-05-30T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
331531,Fircroft Road,2023-05-30T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
331531,Fircroft Road,2023-05-30T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
331531,Fircroft Road,2023-05-30T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
331531,Fircroft Road,2023-05-30T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
331531,Fircroft Road,2023-05-30T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
331531,Fircroft Road,2023-05-30T09:20:00.000+00:00,busbar,,L3 Active Power,kW,13.5
331531,Fircroft Road,2023-05-30T09:20:00.000+00:00,busbar,,L2 Active Power,kW,9.52
331531,Fircroft Road,2023-05-30T09:20:00.000+00:00,busbar,,L1 Active Power,kW,16.27
331531,Fircroft Road,2023-05-30T09:20:00.000+00:00,busbar,,N Current (RMS),A,35.3
331531,Fircroft Road,2023-05-30T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
331531,Fircroft Road,2023-05-30T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
331531,Fircroft Road,2023-05-30T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
