Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-05-30T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-05-30T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-05-30T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-30T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-05-30T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-05-30T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-05-30T09:10:00.000+00:00,feeder,,N Current (RMS),A,1.5
331531,Fircroft Road,2023-05-30T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
331531,Fircroft Road,2023-05-30T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-05-30T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
331531,Fircroft Road,2023-05-30T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
331531,Fircroft Road,2023-05-30T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
331531,Fircroft Road,2023-05-30T09:10:00.000+00:00,feeder,,L3 Active Power,kW,2.07
331531,Fircroft Road,2023-05-30T09:10:00.000+00:00,feeder,,L2 Active Power,kW,2.43
331531,Fircroft Road,2023-05-30T09:10:00.000+00:00,feeder,,L1 Active Power,kW,8.26
331531,Fircroft Road,2023-05-30T09:10:00.000+00:00,feeder,,N Current (RMS),A,27.6
331531,Fircroft Road,2023-05-30T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
331531,Fircroft Road,2023-05-30T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
331531,Fircroft Road,2023-05-30T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
331531,Fircroft Road,2023-05-30T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-05-30T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
331531,Fircroft Road,2023-05-30T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-05-30T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
331531,Fircroft Road,2023-05-30T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.84
331531,Fircroft Road,2023-05-30T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-05-30T09:10:00.000+00:00,feeder,,N Current (RMS),A,3.7
331531,Fircroft Road,2023-05-30T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
331531,Fircroft Road,2023-05-30T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-30T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-05-30T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-05-30T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-05-30T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-05-30T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-05-30T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-05-30T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-30T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.54
331531,Fircroft Road,2023-05-30T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
331531,Fircroft Road,2023-05-30T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.49
331531,Fircroft Road,2023-05-30T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.54
331531,Fircroft Road,2023-05-30T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.73
331531,Fircroft Road,2023-05-30T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.64
331531,Fircroft Road,2023-05-30T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
331531,Fircroft Road,2023-05-30T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
331531,Fircroft Road,2023-05-30T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
331531,Fircroft Road,2023-05-30T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
331531,Fircroft Road,2023-05-30T09:10:00.000+00:00,transformer,,Temperature,C,25.9
331531,Fircroft Road,2023-05-30T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
331531,Fircroft Road,2023-05-30T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
331531,Fircroft Road,2023-05-30T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
331531,Fircroft Road,2023-05-30T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
331531,Fircroft Road,2023-05-30T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
331531,Fircroft Road,2023-05-30T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
331531,Fircroft Road,2023-05-30T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
331531,Fircroft Road,2023-05-30T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
331531,Fircroft Road,2023-05-30T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
331531,Fircroft Road,2023-05-30T09:10:00.000+00:00,busbar,,L3 Active Power,kW,7.61
331531,Fircroft Road,2023-05-30T09:10:00.000+00:00,busbar,,L2 Active Power,kW,3.24
331531,Fircroft Road,2023-05-30T09:10:00.000+00:00,busbar,,L1 Active Power,kW,15.07
331531,Fircroft Road,2023-05-30T09:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
331531,Fircroft Road,2023-05-30T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
331531,Fircroft Road,2023-05-30T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
331531,Fircroft Road,2023-05-30T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
331531,Fircroft Road,2023-05-30T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-30T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-05-30T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-05-30T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-05-30T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
331531,Fircroft Road,2023-05-30T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-05-30T09:00:00.000+00:00,feeder,,N Current (RMS),A,1.4
331531,Fircroft Road,2023-05-30T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
331531,Fircroft Road,2023-05-30T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-05-30T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-05-30T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
331531,Fircroft Road,2023-05-30T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
331531,Fircroft Road,2023-05-30T09:00:00.000+00:00,feeder,,L3 Active Power,kW,2.45
331531,Fircroft Road,2023-05-30T09:00:00.000+00:00,feeder,,L2 Active Power,kW,8.82
331531,Fircroft Road,2023-05-30T09:00:00.000+00:00,feeder,,L1 Active Power,kW,5.78
331531,Fircroft Road,2023-05-30T09:00:00.000+00:00,feeder,,N Current (RMS),A,31.6
331531,Fircroft Road,2023-05-30T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
331531,Fircroft Road,2023-05-30T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.0
331531,Fircroft Road,2023-05-30T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
331531,Fircroft Road,2023-05-30T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-05-30T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-05-30T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-05-30T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-05-30T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.9
331531,Fircroft Road,2023-05-30T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-05-30T09:00:00.000+00:00,feeder,,N Current (RMS),A,3.7
331531,Fircroft Road,2023-05-30T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-30T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
331531,Fircroft Road,2023-05-30T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-05-30T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-05-30T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-05-30T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-05-30T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
331531,Fircroft Road,2023-05-30T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-05-30T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-05-30T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-30T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-30T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
331531,Fircroft Road,2023-05-30T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
331531,Fircroft Road,2023-05-30T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
331531,Fircroft Road,2023-05-30T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.06
331531,Fircroft Road,2023-05-30T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
331531,Fircroft Road,2023-05-30T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.52
331531,Fircroft Road,2023-05-30T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
331531,Fircroft Road,2023-05-30T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.0
331531,Fircroft Road,2023-05-30T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
331531,Fircroft Road,2023-05-30T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.9
331531,Fircroft Road,2023-05-30T09:00:00.000+00:00,transformer,,Temperature,C,25.9
331531,Fircroft Road,2023-05-30T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
331531,Fircroft Road,2023-05-30T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
331531,Fircroft Road,2023-05-30T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
331531,Fircroft Road,2023-05-30T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
331531,Fircroft Road,2023-05-30T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
331531,Fircroft Road,2023-05-30T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
331531,Fircroft Road,2023-05-30T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
331531,Fircroft Road,2023-05-30T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
331531,Fircroft Road,2023-05-30T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
331531,Fircroft Road,2023-05-30T09:00:00.000+00:00,busbar,,L3 Active Power,kW,13.48
331531,Fircroft Road,2023-05-30T09:00:00.000+00:00,busbar,,L2 Active Power,kW,12.81
331531,Fircroft Road,2023-05-30T09:00:00.000+00:00,busbar,,L1 Active Power,kW,21.46
331531,Fircroft Road,2023-05-30T09:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
331531,Fircroft Road,2023-05-30T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
331531,Fircroft Road,2023-05-30T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
331531,Fircroft Road,2023-05-30T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
331531,Fircroft Road,2023-05-30T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-05-30T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-05-30T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-30T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-05-30T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-05-30T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-05-30T08:50:00.000+00:00,feeder,,N Current (RMS),A,1.7
331531,Fircroft Road,2023-05-30T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
331531,Fircroft Road,2023-05-30T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
331531,Fircroft Road,2023-05-30T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
331531,Fircroft Road,2023-05-30T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
331531,Fircroft Road,2023-05-30T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
331531,Fircroft Road,2023-05-30T08:50:00.000+00:00,feeder,,L3 Active Power,kW,2.79
331531,Fircroft Road,2023-05-30T08:50:00.000+00:00,feeder,,L2 Active Power,kW,2.8
331531,Fircroft Road,2023-05-30T08:50:00.000+00:00,feeder,,L1 Active Power,kW,9.15
331531,Fircroft Road,2023-05-30T08:50:00.000+00:00,feeder,,N Current (RMS),A,30.4
331531,Fircroft Road,2023-05-30T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
331531,Fircroft Road,2023-05-30T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
331531,Fircroft Road,2023-05-30T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.3
331531,Fircroft Road,2023-05-30T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-05-30T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
331531,Fircroft Road,2023-05-30T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-05-30T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-05-30T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.67
331531,Fircroft Road,2023-05-30T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-05-30T08:50:00.000+00:00,feeder,,N Current (RMS),A,3.5
331531,Fircroft Road,2023-05-30T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
331531,Fircroft Road,2023-05-30T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-30T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-05-30T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-05-30T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-05-30T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-05-30T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-05-30T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-30T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-05-30T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.42
331531,Fircroft Road,2023-05-30T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
331531,Fircroft Road,2023-05-30T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
331531,Fircroft Road,2023-05-30T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.23
331531,Fircroft Road,2023-05-30T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.19
331531,Fircroft Road,2023-05-30T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.66
331531,Fircroft Road,2023-05-30T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
331531,Fircroft Road,2023-05-30T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.1
331531,Fircroft Road,2023-05-30T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
331531,Fircroft Road,2023-05-30T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.0
331531,Fircroft Road,2023-05-30T08:50:00.000+00:00,transformer,,Temperature,C,25.9
331531,Fircroft Road,2023-05-30T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
331531,Fircroft Road,2023-05-30T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
331531,Fircroft Road,2023-05-30T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
331531,Fircroft Road,2023-05-30T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
331531,Fircroft Road,2023-05-30T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
331531,Fircroft Road,2023-05-30T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
331531,Fircroft Road,2023-05-30T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
331531,Fircroft Road,2023-05-30T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
331531,Fircroft Road,2023-05-30T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
331531,Fircroft Road,2023-05-30T08:50:00.000+00:00,busbar,,L3 Active Power,kW,12.01
331531,Fircroft Road,2023-05-30T08:50:00.000+00:00,busbar,,L2 Active Power,kW,6.22
331531,Fircroft Road,2023-05-30T08:50:00.000+00:00,busbar,,L1 Active Power,kW,19.01
331531,Fircroft Road,2023-05-30T08:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
331531,Fircroft Road,2023-05-30T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
331531,Fircroft Road,2023-05-30T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
331531,Fircroft Road,2023-05-30T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
331531,Fircroft Road,2023-05-30T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-05-30T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-05-30T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-30T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-05-30T08:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-05-30T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-05-30T08:40:00.000+00:00,feeder,,N Current (RMS),A,1.7
331531,Fircroft Road,2023-05-30T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
331531,Fircroft Road,2023-05-30T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
331531,Fircroft Road,2023-05-30T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
331531,Fircroft Road,2023-05-30T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
331531,Fircroft Road,2023-05-30T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
331531,Fircroft Road,2023-05-30T08:40:00.000+00:00,feeder,,L3 Active Power,kW,3.28
331531,Fircroft Road,2023-05-30T08:40:00.000+00:00,feeder,,L2 Active Power,kW,4.04
331531,Fircroft Road,2023-05-30T08:40:00.000+00:00,feeder,,L1 Active Power,kW,9.57
331531,Fircroft Road,2023-05-30T08:40:00.000+00:00,feeder,,N Current (RMS),A,29.8
331531,Fircroft Road,2023-05-30T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
331531,Fircroft Road,2023-05-30T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
331531,Fircroft Road,2023-05-30T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.5
331531,Fircroft Road,2023-05-30T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-05-30T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
331531,Fircroft Road,2023-05-30T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-05-30T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.09
331531,Fircroft Road,2023-05-30T08:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-05-30T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-05-30T08:40:00.000+00:00,feeder,,N Current (RMS),A,4.9
331531,Fircroft Road,2023-05-30T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-05-30T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
331531,Fircroft Road,2023-05-30T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-05-30T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-05-30T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-05-30T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-05-30T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-05-30T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-05-30T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-05-30T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-30T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-30T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
331531,Fircroft Road,2023-05-30T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
331531,Fircroft Road,2023-05-30T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
331531,Fircroft Road,2023-05-30T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.99
331531,Fircroft Road,2023-05-30T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.46
331531,Fircroft Road,2023-05-30T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.81
331531,Fircroft Road,2023-05-30T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
331531,Fircroft Road,2023-05-30T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
331531,Fircroft Road,2023-05-30T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
331531,Fircroft Road,2023-05-30T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
331531,Fircroft Road,2023-05-30T08:40:00.000+00:00,transformer,,Temperature,C,25.9
331531,Fircroft Road,2023-05-30T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
331531,Fircroft Road,2023-05-30T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
331531,Fircroft Road,2023-05-30T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
331531,Fircroft Road,2023-05-30T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
331531,Fircroft Road,2023-05-30T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
331531,Fircroft Road,2023-05-30T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
331531,Fircroft Road,2023-05-30T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
331531,Fircroft Road,2023-05-30T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
331531,Fircroft Road,2023-05-30T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
331531,Fircroft Road,2023-05-30T08:40:00.000+00:00,busbar,,L3 Active Power,kW,9.31
331531,Fircroft Road,2023-05-30T08:40:00.000+00:00,busbar,,L2 Active Power,kW,9.36
331531,Fircroft Road,2023-05-30T08:40:00.000+00:00,busbar,,L1 Active Power,kW,14.55
331531,Fircroft Road,2023-05-30T08:40:00.000+00:00,busbar,,N Current (RMS),A,34.6
331531,Fircroft Road,2023-05-30T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
331531,Fircroft Road,2023-05-30T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
331531,Fircroft Road,2023-05-30T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
331531,Fircroft Road,2023-05-30T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-05-30T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-05-30T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-30T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-05-30T08:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-05-30T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-05-30T08:30:00.000+00:00,feeder,,N Current (RMS),A,2.0
331531,Fircroft Road,2023-05-30T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
331531,Fircroft Road,2023-05-30T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
331531,Fircroft Road,2023-05-30T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
331531,Fircroft Road,2023-05-30T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
331531,Fircroft Road,2023-05-30T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
331531,Fircroft Road,2023-05-30T08:30:00.000+00:00,feeder,,L3 Active Power,kW,4.25
331531,Fircroft Road,2023-05-30T08:30:00.000+00:00,feeder,,L2 Active Power,kW,3.16
331531,Fircroft Road,2023-05-30T08:30:00.000+00:00,feeder,,L1 Active Power,kW,11.12
331531,Fircroft Road,2023-05-30T08:30:00.000+00:00,feeder,,N Current (RMS),A,34.1
331531,Fircroft Road,2023-05-30T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
331531,Fircroft Road,2023-05-30T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
331531,Fircroft Road,2023-05-30T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,47.6
331531,Fircroft Road,2023-05-30T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-05-30T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
331531,Fircroft Road,2023-05-30T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-05-30T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.28
331531,Fircroft Road,2023-05-30T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.37
331531,Fircroft Road,2023-05-30T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.09
331531,Fircroft Road,2023-05-30T08:30:00.000+00:00,feeder,,N Current (RMS),A,5.6
331531,Fircroft Road,2023-05-30T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
331531,Fircroft Road,2023-05-30T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
331531,Fircroft Road,2023-05-30T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-05-30T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-05-30T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-05-30T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-05-30T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-05-30T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-05-30T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-05-30T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-30T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-05-30T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.55
331531,Fircroft Road,2023-05-30T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
331531,Fircroft Road,2023-05-30T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
331531,Fircroft Road,2023-05-30T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.67
331531,Fircroft Road,2023-05-30T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.9
331531,Fircroft Road,2023-05-30T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.8
331531,Fircroft Road,2023-05-30T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
331531,Fircroft Road,2023-05-30T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.9
331531,Fircroft Road,2023-05-30T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.7
331531,Fircroft Road,2023-05-30T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
331531,Fircroft Road,2023-05-30T08:30:00.000+00:00,transformer,,Temperature,C,26.0
331531,Fircroft Road,2023-05-30T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
331531,Fircroft Road,2023-05-30T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
331531,Fircroft Road,2023-05-30T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
331531,Fircroft Road,2023-05-30T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
331531,Fircroft Road,2023-05-30T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
331531,Fircroft Road,2023-05-30T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
331531,Fircroft Road,2023-05-30T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
331531,Fircroft Road,2023-05-30T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
331531,Fircroft Road,2023-05-30T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
331531,Fircroft Road,2023-05-30T08:30:00.000+00:00,busbar,,L3 Active Power,kW,13.14
331531,Fircroft Road,2023-05-30T08:30:00.000+00:00,busbar,,L2 Active Power,kW,12.35
331531,Fircroft Road,2023-05-30T08:30:00.000+00:00,busbar,,L1 Active Power,kW,20.14
331531,Fircroft Road,2023-05-30T08:30:00.000+00:00,busbar,,N Current (RMS),A,43.3
331531,Fircroft Road,2023-05-30T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
331531,Fircroft Road,2023-05-30T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
331531,Fircroft Road,2023-05-30T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
331531,Fircroft Road,2023-05-30T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-05-30T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-05-30T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-30T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-05-30T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-05-30T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-05-30T08:20:00.000+00:00,feeder,,N Current (RMS),A,1.7
331531,Fircroft Road,2023-05-30T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
331531,Fircroft Road,2023-05-30T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
331531,Fircroft Road,2023-05-30T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
331531,Fircroft Road,2023-05-30T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
331531,Fircroft Road,2023-05-30T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
331531,Fircroft Road,2023-05-30T08:20:00.000+00:00,feeder,,L3 Active Power,kW,4.48
331531,Fircroft Road,2023-05-30T08:20:00.000+00:00,feeder,,L2 Active Power,kW,4.01
331531,Fircroft Road,2023-05-30T08:20:00.000+00:00,feeder,,L1 Active Power,kW,8.03
331531,Fircroft Road,2023-05-30T08:20:00.000+00:00,feeder,,N Current (RMS),A,24.6
331531,Fircroft Road,2023-05-30T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
331531,Fircroft Road,2023-05-30T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
331531,Fircroft Road,2023-05-30T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.3
331531,Fircroft Road,2023-05-30T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-05-30T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
331531,Fircroft Road,2023-05-30T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-05-30T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.25
331531,Fircroft Road,2023-05-30T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.64
331531,Fircroft Road,2023-05-30T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-05-30T08:20:00.000+00:00,feeder,,N Current (RMS),A,3.7
331531,Fircroft Road,2023-05-30T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
331531,Fircroft Road,2023-05-30T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
331531,Fircroft Road,2023-05-30T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-30T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-05-30T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-05-30T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-05-30T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-05-30T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-05-30T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-05-30T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-30T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-30T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.49
331531,Fircroft Road,2023-05-30T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
331531,Fircroft Road,2023-05-30T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.42
331531,Fircroft Road,2023-05-30T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.46
331531,Fircroft Road,2023-05-30T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
331531,Fircroft Road,2023-05-30T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.79
331531,Fircroft Road,2023-05-30T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
331531,Fircroft Road,2023-05-30T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
331531,Fircroft Road,2023-05-30T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
331531,Fircroft Road,2023-05-30T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.3
331531,Fircroft Road,2023-05-30T08:20:00.000+00:00,transformer,,Temperature,C,26.0
331531,Fircroft Road,2023-05-30T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
331531,Fircroft Road,2023-05-30T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
331531,Fircroft Road,2023-05-30T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
331531,Fircroft Road,2023-05-30T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
331531,Fircroft Road,2023-05-30T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
331531,Fircroft Road,2023-05-30T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
331531,Fircroft Road,2023-05-30T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
331531,Fircroft Road,2023-05-30T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
331531,Fircroft Road,2023-05-30T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
331531,Fircroft Road,2023-05-30T08:20:00.000+00:00,busbar,,L3 Active Power,kW,12.17
331531,Fircroft Road,2023-05-30T08:20:00.000+00:00,busbar,,L2 Active Power,kW,6.22
331531,Fircroft Road,2023-05-30T08:20:00.000+00:00,busbar,,L1 Active Power,kW,15.96
331531,Fircroft Road,2023-05-30T08:20:00.000+00:00,busbar,,N Current (RMS),A,42.3
331531,Fircroft Road,2023-05-30T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
331531,Fircroft Road,2023-05-30T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
331531,Fircroft Road,2023-05-30T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
331531,Fircroft Road,2023-05-30T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-05-30T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-05-30T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-30T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-05-30T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-05-30T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-05-30T08:10:00.000+00:00,feeder,,N Current (RMS),A,1.6
331531,Fircroft Road,2023-05-30T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
331531,Fircroft Road,2023-05-30T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-05-30T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
331531,Fircroft Road,2023-05-30T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
331531,Fircroft Road,2023-05-30T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
331531,Fircroft Road,2023-05-30T08:10:00.000+00:00,feeder,,L3 Active Power,kW,6.29
331531,Fircroft Road,2023-05-30T08:10:00.000+00:00,feeder,,L2 Active Power,kW,2.76
331531,Fircroft Road,2023-05-30T08:10:00.000+00:00,feeder,,L1 Active Power,kW,9.06
331531,Fircroft Road,2023-05-30T08:10:00.000+00:00,feeder,,N Current (RMS),A,29.2
331531,Fircroft Road,2023-05-30T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
331531,Fircroft Road,2023-05-30T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
331531,Fircroft Road,2023-05-30T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.8
331531,Fircroft Road,2023-05-30T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-05-30T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
331531,Fircroft Road,2023-05-30T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-05-30T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.18
331531,Fircroft Road,2023-05-30T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.4
331531,Fircroft Road,2023-05-30T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-05-30T08:10:00.000+00:00,feeder,,N Current (RMS),A,3.0
331531,Fircroft Road,2023-05-30T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-05-30T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
331531,Fircroft Road,2023-05-30T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-30T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-05-30T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-05-30T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-05-30T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-05-30T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
331531,Fircroft Road,2023-05-30T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-05-30T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-30T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-30T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.49
331531,Fircroft Road,2023-05-30T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
331531,Fircroft Road,2023-05-30T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
331531,Fircroft Road,2023-05-30T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.5
331531,Fircroft Road,2023-05-30T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.61
331531,Fircroft Road,2023-05-30T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.81
331531,Fircroft Road,2023-05-30T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
331531,Fircroft Road,2023-05-30T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
331531,Fircroft Road,2023-05-30T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
331531,Fircroft Road,2023-05-30T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.9
331531,Fircroft Road,2023-05-30T08:10:00.000+00:00,transformer,,Temperature,C,26.0
331531,Fircroft Road,2023-05-30T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
331531,Fircroft Road,2023-05-30T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
331531,Fircroft Road,2023-05-30T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
331531,Fircroft Road,2023-05-30T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
331531,Fircroft Road,2023-05-30T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
331531,Fircroft Road,2023-05-30T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
331531,Fircroft Road,2023-05-30T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
331531,Fircroft Road,2023-05-30T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
331531,Fircroft Road,2023-05-30T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
331531,Fircroft Road,2023-05-30T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.97
331531,Fircroft Road,2023-05-30T08:10:00.000+00:00,busbar,,L2 Active Power,kW,7.85
331531,Fircroft Road,2023-05-30T08:10:00.000+00:00,busbar,,L1 Active Power,kW,22.08
331531,Fircroft Road,2023-05-30T08:10:00.000+00:00,busbar,,N Current (RMS),A,52.8
331531,Fircroft Road,2023-05-30T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
331531,Fircroft Road,2023-05-30T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
331531,Fircroft Road,2023-05-30T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
331531,Fircroft Road,2023-05-30T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-05-30T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-05-30T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-30T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-05-30T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-05-30T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-05-30T08:00:00.000+00:00,feeder,,N Current (RMS),A,1.7
331531,Fircroft Road,2023-05-30T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
331531,Fircroft Road,2023-05-30T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
331531,Fircroft Road,2023-05-30T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
331531,Fircroft Road,2023-05-30T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
331531,Fircroft Road,2023-05-30T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
331531,Fircroft Road,2023-05-30T08:00:00.000+00:00,feeder,,L3 Active Power,kW,6.49
331531,Fircroft Road,2023-05-30T08:00:00.000+00:00,feeder,,L2 Active Power,kW,3.81
331531,Fircroft Road,2023-05-30T08:00:00.000+00:00,feeder,,L1 Active Power,kW,8.33
331531,Fircroft Road,2023-05-30T08:00:00.000+00:00,feeder,,N Current (RMS),A,27.9
331531,Fircroft Road,2023-05-30T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
331531,Fircroft Road,2023-05-30T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
331531,Fircroft Road,2023-05-30T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.9
331531,Fircroft Road,2023-05-30T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-05-30T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
331531,Fircroft Road,2023-05-30T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-05-30T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.16
331531,Fircroft Road,2023-05-30T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.43
331531,Fircroft Road,2023-05-30T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-05-30T08:00:00.000+00:00,feeder,,N Current (RMS),A,2.9
331531,Fircroft Road,2023-05-30T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-05-30T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
331531,Fircroft Road,2023-05-30T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-05-30T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-05-30T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
331531,Fircroft Road,2023-05-30T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-05-30T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
331531,Fircroft Road,2023-05-30T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
331531,Fircroft Road,2023-05-30T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-05-30T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-30T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-05-30T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-30T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
331531,Fircroft Road,2023-05-30T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
331531,Fircroft Road,2023-05-30T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.2
331531,Fircroft Road,2023-05-30T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.12
331531,Fircroft Road,2023-05-30T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.13
331531,Fircroft Road,2023-05-30T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.59
331531,Fircroft Road,2023-05-30T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
331531,Fircroft Road,2023-05-30T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.0
331531,Fircroft Road,2023-05-30T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
331531,Fircroft Road,2023-05-30T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.6
331531,Fircroft Road,2023-05-30T08:00:00.000+00:00,transformer,,Temperature,C,26.0
331531,Fircroft Road,2023-05-30T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
331531,Fircroft Road,2023-05-30T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
331531,Fircroft Road,2023-05-30T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
331531,Fircroft Road,2023-05-30T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
331531,Fircroft Road,2023-05-30T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
331531,Fircroft Road,2023-05-30T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
331531,Fircroft Road,2023-05-30T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
331531,Fircroft Road,2023-05-30T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
331531,Fircroft Road,2023-05-30T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
331531,Fircroft Road,2023-05-30T08:00:00.000+00:00,busbar,,L3 Active Power,kW,17.78
331531,Fircroft Road,2023-05-30T08:00:00.000+00:00,busbar,,L2 Active Power,kW,8.37
331531,Fircroft Road,2023-05-30T08:00:00.000+00:00,busbar,,L1 Active Power,kW,25.15
331531,Fircroft Road,2023-05-30T08:00:00.000+00:00,busbar,,N Current (RMS),A,62.4
331531,Fircroft Road,2023-05-30T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
331531,Fircroft Road,2023-05-30T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
331531,Fircroft Road,2023-05-30T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
331531,Fircroft Road,2023-05-30T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-05-30T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-05-30T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-30T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-05-30T07:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-05-30T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-05-30T07:50:00.000+00:00,feeder,,N Current (RMS),A,2.0
331531,Fircroft Road,2023-05-30T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
331531,Fircroft Road,2023-05-30T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
331531,Fircroft Road,2023-05-30T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-30T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
331531,Fircroft Road,2023-05-30T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
331531,Fircroft Road,2023-05-30T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
331531,Fircroft Road,2023-05-30T07:50:00.000+00:00,feeder,,L3 Active Power,kW,7.85
331531,Fircroft Road,2023-05-30T07:50:00.000+00:00,feeder,,L2 Active Power,kW,3.92
331531,Fircroft Road,2023-05-30T07:50:00.000+00:00,feeder,,L1 Active Power,kW,10.56
331531,Fircroft Road,2023-05-30T07:50:00.000+00:00,feeder,,N Current (RMS),A,35.3
331531,Fircroft Road,2023-05-30T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.1
331531,Fircroft Road,2023-05-30T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
331531,Fircroft Road,2023-05-30T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,47.9
