Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-05-30T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-05-30T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
331531,Fircroft Road,2023-05-30T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-05-30T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.15
331531,Fircroft Road,2023-05-30T07:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.37
331531,Fircroft Road,2023-05-30T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-05-30T07:50:00.000+00:00,feeder,,N Current (RMS),A,2.9
331531,Fircroft Road,2023-05-30T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-05-30T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
331531,Fircroft Road,2023-05-30T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-05-30T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-30T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-05-30T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-05-30T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-05-30T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
331531,Fircroft Road,2023-05-30T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-05-30T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-30T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-05-30T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-30T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
331531,Fircroft Road,2023-05-30T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
331531,Fircroft Road,2023-05-30T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.7
331531,Fircroft Road,2023-05-30T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.55
331531,Fircroft Road,2023-05-30T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.13
331531,Fircroft Road,2023-05-30T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.25
331531,Fircroft Road,2023-05-30T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
331531,Fircroft Road,2023-05-30T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
331531,Fircroft Road,2023-05-30T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
331531,Fircroft Road,2023-05-30T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.4
331531,Fircroft Road,2023-05-30T07:50:00.000+00:00,transformer,,Temperature,C,26.0
331531,Fircroft Road,2023-05-30T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
331531,Fircroft Road,2023-05-30T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
331531,Fircroft Road,2023-05-30T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
331531,Fircroft Road,2023-05-30T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
331531,Fircroft Road,2023-05-30T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
331531,Fircroft Road,2023-05-30T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
331531,Fircroft Road,2023-05-30T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
331531,Fircroft Road,2023-05-30T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
331531,Fircroft Road,2023-05-30T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
331531,Fircroft Road,2023-05-30T07:50:00.000+00:00,busbar,,L3 Active Power,kW,14.58
331531,Fircroft Road,2023-05-30T07:50:00.000+00:00,busbar,,L2 Active Power,kW,4.55
331531,Fircroft Road,2023-05-30T07:50:00.000+00:00,busbar,,L1 Active Power,kW,22.04
331531,Fircroft Road,2023-05-30T07:50:00.000+00:00,busbar,,N Current (RMS),A,68.3
331531,Fircroft Road,2023-05-30T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
331531,Fircroft Road,2023-05-30T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
331531,Fircroft Road,2023-05-30T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
331531,Fircroft Road,2023-05-30T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-30T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-30T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-30T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
331531,Fircroft Road,2023-05-30T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-05-30T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-05-30T07:40:00.000+00:00,feeder,,N Current (RMS),A,2.1
331531,Fircroft Road,2023-05-30T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
331531,Fircroft Road,2023-05-30T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
331531,Fircroft Road,2023-05-30T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
331531,Fircroft Road,2023-05-30T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
331531,Fircroft Road,2023-05-30T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
331531,Fircroft Road,2023-05-30T07:40:00.000+00:00,feeder,,L3 Active Power,kW,7.18
331531,Fircroft Road,2023-05-30T07:40:00.000+00:00,feeder,,L2 Active Power,kW,4.83
331531,Fircroft Road,2023-05-30T07:40:00.000+00:00,feeder,,L1 Active Power,kW,4.32
331531,Fircroft Road,2023-05-30T07:40:00.000+00:00,feeder,,N Current (RMS),A,16.9
331531,Fircroft Road,2023-05-30T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.9
331531,Fircroft Road,2023-05-30T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
331531,Fircroft Road,2023-05-30T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
331531,Fircroft Road,2023-05-30T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-05-30T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
331531,Fircroft Road,2023-05-30T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-05-30T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.14
331531,Fircroft Road,2023-05-30T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.21
331531,Fircroft Road,2023-05-30T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-05-30T07:40:00.000+00:00,feeder,,N Current (RMS),A,2.6
331531,Fircroft Road,2023-05-30T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-05-30T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
331531,Fircroft Road,2023-05-30T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-05-30T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-05-30T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-05-30T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-05-30T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-05-30T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-05-30T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-30T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-05-30T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-30T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
331531,Fircroft Road,2023-05-30T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
331531,Fircroft Road,2023-05-30T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.8
331531,Fircroft Road,2023-05-30T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.69
331531,Fircroft Road,2023-05-30T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.27
331531,Fircroft Road,2023-05-30T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.92
331531,Fircroft Road,2023-05-30T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
331531,Fircroft Road,2023-05-30T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.7
331531,Fircroft Road,2023-05-30T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
331531,Fircroft Road,2023-05-30T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
331531,Fircroft Road,2023-05-30T07:40:00.000+00:00,transformer,,Temperature,C,26.1
331531,Fircroft Road,2023-05-30T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
331531,Fircroft Road,2023-05-30T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
331531,Fircroft Road,2023-05-30T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
331531,Fircroft Road,2023-05-30T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
331531,Fircroft Road,2023-05-30T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
331531,Fircroft Road,2023-05-30T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
331531,Fircroft Road,2023-05-30T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
331531,Fircroft Road,2023-05-30T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
331531,Fircroft Road,2023-05-30T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
331531,Fircroft Road,2023-05-30T07:40:00.000+00:00,busbar,,L3 Active Power,kW,17.04
331531,Fircroft Road,2023-05-30T07:40:00.000+00:00,busbar,,L2 Active Power,kW,5.77
331531,Fircroft Road,2023-05-30T07:40:00.000+00:00,busbar,,L1 Active Power,kW,10.26
331531,Fircroft Road,2023-05-30T07:40:00.000+00:00,busbar,,N Current (RMS),A,52.9
331531,Fircroft Road,2023-05-30T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
331531,Fircroft Road,2023-05-30T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
331531,Fircroft Road,2023-05-30T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
331531,Fircroft Road,2023-05-30T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-30T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-30T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-30T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
331531,Fircroft Road,2023-05-30T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-05-30T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-05-30T07:30:00.000+00:00,feeder,,N Current (RMS),A,2.2
331531,Fircroft Road,2023-05-30T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
331531,Fircroft Road,2023-05-30T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
331531,Fircroft Road,2023-05-30T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
331531,Fircroft Road,2023-05-30T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
331531,Fircroft Road,2023-05-30T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
331531,Fircroft Road,2023-05-30T07:30:00.000+00:00,feeder,,L3 Active Power,kW,6.04
331531,Fircroft Road,2023-05-30T07:30:00.000+00:00,feeder,,L2 Active Power,kW,2.47
331531,Fircroft Road,2023-05-30T07:30:00.000+00:00,feeder,,L1 Active Power,kW,3.56
331531,Fircroft Road,2023-05-30T07:30:00.000+00:00,feeder,,N Current (RMS),A,18.3
331531,Fircroft Road,2023-05-30T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
331531,Fircroft Road,2023-05-30T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
331531,Fircroft Road,2023-05-30T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
331531,Fircroft Road,2023-05-30T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-05-30T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.84
331531,Fircroft Road,2023-05-30T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-05-30T07:30:00.000+00:00,feeder,,L3 Active Power,kW,1.34
331531,Fircroft Road,2023-05-30T07:30:00.000+00:00,feeder,,L2 Active Power,kW,1.67
331531,Fircroft Road,2023-05-30T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-05-30T07:30:00.000+00:00,feeder,,N Current (RMS),A,12.1
331531,Fircroft Road,2023-05-30T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
331531,Fircroft Road,2023-05-30T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
331531,Fircroft Road,2023-05-30T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-05-30T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-05-30T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
331531,Fircroft Road,2023-05-30T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-05-30T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
331531,Fircroft Road,2023-05-30T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
331531,Fircroft Road,2023-05-30T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-30T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
331531,Fircroft Road,2023-05-30T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-30T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.4
331531,Fircroft Road,2023-05-30T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
331531,Fircroft Road,2023-05-30T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.48
331531,Fircroft Road,2023-05-30T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.41
331531,Fircroft Road,2023-05-30T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
331531,Fircroft Road,2023-05-30T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.45
331531,Fircroft Road,2023-05-30T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
331531,Fircroft Road,2023-05-30T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.2
331531,Fircroft Road,2023-05-30T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
331531,Fircroft Road,2023-05-30T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
331531,Fircroft Road,2023-05-30T07:30:00.000+00:00,transformer,,Temperature,C,26.1
331531,Fircroft Road,2023-05-30T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
331531,Fircroft Road,2023-05-30T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
331531,Fircroft Road,2023-05-30T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
331531,Fircroft Road,2023-05-30T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
331531,Fircroft Road,2023-05-30T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
331531,Fircroft Road,2023-05-30T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
331531,Fircroft Road,2023-05-30T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
331531,Fircroft Road,2023-05-30T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
331531,Fircroft Road,2023-05-30T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
331531,Fircroft Road,2023-05-30T07:30:00.000+00:00,busbar,,L3 Active Power,kW,18.82
331531,Fircroft Road,2023-05-30T07:30:00.000+00:00,busbar,,L2 Active Power,kW,5.61
331531,Fircroft Road,2023-05-30T07:30:00.000+00:00,busbar,,L1 Active Power,kW,10.01
331531,Fircroft Road,2023-05-30T07:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
331531,Fircroft Road,2023-05-30T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
331531,Fircroft Road,2023-05-30T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
331531,Fircroft Road,2023-05-30T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
331531,Fircroft Road,2023-05-30T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-05-30T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-30T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-30T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-05-30T07:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-05-30T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-05-30T07:20:00.000+00:00,feeder,,N Current (RMS),A,1.7
331531,Fircroft Road,2023-05-30T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
331531,Fircroft Road,2023-05-30T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
331531,Fircroft Road,2023-05-30T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
331531,Fircroft Road,2023-05-30T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
331531,Fircroft Road,2023-05-30T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
331531,Fircroft Road,2023-05-30T07:20:00.000+00:00,feeder,,L3 Active Power,kW,5.2
331531,Fircroft Road,2023-05-30T07:20:00.000+00:00,feeder,,L2 Active Power,kW,3.13
331531,Fircroft Road,2023-05-30T07:20:00.000+00:00,feeder,,L1 Active Power,kW,6.03
331531,Fircroft Road,2023-05-30T07:20:00.000+00:00,feeder,,N Current (RMS),A,19.9
331531,Fircroft Road,2023-05-30T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
331531,Fircroft Road,2023-05-30T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
331531,Fircroft Road,2023-05-30T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
331531,Fircroft Road,2023-05-30T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-05-30T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.8
331531,Fircroft Road,2023-05-30T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-05-30T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.29
331531,Fircroft Road,2023-05-30T07:20:00.000+00:00,feeder,,L2 Active Power,kW,2.13
331531,Fircroft Road,2023-05-30T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-05-30T07:20:00.000+00:00,feeder,,N Current (RMS),A,11.7
331531,Fircroft Road,2023-05-30T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
331531,Fircroft Road,2023-05-30T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
331531,Fircroft Road,2023-05-30T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-30T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-05-30T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-05-30T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-05-30T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-05-30T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-05-30T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-05-30T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-30T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-05-30T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.3
331531,Fircroft Road,2023-05-30T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
331531,Fircroft Road,2023-05-30T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.35
331531,Fircroft Road,2023-05-30T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.54
331531,Fircroft Road,2023-05-30T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.32
331531,Fircroft Road,2023-05-30T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.86
331531,Fircroft Road,2023-05-30T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
331531,Fircroft Road,2023-05-30T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
331531,Fircroft Road,2023-05-30T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
331531,Fircroft Road,2023-05-30T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
331531,Fircroft Road,2023-05-30T07:20:00.000+00:00,transformer,,Temperature,C,26.1
331531,Fircroft Road,2023-05-30T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
331531,Fircroft Road,2023-05-30T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
331531,Fircroft Road,2023-05-30T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
331531,Fircroft Road,2023-05-30T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
331531,Fircroft Road,2023-05-30T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
331531,Fircroft Road,2023-05-30T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
331531,Fircroft Road,2023-05-30T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
331531,Fircroft Road,2023-05-30T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
331531,Fircroft Road,2023-05-30T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
331531,Fircroft Road,2023-05-30T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.04
331531,Fircroft Road,2023-05-30T07:20:00.000+00:00,busbar,,L2 Active Power,kW,6.47
331531,Fircroft Road,2023-05-30T07:20:00.000+00:00,busbar,,L1 Active Power,kW,11.96
331531,Fircroft Road,2023-05-30T07:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
331531,Fircroft Road,2023-05-30T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
331531,Fircroft Road,2023-05-30T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
331531,Fircroft Road,2023-05-30T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
331531,Fircroft Road,2023-05-30T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-30T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-30T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-30T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
331531,Fircroft Road,2023-05-30T07:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-05-30T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-05-30T07:10:00.000+00:00,feeder,,N Current (RMS),A,2.1
331531,Fircroft Road,2023-05-30T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
331531,Fircroft Road,2023-05-30T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
331531,Fircroft Road,2023-05-30T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-05-30T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
331531,Fircroft Road,2023-05-30T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
331531,Fircroft Road,2023-05-30T07:10:00.000+00:00,feeder,,L3 Active Power,kW,6.48
331531,Fircroft Road,2023-05-30T07:10:00.000+00:00,feeder,,L2 Active Power,kW,4.05
331531,Fircroft Road,2023-05-30T07:10:00.000+00:00,feeder,,L1 Active Power,kW,4.23
331531,Fircroft Road,2023-05-30T07:10:00.000+00:00,feeder,,N Current (RMS),A,15.7
331531,Fircroft Road,2023-05-30T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
331531,Fircroft Road,2023-05-30T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
331531,Fircroft Road,2023-05-30T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
331531,Fircroft Road,2023-05-30T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-05-30T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.68
331531,Fircroft Road,2023-05-30T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-05-30T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.23
331531,Fircroft Road,2023-05-30T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.19
331531,Fircroft Road,2023-05-30T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-05-30T07:10:00.000+00:00,feeder,,N Current (RMS),A,5.8
331531,Fircroft Road,2023-05-30T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-05-30T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
331531,Fircroft Road,2023-05-30T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-05-30T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-05-30T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-05-30T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-05-30T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-05-30T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-05-30T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-30T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-05-30T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
331531,Fircroft Road,2023-05-30T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
331531,Fircroft Road,2023-05-30T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
331531,Fircroft Road,2023-05-30T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.72
331531,Fircroft Road,2023-05-30T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.73
331531,Fircroft Road,2023-05-30T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.87
331531,Fircroft Road,2023-05-30T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
331531,Fircroft Road,2023-05-30T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
331531,Fircroft Road,2023-05-30T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
331531,Fircroft Road,2023-05-30T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
331531,Fircroft Road,2023-05-30T07:10:00.000+00:00,transformer,,Temperature,C,26.2
331531,Fircroft Road,2023-05-30T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
331531,Fircroft Road,2023-05-30T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
331531,Fircroft Road,2023-05-30T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
331531,Fircroft Road,2023-05-30T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
331531,Fircroft Road,2023-05-30T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
331531,Fircroft Road,2023-05-30T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
331531,Fircroft Road,2023-05-30T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
331531,Fircroft Road,2023-05-30T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
331531,Fircroft Road,2023-05-30T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
331531,Fircroft Road,2023-05-30T07:10:00.000+00:00,busbar,,L3 Active Power,kW,15.46
331531,Fircroft Road,2023-05-30T07:10:00.000+00:00,busbar,,L2 Active Power,kW,5.86
331531,Fircroft Road,2023-05-30T07:10:00.000+00:00,busbar,,L1 Active Power,kW,9.12
331531,Fircroft Road,2023-05-30T07:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
331531,Fircroft Road,2023-05-30T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
331531,Fircroft Road,2023-05-30T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
331531,Fircroft Road,2023-05-30T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
331531,Fircroft Road,2023-05-30T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-30T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-30T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-30T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.08
331531,Fircroft Road,2023-05-30T07:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-05-30T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-05-30T07:00:00.000+00:00,feeder,,N Current (RMS),A,2.8
331531,Fircroft Road,2023-05-30T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
331531,Fircroft Road,2023-05-30T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
331531,Fircroft Road,2023-05-30T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-30T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-05-30T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
331531,Fircroft Road,2023-05-30T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
331531,Fircroft Road,2023-05-30T07:00:00.000+00:00,feeder,,L3 Active Power,kW,7.99
331531,Fircroft Road,2023-05-30T07:00:00.000+00:00,feeder,,L2 Active Power,kW,2.2
331531,Fircroft Road,2023-05-30T07:00:00.000+00:00,feeder,,L1 Active Power,kW,4.24
331531,Fircroft Road,2023-05-30T07:00:00.000+00:00,feeder,,N Current (RMS),A,20.3
331531,Fircroft Road,2023-05-30T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.6
331531,Fircroft Road,2023-05-30T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
331531,Fircroft Road,2023-05-30T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
331531,Fircroft Road,2023-05-30T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-05-30T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.93
331531,Fircroft Road,2023-05-30T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-05-30T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.18
331531,Fircroft Road,2023-05-30T07:00:00.000+00:00,feeder,,L2 Active Power,kW,3.41
331531,Fircroft Road,2023-05-30T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-05-30T07:00:00.000+00:00,feeder,,N Current (RMS),A,15.1
331531,Fircroft Road,2023-05-30T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-05-30T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
331531,Fircroft Road,2023-05-30T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-30T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-05-30T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-05-30T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-05-30T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-05-30T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-05-30T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
331531,Fircroft Road,2023-05-30T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-05-30T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
331531,Fircroft Road,2023-05-30T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
331531,Fircroft Road,2023-05-30T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
331531,Fircroft Road,2023-05-30T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.28
331531,Fircroft Road,2023-05-30T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.1
331531,Fircroft Road,2023-05-30T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
331531,Fircroft Road,2023-05-30T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.83
331531,Fircroft Road,2023-05-30T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
331531,Fircroft Road,2023-05-30T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
331531,Fircroft Road,2023-05-30T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
331531,Fircroft Road,2023-05-30T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
331531,Fircroft Road,2023-05-30T07:00:00.000+00:00,transformer,,Temperature,C,26.3
331531,Fircroft Road,2023-05-30T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
331531,Fircroft Road,2023-05-30T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
331531,Fircroft Road,2023-05-30T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
331531,Fircroft Road,2023-05-30T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
331531,Fircroft Road,2023-05-30T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
331531,Fircroft Road,2023-05-30T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
331531,Fircroft Road,2023-05-30T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
331531,Fircroft Road,2023-05-30T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
331531,Fircroft Road,2023-05-30T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
331531,Fircroft Road,2023-05-30T07:00:00.000+00:00,busbar,,L3 Active Power,kW,16.32
331531,Fircroft Road,2023-05-30T07:00:00.000+00:00,busbar,,L2 Active Power,kW,7.44
331531,Fircroft Road,2023-05-30T07:00:00.000+00:00,busbar,,L1 Active Power,kW,9.09
331531,Fircroft Road,2023-05-30T07:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
331531,Fircroft Road,2023-05-30T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
331531,Fircroft Road,2023-05-30T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
331531,Fircroft Road,2023-05-30T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
331531,Fircroft Road,2023-05-30T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-30T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-05-30T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-05-30T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-05-30T06:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
331531,Fircroft Road,2023-05-30T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-05-30T06:50:00.000+00:00,feeder,,N Current (RMS),A,1.9
331531,Fircroft Road,2023-05-30T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
331531,Fircroft Road,2023-05-30T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
331531,Fircroft Road,2023-05-30T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
331531,Fircroft Road,2023-05-30T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
331531,Fircroft Road,2023-05-30T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
331531,Fircroft Road,2023-05-30T06:50:00.000+00:00,feeder,,L3 Active Power,kW,5.97
331531,Fircroft Road,2023-05-30T06:50:00.000+00:00,feeder,,L2 Active Power,kW,7.13
331531,Fircroft Road,2023-05-30T06:50:00.000+00:00,feeder,,L1 Active Power,kW,4.39
331531,Fircroft Road,2023-05-30T06:50:00.000+00:00,feeder,,N Current (RMS),A,24.4
331531,Fircroft Road,2023-05-30T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
331531,Fircroft Road,2023-05-30T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.0
331531,Fircroft Road,2023-05-30T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
331531,Fircroft Road,2023-05-30T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-05-30T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.91
331531,Fircroft Road,2023-05-30T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-05-30T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
331531,Fircroft Road,2023-05-30T06:50:00.000+00:00,feeder,,L2 Active Power,kW,2.62
331531,Fircroft Road,2023-05-30T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-05-30T06:50:00.000+00:00,feeder,,N Current (RMS),A,13.1
331531,Fircroft Road,2023-05-30T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-30T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
331531,Fircroft Road,2023-05-30T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-05-30T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-05-30T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-05-30T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-05-30T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
331531,Fircroft Road,2023-05-30T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-05-30T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-05-30T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-30T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-05-30T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.35
331531,Fircroft Road,2023-05-30T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
331531,Fircroft Road,2023-05-30T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
331531,Fircroft Road,2023-05-30T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.42
331531,Fircroft Road,2023-05-30T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
331531,Fircroft Road,2023-05-30T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.98
331531,Fircroft Road,2023-05-30T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
331531,Fircroft Road,2023-05-30T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
331531,Fircroft Road,2023-05-30T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
331531,Fircroft Road,2023-05-30T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.7
331531,Fircroft Road,2023-05-30T06:50:00.000+00:00,transformer,,Temperature,C,26.3
331531,Fircroft Road,2023-05-30T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
331531,Fircroft Road,2023-05-30T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
331531,Fircroft Road,2023-05-30T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
331531,Fircroft Road,2023-05-30T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
331531,Fircroft Road,2023-05-30T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
331531,Fircroft Road,2023-05-30T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
331531,Fircroft Road,2023-05-30T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
331531,Fircroft Road,2023-05-30T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
331531,Fircroft Road,2023-05-30T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
331531,Fircroft Road,2023-05-30T06:50:00.000+00:00,busbar,,L3 Active Power,kW,11.48
331531,Fircroft Road,2023-05-30T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.29
331531,Fircroft Road,2023-05-30T06:50:00.000+00:00,busbar,,L1 Active Power,kW,16.48
331531,Fircroft Road,2023-05-30T06:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
331531,Fircroft Road,2023-05-30T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
331531,Fircroft Road,2023-05-30T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
331531,Fircroft Road,2023-05-30T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
331531,Fircroft Road,2023-05-30T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-30T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-30T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-30T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
331531,Fircroft Road,2023-05-30T06:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-05-30T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-05-30T06:40:00.000+00:00,feeder,,N Current (RMS),A,1.4
331531,Fircroft Road,2023-05-30T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
331531,Fircroft Road,2023-05-30T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-05-30T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-05-30T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
331531,Fircroft Road,2023-05-30T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
331531,Fircroft Road,2023-05-30T06:40:00.000+00:00,feeder,,L3 Active Power,kW,6.43
331531,Fircroft Road,2023-05-30T06:40:00.000+00:00,feeder,,L2 Active Power,kW,3.21
331531,Fircroft Road,2023-05-30T06:40:00.000+00:00,feeder,,L1 Active Power,kW,4.04
331531,Fircroft Road,2023-05-30T06:40:00.000+00:00,feeder,,N Current (RMS),A,17.0
331531,Fircroft Road,2023-05-30T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
331531,Fircroft Road,2023-05-30T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
331531,Fircroft Road,2023-05-30T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
331531,Fircroft Road,2023-05-30T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-05-30T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.92
331531,Fircroft Road,2023-05-30T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-05-30T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
331531,Fircroft Road,2023-05-30T06:40:00.000+00:00,feeder,,L2 Active Power,kW,2.64
331531,Fircroft Road,2023-05-30T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-05-30T06:40:00.000+00:00,feeder,,N Current (RMS),A,12.4
331531,Fircroft Road,2023-05-30T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
331531,Fircroft Road,2023-05-30T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-05-30T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-30T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-05-30T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-05-30T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-05-30T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-05-30T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-05-30T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-30T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.23
331531,Fircroft Road,2023-05-30T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
331531,Fircroft Road,2023-05-30T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
331531,Fircroft Road,2023-05-30T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.74
331531,Fircroft Road,2023-05-30T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.08
331531,Fircroft Road,2023-05-30T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.83
331531,Fircroft Road,2023-05-30T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
331531,Fircroft Road,2023-05-30T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
331531,Fircroft Road,2023-05-30T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
331531,Fircroft Road,2023-05-30T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.7
331531,Fircroft Road,2023-05-30T06:40:00.000+00:00,transformer,,Temperature,C,26.3
331531,Fircroft Road,2023-05-30T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
331531,Fircroft Road,2023-05-30T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
331531,Fircroft Road,2023-05-30T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
331531,Fircroft Road,2023-05-30T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
331531,Fircroft Road,2023-05-30T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
331531,Fircroft Road,2023-05-30T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
331531,Fircroft Road,2023-05-30T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
331531,Fircroft Road,2023-05-30T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
331531,Fircroft Road,2023-05-30T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
331531,Fircroft Road,2023-05-30T06:40:00.000+00:00,busbar,,L3 Active Power,kW,12.27
331531,Fircroft Road,2023-05-30T06:40:00.000+00:00,busbar,,L2 Active Power,kW,7.85
331531,Fircroft Road,2023-05-30T06:40:00.000+00:00,busbar,,L1 Active Power,kW,12.95
331531,Fircroft Road,2023-05-30T06:40:00.000+00:00,busbar,,N Current (RMS),A,32.0
331531,Fircroft Road,2023-05-30T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
331531,Fircroft Road,2023-05-30T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
331531,Fircroft Road,2023-05-30T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
331531,Fircroft Road,2023-05-30T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-05-30T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-05-30T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-30T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-05-30T06:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-05-30T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-05-30T06:30:00.000+00:00,feeder,,N Current (RMS),A,1.4
331531,Fircroft Road,2023-05-30T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
331531,Fircroft Road,2023-05-30T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-05-30T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
331531,Fircroft Road,2023-05-30T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
331531,Fircroft Road,2023-05-30T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
331531,Fircroft Road,2023-05-30T06:30:00.000+00:00,feeder,,L3 Active Power,kW,5.09
331531,Fircroft Road,2023-05-30T06:30:00.000+00:00,feeder,,L2 Active Power,kW,2.47
331531,Fircroft Road,2023-05-30T06:30:00.000+00:00,feeder,,L1 Active Power,kW,5.65
331531,Fircroft Road,2023-05-30T06:30:00.000+00:00,feeder,,N Current (RMS),A,18.0
331531,Fircroft Road,2023-05-30T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
331531,Fircroft Road,2023-05-30T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
331531,Fircroft Road,2023-05-30T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
331531,Fircroft Road,2023-05-30T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-05-30T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.58
331531,Fircroft Road,2023-05-30T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-05-30T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.09
331531,Fircroft Road,2023-05-30T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.26
331531,Fircroft Road,2023-05-30T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-05-30T06:30:00.000+00:00,feeder,,N Current (RMS),A,3.7
331531,Fircroft Road,2023-05-30T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-30T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
331531,Fircroft Road,2023-05-30T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-05-30T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-05-30T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-05-30T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-05-30T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-05-30T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-05-30T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-05-30T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-30T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
