Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-05-30T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
331531,Fircroft Road,2023-05-30T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
331531,Fircroft Road,2023-05-30T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
331531,Fircroft Road,2023-05-30T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.88
331531,Fircroft Road,2023-05-30T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.55
331531,Fircroft Road,2023-05-30T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.79
331531,Fircroft Road,2023-05-30T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
331531,Fircroft Road,2023-05-30T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
331531,Fircroft Road,2023-05-30T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
331531,Fircroft Road,2023-05-30T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
331531,Fircroft Road,2023-05-30T06:30:00.000+00:00,transformer,,Temperature,C,26.4
331531,Fircroft Road,2023-05-30T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
331531,Fircroft Road,2023-05-30T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.71
331531,Fircroft Road,2023-05-30T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
331531,Fircroft Road,2023-05-30T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
331531,Fircroft Road,2023-05-30T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
331531,Fircroft Road,2023-05-30T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
331531,Fircroft Road,2023-05-30T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
331531,Fircroft Road,2023-05-30T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
331531,Fircroft Road,2023-05-30T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
331531,Fircroft Road,2023-05-30T06:30:00.000+00:00,busbar,,L3 Active Power,kW,13.06
331531,Fircroft Road,2023-05-30T06:30:00.000+00:00,busbar,,L2 Active Power,kW,4.18
331531,Fircroft Road,2023-05-30T06:30:00.000+00:00,busbar,,L1 Active Power,kW,12.54
331531,Fircroft Road,2023-05-30T06:30:00.000+00:00,busbar,,N Current (RMS),A,44.7
331531,Fircroft Road,2023-05-30T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
331531,Fircroft Road,2023-05-30T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
331531,Fircroft Road,2023-05-30T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
331531,Fircroft Road,2023-05-30T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-30T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-30T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-30T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-05-30T06:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-05-30T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-05-30T06:20:00.000+00:00,feeder,,N Current (RMS),A,1.5
331531,Fircroft Road,2023-05-30T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
331531,Fircroft Road,2023-05-30T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-05-30T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
331531,Fircroft Road,2023-05-30T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
331531,Fircroft Road,2023-05-30T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
331531,Fircroft Road,2023-05-30T06:20:00.000+00:00,feeder,,L3 Active Power,kW,2.65
331531,Fircroft Road,2023-05-30T06:20:00.000+00:00,feeder,,L2 Active Power,kW,3.28
331531,Fircroft Road,2023-05-30T06:20:00.000+00:00,feeder,,L1 Active Power,kW,3.51
331531,Fircroft Road,2023-05-30T06:20:00.000+00:00,feeder,,N Current (RMS),A,12.3
331531,Fircroft Road,2023-05-30T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
331531,Fircroft Road,2023-05-30T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
331531,Fircroft Road,2023-05-30T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
331531,Fircroft Road,2023-05-30T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-05-30T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
331531,Fircroft Road,2023-05-30T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-05-30T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
331531,Fircroft Road,2023-05-30T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.28
331531,Fircroft Road,2023-05-30T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-05-30T06:20:00.000+00:00,feeder,,N Current (RMS),A,2.4
331531,Fircroft Road,2023-05-30T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
331531,Fircroft Road,2023-05-30T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-05-30T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-05-30T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-05-30T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-05-30T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-05-30T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-05-30T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-05-30T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-30T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
331531,Fircroft Road,2023-05-30T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
331531,Fircroft Road,2023-05-30T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.3
331531,Fircroft Road,2023-05-30T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.58
331531,Fircroft Road,2023-05-30T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.19
331531,Fircroft Road,2023-05-30T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.78
331531,Fircroft Road,2023-05-30T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
331531,Fircroft Road,2023-05-30T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
331531,Fircroft Road,2023-05-30T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
331531,Fircroft Road,2023-05-30T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
331531,Fircroft Road,2023-05-30T06:20:00.000+00:00,transformer,,Temperature,C,26.4
331531,Fircroft Road,2023-05-30T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
331531,Fircroft Road,2023-05-30T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
331531,Fircroft Road,2023-05-30T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
331531,Fircroft Road,2023-05-30T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
331531,Fircroft Road,2023-05-30T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
331531,Fircroft Road,2023-05-30T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
331531,Fircroft Road,2023-05-30T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
331531,Fircroft Road,2023-05-30T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
331531,Fircroft Road,2023-05-30T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
331531,Fircroft Road,2023-05-30T06:20:00.000+00:00,busbar,,L3 Active Power,kW,10.26
331531,Fircroft Road,2023-05-30T06:20:00.000+00:00,busbar,,L2 Active Power,kW,5.65
331531,Fircroft Road,2023-05-30T06:20:00.000+00:00,busbar,,L1 Active Power,kW,10.34
331531,Fircroft Road,2023-05-30T06:20:00.000+00:00,busbar,,N Current (RMS),A,33.3
331531,Fircroft Road,2023-05-30T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
331531,Fircroft Road,2023-05-30T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
331531,Fircroft Road,2023-05-30T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
331531,Fircroft Road,2023-05-30T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-05-30T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-05-30T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-30T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-05-30T06:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-05-30T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-05-30T06:10:00.000+00:00,feeder,,N Current (RMS),A,1.6
331531,Fircroft Road,2023-05-30T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
331531,Fircroft Road,2023-05-30T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
331531,Fircroft Road,2023-05-30T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
331531,Fircroft Road,2023-05-30T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
331531,Fircroft Road,2023-05-30T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
331531,Fircroft Road,2023-05-30T06:10:00.000+00:00,feeder,,L3 Active Power,kW,2.97
331531,Fircroft Road,2023-05-30T06:10:00.000+00:00,feeder,,L2 Active Power,kW,2.93
331531,Fircroft Road,2023-05-30T06:10:00.000+00:00,feeder,,L1 Active Power,kW,5.85
331531,Fircroft Road,2023-05-30T06:10:00.000+00:00,feeder,,N Current (RMS),A,20.9
331531,Fircroft Road,2023-05-30T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
331531,Fircroft Road,2023-05-30T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
331531,Fircroft Road,2023-05-30T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
331531,Fircroft Road,2023-05-30T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-05-30T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
331531,Fircroft Road,2023-05-30T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-05-30T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.08
331531,Fircroft Road,2023-05-30T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.57
331531,Fircroft Road,2023-05-30T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-05-30T06:10:00.000+00:00,feeder,,N Current (RMS),A,4.3
331531,Fircroft Road,2023-05-30T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
331531,Fircroft Road,2023-05-30T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-30T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-05-30T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-05-30T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-05-30T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-05-30T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-05-30T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-05-30T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-30T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-30T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
331531,Fircroft Road,2023-05-30T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
331531,Fircroft Road,2023-05-30T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
331531,Fircroft Road,2023-05-30T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.84
331531,Fircroft Road,2023-05-30T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.26
331531,Fircroft Road,2023-05-30T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.27
331531,Fircroft Road,2023-05-30T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
331531,Fircroft Road,2023-05-30T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
331531,Fircroft Road,2023-05-30T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
331531,Fircroft Road,2023-05-30T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
331531,Fircroft Road,2023-05-30T06:10:00.000+00:00,transformer,,Temperature,C,26.5
331531,Fircroft Road,2023-05-30T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
331531,Fircroft Road,2023-05-30T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
331531,Fircroft Road,2023-05-30T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
331531,Fircroft Road,2023-05-30T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
331531,Fircroft Road,2023-05-30T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
331531,Fircroft Road,2023-05-30T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
331531,Fircroft Road,2023-05-30T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
331531,Fircroft Road,2023-05-30T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
331531,Fircroft Road,2023-05-30T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
331531,Fircroft Road,2023-05-30T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.86
331531,Fircroft Road,2023-05-30T06:10:00.000+00:00,busbar,,L2 Active Power,kW,5.67
331531,Fircroft Road,2023-05-30T06:10:00.000+00:00,busbar,,L1 Active Power,kW,13.24
331531,Fircroft Road,2023-05-30T06:10:00.000+00:00,busbar,,N Current (RMS),A,36.4
331531,Fircroft Road,2023-05-30T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
331531,Fircroft Road,2023-05-30T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
331531,Fircroft Road,2023-05-30T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
331531,Fircroft Road,2023-05-30T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-30T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-30T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-30T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-05-30T06:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-05-30T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-05-30T06:00:00.000+00:00,feeder,,N Current (RMS),A,1.8
331531,Fircroft Road,2023-05-30T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
331531,Fircroft Road,2023-05-30T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
331531,Fircroft Road,2023-05-30T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-05-30T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
331531,Fircroft Road,2023-05-30T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
331531,Fircroft Road,2023-05-30T06:00:00.000+00:00,feeder,,L3 Active Power,kW,2.04
331531,Fircroft Road,2023-05-30T06:00:00.000+00:00,feeder,,L2 Active Power,kW,3.41
331531,Fircroft Road,2023-05-30T06:00:00.000+00:00,feeder,,L1 Active Power,kW,3.31
331531,Fircroft Road,2023-05-30T06:00:00.000+00:00,feeder,,N Current (RMS),A,12.7
331531,Fircroft Road,2023-05-30T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
331531,Fircroft Road,2023-05-30T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
331531,Fircroft Road,2023-05-30T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
331531,Fircroft Road,2023-05-30T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-05-30T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
331531,Fircroft Road,2023-05-30T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-05-30T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.1
331531,Fircroft Road,2023-05-30T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.64
331531,Fircroft Road,2023-05-30T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-05-30T06:00:00.000+00:00,feeder,,N Current (RMS),A,4.0
331531,Fircroft Road,2023-05-30T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-30T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
331531,Fircroft Road,2023-05-30T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-30T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-05-30T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-05-30T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-05-30T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-05-30T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-05-30T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-30T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-05-30T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.78
331531,Fircroft Road,2023-05-30T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
331531,Fircroft Road,2023-05-30T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.39
331531,Fircroft Road,2023-05-30T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.04
331531,Fircroft Road,2023-05-30T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.58
331531,Fircroft Road,2023-05-30T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.95
331531,Fircroft Road,2023-05-30T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
331531,Fircroft Road,2023-05-30T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
331531,Fircroft Road,2023-05-30T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
331531,Fircroft Road,2023-05-30T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
331531,Fircroft Road,2023-05-30T06:00:00.000+00:00,transformer,,Temperature,C,26.5
331531,Fircroft Road,2023-05-30T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
331531,Fircroft Road,2023-05-30T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
331531,Fircroft Road,2023-05-30T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
331531,Fircroft Road,2023-05-30T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
331531,Fircroft Road,2023-05-30T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
331531,Fircroft Road,2023-05-30T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
331531,Fircroft Road,2023-05-30T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
331531,Fircroft Road,2023-05-30T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
331531,Fircroft Road,2023-05-30T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
331531,Fircroft Road,2023-05-30T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.15
331531,Fircroft Road,2023-05-30T06:00:00.000+00:00,busbar,,L2 Active Power,kW,6.55
331531,Fircroft Road,2023-05-30T06:00:00.000+00:00,busbar,,L1 Active Power,kW,8.3
331531,Fircroft Road,2023-05-30T06:00:00.000+00:00,busbar,,N Current (RMS),A,30.9
331531,Fircroft Road,2023-05-30T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
331531,Fircroft Road,2023-05-30T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
331531,Fircroft Road,2023-05-30T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
331531,Fircroft Road,2023-05-30T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-30T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-05-30T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-30T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-05-30T05:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-05-30T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-05-30T05:50:00.000+00:00,feeder,,N Current (RMS),A,2.0
331531,Fircroft Road,2023-05-30T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
331531,Fircroft Road,2023-05-30T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
331531,Fircroft Road,2023-05-30T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
331531,Fircroft Road,2023-05-30T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
331531,Fircroft Road,2023-05-30T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
331531,Fircroft Road,2023-05-30T05:50:00.000+00:00,feeder,,L3 Active Power,kW,1.8
331531,Fircroft Road,2023-05-30T05:50:00.000+00:00,feeder,,L2 Active Power,kW,4.34
331531,Fircroft Road,2023-05-30T05:50:00.000+00:00,feeder,,L1 Active Power,kW,3.84
331531,Fircroft Road,2023-05-30T05:50:00.000+00:00,feeder,,N Current (RMS),A,12.9
331531,Fircroft Road,2023-05-30T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
331531,Fircroft Road,2023-05-30T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
331531,Fircroft Road,2023-05-30T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
331531,Fircroft Road,2023-05-30T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-05-30T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
331531,Fircroft Road,2023-05-30T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-05-30T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.08
331531,Fircroft Road,2023-05-30T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.56
331531,Fircroft Road,2023-05-30T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-05-30T05:50:00.000+00:00,feeder,,N Current (RMS),A,3.2
331531,Fircroft Road,2023-05-30T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-30T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
331531,Fircroft Road,2023-05-30T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-30T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-05-30T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-05-30T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-05-30T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-05-30T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-05-30T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-05-30T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-30T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-05-30T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
331531,Fircroft Road,2023-05-30T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
331531,Fircroft Road,2023-05-30T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.56
331531,Fircroft Road,2023-05-30T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.37
331531,Fircroft Road,2023-05-30T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.85
331531,Fircroft Road,2023-05-30T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.87
331531,Fircroft Road,2023-05-30T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
331531,Fircroft Road,2023-05-30T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
331531,Fircroft Road,2023-05-30T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
331531,Fircroft Road,2023-05-30T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
331531,Fircroft Road,2023-05-30T05:50:00.000+00:00,transformer,,Temperature,C,26.6
331531,Fircroft Road,2023-05-30T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
331531,Fircroft Road,2023-05-30T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.16
331531,Fircroft Road,2023-05-30T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
331531,Fircroft Road,2023-05-30T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.62
331531,Fircroft Road,2023-05-30T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
331531,Fircroft Road,2023-05-30T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
331531,Fircroft Road,2023-05-30T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
331531,Fircroft Road,2023-05-30T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
331531,Fircroft Road,2023-05-30T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
331531,Fircroft Road,2023-05-30T05:50:00.000+00:00,busbar,,L3 Active Power,kW,7.22
331531,Fircroft Road,2023-05-30T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.68
331531,Fircroft Road,2023-05-30T05:50:00.000+00:00,busbar,,L1 Active Power,kW,8.76
331531,Fircroft Road,2023-05-30T05:50:00.000+00:00,busbar,,N Current (RMS),A,25.8
331531,Fircroft Road,2023-05-30T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
331531,Fircroft Road,2023-05-30T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
331531,Fircroft Road,2023-05-30T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
331531,Fircroft Road,2023-05-30T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-30T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-05-30T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-05-30T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-05-30T05:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
331531,Fircroft Road,2023-05-30T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-05-30T05:40:00.000+00:00,feeder,,N Current (RMS),A,2.1
331531,Fircroft Road,2023-05-30T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
331531,Fircroft Road,2023-05-30T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
331531,Fircroft Road,2023-05-30T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
331531,Fircroft Road,2023-05-30T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
331531,Fircroft Road,2023-05-30T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
331531,Fircroft Road,2023-05-30T05:40:00.000+00:00,feeder,,L3 Active Power,kW,2.47
331531,Fircroft Road,2023-05-30T05:40:00.000+00:00,feeder,,L2 Active Power,kW,5.62
331531,Fircroft Road,2023-05-30T05:40:00.000+00:00,feeder,,L1 Active Power,kW,3.98
331531,Fircroft Road,2023-05-30T05:40:00.000+00:00,feeder,,N Current (RMS),A,12.1
331531,Fircroft Road,2023-05-30T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
331531,Fircroft Road,2023-05-30T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
331531,Fircroft Road,2023-05-30T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
331531,Fircroft Road,2023-05-30T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-05-30T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
331531,Fircroft Road,2023-05-30T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-05-30T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
331531,Fircroft Road,2023-05-30T05:40:00.000+00:00,feeder,,L2 Active Power,kW,1.07
331531,Fircroft Road,2023-05-30T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-05-30T05:40:00.000+00:00,feeder,,N Current (RMS),A,6.3
331531,Fircroft Road,2023-05-30T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-30T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
331531,Fircroft Road,2023-05-30T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-05-30T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-05-30T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-05-30T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-05-30T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-05-30T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-05-30T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-05-30T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-30T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-05-30T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.61
331531,Fircroft Road,2023-05-30T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
331531,Fircroft Road,2023-05-30T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.24
331531,Fircroft Road,2023-05-30T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.39
331531,Fircroft Road,2023-05-30T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
331531,Fircroft Road,2023-05-30T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.47
331531,Fircroft Road,2023-05-30T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
331531,Fircroft Road,2023-05-30T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
331531,Fircroft Road,2023-05-30T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
331531,Fircroft Road,2023-05-30T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
331531,Fircroft Road,2023-05-30T05:40:00.000+00:00,transformer,,Temperature,C,26.6
331531,Fircroft Road,2023-05-30T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
331531,Fircroft Road,2023-05-30T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
331531,Fircroft Road,2023-05-30T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
331531,Fircroft Road,2023-05-30T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
331531,Fircroft Road,2023-05-30T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
331531,Fircroft Road,2023-05-30T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
331531,Fircroft Road,2023-05-30T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
331531,Fircroft Road,2023-05-30T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
331531,Fircroft Road,2023-05-30T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
331531,Fircroft Road,2023-05-30T05:40:00.000+00:00,busbar,,L3 Active Power,kW,7.91
331531,Fircroft Road,2023-05-30T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.07
331531,Fircroft Road,2023-05-30T05:40:00.000+00:00,busbar,,L1 Active Power,kW,10.5
331531,Fircroft Road,2023-05-30T05:40:00.000+00:00,busbar,,N Current (RMS),A,24.7
331531,Fircroft Road,2023-05-30T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
331531,Fircroft Road,2023-05-30T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
331531,Fircroft Road,2023-05-30T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
331531,Fircroft Road,2023-05-30T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-30T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-30T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-30T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-05-30T05:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
331531,Fircroft Road,2023-05-30T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-05-30T05:30:00.000+00:00,feeder,,N Current (RMS),A,1.6
331531,Fircroft Road,2023-05-30T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
331531,Fircroft Road,2023-05-30T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-05-30T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
331531,Fircroft Road,2023-05-30T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
331531,Fircroft Road,2023-05-30T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
331531,Fircroft Road,2023-05-30T05:30:00.000+00:00,feeder,,L3 Active Power,kW,2.02
331531,Fircroft Road,2023-05-30T05:30:00.000+00:00,feeder,,L2 Active Power,kW,6.08
331531,Fircroft Road,2023-05-30T05:30:00.000+00:00,feeder,,L1 Active Power,kW,3.85
331531,Fircroft Road,2023-05-30T05:30:00.000+00:00,feeder,,N Current (RMS),A,13.9
331531,Fircroft Road,2023-05-30T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
331531,Fircroft Road,2023-05-30T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
331531,Fircroft Road,2023-05-30T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
331531,Fircroft Road,2023-05-30T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-05-30T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
331531,Fircroft Road,2023-05-30T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-05-30T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
331531,Fircroft Road,2023-05-30T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.58
331531,Fircroft Road,2023-05-30T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-05-30T05:30:00.000+00:00,feeder,,N Current (RMS),A,3.5
331531,Fircroft Road,2023-05-30T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-30T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
331531,Fircroft Road,2023-05-30T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-30T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-05-30T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-05-30T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-05-30T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-05-30T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-05-30T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-30T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
331531,Fircroft Road,2023-05-30T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
331531,Fircroft Road,2023-05-30T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
331531,Fircroft Road,2023-05-30T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.7
331531,Fircroft Road,2023-05-30T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.59
331531,Fircroft Road,2023-05-30T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.16
331531,Fircroft Road,2023-05-30T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
331531,Fircroft Road,2023-05-30T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
331531,Fircroft Road,2023-05-30T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
331531,Fircroft Road,2023-05-30T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
331531,Fircroft Road,2023-05-30T05:30:00.000+00:00,transformer,,Temperature,C,26.7
331531,Fircroft Road,2023-05-30T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
331531,Fircroft Road,2023-05-30T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
331531,Fircroft Road,2023-05-30T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
331531,Fircroft Road,2023-05-30T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.69
331531,Fircroft Road,2023-05-30T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
331531,Fircroft Road,2023-05-30T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
331531,Fircroft Road,2023-05-30T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
331531,Fircroft Road,2023-05-30T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
331531,Fircroft Road,2023-05-30T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
331531,Fircroft Road,2023-05-30T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.75
331531,Fircroft Road,2023-05-30T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.19
331531,Fircroft Road,2023-05-30T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.05
331531,Fircroft Road,2023-05-30T05:30:00.000+00:00,busbar,,N Current (RMS),A,28.4
331531,Fircroft Road,2023-05-30T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
331531,Fircroft Road,2023-05-30T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
331531,Fircroft Road,2023-05-30T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
331531,Fircroft Road,2023-05-30T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-30T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-30T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-30T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-05-30T05:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-05-30T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-05-30T05:20:00.000+00:00,feeder,,N Current (RMS),A,2.7
331531,Fircroft Road,2023-05-30T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
331531,Fircroft Road,2023-05-30T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
331531,Fircroft Road,2023-05-30T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-30T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
331531,Fircroft Road,2023-05-30T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
331531,Fircroft Road,2023-05-30T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
331531,Fircroft Road,2023-05-30T05:20:00.000+00:00,feeder,,L3 Active Power,kW,3.03
331531,Fircroft Road,2023-05-30T05:20:00.000+00:00,feeder,,L2 Active Power,kW,2.36
331531,Fircroft Road,2023-05-30T05:20:00.000+00:00,feeder,,L1 Active Power,kW,2.58
331531,Fircroft Road,2023-05-30T05:20:00.000+00:00,feeder,,N Current (RMS),A,8.6
331531,Fircroft Road,2023-05-30T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
331531,Fircroft Road,2023-05-30T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
331531,Fircroft Road,2023-05-30T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
331531,Fircroft Road,2023-05-30T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-05-30T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
331531,Fircroft Road,2023-05-30T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-05-30T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-05-30T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.57
331531,Fircroft Road,2023-05-30T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-05-30T05:20:00.000+00:00,feeder,,N Current (RMS),A,3.4
331531,Fircroft Road,2023-05-30T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-30T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
331531,Fircroft Road,2023-05-30T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-30T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-05-30T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-05-30T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-05-30T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-05-30T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-05-30T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-05-30T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-05-30T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
331531,Fircroft Road,2023-05-30T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
331531,Fircroft Road,2023-05-30T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
331531,Fircroft Road,2023-05-30T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.39
331531,Fircroft Road,2023-05-30T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.65
331531,Fircroft Road,2023-05-30T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.77
331531,Fircroft Road,2023-05-30T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.08
331531,Fircroft Road,2023-05-30T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
331531,Fircroft Road,2023-05-30T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
331531,Fircroft Road,2023-05-30T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
331531,Fircroft Road,2023-05-30T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
331531,Fircroft Road,2023-05-30T05:20:00.000+00:00,transformer,,Temperature,C,26.8
331531,Fircroft Road,2023-05-30T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
331531,Fircroft Road,2023-05-30T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.2
331531,Fircroft Road,2023-05-30T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
331531,Fircroft Road,2023-05-30T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.9
331531,Fircroft Road,2023-05-30T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
331531,Fircroft Road,2023-05-30T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.74
331531,Fircroft Road,2023-05-30T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
331531,Fircroft Road,2023-05-30T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
331531,Fircroft Road,2023-05-30T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
331531,Fircroft Road,2023-05-30T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.73
331531,Fircroft Road,2023-05-30T05:20:00.000+00:00,busbar,,L2 Active Power,kW,5.63
331531,Fircroft Road,2023-05-30T05:20:00.000+00:00,busbar,,L1 Active Power,kW,7.7
331531,Fircroft Road,2023-05-30T05:20:00.000+00:00,busbar,,N Current (RMS),A,26.6
331531,Fircroft Road,2023-05-30T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
331531,Fircroft Road,2023-05-30T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
331531,Fircroft Road,2023-05-30T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
331531,Fircroft Road,2023-05-30T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-30T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-30T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-30T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-05-30T05:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-05-30T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-05-30T05:10:00.000+00:00,feeder,,N Current (RMS),A,2.4
331531,Fircroft Road,2023-05-30T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
331531,Fircroft Road,2023-05-30T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
331531,Fircroft Road,2023-05-30T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-30T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
331531,Fircroft Road,2023-05-30T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
331531,Fircroft Road,2023-05-30T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
331531,Fircroft Road,2023-05-30T05:10:00.000+00:00,feeder,,L3 Active Power,kW,2.01
331531,Fircroft Road,2023-05-30T05:10:00.000+00:00,feeder,,L2 Active Power,kW,2.71
331531,Fircroft Road,2023-05-30T05:10:00.000+00:00,feeder,,L1 Active Power,kW,2.35
331531,Fircroft Road,2023-05-30T05:10:00.000+00:00,feeder,,N Current (RMS),A,9.2
331531,Fircroft Road,2023-05-30T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
331531,Fircroft Road,2023-05-30T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
331531,Fircroft Road,2023-05-30T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
331531,Fircroft Road,2023-05-30T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-05-30T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
331531,Fircroft Road,2023-05-30T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-05-30T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
331531,Fircroft Road,2023-05-30T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.6
331531,Fircroft Road,2023-05-30T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-05-30T05:10:00.000+00:00,feeder,,N Current (RMS),A,3.7
331531,Fircroft Road,2023-05-30T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-30T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
331531,Fircroft Road,2023-05-30T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-05-30T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-30T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-05-30T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-05-30T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-05-30T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-05-30T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-05-30T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-05-30T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
331531,Fircroft Road,2023-05-30T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
331531,Fircroft Road,2023-05-30T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
331531,Fircroft Road,2023-05-30T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
331531,Fircroft Road,2023-05-30T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.69
331531,Fircroft Road,2023-05-30T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
331531,Fircroft Road,2023-05-30T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.77
331531,Fircroft Road,2023-05-30T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
331531,Fircroft Road,2023-05-30T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
331531,Fircroft Road,2023-05-30T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
331531,Fircroft Road,2023-05-30T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.1
331531,Fircroft Road,2023-05-30T05:10:00.000+00:00,transformer,,Temperature,C,26.8
331531,Fircroft Road,2023-05-30T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
331531,Fircroft Road,2023-05-30T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.34
331531,Fircroft Road,2023-05-30T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
331531,Fircroft Road,2023-05-30T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.08
331531,Fircroft Road,2023-05-30T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
331531,Fircroft Road,2023-05-30T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.87
331531,Fircroft Road,2023-05-30T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
331531,Fircroft Road,2023-05-30T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
331531,Fircroft Road,2023-05-30T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
