Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-05-30T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.75
331531,Fircroft Road,2023-05-30T05:10:00.000+00:00,busbar,,L2 Active Power,kW,4.64
331531,Fircroft Road,2023-05-30T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.18
331531,Fircroft Road,2023-05-30T05:10:00.000+00:00,busbar,,N Current (RMS),A,32.9
331531,Fircroft Road,2023-05-30T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
331531,Fircroft Road,2023-05-30T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
331531,Fircroft Road,2023-05-30T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
331531,Fircroft Road,2023-05-30T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-30T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-30T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-30T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-05-30T05:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-05-30T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-05-30T05:00:00.000+00:00,feeder,,N Current (RMS),A,2.0
331531,Fircroft Road,2023-05-30T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
331531,Fircroft Road,2023-05-30T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
331531,Fircroft Road,2023-05-30T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
331531,Fircroft Road,2023-05-30T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
331531,Fircroft Road,2023-05-30T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
331531,Fircroft Road,2023-05-30T05:00:00.000+00:00,feeder,,L3 Active Power,kW,1.74
331531,Fircroft Road,2023-05-30T05:00:00.000+00:00,feeder,,L2 Active Power,kW,1.82
331531,Fircroft Road,2023-05-30T05:00:00.000+00:00,feeder,,L1 Active Power,kW,2.45
331531,Fircroft Road,2023-05-30T05:00:00.000+00:00,feeder,,N Current (RMS),A,9.4
331531,Fircroft Road,2023-05-30T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
331531,Fircroft Road,2023-05-30T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
331531,Fircroft Road,2023-05-30T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
331531,Fircroft Road,2023-05-30T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-05-30T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
331531,Fircroft Road,2023-05-30T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-05-30T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.09
331531,Fircroft Road,2023-05-30T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.53
331531,Fircroft Road,2023-05-30T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-05-30T05:00:00.000+00:00,feeder,,N Current (RMS),A,3.2
331531,Fircroft Road,2023-05-30T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-30T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
331531,Fircroft Road,2023-05-30T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-30T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-05-30T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-05-30T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-05-30T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-05-30T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-05-30T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-05-30T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-30T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-05-30T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
331531,Fircroft Road,2023-05-30T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
331531,Fircroft Road,2023-05-30T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.2
331531,Fircroft Road,2023-05-30T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.85
331531,Fircroft Road,2023-05-30T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
331531,Fircroft Road,2023-05-30T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.37
331531,Fircroft Road,2023-05-30T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
331531,Fircroft Road,2023-05-30T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
331531,Fircroft Road,2023-05-30T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
331531,Fircroft Road,2023-05-30T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
331531,Fircroft Road,2023-05-30T05:00:00.000+00:00,transformer,,Temperature,C,26.9
331531,Fircroft Road,2023-05-30T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
331531,Fircroft Road,2023-05-30T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
331531,Fircroft Road,2023-05-30T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
331531,Fircroft Road,2023-05-30T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
331531,Fircroft Road,2023-05-30T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
331531,Fircroft Road,2023-05-30T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
331531,Fircroft Road,2023-05-30T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
331531,Fircroft Road,2023-05-30T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
331531,Fircroft Road,2023-05-30T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
331531,Fircroft Road,2023-05-30T05:00:00.000+00:00,busbar,,L3 Active Power,kW,6.67
331531,Fircroft Road,2023-05-30T05:00:00.000+00:00,busbar,,L2 Active Power,kW,3.48
331531,Fircroft Road,2023-05-30T05:00:00.000+00:00,busbar,,L1 Active Power,kW,6.86
331531,Fircroft Road,2023-05-30T05:00:00.000+00:00,busbar,,N Current (RMS),A,26.3
331531,Fircroft Road,2023-05-30T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
331531,Fircroft Road,2023-05-30T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
331531,Fircroft Road,2023-05-30T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
331531,Fircroft Road,2023-05-30T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-30T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-30T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-30T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-05-30T04:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-05-30T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-05-30T04:50:00.000+00:00,feeder,,N Current (RMS),A,2.7
331531,Fircroft Road,2023-05-30T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
331531,Fircroft Road,2023-05-30T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
331531,Fircroft Road,2023-05-30T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-30T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
331531,Fircroft Road,2023-05-30T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
331531,Fircroft Road,2023-05-30T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
331531,Fircroft Road,2023-05-30T04:50:00.000+00:00,feeder,,L3 Active Power,kW,1.66
331531,Fircroft Road,2023-05-30T04:50:00.000+00:00,feeder,,L2 Active Power,kW,1.71
331531,Fircroft Road,2023-05-30T04:50:00.000+00:00,feeder,,L1 Active Power,kW,2.28
331531,Fircroft Road,2023-05-30T04:50:00.000+00:00,feeder,,N Current (RMS),A,8.7
331531,Fircroft Road,2023-05-30T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
331531,Fircroft Road,2023-05-30T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
331531,Fircroft Road,2023-05-30T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
331531,Fircroft Road,2023-05-30T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-05-30T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
331531,Fircroft Road,2023-05-30T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-05-30T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.09
331531,Fircroft Road,2023-05-30T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.48
331531,Fircroft Road,2023-05-30T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-05-30T04:50:00.000+00:00,feeder,,N Current (RMS),A,2.8
331531,Fircroft Road,2023-05-30T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-30T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
331531,Fircroft Road,2023-05-30T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-30T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-05-30T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-05-30T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-05-30T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-05-30T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-05-30T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-05-30T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-05-30T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
331531,Fircroft Road,2023-05-30T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.33
331531,Fircroft Road,2023-05-30T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
331531,Fircroft Road,2023-05-30T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.36
331531,Fircroft Road,2023-05-30T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.69
331531,Fircroft Road,2023-05-30T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.54
331531,Fircroft Road,2023-05-30T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.16
331531,Fircroft Road,2023-05-30T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
331531,Fircroft Road,2023-05-30T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
331531,Fircroft Road,2023-05-30T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
331531,Fircroft Road,2023-05-30T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
331531,Fircroft Road,2023-05-30T04:50:00.000+00:00,transformer,,Temperature,C,26.9
331531,Fircroft Road,2023-05-30T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
331531,Fircroft Road,2023-05-30T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
331531,Fircroft Road,2023-05-30T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
331531,Fircroft Road,2023-05-30T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
331531,Fircroft Road,2023-05-30T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
331531,Fircroft Road,2023-05-30T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
331531,Fircroft Road,2023-05-30T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
331531,Fircroft Road,2023-05-30T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
331531,Fircroft Road,2023-05-30T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
331531,Fircroft Road,2023-05-30T04:50:00.000+00:00,busbar,,L3 Active Power,kW,6.42
331531,Fircroft Road,2023-05-30T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.68
331531,Fircroft Road,2023-05-30T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.47
331531,Fircroft Road,2023-05-30T04:50:00.000+00:00,busbar,,N Current (RMS),A,23.5
331531,Fircroft Road,2023-05-30T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
331531,Fircroft Road,2023-05-30T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
331531,Fircroft Road,2023-05-30T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
331531,Fircroft Road,2023-05-30T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-30T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-05-30T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-30T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-05-30T04:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-05-30T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-05-30T04:40:00.000+00:00,feeder,,N Current (RMS),A,2.0
331531,Fircroft Road,2023-05-30T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
331531,Fircroft Road,2023-05-30T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
331531,Fircroft Road,2023-05-30T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
331531,Fircroft Road,2023-05-30T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
331531,Fircroft Road,2023-05-30T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
331531,Fircroft Road,2023-05-30T04:40:00.000+00:00,feeder,,L3 Active Power,kW,1.67
331531,Fircroft Road,2023-05-30T04:40:00.000+00:00,feeder,,L2 Active Power,kW,1.94
331531,Fircroft Road,2023-05-30T04:40:00.000+00:00,feeder,,L1 Active Power,kW,3.86
331531,Fircroft Road,2023-05-30T04:40:00.000+00:00,feeder,,N Current (RMS),A,15.6
331531,Fircroft Road,2023-05-30T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
331531,Fircroft Road,2023-05-30T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
331531,Fircroft Road,2023-05-30T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
331531,Fircroft Road,2023-05-30T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-05-30T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
331531,Fircroft Road,2023-05-30T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-05-30T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.12
331531,Fircroft Road,2023-05-30T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.72
331531,Fircroft Road,2023-05-30T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-05-30T04:40:00.000+00:00,feeder,,N Current (RMS),A,4.1
331531,Fircroft Road,2023-05-30T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-30T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
331531,Fircroft Road,2023-05-30T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-30T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-05-30T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-05-30T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-05-30T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-05-30T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-05-30T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-05-30T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-30T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-05-30T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
331531,Fircroft Road,2023-05-30T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
331531,Fircroft Road,2023-05-30T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.34
331531,Fircroft Road,2023-05-30T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
331531,Fircroft Road,2023-05-30T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
331531,Fircroft Road,2023-05-30T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.97
331531,Fircroft Road,2023-05-30T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
331531,Fircroft Road,2023-05-30T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
331531,Fircroft Road,2023-05-30T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
331531,Fircroft Road,2023-05-30T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
331531,Fircroft Road,2023-05-30T04:40:00.000+00:00,transformer,,Temperature,C,27.0
331531,Fircroft Road,2023-05-30T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
331531,Fircroft Road,2023-05-30T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
331531,Fircroft Road,2023-05-30T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
331531,Fircroft Road,2023-05-30T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
331531,Fircroft Road,2023-05-30T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
331531,Fircroft Road,2023-05-30T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
331531,Fircroft Road,2023-05-30T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
331531,Fircroft Road,2023-05-30T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
331531,Fircroft Road,2023-05-30T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
331531,Fircroft Road,2023-05-30T04:40:00.000+00:00,busbar,,L3 Active Power,kW,5.93
331531,Fircroft Road,2023-05-30T04:40:00.000+00:00,busbar,,L2 Active Power,kW,4.24
331531,Fircroft Road,2023-05-30T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.89
331531,Fircroft Road,2023-05-30T04:40:00.000+00:00,busbar,,N Current (RMS),A,24.7
331531,Fircroft Road,2023-05-30T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
331531,Fircroft Road,2023-05-30T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
331531,Fircroft Road,2023-05-30T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
331531,Fircroft Road,2023-05-30T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-30T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-30T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-30T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-05-30T04:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-05-30T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-05-30T04:30:00.000+00:00,feeder,,N Current (RMS),A,1.8
331531,Fircroft Road,2023-05-30T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
331531,Fircroft Road,2023-05-30T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
331531,Fircroft Road,2023-05-30T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
331531,Fircroft Road,2023-05-30T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
331531,Fircroft Road,2023-05-30T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
331531,Fircroft Road,2023-05-30T04:30:00.000+00:00,feeder,,L3 Active Power,kW,1.68
331531,Fircroft Road,2023-05-30T04:30:00.000+00:00,feeder,,L2 Active Power,kW,1.71
331531,Fircroft Road,2023-05-30T04:30:00.000+00:00,feeder,,L1 Active Power,kW,2.69
331531,Fircroft Road,2023-05-30T04:30:00.000+00:00,feeder,,N Current (RMS),A,11.8
331531,Fircroft Road,2023-05-30T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
331531,Fircroft Road,2023-05-30T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
331531,Fircroft Road,2023-05-30T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
331531,Fircroft Road,2023-05-30T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-05-30T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
331531,Fircroft Road,2023-05-30T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-05-30T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.12
331531,Fircroft Road,2023-05-30T04:30:00.000+00:00,feeder,,L2 Active Power,kW,1.08
331531,Fircroft Road,2023-05-30T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-05-30T04:30:00.000+00:00,feeder,,N Current (RMS),A,6.8
331531,Fircroft Road,2023-05-30T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-30T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
331531,Fircroft Road,2023-05-30T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-30T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-05-30T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-05-30T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-05-30T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-05-30T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-05-30T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-05-30T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-30T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-05-30T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.14
331531,Fircroft Road,2023-05-30T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
331531,Fircroft Road,2023-05-30T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
331531,Fircroft Road,2023-05-30T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.93
331531,Fircroft Road,2023-05-30T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
331531,Fircroft Road,2023-05-30T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
331531,Fircroft Road,2023-05-30T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
331531,Fircroft Road,2023-05-30T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
331531,Fircroft Road,2023-05-30T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
331531,Fircroft Road,2023-05-30T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
331531,Fircroft Road,2023-05-30T04:30:00.000+00:00,transformer,,Temperature,C,27.0
331531,Fircroft Road,2023-05-30T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
331531,Fircroft Road,2023-05-30T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
331531,Fircroft Road,2023-05-30T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
331531,Fircroft Road,2023-05-30T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
331531,Fircroft Road,2023-05-30T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
331531,Fircroft Road,2023-05-30T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
331531,Fircroft Road,2023-05-30T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
331531,Fircroft Road,2023-05-30T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
331531,Fircroft Road,2023-05-30T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
331531,Fircroft Road,2023-05-30T04:30:00.000+00:00,busbar,,L3 Active Power,kW,5.72
331531,Fircroft Road,2023-05-30T04:30:00.000+00:00,busbar,,L2 Active Power,kW,4.17
331531,Fircroft Road,2023-05-30T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.76
331531,Fircroft Road,2023-05-30T04:30:00.000+00:00,busbar,,N Current (RMS),A,22.9
331531,Fircroft Road,2023-05-30T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
331531,Fircroft Road,2023-05-30T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
331531,Fircroft Road,2023-05-30T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
331531,Fircroft Road,2023-05-30T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-30T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-30T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-30T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-05-30T04:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
331531,Fircroft Road,2023-05-30T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-05-30T04:20:00.000+00:00,feeder,,N Current (RMS),A,1.6
331531,Fircroft Road,2023-05-30T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
331531,Fircroft Road,2023-05-30T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-05-30T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
331531,Fircroft Road,2023-05-30T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
331531,Fircroft Road,2023-05-30T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
331531,Fircroft Road,2023-05-30T04:20:00.000+00:00,feeder,,L3 Active Power,kW,1.68
331531,Fircroft Road,2023-05-30T04:20:00.000+00:00,feeder,,L2 Active Power,kW,1.61
331531,Fircroft Road,2023-05-30T04:20:00.000+00:00,feeder,,L1 Active Power,kW,2.15
331531,Fircroft Road,2023-05-30T04:20:00.000+00:00,feeder,,N Current (RMS),A,9.4
331531,Fircroft Road,2023-05-30T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
331531,Fircroft Road,2023-05-30T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
331531,Fircroft Road,2023-05-30T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
331531,Fircroft Road,2023-05-30T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-05-30T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
331531,Fircroft Road,2023-05-30T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-05-30T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
331531,Fircroft Road,2023-05-30T04:20:00.000+00:00,feeder,,L2 Active Power,kW,3.76
331531,Fircroft Road,2023-05-30T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-05-30T04:20:00.000+00:00,feeder,,N Current (RMS),A,16.0
331531,Fircroft Road,2023-05-30T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
331531,Fircroft Road,2023-05-30T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-30T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-05-30T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-30T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-05-30T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-05-30T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
331531,Fircroft Road,2023-05-30T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-05-30T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-30T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.45
331531,Fircroft Road,2023-05-30T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
331531,Fircroft Road,2023-05-30T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.14
331531,Fircroft Road,2023-05-30T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.91
331531,Fircroft Road,2023-05-30T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
331531,Fircroft Road,2023-05-30T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
331531,Fircroft Road,2023-05-30T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
331531,Fircroft Road,2023-05-30T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
331531,Fircroft Road,2023-05-30T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
331531,Fircroft Road,2023-05-30T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
331531,Fircroft Road,2023-05-30T04:20:00.000+00:00,transformer,,Temperature,C,27.1
331531,Fircroft Road,2023-05-30T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
331531,Fircroft Road,2023-05-30T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
331531,Fircroft Road,2023-05-30T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
331531,Fircroft Road,2023-05-30T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
331531,Fircroft Road,2023-05-30T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
331531,Fircroft Road,2023-05-30T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
331531,Fircroft Road,2023-05-30T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
331531,Fircroft Road,2023-05-30T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
331531,Fircroft Road,2023-05-30T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
331531,Fircroft Road,2023-05-30T04:20:00.000+00:00,busbar,,L3 Active Power,kW,5.65
331531,Fircroft Road,2023-05-30T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.83
331531,Fircroft Road,2023-05-30T04:20:00.000+00:00,busbar,,L1 Active Power,kW,5.19
331531,Fircroft Road,2023-05-30T04:20:00.000+00:00,busbar,,N Current (RMS),A,21.2
331531,Fircroft Road,2023-05-30T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
331531,Fircroft Road,2023-05-30T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
331531,Fircroft Road,2023-05-30T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
331531,Fircroft Road,2023-05-30T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-30T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-30T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-30T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-05-30T04:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-05-30T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-05-30T04:10:00.000+00:00,feeder,,N Current (RMS),A,1.8
331531,Fircroft Road,2023-05-30T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
331531,Fircroft Road,2023-05-30T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
331531,Fircroft Road,2023-05-30T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
331531,Fircroft Road,2023-05-30T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
331531,Fircroft Road,2023-05-30T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
331531,Fircroft Road,2023-05-30T04:10:00.000+00:00,feeder,,L3 Active Power,kW,1.87
331531,Fircroft Road,2023-05-30T04:10:00.000+00:00,feeder,,L2 Active Power,kW,1.99
331531,Fircroft Road,2023-05-30T04:10:00.000+00:00,feeder,,L1 Active Power,kW,1.9
331531,Fircroft Road,2023-05-30T04:10:00.000+00:00,feeder,,N Current (RMS),A,7.6
331531,Fircroft Road,2023-05-30T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
331531,Fircroft Road,2023-05-30T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
331531,Fircroft Road,2023-05-30T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
331531,Fircroft Road,2023-05-30T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-05-30T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
331531,Fircroft Road,2023-05-30T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-05-30T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
331531,Fircroft Road,2023-05-30T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.03
331531,Fircroft Road,2023-05-30T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-05-30T04:10:00.000+00:00,feeder,,N Current (RMS),A,11.2
331531,Fircroft Road,2023-05-30T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-30T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
331531,Fircroft Road,2023-05-30T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-30T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-05-30T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-05-30T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-05-30T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-05-30T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
331531,Fircroft Road,2023-05-30T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-05-30T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-30T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-05-30T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
331531,Fircroft Road,2023-05-30T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
331531,Fircroft Road,2023-05-30T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
331531,Fircroft Road,2023-05-30T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.18
331531,Fircroft Road,2023-05-30T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.55
331531,Fircroft Road,2023-05-30T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
331531,Fircroft Road,2023-05-30T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
331531,Fircroft Road,2023-05-30T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
331531,Fircroft Road,2023-05-30T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
331531,Fircroft Road,2023-05-30T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
331531,Fircroft Road,2023-05-30T04:10:00.000+00:00,transformer,,Temperature,C,27.1
331531,Fircroft Road,2023-05-30T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
331531,Fircroft Road,2023-05-30T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
331531,Fircroft Road,2023-05-30T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
331531,Fircroft Road,2023-05-30T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
331531,Fircroft Road,2023-05-30T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
331531,Fircroft Road,2023-05-30T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
331531,Fircroft Road,2023-05-30T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
331531,Fircroft Road,2023-05-30T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
331531,Fircroft Road,2023-05-30T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
331531,Fircroft Road,2023-05-30T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.11
331531,Fircroft Road,2023-05-30T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.51
331531,Fircroft Road,2023-05-30T04:10:00.000+00:00,busbar,,L1 Active Power,kW,5.11
331531,Fircroft Road,2023-05-30T04:10:00.000+00:00,busbar,,N Current (RMS),A,22.7
331531,Fircroft Road,2023-05-30T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
331531,Fircroft Road,2023-05-30T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
331531,Fircroft Road,2023-05-30T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
331531,Fircroft Road,2023-05-30T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-30T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-30T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-30T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-05-30T04:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-05-30T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-05-30T04:00:00.000+00:00,feeder,,N Current (RMS),A,2.2
331531,Fircroft Road,2023-05-30T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
331531,Fircroft Road,2023-05-30T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
331531,Fircroft Road,2023-05-30T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
331531,Fircroft Road,2023-05-30T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
331531,Fircroft Road,2023-05-30T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
331531,Fircroft Road,2023-05-30T04:00:00.000+00:00,feeder,,L3 Active Power,kW,1.76
331531,Fircroft Road,2023-05-30T04:00:00.000+00:00,feeder,,L2 Active Power,kW,2.54
331531,Fircroft Road,2023-05-30T04:00:00.000+00:00,feeder,,L1 Active Power,kW,2.15
331531,Fircroft Road,2023-05-30T04:00:00.000+00:00,feeder,,N Current (RMS),A,7.1
331531,Fircroft Road,2023-05-30T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
331531,Fircroft Road,2023-05-30T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
331531,Fircroft Road,2023-05-30T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
331531,Fircroft Road,2023-05-30T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-05-30T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
331531,Fircroft Road,2023-05-30T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-05-30T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
331531,Fircroft Road,2023-05-30T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.55
331531,Fircroft Road,2023-05-30T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-05-30T04:00:00.000+00:00,feeder,,N Current (RMS),A,3.1
331531,Fircroft Road,2023-05-30T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-30T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
331531,Fircroft Road,2023-05-30T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-30T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-05-30T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-05-30T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-05-30T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-05-30T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-05-30T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-05-30T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-30T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-05-30T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.54
331531,Fircroft Road,2023-05-30T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
331531,Fircroft Road,2023-05-30T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
331531,Fircroft Road,2023-05-30T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.66
331531,Fircroft Road,2023-05-30T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
331531,Fircroft Road,2023-05-30T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.2
331531,Fircroft Road,2023-05-30T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
331531,Fircroft Road,2023-05-30T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
331531,Fircroft Road,2023-05-30T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
331531,Fircroft Road,2023-05-30T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
331531,Fircroft Road,2023-05-30T04:00:00.000+00:00,transformer,,Temperature,C,27.2
331531,Fircroft Road,2023-05-30T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
331531,Fircroft Road,2023-05-30T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
331531,Fircroft Road,2023-05-30T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
331531,Fircroft Road,2023-05-30T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
331531,Fircroft Road,2023-05-30T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
331531,Fircroft Road,2023-05-30T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
331531,Fircroft Road,2023-05-30T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
331531,Fircroft Road,2023-05-30T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
331531,Fircroft Road,2023-05-30T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
331531,Fircroft Road,2023-05-30T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.47
331531,Fircroft Road,2023-05-30T04:00:00.000+00:00,busbar,,L2 Active Power,kW,4.5
331531,Fircroft Road,2023-05-30T04:00:00.000+00:00,busbar,,L1 Active Power,kW,5.36
331531,Fircroft Road,2023-05-30T04:00:00.000+00:00,busbar,,N Current (RMS),A,20.1
331531,Fircroft Road,2023-05-30T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
331531,Fircroft Road,2023-05-30T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
331531,Fircroft Road,2023-05-30T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
331531,Fircroft Road,2023-05-30T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-30T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-30T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-30T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-05-30T03:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-05-30T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-05-30T03:50:00.000+00:00,feeder,,N Current (RMS),A,2.0
331531,Fircroft Road,2023-05-30T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
331531,Fircroft Road,2023-05-30T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
331531,Fircroft Road,2023-05-30T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
331531,Fircroft Road,2023-05-30T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
331531,Fircroft Road,2023-05-30T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
331531,Fircroft Road,2023-05-30T03:50:00.000+00:00,feeder,,L3 Active Power,kW,1.5
331531,Fircroft Road,2023-05-30T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.55
331531,Fircroft Road,2023-05-30T03:50:00.000+00:00,feeder,,L1 Active Power,kW,2.3
331531,Fircroft Road,2023-05-30T03:50:00.000+00:00,feeder,,N Current (RMS),A,7.3
331531,Fircroft Road,2023-05-30T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
331531,Fircroft Road,2023-05-30T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
331531,Fircroft Road,2023-05-30T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
331531,Fircroft Road,2023-05-30T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-05-30T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
331531,Fircroft Road,2023-05-30T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-05-30T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.09
331531,Fircroft Road,2023-05-30T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.57
331531,Fircroft Road,2023-05-30T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-05-30T03:50:00.000+00:00,feeder,,N Current (RMS),A,3.3
331531,Fircroft Road,2023-05-30T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-30T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
331531,Fircroft Road,2023-05-30T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-30T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-05-30T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-05-30T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-05-30T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-05-30T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-05-30T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-05-30T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-30T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-05-30T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
331531,Fircroft Road,2023-05-30T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
331531,Fircroft Road,2023-05-30T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
331531,Fircroft Road,2023-05-30T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.07
331531,Fircroft Road,2023-05-30T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.52
331531,Fircroft Road,2023-05-30T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.6
331531,Fircroft Road,2023-05-30T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
331531,Fircroft Road,2023-05-30T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
331531,Fircroft Road,2023-05-30T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
331531,Fircroft Road,2023-05-30T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
331531,Fircroft Road,2023-05-30T03:50:00.000+00:00,transformer,,Temperature,C,27.3
331531,Fircroft Road,2023-05-30T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
331531,Fircroft Road,2023-05-30T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
331531,Fircroft Road,2023-05-30T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
331531,Fircroft Road,2023-05-30T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
331531,Fircroft Road,2023-05-30T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
331531,Fircroft Road,2023-05-30T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
331531,Fircroft Road,2023-05-30T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
331531,Fircroft Road,2023-05-30T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
331531,Fircroft Road,2023-05-30T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
331531,Fircroft Road,2023-05-30T03:50:00.000+00:00,busbar,,L3 Active Power,kW,5.65
331531,Fircroft Road,2023-05-30T03:50:00.000+00:00,busbar,,L2 Active Power,kW,4.58
331531,Fircroft Road,2023-05-30T03:50:00.000+00:00,busbar,,L1 Active Power,kW,5.93
331531,Fircroft Road,2023-05-30T03:50:00.000+00:00,busbar,,N Current (RMS),A,20.9
331531,Fircroft Road,2023-05-30T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
331531,Fircroft Road,2023-05-30T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
331531,Fircroft Road,2023-05-30T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
331531,Fircroft Road,2023-05-30T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-30T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-30T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-30T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-05-30T03:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-05-30T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-05-30T03:40:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-05-30T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-05-30T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-30T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
331531,Fircroft Road,2023-05-30T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
331531,Fircroft Road,2023-05-30T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
331531,Fircroft Road,2023-05-30T03:40:00.000+00:00,feeder,,L3 Active Power,kW,1.59
