Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-05-30T03:40:00.000+00:00,feeder,,L2 Active Power,kW,2.75
331531,Fircroft Road,2023-05-30T03:40:00.000+00:00,feeder,,L1 Active Power,kW,2.1
331531,Fircroft Road,2023-05-30T03:40:00.000+00:00,feeder,,N Current (RMS),A,9.0
331531,Fircroft Road,2023-05-30T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
331531,Fircroft Road,2023-05-30T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
331531,Fircroft Road,2023-05-30T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
331531,Fircroft Road,2023-05-30T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-05-30T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
331531,Fircroft Road,2023-05-30T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-05-30T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.15
331531,Fircroft Road,2023-05-30T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.61
331531,Fircroft Road,2023-05-30T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-05-30T03:40:00.000+00:00,feeder,,N Current (RMS),A,3.3
331531,Fircroft Road,2023-05-30T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-30T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
331531,Fircroft Road,2023-05-30T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-05-30T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-05-30T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-05-30T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-05-30T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-05-30T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-05-30T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-05-30T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
331531,Fircroft Road,2023-05-30T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
331531,Fircroft Road,2023-05-30T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.17
331531,Fircroft Road,2023-05-30T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.39
331531,Fircroft Road,2023-05-30T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
331531,Fircroft Road,2023-05-30T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.11
331531,Fircroft Road,2023-05-30T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
331531,Fircroft Road,2023-05-30T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
331531,Fircroft Road,2023-05-30T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
331531,Fircroft Road,2023-05-30T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
331531,Fircroft Road,2023-05-30T03:40:00.000+00:00,transformer,,Temperature,C,27.3
331531,Fircroft Road,2023-05-30T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
331531,Fircroft Road,2023-05-30T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
331531,Fircroft Road,2023-05-30T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
331531,Fircroft Road,2023-05-30T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
331531,Fircroft Road,2023-05-30T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
331531,Fircroft Road,2023-05-30T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
331531,Fircroft Road,2023-05-30T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
331531,Fircroft Road,2023-05-30T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
331531,Fircroft Road,2023-05-30T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
331531,Fircroft Road,2023-05-30T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.11
331531,Fircroft Road,2023-05-30T03:40:00.000+00:00,busbar,,L2 Active Power,kW,4.86
331531,Fircroft Road,2023-05-30T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.25
331531,Fircroft Road,2023-05-30T03:40:00.000+00:00,busbar,,N Current (RMS),A,22.7
331531,Fircroft Road,2023-05-30T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
331531,Fircroft Road,2023-05-30T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
331531,Fircroft Road,2023-05-30T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
331531,Fircroft Road,2023-05-30T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-30T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-30T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-30T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-05-30T03:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-05-30T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-05-30T03:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-05-30T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-05-30T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-30T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
331531,Fircroft Road,2023-05-30T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
331531,Fircroft Road,2023-05-30T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
331531,Fircroft Road,2023-05-30T03:30:00.000+00:00,feeder,,L3 Active Power,kW,2.37
331531,Fircroft Road,2023-05-30T03:30:00.000+00:00,feeder,,L2 Active Power,kW,2.03
331531,Fircroft Road,2023-05-30T03:30:00.000+00:00,feeder,,L1 Active Power,kW,2.09
331531,Fircroft Road,2023-05-30T03:30:00.000+00:00,feeder,,N Current (RMS),A,9.3
331531,Fircroft Road,2023-05-30T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
331531,Fircroft Road,2023-05-30T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
331531,Fircroft Road,2023-05-30T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
331531,Fircroft Road,2023-05-30T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-05-30T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
331531,Fircroft Road,2023-05-30T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-05-30T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.08
331531,Fircroft Road,2023-05-30T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.69
331531,Fircroft Road,2023-05-30T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-05-30T03:30:00.000+00:00,feeder,,N Current (RMS),A,3.8
331531,Fircroft Road,2023-05-30T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-30T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
331531,Fircroft Road,2023-05-30T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-30T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-05-30T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-05-30T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-05-30T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-05-30T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-05-30T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-05-30T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.35
331531,Fircroft Road,2023-05-30T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
331531,Fircroft Road,2023-05-30T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
331531,Fircroft Road,2023-05-30T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.62
331531,Fircroft Road,2023-05-30T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
331531,Fircroft Road,2023-05-30T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.05
331531,Fircroft Road,2023-05-30T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
331531,Fircroft Road,2023-05-30T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
331531,Fircroft Road,2023-05-30T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
331531,Fircroft Road,2023-05-30T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
331531,Fircroft Road,2023-05-30T03:30:00.000+00:00,transformer,,Temperature,C,27.4
331531,Fircroft Road,2023-05-30T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
331531,Fircroft Road,2023-05-30T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
331531,Fircroft Road,2023-05-30T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
331531,Fircroft Road,2023-05-30T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
331531,Fircroft Road,2023-05-30T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
331531,Fircroft Road,2023-05-30T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
331531,Fircroft Road,2023-05-30T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
331531,Fircroft Road,2023-05-30T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
331531,Fircroft Road,2023-05-30T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
331531,Fircroft Road,2023-05-30T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.08
331531,Fircroft Road,2023-05-30T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.46
331531,Fircroft Road,2023-05-30T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.18
331531,Fircroft Road,2023-05-30T03:30:00.000+00:00,busbar,,N Current (RMS),A,22.4
331531,Fircroft Road,2023-05-30T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
331531,Fircroft Road,2023-05-30T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
331531,Fircroft Road,2023-05-30T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
331531,Fircroft Road,2023-05-30T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-05-30T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-30T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-30T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-05-30T03:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-05-30T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-05-30T03:20:00.000+00:00,feeder,,N Current (RMS),A,2.3
331531,Fircroft Road,2023-05-30T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
331531,Fircroft Road,2023-05-30T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
331531,Fircroft Road,2023-05-30T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
331531,Fircroft Road,2023-05-30T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
331531,Fircroft Road,2023-05-30T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
331531,Fircroft Road,2023-05-30T03:20:00.000+00:00,feeder,,L3 Active Power,kW,3.49
331531,Fircroft Road,2023-05-30T03:20:00.000+00:00,feeder,,L2 Active Power,kW,2.23
331531,Fircroft Road,2023-05-30T03:20:00.000+00:00,feeder,,L1 Active Power,kW,2.03
331531,Fircroft Road,2023-05-30T03:20:00.000+00:00,feeder,,N Current (RMS),A,10.5
331531,Fircroft Road,2023-05-30T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
331531,Fircroft Road,2023-05-30T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
331531,Fircroft Road,2023-05-30T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
331531,Fircroft Road,2023-05-30T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-05-30T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
331531,Fircroft Road,2023-05-30T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-05-30T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
331531,Fircroft Road,2023-05-30T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.68
331531,Fircroft Road,2023-05-30T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-05-30T03:20:00.000+00:00,feeder,,N Current (RMS),A,3.6
331531,Fircroft Road,2023-05-30T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-30T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
331531,Fircroft Road,2023-05-30T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-30T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-05-30T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-05-30T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-05-30T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-05-30T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-05-30T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-05-30T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-05-30T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-05-30T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
331531,Fircroft Road,2023-05-30T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
331531,Fircroft Road,2023-05-30T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
331531,Fircroft Road,2023-05-30T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.61
331531,Fircroft Road,2023-05-30T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.97
331531,Fircroft Road,2023-05-30T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.53
331531,Fircroft Road,2023-05-30T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
331531,Fircroft Road,2023-05-30T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
331531,Fircroft Road,2023-05-30T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
331531,Fircroft Road,2023-05-30T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
331531,Fircroft Road,2023-05-30T03:20:00.000+00:00,transformer,,Temperature,C,27.5
331531,Fircroft Road,2023-05-30T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
331531,Fircroft Road,2023-05-30T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
331531,Fircroft Road,2023-05-30T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
331531,Fircroft Road,2023-05-30T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
331531,Fircroft Road,2023-05-30T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
331531,Fircroft Road,2023-05-30T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
331531,Fircroft Road,2023-05-30T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
331531,Fircroft Road,2023-05-30T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
331531,Fircroft Road,2023-05-30T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
331531,Fircroft Road,2023-05-30T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.18
331531,Fircroft Road,2023-05-30T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.84
331531,Fircroft Road,2023-05-30T03:20:00.000+00:00,busbar,,L1 Active Power,kW,5.57
331531,Fircroft Road,2023-05-30T03:20:00.000+00:00,busbar,,N Current (RMS),A,23.7
331531,Fircroft Road,2023-05-30T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
331531,Fircroft Road,2023-05-30T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
331531,Fircroft Road,2023-05-30T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
331531,Fircroft Road,2023-05-30T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-30T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-30T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-30T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
331531,Fircroft Road,2023-05-30T02:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-05-30T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-05-30T02:40:00.000+00:00,feeder,,N Current (RMS),A,2.1
331531,Fircroft Road,2023-05-30T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
331531,Fircroft Road,2023-05-30T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
331531,Fircroft Road,2023-05-30T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
331531,Fircroft Road,2023-05-30T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
331531,Fircroft Road,2023-05-30T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
331531,Fircroft Road,2023-05-30T02:40:00.000+00:00,feeder,,L3 Active Power,kW,4.54
331531,Fircroft Road,2023-05-30T02:40:00.000+00:00,feeder,,L2 Active Power,kW,1.98
331531,Fircroft Road,2023-05-30T02:40:00.000+00:00,feeder,,L1 Active Power,kW,2.25
331531,Fircroft Road,2023-05-30T02:40:00.000+00:00,feeder,,N Current (RMS),A,13.7
331531,Fircroft Road,2023-05-30T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
331531,Fircroft Road,2023-05-30T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
331531,Fircroft Road,2023-05-30T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
331531,Fircroft Road,2023-05-30T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-05-30T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
331531,Fircroft Road,2023-05-30T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-05-30T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.1
331531,Fircroft Road,2023-05-30T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.67
331531,Fircroft Road,2023-05-30T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-05-30T02:40:00.000+00:00,feeder,,N Current (RMS),A,3.6
331531,Fircroft Road,2023-05-30T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-30T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
331531,Fircroft Road,2023-05-30T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-30T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-05-30T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-05-30T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-05-30T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-05-30T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-05-30T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-05-30T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-30T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-05-30T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
331531,Fircroft Road,2023-05-30T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
331531,Fircroft Road,2023-05-30T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
331531,Fircroft Road,2023-05-30T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.36
331531,Fircroft Road,2023-05-30T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
331531,Fircroft Road,2023-05-30T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.54
331531,Fircroft Road,2023-05-30T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
331531,Fircroft Road,2023-05-30T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
331531,Fircroft Road,2023-05-30T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
331531,Fircroft Road,2023-05-30T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
331531,Fircroft Road,2023-05-30T02:40:00.000+00:00,transformer,,Temperature,C,27.6
331531,Fircroft Road,2023-05-30T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
331531,Fircroft Road,2023-05-30T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
331531,Fircroft Road,2023-05-30T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
331531,Fircroft Road,2023-05-30T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
331531,Fircroft Road,2023-05-30T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
331531,Fircroft Road,2023-05-30T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
331531,Fircroft Road,2023-05-30T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
331531,Fircroft Road,2023-05-30T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
331531,Fircroft Road,2023-05-30T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
331531,Fircroft Road,2023-05-30T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.04
331531,Fircroft Road,2023-05-30T02:40:00.000+00:00,busbar,,L2 Active Power,kW,4.15
331531,Fircroft Road,2023-05-30T02:40:00.000+00:00,busbar,,L1 Active Power,kW,5.81
331531,Fircroft Road,2023-05-30T02:40:00.000+00:00,busbar,,N Current (RMS),A,27.0
331531,Fircroft Road,2023-05-30T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
331531,Fircroft Road,2023-05-30T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
331531,Fircroft Road,2023-05-30T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
331531,Fircroft Road,2023-05-30T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-30T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-30T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-30T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-05-30T02:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-05-30T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-05-30T02:30:00.000+00:00,feeder,,N Current (RMS),A,1.8
331531,Fircroft Road,2023-05-30T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
331531,Fircroft Road,2023-05-30T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
331531,Fircroft Road,2023-05-30T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-05-30T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
331531,Fircroft Road,2023-05-30T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.92
331531,Fircroft Road,2023-05-30T02:30:00.000+00:00,feeder,,L3 Active Power,kW,3.68
331531,Fircroft Road,2023-05-30T02:30:00.000+00:00,feeder,,L2 Active Power,kW,1.89
331531,Fircroft Road,2023-05-30T02:30:00.000+00:00,feeder,,L1 Active Power,kW,2.16
331531,Fircroft Road,2023-05-30T02:30:00.000+00:00,feeder,,N Current (RMS),A,11.8
331531,Fircroft Road,2023-05-30T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
331531,Fircroft Road,2023-05-30T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
331531,Fircroft Road,2023-05-30T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
331531,Fircroft Road,2023-05-30T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-05-30T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
331531,Fircroft Road,2023-05-30T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-05-30T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.1
331531,Fircroft Road,2023-05-30T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.65
331531,Fircroft Road,2023-05-30T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-05-30T02:30:00.000+00:00,feeder,,N Current (RMS),A,3.5
331531,Fircroft Road,2023-05-30T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-30T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
331531,Fircroft Road,2023-05-30T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-30T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-05-30T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-05-30T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-05-30T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-05-30T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-05-30T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-05-30T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-30T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-30T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
331531,Fircroft Road,2023-05-30T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
331531,Fircroft Road,2023-05-30T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.33
331531,Fircroft Road,2023-05-30T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.63
331531,Fircroft Road,2023-05-30T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
331531,Fircroft Road,2023-05-30T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
331531,Fircroft Road,2023-05-30T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
331531,Fircroft Road,2023-05-30T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
331531,Fircroft Road,2023-05-30T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
331531,Fircroft Road,2023-05-30T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
331531,Fircroft Road,2023-05-30T02:30:00.000+00:00,transformer,,Temperature,C,27.7
331531,Fircroft Road,2023-05-30T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
331531,Fircroft Road,2023-05-30T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
331531,Fircroft Road,2023-05-30T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
331531,Fircroft Road,2023-05-30T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
331531,Fircroft Road,2023-05-30T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
331531,Fircroft Road,2023-05-30T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
331531,Fircroft Road,2023-05-30T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
331531,Fircroft Road,2023-05-30T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
331531,Fircroft Road,2023-05-30T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
331531,Fircroft Road,2023-05-30T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.44
331531,Fircroft Road,2023-05-30T02:30:00.000+00:00,busbar,,L2 Active Power,kW,4.09
331531,Fircroft Road,2023-05-30T02:30:00.000+00:00,busbar,,L1 Active Power,kW,5.37
331531,Fircroft Road,2023-05-30T02:30:00.000+00:00,busbar,,N Current (RMS),A,27.0
331531,Fircroft Road,2023-05-30T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
331531,Fircroft Road,2023-05-30T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
331531,Fircroft Road,2023-05-30T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
331531,Fircroft Road,2023-05-30T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-30T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-30T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-30T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-05-30T02:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-05-30T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-05-30T02:20:00.000+00:00,feeder,,N Current (RMS),A,1.5
331531,Fircroft Road,2023-05-30T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
331531,Fircroft Road,2023-05-30T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-05-30T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
331531,Fircroft Road,2023-05-30T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
331531,Fircroft Road,2023-05-30T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.14
331531,Fircroft Road,2023-05-30T02:20:00.000+00:00,feeder,,L3 Active Power,kW,3.46
331531,Fircroft Road,2023-05-30T02:20:00.000+00:00,feeder,,L2 Active Power,kW,2.12
331531,Fircroft Road,2023-05-30T02:20:00.000+00:00,feeder,,L1 Active Power,kW,1.94
331531,Fircroft Road,2023-05-30T02:20:00.000+00:00,feeder,,N Current (RMS),A,11.3
331531,Fircroft Road,2023-05-30T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
331531,Fircroft Road,2023-05-30T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
331531,Fircroft Road,2023-05-30T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
331531,Fircroft Road,2023-05-30T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-05-30T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
331531,Fircroft Road,2023-05-30T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-05-30T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.1
331531,Fircroft Road,2023-05-30T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.72
331531,Fircroft Road,2023-05-30T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-05-30T02:20:00.000+00:00,feeder,,N Current (RMS),A,4.0
331531,Fircroft Road,2023-05-30T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-30T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
331531,Fircroft Road,2023-05-30T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-30T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-05-30T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-05-30T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-05-30T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-05-30T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-05-30T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-05-30T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-30T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.36
331531,Fircroft Road,2023-05-30T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
331531,Fircroft Road,2023-05-30T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
331531,Fircroft Road,2023-05-30T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.62
331531,Fircroft Road,2023-05-30T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.67
331531,Fircroft Road,2023-05-30T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
331531,Fircroft Road,2023-05-30T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
331531,Fircroft Road,2023-05-30T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
331531,Fircroft Road,2023-05-30T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
331531,Fircroft Road,2023-05-30T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
331531,Fircroft Road,2023-05-30T02:20:00.000+00:00,transformer,,Temperature,C,27.8
331531,Fircroft Road,2023-05-30T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
331531,Fircroft Road,2023-05-30T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
331531,Fircroft Road,2023-05-30T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
331531,Fircroft Road,2023-05-30T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
331531,Fircroft Road,2023-05-30T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
331531,Fircroft Road,2023-05-30T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
331531,Fircroft Road,2023-05-30T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
331531,Fircroft Road,2023-05-30T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
331531,Fircroft Road,2023-05-30T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
331531,Fircroft Road,2023-05-30T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.21
331531,Fircroft Road,2023-05-30T02:20:00.000+00:00,busbar,,L2 Active Power,kW,4.47
331531,Fircroft Road,2023-05-30T02:20:00.000+00:00,busbar,,L1 Active Power,kW,5.11
331531,Fircroft Road,2023-05-30T02:20:00.000+00:00,busbar,,N Current (RMS),A,26.5
331531,Fircroft Road,2023-05-30T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
331531,Fircroft Road,2023-05-30T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
331531,Fircroft Road,2023-05-30T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
331531,Fircroft Road,2023-05-30T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-30T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-30T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-30T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-05-30T02:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-05-30T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-05-30T02:10:00.000+00:00,feeder,,N Current (RMS),A,1.6
331531,Fircroft Road,2023-05-30T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
331531,Fircroft Road,2023-05-30T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-05-30T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
331531,Fircroft Road,2023-05-30T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
331531,Fircroft Road,2023-05-30T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
331531,Fircroft Road,2023-05-30T02:10:00.000+00:00,feeder,,L3 Active Power,kW,3.53
331531,Fircroft Road,2023-05-30T02:10:00.000+00:00,feeder,,L2 Active Power,kW,2.03
331531,Fircroft Road,2023-05-30T02:10:00.000+00:00,feeder,,L1 Active Power,kW,2.38
331531,Fircroft Road,2023-05-30T02:10:00.000+00:00,feeder,,N Current (RMS),A,10.4
331531,Fircroft Road,2023-05-30T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
331531,Fircroft Road,2023-05-30T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
331531,Fircroft Road,2023-05-30T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
331531,Fircroft Road,2023-05-30T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-05-30T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
331531,Fircroft Road,2023-05-30T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-05-30T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.1
331531,Fircroft Road,2023-05-30T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.62
331531,Fircroft Road,2023-05-30T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-05-30T02:10:00.000+00:00,feeder,,N Current (RMS),A,3.3
331531,Fircroft Road,2023-05-30T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-30T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
331531,Fircroft Road,2023-05-30T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-30T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-05-30T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-05-30T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-05-30T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-05-30T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-05-30T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-05-30T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-30T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
331531,Fircroft Road,2023-05-30T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
331531,Fircroft Road,2023-05-30T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
331531,Fircroft Road,2023-05-30T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.47
331531,Fircroft Road,2023-05-30T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
331531,Fircroft Road,2023-05-30T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.24
331531,Fircroft Road,2023-05-30T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
331531,Fircroft Road,2023-05-30T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
331531,Fircroft Road,2023-05-30T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
331531,Fircroft Road,2023-05-30T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
331531,Fircroft Road,2023-05-30T02:10:00.000+00:00,transformer,,Temperature,C,27.8
331531,Fircroft Road,2023-05-30T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
331531,Fircroft Road,2023-05-30T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
331531,Fircroft Road,2023-05-30T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
331531,Fircroft Road,2023-05-30T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
331531,Fircroft Road,2023-05-30T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
331531,Fircroft Road,2023-05-30T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
331531,Fircroft Road,2023-05-30T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
331531,Fircroft Road,2023-05-30T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
331531,Fircroft Road,2023-05-30T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
331531,Fircroft Road,2023-05-30T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.11
331531,Fircroft Road,2023-05-30T02:10:00.000+00:00,busbar,,L2 Active Power,kW,4.13
331531,Fircroft Road,2023-05-30T02:10:00.000+00:00,busbar,,L1 Active Power,kW,5.64
331531,Fircroft Road,2023-05-30T02:10:00.000+00:00,busbar,,N Current (RMS),A,24.3
331531,Fircroft Road,2023-05-30T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
331531,Fircroft Road,2023-05-30T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
331531,Fircroft Road,2023-05-30T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
331531,Fircroft Road,2023-05-30T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-05-30T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-30T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-30T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-05-30T02:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-05-30T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-05-30T02:00:00.000+00:00,feeder,,N Current (RMS),A,2.2
331531,Fircroft Road,2023-05-30T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
331531,Fircroft Road,2023-05-30T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
331531,Fircroft Road,2023-05-30T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
331531,Fircroft Road,2023-05-30T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
331531,Fircroft Road,2023-05-30T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
331531,Fircroft Road,2023-05-30T02:00:00.000+00:00,feeder,,L3 Active Power,kW,3.11
331531,Fircroft Road,2023-05-30T02:00:00.000+00:00,feeder,,L2 Active Power,kW,2.21
331531,Fircroft Road,2023-05-30T02:00:00.000+00:00,feeder,,L1 Active Power,kW,2.14
331531,Fircroft Road,2023-05-30T02:00:00.000+00:00,feeder,,N Current (RMS),A,9.4
331531,Fircroft Road,2023-05-30T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
331531,Fircroft Road,2023-05-30T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
331531,Fircroft Road,2023-05-30T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
331531,Fircroft Road,2023-05-30T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-05-30T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
331531,Fircroft Road,2023-05-30T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-05-30T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.1
331531,Fircroft Road,2023-05-30T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.69
331531,Fircroft Road,2023-05-30T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-05-30T02:00:00.000+00:00,feeder,,N Current (RMS),A,3.6
331531,Fircroft Road,2023-05-30T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-30T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
331531,Fircroft Road,2023-05-30T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-30T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-05-30T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-05-30T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-05-30T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-05-30T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-05-30T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-05-30T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-30T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-05-30T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.58
331531,Fircroft Road,2023-05-30T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
331531,Fircroft Road,2023-05-30T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.3
331531,Fircroft Road,2023-05-30T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.6
331531,Fircroft Road,2023-05-30T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
331531,Fircroft Road,2023-05-30T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.1
331531,Fircroft Road,2023-05-30T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
331531,Fircroft Road,2023-05-30T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
331531,Fircroft Road,2023-05-30T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
331531,Fircroft Road,2023-05-30T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
331531,Fircroft Road,2023-05-30T02:00:00.000+00:00,transformer,,Temperature,C,27.9
331531,Fircroft Road,2023-05-30T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
331531,Fircroft Road,2023-05-30T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
331531,Fircroft Road,2023-05-30T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
331531,Fircroft Road,2023-05-30T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
331531,Fircroft Road,2023-05-30T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
331531,Fircroft Road,2023-05-30T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
331531,Fircroft Road,2023-05-30T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
331531,Fircroft Road,2023-05-30T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
331531,Fircroft Road,2023-05-30T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
331531,Fircroft Road,2023-05-30T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.83
331531,Fircroft Road,2023-05-30T02:00:00.000+00:00,busbar,,L2 Active Power,kW,4.34
331531,Fircroft Road,2023-05-30T02:00:00.000+00:00,busbar,,L1 Active Power,kW,5.24
331531,Fircroft Road,2023-05-30T02:00:00.000+00:00,busbar,,N Current (RMS),A,24.9
331531,Fircroft Road,2023-05-30T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
331531,Fircroft Road,2023-05-30T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
331531,Fircroft Road,2023-05-30T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
331531,Fircroft Road,2023-05-30T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-05-30T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-30T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-30T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-05-30T01:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
331531,Fircroft Road,2023-05-30T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-05-30T01:50:00.000+00:00,feeder,,N Current (RMS),A,1.9
331531,Fircroft Road,2023-05-30T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
331531,Fircroft Road,2023-05-30T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
331531,Fircroft Road,2023-05-30T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
331531,Fircroft Road,2023-05-30T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
331531,Fircroft Road,2023-05-30T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
331531,Fircroft Road,2023-05-30T01:50:00.000+00:00,feeder,,L3 Active Power,kW,3.27
331531,Fircroft Road,2023-05-30T01:50:00.000+00:00,feeder,,L2 Active Power,kW,3.78
331531,Fircroft Road,2023-05-30T01:50:00.000+00:00,feeder,,L1 Active Power,kW,2.44
331531,Fircroft Road,2023-05-30T01:50:00.000+00:00,feeder,,N Current (RMS),A,8.6
331531,Fircroft Road,2023-05-30T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
331531,Fircroft Road,2023-05-30T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
331531,Fircroft Road,2023-05-30T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
331531,Fircroft Road,2023-05-30T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-05-30T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
331531,Fircroft Road,2023-05-30T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-05-30T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.12
331531,Fircroft Road,2023-05-30T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.82
331531,Fircroft Road,2023-05-30T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-05-30T01:50:00.000+00:00,feeder,,N Current (RMS),A,4.3
331531,Fircroft Road,2023-05-30T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-30T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
331531,Fircroft Road,2023-05-30T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-30T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-05-30T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-05-30T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-05-30T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
