Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-05-30T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
331531,Fircroft Road,2023-05-30T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-05-30T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-30T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-05-30T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
331531,Fircroft Road,2023-05-30T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
331531,Fircroft Road,2023-05-30T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
331531,Fircroft Road,2023-05-30T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.9
331531,Fircroft Road,2023-05-30T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
331531,Fircroft Road,2023-05-30T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.15
331531,Fircroft Road,2023-05-30T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
331531,Fircroft Road,2023-05-30T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
331531,Fircroft Road,2023-05-30T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
331531,Fircroft Road,2023-05-30T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
331531,Fircroft Road,2023-05-30T01:50:00.000+00:00,transformer,,Temperature,C,27.9
331531,Fircroft Road,2023-05-30T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
331531,Fircroft Road,2023-05-30T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
331531,Fircroft Road,2023-05-30T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
331531,Fircroft Road,2023-05-30T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
331531,Fircroft Road,2023-05-30T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
331531,Fircroft Road,2023-05-30T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
331531,Fircroft Road,2023-05-30T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
331531,Fircroft Road,2023-05-30T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
331531,Fircroft Road,2023-05-30T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
331531,Fircroft Road,2023-05-30T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.3
331531,Fircroft Road,2023-05-30T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.1
331531,Fircroft Road,2023-05-30T01:50:00.000+00:00,busbar,,L1 Active Power,kW,5.6
331531,Fircroft Road,2023-05-30T01:50:00.000+00:00,busbar,,N Current (RMS),A,24.0
331531,Fircroft Road,2023-05-30T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
331531,Fircroft Road,2023-05-30T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
331531,Fircroft Road,2023-05-30T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
331531,Fircroft Road,2023-05-30T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-30T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-30T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-30T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-05-30T01:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-05-30T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-05-30T01:40:00.000+00:00,feeder,,N Current (RMS),A,1.9
331531,Fircroft Road,2023-05-30T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
331531,Fircroft Road,2023-05-30T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
331531,Fircroft Road,2023-05-30T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
331531,Fircroft Road,2023-05-30T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
331531,Fircroft Road,2023-05-30T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
331531,Fircroft Road,2023-05-30T01:40:00.000+00:00,feeder,,L3 Active Power,kW,3.85
331531,Fircroft Road,2023-05-30T01:40:00.000+00:00,feeder,,L2 Active Power,kW,2.51
331531,Fircroft Road,2023-05-30T01:40:00.000+00:00,feeder,,L1 Active Power,kW,2.77
331531,Fircroft Road,2023-05-30T01:40:00.000+00:00,feeder,,N Current (RMS),A,10.5
331531,Fircroft Road,2023-05-30T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
331531,Fircroft Road,2023-05-30T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
331531,Fircroft Road,2023-05-30T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
331531,Fircroft Road,2023-05-30T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-05-30T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
331531,Fircroft Road,2023-05-30T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-05-30T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.08
331531,Fircroft Road,2023-05-30T01:40:00.000+00:00,feeder,,L2 Active Power,kW,3.68
331531,Fircroft Road,2023-05-30T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-05-30T01:40:00.000+00:00,feeder,,N Current (RMS),A,15.8
331531,Fircroft Road,2023-05-30T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-30T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
331531,Fircroft Road,2023-05-30T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-30T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-05-30T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-30T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-05-30T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-05-30T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
331531,Fircroft Road,2023-05-30T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-05-30T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-30T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-05-30T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
331531,Fircroft Road,2023-05-30T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
331531,Fircroft Road,2023-05-30T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
331531,Fircroft Road,2023-05-30T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.82
331531,Fircroft Road,2023-05-30T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
331531,Fircroft Road,2023-05-30T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.81
331531,Fircroft Road,2023-05-30T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
331531,Fircroft Road,2023-05-30T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
331531,Fircroft Road,2023-05-30T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
331531,Fircroft Road,2023-05-30T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
331531,Fircroft Road,2023-05-30T01:40:00.000+00:00,transformer,,Temperature,C,28.0
331531,Fircroft Road,2023-05-30T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
331531,Fircroft Road,2023-05-30T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
331531,Fircroft Road,2023-05-30T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
331531,Fircroft Road,2023-05-30T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
331531,Fircroft Road,2023-05-30T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
331531,Fircroft Road,2023-05-30T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
331531,Fircroft Road,2023-05-30T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
331531,Fircroft Road,2023-05-30T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
331531,Fircroft Road,2023-05-30T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
331531,Fircroft Road,2023-05-30T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.77
331531,Fircroft Road,2023-05-30T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.73
331531,Fircroft Road,2023-05-30T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.61
331531,Fircroft Road,2023-05-30T01:40:00.000+00:00,busbar,,N Current (RMS),A,22.6
331531,Fircroft Road,2023-05-30T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
331531,Fircroft Road,2023-05-30T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
331531,Fircroft Road,2023-05-30T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
331531,Fircroft Road,2023-05-30T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-30T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-30T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-30T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-05-30T01:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-05-30T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-05-30T01:30:00.000+00:00,feeder,,N Current (RMS),A,2.6
331531,Fircroft Road,2023-05-30T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
331531,Fircroft Road,2023-05-30T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
331531,Fircroft Road,2023-05-30T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-30T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-05-30T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
331531,Fircroft Road,2023-05-30T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
331531,Fircroft Road,2023-05-30T01:30:00.000+00:00,feeder,,L3 Active Power,kW,4.01
331531,Fircroft Road,2023-05-30T01:30:00.000+00:00,feeder,,L2 Active Power,kW,2.95
331531,Fircroft Road,2023-05-30T01:30:00.000+00:00,feeder,,L1 Active Power,kW,2.48
331531,Fircroft Road,2023-05-30T01:30:00.000+00:00,feeder,,N Current (RMS),A,10.4
331531,Fircroft Road,2023-05-30T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
331531,Fircroft Road,2023-05-30T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
331531,Fircroft Road,2023-05-30T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
331531,Fircroft Road,2023-05-30T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-05-30T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
331531,Fircroft Road,2023-05-30T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-05-30T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
331531,Fircroft Road,2023-05-30T01:30:00.000+00:00,feeder,,L2 Active Power,kW,2.44
331531,Fircroft Road,2023-05-30T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-05-30T01:30:00.000+00:00,feeder,,N Current (RMS),A,12.4
331531,Fircroft Road,2023-05-30T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-30T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
331531,Fircroft Road,2023-05-30T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-30T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-05-30T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-05-30T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-05-30T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-05-30T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-05-30T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-05-30T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-05-30T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
331531,Fircroft Road,2023-05-30T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
331531,Fircroft Road,2023-05-30T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
331531,Fircroft Road,2023-05-30T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
331531,Fircroft Road,2023-05-30T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.84
331531,Fircroft Road,2023-05-30T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
331531,Fircroft Road,2023-05-30T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.99
331531,Fircroft Road,2023-05-30T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
331531,Fircroft Road,2023-05-30T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
331531,Fircroft Road,2023-05-30T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
331531,Fircroft Road,2023-05-30T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
331531,Fircroft Road,2023-05-30T01:30:00.000+00:00,transformer,,Temperature,C,28.0
331531,Fircroft Road,2023-05-30T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
331531,Fircroft Road,2023-05-30T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
331531,Fircroft Road,2023-05-30T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
331531,Fircroft Road,2023-05-30T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
331531,Fircroft Road,2023-05-30T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
331531,Fircroft Road,2023-05-30T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
331531,Fircroft Road,2023-05-30T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
331531,Fircroft Road,2023-05-30T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
331531,Fircroft Road,2023-05-30T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
331531,Fircroft Road,2023-05-30T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.93
331531,Fircroft Road,2023-05-30T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.07
331531,Fircroft Road,2023-05-30T01:30:00.000+00:00,busbar,,L1 Active Power,kW,6.5
331531,Fircroft Road,2023-05-30T01:30:00.000+00:00,busbar,,N Current (RMS),A,24.8
331531,Fircroft Road,2023-05-30T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
331531,Fircroft Road,2023-05-30T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
331531,Fircroft Road,2023-05-30T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
331531,Fircroft Road,2023-05-30T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-30T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-30T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-30T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-05-30T01:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-05-30T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-05-30T01:20:00.000+00:00,feeder,,N Current (RMS),A,1.8
331531,Fircroft Road,2023-05-30T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
331531,Fircroft Road,2023-05-30T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
331531,Fircroft Road,2023-05-30T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
331531,Fircroft Road,2023-05-30T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
331531,Fircroft Road,2023-05-30T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.92
331531,Fircroft Road,2023-05-30T01:20:00.000+00:00,feeder,,L3 Active Power,kW,3.63
331531,Fircroft Road,2023-05-30T01:20:00.000+00:00,feeder,,L2 Active Power,kW,1.83
331531,Fircroft Road,2023-05-30T01:20:00.000+00:00,feeder,,L1 Active Power,kW,2.28
331531,Fircroft Road,2023-05-30T01:20:00.000+00:00,feeder,,N Current (RMS),A,11.9
331531,Fircroft Road,2023-05-30T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
331531,Fircroft Road,2023-05-30T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
331531,Fircroft Road,2023-05-30T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
331531,Fircroft Road,2023-05-30T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-05-30T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
331531,Fircroft Road,2023-05-30T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-05-30T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
331531,Fircroft Road,2023-05-30T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.59
331531,Fircroft Road,2023-05-30T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-05-30T01:20:00.000+00:00,feeder,,N Current (RMS),A,3.4
331531,Fircroft Road,2023-05-30T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-30T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
331531,Fircroft Road,2023-05-30T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-30T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-05-30T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-05-30T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-05-30T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-05-30T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-05-30T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-05-30T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-30T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-30T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
331531,Fircroft Road,2023-05-30T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
331531,Fircroft Road,2023-05-30T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
331531,Fircroft Road,2023-05-30T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.92
331531,Fircroft Road,2023-05-30T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.77
331531,Fircroft Road,2023-05-30T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
331531,Fircroft Road,2023-05-30T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
331531,Fircroft Road,2023-05-30T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
331531,Fircroft Road,2023-05-30T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
331531,Fircroft Road,2023-05-30T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
331531,Fircroft Road,2023-05-30T01:20:00.000+00:00,transformer,,Temperature,C,28.1
331531,Fircroft Road,2023-05-30T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
331531,Fircroft Road,2023-05-30T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
331531,Fircroft Road,2023-05-30T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
331531,Fircroft Road,2023-05-30T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
331531,Fircroft Road,2023-05-30T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
331531,Fircroft Road,2023-05-30T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
331531,Fircroft Road,2023-05-30T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
331531,Fircroft Road,2023-05-30T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
331531,Fircroft Road,2023-05-30T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
331531,Fircroft Road,2023-05-30T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.65
331531,Fircroft Road,2023-05-30T01:20:00.000+00:00,busbar,,L2 Active Power,kW,4.13
331531,Fircroft Road,2023-05-30T01:20:00.000+00:00,busbar,,L1 Active Power,kW,5.69
331531,Fircroft Road,2023-05-30T01:20:00.000+00:00,busbar,,N Current (RMS),A,27.6
331531,Fircroft Road,2023-05-30T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
331531,Fircroft Road,2023-05-30T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
331531,Fircroft Road,2023-05-30T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
331531,Fircroft Road,2023-05-30T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-30T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-30T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-30T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-05-30T01:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-05-30T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-05-30T01:10:00.000+00:00,feeder,,N Current (RMS),A,1.8
331531,Fircroft Road,2023-05-30T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
331531,Fircroft Road,2023-05-30T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
331531,Fircroft Road,2023-05-30T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
331531,Fircroft Road,2023-05-30T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
331531,Fircroft Road,2023-05-30T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
331531,Fircroft Road,2023-05-30T01:10:00.000+00:00,feeder,,L3 Active Power,kW,3.82
331531,Fircroft Road,2023-05-30T01:10:00.000+00:00,feeder,,L2 Active Power,kW,1.97
331531,Fircroft Road,2023-05-30T01:10:00.000+00:00,feeder,,L1 Active Power,kW,2.56
331531,Fircroft Road,2023-05-30T01:10:00.000+00:00,feeder,,N Current (RMS),A,11.8
331531,Fircroft Road,2023-05-30T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
331531,Fircroft Road,2023-05-30T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
331531,Fircroft Road,2023-05-30T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
331531,Fircroft Road,2023-05-30T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-05-30T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
331531,Fircroft Road,2023-05-30T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-05-30T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.1
331531,Fircroft Road,2023-05-30T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.57
331531,Fircroft Road,2023-05-30T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-05-30T01:10:00.000+00:00,feeder,,N Current (RMS),A,3.1
331531,Fircroft Road,2023-05-30T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-30T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
331531,Fircroft Road,2023-05-30T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-30T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-05-30T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-05-30T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-05-30T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-05-30T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-05-30T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-05-30T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-30T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-30T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
331531,Fircroft Road,2023-05-30T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
331531,Fircroft Road,2023-05-30T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.29
331531,Fircroft Road,2023-05-30T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.86
331531,Fircroft Road,2023-05-30T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
331531,Fircroft Road,2023-05-30T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.36
331531,Fircroft Road,2023-05-30T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
331531,Fircroft Road,2023-05-30T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
331531,Fircroft Road,2023-05-30T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
331531,Fircroft Road,2023-05-30T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
331531,Fircroft Road,2023-05-30T01:10:00.000+00:00,transformer,,Temperature,C,28.1
331531,Fircroft Road,2023-05-30T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
331531,Fircroft Road,2023-05-30T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
331531,Fircroft Road,2023-05-30T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
331531,Fircroft Road,2023-05-30T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
331531,Fircroft Road,2023-05-30T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
331531,Fircroft Road,2023-05-30T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
331531,Fircroft Road,2023-05-30T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
331531,Fircroft Road,2023-05-30T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
331531,Fircroft Road,2023-05-30T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
331531,Fircroft Road,2023-05-30T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.8
331531,Fircroft Road,2023-05-30T01:10:00.000+00:00,busbar,,L2 Active Power,kW,4.21
331531,Fircroft Road,2023-05-30T01:10:00.000+00:00,busbar,,L1 Active Power,kW,5.94
331531,Fircroft Road,2023-05-30T01:10:00.000+00:00,busbar,,N Current (RMS),A,27.3
331531,Fircroft Road,2023-05-30T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
331531,Fircroft Road,2023-05-30T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
331531,Fircroft Road,2023-05-30T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
331531,Fircroft Road,2023-05-30T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-30T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-30T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-30T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-05-30T01:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-05-30T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-05-30T01:00:00.000+00:00,feeder,,N Current (RMS),A,1.8
331531,Fircroft Road,2023-05-30T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
331531,Fircroft Road,2023-05-30T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
331531,Fircroft Road,2023-05-30T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
331531,Fircroft Road,2023-05-30T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
331531,Fircroft Road,2023-05-30T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
331531,Fircroft Road,2023-05-30T01:00:00.000+00:00,feeder,,L3 Active Power,kW,3.9
331531,Fircroft Road,2023-05-30T01:00:00.000+00:00,feeder,,L2 Active Power,kW,1.81
331531,Fircroft Road,2023-05-30T01:00:00.000+00:00,feeder,,L1 Active Power,kW,2.5
331531,Fircroft Road,2023-05-30T01:00:00.000+00:00,feeder,,N Current (RMS),A,12.3
331531,Fircroft Road,2023-05-30T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
331531,Fircroft Road,2023-05-30T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
331531,Fircroft Road,2023-05-30T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
331531,Fircroft Road,2023-05-30T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-05-30T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
331531,Fircroft Road,2023-05-30T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-05-30T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.12
331531,Fircroft Road,2023-05-30T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.65
331531,Fircroft Road,2023-05-30T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-05-30T01:00:00.000+00:00,feeder,,N Current (RMS),A,3.6
331531,Fircroft Road,2023-05-30T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-30T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
331531,Fircroft Road,2023-05-30T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-30T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-05-30T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-05-30T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-05-30T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-05-30T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-05-30T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-05-30T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-30T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-30T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.61
331531,Fircroft Road,2023-05-30T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
331531,Fircroft Road,2023-05-30T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
331531,Fircroft Road,2023-05-30T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.45
331531,Fircroft Road,2023-05-30T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
331531,Fircroft Road,2023-05-30T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
331531,Fircroft Road,2023-05-30T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
331531,Fircroft Road,2023-05-30T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
331531,Fircroft Road,2023-05-30T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
331531,Fircroft Road,2023-05-30T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
331531,Fircroft Road,2023-05-30T01:00:00.000+00:00,transformer,,Temperature,C,28.1
331531,Fircroft Road,2023-05-30T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
331531,Fircroft Road,2023-05-30T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
331531,Fircroft Road,2023-05-30T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
331531,Fircroft Road,2023-05-30T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
331531,Fircroft Road,2023-05-30T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
331531,Fircroft Road,2023-05-30T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
331531,Fircroft Road,2023-05-30T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
331531,Fircroft Road,2023-05-30T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
331531,Fircroft Road,2023-05-30T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
331531,Fircroft Road,2023-05-30T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.5
331531,Fircroft Road,2023-05-30T01:00:00.000+00:00,busbar,,L2 Active Power,kW,4.01
331531,Fircroft Road,2023-05-30T01:00:00.000+00:00,busbar,,L1 Active Power,kW,6.02
331531,Fircroft Road,2023-05-30T01:00:00.000+00:00,busbar,,N Current (RMS),A,26.1
331531,Fircroft Road,2023-05-30T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
331531,Fircroft Road,2023-05-30T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
331531,Fircroft Road,2023-05-30T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
331531,Fircroft Road,2023-05-30T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-30T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-30T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-30T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-05-30T00:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-05-30T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-05-30T00:50:00.000+00:00,feeder,,N Current (RMS),A,1.8
331531,Fircroft Road,2023-05-30T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
331531,Fircroft Road,2023-05-30T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
331531,Fircroft Road,2023-05-30T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
331531,Fircroft Road,2023-05-30T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
331531,Fircroft Road,2023-05-30T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.04
331531,Fircroft Road,2023-05-30T00:50:00.000+00:00,feeder,,L3 Active Power,kW,3.9
331531,Fircroft Road,2023-05-30T00:50:00.000+00:00,feeder,,L2 Active Power,kW,1.94
331531,Fircroft Road,2023-05-30T00:50:00.000+00:00,feeder,,L1 Active Power,kW,2.06
331531,Fircroft Road,2023-05-30T00:50:00.000+00:00,feeder,,N Current (RMS),A,12.1
331531,Fircroft Road,2023-05-30T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
331531,Fircroft Road,2023-05-30T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
331531,Fircroft Road,2023-05-30T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
331531,Fircroft Road,2023-05-30T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-05-30T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
331531,Fircroft Road,2023-05-30T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-05-30T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.14
331531,Fircroft Road,2023-05-30T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.59
331531,Fircroft Road,2023-05-30T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-05-30T00:50:00.000+00:00,feeder,,N Current (RMS),A,3.2
331531,Fircroft Road,2023-05-30T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-30T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
331531,Fircroft Road,2023-05-30T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-30T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-05-30T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-05-30T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-05-30T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-05-30T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-05-30T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-05-30T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-30T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-30T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
331531,Fircroft Road,2023-05-30T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
331531,Fircroft Road,2023-05-30T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.35
331531,Fircroft Road,2023-05-30T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.5
331531,Fircroft Road,2023-05-30T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.89
331531,Fircroft Road,2023-05-30T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.56
331531,Fircroft Road,2023-05-30T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
331531,Fircroft Road,2023-05-30T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
331531,Fircroft Road,2023-05-30T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
331531,Fircroft Road,2023-05-30T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
331531,Fircroft Road,2023-05-30T00:50:00.000+00:00,transformer,,Temperature,C,28.2
331531,Fircroft Road,2023-05-30T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
331531,Fircroft Road,2023-05-30T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
331531,Fircroft Road,2023-05-30T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
331531,Fircroft Road,2023-05-30T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
331531,Fircroft Road,2023-05-30T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
331531,Fircroft Road,2023-05-30T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
331531,Fircroft Road,2023-05-30T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
331531,Fircroft Road,2023-05-30T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
331531,Fircroft Road,2023-05-30T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
331531,Fircroft Road,2023-05-30T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.58
331531,Fircroft Road,2023-05-30T00:50:00.000+00:00,busbar,,L2 Active Power,kW,5.37
331531,Fircroft Road,2023-05-30T00:50:00.000+00:00,busbar,,L1 Active Power,kW,5.63
331531,Fircroft Road,2023-05-30T00:50:00.000+00:00,busbar,,N Current (RMS),A,26.7
331531,Fircroft Road,2023-05-30T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
331531,Fircroft Road,2023-05-30T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
331531,Fircroft Road,2023-05-30T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
331531,Fircroft Road,2023-05-30T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-05-30T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-30T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-30T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-05-30T00:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-05-30T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-05-30T00:40:00.000+00:00,feeder,,N Current (RMS),A,2.1
331531,Fircroft Road,2023-05-30T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
331531,Fircroft Road,2023-05-30T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
331531,Fircroft Road,2023-05-30T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
331531,Fircroft Road,2023-05-30T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
331531,Fircroft Road,2023-05-30T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
331531,Fircroft Road,2023-05-30T00:40:00.000+00:00,feeder,,L3 Active Power,kW,3.95
331531,Fircroft Road,2023-05-30T00:40:00.000+00:00,feeder,,L2 Active Power,kW,2.15
331531,Fircroft Road,2023-05-30T00:40:00.000+00:00,feeder,,L1 Active Power,kW,2.43
331531,Fircroft Road,2023-05-30T00:40:00.000+00:00,feeder,,N Current (RMS),A,11.3
331531,Fircroft Road,2023-05-30T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
331531,Fircroft Road,2023-05-30T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
331531,Fircroft Road,2023-05-30T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
331531,Fircroft Road,2023-05-30T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-05-30T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-05-30T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-05-30T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.09
331531,Fircroft Road,2023-05-30T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.56
331531,Fircroft Road,2023-05-30T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-05-30T00:40:00.000+00:00,feeder,,N Current (RMS),A,3.0
331531,Fircroft Road,2023-05-30T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-30T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
331531,Fircroft Road,2023-05-30T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-30T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-05-30T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-05-30T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-05-30T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
331531,Fircroft Road,2023-05-30T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-05-30T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-05-30T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-30T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-05-30T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.55
331531,Fircroft Road,2023-05-30T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
331531,Fircroft Road,2023-05-30T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.24
331531,Fircroft Road,2023-05-30T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.76
331531,Fircroft Road,2023-05-30T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.93
331531,Fircroft Road,2023-05-30T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.64
331531,Fircroft Road,2023-05-30T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
331531,Fircroft Road,2023-05-30T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
331531,Fircroft Road,2023-05-30T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
331531,Fircroft Road,2023-05-30T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
331531,Fircroft Road,2023-05-30T00:40:00.000+00:00,transformer,,Temperature,C,28.3
331531,Fircroft Road,2023-05-30T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
331531,Fircroft Road,2023-05-30T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
331531,Fircroft Road,2023-05-30T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
331531,Fircroft Road,2023-05-30T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
331531,Fircroft Road,2023-05-30T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
331531,Fircroft Road,2023-05-30T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
331531,Fircroft Road,2023-05-30T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
331531,Fircroft Road,2023-05-30T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
331531,Fircroft Road,2023-05-30T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
331531,Fircroft Road,2023-05-30T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.83
331531,Fircroft Road,2023-05-30T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.61
331531,Fircroft Road,2023-05-30T00:40:00.000+00:00,busbar,,L1 Active Power,kW,6.09
331531,Fircroft Road,2023-05-30T00:40:00.000+00:00,busbar,,N Current (RMS),A,27.1
331531,Fircroft Road,2023-05-30T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
331531,Fircroft Road,2023-05-30T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
331531,Fircroft Road,2023-05-30T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
331531,Fircroft Road,2023-05-30T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-30T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-30T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-30T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-05-30T00:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-05-30T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-05-30T00:30:00.000+00:00,feeder,,N Current (RMS),A,2.1
331531,Fircroft Road,2023-05-30T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
331531,Fircroft Road,2023-05-30T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
331531,Fircroft Road,2023-05-30T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
331531,Fircroft Road,2023-05-30T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
331531,Fircroft Road,2023-05-30T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
331531,Fircroft Road,2023-05-30T00:30:00.000+00:00,feeder,,L3 Active Power,kW,3.93
331531,Fircroft Road,2023-05-30T00:30:00.000+00:00,feeder,,L2 Active Power,kW,1.96
331531,Fircroft Road,2023-05-30T00:30:00.000+00:00,feeder,,L1 Active Power,kW,2.53
331531,Fircroft Road,2023-05-30T00:30:00.000+00:00,feeder,,N Current (RMS),A,12.1
331531,Fircroft Road,2023-05-30T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
331531,Fircroft Road,2023-05-30T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
331531,Fircroft Road,2023-05-30T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
331531,Fircroft Road,2023-05-30T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-05-30T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
331531,Fircroft Road,2023-05-30T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-05-30T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.09
331531,Fircroft Road,2023-05-30T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.76
331531,Fircroft Road,2023-05-30T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-05-30T00:30:00.000+00:00,feeder,,N Current (RMS),A,4.0
331531,Fircroft Road,2023-05-30T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-30T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
331531,Fircroft Road,2023-05-30T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-30T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-05-30T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-05-30T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-05-30T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-05-30T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-05-30T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-05-30T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-30T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-05-30T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
331531,Fircroft Road,2023-05-30T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
331531,Fircroft Road,2023-05-30T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
331531,Fircroft Road,2023-05-30T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.64
331531,Fircroft Road,2023-05-30T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
331531,Fircroft Road,2023-05-30T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.69
331531,Fircroft Road,2023-05-30T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
331531,Fircroft Road,2023-05-30T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
331531,Fircroft Road,2023-05-30T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
331531,Fircroft Road,2023-05-30T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
331531,Fircroft Road,2023-05-30T00:30:00.000+00:00,transformer,,Temperature,C,28.3
331531,Fircroft Road,2023-05-30T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
331531,Fircroft Road,2023-05-30T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
331531,Fircroft Road,2023-05-30T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
331531,Fircroft Road,2023-05-30T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
