Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-05-30T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
331531,Fircroft Road,2023-05-30T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
331531,Fircroft Road,2023-05-30T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
331531,Fircroft Road,2023-05-30T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
331531,Fircroft Road,2023-05-30T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
331531,Fircroft Road,2023-05-30T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.7
331531,Fircroft Road,2023-05-30T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.96
331531,Fircroft Road,2023-05-30T00:30:00.000+00:00,busbar,,L1 Active Power,kW,6.25
331531,Fircroft Road,2023-05-30T00:30:00.000+00:00,busbar,,N Current (RMS),A,24.9
331531,Fircroft Road,2023-05-30T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
331531,Fircroft Road,2023-05-30T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
331531,Fircroft Road,2023-05-30T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
331531,Fircroft Road,2023-05-30T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-30T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-30T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-30T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-05-30T00:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-05-30T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-05-30T00:20:00.000+00:00,feeder,,N Current (RMS),A,2.7
331531,Fircroft Road,2023-05-30T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
331531,Fircroft Road,2023-05-30T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
331531,Fircroft Road,2023-05-30T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-30T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
331531,Fircroft Road,2023-05-30T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
331531,Fircroft Road,2023-05-30T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
331531,Fircroft Road,2023-05-30T00:20:00.000+00:00,feeder,,L3 Active Power,kW,3.7
331531,Fircroft Road,2023-05-30T00:20:00.000+00:00,feeder,,L2 Active Power,kW,2.13
331531,Fircroft Road,2023-05-30T00:20:00.000+00:00,feeder,,L1 Active Power,kW,2.74
331531,Fircroft Road,2023-05-30T00:20:00.000+00:00,feeder,,N Current (RMS),A,10.7
331531,Fircroft Road,2023-05-30T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
331531,Fircroft Road,2023-05-30T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
331531,Fircroft Road,2023-05-30T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
331531,Fircroft Road,2023-05-30T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-05-30T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
331531,Fircroft Road,2023-05-30T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-05-30T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.08
331531,Fircroft Road,2023-05-30T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.73
331531,Fircroft Road,2023-05-30T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-05-30T00:20:00.000+00:00,feeder,,N Current (RMS),A,3.8
331531,Fircroft Road,2023-05-30T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-30T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
331531,Fircroft Road,2023-05-30T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-30T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-05-30T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-05-30T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-05-30T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-05-30T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-05-30T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-05-30T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-05-30T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
331531,Fircroft Road,2023-05-30T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.76
331531,Fircroft Road,2023-05-30T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
331531,Fircroft Road,2023-05-30T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
331531,Fircroft Road,2023-05-30T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.22
331531,Fircroft Road,2023-05-30T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
331531,Fircroft Road,2023-05-30T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.44
331531,Fircroft Road,2023-05-30T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
331531,Fircroft Road,2023-05-30T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
331531,Fircroft Road,2023-05-30T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
331531,Fircroft Road,2023-05-30T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
331531,Fircroft Road,2023-05-30T00:20:00.000+00:00,transformer,,Temperature,C,28.4
331531,Fircroft Road,2023-05-30T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
331531,Fircroft Road,2023-05-30T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
331531,Fircroft Road,2023-05-30T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
331531,Fircroft Road,2023-05-30T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
331531,Fircroft Road,2023-05-30T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
331531,Fircroft Road,2023-05-30T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
331531,Fircroft Road,2023-05-30T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
331531,Fircroft Road,2023-05-30T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
331531,Fircroft Road,2023-05-30T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
331531,Fircroft Road,2023-05-30T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.03
331531,Fircroft Road,2023-05-30T00:20:00.000+00:00,busbar,,L2 Active Power,kW,5.58
331531,Fircroft Road,2023-05-30T00:20:00.000+00:00,busbar,,L1 Active Power,kW,6.21
331531,Fircroft Road,2023-05-30T00:20:00.000+00:00,busbar,,N Current (RMS),A,24.2
331531,Fircroft Road,2023-05-30T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
331531,Fircroft Road,2023-05-30T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
331531,Fircroft Road,2023-05-30T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
331531,Fircroft Road,2023-05-30T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-30T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-30T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-30T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-05-30T00:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
331531,Fircroft Road,2023-05-30T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-05-30T00:10:00.000+00:00,feeder,,N Current (RMS),A,2.0
331531,Fircroft Road,2023-05-30T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
331531,Fircroft Road,2023-05-30T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
331531,Fircroft Road,2023-05-30T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
331531,Fircroft Road,2023-05-30T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
331531,Fircroft Road,2023-05-30T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
331531,Fircroft Road,2023-05-30T00:10:00.000+00:00,feeder,,L3 Active Power,kW,2.19
331531,Fircroft Road,2023-05-30T00:10:00.000+00:00,feeder,,L2 Active Power,kW,3.59
331531,Fircroft Road,2023-05-30T00:10:00.000+00:00,feeder,,L1 Active Power,kW,2.8
331531,Fircroft Road,2023-05-30T00:10:00.000+00:00,feeder,,N Current (RMS),A,9.6
331531,Fircroft Road,2023-05-30T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
331531,Fircroft Road,2023-05-30T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
331531,Fircroft Road,2023-05-30T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
331531,Fircroft Road,2023-05-30T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-05-30T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
331531,Fircroft Road,2023-05-30T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-05-30T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-05-30T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.61
331531,Fircroft Road,2023-05-30T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-05-30T00:10:00.000+00:00,feeder,,N Current (RMS),A,3.3
331531,Fircroft Road,2023-05-30T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-30T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
331531,Fircroft Road,2023-05-30T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-30T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-05-30T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-05-30T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-05-30T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-05-30T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-05-30T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-05-30T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-30T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-05-30T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
331531,Fircroft Road,2023-05-30T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
331531,Fircroft Road,2023-05-30T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
331531,Fircroft Road,2023-05-30T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.89
331531,Fircroft Road,2023-05-30T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
331531,Fircroft Road,2023-05-30T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.73
331531,Fircroft Road,2023-05-30T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
331531,Fircroft Road,2023-05-30T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
331531,Fircroft Road,2023-05-30T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
331531,Fircroft Road,2023-05-30T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
331531,Fircroft Road,2023-05-30T00:10:00.000+00:00,transformer,,Temperature,C,28.4
331531,Fircroft Road,2023-05-30T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
331531,Fircroft Road,2023-05-30T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
331531,Fircroft Road,2023-05-30T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
331531,Fircroft Road,2023-05-30T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
331531,Fircroft Road,2023-05-30T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
331531,Fircroft Road,2023-05-30T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
331531,Fircroft Road,2023-05-30T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
331531,Fircroft Road,2023-05-30T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
331531,Fircroft Road,2023-05-30T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
331531,Fircroft Road,2023-05-30T00:10:00.000+00:00,busbar,,L3 Active Power,kW,6.12
331531,Fircroft Road,2023-05-30T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.02
331531,Fircroft Road,2023-05-30T00:10:00.000+00:00,busbar,,L1 Active Power,kW,6.55
331531,Fircroft Road,2023-05-30T00:10:00.000+00:00,busbar,,N Current (RMS),A,22.2
331531,Fircroft Road,2023-05-30T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
331531,Fircroft Road,2023-05-30T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
331531,Fircroft Road,2023-05-30T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
331531,Fircroft Road,2023-05-30T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-30T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-30T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-30T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-05-30T00:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
331531,Fircroft Road,2023-05-30T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-05-30T00:00:00.000+00:00,feeder,,N Current (RMS),A,1.6
331531,Fircroft Road,2023-05-30T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
331531,Fircroft Road,2023-05-30T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-05-30T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
331531,Fircroft Road,2023-05-30T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
331531,Fircroft Road,2023-05-30T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
331531,Fircroft Road,2023-05-30T00:00:00.000+00:00,feeder,,L3 Active Power,kW,2.1
331531,Fircroft Road,2023-05-30T00:00:00.000+00:00,feeder,,L2 Active Power,kW,4.19
331531,Fircroft Road,2023-05-30T00:00:00.000+00:00,feeder,,L1 Active Power,kW,2.76
331531,Fircroft Road,2023-05-30T00:00:00.000+00:00,feeder,,N Current (RMS),A,9.5
331531,Fircroft Road,2023-05-30T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
331531,Fircroft Road,2023-05-30T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
331531,Fircroft Road,2023-05-30T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
331531,Fircroft Road,2023-05-30T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-05-30T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
331531,Fircroft Road,2023-05-30T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-05-30T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.09
331531,Fircroft Road,2023-05-30T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.7
331531,Fircroft Road,2023-05-30T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-05-30T00:00:00.000+00:00,feeder,,N Current (RMS),A,3.7
331531,Fircroft Road,2023-05-30T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-30T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
331531,Fircroft Road,2023-05-30T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-30T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-05-30T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-05-30T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-05-30T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-05-30T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-05-30T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-05-30T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-30T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-30T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-30T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.35
331531,Fircroft Road,2023-05-30T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
331531,Fircroft Road,2023-05-30T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
331531,Fircroft Road,2023-05-30T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.23
331531,Fircroft Road,2023-05-30T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
331531,Fircroft Road,2023-05-30T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.28
331531,Fircroft Road,2023-05-30T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
331531,Fircroft Road,2023-05-30T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
331531,Fircroft Road,2023-05-30T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
331531,Fircroft Road,2023-05-30T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
331531,Fircroft Road,2023-05-30T00:00:00.000+00:00,transformer,,Temperature,C,28.4
331531,Fircroft Road,2023-05-30T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
331531,Fircroft Road,2023-05-30T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
331531,Fircroft Road,2023-05-30T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
331531,Fircroft Road,2023-05-30T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
331531,Fircroft Road,2023-05-30T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
331531,Fircroft Road,2023-05-30T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
331531,Fircroft Road,2023-05-30T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
331531,Fircroft Road,2023-05-30T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
331531,Fircroft Road,2023-05-30T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
331531,Fircroft Road,2023-05-30T00:00:00.000+00:00,busbar,,L3 Active Power,kW,6.42
331531,Fircroft Road,2023-05-30T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.9
331531,Fircroft Road,2023-05-30T00:00:00.000+00:00,busbar,,L1 Active Power,kW,7.06
331531,Fircroft Road,2023-05-30T00:00:00.000+00:00,busbar,,N Current (RMS),A,23.2
331531,Fircroft Road,2023-05-30T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
331531,Fircroft Road,2023-05-30T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
331531,Fircroft Road,2023-05-30T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
331531,Fircroft Road,2023-05-31T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-05-31T23:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-05-31T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-05-31T23:50:00.000+00:00,feeder,,N Current (RMS),A,1.6
331531,Fircroft Road,2023-05-31T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
331531,Fircroft Road,2023-05-31T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
331531,Fircroft Road,2023-05-31T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
331531,Fircroft Road,2023-05-31T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
331531,Fircroft Road,2023-05-31T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.02
331531,Fircroft Road,2023-05-31T23:50:00.000+00:00,feeder,,L3 Active Power,kW,3.86
331531,Fircroft Road,2023-05-31T23:50:00.000+00:00,feeder,,L2 Active Power,kW,2.9
331531,Fircroft Road,2023-05-31T23:50:00.000+00:00,feeder,,L1 Active Power,kW,3.09
331531,Fircroft Road,2023-05-31T23:50:00.000+00:00,feeder,,N Current (RMS),A,11.3
331531,Fircroft Road,2023-05-31T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
331531,Fircroft Road,2023-05-31T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
331531,Fircroft Road,2023-05-31T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
331531,Fircroft Road,2023-05-31T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-05-31T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
331531,Fircroft Road,2023-05-31T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-05-31T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.1
331531,Fircroft Road,2023-05-31T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.76
331531,Fircroft Road,2023-05-31T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-05-31T23:50:00.000+00:00,feeder,,N Current (RMS),A,4.1
331531,Fircroft Road,2023-05-31T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-31T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
331531,Fircroft Road,2023-05-31T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-05-31T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-05-31T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-05-31T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-05-31T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-05-31T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-05-31T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-31T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.2
331531,Fircroft Road,2023-05-31T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
331531,Fircroft Road,2023-05-31T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.37
331531,Fircroft Road,2023-05-31T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.28
331531,Fircroft Road,2023-05-31T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
331531,Fircroft Road,2023-05-31T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.79
331531,Fircroft Road,2023-05-31T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
331531,Fircroft Road,2023-05-31T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
331531,Fircroft Road,2023-05-31T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
331531,Fircroft Road,2023-05-31T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
331531,Fircroft Road,2023-05-31T23:50:00.000+00:00,transformer,,Temperature,C,27.4
331531,Fircroft Road,2023-05-31T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
331531,Fircroft Road,2023-05-31T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
331531,Fircroft Road,2023-05-31T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
331531,Fircroft Road,2023-05-31T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
331531,Fircroft Road,2023-05-31T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
331531,Fircroft Road,2023-05-31T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
331531,Fircroft Road,2023-05-31T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
331531,Fircroft Road,2023-05-31T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
331531,Fircroft Road,2023-05-31T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
331531,Fircroft Road,2023-05-31T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.26
331531,Fircroft Road,2023-05-31T23:50:00.000+00:00,busbar,,L2 Active Power,kW,5.35
331531,Fircroft Road,2023-05-31T23:50:00.000+00:00,busbar,,L1 Active Power,kW,6.91
331531,Fircroft Road,2023-05-31T23:50:00.000+00:00,busbar,,N Current (RMS),A,28.9
331531,Fircroft Road,2023-05-31T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
331531,Fircroft Road,2023-05-31T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
331531,Fircroft Road,2023-05-31T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
331531,Fircroft Road,2023-05-31T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-31T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-05-31T23:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-05-31T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-05-31T23:40:00.000+00:00,feeder,,N Current (RMS),A,1.6
331531,Fircroft Road,2023-05-31T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
331531,Fircroft Road,2023-05-31T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-05-31T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
331531,Fircroft Road,2023-05-31T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
331531,Fircroft Road,2023-05-31T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
331531,Fircroft Road,2023-05-31T23:40:00.000+00:00,feeder,,L3 Active Power,kW,3.83
331531,Fircroft Road,2023-05-31T23:40:00.000+00:00,feeder,,L2 Active Power,kW,2.51
331531,Fircroft Road,2023-05-31T23:40:00.000+00:00,feeder,,L1 Active Power,kW,3.52
331531,Fircroft Road,2023-05-31T23:40:00.000+00:00,feeder,,N Current (RMS),A,12.3
331531,Fircroft Road,2023-05-31T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
331531,Fircroft Road,2023-05-31T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
331531,Fircroft Road,2023-05-31T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
331531,Fircroft Road,2023-05-31T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-05-31T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-05-31T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-05-31T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.1
331531,Fircroft Road,2023-05-31T23:40:00.000+00:00,feeder,,L2 Active Power,kW,1.15
331531,Fircroft Road,2023-05-31T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-05-31T23:40:00.000+00:00,feeder,,N Current (RMS),A,5.4
331531,Fircroft Road,2023-05-31T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-31T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
331531,Fircroft Road,2023-05-31T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-05-31T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-05-31T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-05-31T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-05-31T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-05-31T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-05-31T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-31T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
331531,Fircroft Road,2023-05-31T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
331531,Fircroft Road,2023-05-31T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.17
331531,Fircroft Road,2023-05-31T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.82
331531,Fircroft Road,2023-05-31T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
331531,Fircroft Road,2023-05-31T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.16
331531,Fircroft Road,2023-05-31T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
331531,Fircroft Road,2023-05-31T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
331531,Fircroft Road,2023-05-31T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
331531,Fircroft Road,2023-05-31T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
331531,Fircroft Road,2023-05-31T23:40:00.000+00:00,transformer,,Temperature,C,27.4
331531,Fircroft Road,2023-05-31T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
331531,Fircroft Road,2023-05-31T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.44
331531,Fircroft Road,2023-05-31T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
331531,Fircroft Road,2023-05-31T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.24
331531,Fircroft Road,2023-05-31T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
331531,Fircroft Road,2023-05-31T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.12
331531,Fircroft Road,2023-05-31T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
331531,Fircroft Road,2023-05-31T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
331531,Fircroft Road,2023-05-31T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
331531,Fircroft Road,2023-05-31T23:40:00.000+00:00,busbar,,L3 Active Power,kW,8.78
331531,Fircroft Road,2023-05-31T23:40:00.000+00:00,busbar,,L2 Active Power,kW,5.13
331531,Fircroft Road,2023-05-31T23:40:00.000+00:00,busbar,,L1 Active Power,kW,7.73
331531,Fircroft Road,2023-05-31T23:40:00.000+00:00,busbar,,N Current (RMS),A,28.4
331531,Fircroft Road,2023-05-31T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
331531,Fircroft Road,2023-05-31T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
331531,Fircroft Road,2023-05-31T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
331531,Fircroft Road,2023-05-31T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-31T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-05-31T23:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-05-31T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-05-31T23:30:00.000+00:00,feeder,,N Current (RMS),A,1.5
331531,Fircroft Road,2023-05-31T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
331531,Fircroft Road,2023-05-31T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-05-31T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
331531,Fircroft Road,2023-05-31T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
331531,Fircroft Road,2023-05-31T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
331531,Fircroft Road,2023-05-31T23:30:00.000+00:00,feeder,,L3 Active Power,kW,3.91
331531,Fircroft Road,2023-05-31T23:30:00.000+00:00,feeder,,L2 Active Power,kW,2.62
331531,Fircroft Road,2023-05-31T23:30:00.000+00:00,feeder,,L1 Active Power,kW,3.42
331531,Fircroft Road,2023-05-31T23:30:00.000+00:00,feeder,,N Current (RMS),A,12.7
331531,Fircroft Road,2023-05-31T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
331531,Fircroft Road,2023-05-31T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
331531,Fircroft Road,2023-05-31T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
331531,Fircroft Road,2023-05-31T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-05-31T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
331531,Fircroft Road,2023-05-31T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-05-31T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.09
331531,Fircroft Road,2023-05-31T23:30:00.000+00:00,feeder,,L2 Active Power,kW,1.2
331531,Fircroft Road,2023-05-31T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-05-31T23:30:00.000+00:00,feeder,,N Current (RMS),A,5.7
331531,Fircroft Road,2023-05-31T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-31T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
331531,Fircroft Road,2023-05-31T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-05-31T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-05-31T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-05-31T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-05-31T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-05-31T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-05-31T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-31T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.26
331531,Fircroft Road,2023-05-31T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
331531,Fircroft Road,2023-05-31T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.21
331531,Fircroft Road,2023-05-31T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.2
331531,Fircroft Road,2023-05-31T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
331531,Fircroft Road,2023-05-31T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.11
331531,Fircroft Road,2023-05-31T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
331531,Fircroft Road,2023-05-31T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
331531,Fircroft Road,2023-05-31T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
331531,Fircroft Road,2023-05-31T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
331531,Fircroft Road,2023-05-31T23:30:00.000+00:00,transformer,,Temperature,C,27.5
331531,Fircroft Road,2023-05-31T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
331531,Fircroft Road,2023-05-31T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
331531,Fircroft Road,2023-05-31T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
331531,Fircroft Road,2023-05-31T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.65
331531,Fircroft Road,2023-05-31T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
331531,Fircroft Road,2023-05-31T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
331531,Fircroft Road,2023-05-31T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
331531,Fircroft Road,2023-05-31T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
331531,Fircroft Road,2023-05-31T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
331531,Fircroft Road,2023-05-31T23:30:00.000+00:00,busbar,,L3 Active Power,kW,9.22
331531,Fircroft Road,2023-05-31T23:30:00.000+00:00,busbar,,L2 Active Power,kW,5.48
331531,Fircroft Road,2023-05-31T23:30:00.000+00:00,busbar,,L1 Active Power,kW,7.58
331531,Fircroft Road,2023-05-31T23:30:00.000+00:00,busbar,,N Current (RMS),A,29.4
331531,Fircroft Road,2023-05-31T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
331531,Fircroft Road,2023-05-31T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
331531,Fircroft Road,2023-05-31T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
331531,Fircroft Road,2023-05-31T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-31T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-31T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-05-31T23:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-05-31T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-05-31T23:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-05-31T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-05-31T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-31T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
331531,Fircroft Road,2023-05-31T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
331531,Fircroft Road,2023-05-31T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
331531,Fircroft Road,2023-05-31T23:20:00.000+00:00,feeder,,L3 Active Power,kW,4.01
331531,Fircroft Road,2023-05-31T23:20:00.000+00:00,feeder,,L2 Active Power,kW,4.65
331531,Fircroft Road,2023-05-31T23:20:00.000+00:00,feeder,,L1 Active Power,kW,4.79
331531,Fircroft Road,2023-05-31T23:20:00.000+00:00,feeder,,N Current (RMS),A,16.0
331531,Fircroft Road,2023-05-31T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
331531,Fircroft Road,2023-05-31T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
331531,Fircroft Road,2023-05-31T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
331531,Fircroft Road,2023-05-31T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-05-31T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
331531,Fircroft Road,2023-05-31T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-05-31T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.09
331531,Fircroft Road,2023-05-31T23:20:00.000+00:00,feeder,,L2 Active Power,kW,1.96
331531,Fircroft Road,2023-05-31T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-05-31T23:20:00.000+00:00,feeder,,N Current (RMS),A,10.0
331531,Fircroft Road,2023-05-31T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
331531,Fircroft Road,2023-05-31T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-05-31T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-05-31T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-05-31T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-05-31T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-05-31T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-05-31T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-31T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.49
331531,Fircroft Road,2023-05-31T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
331531,Fircroft Road,2023-05-31T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.54
331531,Fircroft Road,2023-05-31T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.69
331531,Fircroft Road,2023-05-31T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
331531,Fircroft Road,2023-05-31T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.8
331531,Fircroft Road,2023-05-31T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
331531,Fircroft Road,2023-05-31T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
331531,Fircroft Road,2023-05-31T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
331531,Fircroft Road,2023-05-31T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
331531,Fircroft Road,2023-05-31T23:20:00.000+00:00,transformer,,Temperature,C,27.5
331531,Fircroft Road,2023-05-31T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
331531,Fircroft Road,2023-05-31T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
331531,Fircroft Road,2023-05-31T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
331531,Fircroft Road,2023-05-31T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.65
331531,Fircroft Road,2023-05-31T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
331531,Fircroft Road,2023-05-31T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
331531,Fircroft Road,2023-05-31T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
331531,Fircroft Road,2023-05-31T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
331531,Fircroft Road,2023-05-31T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
331531,Fircroft Road,2023-05-31T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.78
331531,Fircroft Road,2023-05-31T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.3
331531,Fircroft Road,2023-05-31T23:20:00.000+00:00,busbar,,L1 Active Power,kW,8.64
331531,Fircroft Road,2023-05-31T23:20:00.000+00:00,busbar,,N Current (RMS),A,27.8
331531,Fircroft Road,2023-05-31T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
331531,Fircroft Road,2023-05-31T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
331531,Fircroft Road,2023-05-31T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
331531,Fircroft Road,2023-05-31T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-05-31T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-05-31T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-31T23:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-05-31T23:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-05-31T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-05-31T23:10:00.000+00:00,feeder,,N Current (RMS),A,1.7
331531,Fircroft Road,2023-05-31T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
331531,Fircroft Road,2023-05-31T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
331531,Fircroft Road,2023-05-31T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
331531,Fircroft Road,2023-05-31T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
331531,Fircroft Road,2023-05-31T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
331531,Fircroft Road,2023-05-31T23:10:00.000+00:00,feeder,,L3 Active Power,kW,4.16
331531,Fircroft Road,2023-05-31T23:10:00.000+00:00,feeder,,L2 Active Power,kW,2.4
331531,Fircroft Road,2023-05-31T23:10:00.000+00:00,feeder,,L1 Active Power,kW,12.29
331531,Fircroft Road,2023-05-31T23:10:00.000+00:00,feeder,,N Current (RMS),A,39.3
331531,Fircroft Road,2023-05-31T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
331531,Fircroft Road,2023-05-31T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
331531,Fircroft Road,2023-05-31T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,51.4
331531,Fircroft Road,2023-05-31T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-05-31T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
331531,Fircroft Road,2023-05-31T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-05-31T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-05-31T23:10:00.000+00:00,feeder,,L2 Active Power,kW,1.37
331531,Fircroft Road,2023-05-31T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.1
331531,Fircroft Road,2023-05-31T23:10:00.000+00:00,feeder,,N Current (RMS),A,7.7
331531,Fircroft Road,2023-05-31T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
331531,Fircroft Road,2023-05-31T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-05-31T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-05-31T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-05-31T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-05-31T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-05-31T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-05-31T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-05-31T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-31T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-31T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.79
331531,Fircroft Road,2023-05-31T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
331531,Fircroft Road,2023-05-31T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.36
331531,Fircroft Road,2023-05-31T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.88
331531,Fircroft Road,2023-05-31T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.93
331531,Fircroft Road,2023-05-31T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.94
331531,Fircroft Road,2023-05-31T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
331531,Fircroft Road,2023-05-31T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
331531,Fircroft Road,2023-05-31T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
331531,Fircroft Road,2023-05-31T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
331531,Fircroft Road,2023-05-31T23:10:00.000+00:00,transformer,,Temperature,C,27.5
331531,Fircroft Road,2023-05-31T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
331531,Fircroft Road,2023-05-31T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
331531,Fircroft Road,2023-05-31T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
331531,Fircroft Road,2023-05-31T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
331531,Fircroft Road,2023-05-31T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
331531,Fircroft Road,2023-05-31T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
331531,Fircroft Road,2023-05-31T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
331531,Fircroft Road,2023-05-31T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
331531,Fircroft Road,2023-05-31T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
331531,Fircroft Road,2023-05-31T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.02
331531,Fircroft Road,2023-05-31T23:10:00.000+00:00,busbar,,L2 Active Power,kW,5.62
331531,Fircroft Road,2023-05-31T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.46
331531,Fircroft Road,2023-05-31T23:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
331531,Fircroft Road,2023-05-31T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
331531,Fircroft Road,2023-05-31T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
331531,Fircroft Road,2023-05-31T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
331531,Fircroft Road,2023-05-31T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-31T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-05-31T23:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-05-31T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-05-31T23:00:00.000+00:00,feeder,,N Current (RMS),A,1.9
331531,Fircroft Road,2023-05-31T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
331531,Fircroft Road,2023-05-31T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
