Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-05-31T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
331531,Fircroft Road,2023-05-31T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
331531,Fircroft Road,2023-05-31T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
331531,Fircroft Road,2023-05-31T23:00:00.000+00:00,feeder,,L3 Active Power,kW,3.81
331531,Fircroft Road,2023-05-31T23:00:00.000+00:00,feeder,,L2 Active Power,kW,3.3
331531,Fircroft Road,2023-05-31T23:00:00.000+00:00,feeder,,L1 Active Power,kW,3.87
331531,Fircroft Road,2023-05-31T23:00:00.000+00:00,feeder,,N Current (RMS),A,12.1
331531,Fircroft Road,2023-05-31T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
331531,Fircroft Road,2023-05-31T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
331531,Fircroft Road,2023-05-31T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
331531,Fircroft Road,2023-05-31T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-05-31T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
331531,Fircroft Road,2023-05-31T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-05-31T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
331531,Fircroft Road,2023-05-31T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.8
331531,Fircroft Road,2023-05-31T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-05-31T23:00:00.000+00:00,feeder,,N Current (RMS),A,4.2
331531,Fircroft Road,2023-05-31T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-31T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
331531,Fircroft Road,2023-05-31T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-05-31T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-05-31T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-05-31T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-05-31T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-05-31T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-05-31T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-31T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-05-31T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.52
331531,Fircroft Road,2023-05-31T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
331531,Fircroft Road,2023-05-31T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
331531,Fircroft Road,2023-05-31T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.69
331531,Fircroft Road,2023-05-31T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.11
331531,Fircroft Road,2023-05-31T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.54
331531,Fircroft Road,2023-05-31T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
331531,Fircroft Road,2023-05-31T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
331531,Fircroft Road,2023-05-31T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
331531,Fircroft Road,2023-05-31T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
331531,Fircroft Road,2023-05-31T23:00:00.000+00:00,transformer,,Temperature,C,27.5
331531,Fircroft Road,2023-05-31T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
331531,Fircroft Road,2023-05-31T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
331531,Fircroft Road,2023-05-31T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
331531,Fircroft Road,2023-05-31T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
331531,Fircroft Road,2023-05-31T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
331531,Fircroft Road,2023-05-31T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
331531,Fircroft Road,2023-05-31T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
331531,Fircroft Road,2023-05-31T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
331531,Fircroft Road,2023-05-31T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
331531,Fircroft Road,2023-05-31T23:00:00.000+00:00,busbar,,L3 Active Power,kW,8.56
331531,Fircroft Road,2023-05-31T23:00:00.000+00:00,busbar,,L2 Active Power,kW,6.15
331531,Fircroft Road,2023-05-31T23:00:00.000+00:00,busbar,,L1 Active Power,kW,8.46
331531,Fircroft Road,2023-05-31T23:00:00.000+00:00,busbar,,N Current (RMS),A,28.4
331531,Fircroft Road,2023-05-31T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
331531,Fircroft Road,2023-05-31T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
331531,Fircroft Road,2023-05-31T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
331531,Fircroft Road,2023-05-31T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-31T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-31T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-05-31T22:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-05-31T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-05-31T22:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-05-31T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-05-31T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-31T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
331531,Fircroft Road,2023-05-31T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
331531,Fircroft Road,2023-05-31T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
331531,Fircroft Road,2023-05-31T22:50:00.000+00:00,feeder,,L3 Active Power,kW,4.08
331531,Fircroft Road,2023-05-31T22:50:00.000+00:00,feeder,,L2 Active Power,kW,3.58
331531,Fircroft Road,2023-05-31T22:50:00.000+00:00,feeder,,L1 Active Power,kW,3.93
331531,Fircroft Road,2023-05-31T22:50:00.000+00:00,feeder,,N Current (RMS),A,11.9
331531,Fircroft Road,2023-05-31T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
331531,Fircroft Road,2023-05-31T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
331531,Fircroft Road,2023-05-31T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
331531,Fircroft Road,2023-05-31T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-05-31T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
331531,Fircroft Road,2023-05-31T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-05-31T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.09
331531,Fircroft Road,2023-05-31T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.83
331531,Fircroft Road,2023-05-31T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-05-31T22:50:00.000+00:00,feeder,,N Current (RMS),A,5.7
331531,Fircroft Road,2023-05-31T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
331531,Fircroft Road,2023-05-31T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-05-31T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-05-31T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-05-31T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-05-31T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-05-31T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-05-31T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
331531,Fircroft Road,2023-05-31T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
331531,Fircroft Road,2023-05-31T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.24
331531,Fircroft Road,2023-05-31T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.12
331531,Fircroft Road,2023-05-31T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.98
331531,Fircroft Road,2023-05-31T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.65
331531,Fircroft Road,2023-05-31T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
331531,Fircroft Road,2023-05-31T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
331531,Fircroft Road,2023-05-31T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
331531,Fircroft Road,2023-05-31T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
331531,Fircroft Road,2023-05-31T22:50:00.000+00:00,transformer,,Temperature,C,27.5
331531,Fircroft Road,2023-05-31T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
331531,Fircroft Road,2023-05-31T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
331531,Fircroft Road,2023-05-31T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
331531,Fircroft Road,2023-05-31T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
331531,Fircroft Road,2023-05-31T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
331531,Fircroft Road,2023-05-31T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
331531,Fircroft Road,2023-05-31T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
331531,Fircroft Road,2023-05-31T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331531,Fircroft Road,2023-05-31T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
331531,Fircroft Road,2023-05-31T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.29
331531,Fircroft Road,2023-05-31T22:50:00.000+00:00,busbar,,L2 Active Power,kW,6.32
331531,Fircroft Road,2023-05-31T22:50:00.000+00:00,busbar,,L1 Active Power,kW,8.63
331531,Fircroft Road,2023-05-31T22:50:00.000+00:00,busbar,,N Current (RMS),A,29.5
331531,Fircroft Road,2023-05-31T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
331531,Fircroft Road,2023-05-31T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
331531,Fircroft Road,2023-05-31T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
331531,Fircroft Road,2023-05-31T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-31T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-31T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-05-31T22:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-05-31T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-05-31T22:40:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-05-31T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-05-31T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-31T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
331531,Fircroft Road,2023-05-31T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
331531,Fircroft Road,2023-05-31T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
331531,Fircroft Road,2023-05-31T22:40:00.000+00:00,feeder,,L3 Active Power,kW,4.19
331531,Fircroft Road,2023-05-31T22:40:00.000+00:00,feeder,,L2 Active Power,kW,3.55
331531,Fircroft Road,2023-05-31T22:40:00.000+00:00,feeder,,L1 Active Power,kW,3.81
331531,Fircroft Road,2023-05-31T22:40:00.000+00:00,feeder,,N Current (RMS),A,12.9
331531,Fircroft Road,2023-05-31T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
331531,Fircroft Road,2023-05-31T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
331531,Fircroft Road,2023-05-31T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
331531,Fircroft Road,2023-05-31T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-05-31T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
331531,Fircroft Road,2023-05-31T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-05-31T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.08
331531,Fircroft Road,2023-05-31T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.77
331531,Fircroft Road,2023-05-31T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-05-31T22:40:00.000+00:00,feeder,,N Current (RMS),A,4.2
331531,Fircroft Road,2023-05-31T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
331531,Fircroft Road,2023-05-31T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-05-31T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-05-31T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-05-31T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-05-31T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-05-31T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-05-31T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-31T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.55
331531,Fircroft Road,2023-05-31T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
331531,Fircroft Road,2023-05-31T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.34
331531,Fircroft Road,2023-05-31T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.12
331531,Fircroft Road,2023-05-31T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.52
331531,Fircroft Road,2023-05-31T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.54
331531,Fircroft Road,2023-05-31T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
331531,Fircroft Road,2023-05-31T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
331531,Fircroft Road,2023-05-31T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
331531,Fircroft Road,2023-05-31T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
331531,Fircroft Road,2023-05-31T22:40:00.000+00:00,transformer,,Temperature,C,27.5
331531,Fircroft Road,2023-05-31T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
331531,Fircroft Road,2023-05-31T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
331531,Fircroft Road,2023-05-31T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
331531,Fircroft Road,2023-05-31T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
331531,Fircroft Road,2023-05-31T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
331531,Fircroft Road,2023-05-31T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
331531,Fircroft Road,2023-05-31T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
331531,Fircroft Road,2023-05-31T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
331531,Fircroft Road,2023-05-31T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
331531,Fircroft Road,2023-05-31T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.41
331531,Fircroft Road,2023-05-31T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.78
331531,Fircroft Road,2023-05-31T22:40:00.000+00:00,busbar,,L1 Active Power,kW,9.41
331531,Fircroft Road,2023-05-31T22:40:00.000+00:00,busbar,,N Current (RMS),A,29.2
331531,Fircroft Road,2023-05-31T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
331531,Fircroft Road,2023-05-31T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
331531,Fircroft Road,2023-05-31T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
331531,Fircroft Road,2023-05-31T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-31T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-31T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-05-31T22:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-05-31T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-05-31T22:30:00.000+00:00,feeder,,N Current (RMS),A,1.7
331531,Fircroft Road,2023-05-31T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
331531,Fircroft Road,2023-05-31T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
331531,Fircroft Road,2023-05-31T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
331531,Fircroft Road,2023-05-31T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
331531,Fircroft Road,2023-05-31T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
331531,Fircroft Road,2023-05-31T22:30:00.000+00:00,feeder,,L3 Active Power,kW,4.41
331531,Fircroft Road,2023-05-31T22:30:00.000+00:00,feeder,,L2 Active Power,kW,3.81
331531,Fircroft Road,2023-05-31T22:30:00.000+00:00,feeder,,L1 Active Power,kW,4.16
331531,Fircroft Road,2023-05-31T22:30:00.000+00:00,feeder,,N Current (RMS),A,13.2
331531,Fircroft Road,2023-05-31T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
331531,Fircroft Road,2023-05-31T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
331531,Fircroft Road,2023-05-31T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
331531,Fircroft Road,2023-05-31T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-05-31T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
331531,Fircroft Road,2023-05-31T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-05-31T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.11
331531,Fircroft Road,2023-05-31T22:30:00.000+00:00,feeder,,L2 Active Power,kW,3.4
331531,Fircroft Road,2023-05-31T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-05-31T22:30:00.000+00:00,feeder,,N Current (RMS),A,15.4
331531,Fircroft Road,2023-05-31T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-31T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
331531,Fircroft Road,2023-05-31T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-05-31T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-05-31T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-05-31T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-05-31T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-05-31T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-05-31T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-05-31T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-31T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-05-31T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
331531,Fircroft Road,2023-05-31T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
331531,Fircroft Road,2023-05-31T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.56
331531,Fircroft Road,2023-05-31T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.41
331531,Fircroft Road,2023-05-31T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.93
331531,Fircroft Road,2023-05-31T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.55
331531,Fircroft Road,2023-05-31T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
331531,Fircroft Road,2023-05-31T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
331531,Fircroft Road,2023-05-31T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
331531,Fircroft Road,2023-05-31T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
331531,Fircroft Road,2023-05-31T22:30:00.000+00:00,transformer,,Temperature,C,27.6
331531,Fircroft Road,2023-05-31T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
331531,Fircroft Road,2023-05-31T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
331531,Fircroft Road,2023-05-31T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
331531,Fircroft Road,2023-05-31T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
331531,Fircroft Road,2023-05-31T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
331531,Fircroft Road,2023-05-31T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
331531,Fircroft Road,2023-05-31T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
331531,Fircroft Road,2023-05-31T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
331531,Fircroft Road,2023-05-31T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
331531,Fircroft Road,2023-05-31T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.95
331531,Fircroft Road,2023-05-31T22:30:00.000+00:00,busbar,,L2 Active Power,kW,9.05
331531,Fircroft Road,2023-05-31T22:30:00.000+00:00,busbar,,L1 Active Power,kW,9.77
331531,Fircroft Road,2023-05-31T22:30:00.000+00:00,busbar,,N Current (RMS),A,29.5
331531,Fircroft Road,2023-05-31T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
331531,Fircroft Road,2023-05-31T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
331531,Fircroft Road,2023-05-31T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
331531,Fircroft Road,2023-05-31T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-31T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-31T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-05-31T22:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-05-31T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-05-31T22:20:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-05-31T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-05-31T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-31T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
331531,Fircroft Road,2023-05-31T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
331531,Fircroft Road,2023-05-31T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
331531,Fircroft Road,2023-05-31T22:20:00.000+00:00,feeder,,L3 Active Power,kW,4.42
331531,Fircroft Road,2023-05-31T22:20:00.000+00:00,feeder,,L2 Active Power,kW,3.13
331531,Fircroft Road,2023-05-31T22:20:00.000+00:00,feeder,,L1 Active Power,kW,4.25
331531,Fircroft Road,2023-05-31T22:20:00.000+00:00,feeder,,N Current (RMS),A,13.9
331531,Fircroft Road,2023-05-31T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
331531,Fircroft Road,2023-05-31T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
331531,Fircroft Road,2023-05-31T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
331531,Fircroft Road,2023-05-31T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-05-31T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
331531,Fircroft Road,2023-05-31T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-05-31T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.11
331531,Fircroft Road,2023-05-31T22:20:00.000+00:00,feeder,,L2 Active Power,kW,3.04
331531,Fircroft Road,2023-05-31T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-05-31T22:20:00.000+00:00,feeder,,N Current (RMS),A,14.3
331531,Fircroft Road,2023-05-31T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-31T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
331531,Fircroft Road,2023-05-31T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-05-31T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-05-31T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-05-31T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-05-31T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-05-31T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-05-31T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-31T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.66
331531,Fircroft Road,2023-05-31T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
331531,Fircroft Road,2023-05-31T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.44
331531,Fircroft Road,2023-05-31T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.64
331531,Fircroft Road,2023-05-31T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.62
331531,Fircroft Road,2023-05-31T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.21
331531,Fircroft Road,2023-05-31T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
331531,Fircroft Road,2023-05-31T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
331531,Fircroft Road,2023-05-31T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
331531,Fircroft Road,2023-05-31T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
331531,Fircroft Road,2023-05-31T22:20:00.000+00:00,transformer,,Temperature,C,27.6
331531,Fircroft Road,2023-05-31T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
331531,Fircroft Road,2023-05-31T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.85
331531,Fircroft Road,2023-05-31T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
331531,Fircroft Road,2023-05-31T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.51
331531,Fircroft Road,2023-05-31T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
331531,Fircroft Road,2023-05-31T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.57
331531,Fircroft Road,2023-05-31T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
331531,Fircroft Road,2023-05-31T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
331531,Fircroft Road,2023-05-31T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
331531,Fircroft Road,2023-05-31T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.17
331531,Fircroft Road,2023-05-31T22:20:00.000+00:00,busbar,,L2 Active Power,kW,10.71
331531,Fircroft Road,2023-05-31T22:20:00.000+00:00,busbar,,L1 Active Power,kW,10.53
331531,Fircroft Road,2023-05-31T22:20:00.000+00:00,busbar,,N Current (RMS),A,29.5
331531,Fircroft Road,2023-05-31T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
331531,Fircroft Road,2023-05-31T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
331531,Fircroft Road,2023-05-31T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
331531,Fircroft Road,2023-05-31T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-05-31T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-05-31T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-31T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-05-31T22:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-05-31T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-05-31T22:10:00.000+00:00,feeder,,N Current (RMS),A,1.5
331531,Fircroft Road,2023-05-31T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
331531,Fircroft Road,2023-05-31T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-05-31T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
331531,Fircroft Road,2023-05-31T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
331531,Fircroft Road,2023-05-31T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
331531,Fircroft Road,2023-05-31T22:10:00.000+00:00,feeder,,L3 Active Power,kW,5.36
331531,Fircroft Road,2023-05-31T22:10:00.000+00:00,feeder,,L2 Active Power,kW,4.99
331531,Fircroft Road,2023-05-31T22:10:00.000+00:00,feeder,,L1 Active Power,kW,12.95
331531,Fircroft Road,2023-05-31T22:10:00.000+00:00,feeder,,N Current (RMS),A,34.1
331531,Fircroft Road,2023-05-31T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
331531,Fircroft Road,2023-05-31T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
331531,Fircroft Road,2023-05-31T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,53.7
331531,Fircroft Road,2023-05-31T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-05-31T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
331531,Fircroft Road,2023-05-31T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-05-31T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-05-31T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.89
331531,Fircroft Road,2023-05-31T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.1
331531,Fircroft Road,2023-05-31T22:10:00.000+00:00,feeder,,N Current (RMS),A,4.7
331531,Fircroft Road,2023-05-31T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
331531,Fircroft Road,2023-05-31T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-05-31T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-05-31T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-05-31T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-05-31T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-05-31T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-05-31T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-05-31T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-31T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.33
331531,Fircroft Road,2023-05-31T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
331531,Fircroft Road,2023-05-31T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.6
331531,Fircroft Road,2023-05-31T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.82
331531,Fircroft Road,2023-05-31T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.35
331531,Fircroft Road,2023-05-31T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.08
331531,Fircroft Road,2023-05-31T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
331531,Fircroft Road,2023-05-31T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
331531,Fircroft Road,2023-05-31T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
331531,Fircroft Road,2023-05-31T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
331531,Fircroft Road,2023-05-31T22:10:00.000+00:00,transformer,,Temperature,C,27.6
331531,Fircroft Road,2023-05-31T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
331531,Fircroft Road,2023-05-31T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.62
331531,Fircroft Road,2023-05-31T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
331531,Fircroft Road,2023-05-31T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.41
331531,Fircroft Road,2023-05-31T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
331531,Fircroft Road,2023-05-31T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.2
331531,Fircroft Road,2023-05-31T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
331531,Fircroft Road,2023-05-31T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
331531,Fircroft Road,2023-05-31T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
331531,Fircroft Road,2023-05-31T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.16
331531,Fircroft Road,2023-05-31T22:10:00.000+00:00,busbar,,L2 Active Power,kW,11.14
331531,Fircroft Road,2023-05-31T22:10:00.000+00:00,busbar,,L1 Active Power,kW,19.26
331531,Fircroft Road,2023-05-31T22:10:00.000+00:00,busbar,,N Current (RMS),A,38.5
331531,Fircroft Road,2023-05-31T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
331531,Fircroft Road,2023-05-31T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
331531,Fircroft Road,2023-05-31T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
331531,Fircroft Road,2023-05-31T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-05-31T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-05-31T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-31T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-05-31T22:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-05-31T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-05-31T22:00:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-05-31T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
331531,Fircroft Road,2023-05-31T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-05-31T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
331531,Fircroft Road,2023-05-31T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
331531,Fircroft Road,2023-05-31T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.1
331531,Fircroft Road,2023-05-31T22:00:00.000+00:00,feeder,,L3 Active Power,kW,6.13
331531,Fircroft Road,2023-05-31T22:00:00.000+00:00,feeder,,L2 Active Power,kW,3.49
331531,Fircroft Road,2023-05-31T22:00:00.000+00:00,feeder,,L1 Active Power,kW,9.2
331531,Fircroft Road,2023-05-31T22:00:00.000+00:00,feeder,,N Current (RMS),A,31.0
331531,Fircroft Road,2023-05-31T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
331531,Fircroft Road,2023-05-31T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
331531,Fircroft Road,2023-05-31T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.0
331531,Fircroft Road,2023-05-31T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-05-31T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
331531,Fircroft Road,2023-05-31T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-05-31T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-05-31T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.82
331531,Fircroft Road,2023-05-31T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-05-31T22:00:00.000+00:00,feeder,,N Current (RMS),A,4.5
331531,Fircroft Road,2023-05-31T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
331531,Fircroft Road,2023-05-31T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-31T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-05-31T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-05-31T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-05-31T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-05-31T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-05-31T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-05-31T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-31T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.48
331531,Fircroft Road,2023-05-31T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
331531,Fircroft Road,2023-05-31T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.46
331531,Fircroft Road,2023-05-31T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.65
331531,Fircroft Road,2023-05-31T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.1
331531,Fircroft Road,2023-05-31T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.69
331531,Fircroft Road,2023-05-31T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
331531,Fircroft Road,2023-05-31T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
331531,Fircroft Road,2023-05-31T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
331531,Fircroft Road,2023-05-31T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
331531,Fircroft Road,2023-05-31T22:00:00.000+00:00,transformer,,Temperature,C,27.6
331531,Fircroft Road,2023-05-31T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
331531,Fircroft Road,2023-05-31T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
331531,Fircroft Road,2023-05-31T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
331531,Fircroft Road,2023-05-31T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.74
331531,Fircroft Road,2023-05-31T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
331531,Fircroft Road,2023-05-31T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.51
331531,Fircroft Road,2023-05-31T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
331531,Fircroft Road,2023-05-31T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
331531,Fircroft Road,2023-05-31T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
331531,Fircroft Road,2023-05-31T22:00:00.000+00:00,busbar,,L3 Active Power,kW,12.81
331531,Fircroft Road,2023-05-31T22:00:00.000+00:00,busbar,,L2 Active Power,kW,9.33
331531,Fircroft Road,2023-05-31T22:00:00.000+00:00,busbar,,L1 Active Power,kW,16.06
331531,Fircroft Road,2023-05-31T22:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
331531,Fircroft Road,2023-05-31T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
331531,Fircroft Road,2023-05-31T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
331531,Fircroft Road,2023-05-31T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
331531,Fircroft Road,2023-05-31T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-05-31T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-05-31T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-31T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
331531,Fircroft Road,2023-05-31T21:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-05-31T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-05-31T21:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-05-31T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-05-31T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-31T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
331531,Fircroft Road,2023-05-31T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
331531,Fircroft Road,2023-05-31T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.04
331531,Fircroft Road,2023-05-31T21:50:00.000+00:00,feeder,,L3 Active Power,kW,6.45
331531,Fircroft Road,2023-05-31T21:50:00.000+00:00,feeder,,L2 Active Power,kW,3.28
331531,Fircroft Road,2023-05-31T21:50:00.000+00:00,feeder,,L1 Active Power,kW,6.32
331531,Fircroft Road,2023-05-31T21:50:00.000+00:00,feeder,,N Current (RMS),A,23.6
331531,Fircroft Road,2023-05-31T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
331531,Fircroft Road,2023-05-31T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
331531,Fircroft Road,2023-05-31T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.9
331531,Fircroft Road,2023-05-31T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-05-31T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
331531,Fircroft Road,2023-05-31T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-05-31T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
331531,Fircroft Road,2023-05-31T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.85
331531,Fircroft Road,2023-05-31T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-05-31T21:50:00.000+00:00,feeder,,N Current (RMS),A,4.5
331531,Fircroft Road,2023-05-31T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
331531,Fircroft Road,2023-05-31T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-05-31T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-05-31T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-05-31T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-05-31T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-05-31T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.85
331531,Fircroft Road,2023-05-31T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
331531,Fircroft Road,2023-05-31T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
331531,Fircroft Road,2023-05-31T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.36
331531,Fircroft Road,2023-05-31T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
331531,Fircroft Road,2023-05-31T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.45
331531,Fircroft Road,2023-05-31T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
331531,Fircroft Road,2023-05-31T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
331531,Fircroft Road,2023-05-31T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
331531,Fircroft Road,2023-05-31T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
331531,Fircroft Road,2023-05-31T21:50:00.000+00:00,transformer,,Temperature,C,27.6
331531,Fircroft Road,2023-05-31T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
331531,Fircroft Road,2023-05-31T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.65
331531,Fircroft Road,2023-05-31T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
331531,Fircroft Road,2023-05-31T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.81
331531,Fircroft Road,2023-05-31T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
331531,Fircroft Road,2023-05-31T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.35
331531,Fircroft Road,2023-05-31T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
331531,Fircroft Road,2023-05-31T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
331531,Fircroft Road,2023-05-31T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
331531,Fircroft Road,2023-05-31T21:50:00.000+00:00,busbar,,L3 Active Power,kW,12.9
331531,Fircroft Road,2023-05-31T21:50:00.000+00:00,busbar,,L2 Active Power,kW,6.07
331531,Fircroft Road,2023-05-31T21:50:00.000+00:00,busbar,,L1 Active Power,kW,12.87
331531,Fircroft Road,2023-05-31T21:50:00.000+00:00,busbar,,N Current (RMS),A,43.5
331531,Fircroft Road,2023-05-31T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
331531,Fircroft Road,2023-05-31T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
331531,Fircroft Road,2023-05-31T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
331531,Fircroft Road,2023-05-31T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-31T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-31T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
331531,Fircroft Road,2023-05-31T21:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-05-31T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-05-31T21:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-05-31T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-05-31T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-31T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
331531,Fircroft Road,2023-05-31T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
331531,Fircroft Road,2023-05-31T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.45
331531,Fircroft Road,2023-05-31T21:40:00.000+00:00,feeder,,L3 Active Power,kW,6.44
331531,Fircroft Road,2023-05-31T21:40:00.000+00:00,feeder,,L2 Active Power,kW,5.33
331531,Fircroft Road,2023-05-31T21:40:00.000+00:00,feeder,,L1 Active Power,kW,4.06
331531,Fircroft Road,2023-05-31T21:40:00.000+00:00,feeder,,N Current (RMS),A,16.7
331531,Fircroft Road,2023-05-31T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
331531,Fircroft Road,2023-05-31T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
331531,Fircroft Road,2023-05-31T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
331531,Fircroft Road,2023-05-31T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-05-31T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
331531,Fircroft Road,2023-05-31T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-05-31T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.1
331531,Fircroft Road,2023-05-31T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.86
331531,Fircroft Road,2023-05-31T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-05-31T21:40:00.000+00:00,feeder,,N Current (RMS),A,4.6
331531,Fircroft Road,2023-05-31T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
331531,Fircroft Road,2023-05-31T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
