Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-05-31T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-05-31T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-05-31T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-05-31T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-05-31T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-05-31T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-05-31T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-05-31T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-31T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.66
331531,Fircroft Road,2023-05-31T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
331531,Fircroft Road,2023-05-31T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
331531,Fircroft Road,2023-05-31T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.42
331531,Fircroft Road,2023-05-31T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
331531,Fircroft Road,2023-05-31T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.53
331531,Fircroft Road,2023-05-31T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
331531,Fircroft Road,2023-05-31T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
331531,Fircroft Road,2023-05-31T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
331531,Fircroft Road,2023-05-31T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
331531,Fircroft Road,2023-05-31T21:40:00.000+00:00,transformer,,Temperature,C,27.6
331531,Fircroft Road,2023-05-31T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
331531,Fircroft Road,2023-05-31T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
331531,Fircroft Road,2023-05-31T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
331531,Fircroft Road,2023-05-31T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.1
331531,Fircroft Road,2023-05-31T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
331531,Fircroft Road,2023-05-31T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.73
331531,Fircroft Road,2023-05-31T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
331531,Fircroft Road,2023-05-31T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
331531,Fircroft Road,2023-05-31T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
331531,Fircroft Road,2023-05-31T21:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
331531,Fircroft Road,2023-05-31T21:40:00.000+00:00,busbar,,L2 Active Power,kW,8.38
331531,Fircroft Road,2023-05-31T21:40:00.000+00:00,busbar,,L1 Active Power,kW,11.63
331531,Fircroft Road,2023-05-31T21:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
331531,Fircroft Road,2023-05-31T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
331531,Fircroft Road,2023-05-31T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
331531,Fircroft Road,2023-05-31T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
331531,Fircroft Road,2023-05-31T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-05-31T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-05-31T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-31T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-05-31T21:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-05-31T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-05-31T21:30:00.000+00:00,feeder,,N Current (RMS),A,1.4
331531,Fircroft Road,2023-05-31T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
331531,Fircroft Road,2023-05-31T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-05-31T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
331531,Fircroft Road,2023-05-31T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
331531,Fircroft Road,2023-05-31T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.23
331531,Fircroft Road,2023-05-31T21:30:00.000+00:00,feeder,,L3 Active Power,kW,6.37
331531,Fircroft Road,2023-05-31T21:30:00.000+00:00,feeder,,L2 Active Power,kW,4.74
331531,Fircroft Road,2023-05-31T21:30:00.000+00:00,feeder,,L1 Active Power,kW,7.54
331531,Fircroft Road,2023-05-31T21:30:00.000+00:00,feeder,,N Current (RMS),A,20.3
331531,Fircroft Road,2023-05-31T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
331531,Fircroft Road,2023-05-31T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
331531,Fircroft Road,2023-05-31T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.9
331531,Fircroft Road,2023-05-31T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-05-31T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
331531,Fircroft Road,2023-05-31T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-05-31T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.09
331531,Fircroft Road,2023-05-31T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.94
331531,Fircroft Road,2023-05-31T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-05-31T21:30:00.000+00:00,feeder,,N Current (RMS),A,4.8
331531,Fircroft Road,2023-05-31T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
331531,Fircroft Road,2023-05-31T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-05-31T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-05-31T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-05-31T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-05-31T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-05-31T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-05-31T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-31T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
331531,Fircroft Road,2023-05-31T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
331531,Fircroft Road,2023-05-31T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.28
331531,Fircroft Road,2023-05-31T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.16
331531,Fircroft Road,2023-05-31T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
331531,Fircroft Road,2023-05-31T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.79
331531,Fircroft Road,2023-05-31T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
331531,Fircroft Road,2023-05-31T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
331531,Fircroft Road,2023-05-31T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
331531,Fircroft Road,2023-05-31T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.3
331531,Fircroft Road,2023-05-31T21:30:00.000+00:00,transformer,,Temperature,C,27.6
331531,Fircroft Road,2023-05-31T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
331531,Fircroft Road,2023-05-31T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.71
331531,Fircroft Road,2023-05-31T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
331531,Fircroft Road,2023-05-31T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.73
331531,Fircroft Road,2023-05-31T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
331531,Fircroft Road,2023-05-31T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
331531,Fircroft Road,2023-05-31T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
331531,Fircroft Road,2023-05-31T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
331531,Fircroft Road,2023-05-31T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
331531,Fircroft Road,2023-05-31T21:30:00.000+00:00,busbar,,L3 Active Power,kW,13.64
331531,Fircroft Road,2023-05-31T21:30:00.000+00:00,busbar,,L2 Active Power,kW,8.25
331531,Fircroft Road,2023-05-31T21:30:00.000+00:00,busbar,,L1 Active Power,kW,16.47
331531,Fircroft Road,2023-05-31T21:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
331531,Fircroft Road,2023-05-31T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
331531,Fircroft Road,2023-05-31T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
331531,Fircroft Road,2023-05-31T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
331531,Fircroft Road,2023-05-31T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-05-31T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-05-31T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-05-31T21:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-05-31T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-05-31T21:20:00.000+00:00,feeder,,N Current (RMS),A,1.5
331531,Fircroft Road,2023-05-31T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
331531,Fircroft Road,2023-05-31T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-05-31T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
331531,Fircroft Road,2023-05-31T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
331531,Fircroft Road,2023-05-31T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
331531,Fircroft Road,2023-05-31T21:20:00.000+00:00,feeder,,L3 Active Power,kW,4.64
331531,Fircroft Road,2023-05-31T21:20:00.000+00:00,feeder,,L2 Active Power,kW,3.76
331531,Fircroft Road,2023-05-31T21:20:00.000+00:00,feeder,,L1 Active Power,kW,7.24
331531,Fircroft Road,2023-05-31T21:20:00.000+00:00,feeder,,N Current (RMS),A,21.3
331531,Fircroft Road,2023-05-31T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
331531,Fircroft Road,2023-05-31T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
331531,Fircroft Road,2023-05-31T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
331531,Fircroft Road,2023-05-31T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-05-31T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
331531,Fircroft Road,2023-05-31T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-05-31T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.11
331531,Fircroft Road,2023-05-31T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.72
331531,Fircroft Road,2023-05-31T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-05-31T21:20:00.000+00:00,feeder,,N Current (RMS),A,3.8
331531,Fircroft Road,2023-05-31T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-31T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
331531,Fircroft Road,2023-05-31T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-05-31T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-05-31T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-05-31T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-05-31T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-05-31T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-05-31T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-31T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.3
331531,Fircroft Road,2023-05-31T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
331531,Fircroft Road,2023-05-31T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.36
331531,Fircroft Road,2023-05-31T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.07
331531,Fircroft Road,2023-05-31T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.6
331531,Fircroft Road,2023-05-31T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.26
331531,Fircroft Road,2023-05-31T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
331531,Fircroft Road,2023-05-31T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
331531,Fircroft Road,2023-05-31T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
331531,Fircroft Road,2023-05-31T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
331531,Fircroft Road,2023-05-31T21:20:00.000+00:00,transformer,,Temperature,C,27.6
331531,Fircroft Road,2023-05-31T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
331531,Fircroft Road,2023-05-31T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
331531,Fircroft Road,2023-05-31T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
331531,Fircroft Road,2023-05-31T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
331531,Fircroft Road,2023-05-31T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
331531,Fircroft Road,2023-05-31T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
331531,Fircroft Road,2023-05-31T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
331531,Fircroft Road,2023-05-31T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
331531,Fircroft Road,2023-05-31T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
331531,Fircroft Road,2023-05-31T21:20:00.000+00:00,busbar,,L3 Active Power,kW,12.8
331531,Fircroft Road,2023-05-31T21:20:00.000+00:00,busbar,,L2 Active Power,kW,6.98
331531,Fircroft Road,2023-05-31T21:20:00.000+00:00,busbar,,L1 Active Power,kW,14.63
331531,Fircroft Road,2023-05-31T21:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
331531,Fircroft Road,2023-05-31T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
331531,Fircroft Road,2023-05-31T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
331531,Fircroft Road,2023-05-31T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
331531,Fircroft Road,2023-05-31T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-05-31T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-05-31T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-05-31T21:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-05-31T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-05-31T21:10:00.000+00:00,feeder,,N Current (RMS),A,1.4
331531,Fircroft Road,2023-05-31T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
331531,Fircroft Road,2023-05-31T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-05-31T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
331531,Fircroft Road,2023-05-31T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
331531,Fircroft Road,2023-05-31T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.47
331531,Fircroft Road,2023-05-31T21:10:00.000+00:00,feeder,,L3 Active Power,kW,5.23
331531,Fircroft Road,2023-05-31T21:10:00.000+00:00,feeder,,L2 Active Power,kW,3.87
331531,Fircroft Road,2023-05-31T21:10:00.000+00:00,feeder,,L1 Active Power,kW,7.09
331531,Fircroft Road,2023-05-31T21:10:00.000+00:00,feeder,,N Current (RMS),A,19.8
331531,Fircroft Road,2023-05-31T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
331531,Fircroft Road,2023-05-31T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
331531,Fircroft Road,2023-05-31T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.3
331531,Fircroft Road,2023-05-31T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-05-31T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
331531,Fircroft Road,2023-05-31T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-05-31T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.09
331531,Fircroft Road,2023-05-31T21:10:00.000+00:00,feeder,,L2 Active Power,kW,1.16
331531,Fircroft Road,2023-05-31T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-05-31T21:10:00.000+00:00,feeder,,N Current (RMS),A,6.5
331531,Fircroft Road,2023-05-31T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-31T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
331531,Fircroft Road,2023-05-31T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-05-31T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-05-31T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-05-31T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-05-31T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-05-31T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-05-31T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-31T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
331531,Fircroft Road,2023-05-31T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
331531,Fircroft Road,2023-05-31T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.24
331531,Fircroft Road,2023-05-31T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.8
331531,Fircroft Road,2023-05-31T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
331531,Fircroft Road,2023-05-31T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.93
331531,Fircroft Road,2023-05-31T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
331531,Fircroft Road,2023-05-31T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
331531,Fircroft Road,2023-05-31T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
331531,Fircroft Road,2023-05-31T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
331531,Fircroft Road,2023-05-31T21:10:00.000+00:00,transformer,,Temperature,C,27.6
331531,Fircroft Road,2023-05-31T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
331531,Fircroft Road,2023-05-31T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
331531,Fircroft Road,2023-05-31T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
331531,Fircroft Road,2023-05-31T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
331531,Fircroft Road,2023-05-31T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
331531,Fircroft Road,2023-05-31T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
331531,Fircroft Road,2023-05-31T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
331531,Fircroft Road,2023-05-31T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
331531,Fircroft Road,2023-05-31T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
331531,Fircroft Road,2023-05-31T21:10:00.000+00:00,busbar,,L3 Active Power,kW,13.12
331531,Fircroft Road,2023-05-31T21:10:00.000+00:00,busbar,,L2 Active Power,kW,8.32
331531,Fircroft Road,2023-05-31T21:10:00.000+00:00,busbar,,L1 Active Power,kW,14.13
331531,Fircroft Road,2023-05-31T21:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
331531,Fircroft Road,2023-05-31T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
331531,Fircroft Road,2023-05-31T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
331531,Fircroft Road,2023-05-31T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
331531,Fircroft Road,2023-05-31T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-05-31T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-05-31T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-31T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-05-31T21:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-05-31T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-05-31T21:00:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-05-31T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
331531,Fircroft Road,2023-05-31T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-05-31T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
331531,Fircroft Road,2023-05-31T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
331531,Fircroft Road,2023-05-31T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
331531,Fircroft Road,2023-05-31T21:00:00.000+00:00,feeder,,L3 Active Power,kW,4.06
331531,Fircroft Road,2023-05-31T21:00:00.000+00:00,feeder,,L2 Active Power,kW,3.88
331531,Fircroft Road,2023-05-31T21:00:00.000+00:00,feeder,,L1 Active Power,kW,6.17
331531,Fircroft Road,2023-05-31T21:00:00.000+00:00,feeder,,N Current (RMS),A,20.4
331531,Fircroft Road,2023-05-31T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
331531,Fircroft Road,2023-05-31T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
331531,Fircroft Road,2023-05-31T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
331531,Fircroft Road,2023-05-31T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-05-31T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
331531,Fircroft Road,2023-05-31T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-05-31T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-05-31T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.77
331531,Fircroft Road,2023-05-31T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-05-31T21:00:00.000+00:00,feeder,,N Current (RMS),A,4.1
331531,Fircroft Road,2023-05-31T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
331531,Fircroft Road,2023-05-31T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-31T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-05-31T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-05-31T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-05-31T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-05-31T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-05-31T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-05-31T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-31T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.58
331531,Fircroft Road,2023-05-31T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
331531,Fircroft Road,2023-05-31T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
331531,Fircroft Road,2023-05-31T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
331531,Fircroft Road,2023-05-31T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.06
331531,Fircroft Road,2023-05-31T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.06
331531,Fircroft Road,2023-05-31T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
331531,Fircroft Road,2023-05-31T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
331531,Fircroft Road,2023-05-31T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
331531,Fircroft Road,2023-05-31T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
331531,Fircroft Road,2023-05-31T21:00:00.000+00:00,transformer,,Temperature,C,27.6
331531,Fircroft Road,2023-05-31T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
331531,Fircroft Road,2023-05-31T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
331531,Fircroft Road,2023-05-31T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
331531,Fircroft Road,2023-05-31T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
331531,Fircroft Road,2023-05-31T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
331531,Fircroft Road,2023-05-31T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
331531,Fircroft Road,2023-05-31T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
331531,Fircroft Road,2023-05-31T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
331531,Fircroft Road,2023-05-31T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
331531,Fircroft Road,2023-05-31T21:00:00.000+00:00,busbar,,L3 Active Power,kW,11.08
331531,Fircroft Road,2023-05-31T21:00:00.000+00:00,busbar,,L2 Active Power,kW,9.63
331531,Fircroft Road,2023-05-31T21:00:00.000+00:00,busbar,,L1 Active Power,kW,12.33
331531,Fircroft Road,2023-05-31T21:00:00.000+00:00,busbar,,N Current (RMS),A,35.8
331531,Fircroft Road,2023-05-31T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
331531,Fircroft Road,2023-05-31T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
331531,Fircroft Road,2023-05-31T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
331531,Fircroft Road,2023-05-31T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-05-31T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-05-31T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-05-31T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-05-31T20:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-05-31T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-05-31T20:50:00.000+00:00,feeder,,N Current (RMS),A,1.5
331531,Fircroft Road,2023-05-31T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
331531,Fircroft Road,2023-05-31T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-05-31T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
331531,Fircroft Road,2023-05-31T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
331531,Fircroft Road,2023-05-31T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
331531,Fircroft Road,2023-05-31T20:50:00.000+00:00,feeder,,L3 Active Power,kW,3.87
331531,Fircroft Road,2023-05-31T20:50:00.000+00:00,feeder,,L2 Active Power,kW,7.0
331531,Fircroft Road,2023-05-31T20:50:00.000+00:00,feeder,,L1 Active Power,kW,12.98
331531,Fircroft Road,2023-05-31T20:50:00.000+00:00,feeder,,N Current (RMS),A,44.0
331531,Fircroft Road,2023-05-31T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
331531,Fircroft Road,2023-05-31T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.0
331531,Fircroft Road,2023-05-31T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,56.3
331531,Fircroft Road,2023-05-31T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-05-31T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
331531,Fircroft Road,2023-05-31T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-05-31T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-05-31T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.78
331531,Fircroft Road,2023-05-31T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.1
331531,Fircroft Road,2023-05-31T20:50:00.000+00:00,feeder,,N Current (RMS),A,4.3
331531,Fircroft Road,2023-05-31T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
331531,Fircroft Road,2023-05-31T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-05-31T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-05-31T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-05-31T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-05-31T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-05-31T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-05-31T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-05-31T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-31T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-31T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
331531,Fircroft Road,2023-05-31T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
331531,Fircroft Road,2023-05-31T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.42
331531,Fircroft Road,2023-05-31T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.97
331531,Fircroft Road,2023-05-31T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
331531,Fircroft Road,2023-05-31T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.09
331531,Fircroft Road,2023-05-31T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
331531,Fircroft Road,2023-05-31T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
331531,Fircroft Road,2023-05-31T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
331531,Fircroft Road,2023-05-31T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
331531,Fircroft Road,2023-05-31T20:50:00.000+00:00,transformer,,Temperature,C,27.6
331531,Fircroft Road,2023-05-31T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
331531,Fircroft Road,2023-05-31T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
331531,Fircroft Road,2023-05-31T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
331531,Fircroft Road,2023-05-31T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
331531,Fircroft Road,2023-05-31T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
331531,Fircroft Road,2023-05-31T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
331531,Fircroft Road,2023-05-31T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
331531,Fircroft Road,2023-05-31T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
331531,Fircroft Road,2023-05-31T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
331531,Fircroft Road,2023-05-31T20:50:00.000+00:00,busbar,,L3 Active Power,kW,11.74
331531,Fircroft Road,2023-05-31T20:50:00.000+00:00,busbar,,L2 Active Power,kW,12.68
331531,Fircroft Road,2023-05-31T20:50:00.000+00:00,busbar,,L1 Active Power,kW,19.29
331531,Fircroft Road,2023-05-31T20:50:00.000+00:00,busbar,,N Current (RMS),A,43.7
331531,Fircroft Road,2023-05-31T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
331531,Fircroft Road,2023-05-31T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
331531,Fircroft Road,2023-05-31T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
331531,Fircroft Road,2023-05-31T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-31T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-05-31T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-05-31T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-05-31T20:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-05-31T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-05-31T20:40:00.000+00:00,feeder,,N Current (RMS),A,1.6
331531,Fircroft Road,2023-05-31T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
331531,Fircroft Road,2023-05-31T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
331531,Fircroft Road,2023-05-31T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
331531,Fircroft Road,2023-05-31T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
331531,Fircroft Road,2023-05-31T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.95
331531,Fircroft Road,2023-05-31T20:40:00.000+00:00,feeder,,L3 Active Power,kW,3.31
331531,Fircroft Road,2023-05-31T20:40:00.000+00:00,feeder,,L2 Active Power,kW,8.36
331531,Fircroft Road,2023-05-31T20:40:00.000+00:00,feeder,,L1 Active Power,kW,6.0
331531,Fircroft Road,2023-05-31T20:40:00.000+00:00,feeder,,N Current (RMS),A,27.3
331531,Fircroft Road,2023-05-31T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
331531,Fircroft Road,2023-05-31T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.0
331531,Fircroft Road,2023-05-31T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
331531,Fircroft Road,2023-05-31T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-05-31T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
331531,Fircroft Road,2023-05-31T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-05-31T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-05-31T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.74
331531,Fircroft Road,2023-05-31T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-05-31T20:40:00.000+00:00,feeder,,N Current (RMS),A,4.2
331531,Fircroft Road,2023-05-31T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
331531,Fircroft Road,2023-05-31T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-05-31T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-05-31T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-05-31T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-05-31T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
331531,Fircroft Road,2023-05-31T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-05-31T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-05-31T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-31T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
331531,Fircroft Road,2023-05-31T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
331531,Fircroft Road,2023-05-31T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.32
331531,Fircroft Road,2023-05-31T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.58
331531,Fircroft Road,2023-05-31T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
331531,Fircroft Road,2023-05-31T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.2
331531,Fircroft Road,2023-05-31T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
331531,Fircroft Road,2023-05-31T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
331531,Fircroft Road,2023-05-31T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
331531,Fircroft Road,2023-05-31T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
331531,Fircroft Road,2023-05-31T20:40:00.000+00:00,transformer,,Temperature,C,27.6
331531,Fircroft Road,2023-05-31T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
331531,Fircroft Road,2023-05-31T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
331531,Fircroft Road,2023-05-31T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
331531,Fircroft Road,2023-05-31T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
331531,Fircroft Road,2023-05-31T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
331531,Fircroft Road,2023-05-31T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
331531,Fircroft Road,2023-05-31T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
331531,Fircroft Road,2023-05-31T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
331531,Fircroft Road,2023-05-31T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
331531,Fircroft Road,2023-05-31T20:40:00.000+00:00,busbar,,L3 Active Power,kW,10.88
331531,Fircroft Road,2023-05-31T20:40:00.000+00:00,busbar,,L2 Active Power,kW,11.49
331531,Fircroft Road,2023-05-31T20:40:00.000+00:00,busbar,,L1 Active Power,kW,15.31
331531,Fircroft Road,2023-05-31T20:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
331531,Fircroft Road,2023-05-31T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
331531,Fircroft Road,2023-05-31T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
331531,Fircroft Road,2023-05-31T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
331531,Fircroft Road,2023-05-31T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-05-31T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-05-31T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-31T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-05-31T20:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-05-31T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-05-31T20:30:00.000+00:00,feeder,,N Current (RMS),A,1.6
331531,Fircroft Road,2023-05-31T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
331531,Fircroft Road,2023-05-31T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
331531,Fircroft Road,2023-05-31T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
331531,Fircroft Road,2023-05-31T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
331531,Fircroft Road,2023-05-31T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.02
331531,Fircroft Road,2023-05-31T20:30:00.000+00:00,feeder,,L3 Active Power,kW,2.42
331531,Fircroft Road,2023-05-31T20:30:00.000+00:00,feeder,,L2 Active Power,kW,3.94
331531,Fircroft Road,2023-05-31T20:30:00.000+00:00,feeder,,L1 Active Power,kW,6.16
331531,Fircroft Road,2023-05-31T20:30:00.000+00:00,feeder,,N Current (RMS),A,18.8
331531,Fircroft Road,2023-05-31T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
331531,Fircroft Road,2023-05-31T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
331531,Fircroft Road,2023-05-31T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.7
331531,Fircroft Road,2023-05-31T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-05-31T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
331531,Fircroft Road,2023-05-31T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-05-31T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.08
331531,Fircroft Road,2023-05-31T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.82
331531,Fircroft Road,2023-05-31T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-05-31T20:30:00.000+00:00,feeder,,N Current (RMS),A,4.4
331531,Fircroft Road,2023-05-31T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
331531,Fircroft Road,2023-05-31T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-05-31T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-05-31T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-05-31T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-05-31T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-05-31T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-05-31T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-05-31T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-31T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-05-31T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
331531,Fircroft Road,2023-05-31T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
331531,Fircroft Road,2023-05-31T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
331531,Fircroft Road,2023-05-31T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.74
331531,Fircroft Road,2023-05-31T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.57
331531,Fircroft Road,2023-05-31T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.69
331531,Fircroft Road,2023-05-31T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
331531,Fircroft Road,2023-05-31T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
331531,Fircroft Road,2023-05-31T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
331531,Fircroft Road,2023-05-31T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.1
331531,Fircroft Road,2023-05-31T20:30:00.000+00:00,transformer,,Temperature,C,27.6
331531,Fircroft Road,2023-05-31T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
331531,Fircroft Road,2023-05-31T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
331531,Fircroft Road,2023-05-31T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
331531,Fircroft Road,2023-05-31T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
331531,Fircroft Road,2023-05-31T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
331531,Fircroft Road,2023-05-31T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
331531,Fircroft Road,2023-05-31T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
331531,Fircroft Road,2023-05-31T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
331531,Fircroft Road,2023-05-31T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
331531,Fircroft Road,2023-05-31T20:30:00.000+00:00,busbar,,L3 Active Power,kW,11.2
331531,Fircroft Road,2023-05-31T20:30:00.000+00:00,busbar,,L2 Active Power,kW,7.22
331531,Fircroft Road,2023-05-31T20:30:00.000+00:00,busbar,,L1 Active Power,kW,15.99
331531,Fircroft Road,2023-05-31T20:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
331531,Fircroft Road,2023-05-31T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
331531,Fircroft Road,2023-05-31T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
331531,Fircroft Road,2023-05-31T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
331531,Fircroft Road,2023-05-31T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-05-31T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-05-31T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-05-31T20:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
331531,Fircroft Road,2023-05-31T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-05-31T20:20:00.000+00:00,feeder,,N Current (RMS),A,1.7
331531,Fircroft Road,2023-05-31T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
331531,Fircroft Road,2023-05-31T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
331531,Fircroft Road,2023-05-31T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
331531,Fircroft Road,2023-05-31T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
331531,Fircroft Road,2023-05-31T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
331531,Fircroft Road,2023-05-31T20:20:00.000+00:00,feeder,,L3 Active Power,kW,3.39
331531,Fircroft Road,2023-05-31T20:20:00.000+00:00,feeder,,L2 Active Power,kW,10.61
331531,Fircroft Road,2023-05-31T20:20:00.000+00:00,feeder,,L1 Active Power,kW,6.06
331531,Fircroft Road,2023-05-31T20:20:00.000+00:00,feeder,,N Current (RMS),A,28.3
331531,Fircroft Road,2023-05-31T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
331531,Fircroft Road,2023-05-31T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,46.8
331531,Fircroft Road,2023-05-31T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
331531,Fircroft Road,2023-05-31T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-05-31T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
331531,Fircroft Road,2023-05-31T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-05-31T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.09
331531,Fircroft Road,2023-05-31T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.8
331531,Fircroft Road,2023-05-31T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-05-31T20:20:00.000+00:00,feeder,,N Current (RMS),A,4.5
331531,Fircroft Road,2023-05-31T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-31T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
331531,Fircroft Road,2023-05-31T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-05-31T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-05-31T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-05-31T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.08
331531,Fircroft Road,2023-05-31T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
331531,Fircroft Road,2023-05-31T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
331531,Fircroft Road,2023-05-31T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-31T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-05-31T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
331531,Fircroft Road,2023-05-31T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
331531,Fircroft Road,2023-05-31T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
331531,Fircroft Road,2023-05-31T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.71
331531,Fircroft Road,2023-05-31T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
331531,Fircroft Road,2023-05-31T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.42
331531,Fircroft Road,2023-05-31T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.9
331531,Fircroft Road,2023-05-31T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.8
331531,Fircroft Road,2023-05-31T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
331531,Fircroft Road,2023-05-31T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
