Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-05-31T20:20:00.000+00:00,transformer,,Temperature,C,27.6
331531,Fircroft Road,2023-05-31T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
331531,Fircroft Road,2023-05-31T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
331531,Fircroft Road,2023-05-31T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
331531,Fircroft Road,2023-05-31T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
331531,Fircroft Road,2023-05-31T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
331531,Fircroft Road,2023-05-31T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
331531,Fircroft Road,2023-05-31T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
331531,Fircroft Road,2023-05-31T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
331531,Fircroft Road,2023-05-31T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
331531,Fircroft Road,2023-05-31T20:20:00.000+00:00,busbar,,L3 Active Power,kW,16.11
331531,Fircroft Road,2023-05-31T20:20:00.000+00:00,busbar,,L2 Active Power,kW,13.12
331531,Fircroft Road,2023-05-31T20:20:00.000+00:00,busbar,,L1 Active Power,kW,13.51
331531,Fircroft Road,2023-05-31T20:20:00.000+00:00,busbar,,N Current (RMS),A,44.1
331531,Fircroft Road,2023-05-31T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
331531,Fircroft Road,2023-05-31T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
331531,Fircroft Road,2023-05-31T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
331531,Fircroft Road,2023-05-31T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-05-31T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-05-31T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-05-31T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
331531,Fircroft Road,2023-05-31T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-05-31T20:10:00.000+00:00,feeder,,N Current (RMS),A,1.4
331531,Fircroft Road,2023-05-31T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
331531,Fircroft Road,2023-05-31T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-05-31T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
331531,Fircroft Road,2023-05-31T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
331531,Fircroft Road,2023-05-31T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.43
331531,Fircroft Road,2023-05-31T20:10:00.000+00:00,feeder,,L3 Active Power,kW,3.6
331531,Fircroft Road,2023-05-31T20:10:00.000+00:00,feeder,,L2 Active Power,kW,14.85
331531,Fircroft Road,2023-05-31T20:10:00.000+00:00,feeder,,L1 Active Power,kW,4.23
331531,Fircroft Road,2023-05-31T20:10:00.000+00:00,feeder,,N Current (RMS),A,35.8
331531,Fircroft Road,2023-05-31T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
331531,Fircroft Road,2023-05-31T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,60.1
331531,Fircroft Road,2023-05-31T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
331531,Fircroft Road,2023-05-31T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-05-31T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
331531,Fircroft Road,2023-05-31T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-05-31T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.14
331531,Fircroft Road,2023-05-31T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.74
331531,Fircroft Road,2023-05-31T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-05-31T20:10:00.000+00:00,feeder,,N Current (RMS),A,4.0
331531,Fircroft Road,2023-05-31T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-31T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
331531,Fircroft Road,2023-05-31T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-05-31T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-05-31T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-05-31T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.08
331531,Fircroft Road,2023-05-31T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.14
331531,Fircroft Road,2023-05-31T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
331531,Fircroft Road,2023-05-31T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-31T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-05-31T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
331531,Fircroft Road,2023-05-31T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
331531,Fircroft Road,2023-05-31T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.26
331531,Fircroft Road,2023-05-31T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.99
331531,Fircroft Road,2023-05-31T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
331531,Fircroft Road,2023-05-31T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.47
331531,Fircroft Road,2023-05-31T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.2
331531,Fircroft Road,2023-05-31T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.6
331531,Fircroft Road,2023-05-31T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
331531,Fircroft Road,2023-05-31T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
331531,Fircroft Road,2023-05-31T20:10:00.000+00:00,transformer,,Temperature,C,27.6
331531,Fircroft Road,2023-05-31T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
331531,Fircroft Road,2023-05-31T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
331531,Fircroft Road,2023-05-31T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
331531,Fircroft Road,2023-05-31T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
331531,Fircroft Road,2023-05-31T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
331531,Fircroft Road,2023-05-31T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
331531,Fircroft Road,2023-05-31T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
331531,Fircroft Road,2023-05-31T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
331531,Fircroft Road,2023-05-31T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
331531,Fircroft Road,2023-05-31T20:10:00.000+00:00,busbar,,L3 Active Power,kW,16.64
331531,Fircroft Road,2023-05-31T20:10:00.000+00:00,busbar,,L2 Active Power,kW,17.7
331531,Fircroft Road,2023-05-31T20:10:00.000+00:00,busbar,,L1 Active Power,kW,12.68
331531,Fircroft Road,2023-05-31T20:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
331531,Fircroft Road,2023-05-31T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
331531,Fircroft Road,2023-05-31T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
331531,Fircroft Road,2023-05-31T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
331531,Fircroft Road,2023-05-31T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-05-31T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
331531,Fircroft Road,2023-05-31T20:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-05-31T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-05-31T20:00:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-05-31T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-05-31T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-31T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-05-31T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
331531,Fircroft Road,2023-05-31T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.25
331531,Fircroft Road,2023-05-31T20:00:00.000+00:00,feeder,,L3 Active Power,kW,5.28
331531,Fircroft Road,2023-05-31T20:00:00.000+00:00,feeder,,L2 Active Power,kW,4.25
331531,Fircroft Road,2023-05-31T20:00:00.000+00:00,feeder,,L1 Active Power,kW,4.37
331531,Fircroft Road,2023-05-31T20:00:00.000+00:00,feeder,,N Current (RMS),A,15.5
331531,Fircroft Road,2023-05-31T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
331531,Fircroft Road,2023-05-31T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
331531,Fircroft Road,2023-05-31T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
331531,Fircroft Road,2023-05-31T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-05-31T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
331531,Fircroft Road,2023-05-31T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-05-31T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
331531,Fircroft Road,2023-05-31T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.56
331531,Fircroft Road,2023-05-31T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-05-31T20:00:00.000+00:00,feeder,,N Current (RMS),A,3.5
331531,Fircroft Road,2023-05-31T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
331531,Fircroft Road,2023-05-31T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-05-31T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-05-31T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
331531,Fircroft Road,2023-05-31T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-05-31T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
331531,Fircroft Road,2023-05-31T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-05-31T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-31T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-31T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.14
331531,Fircroft Road,2023-05-31T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
331531,Fircroft Road,2023-05-31T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
331531,Fircroft Road,2023-05-31T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.46
331531,Fircroft Road,2023-05-31T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.26
331531,Fircroft Road,2023-05-31T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.38
331531,Fircroft Road,2023-05-31T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.4
331531,Fircroft Road,2023-05-31T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.3
331531,Fircroft Road,2023-05-31T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
331531,Fircroft Road,2023-05-31T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.0
331531,Fircroft Road,2023-05-31T20:00:00.000+00:00,transformer,,Temperature,C,27.6
331531,Fircroft Road,2023-05-31T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
331531,Fircroft Road,2023-05-31T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
331531,Fircroft Road,2023-05-31T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
331531,Fircroft Road,2023-05-31T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
331531,Fircroft Road,2023-05-31T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
331531,Fircroft Road,2023-05-31T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
331531,Fircroft Road,2023-05-31T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
331531,Fircroft Road,2023-05-31T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
331531,Fircroft Road,2023-05-31T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
331531,Fircroft Road,2023-05-31T20:00:00.000+00:00,busbar,,L3 Active Power,kW,17.81
331531,Fircroft Road,2023-05-31T20:00:00.000+00:00,busbar,,L2 Active Power,kW,6.91
331531,Fircroft Road,2023-05-31T20:00:00.000+00:00,busbar,,L1 Active Power,kW,14.83
331531,Fircroft Road,2023-05-31T20:00:00.000+00:00,busbar,,N Current (RMS),A,53.7
331531,Fircroft Road,2023-05-31T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
331531,Fircroft Road,2023-05-31T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
331531,Fircroft Road,2023-05-31T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
331531,Fircroft Road,2023-05-31T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-05-31T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-05-31T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-05-31T19:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-05-31T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-05-31T19:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-05-31T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-05-31T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-31T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-05-31T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
331531,Fircroft Road,2023-05-31T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.13
331531,Fircroft Road,2023-05-31T19:50:00.000+00:00,feeder,,L3 Active Power,kW,4.64
331531,Fircroft Road,2023-05-31T19:50:00.000+00:00,feeder,,L2 Active Power,kW,3.99
331531,Fircroft Road,2023-05-31T19:50:00.000+00:00,feeder,,L1 Active Power,kW,6.43
331531,Fircroft Road,2023-05-31T19:50:00.000+00:00,feeder,,N Current (RMS),A,23.1
331531,Fircroft Road,2023-05-31T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
331531,Fircroft Road,2023-05-31T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
331531,Fircroft Road,2023-05-31T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
331531,Fircroft Road,2023-05-31T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-05-31T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
331531,Fircroft Road,2023-05-31T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-05-31T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-05-31T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.75
331531,Fircroft Road,2023-05-31T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-05-31T19:50:00.000+00:00,feeder,,N Current (RMS),A,4.6
331531,Fircroft Road,2023-05-31T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
331531,Fircroft Road,2023-05-31T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-05-31T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-05-31T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-05-31T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-05-31T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
331531,Fircroft Road,2023-05-31T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-05-31T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-31T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-31T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
331531,Fircroft Road,2023-05-31T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
331531,Fircroft Road,2023-05-31T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
331531,Fircroft Road,2023-05-31T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.24
331531,Fircroft Road,2023-05-31T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
331531,Fircroft Road,2023-05-31T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.34
331531,Fircroft Road,2023-05-31T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.8
331531,Fircroft Road,2023-05-31T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.9
331531,Fircroft Road,2023-05-31T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
331531,Fircroft Road,2023-05-31T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.1
331531,Fircroft Road,2023-05-31T19:50:00.000+00:00,transformer,,Temperature,C,27.5
331531,Fircroft Road,2023-05-31T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
331531,Fircroft Road,2023-05-31T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
331531,Fircroft Road,2023-05-31T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
331531,Fircroft Road,2023-05-31T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
331531,Fircroft Road,2023-05-31T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
331531,Fircroft Road,2023-05-31T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
331531,Fircroft Road,2023-05-31T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
331531,Fircroft Road,2023-05-31T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
331531,Fircroft Road,2023-05-31T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
331531,Fircroft Road,2023-05-31T19:50:00.000+00:00,busbar,,L3 Active Power,kW,16.91
331531,Fircroft Road,2023-05-31T19:50:00.000+00:00,busbar,,L2 Active Power,kW,6.66
331531,Fircroft Road,2023-05-31T19:50:00.000+00:00,busbar,,L1 Active Power,kW,17.91
331531,Fircroft Road,2023-05-31T19:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
331531,Fircroft Road,2023-05-31T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
331531,Fircroft Road,2023-05-31T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
331531,Fircroft Road,2023-05-31T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
331531,Fircroft Road,2023-05-31T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-05-31T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-05-31T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-31T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-05-31T19:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-05-31T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-05-31T19:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-05-31T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-05-31T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-31T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
331531,Fircroft Road,2023-05-31T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
331531,Fircroft Road,2023-05-31T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
331531,Fircroft Road,2023-05-31T19:40:00.000+00:00,feeder,,L3 Active Power,kW,3.84
331531,Fircroft Road,2023-05-31T19:40:00.000+00:00,feeder,,L2 Active Power,kW,4.21
331531,Fircroft Road,2023-05-31T19:40:00.000+00:00,feeder,,L1 Active Power,kW,5.04
331531,Fircroft Road,2023-05-31T19:40:00.000+00:00,feeder,,N Current (RMS),A,15.7
331531,Fircroft Road,2023-05-31T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
331531,Fircroft Road,2023-05-31T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
331531,Fircroft Road,2023-05-31T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
331531,Fircroft Road,2023-05-31T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-05-31T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
331531,Fircroft Road,2023-05-31T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-05-31T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-05-31T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.77
331531,Fircroft Road,2023-05-31T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-05-31T19:40:00.000+00:00,feeder,,N Current (RMS),A,4.5
331531,Fircroft Road,2023-05-31T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
331531,Fircroft Road,2023-05-31T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-05-31T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-05-31T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-05-31T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-05-31T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
331531,Fircroft Road,2023-05-31T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-05-31T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-31T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
331531,Fircroft Road,2023-05-31T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
331531,Fircroft Road,2023-05-31T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.43
331531,Fircroft Road,2023-05-31T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.23
331531,Fircroft Road,2023-05-31T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
331531,Fircroft Road,2023-05-31T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.39
331531,Fircroft Road,2023-05-31T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.9
331531,Fircroft Road,2023-05-31T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.5
331531,Fircroft Road,2023-05-31T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
331531,Fircroft Road,2023-05-31T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.9
331531,Fircroft Road,2023-05-31T19:40:00.000+00:00,transformer,,Temperature,C,27.5
331531,Fircroft Road,2023-05-31T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
331531,Fircroft Road,2023-05-31T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
331531,Fircroft Road,2023-05-31T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
331531,Fircroft Road,2023-05-31T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
331531,Fircroft Road,2023-05-31T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
331531,Fircroft Road,2023-05-31T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
331531,Fircroft Road,2023-05-31T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
331531,Fircroft Road,2023-05-31T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
331531,Fircroft Road,2023-05-31T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
331531,Fircroft Road,2023-05-31T19:40:00.000+00:00,busbar,,L3 Active Power,kW,13.09
331531,Fircroft Road,2023-05-31T19:40:00.000+00:00,busbar,,L2 Active Power,kW,7.76
331531,Fircroft Road,2023-05-31T19:40:00.000+00:00,busbar,,L1 Active Power,kW,16.57
331531,Fircroft Road,2023-05-31T19:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
331531,Fircroft Road,2023-05-31T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
331531,Fircroft Road,2023-05-31T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
331531,Fircroft Road,2023-05-31T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
331531,Fircroft Road,2023-05-31T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-05-31T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-05-31T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-31T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-05-31T19:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-05-31T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-05-31T19:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-05-31T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-05-31T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-31T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
331531,Fircroft Road,2023-05-31T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
331531,Fircroft Road,2023-05-31T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
331531,Fircroft Road,2023-05-31T19:30:00.000+00:00,feeder,,L3 Active Power,kW,2.52
331531,Fircroft Road,2023-05-31T19:30:00.000+00:00,feeder,,L2 Active Power,kW,6.66
331531,Fircroft Road,2023-05-31T19:30:00.000+00:00,feeder,,L1 Active Power,kW,7.55
331531,Fircroft Road,2023-05-31T19:30:00.000+00:00,feeder,,N Current (RMS),A,24.1
331531,Fircroft Road,2023-05-31T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
331531,Fircroft Road,2023-05-31T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.9
331531,Fircroft Road,2023-05-31T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.1
331531,Fircroft Road,2023-05-31T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-05-31T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
331531,Fircroft Road,2023-05-31T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-05-31T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
331531,Fircroft Road,2023-05-31T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.6
331531,Fircroft Road,2023-05-31T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-05-31T19:30:00.000+00:00,feeder,,N Current (RMS),A,3.7
331531,Fircroft Road,2023-05-31T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
331531,Fircroft Road,2023-05-31T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-05-31T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-05-31T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-05-31T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
331531,Fircroft Road,2023-05-31T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.14
331531,Fircroft Road,2023-05-31T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-05-31T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-05-31T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
331531,Fircroft Road,2023-05-31T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
331531,Fircroft Road,2023-05-31T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.35
331531,Fircroft Road,2023-05-31T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.85
331531,Fircroft Road,2023-05-31T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
331531,Fircroft Road,2023-05-31T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.72
331531,Fircroft Road,2023-05-31T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,48.0
331531,Fircroft Road,2023-05-31T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.8
331531,Fircroft Road,2023-05-31T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
331531,Fircroft Road,2023-05-31T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.0
331531,Fircroft Road,2023-05-31T19:30:00.000+00:00,transformer,,Temperature,C,27.5
331531,Fircroft Road,2023-05-31T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
331531,Fircroft Road,2023-05-31T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
331531,Fircroft Road,2023-05-31T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
331531,Fircroft Road,2023-05-31T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
331531,Fircroft Road,2023-05-31T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
331531,Fircroft Road,2023-05-31T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
331531,Fircroft Road,2023-05-31T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
331531,Fircroft Road,2023-05-31T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
331531,Fircroft Road,2023-05-31T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
331531,Fircroft Road,2023-05-31T19:30:00.000+00:00,busbar,,L3 Active Power,kW,16.34
331531,Fircroft Road,2023-05-31T19:30:00.000+00:00,busbar,,L2 Active Power,kW,8.92
331531,Fircroft Road,2023-05-31T19:30:00.000+00:00,busbar,,L1 Active Power,kW,19.42
331531,Fircroft Road,2023-05-31T19:30:00.000+00:00,busbar,,N Current (RMS),A,50.5
331531,Fircroft Road,2023-05-31T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
331531,Fircroft Road,2023-05-31T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
331531,Fircroft Road,2023-05-31T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
331531,Fircroft Road,2023-05-31T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-05-31T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-05-31T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-31T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-05-31T19:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-05-31T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-05-31T19:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-05-31T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-05-31T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-31T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
331531,Fircroft Road,2023-05-31T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
331531,Fircroft Road,2023-05-31T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
331531,Fircroft Road,2023-05-31T19:20:00.000+00:00,feeder,,L3 Active Power,kW,2.77
331531,Fircroft Road,2023-05-31T19:20:00.000+00:00,feeder,,L2 Active Power,kW,4.93
331531,Fircroft Road,2023-05-31T19:20:00.000+00:00,feeder,,L1 Active Power,kW,10.13
331531,Fircroft Road,2023-05-31T19:20:00.000+00:00,feeder,,N Current (RMS),A,31.5
331531,Fircroft Road,2023-05-31T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
331531,Fircroft Road,2023-05-31T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
331531,Fircroft Road,2023-05-31T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.9
331531,Fircroft Road,2023-05-31T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-05-31T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
331531,Fircroft Road,2023-05-31T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-05-31T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
331531,Fircroft Road,2023-05-31T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.65
331531,Fircroft Road,2023-05-31T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-05-31T19:20:00.000+00:00,feeder,,N Current (RMS),A,4.0
331531,Fircroft Road,2023-05-31T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
331531,Fircroft Road,2023-05-31T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
331531,Fircroft Road,2023-05-31T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-05-31T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.1
331531,Fircroft Road,2023-05-31T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
331531,Fircroft Road,2023-05-31T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-05-31T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-05-31T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
331531,Fircroft Road,2023-05-31T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
331531,Fircroft Road,2023-05-31T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.27
331531,Fircroft Road,2023-05-31T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.86
331531,Fircroft Road,2023-05-31T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
331531,Fircroft Road,2023-05-31T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.1
331531,Fircroft Road,2023-05-31T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.2
331531,Fircroft Road,2023-05-31T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.5
331531,Fircroft Road,2023-05-31T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
331531,Fircroft Road,2023-05-31T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
331531,Fircroft Road,2023-05-31T19:20:00.000+00:00,transformer,,Temperature,C,27.5
331531,Fircroft Road,2023-05-31T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
331531,Fircroft Road,2023-05-31T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
331531,Fircroft Road,2023-05-31T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
331531,Fircroft Road,2023-05-31T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
331531,Fircroft Road,2023-05-31T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
331531,Fircroft Road,2023-05-31T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
331531,Fircroft Road,2023-05-31T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
331531,Fircroft Road,2023-05-31T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
331531,Fircroft Road,2023-05-31T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
331531,Fircroft Road,2023-05-31T19:20:00.000+00:00,busbar,,L3 Active Power,kW,16.59
331531,Fircroft Road,2023-05-31T19:20:00.000+00:00,busbar,,L2 Active Power,kW,7.54
331531,Fircroft Road,2023-05-31T19:20:00.000+00:00,busbar,,L1 Active Power,kW,16.39
331531,Fircroft Road,2023-05-31T19:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
331531,Fircroft Road,2023-05-31T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
331531,Fircroft Road,2023-05-31T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
331531,Fircroft Road,2023-05-31T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
331531,Fircroft Road,2023-05-31T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
331531,Fircroft Road,2023-05-31T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-05-31T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-05-31T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-05-31T19:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-05-31T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.09
331531,Fircroft Road,2023-05-31T19:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-05-31T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-05-31T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-31T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
331531,Fircroft Road,2023-05-31T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.99
331531,Fircroft Road,2023-05-31T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
331531,Fircroft Road,2023-05-31T19:10:00.000+00:00,feeder,,L3 Active Power,kW,3.06
331531,Fircroft Road,2023-05-31T19:10:00.000+00:00,feeder,,L2 Active Power,kW,4.47
331531,Fircroft Road,2023-05-31T19:10:00.000+00:00,feeder,,L1 Active Power,kW,14.32
331531,Fircroft Road,2023-05-31T19:10:00.000+00:00,feeder,,N Current (RMS),A,47.6
331531,Fircroft Road,2023-05-31T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
331531,Fircroft Road,2023-05-31T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
331531,Fircroft Road,2023-05-31T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,59.9
331531,Fircroft Road,2023-05-31T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-05-31T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
331531,Fircroft Road,2023-05-31T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-05-31T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
331531,Fircroft Road,2023-05-31T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.72
331531,Fircroft Road,2023-05-31T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.14
331531,Fircroft Road,2023-05-31T19:10:00.000+00:00,feeder,,N Current (RMS),A,4.8
331531,Fircroft Road,2023-05-31T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
331531,Fircroft Road,2023-05-31T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-31T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-05-31T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-05-31T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
331531,Fircroft Road,2023-05-31T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
331531,Fircroft Road,2023-05-31T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
331531,Fircroft Road,2023-05-31T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-31T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-31T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
331531,Fircroft Road,2023-05-31T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
331531,Fircroft Road,2023-05-31T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
331531,Fircroft Road,2023-05-31T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.59
331531,Fircroft Road,2023-05-31T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.33
331531,Fircroft Road,2023-05-31T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.46
331531,Fircroft Road,2023-05-31T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
331531,Fircroft Road,2023-05-31T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.4
331531,Fircroft Road,2023-05-31T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
331531,Fircroft Road,2023-05-31T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.6
331531,Fircroft Road,2023-05-31T19:10:00.000+00:00,transformer,,Temperature,C,27.4
331531,Fircroft Road,2023-05-31T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
331531,Fircroft Road,2023-05-31T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
331531,Fircroft Road,2023-05-31T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
331531,Fircroft Road,2023-05-31T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
331531,Fircroft Road,2023-05-31T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
331531,Fircroft Road,2023-05-31T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
331531,Fircroft Road,2023-05-31T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
331531,Fircroft Road,2023-05-31T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
331531,Fircroft Road,2023-05-31T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
331531,Fircroft Road,2023-05-31T19:10:00.000+00:00,busbar,,L3 Active Power,kW,13.61
331531,Fircroft Road,2023-05-31T19:10:00.000+00:00,busbar,,L2 Active Power,kW,7.37
331531,Fircroft Road,2023-05-31T19:10:00.000+00:00,busbar,,L1 Active Power,kW,25.09
331531,Fircroft Road,2023-05-31T19:10:00.000+00:00,busbar,,N Current (RMS),A,64.7
331531,Fircroft Road,2023-05-31T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
331531,Fircroft Road,2023-05-31T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
331531,Fircroft Road,2023-05-31T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
331531,Fircroft Road,2023-05-31T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-05-31T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-05-31T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-05-31T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-05-31T19:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-05-31T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-05-31T19:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-05-31T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-05-31T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-31T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
331531,Fircroft Road,2023-05-31T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.01
331531,Fircroft Road,2023-05-31T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
331531,Fircroft Road,2023-05-31T19:00:00.000+00:00,feeder,,L3 Active Power,kW,3.91
331531,Fircroft Road,2023-05-31T19:00:00.000+00:00,feeder,,L2 Active Power,kW,4.7
331531,Fircroft Road,2023-05-31T19:00:00.000+00:00,feeder,,L1 Active Power,kW,13.42
331531,Fircroft Road,2023-05-31T19:00:00.000+00:00,feeder,,N Current (RMS),A,42.6
331531,Fircroft Road,2023-05-31T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
331531,Fircroft Road,2023-05-31T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
331531,Fircroft Road,2023-05-31T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,56.3
331531,Fircroft Road,2023-05-31T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-05-31T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
331531,Fircroft Road,2023-05-31T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-05-31T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
331531,Fircroft Road,2023-05-31T19:00:00.000+00:00,feeder,,L2 Active Power,kW,1.97
331531,Fircroft Road,2023-05-31T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.14
331531,Fircroft Road,2023-05-31T19:00:00.000+00:00,feeder,,N Current (RMS),A,10.4
331531,Fircroft Road,2023-05-31T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-31T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
331531,Fircroft Road,2023-05-31T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-31T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-05-31T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-05-31T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-05-31T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
331531,Fircroft Road,2023-05-31T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
331531,Fircroft Road,2023-05-31T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-05-31T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-31T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-31T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
331531,Fircroft Road,2023-05-31T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
331531,Fircroft Road,2023-05-31T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
331531,Fircroft Road,2023-05-31T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.62
331531,Fircroft Road,2023-05-31T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
331531,Fircroft Road,2023-05-31T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.49
331531,Fircroft Road,2023-05-31T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.6
331531,Fircroft Road,2023-05-31T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.2
331531,Fircroft Road,2023-05-31T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
331531,Fircroft Road,2023-05-31T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.5
331531,Fircroft Road,2023-05-31T19:00:00.000+00:00,transformer,,Temperature,C,27.4
331531,Fircroft Road,2023-05-31T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
331531,Fircroft Road,2023-05-31T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
331531,Fircroft Road,2023-05-31T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
331531,Fircroft Road,2023-05-31T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
331531,Fircroft Road,2023-05-31T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
331531,Fircroft Road,2023-05-31T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
331531,Fircroft Road,2023-05-31T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
331531,Fircroft Road,2023-05-31T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
331531,Fircroft Road,2023-05-31T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
331531,Fircroft Road,2023-05-31T19:00:00.000+00:00,busbar,,L3 Active Power,kW,16.49
331531,Fircroft Road,2023-05-31T19:00:00.000+00:00,busbar,,L2 Active Power,kW,8.87
331531,Fircroft Road,2023-05-31T19:00:00.000+00:00,busbar,,L1 Active Power,kW,26.2
331531,Fircroft Road,2023-05-31T19:00:00.000+00:00,busbar,,N Current (RMS),A,63.8
331531,Fircroft Road,2023-05-31T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
331531,Fircroft Road,2023-05-31T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
331531,Fircroft Road,2023-05-31T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
331531,Fircroft Road,2023-05-31T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-05-31T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-05-31T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
