Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-05-31T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-05-31T18:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-05-31T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-05-31T18:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-05-31T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-05-31T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-31T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
331531,Fircroft Road,2023-05-31T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
331531,Fircroft Road,2023-05-31T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
331531,Fircroft Road,2023-05-31T18:50:00.000+00:00,feeder,,L3 Active Power,kW,4.27
331531,Fircroft Road,2023-05-31T18:50:00.000+00:00,feeder,,L2 Active Power,kW,6.0
331531,Fircroft Road,2023-05-31T18:50:00.000+00:00,feeder,,L1 Active Power,kW,13.79
331531,Fircroft Road,2023-05-31T18:50:00.000+00:00,feeder,,N Current (RMS),A,41.9
331531,Fircroft Road,2023-05-31T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
331531,Fircroft Road,2023-05-31T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
331531,Fircroft Road,2023-05-31T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,57.8
331531,Fircroft Road,2023-05-31T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-05-31T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
331531,Fircroft Road,2023-05-31T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-05-31T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-05-31T18:50:00.000+00:00,feeder,,L2 Active Power,kW,2.59
331531,Fircroft Road,2023-05-31T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.14
331531,Fircroft Road,2023-05-31T18:50:00.000+00:00,feeder,,N Current (RMS),A,12.4
331531,Fircroft Road,2023-05-31T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
331531,Fircroft Road,2023-05-31T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-31T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-05-31T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
331531,Fircroft Road,2023-05-31T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-05-31T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.09
331531,Fircroft Road,2023-05-31T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.14
331531,Fircroft Road,2023-05-31T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-05-31T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-05-31T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-31T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
331531,Fircroft Road,2023-05-31T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
331531,Fircroft Road,2023-05-31T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
331531,Fircroft Road,2023-05-31T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.73
331531,Fircroft Road,2023-05-31T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.99
331531,Fircroft Road,2023-05-31T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.09
331531,Fircroft Road,2023-05-31T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.3
331531,Fircroft Road,2023-05-31T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.2
331531,Fircroft Road,2023-05-31T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
331531,Fircroft Road,2023-05-31T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.6
331531,Fircroft Road,2023-05-31T18:50:00.000+00:00,transformer,,Temperature,C,27.4
331531,Fircroft Road,2023-05-31T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
331531,Fircroft Road,2023-05-31T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
331531,Fircroft Road,2023-05-31T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
331531,Fircroft Road,2023-05-31T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
331531,Fircroft Road,2023-05-31T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
331531,Fircroft Road,2023-05-31T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
331531,Fircroft Road,2023-05-31T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
331531,Fircroft Road,2023-05-31T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
331531,Fircroft Road,2023-05-31T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
331531,Fircroft Road,2023-05-31T18:50:00.000+00:00,busbar,,L3 Active Power,kW,19.89
331531,Fircroft Road,2023-05-31T18:50:00.000+00:00,busbar,,L2 Active Power,kW,14.4
331531,Fircroft Road,2023-05-31T18:50:00.000+00:00,busbar,,L1 Active Power,kW,27.18
331531,Fircroft Road,2023-05-31T18:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
331531,Fircroft Road,2023-05-31T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
331531,Fircroft Road,2023-05-31T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
331531,Fircroft Road,2023-05-31T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
331531,Fircroft Road,2023-05-31T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-05-31T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-05-31T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-05-31T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-05-31T18:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-05-31T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-05-31T18:40:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-05-31T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
331531,Fircroft Road,2023-05-31T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-05-31T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
331531,Fircroft Road,2023-05-31T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
331531,Fircroft Road,2023-05-31T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
331531,Fircroft Road,2023-05-31T18:40:00.000+00:00,feeder,,L3 Active Power,kW,5.32
331531,Fircroft Road,2023-05-31T18:40:00.000+00:00,feeder,,L2 Active Power,kW,7.93
331531,Fircroft Road,2023-05-31T18:40:00.000+00:00,feeder,,L1 Active Power,kW,15.32
331531,Fircroft Road,2023-05-31T18:40:00.000+00:00,feeder,,N Current (RMS),A,44.6
331531,Fircroft Road,2023-05-31T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
331531,Fircroft Road,2023-05-31T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.8
331531,Fircroft Road,2023-05-31T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,65.8
331531,Fircroft Road,2023-05-31T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-05-31T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-05-31T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-05-31T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-05-31T18:40:00.000+00:00,feeder,,L2 Active Power,kW,1.97
331531,Fircroft Road,2023-05-31T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.12
331531,Fircroft Road,2023-05-31T18:40:00.000+00:00,feeder,,N Current (RMS),A,10.4
331531,Fircroft Road,2023-05-31T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
331531,Fircroft Road,2023-05-31T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-31T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-31T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
331531,Fircroft Road,2023-05-31T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-05-31T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.12
331531,Fircroft Road,2023-05-31T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.14
331531,Fircroft Road,2023-05-31T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-05-31T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-31T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
331531,Fircroft Road,2023-05-31T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
331531,Fircroft Road,2023-05-31T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
331531,Fircroft Road,2023-05-31T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
331531,Fircroft Road,2023-05-31T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.97
331531,Fircroft Road,2023-05-31T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.34
331531,Fircroft Road,2023-05-31T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.76
331531,Fircroft Road,2023-05-31T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,49.2
331531,Fircroft Road,2023-05-31T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.6
331531,Fircroft Road,2023-05-31T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
331531,Fircroft Road,2023-05-31T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
331531,Fircroft Road,2023-05-31T18:40:00.000+00:00,transformer,,Temperature,C,27.3
331531,Fircroft Road,2023-05-31T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
331531,Fircroft Road,2023-05-31T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
331531,Fircroft Road,2023-05-31T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
331531,Fircroft Road,2023-05-31T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
331531,Fircroft Road,2023-05-31T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
331531,Fircroft Road,2023-05-31T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
331531,Fircroft Road,2023-05-31T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
331531,Fircroft Road,2023-05-31T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
331531,Fircroft Road,2023-05-31T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
331531,Fircroft Road,2023-05-31T18:40:00.000+00:00,busbar,,L3 Active Power,kW,22.18
331531,Fircroft Road,2023-05-31T18:40:00.000+00:00,busbar,,L2 Active Power,kW,14.06
331531,Fircroft Road,2023-05-31T18:40:00.000+00:00,busbar,,L1 Active Power,kW,22.29
331531,Fircroft Road,2023-05-31T18:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
331531,Fircroft Road,2023-05-31T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
331531,Fircroft Road,2023-05-31T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
331531,Fircroft Road,2023-05-31T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
331531,Fircroft Road,2023-05-31T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-05-31T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-05-31T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-05-31T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-05-31T18:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-05-31T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-05-31T18:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-05-31T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-05-31T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-31T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
331531,Fircroft Road,2023-05-31T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
331531,Fircroft Road,2023-05-31T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
331531,Fircroft Road,2023-05-31T18:30:00.000+00:00,feeder,,L3 Active Power,kW,5.22
331531,Fircroft Road,2023-05-31T18:30:00.000+00:00,feeder,,L2 Active Power,kW,10.84
331531,Fircroft Road,2023-05-31T18:30:00.000+00:00,feeder,,L1 Active Power,kW,8.73
331531,Fircroft Road,2023-05-31T18:30:00.000+00:00,feeder,,N Current (RMS),A,25.3
331531,Fircroft Road,2023-05-31T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
331531,Fircroft Road,2023-05-31T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,44.9
331531,Fircroft Road,2023-05-31T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.1
331531,Fircroft Road,2023-05-31T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-05-31T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
331531,Fircroft Road,2023-05-31T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-05-31T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-05-31T18:30:00.000+00:00,feeder,,L2 Active Power,kW,1.4
331531,Fircroft Road,2023-05-31T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-05-31T18:30:00.000+00:00,feeder,,N Current (RMS),A,6.7
331531,Fircroft Road,2023-05-31T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
331531,Fircroft Road,2023-05-31T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-05-31T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
331531,Fircroft Road,2023-05-31T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-05-31T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.09
331531,Fircroft Road,2023-05-31T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
331531,Fircroft Road,2023-05-31T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
331531,Fircroft Road,2023-05-31T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-31T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
331531,Fircroft Road,2023-05-31T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
331531,Fircroft Road,2023-05-31T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
331531,Fircroft Road,2023-05-31T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.45
331531,Fircroft Road,2023-05-31T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.11
331531,Fircroft Road,2023-05-31T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.42
331531,Fircroft Road,2023-05-31T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.3
331531,Fircroft Road,2023-05-31T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.9
331531,Fircroft Road,2023-05-31T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
331531,Fircroft Road,2023-05-31T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
331531,Fircroft Road,2023-05-31T18:30:00.000+00:00,transformer,,Temperature,C,27.3
331531,Fircroft Road,2023-05-31T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
331531,Fircroft Road,2023-05-31T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
331531,Fircroft Road,2023-05-31T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
331531,Fircroft Road,2023-05-31T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
331531,Fircroft Road,2023-05-31T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
331531,Fircroft Road,2023-05-31T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
331531,Fircroft Road,2023-05-31T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
331531,Fircroft Road,2023-05-31T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
331531,Fircroft Road,2023-05-31T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
331531,Fircroft Road,2023-05-31T18:30:00.000+00:00,busbar,,L3 Active Power,kW,18.62
331531,Fircroft Road,2023-05-31T18:30:00.000+00:00,busbar,,L2 Active Power,kW,17.22
331531,Fircroft Road,2023-05-31T18:30:00.000+00:00,busbar,,L1 Active Power,kW,15.22
331531,Fircroft Road,2023-05-31T18:30:00.000+00:00,busbar,,N Current (RMS),A,38.4
331531,Fircroft Road,2023-05-31T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
331531,Fircroft Road,2023-05-31T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
331531,Fircroft Road,2023-05-31T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
331531,Fircroft Road,2023-05-31T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-05-31T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-05-31T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-05-31T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
331531,Fircroft Road,2023-05-31T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-05-31T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-05-31T18:20:00.000+00:00,feeder,,N Current (RMS),A,1.8
331531,Fircroft Road,2023-05-31T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
331531,Fircroft Road,2023-05-31T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
331531,Fircroft Road,2023-05-31T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
331531,Fircroft Road,2023-05-31T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
331531,Fircroft Road,2023-05-31T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
331531,Fircroft Road,2023-05-31T18:20:00.000+00:00,feeder,,L3 Active Power,kW,8.2
331531,Fircroft Road,2023-05-31T18:20:00.000+00:00,feeder,,L2 Active Power,kW,5.72
331531,Fircroft Road,2023-05-31T18:20:00.000+00:00,feeder,,L1 Active Power,kW,9.16
331531,Fircroft Road,2023-05-31T18:20:00.000+00:00,feeder,,N Current (RMS),A,20.3
331531,Fircroft Road,2023-05-31T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.7
331531,Fircroft Road,2023-05-31T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
331531,Fircroft Road,2023-05-31T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.7
331531,Fircroft Road,2023-05-31T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-05-31T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
331531,Fircroft Road,2023-05-31T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-05-31T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
331531,Fircroft Road,2023-05-31T18:20:00.000+00:00,feeder,,L2 Active Power,kW,1.26
331531,Fircroft Road,2023-05-31T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-05-31T18:20:00.000+00:00,feeder,,N Current (RMS),A,6.2
331531,Fircroft Road,2023-05-31T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
331531,Fircroft Road,2023-05-31T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-05-31T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-05-31T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-05-31T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-05-31T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-05-31T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-31T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-05-31T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
331531,Fircroft Road,2023-05-31T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
331531,Fircroft Road,2023-05-31T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
331531,Fircroft Road,2023-05-31T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.27
331531,Fircroft Road,2023-05-31T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.27
331531,Fircroft Road,2023-05-31T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.21
331531,Fircroft Road,2023-05-31T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
331531,Fircroft Road,2023-05-31T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
331531,Fircroft Road,2023-05-31T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
331531,Fircroft Road,2023-05-31T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
331531,Fircroft Road,2023-05-31T18:20:00.000+00:00,transformer,,Temperature,C,27.3
331531,Fircroft Road,2023-05-31T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
331531,Fircroft Road,2023-05-31T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
331531,Fircroft Road,2023-05-31T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
331531,Fircroft Road,2023-05-31T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
331531,Fircroft Road,2023-05-31T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
331531,Fircroft Road,2023-05-31T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
331531,Fircroft Road,2023-05-31T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
331531,Fircroft Road,2023-05-31T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
331531,Fircroft Road,2023-05-31T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
331531,Fircroft Road,2023-05-31T18:20:00.000+00:00,busbar,,L3 Active Power,kW,17.53
331531,Fircroft Road,2023-05-31T18:20:00.000+00:00,busbar,,L2 Active Power,kW,10.14
331531,Fircroft Road,2023-05-31T18:20:00.000+00:00,busbar,,L1 Active Power,kW,15.49
331531,Fircroft Road,2023-05-31T18:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
331531,Fircroft Road,2023-05-31T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
331531,Fircroft Road,2023-05-31T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
331531,Fircroft Road,2023-05-31T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
331531,Fircroft Road,2023-05-31T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-05-31T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-05-31T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-05-31T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
331531,Fircroft Road,2023-05-31T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-05-31T18:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-05-31T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-05-31T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-31T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-05-31T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
331531,Fircroft Road,2023-05-31T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
331531,Fircroft Road,2023-05-31T18:10:00.000+00:00,feeder,,L3 Active Power,kW,6.0
331531,Fircroft Road,2023-05-31T18:10:00.000+00:00,feeder,,L2 Active Power,kW,16.26
331531,Fircroft Road,2023-05-31T18:10:00.000+00:00,feeder,,L1 Active Power,kW,9.62
331531,Fircroft Road,2023-05-31T18:10:00.000+00:00,feeder,,N Current (RMS),A,44.9
331531,Fircroft Road,2023-05-31T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
331531,Fircroft Road,2023-05-31T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,73.5
331531,Fircroft Road,2023-05-31T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.3
331531,Fircroft Road,2023-05-31T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-05-31T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
331531,Fircroft Road,2023-05-31T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-05-31T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
331531,Fircroft Road,2023-05-31T18:10:00.000+00:00,feeder,,L2 Active Power,kW,2.3
331531,Fircroft Road,2023-05-31T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-05-31T18:10:00.000+00:00,feeder,,N Current (RMS),A,11.7
331531,Fircroft Road,2023-05-31T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
331531,Fircroft Road,2023-05-31T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-05-31T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-05-31T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-05-31T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
331531,Fircroft Road,2023-05-31T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
331531,Fircroft Road,2023-05-31T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-05-31T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-31T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
331531,Fircroft Road,2023-05-31T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
331531,Fircroft Road,2023-05-31T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
331531,Fircroft Road,2023-05-31T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.89
331531,Fircroft Road,2023-05-31T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.59
331531,Fircroft Road,2023-05-31T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.19
331531,Fircroft Road,2023-05-31T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
331531,Fircroft Road,2023-05-31T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.4
331531,Fircroft Road,2023-05-31T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
331531,Fircroft Road,2023-05-31T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
331531,Fircroft Road,2023-05-31T18:10:00.000+00:00,transformer,,Temperature,C,27.2
331531,Fircroft Road,2023-05-31T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
331531,Fircroft Road,2023-05-31T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
331531,Fircroft Road,2023-05-31T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
331531,Fircroft Road,2023-05-31T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
331531,Fircroft Road,2023-05-31T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
331531,Fircroft Road,2023-05-31T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
331531,Fircroft Road,2023-05-31T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
331531,Fircroft Road,2023-05-31T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
331531,Fircroft Road,2023-05-31T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
331531,Fircroft Road,2023-05-31T18:10:00.000+00:00,busbar,,L3 Active Power,kW,16.88
331531,Fircroft Road,2023-05-31T18:10:00.000+00:00,busbar,,L2 Active Power,kW,23.03
331531,Fircroft Road,2023-05-31T18:10:00.000+00:00,busbar,,L1 Active Power,kW,17.9
331531,Fircroft Road,2023-05-31T18:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
331531,Fircroft Road,2023-05-31T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
331531,Fircroft Road,2023-05-31T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
331531,Fircroft Road,2023-05-31T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
331531,Fircroft Road,2023-05-31T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-05-31T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-05-31T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-05-31T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-05-31T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
331531,Fircroft Road,2023-05-31T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-05-31T18:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-05-31T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-05-31T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-31T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
331531,Fircroft Road,2023-05-31T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
331531,Fircroft Road,2023-05-31T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
331531,Fircroft Road,2023-05-31T18:00:00.000+00:00,feeder,,L3 Active Power,kW,4.61
331531,Fircroft Road,2023-05-31T18:00:00.000+00:00,feeder,,L2 Active Power,kW,16.39
331531,Fircroft Road,2023-05-31T18:00:00.000+00:00,feeder,,L1 Active Power,kW,8.77
331531,Fircroft Road,2023-05-31T18:00:00.000+00:00,feeder,,N Current (RMS),A,44.1
331531,Fircroft Road,2023-05-31T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
331531,Fircroft Road,2023-05-31T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,68.6
331531,Fircroft Road,2023-05-31T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.2
331531,Fircroft Road,2023-05-31T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-05-31T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
331531,Fircroft Road,2023-05-31T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-05-31T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.08
331531,Fircroft Road,2023-05-31T18:00:00.000+00:00,feeder,,L2 Active Power,kW,4.35
331531,Fircroft Road,2023-05-31T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.09
331531,Fircroft Road,2023-05-31T18:00:00.000+00:00,feeder,,N Current (RMS),A,18.2
331531,Fircroft Road,2023-05-31T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
331531,Fircroft Road,2023-05-31T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-05-31T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-05-31T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-31T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
331531,Fircroft Road,2023-05-31T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.14
331531,Fircroft Road,2023-05-31T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
331531,Fircroft Road,2023-05-31T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-31T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
331531,Fircroft Road,2023-05-31T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
331531,Fircroft Road,2023-05-31T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
331531,Fircroft Road,2023-05-31T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.43
331531,Fircroft Road,2023-05-31T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.94
331531,Fircroft Road,2023-05-31T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.24
331531,Fircroft Road,2023-05-31T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
331531,Fircroft Road,2023-05-31T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.0
331531,Fircroft Road,2023-05-31T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
331531,Fircroft Road,2023-05-31T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.0
331531,Fircroft Road,2023-05-31T18:00:00.000+00:00,transformer,,Temperature,C,27.1
331531,Fircroft Road,2023-05-31T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
331531,Fircroft Road,2023-05-31T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
331531,Fircroft Road,2023-05-31T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
331531,Fircroft Road,2023-05-31T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
331531,Fircroft Road,2023-05-31T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
331531,Fircroft Road,2023-05-31T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
331531,Fircroft Road,2023-05-31T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
331531,Fircroft Road,2023-05-31T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
331531,Fircroft Road,2023-05-31T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
331531,Fircroft Road,2023-05-31T18:00:00.000+00:00,busbar,,L3 Active Power,kW,15.02
331531,Fircroft Road,2023-05-31T18:00:00.000+00:00,busbar,,L2 Active Power,kW,24.55
331531,Fircroft Road,2023-05-31T18:00:00.000+00:00,busbar,,L1 Active Power,kW,18.1
331531,Fircroft Road,2023-05-31T18:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
331531,Fircroft Road,2023-05-31T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
331531,Fircroft Road,2023-05-31T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
331531,Fircroft Road,2023-05-31T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
331531,Fircroft Road,2023-05-31T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-05-31T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-05-31T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-05-31T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-05-31T17:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-05-31T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-05-31T17:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-05-31T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-05-31T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-31T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
331531,Fircroft Road,2023-05-31T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
331531,Fircroft Road,2023-05-31T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
331531,Fircroft Road,2023-05-31T17:50:00.000+00:00,feeder,,L3 Active Power,kW,4.0
331531,Fircroft Road,2023-05-31T17:50:00.000+00:00,feeder,,L2 Active Power,kW,5.87
331531,Fircroft Road,2023-05-31T17:50:00.000+00:00,feeder,,L1 Active Power,kW,7.11
331531,Fircroft Road,2023-05-31T17:50:00.000+00:00,feeder,,N Current (RMS),A,20.0
331531,Fircroft Road,2023-05-31T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
331531,Fircroft Road,2023-05-31T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.5
331531,Fircroft Road,2023-05-31T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
331531,Fircroft Road,2023-05-31T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-05-31T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
331531,Fircroft Road,2023-05-31T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-05-31T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.08
331531,Fircroft Road,2023-05-31T17:50:00.000+00:00,feeder,,L2 Active Power,kW,1.24
331531,Fircroft Road,2023-05-31T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-05-31T17:50:00.000+00:00,feeder,,N Current (RMS),A,6.5
331531,Fircroft Road,2023-05-31T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
331531,Fircroft Road,2023-05-31T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-05-31T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-05-31T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-05-31T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-05-31T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
331531,Fircroft Road,2023-05-31T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-05-31T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-31T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
331531,Fircroft Road,2023-05-31T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
331531,Fircroft Road,2023-05-31T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
331531,Fircroft Road,2023-05-31T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.63
331531,Fircroft Road,2023-05-31T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.52
331531,Fircroft Road,2023-05-31T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.51
331531,Fircroft Road,2023-05-31T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
331531,Fircroft Road,2023-05-31T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
331531,Fircroft Road,2023-05-31T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
331531,Fircroft Road,2023-05-31T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
331531,Fircroft Road,2023-05-31T17:50:00.000+00:00,transformer,,Temperature,C,27.1
331531,Fircroft Road,2023-05-31T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
331531,Fircroft Road,2023-05-31T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
331531,Fircroft Road,2023-05-31T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
331531,Fircroft Road,2023-05-31T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
331531,Fircroft Road,2023-05-31T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
331531,Fircroft Road,2023-05-31T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
331531,Fircroft Road,2023-05-31T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
331531,Fircroft Road,2023-05-31T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
331531,Fircroft Road,2023-05-31T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
331531,Fircroft Road,2023-05-31T17:50:00.000+00:00,busbar,,L3 Active Power,kW,13.67
331531,Fircroft Road,2023-05-31T17:50:00.000+00:00,busbar,,L2 Active Power,kW,9.51
331531,Fircroft Road,2023-05-31T17:50:00.000+00:00,busbar,,L1 Active Power,kW,15.74
331531,Fircroft Road,2023-05-31T17:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
331531,Fircroft Road,2023-05-31T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
331531,Fircroft Road,2023-05-31T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
331531,Fircroft Road,2023-05-31T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
331531,Fircroft Road,2023-05-31T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-05-31T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-05-31T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-31T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-05-31T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-05-31T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-05-31T17:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-05-31T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-05-31T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-31T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
331531,Fircroft Road,2023-05-31T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
331531,Fircroft Road,2023-05-31T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
331531,Fircroft Road,2023-05-31T17:40:00.000+00:00,feeder,,L3 Active Power,kW,3.98
331531,Fircroft Road,2023-05-31T17:40:00.000+00:00,feeder,,L2 Active Power,kW,4.29
331531,Fircroft Road,2023-05-31T17:40:00.000+00:00,feeder,,L1 Active Power,kW,11.46
331531,Fircroft Road,2023-05-31T17:40:00.000+00:00,feeder,,N Current (RMS),A,36.2
331531,Fircroft Road,2023-05-31T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
331531,Fircroft Road,2023-05-31T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
331531,Fircroft Road,2023-05-31T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,50.1
331531,Fircroft Road,2023-05-31T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-05-31T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
331531,Fircroft Road,2023-05-31T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-05-31T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-05-31T17:40:00.000+00:00,feeder,,L2 Active Power,kW,1.72
331531,Fircroft Road,2023-05-31T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.1
331531,Fircroft Road,2023-05-31T17:40:00.000+00:00,feeder,,N Current (RMS),A,8.5
331531,Fircroft Road,2023-05-31T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
331531,Fircroft Road,2023-05-31T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-31T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
331531,Fircroft Road,2023-05-31T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-05-31T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.08
331531,Fircroft Road,2023-05-31T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
331531,Fircroft Road,2023-05-31T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-05-31T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-31T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
331531,Fircroft Road,2023-05-31T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
331531,Fircroft Road,2023-05-31T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.14
331531,Fircroft Road,2023-05-31T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.24
331531,Fircroft Road,2023-05-31T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.56
331531,Fircroft Road,2023-05-31T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.07
331531,Fircroft Road,2023-05-31T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.5
331531,Fircroft Road,2023-05-31T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.7
331531,Fircroft Road,2023-05-31T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
331531,Fircroft Road,2023-05-31T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
331531,Fircroft Road,2023-05-31T17:40:00.000+00:00,transformer,,Temperature,C,27.1
331531,Fircroft Road,2023-05-31T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
331531,Fircroft Road,2023-05-31T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
331531,Fircroft Road,2023-05-31T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
331531,Fircroft Road,2023-05-31T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
331531,Fircroft Road,2023-05-31T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
331531,Fircroft Road,2023-05-31T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
331531,Fircroft Road,2023-05-31T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
331531,Fircroft Road,2023-05-31T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
331531,Fircroft Road,2023-05-31T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
331531,Fircroft Road,2023-05-31T17:40:00.000+00:00,busbar,,L3 Active Power,kW,15.17
331531,Fircroft Road,2023-05-31T17:40:00.000+00:00,busbar,,L2 Active Power,kW,9.44
331531,Fircroft Road,2023-05-31T17:40:00.000+00:00,busbar,,L1 Active Power,kW,17.72
331531,Fircroft Road,2023-05-31T17:40:00.000+00:00,busbar,,N Current (RMS),A,44.3
331531,Fircroft Road,2023-05-31T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
331531,Fircroft Road,2023-05-31T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
331531,Fircroft Road,2023-05-31T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
331531,Fircroft Road,2023-05-31T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-05-31T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-05-31T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-05-31T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-05-31T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-05-31T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-05-31T17:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-05-31T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-05-31T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-31T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
331531,Fircroft Road,2023-05-31T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
331531,Fircroft Road,2023-05-31T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
331531,Fircroft Road,2023-05-31T17:30:00.000+00:00,feeder,,L3 Active Power,kW,5.5
331531,Fircroft Road,2023-05-31T17:30:00.000+00:00,feeder,,L2 Active Power,kW,4.41
331531,Fircroft Road,2023-05-31T17:30:00.000+00:00,feeder,,L1 Active Power,kW,13.31
331531,Fircroft Road,2023-05-31T17:30:00.000+00:00,feeder,,N Current (RMS),A,37.2
331531,Fircroft Road,2023-05-31T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
331531,Fircroft Road,2023-05-31T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
331531,Fircroft Road,2023-05-31T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,54.4
331531,Fircroft Road,2023-05-31T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-31T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.83
331531,Fircroft Road,2023-05-31T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
