Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-05-31T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-05-31T17:30:00.000+00:00,feeder,,L2 Active Power,kW,3.16
331531,Fircroft Road,2023-05-31T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.13
331531,Fircroft Road,2023-05-31T17:30:00.000+00:00,feeder,,N Current (RMS),A,14.2
331531,Fircroft Road,2023-05-31T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
331531,Fircroft Road,2023-05-31T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-31T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-31T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
331531,Fircroft Road,2023-05-31T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-05-31T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
331531,Fircroft Road,2023-05-31T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
331531,Fircroft Road,2023-05-31T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-05-31T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-31T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
331531,Fircroft Road,2023-05-31T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
331531,Fircroft Road,2023-05-31T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
331531,Fircroft Road,2023-05-31T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.56
331531,Fircroft Road,2023-05-31T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.14
331531,Fircroft Road,2023-05-31T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.34
331531,Fircroft Road,2023-05-31T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
331531,Fircroft Road,2023-05-31T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.9
331531,Fircroft Road,2023-05-31T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
331531,Fircroft Road,2023-05-31T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
331531,Fircroft Road,2023-05-31T17:30:00.000+00:00,transformer,,Temperature,C,27.0
331531,Fircroft Road,2023-05-31T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
331531,Fircroft Road,2023-05-31T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
331531,Fircroft Road,2023-05-31T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
331531,Fircroft Road,2023-05-31T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
331531,Fircroft Road,2023-05-31T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
331531,Fircroft Road,2023-05-31T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
331531,Fircroft Road,2023-05-31T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
331531,Fircroft Road,2023-05-31T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
331531,Fircroft Road,2023-05-31T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
331531,Fircroft Road,2023-05-31T17:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
331531,Fircroft Road,2023-05-31T17:30:00.000+00:00,busbar,,L2 Active Power,kW,11.57
331531,Fircroft Road,2023-05-31T17:30:00.000+00:00,busbar,,L1 Active Power,kW,19.87
331531,Fircroft Road,2023-05-31T17:30:00.000+00:00,busbar,,N Current (RMS),A,37.5
331531,Fircroft Road,2023-05-31T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
331531,Fircroft Road,2023-05-31T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
331531,Fircroft Road,2023-05-31T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
331531,Fircroft Road,2023-05-31T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-05-31T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-05-31T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-31T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-05-31T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-05-31T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-05-31T17:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-05-31T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-05-31T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-31T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
331531,Fircroft Road,2023-05-31T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
331531,Fircroft Road,2023-05-31T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
331531,Fircroft Road,2023-05-31T17:20:00.000+00:00,feeder,,L3 Active Power,kW,6.18
331531,Fircroft Road,2023-05-31T17:20:00.000+00:00,feeder,,L2 Active Power,kW,3.9
331531,Fircroft Road,2023-05-31T17:20:00.000+00:00,feeder,,L1 Active Power,kW,12.19
331531,Fircroft Road,2023-05-31T17:20:00.000+00:00,feeder,,N Current (RMS),A,34.4
331531,Fircroft Road,2023-05-31T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
331531,Fircroft Road,2023-05-31T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
331531,Fircroft Road,2023-05-31T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,50.0
331531,Fircroft Road,2023-05-31T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-05-31T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
331531,Fircroft Road,2023-05-31T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-05-31T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
331531,Fircroft Road,2023-05-31T17:20:00.000+00:00,feeder,,L2 Active Power,kW,2.17
331531,Fircroft Road,2023-05-31T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.1
331531,Fircroft Road,2023-05-31T17:20:00.000+00:00,feeder,,N Current (RMS),A,10.6
331531,Fircroft Road,2023-05-31T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
331531,Fircroft Road,2023-05-31T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-31T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
331531,Fircroft Road,2023-05-31T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-05-31T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.12
331531,Fircroft Road,2023-05-31T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.14
331531,Fircroft Road,2023-05-31T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-05-31T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-31T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-05-31T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-31T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
331531,Fircroft Road,2023-05-31T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
331531,Fircroft Road,2023-05-31T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
331531,Fircroft Road,2023-05-31T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.65
331531,Fircroft Road,2023-05-31T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.39
331531,Fircroft Road,2023-05-31T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.75
331531,Fircroft Road,2023-05-31T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,58.4
331531,Fircroft Road,2023-05-31T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.5
331531,Fircroft Road,2023-05-31T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
331531,Fircroft Road,2023-05-31T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
331531,Fircroft Road,2023-05-31T17:20:00.000+00:00,transformer,,Temperature,C,27.0
331531,Fircroft Road,2023-05-31T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
331531,Fircroft Road,2023-05-31T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
331531,Fircroft Road,2023-05-31T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
331531,Fircroft Road,2023-05-31T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.79
331531,Fircroft Road,2023-05-31T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
331531,Fircroft Road,2023-05-31T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
331531,Fircroft Road,2023-05-31T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
331531,Fircroft Road,2023-05-31T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
331531,Fircroft Road,2023-05-31T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
331531,Fircroft Road,2023-05-31T17:20:00.000+00:00,busbar,,L3 Active Power,kW,23.79
331531,Fircroft Road,2023-05-31T17:20:00.000+00:00,busbar,,L2 Active Power,kW,10.27
331531,Fircroft Road,2023-05-31T17:20:00.000+00:00,busbar,,L1 Active Power,kW,19.11
331531,Fircroft Road,2023-05-31T17:20:00.000+00:00,busbar,,N Current (RMS),A,58.9
331531,Fircroft Road,2023-05-31T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
331531,Fircroft Road,2023-05-31T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
331531,Fircroft Road,2023-05-31T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
331531,Fircroft Road,2023-05-31T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
331531,Fircroft Road,2023-05-31T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-05-31T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-31T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-05-31T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-05-31T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-05-31T17:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-05-31T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-05-31T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-31T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
331531,Fircroft Road,2023-05-31T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
331531,Fircroft Road,2023-05-31T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
331531,Fircroft Road,2023-05-31T17:10:00.000+00:00,feeder,,L3 Active Power,kW,5.94
331531,Fircroft Road,2023-05-31T17:10:00.000+00:00,feeder,,L2 Active Power,kW,3.1
331531,Fircroft Road,2023-05-31T17:10:00.000+00:00,feeder,,L1 Active Power,kW,13.13
331531,Fircroft Road,2023-05-31T17:10:00.000+00:00,feeder,,N Current (RMS),A,40.0
331531,Fircroft Road,2023-05-31T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
331531,Fircroft Road,2023-05-31T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
331531,Fircroft Road,2023-05-31T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,54.3
331531,Fircroft Road,2023-05-31T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
331531,Fircroft Road,2023-05-31T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-05-31T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.09
331531,Fircroft Road,2023-05-31T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.22
331531,Fircroft Road,2023-05-31T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.09
331531,Fircroft Road,2023-05-31T17:10:00.000+00:00,feeder,,N Current (RMS),A,2.6
331531,Fircroft Road,2023-05-31T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
331531,Fircroft Road,2023-05-31T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-31T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
331531,Fircroft Road,2023-05-31T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
331531,Fircroft Road,2023-05-31T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.12
331531,Fircroft Road,2023-05-31T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
331531,Fircroft Road,2023-05-31T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-05-31T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-31T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-05-31T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-31T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
331531,Fircroft Road,2023-05-31T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
331531,Fircroft Road,2023-05-31T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
331531,Fircroft Road,2023-05-31T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.85
331531,Fircroft Road,2023-05-31T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
331531,Fircroft Road,2023-05-31T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.14
331531,Fircroft Road,2023-05-31T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,58.4
331531,Fircroft Road,2023-05-31T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.7
331531,Fircroft Road,2023-05-31T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
331531,Fircroft Road,2023-05-31T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
331531,Fircroft Road,2023-05-31T17:10:00.000+00:00,transformer,,Temperature,C,26.9
331531,Fircroft Road,2023-05-31T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
331531,Fircroft Road,2023-05-31T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
331531,Fircroft Road,2023-05-31T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
331531,Fircroft Road,2023-05-31T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.28
331531,Fircroft Road,2023-05-31T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
331531,Fircroft Road,2023-05-31T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
331531,Fircroft Road,2023-05-31T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
331531,Fircroft Road,2023-05-31T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
331531,Fircroft Road,2023-05-31T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
331531,Fircroft Road,2023-05-31T17:10:00.000+00:00,busbar,,L3 Active Power,kW,22.78
331531,Fircroft Road,2023-05-31T17:10:00.000+00:00,busbar,,L2 Active Power,kW,4.89
331531,Fircroft Road,2023-05-31T17:10:00.000+00:00,busbar,,L1 Active Power,kW,18.45
331531,Fircroft Road,2023-05-31T17:10:00.000+00:00,busbar,,N Current (RMS),A,68.8
331531,Fircroft Road,2023-05-31T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
331531,Fircroft Road,2023-05-31T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
331531,Fircroft Road,2023-05-31T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
331531,Fircroft Road,2023-05-31T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
331531,Fircroft Road,2023-05-31T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-05-31T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-05-31T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-05-31T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.09
331531,Fircroft Road,2023-05-31T17:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-05-31T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-05-31T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-31T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-05-31T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
331531,Fircroft Road,2023-05-31T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
331531,Fircroft Road,2023-05-31T17:00:00.000+00:00,feeder,,L3 Active Power,kW,7.82
331531,Fircroft Road,2023-05-31T17:00:00.000+00:00,feeder,,L2 Active Power,kW,2.89
331531,Fircroft Road,2023-05-31T17:00:00.000+00:00,feeder,,L1 Active Power,kW,15.05
331531,Fircroft Road,2023-05-31T17:00:00.000+00:00,feeder,,N Current (RMS),A,47.0
331531,Fircroft Road,2023-05-31T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.3
331531,Fircroft Road,2023-05-31T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
331531,Fircroft Road,2023-05-31T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,63.3
331531,Fircroft Road,2023-05-31T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-05-31T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.69
331531,Fircroft Road,2023-05-31T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-05-31T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.13
331531,Fircroft Road,2023-05-31T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.37
331531,Fircroft Road,2023-05-31T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.11
331531,Fircroft Road,2023-05-31T17:00:00.000+00:00,feeder,,N Current (RMS),A,4.7
331531,Fircroft Road,2023-05-31T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-31T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
331531,Fircroft Road,2023-05-31T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-31T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-31T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
331531,Fircroft Road,2023-05-31T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
331531,Fircroft Road,2023-05-31T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.12
331531,Fircroft Road,2023-05-31T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.14
331531,Fircroft Road,2023-05-31T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-05-31T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-31T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-05-31T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
331531,Fircroft Road,2023-05-31T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
331531,Fircroft Road,2023-05-31T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
331531,Fircroft Road,2023-05-31T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
331531,Fircroft Road,2023-05-31T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.02
331531,Fircroft Road,2023-05-31T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.71
331531,Fircroft Road,2023-05-31T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.65
331531,Fircroft Road,2023-05-31T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,61.2
331531,Fircroft Road,2023-05-31T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.0
331531,Fircroft Road,2023-05-31T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
331531,Fircroft Road,2023-05-31T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
331531,Fircroft Road,2023-05-31T17:00:00.000+00:00,transformer,,Temperature,C,26.9
331531,Fircroft Road,2023-05-31T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
331531,Fircroft Road,2023-05-31T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
331531,Fircroft Road,2023-05-31T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
331531,Fircroft Road,2023-05-31T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.12
331531,Fircroft Road,2023-05-31T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
331531,Fircroft Road,2023-05-31T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.71
331531,Fircroft Road,2023-05-31T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
331531,Fircroft Road,2023-05-31T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
331531,Fircroft Road,2023-05-31T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
331531,Fircroft Road,2023-05-31T17:00:00.000+00:00,busbar,,L3 Active Power,kW,27.88
331531,Fircroft Road,2023-05-31T17:00:00.000+00:00,busbar,,L2 Active Power,kW,6.75
331531,Fircroft Road,2023-05-31T17:00:00.000+00:00,busbar,,L1 Active Power,kW,23.94
331531,Fircroft Road,2023-05-31T17:00:00.000+00:00,busbar,,N Current (RMS),A,81.0
331531,Fircroft Road,2023-05-31T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
331531,Fircroft Road,2023-05-31T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
331531,Fircroft Road,2023-05-31T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
331531,Fircroft Road,2023-05-31T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
331531,Fircroft Road,2023-05-31T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-05-31T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-31T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.09
331531,Fircroft Road,2023-05-31T16:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
331531,Fircroft Road,2023-05-31T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.1
331531,Fircroft Road,2023-05-31T16:50:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-05-31T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
331531,Fircroft Road,2023-05-31T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-05-31T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-05-31T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
331531,Fircroft Road,2023-05-31T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
331531,Fircroft Road,2023-05-31T16:50:00.000+00:00,feeder,,L3 Active Power,kW,13.31
331531,Fircroft Road,2023-05-31T16:50:00.000+00:00,feeder,,L2 Active Power,kW,4.06
331531,Fircroft Road,2023-05-31T16:50:00.000+00:00,feeder,,L1 Active Power,kW,17.48
331531,Fircroft Road,2023-05-31T16:50:00.000+00:00,feeder,,N Current (RMS),A,56.6
331531,Fircroft Road,2023-05-31T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,57.6
331531,Fircroft Road,2023-05-31T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
331531,Fircroft Road,2023-05-31T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,74.2
331531,Fircroft Road,2023-05-31T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-05-31T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
331531,Fircroft Road,2023-05-31T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-05-31T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.08
331531,Fircroft Road,2023-05-31T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.18
331531,Fircroft Road,2023-05-31T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.11
331531,Fircroft Road,2023-05-31T16:50:00.000+00:00,feeder,,N Current (RMS),A,3.8
331531,Fircroft Road,2023-05-31T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-31T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
331531,Fircroft Road,2023-05-31T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-31T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-05-31T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
331531,Fircroft Road,2023-05-31T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
331531,Fircroft Road,2023-05-31T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.09
331531,Fircroft Road,2023-05-31T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
331531,Fircroft Road,2023-05-31T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-05-31T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-05-31T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
331531,Fircroft Road,2023-05-31T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
331531,Fircroft Road,2023-05-31T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
331531,Fircroft Road,2023-05-31T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
331531,Fircroft Road,2023-05-31T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.62
331531,Fircroft Road,2023-05-31T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
331531,Fircroft Road,2023-05-31T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.01
331531,Fircroft Road,2023-05-31T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,54.4
331531,Fircroft Road,2023-05-31T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.5
331531,Fircroft Road,2023-05-31T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
331531,Fircroft Road,2023-05-31T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.0
331531,Fircroft Road,2023-05-31T16:50:00.000+00:00,transformer,,Temperature,C,26.8
331531,Fircroft Road,2023-05-31T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
331531,Fircroft Road,2023-05-31T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
331531,Fircroft Road,2023-05-31T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
331531,Fircroft Road,2023-05-31T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
331531,Fircroft Road,2023-05-31T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
331531,Fircroft Road,2023-05-31T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
331531,Fircroft Road,2023-05-31T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
331531,Fircroft Road,2023-05-31T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
331531,Fircroft Road,2023-05-31T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
331531,Fircroft Road,2023-05-31T16:50:00.000+00:00,busbar,,L3 Active Power,kW,29.02
331531,Fircroft Road,2023-05-31T16:50:00.000+00:00,busbar,,L2 Active Power,kW,5.87
331531,Fircroft Road,2023-05-31T16:50:00.000+00:00,busbar,,L1 Active Power,kW,26.76
331531,Fircroft Road,2023-05-31T16:50:00.000+00:00,busbar,,N Current (RMS),A,94.4
331531,Fircroft Road,2023-05-31T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
331531,Fircroft Road,2023-05-31T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
331531,Fircroft Road,2023-05-31T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
331531,Fircroft Road,2023-05-31T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-05-31T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-05-31T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-05-31T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-05-31T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-05-31T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-05-31T16:40:00.000+00:00,feeder,,N Current (RMS),A,1.4
331531,Fircroft Road,2023-05-31T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
331531,Fircroft Road,2023-05-31T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-05-31T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
331531,Fircroft Road,2023-05-31T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
331531,Fircroft Road,2023-05-31T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
331531,Fircroft Road,2023-05-31T16:40:00.000+00:00,feeder,,L3 Active Power,kW,7.19
331531,Fircroft Road,2023-05-31T16:40:00.000+00:00,feeder,,L2 Active Power,kW,8.28
331531,Fircroft Road,2023-05-31T16:40:00.000+00:00,feeder,,L1 Active Power,kW,12.48
331531,Fircroft Road,2023-05-31T16:40:00.000+00:00,feeder,,N Current (RMS),A,25.9
331531,Fircroft Road,2023-05-31T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.1
331531,Fircroft Road,2023-05-31T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.5
331531,Fircroft Road,2023-05-31T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,50.8
331531,Fircroft Road,2023-05-31T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-05-31T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.67
331531,Fircroft Road,2023-05-31T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-05-31T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
331531,Fircroft Road,2023-05-31T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.28
331531,Fircroft Road,2023-05-31T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-05-31T16:40:00.000+00:00,feeder,,N Current (RMS),A,4.4
331531,Fircroft Road,2023-05-31T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
331531,Fircroft Road,2023-05-31T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
331531,Fircroft Road,2023-05-31T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-05-31T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.09
331531,Fircroft Road,2023-05-31T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
331531,Fircroft Road,2023-05-31T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-05-31T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-31T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-05-31T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
331531,Fircroft Road,2023-05-31T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
331531,Fircroft Road,2023-05-31T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
331531,Fircroft Road,2023-05-31T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.29
331531,Fircroft Road,2023-05-31T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.77
331531,Fircroft Road,2023-05-31T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.22
331531,Fircroft Road,2023-05-31T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.4
331531,Fircroft Road,2023-05-31T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.9
331531,Fircroft Road,2023-05-31T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
331531,Fircroft Road,2023-05-31T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
331531,Fircroft Road,2023-05-31T16:40:00.000+00:00,transformer,,Temperature,C,26.8
331531,Fircroft Road,2023-05-31T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
331531,Fircroft Road,2023-05-31T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
331531,Fircroft Road,2023-05-31T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
331531,Fircroft Road,2023-05-31T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.21
331531,Fircroft Road,2023-05-31T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
331531,Fircroft Road,2023-05-31T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
331531,Fircroft Road,2023-05-31T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
331531,Fircroft Road,2023-05-31T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
331531,Fircroft Road,2023-05-31T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
331531,Fircroft Road,2023-05-31T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.47
331531,Fircroft Road,2023-05-31T16:40:00.000+00:00,busbar,,L2 Active Power,kW,12.18
331531,Fircroft Road,2023-05-31T16:40:00.000+00:00,busbar,,L1 Active Power,kW,18.84
331531,Fircroft Road,2023-05-31T16:40:00.000+00:00,busbar,,N Current (RMS),A,45.5
331531,Fircroft Road,2023-05-31T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
331531,Fircroft Road,2023-05-31T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
331531,Fircroft Road,2023-05-31T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
331531,Fircroft Road,2023-05-31T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-05-31T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-31T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
331531,Fircroft Road,2023-05-31T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-05-31T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-05-31T16:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-05-31T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-05-31T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-31T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
331531,Fircroft Road,2023-05-31T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
331531,Fircroft Road,2023-05-31T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
331531,Fircroft Road,2023-05-31T16:30:00.000+00:00,feeder,,L3 Active Power,kW,8.78
331531,Fircroft Road,2023-05-31T16:30:00.000+00:00,feeder,,L2 Active Power,kW,7.61
331531,Fircroft Road,2023-05-31T16:30:00.000+00:00,feeder,,L1 Active Power,kW,10.23
331531,Fircroft Road,2023-05-31T16:30:00.000+00:00,feeder,,N Current (RMS),A,19.3
331531,Fircroft Road,2023-05-31T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.6
331531,Fircroft Road,2023-05-31T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.2
331531,Fircroft Road,2023-05-31T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.2
331531,Fircroft Road,2023-05-31T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-05-31T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.83
331531,Fircroft Road,2023-05-31T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-05-31T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
331531,Fircroft Road,2023-05-31T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.27
331531,Fircroft Road,2023-05-31T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-05-31T16:30:00.000+00:00,feeder,,N Current (RMS),A,4.6
331531,Fircroft Road,2023-05-31T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
331531,Fircroft Road,2023-05-31T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
331531,Fircroft Road,2023-05-31T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
331531,Fircroft Road,2023-05-31T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.12
331531,Fircroft Road,2023-05-31T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.14
331531,Fircroft Road,2023-05-31T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
331531,Fircroft Road,2023-05-31T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-31T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-05-31T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-31T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
331531,Fircroft Road,2023-05-31T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
331531,Fircroft Road,2023-05-31T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
331531,Fircroft Road,2023-05-31T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.08
331531,Fircroft Road,2023-05-31T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.2
331531,Fircroft Road,2023-05-31T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.96
331531,Fircroft Road,2023-05-31T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,61.8
331531,Fircroft Road,2023-05-31T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.6
331531,Fircroft Road,2023-05-31T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
331531,Fircroft Road,2023-05-31T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
331531,Fircroft Road,2023-05-31T16:30:00.000+00:00,transformer,,Temperature,C,26.7
331531,Fircroft Road,2023-05-31T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
331531,Fircroft Road,2023-05-31T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
331531,Fircroft Road,2023-05-31T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
331531,Fircroft Road,2023-05-31T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
331531,Fircroft Road,2023-05-31T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
331531,Fircroft Road,2023-05-31T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
331531,Fircroft Road,2023-05-31T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
331531,Fircroft Road,2023-05-31T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
331531,Fircroft Road,2023-05-31T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
331531,Fircroft Road,2023-05-31T16:30:00.000+00:00,busbar,,L3 Active Power,kW,27.86
331531,Fircroft Road,2023-05-31T16:30:00.000+00:00,busbar,,L2 Active Power,kW,11.89
331531,Fircroft Road,2023-05-31T16:30:00.000+00:00,busbar,,L1 Active Power,kW,16.25
331531,Fircroft Road,2023-05-31T16:30:00.000+00:00,busbar,,N Current (RMS),A,67.4
331531,Fircroft Road,2023-05-31T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
331531,Fircroft Road,2023-05-31T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
331531,Fircroft Road,2023-05-31T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
331531,Fircroft Road,2023-05-31T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-05-31T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-05-31T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-05-31T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
331531,Fircroft Road,2023-05-31T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-05-31T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-05-31T16:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-05-31T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-05-31T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-31T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
331531,Fircroft Road,2023-05-31T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
331531,Fircroft Road,2023-05-31T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
331531,Fircroft Road,2023-05-31T16:20:00.000+00:00,feeder,,L3 Active Power,kW,10.03
331531,Fircroft Road,2023-05-31T16:20:00.000+00:00,feeder,,L2 Active Power,kW,9.95
331531,Fircroft Road,2023-05-31T16:20:00.000+00:00,feeder,,L1 Active Power,kW,11.43
331531,Fircroft Road,2023-05-31T16:20:00.000+00:00,feeder,,N Current (RMS),A,19.0
331531,Fircroft Road,2023-05-31T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.3
331531,Fircroft Road,2023-05-31T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.7
331531,Fircroft Road,2023-05-31T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,46.6
331531,Fircroft Road,2023-05-31T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-05-31T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
331531,Fircroft Road,2023-05-31T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-05-31T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-05-31T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-05-31T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-05-31T16:20:00.000+00:00,feeder,,N Current (RMS),A,3.0
331531,Fircroft Road,2023-05-31T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
331531,Fircroft Road,2023-05-31T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-31T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
331531,Fircroft Road,2023-05-31T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-05-31T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.1
331531,Fircroft Road,2023-05-31T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
331531,Fircroft Road,2023-05-31T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
331531,Fircroft Road,2023-05-31T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-31T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-05-31T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-31T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.11
331531,Fircroft Road,2023-05-31T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
331531,Fircroft Road,2023-05-31T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
331531,Fircroft Road,2023-05-31T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.29
331531,Fircroft Road,2023-05-31T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.99
331531,Fircroft Road,2023-05-31T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.85
331531,Fircroft Road,2023-05-31T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,51.2
331531,Fircroft Road,2023-05-31T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.9
331531,Fircroft Road,2023-05-31T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
331531,Fircroft Road,2023-05-31T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
331531,Fircroft Road,2023-05-31T16:20:00.000+00:00,transformer,,Temperature,C,26.7
331531,Fircroft Road,2023-05-31T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
331531,Fircroft Road,2023-05-31T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
331531,Fircroft Road,2023-05-31T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
331531,Fircroft Road,2023-05-31T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
331531,Fircroft Road,2023-05-31T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
331531,Fircroft Road,2023-05-31T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
331531,Fircroft Road,2023-05-31T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
331531,Fircroft Road,2023-05-31T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
331531,Fircroft Road,2023-05-31T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
331531,Fircroft Road,2023-05-31T16:20:00.000+00:00,busbar,,L3 Active Power,kW,25.32
331531,Fircroft Road,2023-05-31T16:20:00.000+00:00,busbar,,L2 Active Power,kW,13.72
331531,Fircroft Road,2023-05-31T16:20:00.000+00:00,busbar,,L1 Active Power,kW,15.34
331531,Fircroft Road,2023-05-31T16:20:00.000+00:00,busbar,,N Current (RMS),A,53.9
331531,Fircroft Road,2023-05-31T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
331531,Fircroft Road,2023-05-31T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
331531,Fircroft Road,2023-05-31T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
331531,Fircroft Road,2023-05-31T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-05-31T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-05-31T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-05-31T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-05-31T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-05-31T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-05-31T16:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-05-31T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-05-31T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-31T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
331531,Fircroft Road,2023-05-31T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
331531,Fircroft Road,2023-05-31T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
331531,Fircroft Road,2023-05-31T16:10:00.000+00:00,feeder,,L3 Active Power,kW,6.58
331531,Fircroft Road,2023-05-31T16:10:00.000+00:00,feeder,,L2 Active Power,kW,9.89
331531,Fircroft Road,2023-05-31T16:10:00.000+00:00,feeder,,L1 Active Power,kW,16.04
331531,Fircroft Road,2023-05-31T16:10:00.000+00:00,feeder,,N Current (RMS),A,41.0
331531,Fircroft Road,2023-05-31T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
331531,Fircroft Road,2023-05-31T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.3
331531,Fircroft Road,2023-05-31T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,67.8
331531,Fircroft Road,2023-05-31T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-05-31T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
331531,Fircroft Road,2023-05-31T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-05-31T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-05-31T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.28
331531,Fircroft Road,2023-05-31T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.09
331531,Fircroft Road,2023-05-31T16:10:00.000+00:00,feeder,,N Current (RMS),A,2.5
331531,Fircroft Road,2023-05-31T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
331531,Fircroft Road,2023-05-31T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-31T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
331531,Fircroft Road,2023-05-31T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-05-31T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.13
331531,Fircroft Road,2023-05-31T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
331531,Fircroft Road,2023-05-31T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-05-31T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-31T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
331531,Fircroft Road,2023-05-31T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-31T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
331531,Fircroft Road,2023-05-31T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
331531,Fircroft Road,2023-05-31T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
