Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-05-31T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.65
331531,Fircroft Road,2023-05-31T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.93
331531,Fircroft Road,2023-05-31T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.59
331531,Fircroft Road,2023-05-31T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,60.4
331531,Fircroft Road,2023-05-31T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.1
331531,Fircroft Road,2023-05-31T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
331531,Fircroft Road,2023-05-31T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
331531,Fircroft Road,2023-05-31T16:10:00.000+00:00,transformer,,Temperature,C,26.6
331531,Fircroft Road,2023-05-31T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
331531,Fircroft Road,2023-05-31T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.99
331531,Fircroft Road,2023-05-31T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
331531,Fircroft Road,2023-05-31T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.68
331531,Fircroft Road,2023-05-31T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
331531,Fircroft Road,2023-05-31T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
331531,Fircroft Road,2023-05-31T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
331531,Fircroft Road,2023-05-31T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
331531,Fircroft Road,2023-05-31T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
331531,Fircroft Road,2023-05-31T16:10:00.000+00:00,busbar,,L3 Active Power,kW,24.11
331531,Fircroft Road,2023-05-31T16:10:00.000+00:00,busbar,,L2 Active Power,kW,11.37
331531,Fircroft Road,2023-05-31T16:10:00.000+00:00,busbar,,L1 Active Power,kW,19.78
331531,Fircroft Road,2023-05-31T16:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
331531,Fircroft Road,2023-05-31T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
331531,Fircroft Road,2023-05-31T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
331531,Fircroft Road,2023-05-31T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
331531,Fircroft Road,2023-05-31T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
331531,Fircroft Road,2023-05-31T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-05-31T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-05-31T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-05-31T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-05-31T16:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-05-31T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-05-31T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-31T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
331531,Fircroft Road,2023-05-31T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
331531,Fircroft Road,2023-05-31T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
331531,Fircroft Road,2023-05-31T16:00:00.000+00:00,feeder,,L3 Active Power,kW,5.82
331531,Fircroft Road,2023-05-31T16:00:00.000+00:00,feeder,,L2 Active Power,kW,4.65
331531,Fircroft Road,2023-05-31T16:00:00.000+00:00,feeder,,L1 Active Power,kW,14.82
331531,Fircroft Road,2023-05-31T16:00:00.000+00:00,feeder,,N Current (RMS),A,39.4
331531,Fircroft Road,2023-05-31T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
331531,Fircroft Road,2023-05-31T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
331531,Fircroft Road,2023-05-31T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,59.9
331531,Fircroft Road,2023-05-31T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
331531,Fircroft Road,2023-05-31T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-05-31T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.13
331531,Fircroft Road,2023-05-31T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.51
331531,Fircroft Road,2023-05-31T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.09
331531,Fircroft Road,2023-05-31T16:00:00.000+00:00,feeder,,N Current (RMS),A,2.7
331531,Fircroft Road,2023-05-31T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-31T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
331531,Fircroft Road,2023-05-31T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-05-31T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
331531,Fircroft Road,2023-05-31T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
331531,Fircroft Road,2023-05-31T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.14
331531,Fircroft Road,2023-05-31T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
331531,Fircroft Road,2023-05-31T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-05-31T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-31T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
331531,Fircroft Road,2023-05-31T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-31T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
331531,Fircroft Road,2023-05-31T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
331531,Fircroft Road,2023-05-31T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
331531,Fircroft Road,2023-05-31T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.01
331531,Fircroft Road,2023-05-31T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.86
331531,Fircroft Road,2023-05-31T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.01
331531,Fircroft Road,2023-05-31T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,66.1
331531,Fircroft Road,2023-05-31T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.3
331531,Fircroft Road,2023-05-31T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
331531,Fircroft Road,2023-05-31T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
331531,Fircroft Road,2023-05-31T16:00:00.000+00:00,transformer,,Temperature,C,26.6
331531,Fircroft Road,2023-05-31T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
331531,Fircroft Road,2023-05-31T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.29
331531,Fircroft Road,2023-05-31T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
331531,Fircroft Road,2023-05-31T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.15
331531,Fircroft Road,2023-05-31T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
331531,Fircroft Road,2023-05-31T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
331531,Fircroft Road,2023-05-31T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
331531,Fircroft Road,2023-05-31T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
331531,Fircroft Road,2023-05-31T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
331531,Fircroft Road,2023-05-31T16:00:00.000+00:00,busbar,,L3 Active Power,kW,24.84
331531,Fircroft Road,2023-05-31T16:00:00.000+00:00,busbar,,L2 Active Power,kW,5.82
331531,Fircroft Road,2023-05-31T16:00:00.000+00:00,busbar,,L1 Active Power,kW,18.98
331531,Fircroft Road,2023-05-31T16:00:00.000+00:00,busbar,,N Current (RMS),A,69.9
331531,Fircroft Road,2023-05-31T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
331531,Fircroft Road,2023-05-31T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
331531,Fircroft Road,2023-05-31T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
331531,Fircroft Road,2023-05-31T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-05-31T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-05-31T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-31T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-05-31T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-05-31T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-05-31T15:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-05-31T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-05-31T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-31T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
331531,Fircroft Road,2023-05-31T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
331531,Fircroft Road,2023-05-31T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
331531,Fircroft Road,2023-05-31T15:50:00.000+00:00,feeder,,L3 Active Power,kW,5.47
331531,Fircroft Road,2023-05-31T15:50:00.000+00:00,feeder,,L2 Active Power,kW,3.93
331531,Fircroft Road,2023-05-31T15:50:00.000+00:00,feeder,,L1 Active Power,kW,9.69
331531,Fircroft Road,2023-05-31T15:50:00.000+00:00,feeder,,N Current (RMS),A,26.6
331531,Fircroft Road,2023-05-31T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
331531,Fircroft Road,2023-05-31T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
331531,Fircroft Road,2023-05-31T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.7
331531,Fircroft Road,2023-05-31T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-05-31T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
331531,Fircroft Road,2023-05-31T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-05-31T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.08
331531,Fircroft Road,2023-05-31T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.14
331531,Fircroft Road,2023-05-31T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-05-31T15:50:00.000+00:00,feeder,,N Current (RMS),A,4.2
331531,Fircroft Road,2023-05-31T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
331531,Fircroft Road,2023-05-31T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-05-31T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-05-31T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-05-31T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-05-31T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-05-31T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-05-31T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-31T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
331531,Fircroft Road,2023-05-31T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
331531,Fircroft Road,2023-05-31T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
331531,Fircroft Road,2023-05-31T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.29
331531,Fircroft Road,2023-05-31T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.64
331531,Fircroft Road,2023-05-31T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.82
331531,Fircroft Road,2023-05-31T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
331531,Fircroft Road,2023-05-31T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
331531,Fircroft Road,2023-05-31T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
331531,Fircroft Road,2023-05-31T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
331531,Fircroft Road,2023-05-31T15:50:00.000+00:00,transformer,,Temperature,C,26.5
331531,Fircroft Road,2023-05-31T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
331531,Fircroft Road,2023-05-31T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
331531,Fircroft Road,2023-05-31T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
331531,Fircroft Road,2023-05-31T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
331531,Fircroft Road,2023-05-31T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
331531,Fircroft Road,2023-05-31T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
331531,Fircroft Road,2023-05-31T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
331531,Fircroft Road,2023-05-31T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
331531,Fircroft Road,2023-05-31T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
331531,Fircroft Road,2023-05-31T15:50:00.000+00:00,busbar,,L3 Active Power,kW,14.81
331531,Fircroft Road,2023-05-31T15:50:00.000+00:00,busbar,,L2 Active Power,kW,6.32
331531,Fircroft Road,2023-05-31T15:50:00.000+00:00,busbar,,L1 Active Power,kW,14.65
331531,Fircroft Road,2023-05-31T15:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
331531,Fircroft Road,2023-05-31T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
331531,Fircroft Road,2023-05-31T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
331531,Fircroft Road,2023-05-31T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
331531,Fircroft Road,2023-05-31T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-05-31T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-31T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
331531,Fircroft Road,2023-05-31T15:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-05-31T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-05-31T15:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-05-31T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-05-31T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-31T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-05-31T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
331531,Fircroft Road,2023-05-31T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
331531,Fircroft Road,2023-05-31T15:40:00.000+00:00,feeder,,L3 Active Power,kW,6.44
331531,Fircroft Road,2023-05-31T15:40:00.000+00:00,feeder,,L2 Active Power,kW,5.32
331531,Fircroft Road,2023-05-31T15:40:00.000+00:00,feeder,,L1 Active Power,kW,5.51
331531,Fircroft Road,2023-05-31T15:40:00.000+00:00,feeder,,N Current (RMS),A,17.5
331531,Fircroft Road,2023-05-31T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
331531,Fircroft Road,2023-05-31T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
331531,Fircroft Road,2023-05-31T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
331531,Fircroft Road,2023-05-31T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-05-31T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
331531,Fircroft Road,2023-05-31T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-05-31T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.09
331531,Fircroft Road,2023-05-31T15:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.59
331531,Fircroft Road,2023-05-31T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-05-31T15:40:00.000+00:00,feeder,,N Current (RMS),A,3.0
331531,Fircroft Road,2023-05-31T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
331531,Fircroft Road,2023-05-31T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-05-31T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-05-31T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-05-31T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-05-31T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-05-31T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-05-31T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-31T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-31T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
331531,Fircroft Road,2023-05-31T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
331531,Fircroft Road,2023-05-31T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
331531,Fircroft Road,2023-05-31T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.14
331531,Fircroft Road,2023-05-31T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.11
331531,Fircroft Road,2023-05-31T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.53
331531,Fircroft Road,2023-05-31T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
331531,Fircroft Road,2023-05-31T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
331531,Fircroft Road,2023-05-31T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
331531,Fircroft Road,2023-05-31T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.5
331531,Fircroft Road,2023-05-31T15:40:00.000+00:00,transformer,,Temperature,C,26.5
331531,Fircroft Road,2023-05-31T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
331531,Fircroft Road,2023-05-31T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
331531,Fircroft Road,2023-05-31T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
331531,Fircroft Road,2023-05-31T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
331531,Fircroft Road,2023-05-31T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
331531,Fircroft Road,2023-05-31T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
331531,Fircroft Road,2023-05-31T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
331531,Fircroft Road,2023-05-31T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
331531,Fircroft Road,2023-05-31T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
331531,Fircroft Road,2023-05-31T15:40:00.000+00:00,busbar,,L3 Active Power,kW,16.69
331531,Fircroft Road,2023-05-31T15:40:00.000+00:00,busbar,,L2 Active Power,kW,6.72
331531,Fircroft Road,2023-05-31T15:40:00.000+00:00,busbar,,L1 Active Power,kW,14.12
331531,Fircroft Road,2023-05-31T15:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
331531,Fircroft Road,2023-05-31T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
331531,Fircroft Road,2023-05-31T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
331531,Fircroft Road,2023-05-31T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
331531,Fircroft Road,2023-05-31T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-31T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-05-31T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-05-31T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-05-31T15:30:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-05-31T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-05-31T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-31T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
331531,Fircroft Road,2023-05-31T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
331531,Fircroft Road,2023-05-31T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
331531,Fircroft Road,2023-05-31T15:30:00.000+00:00,feeder,,L3 Active Power,kW,3.71
331531,Fircroft Road,2023-05-31T15:30:00.000+00:00,feeder,,L2 Active Power,kW,5.63
331531,Fircroft Road,2023-05-31T15:30:00.000+00:00,feeder,,L1 Active Power,kW,3.41
331531,Fircroft Road,2023-05-31T15:30:00.000+00:00,feeder,,N Current (RMS),A,13.1
331531,Fircroft Road,2023-05-31T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
331531,Fircroft Road,2023-05-31T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
331531,Fircroft Road,2023-05-31T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
331531,Fircroft Road,2023-05-31T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-05-31T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
331531,Fircroft Road,2023-05-31T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-05-31T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.08
331531,Fircroft Road,2023-05-31T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.65
331531,Fircroft Road,2023-05-31T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-05-31T15:30:00.000+00:00,feeder,,N Current (RMS),A,3.1
331531,Fircroft Road,2023-05-31T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-31T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
331531,Fircroft Road,2023-05-31T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-05-31T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-05-31T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-05-31T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-05-31T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-05-31T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-05-31T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-31T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
331531,Fircroft Road,2023-05-31T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
331531,Fircroft Road,2023-05-31T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
331531,Fircroft Road,2023-05-31T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.47
331531,Fircroft Road,2023-05-31T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
331531,Fircroft Road,2023-05-31T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.22
331531,Fircroft Road,2023-05-31T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
331531,Fircroft Road,2023-05-31T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.7
331531,Fircroft Road,2023-05-31T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
331531,Fircroft Road,2023-05-31T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
331531,Fircroft Road,2023-05-31T15:30:00.000+00:00,transformer,,Temperature,C,26.5
331531,Fircroft Road,2023-05-31T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
331531,Fircroft Road,2023-05-31T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
331531,Fircroft Road,2023-05-31T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
331531,Fircroft Road,2023-05-31T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
331531,Fircroft Road,2023-05-31T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
331531,Fircroft Road,2023-05-31T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
331531,Fircroft Road,2023-05-31T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
331531,Fircroft Road,2023-05-31T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
331531,Fircroft Road,2023-05-31T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
331531,Fircroft Road,2023-05-31T15:30:00.000+00:00,busbar,,L3 Active Power,kW,14.25
331531,Fircroft Road,2023-05-31T15:30:00.000+00:00,busbar,,L2 Active Power,kW,7.03
331531,Fircroft Road,2023-05-31T15:30:00.000+00:00,busbar,,L1 Active Power,kW,8.64
331531,Fircroft Road,2023-05-31T15:30:00.000+00:00,busbar,,N Current (RMS),A,42.4
331531,Fircroft Road,2023-05-31T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
331531,Fircroft Road,2023-05-31T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
331531,Fircroft Road,2023-05-31T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
331531,Fircroft Road,2023-05-31T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-05-31T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-05-31T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-05-31T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-05-31T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-05-31T15:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-05-31T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-05-31T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-31T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
331531,Fircroft Road,2023-05-31T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
331531,Fircroft Road,2023-05-31T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
331531,Fircroft Road,2023-05-31T15:20:00.000+00:00,feeder,,L3 Active Power,kW,4.2
331531,Fircroft Road,2023-05-31T15:20:00.000+00:00,feeder,,L2 Active Power,kW,3.88
331531,Fircroft Road,2023-05-31T15:20:00.000+00:00,feeder,,L1 Active Power,kW,11.12
331531,Fircroft Road,2023-05-31T15:20:00.000+00:00,feeder,,N Current (RMS),A,33.7
331531,Fircroft Road,2023-05-31T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
331531,Fircroft Road,2023-05-31T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
331531,Fircroft Road,2023-05-31T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,48.9
331531,Fircroft Road,2023-05-31T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-05-31T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.65
331531,Fircroft Road,2023-05-31T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-05-31T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-05-31T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.6
331531,Fircroft Road,2023-05-31T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-05-31T15:20:00.000+00:00,feeder,,N Current (RMS),A,3.9
331531,Fircroft Road,2023-05-31T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
331531,Fircroft Road,2023-05-31T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-31T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
331531,Fircroft Road,2023-05-31T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-05-31T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.08
331531,Fircroft Road,2023-05-31T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-05-31T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-05-31T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-31T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
331531,Fircroft Road,2023-05-31T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
331531,Fircroft Road,2023-05-31T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.25
331531,Fircroft Road,2023-05-31T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.12
331531,Fircroft Road,2023-05-31T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.17
331531,Fircroft Road,2023-05-31T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.58
331531,Fircroft Road,2023-05-31T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.8
331531,Fircroft Road,2023-05-31T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.4
331531,Fircroft Road,2023-05-31T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
331531,Fircroft Road,2023-05-31T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
331531,Fircroft Road,2023-05-31T15:20:00.000+00:00,transformer,,Temperature,C,26.4
331531,Fircroft Road,2023-05-31T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
331531,Fircroft Road,2023-05-31T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
331531,Fircroft Road,2023-05-31T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
331531,Fircroft Road,2023-05-31T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.51
331531,Fircroft Road,2023-05-31T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
331531,Fircroft Road,2023-05-31T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
331531,Fircroft Road,2023-05-31T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
331531,Fircroft Road,2023-05-31T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
331531,Fircroft Road,2023-05-31T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
331531,Fircroft Road,2023-05-31T15:20:00.000+00:00,busbar,,L3 Active Power,kW,16.27
331531,Fircroft Road,2023-05-31T15:20:00.000+00:00,busbar,,L2 Active Power,kW,5.32
331531,Fircroft Road,2023-05-31T15:20:00.000+00:00,busbar,,L1 Active Power,kW,15.86
331531,Fircroft Road,2023-05-31T15:20:00.000+00:00,busbar,,N Current (RMS),A,53.8
331531,Fircroft Road,2023-05-31T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
331531,Fircroft Road,2023-05-31T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
331531,Fircroft Road,2023-05-31T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
331531,Fircroft Road,2023-05-31T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-05-31T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-05-31T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-31T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-05-31T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-05-31T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-05-31T15:10:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-05-31T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
331531,Fircroft Road,2023-05-31T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-05-31T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
331531,Fircroft Road,2023-05-31T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
331531,Fircroft Road,2023-05-31T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
331531,Fircroft Road,2023-05-31T15:10:00.000+00:00,feeder,,L3 Active Power,kW,4.53
331531,Fircroft Road,2023-05-31T15:10:00.000+00:00,feeder,,L2 Active Power,kW,4.31
331531,Fircroft Road,2023-05-31T15:10:00.000+00:00,feeder,,L1 Active Power,kW,6.61
331531,Fircroft Road,2023-05-31T15:10:00.000+00:00,feeder,,N Current (RMS),A,25.2
331531,Fircroft Road,2023-05-31T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
331531,Fircroft Road,2023-05-31T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
331531,Fircroft Road,2023-05-31T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.5
331531,Fircroft Road,2023-05-31T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-05-31T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.78
331531,Fircroft Road,2023-05-31T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-05-31T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-05-31T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.21
331531,Fircroft Road,2023-05-31T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-05-31T15:10:00.000+00:00,feeder,,N Current (RMS),A,6.5
331531,Fircroft Road,2023-05-31T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
331531,Fircroft Road,2023-05-31T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-31T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
331531,Fircroft Road,2023-05-31T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-05-31T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-05-31T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-05-31T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-05-31T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-31T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
331531,Fircroft Road,2023-05-31T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
331531,Fircroft Road,2023-05-31T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.33
331531,Fircroft Road,2023-05-31T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.65
331531,Fircroft Road,2023-05-31T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.93
331531,Fircroft Road,2023-05-31T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.8
331531,Fircroft Road,2023-05-31T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
331531,Fircroft Road,2023-05-31T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.1
331531,Fircroft Road,2023-05-31T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
331531,Fircroft Road,2023-05-31T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
331531,Fircroft Road,2023-05-31T15:10:00.000+00:00,transformer,,Temperature,C,26.4
331531,Fircroft Road,2023-05-31T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
331531,Fircroft Road,2023-05-31T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.52
331531,Fircroft Road,2023-05-31T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
331531,Fircroft Road,2023-05-31T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.89
331531,Fircroft Road,2023-05-31T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
331531,Fircroft Road,2023-05-31T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.94
331531,Fircroft Road,2023-05-31T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
331531,Fircroft Road,2023-05-31T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
331531,Fircroft Road,2023-05-31T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
331531,Fircroft Road,2023-05-31T15:10:00.000+00:00,busbar,,L3 Active Power,kW,15.19
331531,Fircroft Road,2023-05-31T15:10:00.000+00:00,busbar,,L2 Active Power,kW,8.34
331531,Fircroft Road,2023-05-31T15:10:00.000+00:00,busbar,,L1 Active Power,kW,11.49
331531,Fircroft Road,2023-05-31T15:10:00.000+00:00,busbar,,N Current (RMS),A,45.1
331531,Fircroft Road,2023-05-31T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
331531,Fircroft Road,2023-05-31T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
331531,Fircroft Road,2023-05-31T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
331531,Fircroft Road,2023-05-31T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-31T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-31T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-05-31T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-05-31T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-05-31T15:00:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-05-31T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
331531,Fircroft Road,2023-05-31T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-05-31T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
331531,Fircroft Road,2023-05-31T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
331531,Fircroft Road,2023-05-31T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
331531,Fircroft Road,2023-05-31T15:00:00.000+00:00,feeder,,L3 Active Power,kW,3.76
331531,Fircroft Road,2023-05-31T15:00:00.000+00:00,feeder,,L2 Active Power,kW,4.55
331531,Fircroft Road,2023-05-31T15:00:00.000+00:00,feeder,,L1 Active Power,kW,4.93
331531,Fircroft Road,2023-05-31T15:00:00.000+00:00,feeder,,N Current (RMS),A,15.0
331531,Fircroft Road,2023-05-31T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
331531,Fircroft Road,2023-05-31T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
331531,Fircroft Road,2023-05-31T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
331531,Fircroft Road,2023-05-31T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-05-31T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
331531,Fircroft Road,2023-05-31T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-05-31T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
331531,Fircroft Road,2023-05-31T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.87
331531,Fircroft Road,2023-05-31T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-05-31T15:00:00.000+00:00,feeder,,N Current (RMS),A,3.5
331531,Fircroft Road,2023-05-31T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-31T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
331531,Fircroft Road,2023-05-31T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-05-31T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-05-31T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-05-31T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-05-31T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-05-31T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-31T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
331531,Fircroft Road,2023-05-31T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
331531,Fircroft Road,2023-05-31T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
331531,Fircroft Road,2023-05-31T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.2
331531,Fircroft Road,2023-05-31T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
331531,Fircroft Road,2023-05-31T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.43
331531,Fircroft Road,2023-05-31T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
331531,Fircroft Road,2023-05-31T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.3
331531,Fircroft Road,2023-05-31T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
331531,Fircroft Road,2023-05-31T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
331531,Fircroft Road,2023-05-31T15:00:00.000+00:00,transformer,,Temperature,C,26.3
331531,Fircroft Road,2023-05-31T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
331531,Fircroft Road,2023-05-31T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.5
331531,Fircroft Road,2023-05-31T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
331531,Fircroft Road,2023-05-31T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.0
331531,Fircroft Road,2023-05-31T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
331531,Fircroft Road,2023-05-31T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.0
331531,Fircroft Road,2023-05-31T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
331531,Fircroft Road,2023-05-31T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
331531,Fircroft Road,2023-05-31T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
331531,Fircroft Road,2023-05-31T15:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
331531,Fircroft Road,2023-05-31T15:00:00.000+00:00,busbar,,L2 Active Power,kW,6.26
331531,Fircroft Road,2023-05-31T15:00:00.000+00:00,busbar,,L1 Active Power,kW,10.42
331531,Fircroft Road,2023-05-31T15:00:00.000+00:00,busbar,,N Current (RMS),A,37.5
331531,Fircroft Road,2023-05-31T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
331531,Fircroft Road,2023-05-31T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
331531,Fircroft Road,2023-05-31T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
331531,Fircroft Road,2023-05-31T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-05-31T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-31T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-05-31T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-05-31T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-05-31T14:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-05-31T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-05-31T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-31T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
331531,Fircroft Road,2023-05-31T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
331531,Fircroft Road,2023-05-31T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
331531,Fircroft Road,2023-05-31T14:50:00.000+00:00,feeder,,L3 Active Power,kW,4.8
331531,Fircroft Road,2023-05-31T14:50:00.000+00:00,feeder,,L2 Active Power,kW,4.91
331531,Fircroft Road,2023-05-31T14:50:00.000+00:00,feeder,,L1 Active Power,kW,5.38
331531,Fircroft Road,2023-05-31T14:50:00.000+00:00,feeder,,N Current (RMS),A,13.7
331531,Fircroft Road,2023-05-31T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
331531,Fircroft Road,2023-05-31T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
331531,Fircroft Road,2023-05-31T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
331531,Fircroft Road,2023-05-31T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-05-31T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
331531,Fircroft Road,2023-05-31T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-05-31T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.09
331531,Fircroft Road,2023-05-31T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.78
331531,Fircroft Road,2023-05-31T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-05-31T14:50:00.000+00:00,feeder,,N Current (RMS),A,3.7
331531,Fircroft Road,2023-05-31T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-31T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
331531,Fircroft Road,2023-05-31T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-05-31T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-05-31T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-05-31T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-05-31T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-05-31T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-05-31T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
331531,Fircroft Road,2023-05-31T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
331531,Fircroft Road,2023-05-31T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
331531,Fircroft Road,2023-05-31T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.82
331531,Fircroft Road,2023-05-31T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
331531,Fircroft Road,2023-05-31T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.45
331531,Fircroft Road,2023-05-31T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
331531,Fircroft Road,2023-05-31T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
331531,Fircroft Road,2023-05-31T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
331531,Fircroft Road,2023-05-31T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
331531,Fircroft Road,2023-05-31T14:50:00.000+00:00,transformer,,Temperature,C,26.3
331531,Fircroft Road,2023-05-31T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
331531,Fircroft Road,2023-05-31T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
331531,Fircroft Road,2023-05-31T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
331531,Fircroft Road,2023-05-31T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
331531,Fircroft Road,2023-05-31T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
331531,Fircroft Road,2023-05-31T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.69
331531,Fircroft Road,2023-05-31T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
331531,Fircroft Road,2023-05-31T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
331531,Fircroft Road,2023-05-31T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
331531,Fircroft Road,2023-05-31T14:50:00.000+00:00,busbar,,L3 Active Power,kW,11.73
331531,Fircroft Road,2023-05-31T14:50:00.000+00:00,busbar,,L2 Active Power,kW,7.09
331531,Fircroft Road,2023-05-31T14:50:00.000+00:00,busbar,,L1 Active Power,kW,9.89
