Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-05-31T14:50:00.000+00:00,busbar,,N Current (RMS),A,34.7
331531,Fircroft Road,2023-05-31T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
331531,Fircroft Road,2023-05-31T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
331531,Fircroft Road,2023-05-31T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
331531,Fircroft Road,2023-05-31T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-05-31T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-05-31T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-05-31T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-05-31T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-05-31T14:40:00.000+00:00,feeder,,N Current (RMS),A,1.8
331531,Fircroft Road,2023-05-31T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
331531,Fircroft Road,2023-05-31T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
331531,Fircroft Road,2023-05-31T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
331531,Fircroft Road,2023-05-31T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
331531,Fircroft Road,2023-05-31T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
331531,Fircroft Road,2023-05-31T14:40:00.000+00:00,feeder,,L3 Active Power,kW,2.76
331531,Fircroft Road,2023-05-31T14:40:00.000+00:00,feeder,,L2 Active Power,kW,2.83
331531,Fircroft Road,2023-05-31T14:40:00.000+00:00,feeder,,L1 Active Power,kW,5.45
331531,Fircroft Road,2023-05-31T14:40:00.000+00:00,feeder,,N Current (RMS),A,16.9
331531,Fircroft Road,2023-05-31T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
331531,Fircroft Road,2023-05-31T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
331531,Fircroft Road,2023-05-31T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
331531,Fircroft Road,2023-05-31T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-05-31T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
331531,Fircroft Road,2023-05-31T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-05-31T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
331531,Fircroft Road,2023-05-31T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.86
331531,Fircroft Road,2023-05-31T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-05-31T14:40:00.000+00:00,feeder,,N Current (RMS),A,3.8
331531,Fircroft Road,2023-05-31T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-31T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
331531,Fircroft Road,2023-05-31T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-31T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-05-31T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-05-31T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-05-31T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-05-31T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-05-31T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-05-31T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-31T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-05-31T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
331531,Fircroft Road,2023-05-31T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
331531,Fircroft Road,2023-05-31T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
331531,Fircroft Road,2023-05-31T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.63
331531,Fircroft Road,2023-05-31T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.61
331531,Fircroft Road,2023-05-31T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.96
331531,Fircroft Road,2023-05-31T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
331531,Fircroft Road,2023-05-31T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
331531,Fircroft Road,2023-05-31T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
331531,Fircroft Road,2023-05-31T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
331531,Fircroft Road,2023-05-31T14:40:00.000+00:00,transformer,,Temperature,C,26.3
331531,Fircroft Road,2023-05-31T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
331531,Fircroft Road,2023-05-31T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.13
331531,Fircroft Road,2023-05-31T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
331531,Fircroft Road,2023-05-31T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.35
331531,Fircroft Road,2023-05-31T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
331531,Fircroft Road,2023-05-31T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
331531,Fircroft Road,2023-05-31T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
331531,Fircroft Road,2023-05-31T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
331531,Fircroft Road,2023-05-31T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
331531,Fircroft Road,2023-05-31T14:40:00.000+00:00,busbar,,L3 Active Power,kW,9.45
331531,Fircroft Road,2023-05-31T14:40:00.000+00:00,busbar,,L2 Active Power,kW,4.51
331531,Fircroft Road,2023-05-31T14:40:00.000+00:00,busbar,,L1 Active Power,kW,9.5
331531,Fircroft Road,2023-05-31T14:40:00.000+00:00,busbar,,N Current (RMS),A,34.9
331531,Fircroft Road,2023-05-31T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
331531,Fircroft Road,2023-05-31T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
331531,Fircroft Road,2023-05-31T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
331531,Fircroft Road,2023-05-31T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-05-31T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-05-31T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-05-31T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-05-31T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-05-31T14:30:00.000+00:00,feeder,,N Current (RMS),A,1.4
331531,Fircroft Road,2023-05-31T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
331531,Fircroft Road,2023-05-31T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-05-31T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
331531,Fircroft Road,2023-05-31T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
331531,Fircroft Road,2023-05-31T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
331531,Fircroft Road,2023-05-31T14:30:00.000+00:00,feeder,,L3 Active Power,kW,3.55
331531,Fircroft Road,2023-05-31T14:30:00.000+00:00,feeder,,L2 Active Power,kW,2.95
331531,Fircroft Road,2023-05-31T14:30:00.000+00:00,feeder,,L1 Active Power,kW,5.28
331531,Fircroft Road,2023-05-31T14:30:00.000+00:00,feeder,,N Current (RMS),A,16.1
331531,Fircroft Road,2023-05-31T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
331531,Fircroft Road,2023-05-31T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
331531,Fircroft Road,2023-05-31T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
331531,Fircroft Road,2023-05-31T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-05-31T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
331531,Fircroft Road,2023-05-31T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-05-31T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.08
331531,Fircroft Road,2023-05-31T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.91
331531,Fircroft Road,2023-05-31T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-05-31T14:30:00.000+00:00,feeder,,N Current (RMS),A,3.8
331531,Fircroft Road,2023-05-31T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-31T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
331531,Fircroft Road,2023-05-31T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-31T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-05-31T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-05-31T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-05-31T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-05-31T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-05-31T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-05-31T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-31T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
331531,Fircroft Road,2023-05-31T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
331531,Fircroft Road,2023-05-31T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
331531,Fircroft Road,2023-05-31T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.14
331531,Fircroft Road,2023-05-31T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
331531,Fircroft Road,2023-05-31T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
331531,Fircroft Road,2023-05-31T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
331531,Fircroft Road,2023-05-31T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
331531,Fircroft Road,2023-05-31T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
331531,Fircroft Road,2023-05-31T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
331531,Fircroft Road,2023-05-31T14:30:00.000+00:00,transformer,,Temperature,C,26.2
331531,Fircroft Road,2023-05-31T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
331531,Fircroft Road,2023-05-31T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.75
331531,Fircroft Road,2023-05-31T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
331531,Fircroft Road,2023-05-31T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
331531,Fircroft Road,2023-05-31T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
331531,Fircroft Road,2023-05-31T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
331531,Fircroft Road,2023-05-31T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
331531,Fircroft Road,2023-05-31T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
331531,Fircroft Road,2023-05-31T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
331531,Fircroft Road,2023-05-31T14:30:00.000+00:00,busbar,,L3 Active Power,kW,9.76
331531,Fircroft Road,2023-05-31T14:30:00.000+00:00,busbar,,L2 Active Power,kW,3.81
331531,Fircroft Road,2023-05-31T14:30:00.000+00:00,busbar,,L1 Active Power,kW,8.47
331531,Fircroft Road,2023-05-31T14:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
331531,Fircroft Road,2023-05-31T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
331531,Fircroft Road,2023-05-31T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
331531,Fircroft Road,2023-05-31T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
331531,Fircroft Road,2023-05-31T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-31T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-31T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-05-31T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-05-31T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-05-31T14:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-05-31T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-05-31T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-31T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
331531,Fircroft Road,2023-05-31T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
331531,Fircroft Road,2023-05-31T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
331531,Fircroft Road,2023-05-31T14:20:00.000+00:00,feeder,,L3 Active Power,kW,2.99
331531,Fircroft Road,2023-05-31T14:20:00.000+00:00,feeder,,L2 Active Power,kW,4.04
331531,Fircroft Road,2023-05-31T14:20:00.000+00:00,feeder,,L1 Active Power,kW,4.7
331531,Fircroft Road,2023-05-31T14:20:00.000+00:00,feeder,,N Current (RMS),A,15.4
331531,Fircroft Road,2023-05-31T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
331531,Fircroft Road,2023-05-31T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
331531,Fircroft Road,2023-05-31T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
331531,Fircroft Road,2023-05-31T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-05-31T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
331531,Fircroft Road,2023-05-31T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-05-31T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
331531,Fircroft Road,2023-05-31T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.87
331531,Fircroft Road,2023-05-31T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-05-31T14:20:00.000+00:00,feeder,,N Current (RMS),A,3.9
331531,Fircroft Road,2023-05-31T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-31T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
331531,Fircroft Road,2023-05-31T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-05-31T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-05-31T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-05-31T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-05-31T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-05-31T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-05-31T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-31T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
331531,Fircroft Road,2023-05-31T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
331531,Fircroft Road,2023-05-31T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
331531,Fircroft Road,2023-05-31T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.73
331531,Fircroft Road,2023-05-31T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
331531,Fircroft Road,2023-05-31T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.21
331531,Fircroft Road,2023-05-31T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
331531,Fircroft Road,2023-05-31T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
331531,Fircroft Road,2023-05-31T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
331531,Fircroft Road,2023-05-31T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
331531,Fircroft Road,2023-05-31T14:20:00.000+00:00,transformer,,Temperature,C,26.2
331531,Fircroft Road,2023-05-31T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
331531,Fircroft Road,2023-05-31T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
331531,Fircroft Road,2023-05-31T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
331531,Fircroft Road,2023-05-31T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
331531,Fircroft Road,2023-05-31T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
331531,Fircroft Road,2023-05-31T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
331531,Fircroft Road,2023-05-31T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
331531,Fircroft Road,2023-05-31T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
331531,Fircroft Road,2023-05-31T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
331531,Fircroft Road,2023-05-31T14:20:00.000+00:00,busbar,,L3 Active Power,kW,10.75
331531,Fircroft Road,2023-05-31T14:20:00.000+00:00,busbar,,L2 Active Power,kW,5.08
331531,Fircroft Road,2023-05-31T14:20:00.000+00:00,busbar,,L1 Active Power,kW,8.96
331531,Fircroft Road,2023-05-31T14:20:00.000+00:00,busbar,,N Current (RMS),A,38.5
331531,Fircroft Road,2023-05-31T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
331531,Fircroft Road,2023-05-31T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
331531,Fircroft Road,2023-05-31T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
331531,Fircroft Road,2023-05-31T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-31T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-05-31T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-05-31T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-05-31T14:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-05-31T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-05-31T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-31T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
331531,Fircroft Road,2023-05-31T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
331531,Fircroft Road,2023-05-31T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
331531,Fircroft Road,2023-05-31T14:10:00.000+00:00,feeder,,L3 Active Power,kW,2.87
331531,Fircroft Road,2023-05-31T14:10:00.000+00:00,feeder,,L2 Active Power,kW,5.97
331531,Fircroft Road,2023-05-31T14:10:00.000+00:00,feeder,,L1 Active Power,kW,4.01
331531,Fircroft Road,2023-05-31T14:10:00.000+00:00,feeder,,N Current (RMS),A,14.8
331531,Fircroft Road,2023-05-31T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
331531,Fircroft Road,2023-05-31T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
331531,Fircroft Road,2023-05-31T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
331531,Fircroft Road,2023-05-31T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
331531,Fircroft Road,2023-05-31T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
331531,Fircroft Road,2023-05-31T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-05-31T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-05-31T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.96
331531,Fircroft Road,2023-05-31T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-05-31T14:10:00.000+00:00,feeder,,N Current (RMS),A,4.1
331531,Fircroft Road,2023-05-31T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-31T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
331531,Fircroft Road,2023-05-31T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-31T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-05-31T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-05-31T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-05-31T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-05-31T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
331531,Fircroft Road,2023-05-31T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-31T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
331531,Fircroft Road,2023-05-31T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-05-31T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
331531,Fircroft Road,2023-05-31T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.94
331531,Fircroft Road,2023-05-31T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.76
331531,Fircroft Road,2023-05-31T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
331531,Fircroft Road,2023-05-31T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
331531,Fircroft Road,2023-05-31T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.7
331531,Fircroft Road,2023-05-31T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
331531,Fircroft Road,2023-05-31T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
331531,Fircroft Road,2023-05-31T14:10:00.000+00:00,transformer,,Temperature,C,26.1
331531,Fircroft Road,2023-05-31T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
331531,Fircroft Road,2023-05-31T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
331531,Fircroft Road,2023-05-31T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
331531,Fircroft Road,2023-05-31T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
331531,Fircroft Road,2023-05-31T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
331531,Fircroft Road,2023-05-31T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
331531,Fircroft Road,2023-05-31T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
331531,Fircroft Road,2023-05-31T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
331531,Fircroft Road,2023-05-31T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
331531,Fircroft Road,2023-05-31T14:10:00.000+00:00,busbar,,L3 Active Power,kW,11.81
331531,Fircroft Road,2023-05-31T14:10:00.000+00:00,busbar,,L2 Active Power,kW,9.71
331531,Fircroft Road,2023-05-31T14:10:00.000+00:00,busbar,,L1 Active Power,kW,6.52
331531,Fircroft Road,2023-05-31T14:10:00.000+00:00,busbar,,N Current (RMS),A,38.7
331531,Fircroft Road,2023-05-31T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
331531,Fircroft Road,2023-05-31T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
331531,Fircroft Road,2023-05-31T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
331531,Fircroft Road,2023-05-31T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-31T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-05-31T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-05-31T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-05-31T14:00:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-05-31T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-05-31T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-31T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
331531,Fircroft Road,2023-05-31T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
331531,Fircroft Road,2023-05-31T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
331531,Fircroft Road,2023-05-31T14:00:00.000+00:00,feeder,,L3 Active Power,kW,3.85
331531,Fircroft Road,2023-05-31T14:00:00.000+00:00,feeder,,L2 Active Power,kW,4.87
331531,Fircroft Road,2023-05-31T14:00:00.000+00:00,feeder,,L1 Active Power,kW,3.53
331531,Fircroft Road,2023-05-31T14:00:00.000+00:00,feeder,,N Current (RMS),A,12.6
331531,Fircroft Road,2023-05-31T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
331531,Fircroft Road,2023-05-31T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
331531,Fircroft Road,2023-05-31T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
331531,Fircroft Road,2023-05-31T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-05-31T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
331531,Fircroft Road,2023-05-31T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-05-31T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
331531,Fircroft Road,2023-05-31T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-1.02
331531,Fircroft Road,2023-05-31T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-05-31T14:00:00.000+00:00,feeder,,N Current (RMS),A,4.1
331531,Fircroft Road,2023-05-31T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-31T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
331531,Fircroft Road,2023-05-31T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-05-31T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-05-31T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-05-31T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-05-31T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-05-31T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-31T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
331531,Fircroft Road,2023-05-31T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
331531,Fircroft Road,2023-05-31T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
331531,Fircroft Road,2023-05-31T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.05
331531,Fircroft Road,2023-05-31T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
331531,Fircroft Road,2023-05-31T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.19
331531,Fircroft Road,2023-05-31T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
331531,Fircroft Road,2023-05-31T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.5
331531,Fircroft Road,2023-05-31T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
331531,Fircroft Road,2023-05-31T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
331531,Fircroft Road,2023-05-31T14:00:00.000+00:00,transformer,,Temperature,C,26.1
331531,Fircroft Road,2023-05-31T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
331531,Fircroft Road,2023-05-31T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.93
331531,Fircroft Road,2023-05-31T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
331531,Fircroft Road,2023-05-31T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.15
331531,Fircroft Road,2023-05-31T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
331531,Fircroft Road,2023-05-31T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.63
331531,Fircroft Road,2023-05-31T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
331531,Fircroft Road,2023-05-31T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
331531,Fircroft Road,2023-05-31T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
331531,Fircroft Road,2023-05-31T14:00:00.000+00:00,busbar,,L3 Active Power,kW,13.94
331531,Fircroft Road,2023-05-31T14:00:00.000+00:00,busbar,,L2 Active Power,kW,7.29
331531,Fircroft Road,2023-05-31T14:00:00.000+00:00,busbar,,L1 Active Power,kW,7.72
331531,Fircroft Road,2023-05-31T14:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
331531,Fircroft Road,2023-05-31T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
331531,Fircroft Road,2023-05-31T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
331531,Fircroft Road,2023-05-31T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
331531,Fircroft Road,2023-05-31T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-05-31T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-05-31T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-05-31T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-05-31T13:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-05-31T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-05-31T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-31T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-05-31T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
331531,Fircroft Road,2023-05-31T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
331531,Fircroft Road,2023-05-31T13:50:00.000+00:00,feeder,,L3 Active Power,kW,3.69
331531,Fircroft Road,2023-05-31T13:50:00.000+00:00,feeder,,L2 Active Power,kW,2.94
331531,Fircroft Road,2023-05-31T13:50:00.000+00:00,feeder,,L1 Active Power,kW,4.03
331531,Fircroft Road,2023-05-31T13:50:00.000+00:00,feeder,,N Current (RMS),A,13.9
331531,Fircroft Road,2023-05-31T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
331531,Fircroft Road,2023-05-31T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
331531,Fircroft Road,2023-05-31T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
331531,Fircroft Road,2023-05-31T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-05-31T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
331531,Fircroft Road,2023-05-31T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-05-31T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.1
331531,Fircroft Road,2023-05-31T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.96
331531,Fircroft Road,2023-05-31T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-05-31T13:50:00.000+00:00,feeder,,N Current (RMS),A,4.3
331531,Fircroft Road,2023-05-31T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-31T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
331531,Fircroft Road,2023-05-31T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-05-31T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-05-31T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-05-31T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-05-31T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-05-31T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
331531,Fircroft Road,2023-05-31T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-31T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
331531,Fircroft Road,2023-05-31T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
331531,Fircroft Road,2023-05-31T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
331531,Fircroft Road,2023-05-31T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.81
331531,Fircroft Road,2023-05-31T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
331531,Fircroft Road,2023-05-31T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
331531,Fircroft Road,2023-05-31T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
331531,Fircroft Road,2023-05-31T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
331531,Fircroft Road,2023-05-31T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
331531,Fircroft Road,2023-05-31T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
331531,Fircroft Road,2023-05-31T13:50:00.000+00:00,transformer,,Temperature,C,26.1
331531,Fircroft Road,2023-05-31T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
331531,Fircroft Road,2023-05-31T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
331531,Fircroft Road,2023-05-31T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
331531,Fircroft Road,2023-05-31T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
331531,Fircroft Road,2023-05-31T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
331531,Fircroft Road,2023-05-31T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
331531,Fircroft Road,2023-05-31T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
331531,Fircroft Road,2023-05-31T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
331531,Fircroft Road,2023-05-31T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
331531,Fircroft Road,2023-05-31T13:50:00.000+00:00,busbar,,L3 Active Power,kW,11.59
331531,Fircroft Road,2023-05-31T13:50:00.000+00:00,busbar,,L2 Active Power,kW,4.4
331531,Fircroft Road,2023-05-31T13:50:00.000+00:00,busbar,,L1 Active Power,kW,5.47
331531,Fircroft Road,2023-05-31T13:50:00.000+00:00,busbar,,N Current (RMS),A,41.3
331531,Fircroft Road,2023-05-31T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
331531,Fircroft Road,2023-05-31T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
331531,Fircroft Road,2023-05-31T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
331531,Fircroft Road,2023-05-31T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-05-31T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-05-31T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-05-31T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
331531,Fircroft Road,2023-05-31T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-05-31T13:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-05-31T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-05-31T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-31T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
331531,Fircroft Road,2023-05-31T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
331531,Fircroft Road,2023-05-31T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
331531,Fircroft Road,2023-05-31T13:40:00.000+00:00,feeder,,L3 Active Power,kW,2.66
331531,Fircroft Road,2023-05-31T13:40:00.000+00:00,feeder,,L2 Active Power,kW,11.31
331531,Fircroft Road,2023-05-31T13:40:00.000+00:00,feeder,,L1 Active Power,kW,3.73
331531,Fircroft Road,2023-05-31T13:40:00.000+00:00,feeder,,N Current (RMS),A,32.5
331531,Fircroft Road,2023-05-31T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
331531,Fircroft Road,2023-05-31T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,50.0
331531,Fircroft Road,2023-05-31T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
331531,Fircroft Road,2023-05-31T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
331531,Fircroft Road,2023-05-31T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
331531,Fircroft Road,2023-05-31T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-05-31T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
331531,Fircroft Road,2023-05-31T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-1.07
331531,Fircroft Road,2023-05-31T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-05-31T13:40:00.000+00:00,feeder,,N Current (RMS),A,4.5
331531,Fircroft Road,2023-05-31T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-31T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
331531,Fircroft Road,2023-05-31T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
331531,Fircroft Road,2023-05-31T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-05-31T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-05-31T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-05-31T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-05-31T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
331531,Fircroft Road,2023-05-31T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
331531,Fircroft Road,2023-05-31T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-31T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
331531,Fircroft Road,2023-05-31T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
331531,Fircroft Road,2023-05-31T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.35
331531,Fircroft Road,2023-05-31T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.34
331531,Fircroft Road,2023-05-31T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
331531,Fircroft Road,2023-05-31T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.8
331531,Fircroft Road,2023-05-31T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
331531,Fircroft Road,2023-05-31T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.7
331531,Fircroft Road,2023-05-31T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
331531,Fircroft Road,2023-05-31T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
331531,Fircroft Road,2023-05-31T13:40:00.000+00:00,transformer,,Temperature,C,26.1
331531,Fircroft Road,2023-05-31T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
331531,Fircroft Road,2023-05-31T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
331531,Fircroft Road,2023-05-31T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
331531,Fircroft Road,2023-05-31T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
331531,Fircroft Road,2023-05-31T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
331531,Fircroft Road,2023-05-31T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
331531,Fircroft Road,2023-05-31T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
331531,Fircroft Road,2023-05-31T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
331531,Fircroft Road,2023-05-31T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
331531,Fircroft Road,2023-05-31T13:40:00.000+00:00,busbar,,L3 Active Power,kW,12.01
331531,Fircroft Road,2023-05-31T13:40:00.000+00:00,busbar,,L2 Active Power,kW,12.11
331531,Fircroft Road,2023-05-31T13:40:00.000+00:00,busbar,,L1 Active Power,kW,8.52
331531,Fircroft Road,2023-05-31T13:40:00.000+00:00,busbar,,N Current (RMS),A,37.3
331531,Fircroft Road,2023-05-31T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
331531,Fircroft Road,2023-05-31T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
331531,Fircroft Road,2023-05-31T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
331531,Fircroft Road,2023-05-31T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-31T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-05-31T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-05-31T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-05-31T13:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-05-31T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-05-31T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-31T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
331531,Fircroft Road,2023-05-31T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
331531,Fircroft Road,2023-05-31T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
331531,Fircroft Road,2023-05-31T13:30:00.000+00:00,feeder,,L3 Active Power,kW,4.16
331531,Fircroft Road,2023-05-31T13:30:00.000+00:00,feeder,,L2 Active Power,kW,3.28
331531,Fircroft Road,2023-05-31T13:30:00.000+00:00,feeder,,L1 Active Power,kW,4.54
331531,Fircroft Road,2023-05-31T13:30:00.000+00:00,feeder,,N Current (RMS),A,14.2
331531,Fircroft Road,2023-05-31T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
331531,Fircroft Road,2023-05-31T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
331531,Fircroft Road,2023-05-31T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
331531,Fircroft Road,2023-05-31T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-05-31T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
331531,Fircroft Road,2023-05-31T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-05-31T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.09
331531,Fircroft Road,2023-05-31T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.98
331531,Fircroft Road,2023-05-31T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-05-31T13:30:00.000+00:00,feeder,,N Current (RMS),A,4.3
331531,Fircroft Road,2023-05-31T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-31T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
331531,Fircroft Road,2023-05-31T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-05-31T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-05-31T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-05-31T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-05-31T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-05-31T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-31T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
331531,Fircroft Road,2023-05-31T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
331531,Fircroft Road,2023-05-31T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
331531,Fircroft Road,2023-05-31T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.44
331531,Fircroft Road,2023-05-31T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
331531,Fircroft Road,2023-05-31T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.33
331531,Fircroft Road,2023-05-31T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
331531,Fircroft Road,2023-05-31T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.8
331531,Fircroft Road,2023-05-31T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
331531,Fircroft Road,2023-05-31T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
331531,Fircroft Road,2023-05-31T13:30:00.000+00:00,transformer,,Temperature,C,26.0
331531,Fircroft Road,2023-05-31T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
331531,Fircroft Road,2023-05-31T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
331531,Fircroft Road,2023-05-31T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
331531,Fircroft Road,2023-05-31T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
331531,Fircroft Road,2023-05-31T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
331531,Fircroft Road,2023-05-31T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
331531,Fircroft Road,2023-05-31T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
331531,Fircroft Road,2023-05-31T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
331531,Fircroft Road,2023-05-31T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
331531,Fircroft Road,2023-05-31T13:30:00.000+00:00,busbar,,L3 Active Power,kW,14.68
331531,Fircroft Road,2023-05-31T13:30:00.000+00:00,busbar,,L2 Active Power,kW,5.16
331531,Fircroft Road,2023-05-31T13:30:00.000+00:00,busbar,,L1 Active Power,kW,8.91
331531,Fircroft Road,2023-05-31T13:30:00.000+00:00,busbar,,N Current (RMS),A,46.9
331531,Fircroft Road,2023-05-31T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
331531,Fircroft Road,2023-05-31T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
331531,Fircroft Road,2023-05-31T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
331531,Fircroft Road,2023-05-31T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-31T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
331531,Fircroft Road,2023-05-31T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-05-31T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-05-31T13:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-05-31T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-05-31T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-31T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
331531,Fircroft Road,2023-05-31T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
331531,Fircroft Road,2023-05-31T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
331531,Fircroft Road,2023-05-31T13:20:00.000+00:00,feeder,,L3 Active Power,kW,4.69
331531,Fircroft Road,2023-05-31T13:20:00.000+00:00,feeder,,L2 Active Power,kW,2.72
331531,Fircroft Road,2023-05-31T13:20:00.000+00:00,feeder,,L1 Active Power,kW,4.12
331531,Fircroft Road,2023-05-31T13:20:00.000+00:00,feeder,,N Current (RMS),A,13.9
