Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-05-31T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
331531,Fircroft Road,2023-05-31T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
331531,Fircroft Road,2023-05-31T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
331531,Fircroft Road,2023-05-31T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-05-31T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
331531,Fircroft Road,2023-05-31T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-05-31T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.11
331531,Fircroft Road,2023-05-31T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.43
331531,Fircroft Road,2023-05-31T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-05-31T13:20:00.000+00:00,feeder,,N Current (RMS),A,5.7
331531,Fircroft Road,2023-05-31T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-31T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
331531,Fircroft Road,2023-05-31T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-31T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-05-31T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-05-31T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-05-31T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-05-31T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
331531,Fircroft Road,2023-05-31T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-31T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
331531,Fircroft Road,2023-05-31T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-05-31T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
331531,Fircroft Road,2023-05-31T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.23
331531,Fircroft Road,2023-05-31T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
331531,Fircroft Road,2023-05-31T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
331531,Fircroft Road,2023-05-31T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
331531,Fircroft Road,2023-05-31T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
331531,Fircroft Road,2023-05-31T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
331531,Fircroft Road,2023-05-31T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
331531,Fircroft Road,2023-05-31T13:20:00.000+00:00,transformer,,Temperature,C,26.0
331531,Fircroft Road,2023-05-31T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
331531,Fircroft Road,2023-05-31T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
331531,Fircroft Road,2023-05-31T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
331531,Fircroft Road,2023-05-31T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
331531,Fircroft Road,2023-05-31T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
331531,Fircroft Road,2023-05-31T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
331531,Fircroft Road,2023-05-31T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
331531,Fircroft Road,2023-05-31T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
331531,Fircroft Road,2023-05-31T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
331531,Fircroft Road,2023-05-31T13:20:00.000+00:00,busbar,,L3 Active Power,kW,14.03
331531,Fircroft Road,2023-05-31T13:20:00.000+00:00,busbar,,L2 Active Power,kW,4.13
331531,Fircroft Road,2023-05-31T13:20:00.000+00:00,busbar,,L1 Active Power,kW,6.64
331531,Fircroft Road,2023-05-31T13:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
331531,Fircroft Road,2023-05-31T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
331531,Fircroft Road,2023-05-31T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
331531,Fircroft Road,2023-05-31T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
331531,Fircroft Road,2023-05-31T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-05-31T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-31T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-05-31T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-05-31T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-05-31T13:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-05-31T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-05-31T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-31T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
331531,Fircroft Road,2023-05-31T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
331531,Fircroft Road,2023-05-31T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
331531,Fircroft Road,2023-05-31T13:10:00.000+00:00,feeder,,L3 Active Power,kW,3.81
331531,Fircroft Road,2023-05-31T13:10:00.000+00:00,feeder,,L2 Active Power,kW,3.43
331531,Fircroft Road,2023-05-31T13:10:00.000+00:00,feeder,,L1 Active Power,kW,5.15
331531,Fircroft Road,2023-05-31T13:10:00.000+00:00,feeder,,N Current (RMS),A,20.4
331531,Fircroft Road,2023-05-31T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
331531,Fircroft Road,2023-05-31T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
331531,Fircroft Road,2023-05-31T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
331531,Fircroft Road,2023-05-31T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-05-31T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
331531,Fircroft Road,2023-05-31T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-05-31T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
331531,Fircroft Road,2023-05-31T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.52
331531,Fircroft Road,2023-05-31T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-05-31T13:10:00.000+00:00,feeder,,N Current (RMS),A,5.6
331531,Fircroft Road,2023-05-31T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-31T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
331531,Fircroft Road,2023-05-31T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-05-31T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-05-31T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-05-31T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-05-31T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-05-31T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
331531,Fircroft Road,2023-05-31T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-31T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
331531,Fircroft Road,2023-05-31T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
331531,Fircroft Road,2023-05-31T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
331531,Fircroft Road,2023-05-31T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.97
331531,Fircroft Road,2023-05-31T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.13
331531,Fircroft Road,2023-05-31T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.47
331531,Fircroft Road,2023-05-31T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
331531,Fircroft Road,2023-05-31T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
331531,Fircroft Road,2023-05-31T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
331531,Fircroft Road,2023-05-31T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
331531,Fircroft Road,2023-05-31T13:10:00.000+00:00,transformer,,Temperature,C,26.0
331531,Fircroft Road,2023-05-31T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
331531,Fircroft Road,2023-05-31T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.71
331531,Fircroft Road,2023-05-31T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
331531,Fircroft Road,2023-05-31T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
331531,Fircroft Road,2023-05-31T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
331531,Fircroft Road,2023-05-31T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
331531,Fircroft Road,2023-05-31T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
331531,Fircroft Road,2023-05-31T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
331531,Fircroft Road,2023-05-31T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
331531,Fircroft Road,2023-05-31T13:10:00.000+00:00,busbar,,L3 Active Power,kW,10.81
331531,Fircroft Road,2023-05-31T13:10:00.000+00:00,busbar,,L2 Active Power,kW,5.98
331531,Fircroft Road,2023-05-31T13:10:00.000+00:00,busbar,,L1 Active Power,kW,5.63
331531,Fircroft Road,2023-05-31T13:10:00.000+00:00,busbar,,N Current (RMS),A,40.1
331531,Fircroft Road,2023-05-31T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
331531,Fircroft Road,2023-05-31T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
331531,Fircroft Road,2023-05-31T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
331531,Fircroft Road,2023-05-31T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-05-31T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-05-31T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-31T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-05-31T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-05-31T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-05-31T13:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-05-31T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-05-31T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-31T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
331531,Fircroft Road,2023-05-31T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
331531,Fircroft Road,2023-05-31T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
331531,Fircroft Road,2023-05-31T13:00:00.000+00:00,feeder,,L3 Active Power,kW,2.17
331531,Fircroft Road,2023-05-31T13:00:00.000+00:00,feeder,,L2 Active Power,kW,4.96
331531,Fircroft Road,2023-05-31T13:00:00.000+00:00,feeder,,L1 Active Power,kW,7.52
331531,Fircroft Road,2023-05-31T13:00:00.000+00:00,feeder,,N Current (RMS),A,28.0
331531,Fircroft Road,2023-05-31T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
331531,Fircroft Road,2023-05-31T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
331531,Fircroft Road,2023-05-31T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.9
331531,Fircroft Road,2023-05-31T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-05-31T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
331531,Fircroft Road,2023-05-31T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-05-31T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-05-31T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-1.16
331531,Fircroft Road,2023-05-31T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-05-31T13:00:00.000+00:00,feeder,,N Current (RMS),A,4.7
331531,Fircroft Road,2023-05-31T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-31T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
331531,Fircroft Road,2023-05-31T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-05-31T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
331531,Fircroft Road,2023-05-31T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-05-31T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-05-31T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-05-31T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-05-31T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-31T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
331531,Fircroft Road,2023-05-31T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
331531,Fircroft Road,2023-05-31T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
331531,Fircroft Road,2023-05-31T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.22
331531,Fircroft Road,2023-05-31T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
331531,Fircroft Road,2023-05-31T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
331531,Fircroft Road,2023-05-31T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
331531,Fircroft Road,2023-05-31T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
331531,Fircroft Road,2023-05-31T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
331531,Fircroft Road,2023-05-31T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
331531,Fircroft Road,2023-05-31T13:00:00.000+00:00,transformer,,Temperature,C,26.0
331531,Fircroft Road,2023-05-31T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
331531,Fircroft Road,2023-05-31T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
331531,Fircroft Road,2023-05-31T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
331531,Fircroft Road,2023-05-31T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
331531,Fircroft Road,2023-05-31T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
331531,Fircroft Road,2023-05-31T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
331531,Fircroft Road,2023-05-31T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
331531,Fircroft Road,2023-05-31T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
331531,Fircroft Road,2023-05-31T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
331531,Fircroft Road,2023-05-31T13:00:00.000+00:00,busbar,,L3 Active Power,kW,10.33
331531,Fircroft Road,2023-05-31T13:00:00.000+00:00,busbar,,L2 Active Power,kW,6.98
331531,Fircroft Road,2023-05-31T13:00:00.000+00:00,busbar,,L1 Active Power,kW,8.9
331531,Fircroft Road,2023-05-31T13:00:00.000+00:00,busbar,,N Current (RMS),A,37.0
331531,Fircroft Road,2023-05-31T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
331531,Fircroft Road,2023-05-31T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
331531,Fircroft Road,2023-05-31T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
331531,Fircroft Road,2023-05-31T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-05-31T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-05-31T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-05-31T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-05-31T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
331531,Fircroft Road,2023-05-31T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-05-31T12:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-05-31T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-05-31T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-31T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
331531,Fircroft Road,2023-05-31T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
331531,Fircroft Road,2023-05-31T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
331531,Fircroft Road,2023-05-31T12:50:00.000+00:00,feeder,,L3 Active Power,kW,2.23
331531,Fircroft Road,2023-05-31T12:50:00.000+00:00,feeder,,L2 Active Power,kW,6.86
331531,Fircroft Road,2023-05-31T12:50:00.000+00:00,feeder,,L1 Active Power,kW,4.41
331531,Fircroft Road,2023-05-31T12:50:00.000+00:00,feeder,,N Current (RMS),A,20.0
331531,Fircroft Road,2023-05-31T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
331531,Fircroft Road,2023-05-31T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
331531,Fircroft Road,2023-05-31T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
331531,Fircroft Road,2023-05-31T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
331531,Fircroft Road,2023-05-31T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
331531,Fircroft Road,2023-05-31T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
331531,Fircroft Road,2023-05-31T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-1.15
331531,Fircroft Road,2023-05-31T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-05-31T12:50:00.000+00:00,feeder,,N Current (RMS),A,5.0
331531,Fircroft Road,2023-05-31T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-31T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
331531,Fircroft Road,2023-05-31T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
331531,Fircroft Road,2023-05-31T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-31T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-05-31T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-05-31T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-05-31T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-05-31T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
331531,Fircroft Road,2023-05-31T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-05-31T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-31T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
331531,Fircroft Road,2023-05-31T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
331531,Fircroft Road,2023-05-31T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
331531,Fircroft Road,2023-05-31T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.4
331531,Fircroft Road,2023-05-31T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.77
331531,Fircroft Road,2023-05-31T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.35
331531,Fircroft Road,2023-05-31T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
331531,Fircroft Road,2023-05-31T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
331531,Fircroft Road,2023-05-31T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
331531,Fircroft Road,2023-05-31T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
331531,Fircroft Road,2023-05-31T12:50:00.000+00:00,transformer,,Temperature,C,26.0
331531,Fircroft Road,2023-05-31T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
331531,Fircroft Road,2023-05-31T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
331531,Fircroft Road,2023-05-31T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
331531,Fircroft Road,2023-05-31T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
331531,Fircroft Road,2023-05-31T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
331531,Fircroft Road,2023-05-31T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
331531,Fircroft Road,2023-05-31T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
331531,Fircroft Road,2023-05-31T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
331531,Fircroft Road,2023-05-31T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
331531,Fircroft Road,2023-05-31T12:50:00.000+00:00,busbar,,L3 Active Power,kW,9.62
331531,Fircroft Road,2023-05-31T12:50:00.000+00:00,busbar,,L2 Active Power,kW,9.43
331531,Fircroft Road,2023-05-31T12:50:00.000+00:00,busbar,,L1 Active Power,kW,5.75
331531,Fircroft Road,2023-05-31T12:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
331531,Fircroft Road,2023-05-31T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
331531,Fircroft Road,2023-05-31T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
331531,Fircroft Road,2023-05-31T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
331531,Fircroft Road,2023-05-31T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-31T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-31T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-05-31T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-05-31T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-05-31T12:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-05-31T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-05-31T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-31T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
331531,Fircroft Road,2023-05-31T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
331531,Fircroft Road,2023-05-31T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
331531,Fircroft Road,2023-05-31T12:40:00.000+00:00,feeder,,L3 Active Power,kW,4.1
331531,Fircroft Road,2023-05-31T12:40:00.000+00:00,feeder,,L2 Active Power,kW,4.36
331531,Fircroft Road,2023-05-31T12:40:00.000+00:00,feeder,,L1 Active Power,kW,4.88
331531,Fircroft Road,2023-05-31T12:40:00.000+00:00,feeder,,N Current (RMS),A,14.0
331531,Fircroft Road,2023-05-31T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
331531,Fircroft Road,2023-05-31T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
331531,Fircroft Road,2023-05-31T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
331531,Fircroft Road,2023-05-31T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-05-31T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
331531,Fircroft Road,2023-05-31T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-05-31T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
331531,Fircroft Road,2023-05-31T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-1.23
331531,Fircroft Road,2023-05-31T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-05-31T12:40:00.000+00:00,feeder,,N Current (RMS),A,5.0
331531,Fircroft Road,2023-05-31T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-31T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
331531,Fircroft Road,2023-05-31T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-05-31T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-05-31T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-05-31T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-05-31T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-05-31T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-31T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
331531,Fircroft Road,2023-05-31T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
331531,Fircroft Road,2023-05-31T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
331531,Fircroft Road,2023-05-31T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.57
331531,Fircroft Road,2023-05-31T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
331531,Fircroft Road,2023-05-31T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.62
331531,Fircroft Road,2023-05-31T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
331531,Fircroft Road,2023-05-31T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
331531,Fircroft Road,2023-05-31T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
331531,Fircroft Road,2023-05-31T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
331531,Fircroft Road,2023-05-31T12:40:00.000+00:00,transformer,,Temperature,C,26.0
331531,Fircroft Road,2023-05-31T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
331531,Fircroft Road,2023-05-31T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
331531,Fircroft Road,2023-05-31T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
331531,Fircroft Road,2023-05-31T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
331531,Fircroft Road,2023-05-31T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
331531,Fircroft Road,2023-05-31T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
331531,Fircroft Road,2023-05-31T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
331531,Fircroft Road,2023-05-31T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
331531,Fircroft Road,2023-05-31T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
331531,Fircroft Road,2023-05-31T12:40:00.000+00:00,busbar,,L3 Active Power,kW,12.73
331531,Fircroft Road,2023-05-31T12:40:00.000+00:00,busbar,,L2 Active Power,kW,4.69
331531,Fircroft Road,2023-05-31T12:40:00.000+00:00,busbar,,L1 Active Power,kW,9.54
331531,Fircroft Road,2023-05-31T12:40:00.000+00:00,busbar,,N Current (RMS),A,38.9
331531,Fircroft Road,2023-05-31T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
331531,Fircroft Road,2023-05-31T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
331531,Fircroft Road,2023-05-31T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
331531,Fircroft Road,2023-05-31T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-31T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-31T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-05-31T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-05-31T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-05-31T12:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-05-31T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-05-31T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-31T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
331531,Fircroft Road,2023-05-31T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
331531,Fircroft Road,2023-05-31T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
331531,Fircroft Road,2023-05-31T12:30:00.000+00:00,feeder,,L3 Active Power,kW,2.82
331531,Fircroft Road,2023-05-31T12:30:00.000+00:00,feeder,,L2 Active Power,kW,4.69
331531,Fircroft Road,2023-05-31T12:30:00.000+00:00,feeder,,L1 Active Power,kW,4.36
331531,Fircroft Road,2023-05-31T12:30:00.000+00:00,feeder,,N Current (RMS),A,16.4
331531,Fircroft Road,2023-05-31T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
331531,Fircroft Road,2023-05-31T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
331531,Fircroft Road,2023-05-31T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
331531,Fircroft Road,2023-05-31T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-05-31T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
331531,Fircroft Road,2023-05-31T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-05-31T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.08
331531,Fircroft Road,2023-05-31T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-1.2
331531,Fircroft Road,2023-05-31T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-05-31T12:30:00.000+00:00,feeder,,N Current (RMS),A,5.1
331531,Fircroft Road,2023-05-31T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-31T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
331531,Fircroft Road,2023-05-31T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-05-31T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-05-31T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-05-31T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-05-31T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-05-31T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-05-31T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-31T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
331531,Fircroft Road,2023-05-31T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
331531,Fircroft Road,2023-05-31T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
331531,Fircroft Road,2023-05-31T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.56
331531,Fircroft Road,2023-05-31T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
331531,Fircroft Road,2023-05-31T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.2
331531,Fircroft Road,2023-05-31T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
331531,Fircroft Road,2023-05-31T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
331531,Fircroft Road,2023-05-31T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
331531,Fircroft Road,2023-05-31T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
331531,Fircroft Road,2023-05-31T12:30:00.000+00:00,transformer,,Temperature,C,26.0
331531,Fircroft Road,2023-05-31T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
331531,Fircroft Road,2023-05-31T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.19
331531,Fircroft Road,2023-05-31T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
331531,Fircroft Road,2023-05-31T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
331531,Fircroft Road,2023-05-31T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
331531,Fircroft Road,2023-05-31T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
331531,Fircroft Road,2023-05-31T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
331531,Fircroft Road,2023-05-31T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
331531,Fircroft Road,2023-05-31T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
331531,Fircroft Road,2023-05-31T12:30:00.000+00:00,busbar,,L3 Active Power,kW,11.44
331531,Fircroft Road,2023-05-31T12:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
331531,Fircroft Road,2023-05-31T12:30:00.000+00:00,busbar,,L1 Active Power,kW,10.61
331531,Fircroft Road,2023-05-31T12:30:00.000+00:00,busbar,,N Current (RMS),A,39.1
331531,Fircroft Road,2023-05-31T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
331531,Fircroft Road,2023-05-31T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
331531,Fircroft Road,2023-05-31T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
331531,Fircroft Road,2023-05-31T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-05-31T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-05-31T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-05-31T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-05-31T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-05-31T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-05-31T12:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-05-31T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-05-31T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-31T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
331531,Fircroft Road,2023-05-31T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
331531,Fircroft Road,2023-05-31T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
331531,Fircroft Road,2023-05-31T12:20:00.000+00:00,feeder,,L3 Active Power,kW,2.24
331531,Fircroft Road,2023-05-31T12:20:00.000+00:00,feeder,,L2 Active Power,kW,6.35
331531,Fircroft Road,2023-05-31T12:20:00.000+00:00,feeder,,L1 Active Power,kW,6.88
331531,Fircroft Road,2023-05-31T12:20:00.000+00:00,feeder,,N Current (RMS),A,24.1
331531,Fircroft Road,2023-05-31T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
331531,Fircroft Road,2023-05-31T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.7
331531,Fircroft Road,2023-05-31T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.7
331531,Fircroft Road,2023-05-31T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-05-31T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
331531,Fircroft Road,2023-05-31T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-05-31T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
331531,Fircroft Road,2023-05-31T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.81
331531,Fircroft Road,2023-05-31T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-05-31T12:20:00.000+00:00,feeder,,N Current (RMS),A,5.4
331531,Fircroft Road,2023-05-31T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
331531,Fircroft Road,2023-05-31T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-05-31T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-05-31T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-05-31T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-05-31T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-05-31T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-05-31T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-31T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
331531,Fircroft Road,2023-05-31T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
331531,Fircroft Road,2023-05-31T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
331531,Fircroft Road,2023-05-31T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.93
331531,Fircroft Road,2023-05-31T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
331531,Fircroft Road,2023-05-31T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.5
331531,Fircroft Road,2023-05-31T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
331531,Fircroft Road,2023-05-31T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
331531,Fircroft Road,2023-05-31T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
331531,Fircroft Road,2023-05-31T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
331531,Fircroft Road,2023-05-31T12:20:00.000+00:00,transformer,,Temperature,C,25.9
331531,Fircroft Road,2023-05-31T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
331531,Fircroft Road,2023-05-31T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.22
331531,Fircroft Road,2023-05-31T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
331531,Fircroft Road,2023-05-31T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.49
331531,Fircroft Road,2023-05-31T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
331531,Fircroft Road,2023-05-31T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
331531,Fircroft Road,2023-05-31T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
331531,Fircroft Road,2023-05-31T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
331531,Fircroft Road,2023-05-31T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
331531,Fircroft Road,2023-05-31T12:20:00.000+00:00,busbar,,L3 Active Power,kW,11.17
331531,Fircroft Road,2023-05-31T12:20:00.000+00:00,busbar,,L2 Active Power,kW,7.15
331531,Fircroft Road,2023-05-31T12:20:00.000+00:00,busbar,,L1 Active Power,kW,13.48
331531,Fircroft Road,2023-05-31T12:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
331531,Fircroft Road,2023-05-31T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
331531,Fircroft Road,2023-05-31T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
331531,Fircroft Road,2023-05-31T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
331531,Fircroft Road,2023-05-31T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-05-31T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-05-31T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-05-31T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
331531,Fircroft Road,2023-05-31T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-05-31T12:10:00.000+00:00,feeder,,N Current (RMS),A,1.4
331531,Fircroft Road,2023-05-31T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
331531,Fircroft Road,2023-05-31T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-05-31T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
331531,Fircroft Road,2023-05-31T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
331531,Fircroft Road,2023-05-31T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
331531,Fircroft Road,2023-05-31T12:10:00.000+00:00,feeder,,L3 Active Power,kW,2.42
331531,Fircroft Road,2023-05-31T12:10:00.000+00:00,feeder,,L2 Active Power,kW,7.65
331531,Fircroft Road,2023-05-31T12:10:00.000+00:00,feeder,,L1 Active Power,kW,5.24
331531,Fircroft Road,2023-05-31T12:10:00.000+00:00,feeder,,N Current (RMS),A,21.8
331531,Fircroft Road,2023-05-31T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.3
331531,Fircroft Road,2023-05-31T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.2
331531,Fircroft Road,2023-05-31T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
331531,Fircroft Road,2023-05-31T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
331531,Fircroft Road,2023-05-31T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
331531,Fircroft Road,2023-05-31T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-05-31T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
331531,Fircroft Road,2023-05-31T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-1.49
331531,Fircroft Road,2023-05-31T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-05-31T12:10:00.000+00:00,feeder,,N Current (RMS),A,5.9
331531,Fircroft Road,2023-05-31T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-31T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
331531,Fircroft Road,2023-05-31T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
331531,Fircroft Road,2023-05-31T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-05-31T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-05-31T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-05-31T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
331531,Fircroft Road,2023-05-31T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-31T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
331531,Fircroft Road,2023-05-31T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
331531,Fircroft Road,2023-05-31T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.33
331531,Fircroft Road,2023-05-31T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.24
331531,Fircroft Road,2023-05-31T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
331531,Fircroft Road,2023-05-31T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
331531,Fircroft Road,2023-05-31T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
331531,Fircroft Road,2023-05-31T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
331531,Fircroft Road,2023-05-31T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
331531,Fircroft Road,2023-05-31T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
331531,Fircroft Road,2023-05-31T12:10:00.000+00:00,transformer,,Temperature,C,25.9
331531,Fircroft Road,2023-05-31T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
331531,Fircroft Road,2023-05-31T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
331531,Fircroft Road,2023-05-31T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
331531,Fircroft Road,2023-05-31T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
331531,Fircroft Road,2023-05-31T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
331531,Fircroft Road,2023-05-31T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
331531,Fircroft Road,2023-05-31T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
331531,Fircroft Road,2023-05-31T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
331531,Fircroft Road,2023-05-31T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
331531,Fircroft Road,2023-05-31T12:10:00.000+00:00,busbar,,L3 Active Power,kW,11.66
331531,Fircroft Road,2023-05-31T12:10:00.000+00:00,busbar,,L2 Active Power,kW,8.51
331531,Fircroft Road,2023-05-31T12:10:00.000+00:00,busbar,,L1 Active Power,kW,7.61
331531,Fircroft Road,2023-05-31T12:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
331531,Fircroft Road,2023-05-31T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
331531,Fircroft Road,2023-05-31T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
331531,Fircroft Road,2023-05-31T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
331531,Fircroft Road,2023-05-31T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-05-31T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-31T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-05-31T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-05-31T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-05-31T12:00:00.000+00:00,feeder,,N Current (RMS),A,7.6
331531,Fircroft Road,2023-05-31T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
331531,Fircroft Road,2023-05-31T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
331531,Fircroft Road,2023-05-31T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
331531,Fircroft Road,2023-05-31T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
331531,Fircroft Road,2023-05-31T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
331531,Fircroft Road,2023-05-31T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
331531,Fircroft Road,2023-05-31T12:00:00.000+00:00,feeder,,L3 Active Power,kW,4.29
331531,Fircroft Road,2023-05-31T12:00:00.000+00:00,feeder,,L2 Active Power,kW,7.31
331531,Fircroft Road,2023-05-31T12:00:00.000+00:00,feeder,,L1 Active Power,kW,4.16
331531,Fircroft Road,2023-05-31T12:00:00.000+00:00,feeder,,N Current (RMS),A,16.6
331531,Fircroft Road,2023-05-31T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
331531,Fircroft Road,2023-05-31T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
331531,Fircroft Road,2023-05-31T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
331531,Fircroft Road,2023-05-31T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
331531,Fircroft Road,2023-05-31T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
331531,Fircroft Road,2023-05-31T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-05-31T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-05-31T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-1.36
331531,Fircroft Road,2023-05-31T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-05-31T12:00:00.000+00:00,feeder,,N Current (RMS),A,5.6
331531,Fircroft Road,2023-05-31T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
331531,Fircroft Road,2023-05-31T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
331531,Fircroft Road,2023-05-31T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-05-31T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-05-31T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-05-31T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-05-31T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
331531,Fircroft Road,2023-05-31T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
