Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-05-31T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
331531,Fircroft Road,2023-05-31T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
331531,Fircroft Road,2023-05-31T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-31T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
331531,Fircroft Road,2023-05-31T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
331531,Fircroft Road,2023-05-31T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.27
331531,Fircroft Road,2023-05-31T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.89
331531,Fircroft Road,2023-05-31T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
331531,Fircroft Road,2023-05-31T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.55
331531,Fircroft Road,2023-05-31T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
331531,Fircroft Road,2023-05-31T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
331531,Fircroft Road,2023-05-31T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
331531,Fircroft Road,2023-05-31T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
331531,Fircroft Road,2023-05-31T12:00:00.000+00:00,transformer,,Temperature,C,25.9
331531,Fircroft Road,2023-05-31T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
331531,Fircroft Road,2023-05-31T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
331531,Fircroft Road,2023-05-31T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
331531,Fircroft Road,2023-05-31T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
331531,Fircroft Road,2023-05-31T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
331531,Fircroft Road,2023-05-31T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
331531,Fircroft Road,2023-05-31T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
331531,Fircroft Road,2023-05-31T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
331531,Fircroft Road,2023-05-31T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
331531,Fircroft Road,2023-05-31T12:00:00.000+00:00,busbar,,L3 Active Power,kW,12.2
331531,Fircroft Road,2023-05-31T12:00:00.000+00:00,busbar,,L2 Active Power,kW,7.85
331531,Fircroft Road,2023-05-31T12:00:00.000+00:00,busbar,,L1 Active Power,kW,7.71
331531,Fircroft Road,2023-05-31T12:00:00.000+00:00,busbar,,N Current (RMS),A,39.8
331531,Fircroft Road,2023-05-31T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
331531,Fircroft Road,2023-05-31T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
331531,Fircroft Road,2023-05-31T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
331531,Fircroft Road,2023-05-31T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-05-31T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-05-31T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-05-31T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-05-31T11:50:00.000+00:00,feeder,,N Current (RMS),A,2.7
331531,Fircroft Road,2023-05-31T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
331531,Fircroft Road,2023-05-31T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
331531,Fircroft Road,2023-05-31T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-31T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-05-31T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
331531,Fircroft Road,2023-05-31T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
331531,Fircroft Road,2023-05-31T11:50:00.000+00:00,feeder,,L3 Active Power,kW,3.63
331531,Fircroft Road,2023-05-31T11:50:00.000+00:00,feeder,,L2 Active Power,kW,4.01
331531,Fircroft Road,2023-05-31T11:50:00.000+00:00,feeder,,L1 Active Power,kW,4.54
331531,Fircroft Road,2023-05-31T11:50:00.000+00:00,feeder,,N Current (RMS),A,14.9
331531,Fircroft Road,2023-05-31T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
331531,Fircroft Road,2023-05-31T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
331531,Fircroft Road,2023-05-31T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
331531,Fircroft Road,2023-05-31T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-05-31T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
331531,Fircroft Road,2023-05-31T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-05-31T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
331531,Fircroft Road,2023-05-31T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-1.43
331531,Fircroft Road,2023-05-31T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-05-31T11:50:00.000+00:00,feeder,,N Current (RMS),A,5.8
331531,Fircroft Road,2023-05-31T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-31T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
331531,Fircroft Road,2023-05-31T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-31T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
331531,Fircroft Road,2023-05-31T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-05-31T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
331531,Fircroft Road,2023-05-31T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-05-31T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
331531,Fircroft Road,2023-05-31T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-05-31T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
331531,Fircroft Road,2023-05-31T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
331531,Fircroft Road,2023-05-31T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
331531,Fircroft Road,2023-05-31T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.25
331531,Fircroft Road,2023-05-31T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.81
331531,Fircroft Road,2023-05-31T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
331531,Fircroft Road,2023-05-31T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.17
331531,Fircroft Road,2023-05-31T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.7
331531,Fircroft Road,2023-05-31T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.9
331531,Fircroft Road,2023-05-31T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
331531,Fircroft Road,2023-05-31T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
331531,Fircroft Road,2023-05-31T11:50:00.000+00:00,transformer,,Temperature,C,25.9
331531,Fircroft Road,2023-05-31T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
331531,Fircroft Road,2023-05-31T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
331531,Fircroft Road,2023-05-31T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
331531,Fircroft Road,2023-05-31T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
331531,Fircroft Road,2023-05-31T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
331531,Fircroft Road,2023-05-31T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
331531,Fircroft Road,2023-05-31T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
331531,Fircroft Road,2023-05-31T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
331531,Fircroft Road,2023-05-31T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
331531,Fircroft Road,2023-05-31T11:50:00.000+00:00,busbar,,L3 Active Power,kW,14.46
331531,Fircroft Road,2023-05-31T11:50:00.000+00:00,busbar,,L2 Active Power,kW,4.22
331531,Fircroft Road,2023-05-31T11:50:00.000+00:00,busbar,,L1 Active Power,kW,7.72
331531,Fircroft Road,2023-05-31T11:50:00.000+00:00,busbar,,N Current (RMS),A,49.1
331531,Fircroft Road,2023-05-31T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
331531,Fircroft Road,2023-05-31T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
331531,Fircroft Road,2023-05-31T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
331531,Fircroft Road,2023-05-31T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-05-31T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-05-31T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-05-31T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-05-31T11:40:00.000+00:00,feeder,,N Current (RMS),A,1.5
331531,Fircroft Road,2023-05-31T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
331531,Fircroft Road,2023-05-31T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-05-31T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
331531,Fircroft Road,2023-05-31T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
331531,Fircroft Road,2023-05-31T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
331531,Fircroft Road,2023-05-31T11:40:00.000+00:00,feeder,,L3 Active Power,kW,4.37
331531,Fircroft Road,2023-05-31T11:40:00.000+00:00,feeder,,L2 Active Power,kW,4.13
331531,Fircroft Road,2023-05-31T11:40:00.000+00:00,feeder,,L1 Active Power,kW,4.69
331531,Fircroft Road,2023-05-31T11:40:00.000+00:00,feeder,,N Current (RMS),A,13.6
331531,Fircroft Road,2023-05-31T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
331531,Fircroft Road,2023-05-31T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
331531,Fircroft Road,2023-05-31T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
331531,Fircroft Road,2023-05-31T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-05-31T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
331531,Fircroft Road,2023-05-31T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-05-31T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.08
331531,Fircroft Road,2023-05-31T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-1.6
331531,Fircroft Road,2023-05-31T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-05-31T11:40:00.000+00:00,feeder,,N Current (RMS),A,6.4
331531,Fircroft Road,2023-05-31T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-31T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
331531,Fircroft Road,2023-05-31T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
331531,Fircroft Road,2023-05-31T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
331531,Fircroft Road,2023-05-31T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-05-31T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-05-31T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
331531,Fircroft Road,2023-05-31T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-31T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-05-31T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-31T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
331531,Fircroft Road,2023-05-31T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
331531,Fircroft Road,2023-05-31T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
331531,Fircroft Road,2023-05-31T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.88
331531,Fircroft Road,2023-05-31T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
331531,Fircroft Road,2023-05-31T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.18
331531,Fircroft Road,2023-05-31T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.5
331531,Fircroft Road,2023-05-31T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.2
331531,Fircroft Road,2023-05-31T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
331531,Fircroft Road,2023-05-31T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
331531,Fircroft Road,2023-05-31T11:40:00.000+00:00,transformer,,Temperature,C,25.9
331531,Fircroft Road,2023-05-31T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
331531,Fircroft Road,2023-05-31T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
331531,Fircroft Road,2023-05-31T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
331531,Fircroft Road,2023-05-31T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
331531,Fircroft Road,2023-05-31T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
331531,Fircroft Road,2023-05-31T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
331531,Fircroft Road,2023-05-31T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
331531,Fircroft Road,2023-05-31T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
331531,Fircroft Road,2023-05-31T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
331531,Fircroft Road,2023-05-31T11:40:00.000+00:00,busbar,,L3 Active Power,kW,16.3
331531,Fircroft Road,2023-05-31T11:40:00.000+00:00,busbar,,L2 Active Power,kW,5.6
331531,Fircroft Road,2023-05-31T11:40:00.000+00:00,busbar,,L1 Active Power,kW,8.88
331531,Fircroft Road,2023-05-31T11:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
331531,Fircroft Road,2023-05-31T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
331531,Fircroft Road,2023-05-31T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
331531,Fircroft Road,2023-05-31T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
331531,Fircroft Road,2023-05-31T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-05-31T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-05-31T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-05-31T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-05-31T11:30:00.000+00:00,feeder,,N Current (RMS),A,1.5
331531,Fircroft Road,2023-05-31T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
331531,Fircroft Road,2023-05-31T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-05-31T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
331531,Fircroft Road,2023-05-31T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
331531,Fircroft Road,2023-05-31T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
331531,Fircroft Road,2023-05-31T11:30:00.000+00:00,feeder,,L3 Active Power,kW,4.63
331531,Fircroft Road,2023-05-31T11:30:00.000+00:00,feeder,,L2 Active Power,kW,4.52
331531,Fircroft Road,2023-05-31T11:30:00.000+00:00,feeder,,L1 Active Power,kW,5.95
331531,Fircroft Road,2023-05-31T11:30:00.000+00:00,feeder,,N Current (RMS),A,15.9
331531,Fircroft Road,2023-05-31T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
331531,Fircroft Road,2023-05-31T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
331531,Fircroft Road,2023-05-31T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
331531,Fircroft Road,2023-05-31T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-05-31T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
331531,Fircroft Road,2023-05-31T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-05-31T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.08
331531,Fircroft Road,2023-05-31T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.44
331531,Fircroft Road,2023-05-31T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-05-31T11:30:00.000+00:00,feeder,,N Current (RMS),A,3.1
331531,Fircroft Road,2023-05-31T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-31T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
331531,Fircroft Road,2023-05-31T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-31T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
331531,Fircroft Road,2023-05-31T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-05-31T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-05-31T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-05-31T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-05-31T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-31T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-05-31T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
331531,Fircroft Road,2023-05-31T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
331531,Fircroft Road,2023-05-31T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
331531,Fircroft Road,2023-05-31T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.77
331531,Fircroft Road,2023-05-31T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
331531,Fircroft Road,2023-05-31T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.68
331531,Fircroft Road,2023-05-31T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
331531,Fircroft Road,2023-05-31T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.2
331531,Fircroft Road,2023-05-31T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
331531,Fircroft Road,2023-05-31T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
331531,Fircroft Road,2023-05-31T11:30:00.000+00:00,transformer,,Temperature,C,25.9
331531,Fircroft Road,2023-05-31T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
331531,Fircroft Road,2023-05-31T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
331531,Fircroft Road,2023-05-31T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
331531,Fircroft Road,2023-05-31T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
331531,Fircroft Road,2023-05-31T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
331531,Fircroft Road,2023-05-31T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
331531,Fircroft Road,2023-05-31T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
331531,Fircroft Road,2023-05-31T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
331531,Fircroft Road,2023-05-31T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
331531,Fircroft Road,2023-05-31T11:30:00.000+00:00,busbar,,L3 Active Power,kW,15.46
331531,Fircroft Road,2023-05-31T11:30:00.000+00:00,busbar,,L2 Active Power,kW,6.78
331531,Fircroft Road,2023-05-31T11:30:00.000+00:00,busbar,,L1 Active Power,kW,9.67
331531,Fircroft Road,2023-05-31T11:30:00.000+00:00,busbar,,N Current (RMS),A,43.7
331531,Fircroft Road,2023-05-31T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
331531,Fircroft Road,2023-05-31T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
331531,Fircroft Road,2023-05-31T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
331531,Fircroft Road,2023-05-31T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-05-31T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-05-31T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-05-31T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-05-31T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-05-31T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-05-31T11:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-05-31T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-05-31T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-31T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
331531,Fircroft Road,2023-05-31T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
331531,Fircroft Road,2023-05-31T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
331531,Fircroft Road,2023-05-31T11:20:00.000+00:00,feeder,,L3 Active Power,kW,2.35
331531,Fircroft Road,2023-05-31T11:20:00.000+00:00,feeder,,L2 Active Power,kW,7.88
331531,Fircroft Road,2023-05-31T11:20:00.000+00:00,feeder,,L1 Active Power,kW,7.46
331531,Fircroft Road,2023-05-31T11:20:00.000+00:00,feeder,,N Current (RMS),A,26.2
331531,Fircroft Road,2023-05-31T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
331531,Fircroft Road,2023-05-31T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.3
331531,Fircroft Road,2023-05-31T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
331531,Fircroft Road,2023-05-31T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-05-31T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
331531,Fircroft Road,2023-05-31T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-05-31T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
331531,Fircroft Road,2023-05-31T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.64
331531,Fircroft Road,2023-05-31T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-05-31T11:20:00.000+00:00,feeder,,N Current (RMS),A,3.6
331531,Fircroft Road,2023-05-31T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-31T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
331531,Fircroft Road,2023-05-31T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-05-31T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-05-31T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-05-31T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-05-31T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-05-31T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-31T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
331531,Fircroft Road,2023-05-31T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
331531,Fircroft Road,2023-05-31T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.22
331531,Fircroft Road,2023-05-31T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.97
331531,Fircroft Road,2023-05-31T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.05
331531,Fircroft Road,2023-05-31T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.52
331531,Fircroft Road,2023-05-31T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
331531,Fircroft Road,2023-05-31T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.5
331531,Fircroft Road,2023-05-31T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
331531,Fircroft Road,2023-05-31T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
331531,Fircroft Road,2023-05-31T11:20:00.000+00:00,transformer,,Temperature,C,25.9
331531,Fircroft Road,2023-05-31T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
331531,Fircroft Road,2023-05-31T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
331531,Fircroft Road,2023-05-31T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
331531,Fircroft Road,2023-05-31T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
331531,Fircroft Road,2023-05-31T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
331531,Fircroft Road,2023-05-31T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
331531,Fircroft Road,2023-05-31T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
331531,Fircroft Road,2023-05-31T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
331531,Fircroft Road,2023-05-31T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
331531,Fircroft Road,2023-05-31T11:20:00.000+00:00,busbar,,L3 Active Power,kW,11.3
331531,Fircroft Road,2023-05-31T11:20:00.000+00:00,busbar,,L2 Active Power,kW,11.2
331531,Fircroft Road,2023-05-31T11:20:00.000+00:00,busbar,,L1 Active Power,kW,11.04
331531,Fircroft Road,2023-05-31T11:20:00.000+00:00,busbar,,N Current (RMS),A,31.3
331531,Fircroft Road,2023-05-31T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
331531,Fircroft Road,2023-05-31T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
331531,Fircroft Road,2023-05-31T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
331531,Fircroft Road,2023-05-31T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-05-31T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-05-31T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-05-31T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
331531,Fircroft Road,2023-05-31T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-05-31T11:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-05-31T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-05-31T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-31T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
331531,Fircroft Road,2023-05-31T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
331531,Fircroft Road,2023-05-31T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
331531,Fircroft Road,2023-05-31T11:10:00.000+00:00,feeder,,L3 Active Power,kW,3.55
331531,Fircroft Road,2023-05-31T11:10:00.000+00:00,feeder,,L2 Active Power,kW,9.91
331531,Fircroft Road,2023-05-31T11:10:00.000+00:00,feeder,,L1 Active Power,kW,6.77
331531,Fircroft Road,2023-05-31T11:10:00.000+00:00,feeder,,N Current (RMS),A,25.3
331531,Fircroft Road,2023-05-31T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
331531,Fircroft Road,2023-05-31T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,42.0
331531,Fircroft Road,2023-05-31T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
331531,Fircroft Road,2023-05-31T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-05-31T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
331531,Fircroft Road,2023-05-31T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-05-31T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
331531,Fircroft Road,2023-05-31T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.52
331531,Fircroft Road,2023-05-31T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-05-31T11:10:00.000+00:00,feeder,,N Current (RMS),A,3.6
331531,Fircroft Road,2023-05-31T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-31T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
331531,Fircroft Road,2023-05-31T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-05-31T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-05-31T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-05-31T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-05-31T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
331531,Fircroft Road,2023-05-31T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-31T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.11
331531,Fircroft Road,2023-05-31T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
331531,Fircroft Road,2023-05-31T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.2
331531,Fircroft Road,2023-05-31T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.16
331531,Fircroft Road,2023-05-31T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.56
331531,Fircroft Road,2023-05-31T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.59
331531,Fircroft Road,2023-05-31T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
331531,Fircroft Road,2023-05-31T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.9
331531,Fircroft Road,2023-05-31T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
331531,Fircroft Road,2023-05-31T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
331531,Fircroft Road,2023-05-31T11:10:00.000+00:00,transformer,,Temperature,C,25.9
331531,Fircroft Road,2023-05-31T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
331531,Fircroft Road,2023-05-31T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
331531,Fircroft Road,2023-05-31T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
331531,Fircroft Road,2023-05-31T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
331531,Fircroft Road,2023-05-31T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
331531,Fircroft Road,2023-05-31T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
331531,Fircroft Road,2023-05-31T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
331531,Fircroft Road,2023-05-31T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
331531,Fircroft Road,2023-05-31T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
331531,Fircroft Road,2023-05-31T11:10:00.000+00:00,busbar,,L3 Active Power,kW,12.71
331531,Fircroft Road,2023-05-31T11:10:00.000+00:00,busbar,,L2 Active Power,kW,14.88
331531,Fircroft Road,2023-05-31T11:10:00.000+00:00,busbar,,L1 Active Power,kW,10.39
331531,Fircroft Road,2023-05-31T11:10:00.000+00:00,busbar,,N Current (RMS),A,35.9
331531,Fircroft Road,2023-05-31T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
331531,Fircroft Road,2023-05-31T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
331531,Fircroft Road,2023-05-31T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
331531,Fircroft Road,2023-05-31T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-05-31T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-05-31T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-05-31T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-05-31T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
331531,Fircroft Road,2023-05-31T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-05-31T11:00:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-05-31T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-05-31T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-31T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
331531,Fircroft Road,2023-05-31T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
331531,Fircroft Road,2023-05-31T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
331531,Fircroft Road,2023-05-31T11:00:00.000+00:00,feeder,,L3 Active Power,kW,4.19
331531,Fircroft Road,2023-05-31T11:00:00.000+00:00,feeder,,L2 Active Power,kW,15.88
331531,Fircroft Road,2023-05-31T11:00:00.000+00:00,feeder,,L1 Active Power,kW,7.89
331531,Fircroft Road,2023-05-31T11:00:00.000+00:00,feeder,,N Current (RMS),A,39.3
331531,Fircroft Road,2023-05-31T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
331531,Fircroft Road,2023-05-31T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,65.4
331531,Fircroft Road,2023-05-31T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
331531,Fircroft Road,2023-05-31T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
331531,Fircroft Road,2023-05-31T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
331531,Fircroft Road,2023-05-31T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-05-31T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-05-31T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.19
331531,Fircroft Road,2023-05-31T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-05-31T11:00:00.000+00:00,feeder,,N Current (RMS),A,2.1
331531,Fircroft Road,2023-05-31T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-31T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
331531,Fircroft Road,2023-05-31T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-05-31T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-05-31T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-05-31T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-05-31T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
331531,Fircroft Road,2023-05-31T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-05-31T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-05-31T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-31T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
331531,Fircroft Road,2023-05-31T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
331531,Fircroft Road,2023-05-31T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
331531,Fircroft Road,2023-05-31T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.86
331531,Fircroft Road,2023-05-31T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.1
331531,Fircroft Road,2023-05-31T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.12
331531,Fircroft Road,2023-05-31T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
331531,Fircroft Road,2023-05-31T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
331531,Fircroft Road,2023-05-31T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
331531,Fircroft Road,2023-05-31T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
331531,Fircroft Road,2023-05-31T11:00:00.000+00:00,transformer,,Temperature,C,26.0
331531,Fircroft Road,2023-05-31T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
331531,Fircroft Road,2023-05-31T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
331531,Fircroft Road,2023-05-31T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
331531,Fircroft Road,2023-05-31T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
331531,Fircroft Road,2023-05-31T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
331531,Fircroft Road,2023-05-31T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
331531,Fircroft Road,2023-05-31T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
331531,Fircroft Road,2023-05-31T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
331531,Fircroft Road,2023-05-31T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
331531,Fircroft Road,2023-05-31T11:00:00.000+00:00,busbar,,L3 Active Power,kW,11.97
331531,Fircroft Road,2023-05-31T11:00:00.000+00:00,busbar,,L2 Active Power,kW,19.71
331531,Fircroft Road,2023-05-31T11:00:00.000+00:00,busbar,,L1 Active Power,kW,15.07
331531,Fircroft Road,2023-05-31T11:00:00.000+00:00,busbar,,N Current (RMS),A,38.5
331531,Fircroft Road,2023-05-31T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
331531,Fircroft Road,2023-05-31T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
331531,Fircroft Road,2023-05-31T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
331531,Fircroft Road,2023-05-31T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-05-31T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-05-31T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-31T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-05-31T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-05-31T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-05-31T10:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-05-31T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-05-31T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-31T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
331531,Fircroft Road,2023-05-31T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
331531,Fircroft Road,2023-05-31T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
331531,Fircroft Road,2023-05-31T10:50:00.000+00:00,feeder,,L3 Active Power,kW,4.59
331531,Fircroft Road,2023-05-31T10:50:00.000+00:00,feeder,,L2 Active Power,kW,4.25
331531,Fircroft Road,2023-05-31T10:50:00.000+00:00,feeder,,L1 Active Power,kW,7.53
331531,Fircroft Road,2023-05-31T10:50:00.000+00:00,feeder,,N Current (RMS),A,19.2
331531,Fircroft Road,2023-05-31T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
331531,Fircroft Road,2023-05-31T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
331531,Fircroft Road,2023-05-31T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.7
331531,Fircroft Road,2023-05-31T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-05-31T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
331531,Fircroft Road,2023-05-31T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-05-31T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-05-31T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.12
331531,Fircroft Road,2023-05-31T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-05-31T10:50:00.000+00:00,feeder,,N Current (RMS),A,4.3
331531,Fircroft Road,2023-05-31T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
331531,Fircroft Road,2023-05-31T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-05-31T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-05-31T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-05-31T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-05-31T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-05-31T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-05-31T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-31T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.51
331531,Fircroft Road,2023-05-31T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
331531,Fircroft Road,2023-05-31T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
331531,Fircroft Road,2023-05-31T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.5
331531,Fircroft Road,2023-05-31T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.11
331531,Fircroft Road,2023-05-31T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.56
331531,Fircroft Road,2023-05-31T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
331531,Fircroft Road,2023-05-31T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
331531,Fircroft Road,2023-05-31T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
331531,Fircroft Road,2023-05-31T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
331531,Fircroft Road,2023-05-31T10:50:00.000+00:00,transformer,,Temperature,C,26.0
331531,Fircroft Road,2023-05-31T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
331531,Fircroft Road,2023-05-31T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
331531,Fircroft Road,2023-05-31T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
331531,Fircroft Road,2023-05-31T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
331531,Fircroft Road,2023-05-31T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
331531,Fircroft Road,2023-05-31T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
331531,Fircroft Road,2023-05-31T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
331531,Fircroft Road,2023-05-31T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
331531,Fircroft Road,2023-05-31T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
331531,Fircroft Road,2023-05-31T10:50:00.000+00:00,busbar,,L3 Active Power,kW,12.1
331531,Fircroft Road,2023-05-31T10:50:00.000+00:00,busbar,,L2 Active Power,kW,6.38
331531,Fircroft Road,2023-05-31T10:50:00.000+00:00,busbar,,L1 Active Power,kW,14.2
331531,Fircroft Road,2023-05-31T10:50:00.000+00:00,busbar,,N Current (RMS),A,37.9
331531,Fircroft Road,2023-05-31T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
331531,Fircroft Road,2023-05-31T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
331531,Fircroft Road,2023-05-31T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
331531,Fircroft Road,2023-05-31T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-05-31T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-05-31T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-31T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-05-31T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-05-31T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-05-31T10:40:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-05-31T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-05-31T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-31T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
331531,Fircroft Road,2023-05-31T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
331531,Fircroft Road,2023-05-31T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
331531,Fircroft Road,2023-05-31T10:40:00.000+00:00,feeder,,L3 Active Power,kW,4.18
331531,Fircroft Road,2023-05-31T10:40:00.000+00:00,feeder,,L2 Active Power,kW,4.37
331531,Fircroft Road,2023-05-31T10:40:00.000+00:00,feeder,,L1 Active Power,kW,6.92
331531,Fircroft Road,2023-05-31T10:40:00.000+00:00,feeder,,N Current (RMS),A,19.8
331531,Fircroft Road,2023-05-31T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
331531,Fircroft Road,2023-05-31T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
331531,Fircroft Road,2023-05-31T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
331531,Fircroft Road,2023-05-31T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-05-31T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
331531,Fircroft Road,2023-05-31T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-05-31T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
331531,Fircroft Road,2023-05-31T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.14
331531,Fircroft Road,2023-05-31T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-05-31T10:40:00.000+00:00,feeder,,N Current (RMS),A,2.7
331531,Fircroft Road,2023-05-31T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
331531,Fircroft Road,2023-05-31T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-31T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-05-31T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-05-31T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-05-31T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-05-31T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-05-31T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-05-31T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-31T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.81
331531,Fircroft Road,2023-05-31T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
331531,Fircroft Road,2023-05-31T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.2
331531,Fircroft Road,2023-05-31T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.48
331531,Fircroft Road,2023-05-31T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.09
331531,Fircroft Road,2023-05-31T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.09
331531,Fircroft Road,2023-05-31T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
331531,Fircroft Road,2023-05-31T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
331531,Fircroft Road,2023-05-31T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
331531,Fircroft Road,2023-05-31T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
331531,Fircroft Road,2023-05-31T10:40:00.000+00:00,transformer,,Temperature,C,26.0
331531,Fircroft Road,2023-05-31T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
331531,Fircroft Road,2023-05-31T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
331531,Fircroft Road,2023-05-31T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
331531,Fircroft Road,2023-05-31T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
331531,Fircroft Road,2023-05-31T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
331531,Fircroft Road,2023-05-31T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
