Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-05-31T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
331531,Fircroft Road,2023-05-31T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
331531,Fircroft Road,2023-05-31T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
331531,Fircroft Road,2023-05-31T10:40:00.000+00:00,busbar,,L3 Active Power,kW,10.71
331531,Fircroft Road,2023-05-31T10:40:00.000+00:00,busbar,,L2 Active Power,kW,9.53
331531,Fircroft Road,2023-05-31T10:40:00.000+00:00,busbar,,L1 Active Power,kW,14.13
331531,Fircroft Road,2023-05-31T10:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
331531,Fircroft Road,2023-05-31T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
331531,Fircroft Road,2023-05-31T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
331531,Fircroft Road,2023-05-31T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
331531,Fircroft Road,2023-05-31T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-05-31T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-05-31T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-31T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-05-31T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-05-31T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-05-31T10:30:00.000+00:00,feeder,,N Current (RMS),A,1.5
331531,Fircroft Road,2023-05-31T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
331531,Fircroft Road,2023-05-31T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-05-31T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-05-31T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
331531,Fircroft Road,2023-05-31T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
331531,Fircroft Road,2023-05-31T10:30:00.000+00:00,feeder,,L3 Active Power,kW,6.62
331531,Fircroft Road,2023-05-31T10:30:00.000+00:00,feeder,,L2 Active Power,kW,5.44
331531,Fircroft Road,2023-05-31T10:30:00.000+00:00,feeder,,L1 Active Power,kW,8.21
331531,Fircroft Road,2023-05-31T10:30:00.000+00:00,feeder,,N Current (RMS),A,20.3
331531,Fircroft Road,2023-05-31T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
331531,Fircroft Road,2023-05-31T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
331531,Fircroft Road,2023-05-31T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
331531,Fircroft Road,2023-05-31T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-05-31T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
331531,Fircroft Road,2023-05-31T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-05-31T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
331531,Fircroft Road,2023-05-31T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.15
331531,Fircroft Road,2023-05-31T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-05-31T10:30:00.000+00:00,feeder,,N Current (RMS),A,2.7
331531,Fircroft Road,2023-05-31T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
331531,Fircroft Road,2023-05-31T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-31T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-05-31T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-05-31T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-05-31T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-05-31T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-05-31T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-31T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.42
331531,Fircroft Road,2023-05-31T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
331531,Fircroft Road,2023-05-31T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.46
331531,Fircroft Road,2023-05-31T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.3
331531,Fircroft Road,2023-05-31T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
331531,Fircroft Road,2023-05-31T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.5
331531,Fircroft Road,2023-05-31T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
331531,Fircroft Road,2023-05-31T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.9
331531,Fircroft Road,2023-05-31T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
331531,Fircroft Road,2023-05-31T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
331531,Fircroft Road,2023-05-31T10:30:00.000+00:00,transformer,,Temperature,C,26.0
331531,Fircroft Road,2023-05-31T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
331531,Fircroft Road,2023-05-31T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
331531,Fircroft Road,2023-05-31T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
331531,Fircroft Road,2023-05-31T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
331531,Fircroft Road,2023-05-31T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
331531,Fircroft Road,2023-05-31T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
331531,Fircroft Road,2023-05-31T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
331531,Fircroft Road,2023-05-31T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
331531,Fircroft Road,2023-05-31T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
331531,Fircroft Road,2023-05-31T10:30:00.000+00:00,busbar,,L3 Active Power,kW,15.97
331531,Fircroft Road,2023-05-31T10:30:00.000+00:00,busbar,,L2 Active Power,kW,7.3
331531,Fircroft Road,2023-05-31T10:30:00.000+00:00,busbar,,L1 Active Power,kW,12.79
331531,Fircroft Road,2023-05-31T10:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
331531,Fircroft Road,2023-05-31T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
331531,Fircroft Road,2023-05-31T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
331531,Fircroft Road,2023-05-31T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
331531,Fircroft Road,2023-05-31T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-31T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-31T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-31T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
331531,Fircroft Road,2023-05-31T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-05-31T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-05-31T10:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-05-31T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-05-31T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-31T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
331531,Fircroft Road,2023-05-31T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
331531,Fircroft Road,2023-05-31T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
331531,Fircroft Road,2023-05-31T10:20:00.000+00:00,feeder,,L3 Active Power,kW,8.06
331531,Fircroft Road,2023-05-31T10:20:00.000+00:00,feeder,,L2 Active Power,kW,7.59
331531,Fircroft Road,2023-05-31T10:20:00.000+00:00,feeder,,L1 Active Power,kW,6.0
331531,Fircroft Road,2023-05-31T10:20:00.000+00:00,feeder,,N Current (RMS),A,19.1
331531,Fircroft Road,2023-05-31T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
331531,Fircroft Road,2023-05-31T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.3
331531,Fircroft Road,2023-05-31T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
331531,Fircroft Road,2023-05-31T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-05-31T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
331531,Fircroft Road,2023-05-31T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-05-31T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.1
331531,Fircroft Road,2023-05-31T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-05-31T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-05-31T10:20:00.000+00:00,feeder,,N Current (RMS),A,1.6
331531,Fircroft Road,2023-05-31T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-31T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
331531,Fircroft Road,2023-05-31T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-31T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
331531,Fircroft Road,2023-05-31T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-05-31T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-05-31T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-05-31T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
331531,Fircroft Road,2023-05-31T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-31T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.3
331531,Fircroft Road,2023-05-31T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
331531,Fircroft Road,2023-05-31T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
331531,Fircroft Road,2023-05-31T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.99
331531,Fircroft Road,2023-05-31T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.64
331531,Fircroft Road,2023-05-31T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.17
331531,Fircroft Road,2023-05-31T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.1
331531,Fircroft Road,2023-05-31T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.2
331531,Fircroft Road,2023-05-31T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
331531,Fircroft Road,2023-05-31T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
331531,Fircroft Road,2023-05-31T10:20:00.000+00:00,transformer,,Temperature,C,26.0
331531,Fircroft Road,2023-05-31T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
331531,Fircroft Road,2023-05-31T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
331531,Fircroft Road,2023-05-31T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
331531,Fircroft Road,2023-05-31T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
331531,Fircroft Road,2023-05-31T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
331531,Fircroft Road,2023-05-31T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
331531,Fircroft Road,2023-05-31T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
331531,Fircroft Road,2023-05-31T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
331531,Fircroft Road,2023-05-31T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
331531,Fircroft Road,2023-05-31T10:20:00.000+00:00,busbar,,L3 Active Power,kW,19.16
331531,Fircroft Road,2023-05-31T10:20:00.000+00:00,busbar,,L2 Active Power,kW,11.1
331531,Fircroft Road,2023-05-31T10:20:00.000+00:00,busbar,,L1 Active Power,kW,9.16
331531,Fircroft Road,2023-05-31T10:20:00.000+00:00,busbar,,N Current (RMS),A,51.9
331531,Fircroft Road,2023-05-31T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
331531,Fircroft Road,2023-05-31T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
331531,Fircroft Road,2023-05-31T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
331531,Fircroft Road,2023-05-31T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-05-31T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-05-31T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-31T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-05-31T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-05-31T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-05-31T10:10:00.000+00:00,feeder,,N Current (RMS),A,1.4
331531,Fircroft Road,2023-05-31T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
331531,Fircroft Road,2023-05-31T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-05-31T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
331531,Fircroft Road,2023-05-31T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
331531,Fircroft Road,2023-05-31T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
331531,Fircroft Road,2023-05-31T10:10:00.000+00:00,feeder,,L3 Active Power,kW,3.82
331531,Fircroft Road,2023-05-31T10:10:00.000+00:00,feeder,,L2 Active Power,kW,5.81
331531,Fircroft Road,2023-05-31T10:10:00.000+00:00,feeder,,L1 Active Power,kW,11.81
331531,Fircroft Road,2023-05-31T10:10:00.000+00:00,feeder,,N Current (RMS),A,38.8
331531,Fircroft Road,2023-05-31T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
331531,Fircroft Road,2023-05-31T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.7
331531,Fircroft Road,2023-05-31T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,52.1
331531,Fircroft Road,2023-05-31T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-05-31T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
331531,Fircroft Road,2023-05-31T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-05-31T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
331531,Fircroft Road,2023-05-31T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.15
331531,Fircroft Road,2023-05-31T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-05-31T10:10:00.000+00:00,feeder,,N Current (RMS),A,2.7
331531,Fircroft Road,2023-05-31T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
331531,Fircroft Road,2023-05-31T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-05-31T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
331531,Fircroft Road,2023-05-31T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-05-31T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.09
331531,Fircroft Road,2023-05-31T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-05-31T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-05-31T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-31T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-05-31T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
331531,Fircroft Road,2023-05-31T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
331531,Fircroft Road,2023-05-31T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
331531,Fircroft Road,2023-05-31T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.78
331531,Fircroft Road,2023-05-31T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
331531,Fircroft Road,2023-05-31T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.88
331531,Fircroft Road,2023-05-31T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
331531,Fircroft Road,2023-05-31T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.2
331531,Fircroft Road,2023-05-31T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
331531,Fircroft Road,2023-05-31T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
331531,Fircroft Road,2023-05-31T10:10:00.000+00:00,transformer,,Temperature,C,26.0
331531,Fircroft Road,2023-05-31T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
331531,Fircroft Road,2023-05-31T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
331531,Fircroft Road,2023-05-31T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
331531,Fircroft Road,2023-05-31T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
331531,Fircroft Road,2023-05-31T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
331531,Fircroft Road,2023-05-31T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
331531,Fircroft Road,2023-05-31T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
331531,Fircroft Road,2023-05-31T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
331531,Fircroft Road,2023-05-31T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
331531,Fircroft Road,2023-05-31T10:10:00.000+00:00,busbar,,L3 Active Power,kW,15.56
331531,Fircroft Road,2023-05-31T10:10:00.000+00:00,busbar,,L2 Active Power,kW,8.66
331531,Fircroft Road,2023-05-31T10:10:00.000+00:00,busbar,,L1 Active Power,kW,15.84
331531,Fircroft Road,2023-05-31T10:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
331531,Fircroft Road,2023-05-31T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
331531,Fircroft Road,2023-05-31T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
331531,Fircroft Road,2023-05-31T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
331531,Fircroft Road,2023-05-31T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-31T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-31T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-05-31T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-05-31T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-05-31T10:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-05-31T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-05-31T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-31T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
331531,Fircroft Road,2023-05-31T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
331531,Fircroft Road,2023-05-31T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
331531,Fircroft Road,2023-05-31T10:00:00.000+00:00,feeder,,L3 Active Power,kW,4.31
331531,Fircroft Road,2023-05-31T10:00:00.000+00:00,feeder,,L2 Active Power,kW,6.94
331531,Fircroft Road,2023-05-31T10:00:00.000+00:00,feeder,,L1 Active Power,kW,4.36
331531,Fircroft Road,2023-05-31T10:00:00.000+00:00,feeder,,N Current (RMS),A,14.5
331531,Fircroft Road,2023-05-31T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
331531,Fircroft Road,2023-05-31T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.5
331531,Fircroft Road,2023-05-31T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
331531,Fircroft Road,2023-05-31T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-05-31T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
331531,Fircroft Road,2023-05-31T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-05-31T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.1
331531,Fircroft Road,2023-05-31T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.12
331531,Fircroft Road,2023-05-31T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-05-31T10:00:00.000+00:00,feeder,,N Current (RMS),A,2.4
331531,Fircroft Road,2023-05-31T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-31T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
331531,Fircroft Road,2023-05-31T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-05-31T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
331531,Fircroft Road,2023-05-31T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-05-31T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
331531,Fircroft Road,2023-05-31T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
331531,Fircroft Road,2023-05-31T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
331531,Fircroft Road,2023-05-31T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-31T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
331531,Fircroft Road,2023-05-31T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
331531,Fircroft Road,2023-05-31T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
331531,Fircroft Road,2023-05-31T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.45
331531,Fircroft Road,2023-05-31T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.67
331531,Fircroft Road,2023-05-31T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.44
331531,Fircroft Road,2023-05-31T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.3
331531,Fircroft Road,2023-05-31T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.1
331531,Fircroft Road,2023-05-31T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
331531,Fircroft Road,2023-05-31T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
331531,Fircroft Road,2023-05-31T10:00:00.000+00:00,transformer,,Temperature,C,26.1
331531,Fircroft Road,2023-05-31T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
331531,Fircroft Road,2023-05-31T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
331531,Fircroft Road,2023-05-31T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
331531,Fircroft Road,2023-05-31T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
331531,Fircroft Road,2023-05-31T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
331531,Fircroft Road,2023-05-31T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
331531,Fircroft Road,2023-05-31T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
331531,Fircroft Road,2023-05-31T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
331531,Fircroft Road,2023-05-31T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
331531,Fircroft Road,2023-05-31T10:00:00.000+00:00,busbar,,L3 Active Power,kW,16.82
331531,Fircroft Road,2023-05-31T10:00:00.000+00:00,busbar,,L2 Active Power,kW,8.61
331531,Fircroft Road,2023-05-31T10:00:00.000+00:00,busbar,,L1 Active Power,kW,8.79
331531,Fircroft Road,2023-05-31T10:00:00.000+00:00,busbar,,N Current (RMS),A,47.7
331531,Fircroft Road,2023-05-31T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
331531,Fircroft Road,2023-05-31T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
331531,Fircroft Road,2023-05-31T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
331531,Fircroft Road,2023-05-31T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-05-31T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-31T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-05-31T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-05-31T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-05-31T09:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-05-31T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-05-31T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-31T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-05-31T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
331531,Fircroft Road,2023-05-31T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
331531,Fircroft Road,2023-05-31T09:50:00.000+00:00,feeder,,L3 Active Power,kW,5.44
331531,Fircroft Road,2023-05-31T09:50:00.000+00:00,feeder,,L2 Active Power,kW,7.13
331531,Fircroft Road,2023-05-31T09:50:00.000+00:00,feeder,,L1 Active Power,kW,5.86
331531,Fircroft Road,2023-05-31T09:50:00.000+00:00,feeder,,N Current (RMS),A,15.0
331531,Fircroft Road,2023-05-31T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
331531,Fircroft Road,2023-05-31T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
331531,Fircroft Road,2023-05-31T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
331531,Fircroft Road,2023-05-31T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-05-31T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
331531,Fircroft Road,2023-05-31T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-05-31T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
331531,Fircroft Road,2023-05-31T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.12
331531,Fircroft Road,2023-05-31T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-05-31T09:50:00.000+00:00,feeder,,N Current (RMS),A,2.5
331531,Fircroft Road,2023-05-31T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-31T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
331531,Fircroft Road,2023-05-31T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-05-31T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
331531,Fircroft Road,2023-05-31T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-05-31T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
331531,Fircroft Road,2023-05-31T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
331531,Fircroft Road,2023-05-31T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
331531,Fircroft Road,2023-05-31T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-31T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
331531,Fircroft Road,2023-05-31T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
331531,Fircroft Road,2023-05-31T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.39
331531,Fircroft Road,2023-05-31T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.52
331531,Fircroft Road,2023-05-31T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
331531,Fircroft Road,2023-05-31T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.83
331531,Fircroft Road,2023-05-31T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.2
331531,Fircroft Road,2023-05-31T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.1
331531,Fircroft Road,2023-05-31T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
331531,Fircroft Road,2023-05-31T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
331531,Fircroft Road,2023-05-31T09:50:00.000+00:00,transformer,,Temperature,C,26.1
331531,Fircroft Road,2023-05-31T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
331531,Fircroft Road,2023-05-31T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
331531,Fircroft Road,2023-05-31T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
331531,Fircroft Road,2023-05-31T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
331531,Fircroft Road,2023-05-31T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
331531,Fircroft Road,2023-05-31T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
331531,Fircroft Road,2023-05-31T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
331531,Fircroft Road,2023-05-31T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
331531,Fircroft Road,2023-05-31T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
331531,Fircroft Road,2023-05-31T09:50:00.000+00:00,busbar,,L3 Active Power,kW,16.98
331531,Fircroft Road,2023-05-31T09:50:00.000+00:00,busbar,,L2 Active Power,kW,8.62
331531,Fircroft Road,2023-05-31T09:50:00.000+00:00,busbar,,L1 Active Power,kW,9.71
331531,Fircroft Road,2023-05-31T09:50:00.000+00:00,busbar,,N Current (RMS),A,45.5
331531,Fircroft Road,2023-05-31T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
331531,Fircroft Road,2023-05-31T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
331531,Fircroft Road,2023-05-31T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
331531,Fircroft Road,2023-05-31T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-05-31T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-05-31T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-31T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-05-31T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-05-31T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-05-31T09:40:00.000+00:00,feeder,,N Current (RMS),A,1.4
331531,Fircroft Road,2023-05-31T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
331531,Fircroft Road,2023-05-31T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-05-31T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
331531,Fircroft Road,2023-05-31T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
331531,Fircroft Road,2023-05-31T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
331531,Fircroft Road,2023-05-31T09:40:00.000+00:00,feeder,,L3 Active Power,kW,4.21
331531,Fircroft Road,2023-05-31T09:40:00.000+00:00,feeder,,L2 Active Power,kW,3.92
331531,Fircroft Road,2023-05-31T09:40:00.000+00:00,feeder,,L1 Active Power,kW,11.91
331531,Fircroft Road,2023-05-31T09:40:00.000+00:00,feeder,,N Current (RMS),A,35.3
331531,Fircroft Road,2023-05-31T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
331531,Fircroft Road,2023-05-31T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
331531,Fircroft Road,2023-05-31T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,50.0
331531,Fircroft Road,2023-05-31T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-05-31T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
331531,Fircroft Road,2023-05-31T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-05-31T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
331531,Fircroft Road,2023-05-31T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.22
331531,Fircroft Road,2023-05-31T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.09
331531,Fircroft Road,2023-05-31T09:40:00.000+00:00,feeder,,N Current (RMS),A,2.8
331531,Fircroft Road,2023-05-31T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
331531,Fircroft Road,2023-05-31T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-31T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
331531,Fircroft Road,2023-05-31T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-05-31T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.09
331531,Fircroft Road,2023-05-31T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
331531,Fircroft Road,2023-05-31T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-05-31T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-31T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-05-31T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
331531,Fircroft Road,2023-05-31T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
331531,Fircroft Road,2023-05-31T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.17
331531,Fircroft Road,2023-05-31T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.07
331531,Fircroft Road,2023-05-31T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
331531,Fircroft Road,2023-05-31T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
331531,Fircroft Road,2023-05-31T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.1
331531,Fircroft Road,2023-05-31T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.0
331531,Fircroft Road,2023-05-31T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
331531,Fircroft Road,2023-05-31T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
331531,Fircroft Road,2023-05-31T09:40:00.000+00:00,transformer,,Temperature,C,26.1
331531,Fircroft Road,2023-05-31T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
331531,Fircroft Road,2023-05-31T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
331531,Fircroft Road,2023-05-31T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
331531,Fircroft Road,2023-05-31T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
331531,Fircroft Road,2023-05-31T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
331531,Fircroft Road,2023-05-31T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
331531,Fircroft Road,2023-05-31T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
331531,Fircroft Road,2023-05-31T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
331531,Fircroft Road,2023-05-31T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
331531,Fircroft Road,2023-05-31T09:40:00.000+00:00,busbar,,L3 Active Power,kW,16.24
331531,Fircroft Road,2023-05-31T09:40:00.000+00:00,busbar,,L2 Active Power,kW,5.33
331531,Fircroft Road,2023-05-31T09:40:00.000+00:00,busbar,,L1 Active Power,kW,17.1
331531,Fircroft Road,2023-05-31T09:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
331531,Fircroft Road,2023-05-31T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
331531,Fircroft Road,2023-05-31T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
331531,Fircroft Road,2023-05-31T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
331531,Fircroft Road,2023-05-31T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-05-31T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-05-31T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-05-31T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-05-31T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-05-31T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-05-31T09:30:00.000+00:00,feeder,,N Current (RMS),A,1.4
331531,Fircroft Road,2023-05-31T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
331531,Fircroft Road,2023-05-31T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-05-31T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-05-31T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
331531,Fircroft Road,2023-05-31T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
331531,Fircroft Road,2023-05-31T09:30:00.000+00:00,feeder,,L3 Active Power,kW,5.61
331531,Fircroft Road,2023-05-31T09:30:00.000+00:00,feeder,,L2 Active Power,kW,11.38
331531,Fircroft Road,2023-05-31T09:30:00.000+00:00,feeder,,L1 Active Power,kW,12.36
331531,Fircroft Road,2023-05-31T09:30:00.000+00:00,feeder,,N Current (RMS),A,32.8
331531,Fircroft Road,2023-05-31T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
331531,Fircroft Road,2023-05-31T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,51.6
331531,Fircroft Road,2023-05-31T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,51.1
331531,Fircroft Road,2023-05-31T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-05-31T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
331531,Fircroft Road,2023-05-31T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-05-31T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-05-31T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.22
331531,Fircroft Road,2023-05-31T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-05-31T09:30:00.000+00:00,feeder,,N Current (RMS),A,2.5
331531,Fircroft Road,2023-05-31T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-31T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
331531,Fircroft Road,2023-05-31T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-05-31T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-05-31T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-05-31T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
331531,Fircroft Road,2023-05-31T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-05-31T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-31T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-05-31T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
331531,Fircroft Road,2023-05-31T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
331531,Fircroft Road,2023-05-31T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
331531,Fircroft Road,2023-05-31T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.13
331531,Fircroft Road,2023-05-31T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.3
331531,Fircroft Road,2023-05-31T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.86
331531,Fircroft Road,2023-05-31T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
331531,Fircroft Road,2023-05-31T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
331531,Fircroft Road,2023-05-31T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
331531,Fircroft Road,2023-05-31T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
331531,Fircroft Road,2023-05-31T09:30:00.000+00:00,transformer,,Temperature,C,26.1
331531,Fircroft Road,2023-05-31T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
331531,Fircroft Road,2023-05-31T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
331531,Fircroft Road,2023-05-31T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
331531,Fircroft Road,2023-05-31T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
331531,Fircroft Road,2023-05-31T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
331531,Fircroft Road,2023-05-31T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
331531,Fircroft Road,2023-05-31T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
331531,Fircroft Road,2023-05-31T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
331531,Fircroft Road,2023-05-31T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
331531,Fircroft Road,2023-05-31T09:30:00.000+00:00,busbar,,L3 Active Power,kW,14.68
331531,Fircroft Road,2023-05-31T09:30:00.000+00:00,busbar,,L2 Active Power,kW,13.78
331531,Fircroft Road,2023-05-31T09:30:00.000+00:00,busbar,,L1 Active Power,kW,18.37
331531,Fircroft Road,2023-05-31T09:30:00.000+00:00,busbar,,N Current (RMS),A,38.9
331531,Fircroft Road,2023-05-31T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
331531,Fircroft Road,2023-05-31T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
331531,Fircroft Road,2023-05-31T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
331531,Fircroft Road,2023-05-31T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-05-31T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-05-31T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-05-31T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-05-31T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-05-31T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-05-31T09:20:00.000+00:00,feeder,,N Current (RMS),A,1.6
331531,Fircroft Road,2023-05-31T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
331531,Fircroft Road,2023-05-31T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-05-31T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
331531,Fircroft Road,2023-05-31T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
331531,Fircroft Road,2023-05-31T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
331531,Fircroft Road,2023-05-31T09:20:00.000+00:00,feeder,,L3 Active Power,kW,5.23
331531,Fircroft Road,2023-05-31T09:20:00.000+00:00,feeder,,L2 Active Power,kW,8.38
331531,Fircroft Road,2023-05-31T09:20:00.000+00:00,feeder,,L1 Active Power,kW,10.19
331531,Fircroft Road,2023-05-31T09:20:00.000+00:00,feeder,,N Current (RMS),A,24.5
331531,Fircroft Road,2023-05-31T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
331531,Fircroft Road,2023-05-31T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.8
331531,Fircroft Road,2023-05-31T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.4
331531,Fircroft Road,2023-05-31T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-05-31T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
331531,Fircroft Road,2023-05-31T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-05-31T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
331531,Fircroft Road,2023-05-31T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.47
331531,Fircroft Road,2023-05-31T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-05-31T09:20:00.000+00:00,feeder,,N Current (RMS),A,3.3
331531,Fircroft Road,2023-05-31T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
331531,Fircroft Road,2023-05-31T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-05-31T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-05-31T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-05-31T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-05-31T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-05-31T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-31T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-05-31T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
331531,Fircroft Road,2023-05-31T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
331531,Fircroft Road,2023-05-31T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
331531,Fircroft Road,2023-05-31T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.05
331531,Fircroft Road,2023-05-31T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
331531,Fircroft Road,2023-05-31T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.2
331531,Fircroft Road,2023-05-31T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
331531,Fircroft Road,2023-05-31T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.3
331531,Fircroft Road,2023-05-31T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
331531,Fircroft Road,2023-05-31T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
331531,Fircroft Road,2023-05-31T09:20:00.000+00:00,transformer,,Temperature,C,26.2
331531,Fircroft Road,2023-05-31T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
331531,Fircroft Road,2023-05-31T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
331531,Fircroft Road,2023-05-31T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
331531,Fircroft Road,2023-05-31T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
331531,Fircroft Road,2023-05-31T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
331531,Fircroft Road,2023-05-31T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
331531,Fircroft Road,2023-05-31T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
331531,Fircroft Road,2023-05-31T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
331531,Fircroft Road,2023-05-31T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
331531,Fircroft Road,2023-05-31T09:20:00.000+00:00,busbar,,L3 Active Power,kW,14.28
331531,Fircroft Road,2023-05-31T09:20:00.000+00:00,busbar,,L2 Active Power,kW,10.24
331531,Fircroft Road,2023-05-31T09:20:00.000+00:00,busbar,,L1 Active Power,kW,15.51
331531,Fircroft Road,2023-05-31T09:20:00.000+00:00,busbar,,N Current (RMS),A,36.8
331531,Fircroft Road,2023-05-31T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
331531,Fircroft Road,2023-05-31T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
331531,Fircroft Road,2023-05-31T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
331531,Fircroft Road,2023-05-31T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-05-31T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-31T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
331531,Fircroft Road,2023-05-31T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-05-31T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-05-31T09:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-05-31T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-05-31T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-31T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
