Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-05-31T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
331531,Fircroft Road,2023-05-31T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
331531,Fircroft Road,2023-05-31T09:10:00.000+00:00,feeder,,L3 Active Power,kW,5.78
331531,Fircroft Road,2023-05-31T09:10:00.000+00:00,feeder,,L2 Active Power,kW,3.69
331531,Fircroft Road,2023-05-31T09:10:00.000+00:00,feeder,,L1 Active Power,kW,5.04
331531,Fircroft Road,2023-05-31T09:10:00.000+00:00,feeder,,N Current (RMS),A,18.0
331531,Fircroft Road,2023-05-31T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
331531,Fircroft Road,2023-05-31T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
331531,Fircroft Road,2023-05-31T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
331531,Fircroft Road,2023-05-31T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-05-31T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
331531,Fircroft Road,2023-05-31T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-05-31T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.1
331531,Fircroft Road,2023-05-31T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.55
331531,Fircroft Road,2023-05-31T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-05-31T09:10:00.000+00:00,feeder,,N Current (RMS),A,4.0
331531,Fircroft Road,2023-05-31T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
331531,Fircroft Road,2023-05-31T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-05-31T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-05-31T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-05-31T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-05-31T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-05-31T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-05-31T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-05-31T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-31T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
331531,Fircroft Road,2023-05-31T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
331531,Fircroft Road,2023-05-31T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
331531,Fircroft Road,2023-05-31T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.43
331531,Fircroft Road,2023-05-31T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
331531,Fircroft Road,2023-05-31T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.3
331531,Fircroft Road,2023-05-31T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
331531,Fircroft Road,2023-05-31T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
331531,Fircroft Road,2023-05-31T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
331531,Fircroft Road,2023-05-31T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
331531,Fircroft Road,2023-05-31T09:10:00.000+00:00,transformer,,Temperature,C,26.2
331531,Fircroft Road,2023-05-31T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
331531,Fircroft Road,2023-05-31T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
331531,Fircroft Road,2023-05-31T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
331531,Fircroft Road,2023-05-31T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
331531,Fircroft Road,2023-05-31T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
331531,Fircroft Road,2023-05-31T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
331531,Fircroft Road,2023-05-31T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
331531,Fircroft Road,2023-05-31T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
331531,Fircroft Road,2023-05-31T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
331531,Fircroft Road,2023-05-31T09:10:00.000+00:00,busbar,,L3 Active Power,kW,14.33
331531,Fircroft Road,2023-05-31T09:10:00.000+00:00,busbar,,L2 Active Power,kW,5.9
331531,Fircroft Road,2023-05-31T09:10:00.000+00:00,busbar,,L1 Active Power,kW,11.4
331531,Fircroft Road,2023-05-31T09:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
331531,Fircroft Road,2023-05-31T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
331531,Fircroft Road,2023-05-31T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
331531,Fircroft Road,2023-05-31T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
331531,Fircroft Road,2023-05-31T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-05-31T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-31T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
331531,Fircroft Road,2023-05-31T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-05-31T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-05-31T09:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-05-31T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-05-31T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-31T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-05-31T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
331531,Fircroft Road,2023-05-31T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
331531,Fircroft Road,2023-05-31T09:00:00.000+00:00,feeder,,L3 Active Power,kW,6.66
331531,Fircroft Road,2023-05-31T09:00:00.000+00:00,feeder,,L2 Active Power,kW,3.45
331531,Fircroft Road,2023-05-31T09:00:00.000+00:00,feeder,,L1 Active Power,kW,4.66
331531,Fircroft Road,2023-05-31T09:00:00.000+00:00,feeder,,N Current (RMS),A,16.3
331531,Fircroft Road,2023-05-31T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.1
331531,Fircroft Road,2023-05-31T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
331531,Fircroft Road,2023-05-31T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
331531,Fircroft Road,2023-05-31T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-05-31T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
331531,Fircroft Road,2023-05-31T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-05-31T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.1
331531,Fircroft Road,2023-05-31T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.58
331531,Fircroft Road,2023-05-31T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-05-31T09:00:00.000+00:00,feeder,,N Current (RMS),A,4.2
331531,Fircroft Road,2023-05-31T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
331531,Fircroft Road,2023-05-31T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-05-31T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-05-31T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-05-31T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-05-31T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-05-31T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-05-31T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-05-31T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-31T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
331531,Fircroft Road,2023-05-31T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
331531,Fircroft Road,2023-05-31T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
331531,Fircroft Road,2023-05-31T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.62
331531,Fircroft Road,2023-05-31T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.3
331531,Fircroft Road,2023-05-31T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.13
331531,Fircroft Road,2023-05-31T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
331531,Fircroft Road,2023-05-31T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
331531,Fircroft Road,2023-05-31T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
331531,Fircroft Road,2023-05-31T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
331531,Fircroft Road,2023-05-31T09:00:00.000+00:00,transformer,,Temperature,C,26.3
331531,Fircroft Road,2023-05-31T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
331531,Fircroft Road,2023-05-31T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
331531,Fircroft Road,2023-05-31T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
331531,Fircroft Road,2023-05-31T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
331531,Fircroft Road,2023-05-31T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
331531,Fircroft Road,2023-05-31T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
331531,Fircroft Road,2023-05-31T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
331531,Fircroft Road,2023-05-31T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
331531,Fircroft Road,2023-05-31T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
331531,Fircroft Road,2023-05-31T09:00:00.000+00:00,busbar,,L3 Active Power,kW,14.43
331531,Fircroft Road,2023-05-31T09:00:00.000+00:00,busbar,,L2 Active Power,kW,5.22
331531,Fircroft Road,2023-05-31T09:00:00.000+00:00,busbar,,L1 Active Power,kW,11.86
331531,Fircroft Road,2023-05-31T09:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
331531,Fircroft Road,2023-05-31T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
331531,Fircroft Road,2023-05-31T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
331531,Fircroft Road,2023-05-31T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
331531,Fircroft Road,2023-05-31T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-05-31T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-31T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
331531,Fircroft Road,2023-05-31T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-05-31T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-05-31T08:50:00.000+00:00,feeder,,N Current (RMS),A,1.4
331531,Fircroft Road,2023-05-31T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
331531,Fircroft Road,2023-05-31T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-05-31T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
331531,Fircroft Road,2023-05-31T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
331531,Fircroft Road,2023-05-31T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
331531,Fircroft Road,2023-05-31T08:50:00.000+00:00,feeder,,L3 Active Power,kW,7.1
331531,Fircroft Road,2023-05-31T08:50:00.000+00:00,feeder,,L2 Active Power,kW,3.0
331531,Fircroft Road,2023-05-31T08:50:00.000+00:00,feeder,,L1 Active Power,kW,6.65
331531,Fircroft Road,2023-05-31T08:50:00.000+00:00,feeder,,N Current (RMS),A,24.4
331531,Fircroft Road,2023-05-31T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
331531,Fircroft Road,2023-05-31T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
331531,Fircroft Road,2023-05-31T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
331531,Fircroft Road,2023-05-31T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
331531,Fircroft Road,2023-05-31T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-05-31T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.1
331531,Fircroft Road,2023-05-31T08:50:00.000+00:00,feeder,,L2 Active Power,kW,3.73
331531,Fircroft Road,2023-05-31T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-05-31T08:50:00.000+00:00,feeder,,N Current (RMS),A,16.0
331531,Fircroft Road,2023-05-31T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-31T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
331531,Fircroft Road,2023-05-31T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-31T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-05-31T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-05-31T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-05-31T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-05-31T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
331531,Fircroft Road,2023-05-31T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
331531,Fircroft Road,2023-05-31T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-31T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
331531,Fircroft Road,2023-05-31T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
331531,Fircroft Road,2023-05-31T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
331531,Fircroft Road,2023-05-31T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.88
331531,Fircroft Road,2023-05-31T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
331531,Fircroft Road,2023-05-31T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.18
331531,Fircroft Road,2023-05-31T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
331531,Fircroft Road,2023-05-31T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.1
331531,Fircroft Road,2023-05-31T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
331531,Fircroft Road,2023-05-31T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
331531,Fircroft Road,2023-05-31T08:50:00.000+00:00,transformer,,Temperature,C,26.3
331531,Fircroft Road,2023-05-31T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
331531,Fircroft Road,2023-05-31T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
331531,Fircroft Road,2023-05-31T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
331531,Fircroft Road,2023-05-31T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
331531,Fircroft Road,2023-05-31T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
331531,Fircroft Road,2023-05-31T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
331531,Fircroft Road,2023-05-31T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
331531,Fircroft Road,2023-05-31T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
331531,Fircroft Road,2023-05-31T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
331531,Fircroft Road,2023-05-31T08:50:00.000+00:00,busbar,,L3 Active Power,kW,16.09
331531,Fircroft Road,2023-05-31T08:50:00.000+00:00,busbar,,L2 Active Power,kW,7.85
331531,Fircroft Road,2023-05-31T08:50:00.000+00:00,busbar,,L1 Active Power,kW,11.91
331531,Fircroft Road,2023-05-31T08:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
331531,Fircroft Road,2023-05-31T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
331531,Fircroft Road,2023-05-31T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
331531,Fircroft Road,2023-05-31T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
331531,Fircroft Road,2023-05-31T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-05-31T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-05-31T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-05-31T08:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
331531,Fircroft Road,2023-05-31T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-05-31T08:40:00.000+00:00,feeder,,N Current (RMS),A,1.6
331531,Fircroft Road,2023-05-31T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
331531,Fircroft Road,2023-05-31T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-05-31T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-05-31T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
331531,Fircroft Road,2023-05-31T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
331531,Fircroft Road,2023-05-31T08:40:00.000+00:00,feeder,,L3 Active Power,kW,6.57
331531,Fircroft Road,2023-05-31T08:40:00.000+00:00,feeder,,L2 Active Power,kW,10.94
331531,Fircroft Road,2023-05-31T08:40:00.000+00:00,feeder,,L1 Active Power,kW,4.58
331531,Fircroft Road,2023-05-31T08:40:00.000+00:00,feeder,,N Current (RMS),A,30.3
331531,Fircroft Road,2023-05-31T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
331531,Fircroft Road,2023-05-31T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,50.8
331531,Fircroft Road,2023-05-31T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
331531,Fircroft Road,2023-05-31T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-05-31T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
331531,Fircroft Road,2023-05-31T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-05-31T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-05-31T08:40:00.000+00:00,feeder,,L2 Active Power,kW,2.11
331531,Fircroft Road,2023-05-31T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-05-31T08:40:00.000+00:00,feeder,,N Current (RMS),A,11.6
331531,Fircroft Road,2023-05-31T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
331531,Fircroft Road,2023-05-31T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-05-31T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-05-31T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-05-31T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
331531,Fircroft Road,2023-05-31T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-05-31T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-05-31T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-31T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-05-31T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.36
331531,Fircroft Road,2023-05-31T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
331531,Fircroft Road,2023-05-31T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
331531,Fircroft Road,2023-05-31T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.67
331531,Fircroft Road,2023-05-31T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.17
331531,Fircroft Road,2023-05-31T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.22
331531,Fircroft Road,2023-05-31T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
331531,Fircroft Road,2023-05-31T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
331531,Fircroft Road,2023-05-31T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
331531,Fircroft Road,2023-05-31T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.2
331531,Fircroft Road,2023-05-31T08:40:00.000+00:00,transformer,,Temperature,C,26.3
331531,Fircroft Road,2023-05-31T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
331531,Fircroft Road,2023-05-31T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
331531,Fircroft Road,2023-05-31T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
331531,Fircroft Road,2023-05-31T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
331531,Fircroft Road,2023-05-31T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
331531,Fircroft Road,2023-05-31T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
331531,Fircroft Road,2023-05-31T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
331531,Fircroft Road,2023-05-31T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
331531,Fircroft Road,2023-05-31T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
331531,Fircroft Road,2023-05-31T08:40:00.000+00:00,busbar,,L3 Active Power,kW,14.3
331531,Fircroft Road,2023-05-31T08:40:00.000+00:00,busbar,,L2 Active Power,kW,14.11
331531,Fircroft Road,2023-05-31T08:40:00.000+00:00,busbar,,L1 Active Power,kW,16.87
331531,Fircroft Road,2023-05-31T08:40:00.000+00:00,busbar,,N Current (RMS),A,41.3
331531,Fircroft Road,2023-05-31T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
331531,Fircroft Road,2023-05-31T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
331531,Fircroft Road,2023-05-31T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
331531,Fircroft Road,2023-05-31T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-31T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-31T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
331531,Fircroft Road,2023-05-31T08:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-05-31T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-05-31T08:30:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-05-31T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
331531,Fircroft Road,2023-05-31T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-05-31T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
331531,Fircroft Road,2023-05-31T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
331531,Fircroft Road,2023-05-31T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
331531,Fircroft Road,2023-05-31T08:30:00.000+00:00,feeder,,L3 Active Power,kW,6.12
331531,Fircroft Road,2023-05-31T08:30:00.000+00:00,feeder,,L2 Active Power,kW,3.41
331531,Fircroft Road,2023-05-31T08:30:00.000+00:00,feeder,,L1 Active Power,kW,3.59
331531,Fircroft Road,2023-05-31T08:30:00.000+00:00,feeder,,N Current (RMS),A,16.6
331531,Fircroft Road,2023-05-31T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
331531,Fircroft Road,2023-05-31T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
331531,Fircroft Road,2023-05-31T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
331531,Fircroft Road,2023-05-31T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-05-31T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
331531,Fircroft Road,2023-05-31T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-05-31T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.1
331531,Fircroft Road,2023-05-31T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.57
331531,Fircroft Road,2023-05-31T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-05-31T08:30:00.000+00:00,feeder,,N Current (RMS),A,3.6
331531,Fircroft Road,2023-05-31T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-31T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
331531,Fircroft Road,2023-05-31T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-05-31T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-05-31T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-05-31T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-05-31T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-05-31T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-31T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
331531,Fircroft Road,2023-05-31T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
331531,Fircroft Road,2023-05-31T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
331531,Fircroft Road,2023-05-31T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.42
331531,Fircroft Road,2023-05-31T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
331531,Fircroft Road,2023-05-31T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.82
331531,Fircroft Road,2023-05-31T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
331531,Fircroft Road,2023-05-31T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
331531,Fircroft Road,2023-05-31T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
331531,Fircroft Road,2023-05-31T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
331531,Fircroft Road,2023-05-31T08:30:00.000+00:00,transformer,,Temperature,C,26.4
331531,Fircroft Road,2023-05-31T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
331531,Fircroft Road,2023-05-31T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
331531,Fircroft Road,2023-05-31T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
331531,Fircroft Road,2023-05-31T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
331531,Fircroft Road,2023-05-31T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
331531,Fircroft Road,2023-05-31T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
331531,Fircroft Road,2023-05-31T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
331531,Fircroft Road,2023-05-31T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
331531,Fircroft Road,2023-05-31T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
331531,Fircroft Road,2023-05-31T08:30:00.000+00:00,busbar,,L3 Active Power,kW,14.67
331531,Fircroft Road,2023-05-31T08:30:00.000+00:00,busbar,,L2 Active Power,kW,5.71
331531,Fircroft Road,2023-05-31T08:30:00.000+00:00,busbar,,L1 Active Power,kW,8.44
331531,Fircroft Road,2023-05-31T08:30:00.000+00:00,busbar,,N Current (RMS),A,43.5
331531,Fircroft Road,2023-05-31T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
331531,Fircroft Road,2023-05-31T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
331531,Fircroft Road,2023-05-31T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
331531,Fircroft Road,2023-05-31T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-05-31T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-31T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
331531,Fircroft Road,2023-05-31T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-05-31T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-05-31T08:20:00.000+00:00,feeder,,N Current (RMS),A,1.5
331531,Fircroft Road,2023-05-31T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
331531,Fircroft Road,2023-05-31T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-05-31T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
331531,Fircroft Road,2023-05-31T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
331531,Fircroft Road,2023-05-31T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
331531,Fircroft Road,2023-05-31T08:20:00.000+00:00,feeder,,L3 Active Power,kW,7.87
331531,Fircroft Road,2023-05-31T08:20:00.000+00:00,feeder,,L2 Active Power,kW,3.06
331531,Fircroft Road,2023-05-31T08:20:00.000+00:00,feeder,,L1 Active Power,kW,6.97
331531,Fircroft Road,2023-05-31T08:20:00.000+00:00,feeder,,N Current (RMS),A,24.3
331531,Fircroft Road,2023-05-31T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.1
331531,Fircroft Road,2023-05-31T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
331531,Fircroft Road,2023-05-31T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.3
331531,Fircroft Road,2023-05-31T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-05-31T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
331531,Fircroft Road,2023-05-31T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-05-31T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
331531,Fircroft Road,2023-05-31T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.5
331531,Fircroft Road,2023-05-31T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-05-31T08:20:00.000+00:00,feeder,,N Current (RMS),A,3.5
331531,Fircroft Road,2023-05-31T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
331531,Fircroft Road,2023-05-31T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-31T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-05-31T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-05-31T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-05-31T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-05-31T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-05-31T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-05-31T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-31T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
331531,Fircroft Road,2023-05-31T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
331531,Fircroft Road,2023-05-31T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
331531,Fircroft Road,2023-05-31T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.07
331531,Fircroft Road,2023-05-31T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
331531,Fircroft Road,2023-05-31T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.66
331531,Fircroft Road,2023-05-31T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
331531,Fircroft Road,2023-05-31T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
331531,Fircroft Road,2023-05-31T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
331531,Fircroft Road,2023-05-31T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
331531,Fircroft Road,2023-05-31T08:20:00.000+00:00,transformer,,Temperature,C,26.4
331531,Fircroft Road,2023-05-31T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
331531,Fircroft Road,2023-05-31T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
331531,Fircroft Road,2023-05-31T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
331531,Fircroft Road,2023-05-31T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
331531,Fircroft Road,2023-05-31T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
331531,Fircroft Road,2023-05-31T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
331531,Fircroft Road,2023-05-31T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
331531,Fircroft Road,2023-05-31T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
331531,Fircroft Road,2023-05-31T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
331531,Fircroft Road,2023-05-31T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.04
331531,Fircroft Road,2023-05-31T08:20:00.000+00:00,busbar,,L2 Active Power,kW,5.29
331531,Fircroft Road,2023-05-31T08:20:00.000+00:00,busbar,,L1 Active Power,kW,12.73
331531,Fircroft Road,2023-05-31T08:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
331531,Fircroft Road,2023-05-31T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
331531,Fircroft Road,2023-05-31T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
331531,Fircroft Road,2023-05-31T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
331531,Fircroft Road,2023-05-31T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-05-31T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-05-31T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-31T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-05-31T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-05-31T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-05-31T08:10:00.000+00:00,feeder,,N Current (RMS),A,1.5
331531,Fircroft Road,2023-05-31T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
331531,Fircroft Road,2023-05-31T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-05-31T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
331531,Fircroft Road,2023-05-31T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
331531,Fircroft Road,2023-05-31T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
331531,Fircroft Road,2023-05-31T08:10:00.000+00:00,feeder,,L3 Active Power,kW,6.14
331531,Fircroft Road,2023-05-31T08:10:00.000+00:00,feeder,,L2 Active Power,kW,3.42
331531,Fircroft Road,2023-05-31T08:10:00.000+00:00,feeder,,L1 Active Power,kW,8.11
331531,Fircroft Road,2023-05-31T08:10:00.000+00:00,feeder,,N Current (RMS),A,23.4
331531,Fircroft Road,2023-05-31T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
331531,Fircroft Road,2023-05-31T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
331531,Fircroft Road,2023-05-31T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
331531,Fircroft Road,2023-05-31T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-05-31T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
331531,Fircroft Road,2023-05-31T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-05-31T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.08
331531,Fircroft Road,2023-05-31T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.39
331531,Fircroft Road,2023-05-31T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-05-31T08:10:00.000+00:00,feeder,,N Current (RMS),A,3.0
331531,Fircroft Road,2023-05-31T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
331531,Fircroft Road,2023-05-31T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-31T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-05-31T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-05-31T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-05-31T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-05-31T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-05-31T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-05-31T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-31T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
331531,Fircroft Road,2023-05-31T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
331531,Fircroft Road,2023-05-31T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
331531,Fircroft Road,2023-05-31T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.55
331531,Fircroft Road,2023-05-31T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.63
331531,Fircroft Road,2023-05-31T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.85
331531,Fircroft Road,2023-05-31T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
331531,Fircroft Road,2023-05-31T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
331531,Fircroft Road,2023-05-31T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
331531,Fircroft Road,2023-05-31T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
331531,Fircroft Road,2023-05-31T08:10:00.000+00:00,transformer,,Temperature,C,26.4
331531,Fircroft Road,2023-05-31T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
331531,Fircroft Road,2023-05-31T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
331531,Fircroft Road,2023-05-31T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
331531,Fircroft Road,2023-05-31T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
331531,Fircroft Road,2023-05-31T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
331531,Fircroft Road,2023-05-31T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
331531,Fircroft Road,2023-05-31T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
331531,Fircroft Road,2023-05-31T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
331531,Fircroft Road,2023-05-31T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
331531,Fircroft Road,2023-05-31T08:10:00.000+00:00,busbar,,L3 Active Power,kW,13.77
331531,Fircroft Road,2023-05-31T08:10:00.000+00:00,busbar,,L2 Active Power,kW,5.34
331531,Fircroft Road,2023-05-31T08:10:00.000+00:00,busbar,,L1 Active Power,kW,13.08
331531,Fircroft Road,2023-05-31T08:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
331531,Fircroft Road,2023-05-31T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
331531,Fircroft Road,2023-05-31T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
331531,Fircroft Road,2023-05-31T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
331531,Fircroft Road,2023-05-31T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-31T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-31T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-05-31T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-05-31T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-05-31T08:00:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-05-31T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
331531,Fircroft Road,2023-05-31T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-05-31T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
331531,Fircroft Road,2023-05-31T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
331531,Fircroft Road,2023-05-31T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
331531,Fircroft Road,2023-05-31T08:00:00.000+00:00,feeder,,L3 Active Power,kW,4.97
331531,Fircroft Road,2023-05-31T08:00:00.000+00:00,feeder,,L2 Active Power,kW,4.31
331531,Fircroft Road,2023-05-31T08:00:00.000+00:00,feeder,,L1 Active Power,kW,5.25
331531,Fircroft Road,2023-05-31T08:00:00.000+00:00,feeder,,N Current (RMS),A,15.6
331531,Fircroft Road,2023-05-31T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
331531,Fircroft Road,2023-05-31T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
331531,Fircroft Road,2023-05-31T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
331531,Fircroft Road,2023-05-31T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-05-31T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
331531,Fircroft Road,2023-05-31T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-05-31T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.11
331531,Fircroft Road,2023-05-31T08:00:00.000+00:00,feeder,,L2 Active Power,kW,1.83
331531,Fircroft Road,2023-05-31T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-05-31T08:00:00.000+00:00,feeder,,N Current (RMS),A,11.0
331531,Fircroft Road,2023-05-31T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-31T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
331531,Fircroft Road,2023-05-31T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-05-31T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-05-31T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-05-31T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-05-31T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-05-31T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-05-31T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-05-31T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-31T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
331531,Fircroft Road,2023-05-31T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
331531,Fircroft Road,2023-05-31T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
331531,Fircroft Road,2023-05-31T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.41
331531,Fircroft Road,2023-05-31T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
331531,Fircroft Road,2023-05-31T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.77
331531,Fircroft Road,2023-05-31T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
331531,Fircroft Road,2023-05-31T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
331531,Fircroft Road,2023-05-31T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
331531,Fircroft Road,2023-05-31T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
331531,Fircroft Road,2023-05-31T08:00:00.000+00:00,transformer,,Temperature,C,26.4
331531,Fircroft Road,2023-05-31T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
331531,Fircroft Road,2023-05-31T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
331531,Fircroft Road,2023-05-31T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
331531,Fircroft Road,2023-05-31T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
331531,Fircroft Road,2023-05-31T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
331531,Fircroft Road,2023-05-31T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
331531,Fircroft Road,2023-05-31T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
331531,Fircroft Road,2023-05-31T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
331531,Fircroft Road,2023-05-31T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
331531,Fircroft Road,2023-05-31T08:00:00.000+00:00,busbar,,L3 Active Power,kW,12.49
331531,Fircroft Road,2023-05-31T08:00:00.000+00:00,busbar,,L2 Active Power,kW,7.88
331531,Fircroft Road,2023-05-31T08:00:00.000+00:00,busbar,,L1 Active Power,kW,10.08
331531,Fircroft Road,2023-05-31T08:00:00.000+00:00,busbar,,N Current (RMS),A,38.3
331531,Fircroft Road,2023-05-31T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
331531,Fircroft Road,2023-05-31T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
331531,Fircroft Road,2023-05-31T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
331531,Fircroft Road,2023-05-31T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-31T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-05-31T07:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-05-31T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-05-31T07:50:00.000+00:00,feeder,,N Current (RMS),A,1.4
331531,Fircroft Road,2023-05-31T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
331531,Fircroft Road,2023-05-31T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-05-31T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
331531,Fircroft Road,2023-05-31T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
331531,Fircroft Road,2023-05-31T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
331531,Fircroft Road,2023-05-31T07:50:00.000+00:00,feeder,,L3 Active Power,kW,4.31
331531,Fircroft Road,2023-05-31T07:50:00.000+00:00,feeder,,L2 Active Power,kW,4.94
331531,Fircroft Road,2023-05-31T07:50:00.000+00:00,feeder,,L1 Active Power,kW,4.55
331531,Fircroft Road,2023-05-31T07:50:00.000+00:00,feeder,,N Current (RMS),A,12.8
331531,Fircroft Road,2023-05-31T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
331531,Fircroft Road,2023-05-31T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
331531,Fircroft Road,2023-05-31T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
331531,Fircroft Road,2023-05-31T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-05-31T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
331531,Fircroft Road,2023-05-31T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-05-31T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.09
331531,Fircroft Road,2023-05-31T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.73
331531,Fircroft Road,2023-05-31T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-05-31T07:50:00.000+00:00,feeder,,N Current (RMS),A,4.8
331531,Fircroft Road,2023-05-31T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-31T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
331531,Fircroft Road,2023-05-31T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
