Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-05-31T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-05-31T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-05-31T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-05-31T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-05-31T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-05-31T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-31T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
331531,Fircroft Road,2023-05-31T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
331531,Fircroft Road,2023-05-31T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
331531,Fircroft Road,2023-05-31T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.97
331531,Fircroft Road,2023-05-31T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.9
331531,Fircroft Road,2023-05-31T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.65
331531,Fircroft Road,2023-05-31T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
331531,Fircroft Road,2023-05-31T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
331531,Fircroft Road,2023-05-31T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
331531,Fircroft Road,2023-05-31T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
331531,Fircroft Road,2023-05-31T07:50:00.000+00:00,transformer,,Temperature,C,26.5
331531,Fircroft Road,2023-05-31T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
331531,Fircroft Road,2023-05-31T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
331531,Fircroft Road,2023-05-31T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
331531,Fircroft Road,2023-05-31T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
331531,Fircroft Road,2023-05-31T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
331531,Fircroft Road,2023-05-31T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
331531,Fircroft Road,2023-05-31T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
331531,Fircroft Road,2023-05-31T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
331531,Fircroft Road,2023-05-31T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
331531,Fircroft Road,2023-05-31T07:50:00.000+00:00,busbar,,L3 Active Power,kW,11.36
331531,Fircroft Road,2023-05-31T07:50:00.000+00:00,busbar,,L2 Active Power,kW,9.49
331531,Fircroft Road,2023-05-31T07:50:00.000+00:00,busbar,,L1 Active Power,kW,9.25
331531,Fircroft Road,2023-05-31T07:50:00.000+00:00,busbar,,N Current (RMS),A,32.9
331531,Fircroft Road,2023-05-31T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
331531,Fircroft Road,2023-05-31T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
331531,Fircroft Road,2023-05-31T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
331531,Fircroft Road,2023-05-31T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-31T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-05-31T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-05-31T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-05-31T07:40:00.000+00:00,feeder,,N Current (RMS),A,1.4
331531,Fircroft Road,2023-05-31T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
331531,Fircroft Road,2023-05-31T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-05-31T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
331531,Fircroft Road,2023-05-31T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
331531,Fircroft Road,2023-05-31T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
331531,Fircroft Road,2023-05-31T07:40:00.000+00:00,feeder,,L3 Active Power,kW,4.95
331531,Fircroft Road,2023-05-31T07:40:00.000+00:00,feeder,,L2 Active Power,kW,5.1
331531,Fircroft Road,2023-05-31T07:40:00.000+00:00,feeder,,L1 Active Power,kW,4.09
331531,Fircroft Road,2023-05-31T07:40:00.000+00:00,feeder,,N Current (RMS),A,13.5
331531,Fircroft Road,2023-05-31T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
331531,Fircroft Road,2023-05-31T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
331531,Fircroft Road,2023-05-31T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
331531,Fircroft Road,2023-05-31T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-05-31T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
331531,Fircroft Road,2023-05-31T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-05-31T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-05-31T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.4
331531,Fircroft Road,2023-05-31T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-05-31T07:40:00.000+00:00,feeder,,N Current (RMS),A,3.1
331531,Fircroft Road,2023-05-31T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-31T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
331531,Fircroft Road,2023-05-31T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-05-31T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-05-31T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-05-31T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-05-31T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-05-31T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-31T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
331531,Fircroft Road,2023-05-31T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
331531,Fircroft Road,2023-05-31T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
331531,Fircroft Road,2023-05-31T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.92
331531,Fircroft Road,2023-05-31T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.2
331531,Fircroft Road,2023-05-31T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.58
331531,Fircroft Road,2023-05-31T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
331531,Fircroft Road,2023-05-31T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
331531,Fircroft Road,2023-05-31T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
331531,Fircroft Road,2023-05-31T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
331531,Fircroft Road,2023-05-31T07:40:00.000+00:00,transformer,,Temperature,C,26.5
331531,Fircroft Road,2023-05-31T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
331531,Fircroft Road,2023-05-31T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
331531,Fircroft Road,2023-05-31T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
331531,Fircroft Road,2023-05-31T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
331531,Fircroft Road,2023-05-31T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
331531,Fircroft Road,2023-05-31T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
331531,Fircroft Road,2023-05-31T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
331531,Fircroft Road,2023-05-31T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
331531,Fircroft Road,2023-05-31T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
331531,Fircroft Road,2023-05-31T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.9
331531,Fircroft Road,2023-05-31T07:40:00.000+00:00,busbar,,L2 Active Power,kW,9.61
331531,Fircroft Road,2023-05-31T07:40:00.000+00:00,busbar,,L1 Active Power,kW,8.7
331531,Fircroft Road,2023-05-31T07:40:00.000+00:00,busbar,,N Current (RMS),A,34.9
331531,Fircroft Road,2023-05-31T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
331531,Fircroft Road,2023-05-31T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
331531,Fircroft Road,2023-05-31T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
331531,Fircroft Road,2023-05-31T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-05-31T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-05-31T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-31T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-05-31T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-05-31T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-05-31T07:30:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-05-31T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-05-31T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-31T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
331531,Fircroft Road,2023-05-31T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
331531,Fircroft Road,2023-05-31T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
331531,Fircroft Road,2023-05-31T07:30:00.000+00:00,feeder,,L3 Active Power,kW,3.43
331531,Fircroft Road,2023-05-31T07:30:00.000+00:00,feeder,,L2 Active Power,kW,4.64
331531,Fircroft Road,2023-05-31T07:30:00.000+00:00,feeder,,L1 Active Power,kW,6.06
331531,Fircroft Road,2023-05-31T07:30:00.000+00:00,feeder,,N Current (RMS),A,16.5
331531,Fircroft Road,2023-05-31T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
331531,Fircroft Road,2023-05-31T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
331531,Fircroft Road,2023-05-31T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
331531,Fircroft Road,2023-05-31T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-05-31T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
331531,Fircroft Road,2023-05-31T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-05-31T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.08
331531,Fircroft Road,2023-05-31T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.39
331531,Fircroft Road,2023-05-31T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-05-31T07:30:00.000+00:00,feeder,,N Current (RMS),A,2.7
331531,Fircroft Road,2023-05-31T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
331531,Fircroft Road,2023-05-31T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-05-31T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-05-31T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-05-31T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-05-31T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-05-31T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-05-31T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-31T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
331531,Fircroft Road,2023-05-31T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
331531,Fircroft Road,2023-05-31T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.29
331531,Fircroft Road,2023-05-31T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.53
331531,Fircroft Road,2023-05-31T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.82
331531,Fircroft Road,2023-05-31T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.12
331531,Fircroft Road,2023-05-31T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
331531,Fircroft Road,2023-05-31T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
331531,Fircroft Road,2023-05-31T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
331531,Fircroft Road,2023-05-31T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
331531,Fircroft Road,2023-05-31T07:30:00.000+00:00,transformer,,Temperature,C,26.5
331531,Fircroft Road,2023-05-31T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
331531,Fircroft Road,2023-05-31T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
331531,Fircroft Road,2023-05-31T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
331531,Fircroft Road,2023-05-31T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
331531,Fircroft Road,2023-05-31T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
331531,Fircroft Road,2023-05-31T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
331531,Fircroft Road,2023-05-31T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
331531,Fircroft Road,2023-05-31T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
331531,Fircroft Road,2023-05-31T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
331531,Fircroft Road,2023-05-31T07:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
331531,Fircroft Road,2023-05-31T07:30:00.000+00:00,busbar,,L2 Active Power,kW,8.75
331531,Fircroft Road,2023-05-31T07:30:00.000+00:00,busbar,,L1 Active Power,kW,11.26
331531,Fircroft Road,2023-05-31T07:30:00.000+00:00,busbar,,N Current (RMS),A,32.7
331531,Fircroft Road,2023-05-31T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
331531,Fircroft Road,2023-05-31T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
331531,Fircroft Road,2023-05-31T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
331531,Fircroft Road,2023-05-31T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-05-31T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-31T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-05-31T07:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-05-31T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-05-31T07:20:00.000+00:00,feeder,,N Current (RMS),A,1.6
331531,Fircroft Road,2023-05-31T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
331531,Fircroft Road,2023-05-31T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-05-31T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
331531,Fircroft Road,2023-05-31T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
331531,Fircroft Road,2023-05-31T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
331531,Fircroft Road,2023-05-31T07:20:00.000+00:00,feeder,,L3 Active Power,kW,4.76
331531,Fircroft Road,2023-05-31T07:20:00.000+00:00,feeder,,L2 Active Power,kW,4.79
331531,Fircroft Road,2023-05-31T07:20:00.000+00:00,feeder,,L1 Active Power,kW,5.38
331531,Fircroft Road,2023-05-31T07:20:00.000+00:00,feeder,,N Current (RMS),A,15.1
331531,Fircroft Road,2023-05-31T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
331531,Fircroft Road,2023-05-31T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
331531,Fircroft Road,2023-05-31T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
331531,Fircroft Road,2023-05-31T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-05-31T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
331531,Fircroft Road,2023-05-31T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-05-31T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
331531,Fircroft Road,2023-05-31T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.53
331531,Fircroft Road,2023-05-31T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-05-31T07:20:00.000+00:00,feeder,,N Current (RMS),A,3.6
331531,Fircroft Road,2023-05-31T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-31T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
331531,Fircroft Road,2023-05-31T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-05-31T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-05-31T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-05-31T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-05-31T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-05-31T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-31T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-31T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
331531,Fircroft Road,2023-05-31T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
331531,Fircroft Road,2023-05-31T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
331531,Fircroft Road,2023-05-31T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.34
331531,Fircroft Road,2023-05-31T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.05
331531,Fircroft Road,2023-05-31T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.71
331531,Fircroft Road,2023-05-31T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
331531,Fircroft Road,2023-05-31T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
331531,Fircroft Road,2023-05-31T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
331531,Fircroft Road,2023-05-31T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
331531,Fircroft Road,2023-05-31T07:20:00.000+00:00,transformer,,Temperature,C,26.6
331531,Fircroft Road,2023-05-31T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
331531,Fircroft Road,2023-05-31T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
331531,Fircroft Road,2023-05-31T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
331531,Fircroft Road,2023-05-31T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
331531,Fircroft Road,2023-05-31T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
331531,Fircroft Road,2023-05-31T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
331531,Fircroft Road,2023-05-31T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
331531,Fircroft Road,2023-05-31T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
331531,Fircroft Road,2023-05-31T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
331531,Fircroft Road,2023-05-31T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.13
331531,Fircroft Road,2023-05-31T07:20:00.000+00:00,busbar,,L2 Active Power,kW,7.27
331531,Fircroft Road,2023-05-31T07:20:00.000+00:00,busbar,,L1 Active Power,kW,10.14
331531,Fircroft Road,2023-05-31T07:20:00.000+00:00,busbar,,N Current (RMS),A,37.7
331531,Fircroft Road,2023-05-31T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
331531,Fircroft Road,2023-05-31T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
331531,Fircroft Road,2023-05-31T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
331531,Fircroft Road,2023-05-31T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-05-31T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-31T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.08
331531,Fircroft Road,2023-05-31T07:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-05-31T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-05-31T07:10:00.000+00:00,feeder,,N Current (RMS),A,2.2
331531,Fircroft Road,2023-05-31T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
331531,Fircroft Road,2023-05-31T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
331531,Fircroft Road,2023-05-31T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
331531,Fircroft Road,2023-05-31T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
331531,Fircroft Road,2023-05-31T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.1
331531,Fircroft Road,2023-05-31T07:10:00.000+00:00,feeder,,L3 Active Power,kW,7.49
331531,Fircroft Road,2023-05-31T07:10:00.000+00:00,feeder,,L2 Active Power,kW,3.59
331531,Fircroft Road,2023-05-31T07:10:00.000+00:00,feeder,,L1 Active Power,kW,5.82
331531,Fircroft Road,2023-05-31T07:10:00.000+00:00,feeder,,N Current (RMS),A,29.3
331531,Fircroft Road,2023-05-31T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.8
331531,Fircroft Road,2023-05-31T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
331531,Fircroft Road,2023-05-31T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
331531,Fircroft Road,2023-05-31T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-05-31T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
331531,Fircroft Road,2023-05-31T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-05-31T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.12
331531,Fircroft Road,2023-05-31T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.35
331531,Fircroft Road,2023-05-31T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-05-31T07:10:00.000+00:00,feeder,,N Current (RMS),A,2.9
331531,Fircroft Road,2023-05-31T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-31T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
331531,Fircroft Road,2023-05-31T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
331531,Fircroft Road,2023-05-31T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
331531,Fircroft Road,2023-05-31T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.08
331531,Fircroft Road,2023-05-31T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
331531,Fircroft Road,2023-05-31T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
331531,Fircroft Road,2023-05-31T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-05-31T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
331531,Fircroft Road,2023-05-31T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-31T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
331531,Fircroft Road,2023-05-31T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
331531,Fircroft Road,2023-05-31T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
331531,Fircroft Road,2023-05-31T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.48
331531,Fircroft Road,2023-05-31T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.2
331531,Fircroft Road,2023-05-31T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.13
331531,Fircroft Road,2023-05-31T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,49.7
331531,Fircroft Road,2023-05-31T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.9
331531,Fircroft Road,2023-05-31T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
331531,Fircroft Road,2023-05-31T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
331531,Fircroft Road,2023-05-31T07:10:00.000+00:00,transformer,,Temperature,C,26.6
331531,Fircroft Road,2023-05-31T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
331531,Fircroft Road,2023-05-31T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
331531,Fircroft Road,2023-05-31T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
331531,Fircroft Road,2023-05-31T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
331531,Fircroft Road,2023-05-31T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
331531,Fircroft Road,2023-05-31T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
331531,Fircroft Road,2023-05-31T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
331531,Fircroft Road,2023-05-31T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
331531,Fircroft Road,2023-05-31T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
331531,Fircroft Road,2023-05-31T07:10:00.000+00:00,busbar,,L3 Active Power,kW,22.08
331531,Fircroft Road,2023-05-31T07:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
331531,Fircroft Road,2023-05-31T07:10:00.000+00:00,busbar,,L1 Active Power,kW,10.97
331531,Fircroft Road,2023-05-31T07:10:00.000+00:00,busbar,,N Current (RMS),A,72.2
331531,Fircroft Road,2023-05-31T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
331531,Fircroft Road,2023-05-31T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
331531,Fircroft Road,2023-05-31T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
331531,Fircroft Road,2023-05-31T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-05-31T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-05-31T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-31T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-05-31T07:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-05-31T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-05-31T07:00:00.000+00:00,feeder,,N Current (RMS),A,1.7
331531,Fircroft Road,2023-05-31T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
331531,Fircroft Road,2023-05-31T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
331531,Fircroft Road,2023-05-31T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
331531,Fircroft Road,2023-05-31T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
331531,Fircroft Road,2023-05-31T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.11
331531,Fircroft Road,2023-05-31T07:00:00.000+00:00,feeder,,L3 Active Power,kW,6.37
331531,Fircroft Road,2023-05-31T07:00:00.000+00:00,feeder,,L2 Active Power,kW,7.25
331531,Fircroft Road,2023-05-31T07:00:00.000+00:00,feeder,,L1 Active Power,kW,9.77
331531,Fircroft Road,2023-05-31T07:00:00.000+00:00,feeder,,N Current (RMS),A,29.0
331531,Fircroft Road,2023-05-31T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.1
331531,Fircroft Road,2023-05-31T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.8
331531,Fircroft Road,2023-05-31T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.8
331531,Fircroft Road,2023-05-31T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-05-31T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
331531,Fircroft Road,2023-05-31T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-05-31T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.1
331531,Fircroft Road,2023-05-31T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.44
331531,Fircroft Road,2023-05-31T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-05-31T07:00:00.000+00:00,feeder,,N Current (RMS),A,3.4
331531,Fircroft Road,2023-05-31T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-31T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
331531,Fircroft Road,2023-05-31T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-05-31T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
331531,Fircroft Road,2023-05-31T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
331531,Fircroft Road,2023-05-31T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.1
331531,Fircroft Road,2023-05-31T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.14
331531,Fircroft Road,2023-05-31T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-05-31T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-31T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
331531,Fircroft Road,2023-05-31T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-31T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
331531,Fircroft Road,2023-05-31T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
331531,Fircroft Road,2023-05-31T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
331531,Fircroft Road,2023-05-31T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.71
331531,Fircroft Road,2023-05-31T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
331531,Fircroft Road,2023-05-31T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.12
331531,Fircroft Road,2023-05-31T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,53.7
331531,Fircroft Road,2023-05-31T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.5
331531,Fircroft Road,2023-05-31T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
331531,Fircroft Road,2023-05-31T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.1
331531,Fircroft Road,2023-05-31T07:00:00.000+00:00,transformer,,Temperature,C,26.6
331531,Fircroft Road,2023-05-31T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
331531,Fircroft Road,2023-05-31T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
331531,Fircroft Road,2023-05-31T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
331531,Fircroft Road,2023-05-31T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
331531,Fircroft Road,2023-05-31T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
331531,Fircroft Road,2023-05-31T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
331531,Fircroft Road,2023-05-31T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
331531,Fircroft Road,2023-05-31T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
331531,Fircroft Road,2023-05-31T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
331531,Fircroft Road,2023-05-31T07:00:00.000+00:00,busbar,,L3 Active Power,kW,23.12
331531,Fircroft Road,2023-05-31T07:00:00.000+00:00,busbar,,L2 Active Power,kW,9.96
331531,Fircroft Road,2023-05-31T07:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
331531,Fircroft Road,2023-05-31T07:00:00.000+00:00,busbar,,N Current (RMS),A,60.7
331531,Fircroft Road,2023-05-31T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
331531,Fircroft Road,2023-05-31T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
331531,Fircroft Road,2023-05-31T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
331531,Fircroft Road,2023-05-31T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-05-31T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-05-31T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-31T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-05-31T06:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-05-31T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-05-31T06:50:00.000+00:00,feeder,,N Current (RMS),A,1.7
331531,Fircroft Road,2023-05-31T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
331531,Fircroft Road,2023-05-31T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
331531,Fircroft Road,2023-05-31T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
331531,Fircroft Road,2023-05-31T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
331531,Fircroft Road,2023-05-31T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
331531,Fircroft Road,2023-05-31T06:50:00.000+00:00,feeder,,L3 Active Power,kW,4.0
331531,Fircroft Road,2023-05-31T06:50:00.000+00:00,feeder,,L2 Active Power,kW,7.63
331531,Fircroft Road,2023-05-31T06:50:00.000+00:00,feeder,,L1 Active Power,kW,6.34
331531,Fircroft Road,2023-05-31T06:50:00.000+00:00,feeder,,N Current (RMS),A,25.8
331531,Fircroft Road,2023-05-31T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
331531,Fircroft Road,2023-05-31T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.9
331531,Fircroft Road,2023-05-31T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
331531,Fircroft Road,2023-05-31T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-05-31T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
331531,Fircroft Road,2023-05-31T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-05-31T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.1
331531,Fircroft Road,2023-05-31T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.43
331531,Fircroft Road,2023-05-31T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-05-31T06:50:00.000+00:00,feeder,,N Current (RMS),A,3.2
331531,Fircroft Road,2023-05-31T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-31T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
331531,Fircroft Road,2023-05-31T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-05-31T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
331531,Fircroft Road,2023-05-31T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-05-31T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.08
331531,Fircroft Road,2023-05-31T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
331531,Fircroft Road,2023-05-31T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
331531,Fircroft Road,2023-05-31T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-31T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-05-31T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-31T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
331531,Fircroft Road,2023-05-31T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
331531,Fircroft Road,2023-05-31T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.5
331531,Fircroft Road,2023-05-31T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.95
331531,Fircroft Road,2023-05-31T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
331531,Fircroft Road,2023-05-31T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.51
331531,Fircroft Road,2023-05-31T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,52.0
331531,Fircroft Road,2023-05-31T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.5
331531,Fircroft Road,2023-05-31T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
331531,Fircroft Road,2023-05-31T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.1
331531,Fircroft Road,2023-05-31T06:50:00.000+00:00,transformer,,Temperature,C,26.7
331531,Fircroft Road,2023-05-31T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
331531,Fircroft Road,2023-05-31T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
331531,Fircroft Road,2023-05-31T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
331531,Fircroft Road,2023-05-31T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
331531,Fircroft Road,2023-05-31T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
331531,Fircroft Road,2023-05-31T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
331531,Fircroft Road,2023-05-31T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
331531,Fircroft Road,2023-05-31T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
331531,Fircroft Road,2023-05-31T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
331531,Fircroft Road,2023-05-31T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.98
331531,Fircroft Road,2023-05-31T06:50:00.000+00:00,busbar,,L2 Active Power,kW,9.54
331531,Fircroft Road,2023-05-31T06:50:00.000+00:00,busbar,,L1 Active Power,kW,13.89
331531,Fircroft Road,2023-05-31T06:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
331531,Fircroft Road,2023-05-31T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
331531,Fircroft Road,2023-05-31T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
331531,Fircroft Road,2023-05-31T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
331531,Fircroft Road,2023-05-31T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-05-31T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-05-31T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-05-31T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
331531,Fircroft Road,2023-05-31T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-05-31T06:40:00.000+00:00,feeder,,N Current (RMS),A,1.5
331531,Fircroft Road,2023-05-31T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
331531,Fircroft Road,2023-05-31T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-05-31T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
331531,Fircroft Road,2023-05-31T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
331531,Fircroft Road,2023-05-31T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
331531,Fircroft Road,2023-05-31T06:40:00.000+00:00,feeder,,L3 Active Power,kW,4.63
331531,Fircroft Road,2023-05-31T06:40:00.000+00:00,feeder,,L2 Active Power,kW,11.15
331531,Fircroft Road,2023-05-31T06:40:00.000+00:00,feeder,,L1 Active Power,kW,3.34
331531,Fircroft Road,2023-05-31T06:40:00.000+00:00,feeder,,N Current (RMS),A,32.6
331531,Fircroft Road,2023-05-31T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
331531,Fircroft Road,2023-05-31T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,51.4
331531,Fircroft Road,2023-05-31T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
331531,Fircroft Road,2023-05-31T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-05-31T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
331531,Fircroft Road,2023-05-31T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-05-31T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
331531,Fircroft Road,2023-05-31T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.45
331531,Fircroft Road,2023-05-31T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-05-31T06:40:00.000+00:00,feeder,,N Current (RMS),A,2.9
331531,Fircroft Road,2023-05-31T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-31T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
331531,Fircroft Road,2023-05-31T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-05-31T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-05-31T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-05-31T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-05-31T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
331531,Fircroft Road,2023-05-31T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
331531,Fircroft Road,2023-05-31T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-31T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.2
331531,Fircroft Road,2023-05-31T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
331531,Fircroft Road,2023-05-31T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.29
331531,Fircroft Road,2023-05-31T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.26
331531,Fircroft Road,2023-05-31T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
331531,Fircroft Road,2023-05-31T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.86
331531,Fircroft Road,2023-05-31T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
331531,Fircroft Road,2023-05-31T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
331531,Fircroft Road,2023-05-31T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
331531,Fircroft Road,2023-05-31T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
331531,Fircroft Road,2023-05-31T06:40:00.000+00:00,transformer,,Temperature,C,26.8
331531,Fircroft Road,2023-05-31T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
331531,Fircroft Road,2023-05-31T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
331531,Fircroft Road,2023-05-31T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
331531,Fircroft Road,2023-05-31T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
331531,Fircroft Road,2023-05-31T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
331531,Fircroft Road,2023-05-31T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
331531,Fircroft Road,2023-05-31T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
331531,Fircroft Road,2023-05-31T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
331531,Fircroft Road,2023-05-31T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
331531,Fircroft Road,2023-05-31T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.93
331531,Fircroft Road,2023-05-31T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.06
331531,Fircroft Road,2023-05-31T06:40:00.000+00:00,busbar,,L1 Active Power,kW,10.18
331531,Fircroft Road,2023-05-31T06:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
331531,Fircroft Road,2023-05-31T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
331531,Fircroft Road,2023-05-31T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
331531,Fircroft Road,2023-05-31T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
331531,Fircroft Road,2023-05-31T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-05-31T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-05-31T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-05-31T06:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
331531,Fircroft Road,2023-05-31T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-05-31T06:30:00.000+00:00,feeder,,N Current (RMS),A,1.7
331531,Fircroft Road,2023-05-31T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
331531,Fircroft Road,2023-05-31T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
331531,Fircroft Road,2023-05-31T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
331531,Fircroft Road,2023-05-31T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
331531,Fircroft Road,2023-05-31T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
331531,Fircroft Road,2023-05-31T06:30:00.000+00:00,feeder,,L3 Active Power,kW,2.49
331531,Fircroft Road,2023-05-31T06:30:00.000+00:00,feeder,,L2 Active Power,kW,7.08
331531,Fircroft Road,2023-05-31T06:30:00.000+00:00,feeder,,L1 Active Power,kW,4.31
331531,Fircroft Road,2023-05-31T06:30:00.000+00:00,feeder,,N Current (RMS),A,20.8
331531,Fircroft Road,2023-05-31T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
331531,Fircroft Road,2023-05-31T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.8
331531,Fircroft Road,2023-05-31T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
331531,Fircroft Road,2023-05-31T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-05-31T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
331531,Fircroft Road,2023-05-31T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-05-31T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
331531,Fircroft Road,2023-05-31T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.59
331531,Fircroft Road,2023-05-31T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-05-31T06:30:00.000+00:00,feeder,,N Current (RMS),A,3.7
331531,Fircroft Road,2023-05-31T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-31T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
331531,Fircroft Road,2023-05-31T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-05-31T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-05-31T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-05-31T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-05-31T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-05-31T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-05-31T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-05-31T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-31T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-05-31T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
331531,Fircroft Road,2023-05-31T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
331531,Fircroft Road,2023-05-31T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
331531,Fircroft Road,2023-05-31T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.13
331531,Fircroft Road,2023-05-31T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
331531,Fircroft Road,2023-05-31T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.16
331531,Fircroft Road,2023-05-31T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
331531,Fircroft Road,2023-05-31T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
331531,Fircroft Road,2023-05-31T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
331531,Fircroft Road,2023-05-31T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
331531,Fircroft Road,2023-05-31T06:30:00.000+00:00,transformer,,Temperature,C,26.8
331531,Fircroft Road,2023-05-31T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
