Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-05-31T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
331531,Fircroft Road,2023-05-31T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
331531,Fircroft Road,2023-05-31T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
331531,Fircroft Road,2023-05-31T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
331531,Fircroft Road,2023-05-31T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
331531,Fircroft Road,2023-05-31T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
331531,Fircroft Road,2023-05-31T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
331531,Fircroft Road,2023-05-31T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
331531,Fircroft Road,2023-05-31T06:30:00.000+00:00,busbar,,L3 Active Power,kW,9.64
331531,Fircroft Road,2023-05-31T06:30:00.000+00:00,busbar,,L2 Active Power,kW,9.62
331531,Fircroft Road,2023-05-31T06:30:00.000+00:00,busbar,,L1 Active Power,kW,10.52
331531,Fircroft Road,2023-05-31T06:30:00.000+00:00,busbar,,N Current (RMS),A,31.8
331531,Fircroft Road,2023-05-31T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
331531,Fircroft Road,2023-05-31T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
331531,Fircroft Road,2023-05-31T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
331531,Fircroft Road,2023-05-31T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-31T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-05-31T06:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-05-31T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-05-31T06:20:00.000+00:00,feeder,,N Current (RMS),A,1.4
331531,Fircroft Road,2023-05-31T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
331531,Fircroft Road,2023-05-31T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-05-31T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
331531,Fircroft Road,2023-05-31T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
331531,Fircroft Road,2023-05-31T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
331531,Fircroft Road,2023-05-31T06:20:00.000+00:00,feeder,,L3 Active Power,kW,1.87
331531,Fircroft Road,2023-05-31T06:20:00.000+00:00,feeder,,L2 Active Power,kW,2.4
331531,Fircroft Road,2023-05-31T06:20:00.000+00:00,feeder,,L1 Active Power,kW,3.83
331531,Fircroft Road,2023-05-31T06:20:00.000+00:00,feeder,,N Current (RMS),A,14.2
331531,Fircroft Road,2023-05-31T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
331531,Fircroft Road,2023-05-31T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
331531,Fircroft Road,2023-05-31T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
331531,Fircroft Road,2023-05-31T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-05-31T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
331531,Fircroft Road,2023-05-31T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-05-31T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
331531,Fircroft Road,2023-05-31T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.72
331531,Fircroft Road,2023-05-31T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-05-31T06:20:00.000+00:00,feeder,,N Current (RMS),A,4.3
331531,Fircroft Road,2023-05-31T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-31T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
331531,Fircroft Road,2023-05-31T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-05-31T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-05-31T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-05-31T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-05-31T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
331531,Fircroft Road,2023-05-31T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-31T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
331531,Fircroft Road,2023-05-31T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
331531,Fircroft Road,2023-05-31T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.53
331531,Fircroft Road,2023-05-31T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.78
331531,Fircroft Road,2023-05-31T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
331531,Fircroft Road,2023-05-31T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.94
331531,Fircroft Road,2023-05-31T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
331531,Fircroft Road,2023-05-31T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
331531,Fircroft Road,2023-05-31T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
331531,Fircroft Road,2023-05-31T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
331531,Fircroft Road,2023-05-31T06:20:00.000+00:00,transformer,,Temperature,C,26.8
331531,Fircroft Road,2023-05-31T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
331531,Fircroft Road,2023-05-31T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
331531,Fircroft Road,2023-05-31T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
331531,Fircroft Road,2023-05-31T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
331531,Fircroft Road,2023-05-31T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
331531,Fircroft Road,2023-05-31T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
331531,Fircroft Road,2023-05-31T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
331531,Fircroft Road,2023-05-31T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
331531,Fircroft Road,2023-05-31T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
331531,Fircroft Road,2023-05-31T06:20:00.000+00:00,busbar,,L3 Active Power,kW,9.68
331531,Fircroft Road,2023-05-31T06:20:00.000+00:00,busbar,,L2 Active Power,kW,6.15
331531,Fircroft Road,2023-05-31T06:20:00.000+00:00,busbar,,L1 Active Power,kW,7.8
331531,Fircroft Road,2023-05-31T06:20:00.000+00:00,busbar,,N Current (RMS),A,35.1
331531,Fircroft Road,2023-05-31T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
331531,Fircroft Road,2023-05-31T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
331531,Fircroft Road,2023-05-31T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
331531,Fircroft Road,2023-05-31T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-05-31T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-05-31T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-05-31T06:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-05-31T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-05-31T06:10:00.000+00:00,feeder,,N Current (RMS),A,1.5
331531,Fircroft Road,2023-05-31T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
331531,Fircroft Road,2023-05-31T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-05-31T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
331531,Fircroft Road,2023-05-31T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
331531,Fircroft Road,2023-05-31T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
331531,Fircroft Road,2023-05-31T06:10:00.000+00:00,feeder,,L3 Active Power,kW,3.46
331531,Fircroft Road,2023-05-31T06:10:00.000+00:00,feeder,,L2 Active Power,kW,2.26
331531,Fircroft Road,2023-05-31T06:10:00.000+00:00,feeder,,L1 Active Power,kW,7.1
331531,Fircroft Road,2023-05-31T06:10:00.000+00:00,feeder,,N Current (RMS),A,27.6
331531,Fircroft Road,2023-05-31T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
331531,Fircroft Road,2023-05-31T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
331531,Fircroft Road,2023-05-31T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.9
331531,Fircroft Road,2023-05-31T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-05-31T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
331531,Fircroft Road,2023-05-31T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-05-31T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
331531,Fircroft Road,2023-05-31T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.55
331531,Fircroft Road,2023-05-31T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-05-31T06:10:00.000+00:00,feeder,,N Current (RMS),A,3.9
331531,Fircroft Road,2023-05-31T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
331531,Fircroft Road,2023-05-31T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-31T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-05-31T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-05-31T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-05-31T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-05-31T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-05-31T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-31T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
331531,Fircroft Road,2023-05-31T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
331531,Fircroft Road,2023-05-31T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.51
331531,Fircroft Road,2023-05-31T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.19
331531,Fircroft Road,2023-05-31T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.66
331531,Fircroft Road,2023-05-31T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.18
331531,Fircroft Road,2023-05-31T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
331531,Fircroft Road,2023-05-31T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.7
331531,Fircroft Road,2023-05-31T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
331531,Fircroft Road,2023-05-31T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
331531,Fircroft Road,2023-05-31T06:10:00.000+00:00,transformer,,Temperature,C,26.9
331531,Fircroft Road,2023-05-31T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
331531,Fircroft Road,2023-05-31T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
331531,Fircroft Road,2023-05-31T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
331531,Fircroft Road,2023-05-31T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
331531,Fircroft Road,2023-05-31T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
331531,Fircroft Road,2023-05-31T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
331531,Fircroft Road,2023-05-31T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
331531,Fircroft Road,2023-05-31T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
331531,Fircroft Road,2023-05-31T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
331531,Fircroft Road,2023-05-31T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.67
331531,Fircroft Road,2023-05-31T06:10:00.000+00:00,busbar,,L2 Active Power,kW,7.37
331531,Fircroft Road,2023-05-31T06:10:00.000+00:00,busbar,,L1 Active Power,kW,11.38
331531,Fircroft Road,2023-05-31T06:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
331531,Fircroft Road,2023-05-31T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
331531,Fircroft Road,2023-05-31T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
331531,Fircroft Road,2023-05-31T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
331531,Fircroft Road,2023-05-31T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-31T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-31T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
331531,Fircroft Road,2023-05-31T06:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-05-31T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-05-31T06:00:00.000+00:00,feeder,,N Current (RMS),A,1.6
331531,Fircroft Road,2023-05-31T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
331531,Fircroft Road,2023-05-31T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
331531,Fircroft Road,2023-05-31T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
331531,Fircroft Road,2023-05-31T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
331531,Fircroft Road,2023-05-31T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.95
331531,Fircroft Road,2023-05-31T06:00:00.000+00:00,feeder,,L3 Active Power,kW,4.91
331531,Fircroft Road,2023-05-31T06:00:00.000+00:00,feeder,,L2 Active Power,kW,2.24
331531,Fircroft Road,2023-05-31T06:00:00.000+00:00,feeder,,L1 Active Power,kW,3.5
331531,Fircroft Road,2023-05-31T06:00:00.000+00:00,feeder,,N Current (RMS),A,15.5
331531,Fircroft Road,2023-05-31T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
331531,Fircroft Road,2023-05-31T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
331531,Fircroft Road,2023-05-31T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
331531,Fircroft Road,2023-05-31T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-05-31T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
331531,Fircroft Road,2023-05-31T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-05-31T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.11
331531,Fircroft Road,2023-05-31T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.62
331531,Fircroft Road,2023-05-31T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-05-31T06:00:00.000+00:00,feeder,,N Current (RMS),A,4.4
331531,Fircroft Road,2023-05-31T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-31T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
331531,Fircroft Road,2023-05-31T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-05-31T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-05-31T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-05-31T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-05-31T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-05-31T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-05-31T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-31T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-05-31T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.51
331531,Fircroft Road,2023-05-31T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
331531,Fircroft Road,2023-05-31T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.47
331531,Fircroft Road,2023-05-31T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.97
331531,Fircroft Road,2023-05-31T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.98
331531,Fircroft Road,2023-05-31T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.88
331531,Fircroft Road,2023-05-31T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
331531,Fircroft Road,2023-05-31T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
331531,Fircroft Road,2023-05-31T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
331531,Fircroft Road,2023-05-31T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
331531,Fircroft Road,2023-05-31T06:00:00.000+00:00,transformer,,Temperature,C,26.9
331531,Fircroft Road,2023-05-31T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
331531,Fircroft Road,2023-05-31T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
331531,Fircroft Road,2023-05-31T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
331531,Fircroft Road,2023-05-31T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
331531,Fircroft Road,2023-05-31T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
331531,Fircroft Road,2023-05-31T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
331531,Fircroft Road,2023-05-31T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
331531,Fircroft Road,2023-05-31T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
331531,Fircroft Road,2023-05-31T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
331531,Fircroft Road,2023-05-31T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.01
331531,Fircroft Road,2023-05-31T06:00:00.000+00:00,busbar,,L2 Active Power,kW,4.75
331531,Fircroft Road,2023-05-31T06:00:00.000+00:00,busbar,,L1 Active Power,kW,8.41
331531,Fircroft Road,2023-05-31T06:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
331531,Fircroft Road,2023-05-31T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
331531,Fircroft Road,2023-05-31T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
331531,Fircroft Road,2023-05-31T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
331531,Fircroft Road,2023-05-31T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-31T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
331531,Fircroft Road,2023-05-31T05:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-05-31T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-05-31T05:50:00.000+00:00,feeder,,N Current (RMS),A,1.9
331531,Fircroft Road,2023-05-31T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
331531,Fircroft Road,2023-05-31T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
331531,Fircroft Road,2023-05-31T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-05-31T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
331531,Fircroft Road,2023-05-31T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
331531,Fircroft Road,2023-05-31T05:50:00.000+00:00,feeder,,L3 Active Power,kW,5.53
331531,Fircroft Road,2023-05-31T05:50:00.000+00:00,feeder,,L2 Active Power,kW,2.97
331531,Fircroft Road,2023-05-31T05:50:00.000+00:00,feeder,,L1 Active Power,kW,3.02
331531,Fircroft Road,2023-05-31T05:50:00.000+00:00,feeder,,N Current (RMS),A,16.5
331531,Fircroft Road,2023-05-31T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
331531,Fircroft Road,2023-05-31T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
331531,Fircroft Road,2023-05-31T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
331531,Fircroft Road,2023-05-31T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-05-31T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
331531,Fircroft Road,2023-05-31T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-05-31T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.11
331531,Fircroft Road,2023-05-31T05:50:00.000+00:00,feeder,,L2 Active Power,kW,2.44
331531,Fircroft Road,2023-05-31T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-05-31T05:50:00.000+00:00,feeder,,N Current (RMS),A,12.4
331531,Fircroft Road,2023-05-31T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-31T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
331531,Fircroft Road,2023-05-31T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-05-31T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-05-31T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-05-31T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-05-31T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-05-31T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-05-31T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-05-31T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-31T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-05-31T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
331531,Fircroft Road,2023-05-31T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
331531,Fircroft Road,2023-05-31T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
331531,Fircroft Road,2023-05-31T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.74
331531,Fircroft Road,2023-05-31T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
331531,Fircroft Road,2023-05-31T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.08
331531,Fircroft Road,2023-05-31T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
331531,Fircroft Road,2023-05-31T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
331531,Fircroft Road,2023-05-31T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
331531,Fircroft Road,2023-05-31T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
331531,Fircroft Road,2023-05-31T05:50:00.000+00:00,transformer,,Temperature,C,27.0
331531,Fircroft Road,2023-05-31T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
331531,Fircroft Road,2023-05-31T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
331531,Fircroft Road,2023-05-31T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
331531,Fircroft Road,2023-05-31T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
331531,Fircroft Road,2023-05-31T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
331531,Fircroft Road,2023-05-31T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
331531,Fircroft Road,2023-05-31T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
331531,Fircroft Road,2023-05-31T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
331531,Fircroft Road,2023-05-31T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
331531,Fircroft Road,2023-05-31T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.43
331531,Fircroft Road,2023-05-31T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.05
331531,Fircroft Road,2023-05-31T05:50:00.000+00:00,busbar,,L1 Active Power,kW,10.16
331531,Fircroft Road,2023-05-31T05:50:00.000+00:00,busbar,,N Current (RMS),A,33.5
331531,Fircroft Road,2023-05-31T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
331531,Fircroft Road,2023-05-31T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
331531,Fircroft Road,2023-05-31T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
331531,Fircroft Road,2023-05-31T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-31T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-05-31T05:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-05-31T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-05-31T05:40:00.000+00:00,feeder,,N Current (RMS),A,2.1
331531,Fircroft Road,2023-05-31T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
331531,Fircroft Road,2023-05-31T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
331531,Fircroft Road,2023-05-31T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
331531,Fircroft Road,2023-05-31T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
331531,Fircroft Road,2023-05-31T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
331531,Fircroft Road,2023-05-31T05:40:00.000+00:00,feeder,,L3 Active Power,kW,2.25
331531,Fircroft Road,2023-05-31T05:40:00.000+00:00,feeder,,L2 Active Power,kW,3.19
331531,Fircroft Road,2023-05-31T05:40:00.000+00:00,feeder,,L1 Active Power,kW,2.8
331531,Fircroft Road,2023-05-31T05:40:00.000+00:00,feeder,,N Current (RMS),A,9.5
331531,Fircroft Road,2023-05-31T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
331531,Fircroft Road,2023-05-31T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
331531,Fircroft Road,2023-05-31T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
331531,Fircroft Road,2023-05-31T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-05-31T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
331531,Fircroft Road,2023-05-31T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-05-31T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.13
331531,Fircroft Road,2023-05-31T05:40:00.000+00:00,feeder,,L2 Active Power,kW,3.68
331531,Fircroft Road,2023-05-31T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-05-31T05:40:00.000+00:00,feeder,,N Current (RMS),A,15.9
331531,Fircroft Road,2023-05-31T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-31T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
331531,Fircroft Road,2023-05-31T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-05-31T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-05-31T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-05-31T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-05-31T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-05-31T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
331531,Fircroft Road,2023-05-31T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-31T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-05-31T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
331531,Fircroft Road,2023-05-31T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
331531,Fircroft Road,2023-05-31T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
331531,Fircroft Road,2023-05-31T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.02
331531,Fircroft Road,2023-05-31T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
331531,Fircroft Road,2023-05-31T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.55
331531,Fircroft Road,2023-05-31T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
331531,Fircroft Road,2023-05-31T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
331531,Fircroft Road,2023-05-31T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
331531,Fircroft Road,2023-05-31T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
331531,Fircroft Road,2023-05-31T05:40:00.000+00:00,transformer,,Temperature,C,27.0
331531,Fircroft Road,2023-05-31T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
331531,Fircroft Road,2023-05-31T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
331531,Fircroft Road,2023-05-31T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
331531,Fircroft Road,2023-05-31T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
331531,Fircroft Road,2023-05-31T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
331531,Fircroft Road,2023-05-31T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
331531,Fircroft Road,2023-05-31T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
331531,Fircroft Road,2023-05-31T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
331531,Fircroft Road,2023-05-31T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
331531,Fircroft Road,2023-05-31T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.37
331531,Fircroft Road,2023-05-31T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.6
331531,Fircroft Road,2023-05-31T05:40:00.000+00:00,busbar,,L1 Active Power,kW,7.36
331531,Fircroft Road,2023-05-31T05:40:00.000+00:00,busbar,,N Current (RMS),A,30.6
331531,Fircroft Road,2023-05-31T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
331531,Fircroft Road,2023-05-31T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
331531,Fircroft Road,2023-05-31T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
331531,Fircroft Road,2023-05-31T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-31T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-31T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-05-31T05:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-05-31T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-05-31T05:30:00.000+00:00,feeder,,N Current (RMS),A,2.1
331531,Fircroft Road,2023-05-31T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
331531,Fircroft Road,2023-05-31T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
331531,Fircroft Road,2023-05-31T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
331531,Fircroft Road,2023-05-31T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
331531,Fircroft Road,2023-05-31T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
331531,Fircroft Road,2023-05-31T05:30:00.000+00:00,feeder,,L3 Active Power,kW,2.78
331531,Fircroft Road,2023-05-31T05:30:00.000+00:00,feeder,,L2 Active Power,kW,2.53
331531,Fircroft Road,2023-05-31T05:30:00.000+00:00,feeder,,L1 Active Power,kW,3.11
331531,Fircroft Road,2023-05-31T05:30:00.000+00:00,feeder,,N Current (RMS),A,11.6
331531,Fircroft Road,2023-05-31T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
331531,Fircroft Road,2023-05-31T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
331531,Fircroft Road,2023-05-31T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
331531,Fircroft Road,2023-05-31T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-05-31T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
331531,Fircroft Road,2023-05-31T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-05-31T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
331531,Fircroft Road,2023-05-31T05:30:00.000+00:00,feeder,,L2 Active Power,kW,1.14
331531,Fircroft Road,2023-05-31T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-05-31T05:30:00.000+00:00,feeder,,N Current (RMS),A,6.9
331531,Fircroft Road,2023-05-31T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-31T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
331531,Fircroft Road,2023-05-31T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-05-31T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-05-31T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-05-31T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-05-31T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-05-31T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-05-31T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-31T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-05-31T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.26
331531,Fircroft Road,2023-05-31T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
331531,Fircroft Road,2023-05-31T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
331531,Fircroft Road,2023-05-31T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.74
331531,Fircroft Road,2023-05-31T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
331531,Fircroft Road,2023-05-31T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.96
331531,Fircroft Road,2023-05-31T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
331531,Fircroft Road,2023-05-31T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
331531,Fircroft Road,2023-05-31T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
331531,Fircroft Road,2023-05-31T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
331531,Fircroft Road,2023-05-31T05:30:00.000+00:00,transformer,,Temperature,C,27.0
331531,Fircroft Road,2023-05-31T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
331531,Fircroft Road,2023-05-31T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
331531,Fircroft Road,2023-05-31T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
331531,Fircroft Road,2023-05-31T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
331531,Fircroft Road,2023-05-31T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
331531,Fircroft Road,2023-05-31T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
331531,Fircroft Road,2023-05-31T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
331531,Fircroft Road,2023-05-31T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
331531,Fircroft Road,2023-05-31T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
331531,Fircroft Road,2023-05-31T05:30:00.000+00:00,busbar,,L3 Active Power,kW,6.6
331531,Fircroft Road,2023-05-31T05:30:00.000+00:00,busbar,,L2 Active Power,kW,5.43
331531,Fircroft Road,2023-05-31T05:30:00.000+00:00,busbar,,L1 Active Power,kW,8.13
331531,Fircroft Road,2023-05-31T05:30:00.000+00:00,busbar,,N Current (RMS),A,24.2
331531,Fircroft Road,2023-05-31T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
331531,Fircroft Road,2023-05-31T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
331531,Fircroft Road,2023-05-31T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
331531,Fircroft Road,2023-05-31T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-05-31T05:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-05-31T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-05-31T05:20:00.000+00:00,feeder,,N Current (RMS),A,2.1
331531,Fircroft Road,2023-05-31T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
331531,Fircroft Road,2023-05-31T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
331531,Fircroft Road,2023-05-31T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
331531,Fircroft Road,2023-05-31T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
331531,Fircroft Road,2023-05-31T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
331531,Fircroft Road,2023-05-31T05:20:00.000+00:00,feeder,,L3 Active Power,kW,1.78
331531,Fircroft Road,2023-05-31T05:20:00.000+00:00,feeder,,L2 Active Power,kW,2.33
331531,Fircroft Road,2023-05-31T05:20:00.000+00:00,feeder,,L1 Active Power,kW,2.92
331531,Fircroft Road,2023-05-31T05:20:00.000+00:00,feeder,,N Current (RMS),A,10.5
331531,Fircroft Road,2023-05-31T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
331531,Fircroft Road,2023-05-31T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
331531,Fircroft Road,2023-05-31T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
331531,Fircroft Road,2023-05-31T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-05-31T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
331531,Fircroft Road,2023-05-31T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-05-31T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
331531,Fircroft Road,2023-05-31T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.56
331531,Fircroft Road,2023-05-31T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-05-31T05:20:00.000+00:00,feeder,,N Current (RMS),A,3.4
331531,Fircroft Road,2023-05-31T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-31T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
331531,Fircroft Road,2023-05-31T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-05-31T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-05-31T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-05-31T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-05-31T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-05-31T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-05-31T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-31T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-05-31T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
331531,Fircroft Road,2023-05-31T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
331531,Fircroft Road,2023-05-31T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
331531,Fircroft Road,2023-05-31T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.82
331531,Fircroft Road,2023-05-31T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.92
331531,Fircroft Road,2023-05-31T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.97
331531,Fircroft Road,2023-05-31T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
331531,Fircroft Road,2023-05-31T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
331531,Fircroft Road,2023-05-31T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
331531,Fircroft Road,2023-05-31T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
331531,Fircroft Road,2023-05-31T05:20:00.000+00:00,transformer,,Temperature,C,27.1
331531,Fircroft Road,2023-05-31T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
331531,Fircroft Road,2023-05-31T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
331531,Fircroft Road,2023-05-31T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
331531,Fircroft Road,2023-05-31T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
331531,Fircroft Road,2023-05-31T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
331531,Fircroft Road,2023-05-31T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
331531,Fircroft Road,2023-05-31T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
331531,Fircroft Road,2023-05-31T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
331531,Fircroft Road,2023-05-31T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
331531,Fircroft Road,2023-05-31T05:20:00.000+00:00,busbar,,L3 Active Power,kW,6.65
331531,Fircroft Road,2023-05-31T05:20:00.000+00:00,busbar,,L2 Active Power,kW,4.75
331531,Fircroft Road,2023-05-31T05:20:00.000+00:00,busbar,,L1 Active Power,kW,7.94
331531,Fircroft Road,2023-05-31T05:20:00.000+00:00,busbar,,N Current (RMS),A,25.1
331531,Fircroft Road,2023-05-31T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
331531,Fircroft Road,2023-05-31T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
331531,Fircroft Road,2023-05-31T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
331531,Fircroft Road,2023-05-31T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-31T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-05-31T05:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-05-31T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-05-31T05:10:00.000+00:00,feeder,,N Current (RMS),A,1.9
331531,Fircroft Road,2023-05-31T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
331531,Fircroft Road,2023-05-31T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
331531,Fircroft Road,2023-05-31T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
331531,Fircroft Road,2023-05-31T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
331531,Fircroft Road,2023-05-31T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
331531,Fircroft Road,2023-05-31T05:10:00.000+00:00,feeder,,L3 Active Power,kW,3.83
331531,Fircroft Road,2023-05-31T05:10:00.000+00:00,feeder,,L2 Active Power,kW,2.0
331531,Fircroft Road,2023-05-31T05:10:00.000+00:00,feeder,,L1 Active Power,kW,1.97
331531,Fircroft Road,2023-05-31T05:10:00.000+00:00,feeder,,N Current (RMS),A,11.4
331531,Fircroft Road,2023-05-31T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
331531,Fircroft Road,2023-05-31T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
331531,Fircroft Road,2023-05-31T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
331531,Fircroft Road,2023-05-31T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-05-31T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
331531,Fircroft Road,2023-05-31T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-05-31T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
331531,Fircroft Road,2023-05-31T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.64
331531,Fircroft Road,2023-05-31T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-05-31T05:10:00.000+00:00,feeder,,N Current (RMS),A,3.7
331531,Fircroft Road,2023-05-31T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-31T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
331531,Fircroft Road,2023-05-31T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-05-31T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-05-31T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-05-31T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-05-31T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-05-31T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-05-31T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-31T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-05-31T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.27
331531,Fircroft Road,2023-05-31T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
331531,Fircroft Road,2023-05-31T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
331531,Fircroft Road,2023-05-31T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.98
331531,Fircroft Road,2023-05-31T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.22
331531,Fircroft Road,2023-05-31T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.08
331531,Fircroft Road,2023-05-31T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
331531,Fircroft Road,2023-05-31T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
331531,Fircroft Road,2023-05-31T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
331531,Fircroft Road,2023-05-31T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
331531,Fircroft Road,2023-05-31T05:10:00.000+00:00,transformer,,Temperature,C,27.1
331531,Fircroft Road,2023-05-31T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
331531,Fircroft Road,2023-05-31T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
331531,Fircroft Road,2023-05-31T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
331531,Fircroft Road,2023-05-31T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.67
331531,Fircroft Road,2023-05-31T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
331531,Fircroft Road,2023-05-31T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
331531,Fircroft Road,2023-05-31T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
331531,Fircroft Road,2023-05-31T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
331531,Fircroft Road,2023-05-31T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
331531,Fircroft Road,2023-05-31T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.9
331531,Fircroft Road,2023-05-31T05:10:00.000+00:00,busbar,,L2 Active Power,kW,3.81
331531,Fircroft Road,2023-05-31T05:10:00.000+00:00,busbar,,L1 Active Power,kW,6.06
331531,Fircroft Road,2023-05-31T05:10:00.000+00:00,busbar,,N Current (RMS),A,28.6
331531,Fircroft Road,2023-05-31T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
331531,Fircroft Road,2023-05-31T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
331531,Fircroft Road,2023-05-31T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
331531,Fircroft Road,2023-05-31T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-31T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-31T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-05-31T05:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-05-31T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
