Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-05-31T05:00:00.000+00:00,feeder,,N Current (RMS),A,1.8
331531,Fircroft Road,2023-05-31T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
331531,Fircroft Road,2023-05-31T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
331531,Fircroft Road,2023-05-31T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
331531,Fircroft Road,2023-05-31T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
331531,Fircroft Road,2023-05-31T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
331531,Fircroft Road,2023-05-31T05:00:00.000+00:00,feeder,,L3 Active Power,kW,2.28
331531,Fircroft Road,2023-05-31T05:00:00.000+00:00,feeder,,L2 Active Power,kW,2.01
331531,Fircroft Road,2023-05-31T05:00:00.000+00:00,feeder,,L1 Active Power,kW,2.22
331531,Fircroft Road,2023-05-31T05:00:00.000+00:00,feeder,,N Current (RMS),A,9.2
331531,Fircroft Road,2023-05-31T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
331531,Fircroft Road,2023-05-31T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
331531,Fircroft Road,2023-05-31T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
331531,Fircroft Road,2023-05-31T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-05-31T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
331531,Fircroft Road,2023-05-31T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-05-31T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
331531,Fircroft Road,2023-05-31T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.78
331531,Fircroft Road,2023-05-31T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-05-31T05:00:00.000+00:00,feeder,,N Current (RMS),A,4.6
331531,Fircroft Road,2023-05-31T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
331531,Fircroft Road,2023-05-31T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-05-31T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-05-31T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-05-31T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-05-31T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-05-31T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-05-31T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-31T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-31T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.49
331531,Fircroft Road,2023-05-31T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
331531,Fircroft Road,2023-05-31T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
331531,Fircroft Road,2023-05-31T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.63
331531,Fircroft Road,2023-05-31T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
331531,Fircroft Road,2023-05-31T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.45
331531,Fircroft Road,2023-05-31T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
331531,Fircroft Road,2023-05-31T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
331531,Fircroft Road,2023-05-31T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
331531,Fircroft Road,2023-05-31T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.5
331531,Fircroft Road,2023-05-31T05:00:00.000+00:00,transformer,,Temperature,C,27.2
331531,Fircroft Road,2023-05-31T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
331531,Fircroft Road,2023-05-31T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
331531,Fircroft Road,2023-05-31T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
331531,Fircroft Road,2023-05-31T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
331531,Fircroft Road,2023-05-31T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
331531,Fircroft Road,2023-05-31T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
331531,Fircroft Road,2023-05-31T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
331531,Fircroft Road,2023-05-31T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
331531,Fircroft Road,2023-05-31T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
331531,Fircroft Road,2023-05-31T05:00:00.000+00:00,busbar,,L3 Active Power,kW,6.97
331531,Fircroft Road,2023-05-31T05:00:00.000+00:00,busbar,,L2 Active Power,kW,3.95
331531,Fircroft Road,2023-05-31T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.76
331531,Fircroft Road,2023-05-31T05:00:00.000+00:00,busbar,,N Current (RMS),A,35.2
331531,Fircroft Road,2023-05-31T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
331531,Fircroft Road,2023-05-31T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
331531,Fircroft Road,2023-05-31T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
331531,Fircroft Road,2023-05-31T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-05-31T04:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-05-31T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-05-31T04:50:00.000+00:00,feeder,,N Current (RMS),A,1.9
331531,Fircroft Road,2023-05-31T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
331531,Fircroft Road,2023-05-31T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
331531,Fircroft Road,2023-05-31T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
331531,Fircroft Road,2023-05-31T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
331531,Fircroft Road,2023-05-31T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
331531,Fircroft Road,2023-05-31T04:50:00.000+00:00,feeder,,L3 Active Power,kW,2.12
331531,Fircroft Road,2023-05-31T04:50:00.000+00:00,feeder,,L2 Active Power,kW,2.16
331531,Fircroft Road,2023-05-31T04:50:00.000+00:00,feeder,,L1 Active Power,kW,2.09
331531,Fircroft Road,2023-05-31T04:50:00.000+00:00,feeder,,N Current (RMS),A,8.8
331531,Fircroft Road,2023-05-31T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
331531,Fircroft Road,2023-05-31T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
331531,Fircroft Road,2023-05-31T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
331531,Fircroft Road,2023-05-31T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-05-31T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
331531,Fircroft Road,2023-05-31T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-05-31T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.09
331531,Fircroft Road,2023-05-31T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.62
331531,Fircroft Road,2023-05-31T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-05-31T04:50:00.000+00:00,feeder,,N Current (RMS),A,3.5
331531,Fircroft Road,2023-05-31T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-31T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
331531,Fircroft Road,2023-05-31T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-05-31T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-05-31T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-05-31T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-05-31T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-05-31T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-05-31T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-31T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-05-31T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.51
331531,Fircroft Road,2023-05-31T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
331531,Fircroft Road,2023-05-31T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
331531,Fircroft Road,2023-05-31T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.94
331531,Fircroft Road,2023-05-31T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.2
331531,Fircroft Road,2023-05-31T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.74
331531,Fircroft Road,2023-05-31T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
331531,Fircroft Road,2023-05-31T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
331531,Fircroft Road,2023-05-31T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
331531,Fircroft Road,2023-05-31T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
331531,Fircroft Road,2023-05-31T04:50:00.000+00:00,transformer,,Temperature,C,27.3
331531,Fircroft Road,2023-05-31T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
331531,Fircroft Road,2023-05-31T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
331531,Fircroft Road,2023-05-31T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
331531,Fircroft Road,2023-05-31T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
331531,Fircroft Road,2023-05-31T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
331531,Fircroft Road,2023-05-31T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
331531,Fircroft Road,2023-05-31T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
331531,Fircroft Road,2023-05-31T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
331531,Fircroft Road,2023-05-31T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
331531,Fircroft Road,2023-05-31T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.14
331531,Fircroft Road,2023-05-31T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.92
331531,Fircroft Road,2023-05-31T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.86
331531,Fircroft Road,2023-05-31T04:50:00.000+00:00,busbar,,N Current (RMS),A,22.6
331531,Fircroft Road,2023-05-31T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
331531,Fircroft Road,2023-05-31T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
331531,Fircroft Road,2023-05-31T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
331531,Fircroft Road,2023-05-31T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-31T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-05-31T04:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-05-31T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-05-31T04:40:00.000+00:00,feeder,,N Current (RMS),A,1.8
331531,Fircroft Road,2023-05-31T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
331531,Fircroft Road,2023-05-31T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
331531,Fircroft Road,2023-05-31T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
331531,Fircroft Road,2023-05-31T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
331531,Fircroft Road,2023-05-31T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
331531,Fircroft Road,2023-05-31T04:40:00.000+00:00,feeder,,L3 Active Power,kW,3.45
331531,Fircroft Road,2023-05-31T04:40:00.000+00:00,feeder,,L2 Active Power,kW,1.9
331531,Fircroft Road,2023-05-31T04:40:00.000+00:00,feeder,,L1 Active Power,kW,2.03
331531,Fircroft Road,2023-05-31T04:40:00.000+00:00,feeder,,N Current (RMS),A,10.7
331531,Fircroft Road,2023-05-31T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
331531,Fircroft Road,2023-05-31T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
331531,Fircroft Road,2023-05-31T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
331531,Fircroft Road,2023-05-31T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-05-31T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
331531,Fircroft Road,2023-05-31T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-05-31T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.1
331531,Fircroft Road,2023-05-31T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.63
331531,Fircroft Road,2023-05-31T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-05-31T04:40:00.000+00:00,feeder,,N Current (RMS),A,3.5
331531,Fircroft Road,2023-05-31T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-31T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
331531,Fircroft Road,2023-05-31T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-05-31T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-05-31T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-05-31T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-05-31T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-05-31T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-05-31T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-31T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-05-31T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
331531,Fircroft Road,2023-05-31T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
331531,Fircroft Road,2023-05-31T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
331531,Fircroft Road,2023-05-31T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.08
331531,Fircroft Road,2023-05-31T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
331531,Fircroft Road,2023-05-31T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.96
331531,Fircroft Road,2023-05-31T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
331531,Fircroft Road,2023-05-31T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
331531,Fircroft Road,2023-05-31T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
331531,Fircroft Road,2023-05-31T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
331531,Fircroft Road,2023-05-31T04:40:00.000+00:00,transformer,,Temperature,C,27.3
331531,Fircroft Road,2023-05-31T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
331531,Fircroft Road,2023-05-31T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
331531,Fircroft Road,2023-05-31T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
331531,Fircroft Road,2023-05-31T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
331531,Fircroft Road,2023-05-31T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
331531,Fircroft Road,2023-05-31T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
331531,Fircroft Road,2023-05-31T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
331531,Fircroft Road,2023-05-31T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
331531,Fircroft Road,2023-05-31T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
331531,Fircroft Road,2023-05-31T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.65
331531,Fircroft Road,2023-05-31T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.2
331531,Fircroft Road,2023-05-31T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.01
331531,Fircroft Road,2023-05-31T04:40:00.000+00:00,busbar,,N Current (RMS),A,23.8
331531,Fircroft Road,2023-05-31T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
331531,Fircroft Road,2023-05-31T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
331531,Fircroft Road,2023-05-31T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
331531,Fircroft Road,2023-05-31T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-05-31T04:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-05-31T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-05-31T04:30:00.000+00:00,feeder,,N Current (RMS),A,1.9
331531,Fircroft Road,2023-05-31T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
331531,Fircroft Road,2023-05-31T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
331531,Fircroft Road,2023-05-31T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
331531,Fircroft Road,2023-05-31T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
331531,Fircroft Road,2023-05-31T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
331531,Fircroft Road,2023-05-31T04:30:00.000+00:00,feeder,,L3 Active Power,kW,3.56
331531,Fircroft Road,2023-05-31T04:30:00.000+00:00,feeder,,L2 Active Power,kW,1.72
331531,Fircroft Road,2023-05-31T04:30:00.000+00:00,feeder,,L1 Active Power,kW,2.16
331531,Fircroft Road,2023-05-31T04:30:00.000+00:00,feeder,,N Current (RMS),A,10.7
331531,Fircroft Road,2023-05-31T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
331531,Fircroft Road,2023-05-31T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
331531,Fircroft Road,2023-05-31T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
331531,Fircroft Road,2023-05-31T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-05-31T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
331531,Fircroft Road,2023-05-31T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-05-31T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.1
331531,Fircroft Road,2023-05-31T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.68
331531,Fircroft Road,2023-05-31T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-05-31T04:30:00.000+00:00,feeder,,N Current (RMS),A,3.7
331531,Fircroft Road,2023-05-31T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-31T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
331531,Fircroft Road,2023-05-31T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-31T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-05-31T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-05-31T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-05-31T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-05-31T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-05-31T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-05-31T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-31T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-05-31T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
331531,Fircroft Road,2023-05-31T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
331531,Fircroft Road,2023-05-31T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
331531,Fircroft Road,2023-05-31T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.96
331531,Fircroft Road,2023-05-31T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.65
331531,Fircroft Road,2023-05-31T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
331531,Fircroft Road,2023-05-31T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
331531,Fircroft Road,2023-05-31T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
331531,Fircroft Road,2023-05-31T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
331531,Fircroft Road,2023-05-31T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
331531,Fircroft Road,2023-05-31T04:30:00.000+00:00,transformer,,Temperature,C,27.3
331531,Fircroft Road,2023-05-31T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
331531,Fircroft Road,2023-05-31T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
331531,Fircroft Road,2023-05-31T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
331531,Fircroft Road,2023-05-31T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
331531,Fircroft Road,2023-05-31T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
331531,Fircroft Road,2023-05-31T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
331531,Fircroft Road,2023-05-31T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
331531,Fircroft Road,2023-05-31T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
331531,Fircroft Road,2023-05-31T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
331531,Fircroft Road,2023-05-31T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.66
331531,Fircroft Road,2023-05-31T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
331531,Fircroft Road,2023-05-31T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.56
331531,Fircroft Road,2023-05-31T04:30:00.000+00:00,busbar,,N Current (RMS),A,23.0
331531,Fircroft Road,2023-05-31T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
331531,Fircroft Road,2023-05-31T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
331531,Fircroft Road,2023-05-31T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
331531,Fircroft Road,2023-05-31T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-31T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-05-31T04:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-05-31T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-05-31T04:20:00.000+00:00,feeder,,N Current (RMS),A,2.2
331531,Fircroft Road,2023-05-31T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
331531,Fircroft Road,2023-05-31T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
331531,Fircroft Road,2023-05-31T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
331531,Fircroft Road,2023-05-31T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
331531,Fircroft Road,2023-05-31T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
331531,Fircroft Road,2023-05-31T04:20:00.000+00:00,feeder,,L3 Active Power,kW,3.72
331531,Fircroft Road,2023-05-31T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.45
331531,Fircroft Road,2023-05-31T04:20:00.000+00:00,feeder,,L1 Active Power,kW,1.81
331531,Fircroft Road,2023-05-31T04:20:00.000+00:00,feeder,,N Current (RMS),A,10.5
331531,Fircroft Road,2023-05-31T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
331531,Fircroft Road,2023-05-31T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
331531,Fircroft Road,2023-05-31T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
331531,Fircroft Road,2023-05-31T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-05-31T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
331531,Fircroft Road,2023-05-31T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-05-31T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.09
331531,Fircroft Road,2023-05-31T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.61
331531,Fircroft Road,2023-05-31T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-05-31T04:20:00.000+00:00,feeder,,N Current (RMS),A,3.5
331531,Fircroft Road,2023-05-31T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-31T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
331531,Fircroft Road,2023-05-31T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-05-31T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-05-31T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-05-31T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-05-31T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
331531,Fircroft Road,2023-05-31T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-05-31T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-31T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
331531,Fircroft Road,2023-05-31T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
331531,Fircroft Road,2023-05-31T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
331531,Fircroft Road,2023-05-31T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
331531,Fircroft Road,2023-05-31T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.76
331531,Fircroft Road,2023-05-31T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
331531,Fircroft Road,2023-05-31T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.45
331531,Fircroft Road,2023-05-31T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
331531,Fircroft Road,2023-05-31T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
331531,Fircroft Road,2023-05-31T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
331531,Fircroft Road,2023-05-31T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
331531,Fircroft Road,2023-05-31T04:20:00.000+00:00,transformer,,Temperature,C,27.4
331531,Fircroft Road,2023-05-31T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
331531,Fircroft Road,2023-05-31T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
331531,Fircroft Road,2023-05-31T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
331531,Fircroft Road,2023-05-31T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
331531,Fircroft Road,2023-05-31T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
331531,Fircroft Road,2023-05-31T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
331531,Fircroft Road,2023-05-31T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
331531,Fircroft Road,2023-05-31T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
331531,Fircroft Road,2023-05-31T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
331531,Fircroft Road,2023-05-31T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.6
331531,Fircroft Road,2023-05-31T04:20:00.000+00:00,busbar,,L2 Active Power,kW,4.5
331531,Fircroft Road,2023-05-31T04:20:00.000+00:00,busbar,,L1 Active Power,kW,5.25
331531,Fircroft Road,2023-05-31T04:20:00.000+00:00,busbar,,N Current (RMS),A,28.9
331531,Fircroft Road,2023-05-31T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
331531,Fircroft Road,2023-05-31T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
331531,Fircroft Road,2023-05-31T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
331531,Fircroft Road,2023-05-31T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-31T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-05-31T04:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-05-31T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-05-31T04:10:00.000+00:00,feeder,,N Current (RMS),A,2.3
331531,Fircroft Road,2023-05-31T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
331531,Fircroft Road,2023-05-31T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
331531,Fircroft Road,2023-05-31T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
331531,Fircroft Road,2023-05-31T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
331531,Fircroft Road,2023-05-31T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
331531,Fircroft Road,2023-05-31T04:10:00.000+00:00,feeder,,L3 Active Power,kW,3.58
331531,Fircroft Road,2023-05-31T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.12
331531,Fircroft Road,2023-05-31T04:10:00.000+00:00,feeder,,L1 Active Power,kW,1.94
331531,Fircroft Road,2023-05-31T04:10:00.000+00:00,feeder,,N Current (RMS),A,10.1
331531,Fircroft Road,2023-05-31T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
331531,Fircroft Road,2023-05-31T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
331531,Fircroft Road,2023-05-31T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
331531,Fircroft Road,2023-05-31T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-05-31T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
331531,Fircroft Road,2023-05-31T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-05-31T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
331531,Fircroft Road,2023-05-31T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.68
331531,Fircroft Road,2023-05-31T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-05-31T04:10:00.000+00:00,feeder,,N Current (RMS),A,3.9
331531,Fircroft Road,2023-05-31T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-31T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
331531,Fircroft Road,2023-05-31T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-05-31T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-05-31T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-05-31T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-05-31T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-05-31T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-05-31T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-31T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-05-31T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
331531,Fircroft Road,2023-05-31T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
331531,Fircroft Road,2023-05-31T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
331531,Fircroft Road,2023-05-31T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
331531,Fircroft Road,2023-05-31T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
331531,Fircroft Road,2023-05-31T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.23
331531,Fircroft Road,2023-05-31T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
331531,Fircroft Road,2023-05-31T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
331531,Fircroft Road,2023-05-31T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
331531,Fircroft Road,2023-05-31T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
331531,Fircroft Road,2023-05-31T04:10:00.000+00:00,transformer,,Temperature,C,27.4
331531,Fircroft Road,2023-05-31T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
331531,Fircroft Road,2023-05-31T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
331531,Fircroft Road,2023-05-31T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
331531,Fircroft Road,2023-05-31T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
331531,Fircroft Road,2023-05-31T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
331531,Fircroft Road,2023-05-31T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
331531,Fircroft Road,2023-05-31T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
331531,Fircroft Road,2023-05-31T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
331531,Fircroft Road,2023-05-31T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
331531,Fircroft Road,2023-05-31T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.82
331531,Fircroft Road,2023-05-31T04:10:00.000+00:00,busbar,,L2 Active Power,kW,4.13
331531,Fircroft Road,2023-05-31T04:10:00.000+00:00,busbar,,L1 Active Power,kW,5.18
331531,Fircroft Road,2023-05-31T04:10:00.000+00:00,busbar,,N Current (RMS),A,27.2
331531,Fircroft Road,2023-05-31T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
331531,Fircroft Road,2023-05-31T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
331531,Fircroft Road,2023-05-31T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
331531,Fircroft Road,2023-05-31T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-05-31T04:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-05-31T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-05-31T04:00:00.000+00:00,feeder,,N Current (RMS),A,2.2
331531,Fircroft Road,2023-05-31T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
331531,Fircroft Road,2023-05-31T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
331531,Fircroft Road,2023-05-31T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
331531,Fircroft Road,2023-05-31T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
331531,Fircroft Road,2023-05-31T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
331531,Fircroft Road,2023-05-31T04:00:00.000+00:00,feeder,,L3 Active Power,kW,3.53
331531,Fircroft Road,2023-05-31T04:00:00.000+00:00,feeder,,L2 Active Power,kW,1.97
331531,Fircroft Road,2023-05-31T04:00:00.000+00:00,feeder,,L1 Active Power,kW,2.21
331531,Fircroft Road,2023-05-31T04:00:00.000+00:00,feeder,,N Current (RMS),A,10.0
331531,Fircroft Road,2023-05-31T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
331531,Fircroft Road,2023-05-31T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
331531,Fircroft Road,2023-05-31T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
331531,Fircroft Road,2023-05-31T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-05-31T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
331531,Fircroft Road,2023-05-31T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-05-31T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
331531,Fircroft Road,2023-05-31T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.66
331531,Fircroft Road,2023-05-31T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-05-31T04:00:00.000+00:00,feeder,,N Current (RMS),A,3.7
331531,Fircroft Road,2023-05-31T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-31T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
331531,Fircroft Road,2023-05-31T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-05-31T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-05-31T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-05-31T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-05-31T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-05-31T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-05-31T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-31T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-05-31T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
331531,Fircroft Road,2023-05-31T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
331531,Fircroft Road,2023-05-31T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.17
331531,Fircroft Road,2023-05-31T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.77
331531,Fircroft Road,2023-05-31T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.36
331531,Fircroft Road,2023-05-31T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.1
331531,Fircroft Road,2023-05-31T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
331531,Fircroft Road,2023-05-31T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
331531,Fircroft Road,2023-05-31T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
331531,Fircroft Road,2023-05-31T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
331531,Fircroft Road,2023-05-31T04:00:00.000+00:00,transformer,,Temperature,C,27.5
331531,Fircroft Road,2023-05-31T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
331531,Fircroft Road,2023-05-31T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
331531,Fircroft Road,2023-05-31T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
331531,Fircroft Road,2023-05-31T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
331531,Fircroft Road,2023-05-31T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
331531,Fircroft Road,2023-05-31T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
331531,Fircroft Road,2023-05-31T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
331531,Fircroft Road,2023-05-31T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
331531,Fircroft Road,2023-05-31T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
331531,Fircroft Road,2023-05-31T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.38
331531,Fircroft Road,2023-05-31T04:00:00.000+00:00,busbar,,L2 Active Power,kW,3.93
331531,Fircroft Road,2023-05-31T04:00:00.000+00:00,busbar,,L1 Active Power,kW,5.32
331531,Fircroft Road,2023-05-31T04:00:00.000+00:00,busbar,,N Current (RMS),A,25.2
331531,Fircroft Road,2023-05-31T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
331531,Fircroft Road,2023-05-31T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
331531,Fircroft Road,2023-05-31T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
331531,Fircroft Road,2023-05-31T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-05-31T03:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-05-31T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-05-31T03:50:00.000+00:00,feeder,,N Current (RMS),A,2.0
331531,Fircroft Road,2023-05-31T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
331531,Fircroft Road,2023-05-31T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
331531,Fircroft Road,2023-05-31T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
331531,Fircroft Road,2023-05-31T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
331531,Fircroft Road,2023-05-31T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
331531,Fircroft Road,2023-05-31T03:50:00.000+00:00,feeder,,L3 Active Power,kW,3.5
331531,Fircroft Road,2023-05-31T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.04
331531,Fircroft Road,2023-05-31T03:50:00.000+00:00,feeder,,L1 Active Power,kW,2.14
331531,Fircroft Road,2023-05-31T03:50:00.000+00:00,feeder,,N Current (RMS),A,9.2
331531,Fircroft Road,2023-05-31T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
331531,Fircroft Road,2023-05-31T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
331531,Fircroft Road,2023-05-31T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
331531,Fircroft Road,2023-05-31T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-05-31T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
331531,Fircroft Road,2023-05-31T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-05-31T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.09
331531,Fircroft Road,2023-05-31T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.54
331531,Fircroft Road,2023-05-31T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-05-31T03:50:00.000+00:00,feeder,,N Current (RMS),A,3.0
331531,Fircroft Road,2023-05-31T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-31T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
331531,Fircroft Road,2023-05-31T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-05-31T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-05-31T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-05-31T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-05-31T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-05-31T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-05-31T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-31T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-05-31T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
331531,Fircroft Road,2023-05-31T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
331531,Fircroft Road,2023-05-31T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
331531,Fircroft Road,2023-05-31T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.99
331531,Fircroft Road,2023-05-31T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
331531,Fircroft Road,2023-05-31T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.51
331531,Fircroft Road,2023-05-31T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
331531,Fircroft Road,2023-05-31T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
331531,Fircroft Road,2023-05-31T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
331531,Fircroft Road,2023-05-31T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
331531,Fircroft Road,2023-05-31T03:50:00.000+00:00,transformer,,Temperature,C,27.5
331531,Fircroft Road,2023-05-31T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
331531,Fircroft Road,2023-05-31T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
331531,Fircroft Road,2023-05-31T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
331531,Fircroft Road,2023-05-31T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
331531,Fircroft Road,2023-05-31T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
331531,Fircroft Road,2023-05-31T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
331531,Fircroft Road,2023-05-31T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
331531,Fircroft Road,2023-05-31T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
331531,Fircroft Road,2023-05-31T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
331531,Fircroft Road,2023-05-31T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.61
331531,Fircroft Road,2023-05-31T03:50:00.000+00:00,busbar,,L2 Active Power,kW,4.15
331531,Fircroft Road,2023-05-31T03:50:00.000+00:00,busbar,,L1 Active Power,kW,5.66
331531,Fircroft Road,2023-05-31T03:50:00.000+00:00,busbar,,N Current (RMS),A,23.4
331531,Fircroft Road,2023-05-31T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
331531,Fircroft Road,2023-05-31T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
331531,Fircroft Road,2023-05-31T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
331531,Fircroft Road,2023-05-31T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-05-31T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-31T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-05-31T03:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-05-31T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-05-31T03:40:00.000+00:00,feeder,,N Current (RMS),A,2.5
331531,Fircroft Road,2023-05-31T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
331531,Fircroft Road,2023-05-31T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
331531,Fircroft Road,2023-05-31T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-31T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
331531,Fircroft Road,2023-05-31T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
331531,Fircroft Road,2023-05-31T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
331531,Fircroft Road,2023-05-31T03:40:00.000+00:00,feeder,,L3 Active Power,kW,3.28
331531,Fircroft Road,2023-05-31T03:40:00.000+00:00,feeder,,L2 Active Power,kW,1.99
331531,Fircroft Road,2023-05-31T03:40:00.000+00:00,feeder,,L1 Active Power,kW,1.88
331531,Fircroft Road,2023-05-31T03:40:00.000+00:00,feeder,,N Current (RMS),A,9.2
331531,Fircroft Road,2023-05-31T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
331531,Fircroft Road,2023-05-31T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
331531,Fircroft Road,2023-05-31T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
331531,Fircroft Road,2023-05-31T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-05-31T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
331531,Fircroft Road,2023-05-31T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-05-31T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.1
331531,Fircroft Road,2023-05-31T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.63
331531,Fircroft Road,2023-05-31T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-05-31T03:40:00.000+00:00,feeder,,N Current (RMS),A,3.6
