Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-05-31T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-31T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
331531,Fircroft Road,2023-05-31T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-05-31T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-05-31T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-05-31T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-05-31T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-05-31T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-05-31T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-05-31T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
331531,Fircroft Road,2023-05-31T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
331531,Fircroft Road,2023-05-31T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
331531,Fircroft Road,2023-05-31T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
331531,Fircroft Road,2023-05-31T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.01
331531,Fircroft Road,2023-05-31T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
331531,Fircroft Road,2023-05-31T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.2
331531,Fircroft Road,2023-05-31T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
331531,Fircroft Road,2023-05-31T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
331531,Fircroft Road,2023-05-31T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
331531,Fircroft Road,2023-05-31T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
331531,Fircroft Road,2023-05-31T03:40:00.000+00:00,transformer,,Temperature,C,27.6
331531,Fircroft Road,2023-05-31T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
331531,Fircroft Road,2023-05-31T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
331531,Fircroft Road,2023-05-31T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
331531,Fircroft Road,2023-05-31T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
331531,Fircroft Road,2023-05-31T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
331531,Fircroft Road,2023-05-31T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
331531,Fircroft Road,2023-05-31T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
331531,Fircroft Road,2023-05-31T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
331531,Fircroft Road,2023-05-31T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
331531,Fircroft Road,2023-05-31T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.41
331531,Fircroft Road,2023-05-31T03:40:00.000+00:00,busbar,,L2 Active Power,kW,4.1
331531,Fircroft Road,2023-05-31T03:40:00.000+00:00,busbar,,L1 Active Power,kW,5.09
331531,Fircroft Road,2023-05-31T03:40:00.000+00:00,busbar,,N Current (RMS),A,25.6
331531,Fircroft Road,2023-05-31T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
331531,Fircroft Road,2023-05-31T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
331531,Fircroft Road,2023-05-31T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
331531,Fircroft Road,2023-05-31T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-31T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-05-31T03:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-05-31T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-05-31T03:30:00.000+00:00,feeder,,N Current (RMS),A,3.0
331531,Fircroft Road,2023-05-31T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
331531,Fircroft Road,2023-05-31T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
331531,Fircroft Road,2023-05-31T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-31T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
331531,Fircroft Road,2023-05-31T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
331531,Fircroft Road,2023-05-31T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
331531,Fircroft Road,2023-05-31T03:30:00.000+00:00,feeder,,L3 Active Power,kW,3.27
331531,Fircroft Road,2023-05-31T03:30:00.000+00:00,feeder,,L2 Active Power,kW,1.9
331531,Fircroft Road,2023-05-31T03:30:00.000+00:00,feeder,,L1 Active Power,kW,2.19
331531,Fircroft Road,2023-05-31T03:30:00.000+00:00,feeder,,N Current (RMS),A,8.4
331531,Fircroft Road,2023-05-31T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
331531,Fircroft Road,2023-05-31T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
331531,Fircroft Road,2023-05-31T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
331531,Fircroft Road,2023-05-31T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-05-31T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
331531,Fircroft Road,2023-05-31T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-05-31T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.11
331531,Fircroft Road,2023-05-31T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.68
331531,Fircroft Road,2023-05-31T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-05-31T03:30:00.000+00:00,feeder,,N Current (RMS),A,3.7
331531,Fircroft Road,2023-05-31T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-31T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
331531,Fircroft Road,2023-05-31T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-05-31T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-05-31T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-05-31T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-05-31T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-05-31T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-05-31T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-05-31T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
331531,Fircroft Road,2023-05-31T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
331531,Fircroft Road,2023-05-31T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
331531,Fircroft Road,2023-05-31T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
331531,Fircroft Road,2023-05-31T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.61
331531,Fircroft Road,2023-05-31T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.37
331531,Fircroft Road,2023-05-31T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
331531,Fircroft Road,2023-05-31T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
331531,Fircroft Road,2023-05-31T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
331531,Fircroft Road,2023-05-31T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
331531,Fircroft Road,2023-05-31T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
331531,Fircroft Road,2023-05-31T03:30:00.000+00:00,transformer,,Temperature,C,27.6
331531,Fircroft Road,2023-05-31T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
331531,Fircroft Road,2023-05-31T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
331531,Fircroft Road,2023-05-31T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
331531,Fircroft Road,2023-05-31T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
331531,Fircroft Road,2023-05-31T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
331531,Fircroft Road,2023-05-31T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
331531,Fircroft Road,2023-05-31T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
331531,Fircroft Road,2023-05-31T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
331531,Fircroft Road,2023-05-31T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
331531,Fircroft Road,2023-05-31T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.01
331531,Fircroft Road,2023-05-31T03:30:00.000+00:00,busbar,,L2 Active Power,kW,3.9
331531,Fircroft Road,2023-05-31T03:30:00.000+00:00,busbar,,L1 Active Power,kW,5.6
331531,Fircroft Road,2023-05-31T03:30:00.000+00:00,busbar,,N Current (RMS),A,23.4
331531,Fircroft Road,2023-05-31T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
331531,Fircroft Road,2023-05-31T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
331531,Fircroft Road,2023-05-31T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
331531,Fircroft Road,2023-05-31T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-31T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-05-31T03:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-05-31T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-05-31T03:20:00.000+00:00,feeder,,N Current (RMS),A,2.6
331531,Fircroft Road,2023-05-31T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
331531,Fircroft Road,2023-05-31T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
331531,Fircroft Road,2023-05-31T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-31T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
331531,Fircroft Road,2023-05-31T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
331531,Fircroft Road,2023-05-31T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
331531,Fircroft Road,2023-05-31T03:20:00.000+00:00,feeder,,L3 Active Power,kW,3.48
331531,Fircroft Road,2023-05-31T03:20:00.000+00:00,feeder,,L2 Active Power,kW,1.85
331531,Fircroft Road,2023-05-31T03:20:00.000+00:00,feeder,,L1 Active Power,kW,2.34
331531,Fircroft Road,2023-05-31T03:20:00.000+00:00,feeder,,N Current (RMS),A,9.1
331531,Fircroft Road,2023-05-31T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
331531,Fircroft Road,2023-05-31T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
331531,Fircroft Road,2023-05-31T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
331531,Fircroft Road,2023-05-31T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-05-31T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
331531,Fircroft Road,2023-05-31T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-05-31T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.11
331531,Fircroft Road,2023-05-31T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.56
331531,Fircroft Road,2023-05-31T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-05-31T03:20:00.000+00:00,feeder,,N Current (RMS),A,3.1
331531,Fircroft Road,2023-05-31T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-05-31T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
331531,Fircroft Road,2023-05-31T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-05-31T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-05-31T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-05-31T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-05-31T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-05-31T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-05-31T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-05-31T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
331531,Fircroft Road,2023-05-31T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.3
331531,Fircroft Road,2023-05-31T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
331531,Fircroft Road,2023-05-31T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
331531,Fircroft Road,2023-05-31T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.8
331531,Fircroft Road,2023-05-31T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
331531,Fircroft Road,2023-05-31T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.61
331531,Fircroft Road,2023-05-31T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
331531,Fircroft Road,2023-05-31T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
331531,Fircroft Road,2023-05-31T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
331531,Fircroft Road,2023-05-31T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
331531,Fircroft Road,2023-05-31T03:20:00.000+00:00,transformer,,Temperature,C,27.6
331531,Fircroft Road,2023-05-31T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
331531,Fircroft Road,2023-05-31T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
331531,Fircroft Road,2023-05-31T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
331531,Fircroft Road,2023-05-31T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
331531,Fircroft Road,2023-05-31T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
331531,Fircroft Road,2023-05-31T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
331531,Fircroft Road,2023-05-31T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
331531,Fircroft Road,2023-05-31T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
331531,Fircroft Road,2023-05-31T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
331531,Fircroft Road,2023-05-31T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.4
331531,Fircroft Road,2023-05-31T03:20:00.000+00:00,busbar,,L2 Active Power,kW,3.95
331531,Fircroft Road,2023-05-31T03:20:00.000+00:00,busbar,,L1 Active Power,kW,5.98
331531,Fircroft Road,2023-05-31T03:20:00.000+00:00,busbar,,N Current (RMS),A,22.9
331531,Fircroft Road,2023-05-31T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
331531,Fircroft Road,2023-05-31T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
331531,Fircroft Road,2023-05-31T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
331531,Fircroft Road,2023-05-31T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-05-31T03:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-05-31T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-05-31T03:10:00.000+00:00,feeder,,N Current (RMS),A,3.0
331531,Fircroft Road,2023-05-31T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
331531,Fircroft Road,2023-05-31T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
331531,Fircroft Road,2023-05-31T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-31T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
331531,Fircroft Road,2023-05-31T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
331531,Fircroft Road,2023-05-31T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
331531,Fircroft Road,2023-05-31T03:10:00.000+00:00,feeder,,L3 Active Power,kW,3.49
331531,Fircroft Road,2023-05-31T03:10:00.000+00:00,feeder,,L2 Active Power,kW,1.81
331531,Fircroft Road,2023-05-31T03:10:00.000+00:00,feeder,,L1 Active Power,kW,2.15
331531,Fircroft Road,2023-05-31T03:10:00.000+00:00,feeder,,N Current (RMS),A,9.1
331531,Fircroft Road,2023-05-31T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
331531,Fircroft Road,2023-05-31T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
331531,Fircroft Road,2023-05-31T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
331531,Fircroft Road,2023-05-31T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-05-31T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
331531,Fircroft Road,2023-05-31T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-05-31T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-05-31T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.61
331531,Fircroft Road,2023-05-31T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-05-31T03:10:00.000+00:00,feeder,,N Current (RMS),A,3.5
331531,Fircroft Road,2023-05-31T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-31T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
331531,Fircroft Road,2023-05-31T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-05-31T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-05-31T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-05-31T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-05-31T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-05-31T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-05-31T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-05-31T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
331531,Fircroft Road,2023-05-31T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
331531,Fircroft Road,2023-05-31T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
331531,Fircroft Road,2023-05-31T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
331531,Fircroft Road,2023-05-31T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.69
331531,Fircroft Road,2023-05-31T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.24
331531,Fircroft Road,2023-05-31T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.1
331531,Fircroft Road,2023-05-31T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
331531,Fircroft Road,2023-05-31T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
331531,Fircroft Road,2023-05-31T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
331531,Fircroft Road,2023-05-31T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
331531,Fircroft Road,2023-05-31T03:10:00.000+00:00,transformer,,Temperature,C,27.7
331531,Fircroft Road,2023-05-31T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
331531,Fircroft Road,2023-05-31T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
331531,Fircroft Road,2023-05-31T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
331531,Fircroft Road,2023-05-31T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
331531,Fircroft Road,2023-05-31T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
331531,Fircroft Road,2023-05-31T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
331531,Fircroft Road,2023-05-31T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
331531,Fircroft Road,2023-05-31T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
331531,Fircroft Road,2023-05-31T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
331531,Fircroft Road,2023-05-31T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.24
331531,Fircroft Road,2023-05-31T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.62
331531,Fircroft Road,2023-05-31T03:10:00.000+00:00,busbar,,L1 Active Power,kW,6.27
331531,Fircroft Road,2023-05-31T03:10:00.000+00:00,busbar,,N Current (RMS),A,22.3
331531,Fircroft Road,2023-05-31T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
331531,Fircroft Road,2023-05-31T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
331531,Fircroft Road,2023-05-31T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
331531,Fircroft Road,2023-05-31T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-31T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-05-31T03:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-05-31T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-05-31T03:00:00.000+00:00,feeder,,N Current (RMS),A,2.4
331531,Fircroft Road,2023-05-31T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
331531,Fircroft Road,2023-05-31T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
331531,Fircroft Road,2023-05-31T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-31T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
331531,Fircroft Road,2023-05-31T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
331531,Fircroft Road,2023-05-31T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
331531,Fircroft Road,2023-05-31T03:00:00.000+00:00,feeder,,L3 Active Power,kW,3.52
331531,Fircroft Road,2023-05-31T03:00:00.000+00:00,feeder,,L2 Active Power,kW,1.87
331531,Fircroft Road,2023-05-31T03:00:00.000+00:00,feeder,,L1 Active Power,kW,2.15
331531,Fircroft Road,2023-05-31T03:00:00.000+00:00,feeder,,N Current (RMS),A,9.2
331531,Fircroft Road,2023-05-31T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
331531,Fircroft Road,2023-05-31T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
331531,Fircroft Road,2023-05-31T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
331531,Fircroft Road,2023-05-31T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-05-31T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
331531,Fircroft Road,2023-05-31T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-05-31T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-05-31T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.66
331531,Fircroft Road,2023-05-31T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-05-31T03:00:00.000+00:00,feeder,,N Current (RMS),A,3.9
331531,Fircroft Road,2023-05-31T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-31T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
331531,Fircroft Road,2023-05-31T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-05-31T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-05-31T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-05-31T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-05-31T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-05-31T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-05-31T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-05-31T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
331531,Fircroft Road,2023-05-31T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
331531,Fircroft Road,2023-05-31T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
331531,Fircroft Road,2023-05-31T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
331531,Fircroft Road,2023-05-31T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.88
331531,Fircroft Road,2023-05-31T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.95
331531,Fircroft Road,2023-05-31T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.54
331531,Fircroft Road,2023-05-31T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
331531,Fircroft Road,2023-05-31T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
331531,Fircroft Road,2023-05-31T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
331531,Fircroft Road,2023-05-31T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
331531,Fircroft Road,2023-05-31T03:00:00.000+00:00,transformer,,Temperature,C,27.8
331531,Fircroft Road,2023-05-31T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
331531,Fircroft Road,2023-05-31T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
331531,Fircroft Road,2023-05-31T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
331531,Fircroft Road,2023-05-31T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
331531,Fircroft Road,2023-05-31T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
331531,Fircroft Road,2023-05-31T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
331531,Fircroft Road,2023-05-31T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
331531,Fircroft Road,2023-05-31T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
331531,Fircroft Road,2023-05-31T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
331531,Fircroft Road,2023-05-31T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.46
331531,Fircroft Road,2023-05-31T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.44
331531,Fircroft Road,2023-05-31T03:00:00.000+00:00,busbar,,L1 Active Power,kW,6.73
331531,Fircroft Road,2023-05-31T03:00:00.000+00:00,busbar,,N Current (RMS),A,22.7
331531,Fircroft Road,2023-05-31T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
331531,Fircroft Road,2023-05-31T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
331531,Fircroft Road,2023-05-31T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
331531,Fircroft Road,2023-05-31T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-31T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-05-31T02:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-05-31T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-05-31T02:50:00.000+00:00,feeder,,N Current (RMS),A,2.3
331531,Fircroft Road,2023-05-31T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
331531,Fircroft Road,2023-05-31T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
331531,Fircroft Road,2023-05-31T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
331531,Fircroft Road,2023-05-31T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
331531,Fircroft Road,2023-05-31T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
331531,Fircroft Road,2023-05-31T02:50:00.000+00:00,feeder,,L3 Active Power,kW,3.65
331531,Fircroft Road,2023-05-31T02:50:00.000+00:00,feeder,,L2 Active Power,kW,1.75
331531,Fircroft Road,2023-05-31T02:50:00.000+00:00,feeder,,L1 Active Power,kW,2.43
331531,Fircroft Road,2023-05-31T02:50:00.000+00:00,feeder,,N Current (RMS),A,10.1
331531,Fircroft Road,2023-05-31T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
331531,Fircroft Road,2023-05-31T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
331531,Fircroft Road,2023-05-31T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
331531,Fircroft Road,2023-05-31T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-05-31T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
331531,Fircroft Road,2023-05-31T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-05-31T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.08
331531,Fircroft Road,2023-05-31T02:50:00.000+00:00,feeder,,L2 Active Power,kW,3.91
331531,Fircroft Road,2023-05-31T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-05-31T02:50:00.000+00:00,feeder,,N Current (RMS),A,16.6
331531,Fircroft Road,2023-05-31T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-31T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
331531,Fircroft Road,2023-05-31T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-05-31T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-05-31T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-05-31T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
331531,Fircroft Road,2023-05-31T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-05-31T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-31T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-05-31T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.45
331531,Fircroft Road,2023-05-31T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
331531,Fircroft Road,2023-05-31T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
331531,Fircroft Road,2023-05-31T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.86
331531,Fircroft Road,2023-05-31T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
331531,Fircroft Road,2023-05-31T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.55
331531,Fircroft Road,2023-05-31T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
331531,Fircroft Road,2023-05-31T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
331531,Fircroft Road,2023-05-31T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
331531,Fircroft Road,2023-05-31T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
331531,Fircroft Road,2023-05-31T02:50:00.000+00:00,transformer,,Temperature,C,27.8
331531,Fircroft Road,2023-05-31T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
331531,Fircroft Road,2023-05-31T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
331531,Fircroft Road,2023-05-31T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
331531,Fircroft Road,2023-05-31T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
331531,Fircroft Road,2023-05-31T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
331531,Fircroft Road,2023-05-31T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
331531,Fircroft Road,2023-05-31T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
331531,Fircroft Road,2023-05-31T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
331531,Fircroft Road,2023-05-31T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
331531,Fircroft Road,2023-05-31T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.6
331531,Fircroft Road,2023-05-31T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.12
331531,Fircroft Road,2023-05-31T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.01
331531,Fircroft Road,2023-05-31T02:50:00.000+00:00,busbar,,N Current (RMS),A,21.9
331531,Fircroft Road,2023-05-31T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
331531,Fircroft Road,2023-05-31T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
331531,Fircroft Road,2023-05-31T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
331531,Fircroft Road,2023-05-31T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-05-31T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-31T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-05-31T02:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-05-31T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-05-31T02:40:00.000+00:00,feeder,,N Current (RMS),A,1.5
331531,Fircroft Road,2023-05-31T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
331531,Fircroft Road,2023-05-31T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-05-31T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
331531,Fircroft Road,2023-05-31T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
331531,Fircroft Road,2023-05-31T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
331531,Fircroft Road,2023-05-31T02:40:00.000+00:00,feeder,,L3 Active Power,kW,3.59
331531,Fircroft Road,2023-05-31T02:40:00.000+00:00,feeder,,L2 Active Power,kW,1.69
331531,Fircroft Road,2023-05-31T02:40:00.000+00:00,feeder,,L1 Active Power,kW,2.24
331531,Fircroft Road,2023-05-31T02:40:00.000+00:00,feeder,,N Current (RMS),A,10.0
331531,Fircroft Road,2023-05-31T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
331531,Fircroft Road,2023-05-31T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
331531,Fircroft Road,2023-05-31T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
331531,Fircroft Road,2023-05-31T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-05-31T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
331531,Fircroft Road,2023-05-31T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-05-31T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.11
331531,Fircroft Road,2023-05-31T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.32
331531,Fircroft Road,2023-05-31T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-05-31T02:40:00.000+00:00,feeder,,N Current (RMS),A,12.1
331531,Fircroft Road,2023-05-31T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-31T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
331531,Fircroft Road,2023-05-31T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-05-31T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-05-31T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-05-31T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-05-31T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
331531,Fircroft Road,2023-05-31T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-05-31T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-31T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
331531,Fircroft Road,2023-05-31T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
331531,Fircroft Road,2023-05-31T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
331531,Fircroft Road,2023-05-31T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.44
331531,Fircroft Road,2023-05-31T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
331531,Fircroft Road,2023-05-31T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.33
331531,Fircroft Road,2023-05-31T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
331531,Fircroft Road,2023-05-31T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
331531,Fircroft Road,2023-05-31T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
331531,Fircroft Road,2023-05-31T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
331531,Fircroft Road,2023-05-31T02:40:00.000+00:00,transformer,,Temperature,C,27.9
331531,Fircroft Road,2023-05-31T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
331531,Fircroft Road,2023-05-31T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
331531,Fircroft Road,2023-05-31T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
331531,Fircroft Road,2023-05-31T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
331531,Fircroft Road,2023-05-31T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
331531,Fircroft Road,2023-05-31T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
331531,Fircroft Road,2023-05-31T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
331531,Fircroft Road,2023-05-31T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
331531,Fircroft Road,2023-05-31T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
331531,Fircroft Road,2023-05-31T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.15
331531,Fircroft Road,2023-05-31T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.04
331531,Fircroft Road,2023-05-31T02:40:00.000+00:00,busbar,,L1 Active Power,kW,5.59
331531,Fircroft Road,2023-05-31T02:40:00.000+00:00,busbar,,N Current (RMS),A,23.4
331531,Fircroft Road,2023-05-31T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
331531,Fircroft Road,2023-05-31T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
331531,Fircroft Road,2023-05-31T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
331531,Fircroft Road,2023-05-31T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-05-31T02:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-05-31T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-05-31T02:30:00.000+00:00,feeder,,N Current (RMS),A,1.9
331531,Fircroft Road,2023-05-31T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
331531,Fircroft Road,2023-05-31T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
331531,Fircroft Road,2023-05-31T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
331531,Fircroft Road,2023-05-31T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
331531,Fircroft Road,2023-05-31T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
331531,Fircroft Road,2023-05-31T02:30:00.000+00:00,feeder,,L3 Active Power,kW,3.67
331531,Fircroft Road,2023-05-31T02:30:00.000+00:00,feeder,,L2 Active Power,kW,2.04
331531,Fircroft Road,2023-05-31T02:30:00.000+00:00,feeder,,L1 Active Power,kW,2.32
331531,Fircroft Road,2023-05-31T02:30:00.000+00:00,feeder,,N Current (RMS),A,10.2
331531,Fircroft Road,2023-05-31T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
331531,Fircroft Road,2023-05-31T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
331531,Fircroft Road,2023-05-31T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
331531,Fircroft Road,2023-05-31T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-05-31T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-05-31T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-05-31T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.11
331531,Fircroft Road,2023-05-31T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.5
331531,Fircroft Road,2023-05-31T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-05-31T02:30:00.000+00:00,feeder,,N Current (RMS),A,2.7
331531,Fircroft Road,2023-05-31T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-31T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
331531,Fircroft Road,2023-05-31T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-31T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-05-31T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-05-31T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-05-31T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-05-31T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-05-31T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-05-31T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-31T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-05-31T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
331531,Fircroft Road,2023-05-31T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
331531,Fircroft Road,2023-05-31T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
331531,Fircroft Road,2023-05-31T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.06
331531,Fircroft Road,2023-05-31T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.17
331531,Fircroft Road,2023-05-31T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.51
331531,Fircroft Road,2023-05-31T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
331531,Fircroft Road,2023-05-31T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
331531,Fircroft Road,2023-05-31T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
331531,Fircroft Road,2023-05-31T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
331531,Fircroft Road,2023-05-31T02:30:00.000+00:00,transformer,,Temperature,C,27.9
331531,Fircroft Road,2023-05-31T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
331531,Fircroft Road,2023-05-31T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
331531,Fircroft Road,2023-05-31T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
331531,Fircroft Road,2023-05-31T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
331531,Fircroft Road,2023-05-31T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
331531,Fircroft Road,2023-05-31T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
331531,Fircroft Road,2023-05-31T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
331531,Fircroft Road,2023-05-31T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
331531,Fircroft Road,2023-05-31T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
331531,Fircroft Road,2023-05-31T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.87
331531,Fircroft Road,2023-05-31T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.66
331531,Fircroft Road,2023-05-31T02:30:00.000+00:00,busbar,,L1 Active Power,kW,5.85
331531,Fircroft Road,2023-05-31T02:30:00.000+00:00,busbar,,N Current (RMS),A,23.7
331531,Fircroft Road,2023-05-31T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
331531,Fircroft Road,2023-05-31T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
331531,Fircroft Road,2023-05-31T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
331531,Fircroft Road,2023-05-31T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-05-31T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-05-31T02:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-05-31T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-05-31T02:20:00.000+00:00,feeder,,N Current (RMS),A,2.2
331531,Fircroft Road,2023-05-31T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
331531,Fircroft Road,2023-05-31T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
331531,Fircroft Road,2023-05-31T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
331531,Fircroft Road,2023-05-31T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
331531,Fircroft Road,2023-05-31T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
331531,Fircroft Road,2023-05-31T02:20:00.000+00:00,feeder,,L3 Active Power,kW,3.57
331531,Fircroft Road,2023-05-31T02:20:00.000+00:00,feeder,,L2 Active Power,kW,2.37
331531,Fircroft Road,2023-05-31T02:20:00.000+00:00,feeder,,L1 Active Power,kW,2.58
331531,Fircroft Road,2023-05-31T02:20:00.000+00:00,feeder,,N Current (RMS),A,9.3
331531,Fircroft Road,2023-05-31T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
331531,Fircroft Road,2023-05-31T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
331531,Fircroft Road,2023-05-31T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
331531,Fircroft Road,2023-05-31T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-05-31T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
331531,Fircroft Road,2023-05-31T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-05-31T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.13
331531,Fircroft Road,2023-05-31T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.59
331531,Fircroft Road,2023-05-31T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-05-31T02:20:00.000+00:00,feeder,,N Current (RMS),A,3.2
331531,Fircroft Road,2023-05-31T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-31T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
331531,Fircroft Road,2023-05-31T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-31T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-05-31T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-05-31T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-05-31T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-05-31T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-05-31T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-05-31T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-31T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-05-31T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.39
331531,Fircroft Road,2023-05-31T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
331531,Fircroft Road,2023-05-31T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.14
331531,Fircroft Road,2023-05-31T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.83
331531,Fircroft Road,2023-05-31T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.06
331531,Fircroft Road,2023-05-31T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.46
331531,Fircroft Road,2023-05-31T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
