Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-05-31T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
331531,Fircroft Road,2023-05-31T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
331531,Fircroft Road,2023-05-31T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
331531,Fircroft Road,2023-05-31T02:20:00.000+00:00,transformer,,Temperature,C,27.9
331531,Fircroft Road,2023-05-31T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
331531,Fircroft Road,2023-05-31T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
331531,Fircroft Road,2023-05-31T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
331531,Fircroft Road,2023-05-31T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
331531,Fircroft Road,2023-05-31T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
331531,Fircroft Road,2023-05-31T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
331531,Fircroft Road,2023-05-31T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
331531,Fircroft Road,2023-05-31T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
331531,Fircroft Road,2023-05-31T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
331531,Fircroft Road,2023-05-31T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.55
331531,Fircroft Road,2023-05-31T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.98
331531,Fircroft Road,2023-05-31T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.07
331531,Fircroft Road,2023-05-31T02:20:00.000+00:00,busbar,,N Current (RMS),A,24.0
331531,Fircroft Road,2023-05-31T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
331531,Fircroft Road,2023-05-31T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
331531,Fircroft Road,2023-05-31T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
331531,Fircroft Road,2023-05-31T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-05-31T02:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-05-31T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-05-31T02:10:00.000+00:00,feeder,,N Current (RMS),A,2.4
331531,Fircroft Road,2023-05-31T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
331531,Fircroft Road,2023-05-31T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
331531,Fircroft Road,2023-05-31T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-31T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
331531,Fircroft Road,2023-05-31T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
331531,Fircroft Road,2023-05-31T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
331531,Fircroft Road,2023-05-31T02:10:00.000+00:00,feeder,,L3 Active Power,kW,3.44
331531,Fircroft Road,2023-05-31T02:10:00.000+00:00,feeder,,L2 Active Power,kW,2.18
331531,Fircroft Road,2023-05-31T02:10:00.000+00:00,feeder,,L1 Active Power,kW,2.32
331531,Fircroft Road,2023-05-31T02:10:00.000+00:00,feeder,,N Current (RMS),A,9.4
331531,Fircroft Road,2023-05-31T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
331531,Fircroft Road,2023-05-31T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
331531,Fircroft Road,2023-05-31T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
331531,Fircroft Road,2023-05-31T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-05-31T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
331531,Fircroft Road,2023-05-31T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-05-31T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
331531,Fircroft Road,2023-05-31T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.67
331531,Fircroft Road,2023-05-31T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-05-31T02:10:00.000+00:00,feeder,,N Current (RMS),A,3.8
331531,Fircroft Road,2023-05-31T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-31T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
331531,Fircroft Road,2023-05-31T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-31T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-05-31T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-05-31T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-05-31T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-05-31T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-05-31T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-05-31T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-05-31T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
331531,Fircroft Road,2023-05-31T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
331531,Fircroft Road,2023-05-31T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
331531,Fircroft Road,2023-05-31T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
331531,Fircroft Road,2023-05-31T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.27
331531,Fircroft Road,2023-05-31T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.74
331531,Fircroft Road,2023-05-31T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.71
331531,Fircroft Road,2023-05-31T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
331531,Fircroft Road,2023-05-31T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
331531,Fircroft Road,2023-05-31T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
331531,Fircroft Road,2023-05-31T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
331531,Fircroft Road,2023-05-31T02:10:00.000+00:00,transformer,,Temperature,C,28.0
331531,Fircroft Road,2023-05-31T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
331531,Fircroft Road,2023-05-31T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
331531,Fircroft Road,2023-05-31T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
331531,Fircroft Road,2023-05-31T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
331531,Fircroft Road,2023-05-31T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
331531,Fircroft Road,2023-05-31T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
331531,Fircroft Road,2023-05-31T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
331531,Fircroft Road,2023-05-31T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
331531,Fircroft Road,2023-05-31T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
331531,Fircroft Road,2023-05-31T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.79
331531,Fircroft Road,2023-05-31T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.53
331531,Fircroft Road,2023-05-31T02:10:00.000+00:00,busbar,,L1 Active Power,kW,6.04
331531,Fircroft Road,2023-05-31T02:10:00.000+00:00,busbar,,N Current (RMS),A,24.5
331531,Fircroft Road,2023-05-31T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
331531,Fircroft Road,2023-05-31T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
331531,Fircroft Road,2023-05-31T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
331531,Fircroft Road,2023-05-31T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-05-31T02:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-05-31T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-05-31T02:00:00.000+00:00,feeder,,N Current (RMS),A,2.2
331531,Fircroft Road,2023-05-31T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
331531,Fircroft Road,2023-05-31T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
331531,Fircroft Road,2023-05-31T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-05-31T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
331531,Fircroft Road,2023-05-31T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
331531,Fircroft Road,2023-05-31T02:00:00.000+00:00,feeder,,L3 Active Power,kW,2.84
331531,Fircroft Road,2023-05-31T02:00:00.000+00:00,feeder,,L2 Active Power,kW,1.77
331531,Fircroft Road,2023-05-31T02:00:00.000+00:00,feeder,,L1 Active Power,kW,2.1
331531,Fircroft Road,2023-05-31T02:00:00.000+00:00,feeder,,N Current (RMS),A,10.4
331531,Fircroft Road,2023-05-31T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
331531,Fircroft Road,2023-05-31T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
331531,Fircroft Road,2023-05-31T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
331531,Fircroft Road,2023-05-31T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-05-31T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
331531,Fircroft Road,2023-05-31T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-05-31T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-05-31T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.62
331531,Fircroft Road,2023-05-31T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-05-31T02:00:00.000+00:00,feeder,,N Current (RMS),A,3.4
331531,Fircroft Road,2023-05-31T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-31T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
331531,Fircroft Road,2023-05-31T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-31T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-05-31T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-05-31T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-05-31T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-05-31T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-05-31T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-05-31T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-31T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-05-31T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.81
331531,Fircroft Road,2023-05-31T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
331531,Fircroft Road,2023-05-31T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
331531,Fircroft Road,2023-05-31T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.89
331531,Fircroft Road,2023-05-31T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.94
331531,Fircroft Road,2023-05-31T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.79
331531,Fircroft Road,2023-05-31T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
331531,Fircroft Road,2023-05-31T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
331531,Fircroft Road,2023-05-31T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
331531,Fircroft Road,2023-05-31T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
331531,Fircroft Road,2023-05-31T02:00:00.000+00:00,transformer,,Temperature,C,28.0
331531,Fircroft Road,2023-05-31T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
331531,Fircroft Road,2023-05-31T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
331531,Fircroft Road,2023-05-31T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
331531,Fircroft Road,2023-05-31T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.21
331531,Fircroft Road,2023-05-31T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
331531,Fircroft Road,2023-05-31T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
331531,Fircroft Road,2023-05-31T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
331531,Fircroft Road,2023-05-31T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
331531,Fircroft Road,2023-05-31T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
331531,Fircroft Road,2023-05-31T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.79
331531,Fircroft Road,2023-05-31T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.29
331531,Fircroft Road,2023-05-31T02:00:00.000+00:00,busbar,,L1 Active Power,kW,5.92
331531,Fircroft Road,2023-05-31T02:00:00.000+00:00,busbar,,N Current (RMS),A,22.5
331531,Fircroft Road,2023-05-31T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
331531,Fircroft Road,2023-05-31T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
331531,Fircroft Road,2023-05-31T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
331531,Fircroft Road,2023-05-31T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-05-31T01:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-05-31T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-05-31T01:50:00.000+00:00,feeder,,N Current (RMS),A,1.5
331531,Fircroft Road,2023-05-31T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
331531,Fircroft Road,2023-05-31T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-05-31T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
331531,Fircroft Road,2023-05-31T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
331531,Fircroft Road,2023-05-31T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
331531,Fircroft Road,2023-05-31T01:50:00.000+00:00,feeder,,L3 Active Power,kW,1.89
331531,Fircroft Road,2023-05-31T01:50:00.000+00:00,feeder,,L2 Active Power,kW,1.76
331531,Fircroft Road,2023-05-31T01:50:00.000+00:00,feeder,,L1 Active Power,kW,2.1
331531,Fircroft Road,2023-05-31T01:50:00.000+00:00,feeder,,N Current (RMS),A,9.4
331531,Fircroft Road,2023-05-31T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
331531,Fircroft Road,2023-05-31T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
331531,Fircroft Road,2023-05-31T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
331531,Fircroft Road,2023-05-31T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-05-31T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
331531,Fircroft Road,2023-05-31T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-05-31T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
331531,Fircroft Road,2023-05-31T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.7
331531,Fircroft Road,2023-05-31T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-05-31T01:50:00.000+00:00,feeder,,N Current (RMS),A,3.9
331531,Fircroft Road,2023-05-31T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-31T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
331531,Fircroft Road,2023-05-31T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-05-31T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-05-31T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-05-31T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-05-31T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-05-31T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-05-31T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-31T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.58
331531,Fircroft Road,2023-05-31T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
331531,Fircroft Road,2023-05-31T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
331531,Fircroft Road,2023-05-31T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.56
331531,Fircroft Road,2023-05-31T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.93
331531,Fircroft Road,2023-05-31T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.59
331531,Fircroft Road,2023-05-31T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
331531,Fircroft Road,2023-05-31T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
331531,Fircroft Road,2023-05-31T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
331531,Fircroft Road,2023-05-31T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
331531,Fircroft Road,2023-05-31T01:50:00.000+00:00,transformer,,Temperature,C,28.1
331531,Fircroft Road,2023-05-31T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
331531,Fircroft Road,2023-05-31T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.55
331531,Fircroft Road,2023-05-31T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
331531,Fircroft Road,2023-05-31T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.43
331531,Fircroft Road,2023-05-31T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
331531,Fircroft Road,2023-05-31T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
331531,Fircroft Road,2023-05-31T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
331531,Fircroft Road,2023-05-31T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
331531,Fircroft Road,2023-05-31T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
331531,Fircroft Road,2023-05-31T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.5
331531,Fircroft Road,2023-05-31T01:50:00.000+00:00,busbar,,L2 Active Power,kW,4.33
331531,Fircroft Road,2023-05-31T01:50:00.000+00:00,busbar,,L1 Active Power,kW,5.72
331531,Fircroft Road,2023-05-31T01:50:00.000+00:00,busbar,,N Current (RMS),A,25.0
331531,Fircroft Road,2023-05-31T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
331531,Fircroft Road,2023-05-31T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
331531,Fircroft Road,2023-05-31T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
331531,Fircroft Road,2023-05-31T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-05-31T01:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-05-31T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-05-31T01:40:00.000+00:00,feeder,,N Current (RMS),A,1.7
331531,Fircroft Road,2023-05-31T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
331531,Fircroft Road,2023-05-31T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
331531,Fircroft Road,2023-05-31T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
331531,Fircroft Road,2023-05-31T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
331531,Fircroft Road,2023-05-31T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
331531,Fircroft Road,2023-05-31T01:40:00.000+00:00,feeder,,L3 Active Power,kW,1.85
331531,Fircroft Road,2023-05-31T01:40:00.000+00:00,feeder,,L2 Active Power,kW,1.77
331531,Fircroft Road,2023-05-31T01:40:00.000+00:00,feeder,,L1 Active Power,kW,2.25
331531,Fircroft Road,2023-05-31T01:40:00.000+00:00,feeder,,N Current (RMS),A,8.5
331531,Fircroft Road,2023-05-31T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
331531,Fircroft Road,2023-05-31T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
331531,Fircroft Road,2023-05-31T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
331531,Fircroft Road,2023-05-31T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-05-31T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
331531,Fircroft Road,2023-05-31T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-05-31T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
331531,Fircroft Road,2023-05-31T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.6
331531,Fircroft Road,2023-05-31T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-05-31T01:40:00.000+00:00,feeder,,N Current (RMS),A,3.4
331531,Fircroft Road,2023-05-31T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-31T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
331531,Fircroft Road,2023-05-31T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-31T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-05-31T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-05-31T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-05-31T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-05-31T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-05-31T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-05-31T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-31T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-31T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
331531,Fircroft Road,2023-05-31T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
331531,Fircroft Road,2023-05-31T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
331531,Fircroft Road,2023-05-31T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.92
331531,Fircroft Road,2023-05-31T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
331531,Fircroft Road,2023-05-31T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
331531,Fircroft Road,2023-05-31T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
331531,Fircroft Road,2023-05-31T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
331531,Fircroft Road,2023-05-31T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
331531,Fircroft Road,2023-05-31T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
331531,Fircroft Road,2023-05-31T01:40:00.000+00:00,transformer,,Temperature,C,28.1
331531,Fircroft Road,2023-05-31T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
331531,Fircroft Road,2023-05-31T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.5
331531,Fircroft Road,2023-05-31T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
331531,Fircroft Road,2023-05-31T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.33
331531,Fircroft Road,2023-05-31T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
331531,Fircroft Road,2023-05-31T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.89
331531,Fircroft Road,2023-05-31T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
331531,Fircroft Road,2023-05-31T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
331531,Fircroft Road,2023-05-31T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
331531,Fircroft Road,2023-05-31T01:40:00.000+00:00,busbar,,L3 Active Power,kW,5.84
331531,Fircroft Road,2023-05-31T01:40:00.000+00:00,busbar,,L2 Active Power,kW,4.29
331531,Fircroft Road,2023-05-31T01:40:00.000+00:00,busbar,,L1 Active Power,kW,5.78
331531,Fircroft Road,2023-05-31T01:40:00.000+00:00,busbar,,N Current (RMS),A,21.1
331531,Fircroft Road,2023-05-31T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
331531,Fircroft Road,2023-05-31T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
331531,Fircroft Road,2023-05-31T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
331531,Fircroft Road,2023-05-31T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-05-31T01:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-05-31T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-05-31T01:30:00.000+00:00,feeder,,N Current (RMS),A,1.8
331531,Fircroft Road,2023-05-31T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
331531,Fircroft Road,2023-05-31T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
331531,Fircroft Road,2023-05-31T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-05-31T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
331531,Fircroft Road,2023-05-31T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
331531,Fircroft Road,2023-05-31T01:30:00.000+00:00,feeder,,L3 Active Power,kW,1.98
331531,Fircroft Road,2023-05-31T01:30:00.000+00:00,feeder,,L2 Active Power,kW,1.95
331531,Fircroft Road,2023-05-31T01:30:00.000+00:00,feeder,,L1 Active Power,kW,2.3
331531,Fircroft Road,2023-05-31T01:30:00.000+00:00,feeder,,N Current (RMS),A,8.9
331531,Fircroft Road,2023-05-31T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
331531,Fircroft Road,2023-05-31T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
331531,Fircroft Road,2023-05-31T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
331531,Fircroft Road,2023-05-31T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-05-31T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
331531,Fircroft Road,2023-05-31T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-05-31T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.12
331531,Fircroft Road,2023-05-31T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.59
331531,Fircroft Road,2023-05-31T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-05-31T01:30:00.000+00:00,feeder,,N Current (RMS),A,3.3
331531,Fircroft Road,2023-05-31T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-31T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
331531,Fircroft Road,2023-05-31T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-05-31T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-05-31T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-05-31T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-05-31T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-05-31T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-05-31T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-31T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-05-31T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
331531,Fircroft Road,2023-05-31T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
331531,Fircroft Road,2023-05-31T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.2
331531,Fircroft Road,2023-05-31T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.8
331531,Fircroft Road,2023-05-31T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
331531,Fircroft Road,2023-05-31T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.71
331531,Fircroft Road,2023-05-31T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
331531,Fircroft Road,2023-05-31T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
331531,Fircroft Road,2023-05-31T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
331531,Fircroft Road,2023-05-31T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
331531,Fircroft Road,2023-05-31T01:30:00.000+00:00,transformer,,Temperature,C,28.1
331531,Fircroft Road,2023-05-31T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
331531,Fircroft Road,2023-05-31T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.09
331531,Fircroft Road,2023-05-31T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
331531,Fircroft Road,2023-05-31T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.02
331531,Fircroft Road,2023-05-31T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
331531,Fircroft Road,2023-05-31T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
331531,Fircroft Road,2023-05-31T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
331531,Fircroft Road,2023-05-31T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
331531,Fircroft Road,2023-05-31T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
331531,Fircroft Road,2023-05-31T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.89
331531,Fircroft Road,2023-05-31T01:30:00.000+00:00,busbar,,L2 Active Power,kW,4.2
331531,Fircroft Road,2023-05-31T01:30:00.000+00:00,busbar,,L1 Active Power,kW,6.04
331531,Fircroft Road,2023-05-31T01:30:00.000+00:00,busbar,,N Current (RMS),A,24.6
331531,Fircroft Road,2023-05-31T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
331531,Fircroft Road,2023-05-31T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
331531,Fircroft Road,2023-05-31T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
331531,Fircroft Road,2023-05-31T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-31T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-05-31T01:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-05-31T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-05-31T01:20:00.000+00:00,feeder,,N Current (RMS),A,2.6
331531,Fircroft Road,2023-05-31T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
331531,Fircroft Road,2023-05-31T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
331531,Fircroft Road,2023-05-31T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-31T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-05-31T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
331531,Fircroft Road,2023-05-31T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
331531,Fircroft Road,2023-05-31T01:20:00.000+00:00,feeder,,L3 Active Power,kW,2.08
331531,Fircroft Road,2023-05-31T01:20:00.000+00:00,feeder,,L2 Active Power,kW,1.89
331531,Fircroft Road,2023-05-31T01:20:00.000+00:00,feeder,,L1 Active Power,kW,2.47
331531,Fircroft Road,2023-05-31T01:20:00.000+00:00,feeder,,N Current (RMS),A,9.9
331531,Fircroft Road,2023-05-31T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
331531,Fircroft Road,2023-05-31T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
331531,Fircroft Road,2023-05-31T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
331531,Fircroft Road,2023-05-31T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-05-31T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
331531,Fircroft Road,2023-05-31T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-05-31T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.12
331531,Fircroft Road,2023-05-31T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.67
331531,Fircroft Road,2023-05-31T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-05-31T01:20:00.000+00:00,feeder,,N Current (RMS),A,3.7
331531,Fircroft Road,2023-05-31T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-31T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
331531,Fircroft Road,2023-05-31T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-05-31T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-05-31T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-05-31T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-05-31T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-05-31T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-05-31T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-05-31T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
331531,Fircroft Road,2023-05-31T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.45
331531,Fircroft Road,2023-05-31T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
331531,Fircroft Road,2023-05-31T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
331531,Fircroft Road,2023-05-31T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
331531,Fircroft Road,2023-05-31T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.58
331531,Fircroft Road,2023-05-31T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.11
331531,Fircroft Road,2023-05-31T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
331531,Fircroft Road,2023-05-31T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
331531,Fircroft Road,2023-05-31T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
331531,Fircroft Road,2023-05-31T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
331531,Fircroft Road,2023-05-31T01:20:00.000+00:00,transformer,,Temperature,C,28.2
331531,Fircroft Road,2023-05-31T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
331531,Fircroft Road,2023-05-31T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.31
331531,Fircroft Road,2023-05-31T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
331531,Fircroft Road,2023-05-31T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.18
331531,Fircroft Road,2023-05-31T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
331531,Fircroft Road,2023-05-31T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
331531,Fircroft Road,2023-05-31T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
331531,Fircroft Road,2023-05-31T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
331531,Fircroft Road,2023-05-31T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
331531,Fircroft Road,2023-05-31T01:20:00.000+00:00,busbar,,L3 Active Power,kW,5.93
331531,Fircroft Road,2023-05-31T01:20:00.000+00:00,busbar,,L2 Active Power,kW,4.08
331531,Fircroft Road,2023-05-31T01:20:00.000+00:00,busbar,,L1 Active Power,kW,6.62
331531,Fircroft Road,2023-05-31T01:20:00.000+00:00,busbar,,N Current (RMS),A,23.0
331531,Fircroft Road,2023-05-31T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
331531,Fircroft Road,2023-05-31T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
331531,Fircroft Road,2023-05-31T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
331531,Fircroft Road,2023-05-31T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-05-31T01:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-05-31T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-05-31T01:10:00.000+00:00,feeder,,N Current (RMS),A,2.8
331531,Fircroft Road,2023-05-31T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
331531,Fircroft Road,2023-05-31T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
331531,Fircroft Road,2023-05-31T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-31T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
331531,Fircroft Road,2023-05-31T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
331531,Fircroft Road,2023-05-31T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
331531,Fircroft Road,2023-05-31T01:10:00.000+00:00,feeder,,L3 Active Power,kW,1.98
331531,Fircroft Road,2023-05-31T01:10:00.000+00:00,feeder,,L2 Active Power,kW,1.95
331531,Fircroft Road,2023-05-31T01:10:00.000+00:00,feeder,,L1 Active Power,kW,2.27
331531,Fircroft Road,2023-05-31T01:10:00.000+00:00,feeder,,N Current (RMS),A,8.5
331531,Fircroft Road,2023-05-31T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
331531,Fircroft Road,2023-05-31T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
331531,Fircroft Road,2023-05-31T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
331531,Fircroft Road,2023-05-31T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-05-31T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
331531,Fircroft Road,2023-05-31T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-05-31T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.1
331531,Fircroft Road,2023-05-31T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.58
331531,Fircroft Road,2023-05-31T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-05-31T01:10:00.000+00:00,feeder,,N Current (RMS),A,3.2
331531,Fircroft Road,2023-05-31T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-31T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
331531,Fircroft Road,2023-05-31T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-05-31T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-05-31T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-05-31T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-05-31T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-05-31T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-05-31T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-05-31T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
331531,Fircroft Road,2023-05-31T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
331531,Fircroft Road,2023-05-31T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
331531,Fircroft Road,2023-05-31T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.48
331531,Fircroft Road,2023-05-31T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.64
331531,Fircroft Road,2023-05-31T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.55
331531,Fircroft Road,2023-05-31T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
331531,Fircroft Road,2023-05-31T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
331531,Fircroft Road,2023-05-31T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
331531,Fircroft Road,2023-05-31T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
331531,Fircroft Road,2023-05-31T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
331531,Fircroft Road,2023-05-31T01:10:00.000+00:00,transformer,,Temperature,C,28.3
331531,Fircroft Road,2023-05-31T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
331531,Fircroft Road,2023-05-31T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.16
331531,Fircroft Road,2023-05-31T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
331531,Fircroft Road,2023-05-31T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.94
331531,Fircroft Road,2023-05-31T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
331531,Fircroft Road,2023-05-31T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
331531,Fircroft Road,2023-05-31T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
331531,Fircroft Road,2023-05-31T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
331531,Fircroft Road,2023-05-31T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
331531,Fircroft Road,2023-05-31T01:10:00.000+00:00,busbar,,L3 Active Power,kW,5.71
331531,Fircroft Road,2023-05-31T01:10:00.000+00:00,busbar,,L2 Active Power,kW,4.02
331531,Fircroft Road,2023-05-31T01:10:00.000+00:00,busbar,,L1 Active Power,kW,5.61
331531,Fircroft Road,2023-05-31T01:10:00.000+00:00,busbar,,N Current (RMS),A,22.9
331531,Fircroft Road,2023-05-31T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
331531,Fircroft Road,2023-05-31T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
331531,Fircroft Road,2023-05-31T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
331531,Fircroft Road,2023-05-31T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-05-31T01:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-05-31T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-05-31T01:00:00.000+00:00,feeder,,N Current (RMS),A,2.9
331531,Fircroft Road,2023-05-31T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
331531,Fircroft Road,2023-05-31T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
331531,Fircroft Road,2023-05-31T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-31T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
331531,Fircroft Road,2023-05-31T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
331531,Fircroft Road,2023-05-31T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.92
331531,Fircroft Road,2023-05-31T01:00:00.000+00:00,feeder,,L3 Active Power,kW,1.83
331531,Fircroft Road,2023-05-31T01:00:00.000+00:00,feeder,,L2 Active Power,kW,2.11
331531,Fircroft Road,2023-05-31T01:00:00.000+00:00,feeder,,L1 Active Power,kW,2.08
331531,Fircroft Road,2023-05-31T01:00:00.000+00:00,feeder,,N Current (RMS),A,7.7
331531,Fircroft Road,2023-05-31T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
331531,Fircroft Road,2023-05-31T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
331531,Fircroft Road,2023-05-31T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
331531,Fircroft Road,2023-05-31T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-05-31T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
331531,Fircroft Road,2023-05-31T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-05-31T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
331531,Fircroft Road,2023-05-31T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.64
331531,Fircroft Road,2023-05-31T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-05-31T01:00:00.000+00:00,feeder,,N Current (RMS),A,3.6
331531,Fircroft Road,2023-05-31T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-31T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
331531,Fircroft Road,2023-05-31T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-05-31T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-05-31T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-05-31T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-05-31T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-05-31T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-05-31T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-05-31T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
331531,Fircroft Road,2023-05-31T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.51
331531,Fircroft Road,2023-05-31T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
331531,Fircroft Road,2023-05-31T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.35
331531,Fircroft Road,2023-05-31T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.71
331531,Fircroft Road,2023-05-31T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
331531,Fircroft Road,2023-05-31T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.29
331531,Fircroft Road,2023-05-31T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
331531,Fircroft Road,2023-05-31T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
331531,Fircroft Road,2023-05-31T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
331531,Fircroft Road,2023-05-31T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
331531,Fircroft Road,2023-05-31T01:00:00.000+00:00,transformer,,Temperature,C,28.3
331531,Fircroft Road,2023-05-31T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
331531,Fircroft Road,2023-05-31T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
331531,Fircroft Road,2023-05-31T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
331531,Fircroft Road,2023-05-31T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.76
331531,Fircroft Road,2023-05-31T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
331531,Fircroft Road,2023-05-31T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.43
331531,Fircroft Road,2023-05-31T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
331531,Fircroft Road,2023-05-31T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
331531,Fircroft Road,2023-05-31T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
331531,Fircroft Road,2023-05-31T01:00:00.000+00:00,busbar,,L3 Active Power,kW,5.59
331531,Fircroft Road,2023-05-31T01:00:00.000+00:00,busbar,,L2 Active Power,kW,4.23
331531,Fircroft Road,2023-05-31T01:00:00.000+00:00,busbar,,L1 Active Power,kW,6.4
331531,Fircroft Road,2023-05-31T01:00:00.000+00:00,busbar,,N Current (RMS),A,22.6
331531,Fircroft Road,2023-05-31T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
331531,Fircroft Road,2023-05-31T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
331531,Fircroft Road,2023-05-31T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
331531,Fircroft Road,2023-05-31T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
