Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-05-31T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-05-31T00:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-05-31T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-05-31T00:50:00.000+00:00,feeder,,N Current (RMS),A,1.8
331531,Fircroft Road,2023-05-31T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
331531,Fircroft Road,2023-05-31T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
331531,Fircroft Road,2023-05-31T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
331531,Fircroft Road,2023-05-31T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
331531,Fircroft Road,2023-05-31T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
331531,Fircroft Road,2023-05-31T00:50:00.000+00:00,feeder,,L3 Active Power,kW,1.91
331531,Fircroft Road,2023-05-31T00:50:00.000+00:00,feeder,,L2 Active Power,kW,1.98
331531,Fircroft Road,2023-05-31T00:50:00.000+00:00,feeder,,L1 Active Power,kW,2.28
331531,Fircroft Road,2023-05-31T00:50:00.000+00:00,feeder,,N Current (RMS),A,8.2
331531,Fircroft Road,2023-05-31T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
331531,Fircroft Road,2023-05-31T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
331531,Fircroft Road,2023-05-31T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
331531,Fircroft Road,2023-05-31T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-05-31T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
331531,Fircroft Road,2023-05-31T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-05-31T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-05-31T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.81
331531,Fircroft Road,2023-05-31T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-05-31T00:50:00.000+00:00,feeder,,N Current (RMS),A,4.5
331531,Fircroft Road,2023-05-31T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
331531,Fircroft Road,2023-05-31T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-05-31T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-05-31T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-05-31T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-05-31T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-05-31T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-05-31T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-31T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-31T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
331531,Fircroft Road,2023-05-31T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
331531,Fircroft Road,2023-05-31T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.31
331531,Fircroft Road,2023-05-31T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.71
331531,Fircroft Road,2023-05-31T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
331531,Fircroft Road,2023-05-31T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.04
331531,Fircroft Road,2023-05-31T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
331531,Fircroft Road,2023-05-31T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
331531,Fircroft Road,2023-05-31T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
331531,Fircroft Road,2023-05-31T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
331531,Fircroft Road,2023-05-31T00:50:00.000+00:00,transformer,,Temperature,C,28.3
331531,Fircroft Road,2023-05-31T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
331531,Fircroft Road,2023-05-31T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.18
331531,Fircroft Road,2023-05-31T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
331531,Fircroft Road,2023-05-31T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.9
331531,Fircroft Road,2023-05-31T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
331531,Fircroft Road,2023-05-31T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
331531,Fircroft Road,2023-05-31T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
331531,Fircroft Road,2023-05-31T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
331531,Fircroft Road,2023-05-31T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
331531,Fircroft Road,2023-05-31T00:50:00.000+00:00,busbar,,L3 Active Power,kW,5.65
331531,Fircroft Road,2023-05-31T00:50:00.000+00:00,busbar,,L2 Active Power,kW,4.25
331531,Fircroft Road,2023-05-31T00:50:00.000+00:00,busbar,,L1 Active Power,kW,7.36
331531,Fircroft Road,2023-05-31T00:50:00.000+00:00,busbar,,N Current (RMS),A,22.0
331531,Fircroft Road,2023-05-31T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
331531,Fircroft Road,2023-05-31T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
331531,Fircroft Road,2023-05-31T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
331531,Fircroft Road,2023-05-31T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-05-31T00:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-05-31T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-05-31T00:40:00.000+00:00,feeder,,N Current (RMS),A,2.1
331531,Fircroft Road,2023-05-31T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
331531,Fircroft Road,2023-05-31T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
331531,Fircroft Road,2023-05-31T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
331531,Fircroft Road,2023-05-31T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
331531,Fircroft Road,2023-05-31T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
331531,Fircroft Road,2023-05-31T00:40:00.000+00:00,feeder,,L3 Active Power,kW,1.92
331531,Fircroft Road,2023-05-31T00:40:00.000+00:00,feeder,,L2 Active Power,kW,2.01
331531,Fircroft Road,2023-05-31T00:40:00.000+00:00,feeder,,L1 Active Power,kW,2.63
331531,Fircroft Road,2023-05-31T00:40:00.000+00:00,feeder,,N Current (RMS),A,8.6
331531,Fircroft Road,2023-05-31T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
331531,Fircroft Road,2023-05-31T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
331531,Fircroft Road,2023-05-31T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
331531,Fircroft Road,2023-05-31T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-05-31T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
331531,Fircroft Road,2023-05-31T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-05-31T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-05-31T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.68
331531,Fircroft Road,2023-05-31T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-05-31T00:40:00.000+00:00,feeder,,N Current (RMS),A,3.8
331531,Fircroft Road,2023-05-31T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-31T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
331531,Fircroft Road,2023-05-31T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-05-31T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-05-31T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-05-31T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-05-31T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-05-31T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-05-31T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-05-31T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-31T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-05-31T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
331531,Fircroft Road,2023-05-31T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
331531,Fircroft Road,2023-05-31T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
331531,Fircroft Road,2023-05-31T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.48
331531,Fircroft Road,2023-05-31T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.63
331531,Fircroft Road,2023-05-31T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.46
331531,Fircroft Road,2023-05-31T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
331531,Fircroft Road,2023-05-31T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
331531,Fircroft Road,2023-05-31T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
331531,Fircroft Road,2023-05-31T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
331531,Fircroft Road,2023-05-31T00:40:00.000+00:00,transformer,,Temperature,C,28.4
331531,Fircroft Road,2023-05-31T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
331531,Fircroft Road,2023-05-31T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.01
331531,Fircroft Road,2023-05-31T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
331531,Fircroft Road,2023-05-31T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.79
331531,Fircroft Road,2023-05-31T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
331531,Fircroft Road,2023-05-31T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
331531,Fircroft Road,2023-05-31T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
331531,Fircroft Road,2023-05-31T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
331531,Fircroft Road,2023-05-31T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
331531,Fircroft Road,2023-05-31T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.44
331531,Fircroft Road,2023-05-31T00:40:00.000+00:00,busbar,,L2 Active Power,kW,4.25
331531,Fircroft Road,2023-05-31T00:40:00.000+00:00,busbar,,L1 Active Power,kW,8.14
331531,Fircroft Road,2023-05-31T00:40:00.000+00:00,busbar,,N Current (RMS),A,24.1
331531,Fircroft Road,2023-05-31T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
331531,Fircroft Road,2023-05-31T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
331531,Fircroft Road,2023-05-31T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
331531,Fircroft Road,2023-05-31T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-05-31T00:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-05-31T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-05-31T00:30:00.000+00:00,feeder,,N Current (RMS),A,2.1
331531,Fircroft Road,2023-05-31T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
331531,Fircroft Road,2023-05-31T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
331531,Fircroft Road,2023-05-31T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
331531,Fircroft Road,2023-05-31T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
331531,Fircroft Road,2023-05-31T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
331531,Fircroft Road,2023-05-31T00:30:00.000+00:00,feeder,,L3 Active Power,kW,1.97
331531,Fircroft Road,2023-05-31T00:30:00.000+00:00,feeder,,L2 Active Power,kW,2.02
331531,Fircroft Road,2023-05-31T00:30:00.000+00:00,feeder,,L1 Active Power,kW,2.39
331531,Fircroft Road,2023-05-31T00:30:00.000+00:00,feeder,,N Current (RMS),A,8.6
331531,Fircroft Road,2023-05-31T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
331531,Fircroft Road,2023-05-31T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
331531,Fircroft Road,2023-05-31T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
331531,Fircroft Road,2023-05-31T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-05-31T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
331531,Fircroft Road,2023-05-31T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-05-31T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.11
331531,Fircroft Road,2023-05-31T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.62
331531,Fircroft Road,2023-05-31T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-05-31T00:30:00.000+00:00,feeder,,N Current (RMS),A,3.4
331531,Fircroft Road,2023-05-31T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-31T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
331531,Fircroft Road,2023-05-31T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-05-31T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-05-31T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-05-31T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-05-31T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-05-31T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-05-31T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-31T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-05-31T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
331531,Fircroft Road,2023-05-31T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
331531,Fircroft Road,2023-05-31T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.22
331531,Fircroft Road,2023-05-31T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.45
331531,Fircroft Road,2023-05-31T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.63
331531,Fircroft Road,2023-05-31T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.2
331531,Fircroft Road,2023-05-31T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
331531,Fircroft Road,2023-05-31T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
331531,Fircroft Road,2023-05-31T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
331531,Fircroft Road,2023-05-31T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
331531,Fircroft Road,2023-05-31T00:30:00.000+00:00,transformer,,Temperature,C,28.4
331531,Fircroft Road,2023-05-31T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
331531,Fircroft Road,2023-05-31T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.16
331531,Fircroft Road,2023-05-31T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
331531,Fircroft Road,2023-05-31T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.97
331531,Fircroft Road,2023-05-31T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
331531,Fircroft Road,2023-05-31T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
331531,Fircroft Road,2023-05-31T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
331531,Fircroft Road,2023-05-31T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
331531,Fircroft Road,2023-05-31T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
331531,Fircroft Road,2023-05-31T00:30:00.000+00:00,busbar,,L3 Active Power,kW,6.53
331531,Fircroft Road,2023-05-31T00:30:00.000+00:00,busbar,,L2 Active Power,kW,4.21
331531,Fircroft Road,2023-05-31T00:30:00.000+00:00,busbar,,L1 Active Power,kW,6.62
331531,Fircroft Road,2023-05-31T00:30:00.000+00:00,busbar,,N Current (RMS),A,24.2
331531,Fircroft Road,2023-05-31T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
331531,Fircroft Road,2023-05-31T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
331531,Fircroft Road,2023-05-31T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
331531,Fircroft Road,2023-05-31T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-31T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-05-31T00:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-05-31T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-05-31T00:20:00.000+00:00,feeder,,N Current (RMS),A,2.0
331531,Fircroft Road,2023-05-31T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
331531,Fircroft Road,2023-05-31T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
331531,Fircroft Road,2023-05-31T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-05-31T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-05-31T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
331531,Fircroft Road,2023-05-31T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
331531,Fircroft Road,2023-05-31T00:20:00.000+00:00,feeder,,L3 Active Power,kW,2.13
331531,Fircroft Road,2023-05-31T00:20:00.000+00:00,feeder,,L2 Active Power,kW,2.1
331531,Fircroft Road,2023-05-31T00:20:00.000+00:00,feeder,,L1 Active Power,kW,2.44
331531,Fircroft Road,2023-05-31T00:20:00.000+00:00,feeder,,N Current (RMS),A,9.4
331531,Fircroft Road,2023-05-31T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
331531,Fircroft Road,2023-05-31T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
331531,Fircroft Road,2023-05-31T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
331531,Fircroft Road,2023-05-31T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-05-31T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
331531,Fircroft Road,2023-05-31T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-05-31T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.12
331531,Fircroft Road,2023-05-31T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.62
331531,Fircroft Road,2023-05-31T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-05-31T00:20:00.000+00:00,feeder,,N Current (RMS),A,3.5
331531,Fircroft Road,2023-05-31T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-31T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
331531,Fircroft Road,2023-05-31T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-05-31T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-05-31T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-05-31T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-05-31T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-05-31T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-05-31T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-31T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-05-31T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.61
331531,Fircroft Road,2023-05-31T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
331531,Fircroft Road,2023-05-31T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.3
331531,Fircroft Road,2023-05-31T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.51
331531,Fircroft Road,2023-05-31T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
331531,Fircroft Road,2023-05-31T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
331531,Fircroft Road,2023-05-31T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
331531,Fircroft Road,2023-05-31T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
331531,Fircroft Road,2023-05-31T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
331531,Fircroft Road,2023-05-31T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
331531,Fircroft Road,2023-05-31T00:20:00.000+00:00,transformer,,Temperature,C,28.5
331531,Fircroft Road,2023-05-31T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
331531,Fircroft Road,2023-05-31T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.07
331531,Fircroft Road,2023-05-31T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
331531,Fircroft Road,2023-05-31T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.9
331531,Fircroft Road,2023-05-31T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
331531,Fircroft Road,2023-05-31T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.49
331531,Fircroft Road,2023-05-31T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
331531,Fircroft Road,2023-05-31T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
331531,Fircroft Road,2023-05-31T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
331531,Fircroft Road,2023-05-31T00:20:00.000+00:00,busbar,,L3 Active Power,kW,6.75
331531,Fircroft Road,2023-05-31T00:20:00.000+00:00,busbar,,L2 Active Power,kW,4.28
331531,Fircroft Road,2023-05-31T00:20:00.000+00:00,busbar,,L1 Active Power,kW,6.48
331531,Fircroft Road,2023-05-31T00:20:00.000+00:00,busbar,,N Current (RMS),A,24.4
331531,Fircroft Road,2023-05-31T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
331531,Fircroft Road,2023-05-31T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
331531,Fircroft Road,2023-05-31T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
331531,Fircroft Road,2023-05-31T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-05-31T00:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-05-31T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-05-31T00:10:00.000+00:00,feeder,,N Current (RMS),A,1.8
331531,Fircroft Road,2023-05-31T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
331531,Fircroft Road,2023-05-31T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
331531,Fircroft Road,2023-05-31T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
331531,Fircroft Road,2023-05-31T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
331531,Fircroft Road,2023-05-31T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
331531,Fircroft Road,2023-05-31T00:10:00.000+00:00,feeder,,L3 Active Power,kW,1.79
331531,Fircroft Road,2023-05-31T00:10:00.000+00:00,feeder,,L2 Active Power,kW,2.13
331531,Fircroft Road,2023-05-31T00:10:00.000+00:00,feeder,,L1 Active Power,kW,2.44
331531,Fircroft Road,2023-05-31T00:10:00.000+00:00,feeder,,N Current (RMS),A,8.9
331531,Fircroft Road,2023-05-31T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
331531,Fircroft Road,2023-05-31T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
331531,Fircroft Road,2023-05-31T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
331531,Fircroft Road,2023-05-31T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-05-31T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
331531,Fircroft Road,2023-05-31T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-05-31T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.09
331531,Fircroft Road,2023-05-31T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.62
331531,Fircroft Road,2023-05-31T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-05-31T00:10:00.000+00:00,feeder,,N Current (RMS),A,3.3
331531,Fircroft Road,2023-05-31T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-31T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
331531,Fircroft Road,2023-05-31T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-05-31T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-05-31T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-05-31T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-05-31T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-05-31T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-05-31T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-31T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-05-31T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
331531,Fircroft Road,2023-05-31T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
331531,Fircroft Road,2023-05-31T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
331531,Fircroft Road,2023-05-31T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.82
331531,Fircroft Road,2023-05-31T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
331531,Fircroft Road,2023-05-31T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.98
331531,Fircroft Road,2023-05-31T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
331531,Fircroft Road,2023-05-31T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
331531,Fircroft Road,2023-05-31T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
331531,Fircroft Road,2023-05-31T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
331531,Fircroft Road,2023-05-31T00:10:00.000+00:00,transformer,,Temperature,C,28.5
331531,Fircroft Road,2023-05-31T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
331531,Fircroft Road,2023-05-31T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.75
331531,Fircroft Road,2023-05-31T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
331531,Fircroft Road,2023-05-31T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.51
331531,Fircroft Road,2023-05-31T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
331531,Fircroft Road,2023-05-31T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
331531,Fircroft Road,2023-05-31T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
331531,Fircroft Road,2023-05-31T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
331531,Fircroft Road,2023-05-31T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
331531,Fircroft Road,2023-05-31T00:10:00.000+00:00,busbar,,L3 Active Power,kW,5.7
331531,Fircroft Road,2023-05-31T00:10:00.000+00:00,busbar,,L2 Active Power,kW,4.44
331531,Fircroft Road,2023-05-31T00:10:00.000+00:00,busbar,,L1 Active Power,kW,6.46
331531,Fircroft Road,2023-05-31T00:10:00.000+00:00,busbar,,N Current (RMS),A,21.9
331531,Fircroft Road,2023-05-31T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
331531,Fircroft Road,2023-05-31T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
331531,Fircroft Road,2023-05-31T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
331531,Fircroft Road,2023-05-31T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-05-31T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-05-31T00:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-05-31T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-05-31T00:00:00.000+00:00,feeder,,N Current (RMS),A,1.7
331531,Fircroft Road,2023-05-31T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
331531,Fircroft Road,2023-05-31T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
331531,Fircroft Road,2023-05-31T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
331531,Fircroft Road,2023-05-31T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
331531,Fircroft Road,2023-05-31T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
331531,Fircroft Road,2023-05-31T00:00:00.000+00:00,feeder,,L3 Active Power,kW,1.9
331531,Fircroft Road,2023-05-31T00:00:00.000+00:00,feeder,,L2 Active Power,kW,1.66
331531,Fircroft Road,2023-05-31T00:00:00.000+00:00,feeder,,L1 Active Power,kW,2.37
331531,Fircroft Road,2023-05-31T00:00:00.000+00:00,feeder,,N Current (RMS),A,10.9
331531,Fircroft Road,2023-05-31T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
331531,Fircroft Road,2023-05-31T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
331531,Fircroft Road,2023-05-31T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
331531,Fircroft Road,2023-05-31T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-05-31T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
331531,Fircroft Road,2023-05-31T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-05-31T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.09
331531,Fircroft Road,2023-05-31T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.78
331531,Fircroft Road,2023-05-31T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-05-31T00:00:00.000+00:00,feeder,,N Current (RMS),A,4.3
331531,Fircroft Road,2023-05-31T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-31T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
331531,Fircroft Road,2023-05-31T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-05-31T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-05-31T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-05-31T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-05-31T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-05-31T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-05-31T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-05-31T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-05-31T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-05-31T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-05-31T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
331531,Fircroft Road,2023-05-31T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
331531,Fircroft Road,2023-05-31T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
331531,Fircroft Road,2023-05-31T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
331531,Fircroft Road,2023-05-31T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
331531,Fircroft Road,2023-05-31T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.83
331531,Fircroft Road,2023-05-31T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
331531,Fircroft Road,2023-05-31T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
331531,Fircroft Road,2023-05-31T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
331531,Fircroft Road,2023-05-31T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
331531,Fircroft Road,2023-05-31T00:00:00.000+00:00,transformer,,Temperature,C,28.5
331531,Fircroft Road,2023-05-31T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
331531,Fircroft Road,2023-05-31T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
331531,Fircroft Road,2023-05-31T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
331531,Fircroft Road,2023-05-31T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.37
331531,Fircroft Road,2023-05-31T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
331531,Fircroft Road,2023-05-31T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
331531,Fircroft Road,2023-05-31T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
331531,Fircroft Road,2023-05-31T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
331531,Fircroft Road,2023-05-31T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
331531,Fircroft Road,2023-05-31T00:00:00.000+00:00,busbar,,L3 Active Power,kW,6.08
331531,Fircroft Road,2023-05-31T00:00:00.000+00:00,busbar,,L2 Active Power,kW,3.94
331531,Fircroft Road,2023-05-31T00:00:00.000+00:00,busbar,,L1 Active Power,kW,6.24
331531,Fircroft Road,2023-05-31T00:00:00.000+00:00,busbar,,N Current (RMS),A,23.8
331531,Fircroft Road,2023-05-31T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
331531,Fircroft Road,2023-05-31T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
331531,Fircroft Road,2023-05-31T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
331531,Fircroft Road,2023-06-04T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-04T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-04T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-04T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-04T23:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-04T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-04T23:50:00.000+00:00,feeder,,N Current (RMS),A,1.7
331531,Fircroft Road,2023-06-04T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
331531,Fircroft Road,2023-06-04T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-04T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-04T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
331531,Fircroft Road,2023-06-04T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
331531,Fircroft Road,2023-06-04T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
331531,Fircroft Road,2023-06-04T23:50:00.000+00:00,feeder,,L3 Active Power,kW,2.15
331531,Fircroft Road,2023-06-04T23:50:00.000+00:00,feeder,,L2 Active Power,kW,2.32
331531,Fircroft Road,2023-06-04T23:50:00.000+00:00,feeder,,L1 Active Power,kW,3.21
331531,Fircroft Road,2023-06-04T23:50:00.000+00:00,feeder,,N Current (RMS),A,11.4
331531,Fircroft Road,2023-06-04T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
331531,Fircroft Road,2023-06-04T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
331531,Fircroft Road,2023-06-04T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
331531,Fircroft Road,2023-06-04T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-04T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
331531,Fircroft Road,2023-06-04T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-04T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.14
331531,Fircroft Road,2023-06-04T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.75
331531,Fircroft Road,2023-06-04T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-04T23:50:00.000+00:00,feeder,,N Current (RMS),A,4.1
331531,Fircroft Road,2023-06-04T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-04T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
331531,Fircroft Road,2023-06-04T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-04T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-04T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-04T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-04T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-04T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-04T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-04T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-04T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-04T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-04T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-04T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.48
331531,Fircroft Road,2023-06-04T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
331531,Fircroft Road,2023-06-04T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
331531,Fircroft Road,2023-06-04T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.46
331531,Fircroft Road,2023-06-04T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
331531,Fircroft Road,2023-06-04T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.32
331531,Fircroft Road,2023-06-04T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
331531,Fircroft Road,2023-06-04T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
331531,Fircroft Road,2023-06-04T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
331531,Fircroft Road,2023-06-04T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
331531,Fircroft Road,2023-06-04T23:50:00.000+00:00,transformer,,Temperature,C,29.9
331531,Fircroft Road,2023-06-04T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
331531,Fircroft Road,2023-06-04T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
331531,Fircroft Road,2023-06-04T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
331531,Fircroft Road,2023-06-04T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
331531,Fircroft Road,2023-06-04T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
331531,Fircroft Road,2023-06-04T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
331531,Fircroft Road,2023-06-04T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
331531,Fircroft Road,2023-06-04T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
331531,Fircroft Road,2023-06-04T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
331531,Fircroft Road,2023-06-04T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.74
331531,Fircroft Road,2023-06-04T23:50:00.000+00:00,busbar,,L2 Active Power,kW,4.67
331531,Fircroft Road,2023-06-04T23:50:00.000+00:00,busbar,,L1 Active Power,kW,6.57
331531,Fircroft Road,2023-06-04T23:50:00.000+00:00,busbar,,N Current (RMS),A,26.0
331531,Fircroft Road,2023-06-04T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
331531,Fircroft Road,2023-06-04T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
331531,Fircroft Road,2023-06-04T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
331531,Fircroft Road,2023-06-04T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-04T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-04T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-04T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-04T23:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-04T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-04T23:40:00.000+00:00,feeder,,N Current (RMS),A,1.6
331531,Fircroft Road,2023-06-04T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
331531,Fircroft Road,2023-06-04T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-04T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-04T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
331531,Fircroft Road,2023-06-04T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
331531,Fircroft Road,2023-06-04T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.95
331531,Fircroft Road,2023-06-04T23:40:00.000+00:00,feeder,,L3 Active Power,kW,2.03
331531,Fircroft Road,2023-06-04T23:40:00.000+00:00,feeder,,L2 Active Power,kW,2.43
331531,Fircroft Road,2023-06-04T23:40:00.000+00:00,feeder,,L1 Active Power,kW,3.83
331531,Fircroft Road,2023-06-04T23:40:00.000+00:00,feeder,,N Current (RMS),A,13.0
331531,Fircroft Road,2023-06-04T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
331531,Fircroft Road,2023-06-04T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
331531,Fircroft Road,2023-06-04T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
331531,Fircroft Road,2023-06-04T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-04T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
331531,Fircroft Road,2023-06-04T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-04T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.08
331531,Fircroft Road,2023-06-04T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.63
331531,Fircroft Road,2023-06-04T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-04T23:40:00.000+00:00,feeder,,N Current (RMS),A,3.5
331531,Fircroft Road,2023-06-04T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-04T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
331531,Fircroft Road,2023-06-04T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-04T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-04T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-04T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-04T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-04T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-04T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-04T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-04T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-04T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-04T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-04T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
331531,Fircroft Road,2023-06-04T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
331531,Fircroft Road,2023-06-04T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
331531,Fircroft Road,2023-06-04T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.93
331531,Fircroft Road,2023-06-04T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.67
331531,Fircroft Road,2023-06-04T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
331531,Fircroft Road,2023-06-04T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
331531,Fircroft Road,2023-06-04T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
331531,Fircroft Road,2023-06-04T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
331531,Fircroft Road,2023-06-04T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
331531,Fircroft Road,2023-06-04T23:40:00.000+00:00,transformer,,Temperature,C,29.9
331531,Fircroft Road,2023-06-04T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
331531,Fircroft Road,2023-06-04T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
331531,Fircroft Road,2023-06-04T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
331531,Fircroft Road,2023-06-04T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
331531,Fircroft Road,2023-06-04T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
331531,Fircroft Road,2023-06-04T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
331531,Fircroft Road,2023-06-04T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
331531,Fircroft Road,2023-06-04T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
331531,Fircroft Road,2023-06-04T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
331531,Fircroft Road,2023-06-04T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.03
331531,Fircroft Road,2023-06-04T23:40:00.000+00:00,busbar,,L2 Active Power,kW,4.67
331531,Fircroft Road,2023-06-04T23:40:00.000+00:00,busbar,,L1 Active Power,kW,7.23
331531,Fircroft Road,2023-06-04T23:40:00.000+00:00,busbar,,N Current (RMS),A,26.2
331531,Fircroft Road,2023-06-04T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
331531,Fircroft Road,2023-06-04T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
331531,Fircroft Road,2023-06-04T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
331531,Fircroft Road,2023-06-04T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-04T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-04T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-04T23:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-04T23:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-04T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-04T23:30:00.000+00:00,feeder,,N Current (RMS),A,1.5
331531,Fircroft Road,2023-06-04T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
331531,Fircroft Road,2023-06-04T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-04T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-04T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
331531,Fircroft Road,2023-06-04T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
331531,Fircroft Road,2023-06-04T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
331531,Fircroft Road,2023-06-04T23:30:00.000+00:00,feeder,,L3 Active Power,kW,2.02
331531,Fircroft Road,2023-06-04T23:30:00.000+00:00,feeder,,L2 Active Power,kW,2.34
331531,Fircroft Road,2023-06-04T23:30:00.000+00:00,feeder,,L1 Active Power,kW,9.82
331531,Fircroft Road,2023-06-04T23:30:00.000+00:00,feeder,,N Current (RMS),A,33.9
331531,Fircroft Road,2023-06-04T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
331531,Fircroft Road,2023-06-04T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
331531,Fircroft Road,2023-06-04T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,44.1
331531,Fircroft Road,2023-06-04T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-04T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
