Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-04T20:30:00.000+00:00,busbar,,L1 Active Power,kW,16.41
331531,Fircroft Road,2023-06-04T20:30:00.000+00:00,busbar,,N Current (RMS),A,37.9
331531,Fircroft Road,2023-06-04T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
331531,Fircroft Road,2023-06-04T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
331531,Fircroft Road,2023-06-04T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
331531,Fircroft Road,2023-06-04T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-04T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-04T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-04T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-04T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
331531,Fircroft Road,2023-06-04T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-04T20:20:00.000+00:00,feeder,,N Current (RMS),A,1.6
331531,Fircroft Road,2023-06-04T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
331531,Fircroft Road,2023-06-04T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-04T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-04T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
331531,Fircroft Road,2023-06-04T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
331531,Fircroft Road,2023-06-04T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
331531,Fircroft Road,2023-06-04T20:20:00.000+00:00,feeder,,L3 Active Power,kW,5.25
331531,Fircroft Road,2023-06-04T20:20:00.000+00:00,feeder,,L2 Active Power,kW,13.71
331531,Fircroft Road,2023-06-04T20:20:00.000+00:00,feeder,,L1 Active Power,kW,6.94
331531,Fircroft Road,2023-06-04T20:20:00.000+00:00,feeder,,N Current (RMS),A,32.4
331531,Fircroft Road,2023-06-04T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
331531,Fircroft Road,2023-06-04T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,57.5
331531,Fircroft Road,2023-06-04T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.7
331531,Fircroft Road,2023-06-04T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.56
331531,Fircroft Road,2023-06-04T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
331531,Fircroft Road,2023-06-04T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-04T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.25
331531,Fircroft Road,2023-06-04T20:20:00.000+00:00,feeder,,L2 Active Power,kW,3.14
331531,Fircroft Road,2023-06-04T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-06-04T20:20:00.000+00:00,feeder,,N Current (RMS),A,11.3
331531,Fircroft Road,2023-06-04T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
331531,Fircroft Road,2023-06-04T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
331531,Fircroft Road,2023-06-04T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-04T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-04T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-04T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-04T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-04T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
331531,Fircroft Road,2023-06-04T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-04T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-04T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-04T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-04T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-04T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
331531,Fircroft Road,2023-06-04T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
331531,Fircroft Road,2023-06-04T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
331531,Fircroft Road,2023-06-04T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.46
331531,Fircroft Road,2023-06-04T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.01
331531,Fircroft Road,2023-06-04T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.26
331531,Fircroft Road,2023-06-04T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
331531,Fircroft Road,2023-06-04T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
331531,Fircroft Road,2023-06-04T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
331531,Fircroft Road,2023-06-04T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.9
331531,Fircroft Road,2023-06-04T20:20:00.000+00:00,transformer,,Temperature,C,30.1
331531,Fircroft Road,2023-06-04T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
331531,Fircroft Road,2023-06-04T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
331531,Fircroft Road,2023-06-04T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
331531,Fircroft Road,2023-06-04T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
331531,Fircroft Road,2023-06-04T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
331531,Fircroft Road,2023-06-04T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
331531,Fircroft Road,2023-06-04T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
331531,Fircroft Road,2023-06-04T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
331531,Fircroft Road,2023-06-04T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
331531,Fircroft Road,2023-06-04T20:20:00.000+00:00,busbar,,L3 Active Power,kW,13.9
331531,Fircroft Road,2023-06-04T20:20:00.000+00:00,busbar,,L2 Active Power,kW,18.58
331531,Fircroft Road,2023-06-04T20:20:00.000+00:00,busbar,,L1 Active Power,kW,20.35
331531,Fircroft Road,2023-06-04T20:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
331531,Fircroft Road,2023-06-04T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
331531,Fircroft Road,2023-06-04T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
331531,Fircroft Road,2023-06-04T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
331531,Fircroft Road,2023-06-04T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-04T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-04T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-04T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-04T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
331531,Fircroft Road,2023-06-04T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-04T19:50:00.000+00:00,feeder,,N Current (RMS),A,1.4
331531,Fircroft Road,2023-06-04T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
331531,Fircroft Road,2023-06-04T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-04T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-04T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
331531,Fircroft Road,2023-06-04T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
331531,Fircroft Road,2023-06-04T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.08
331531,Fircroft Road,2023-06-04T19:50:00.000+00:00,feeder,,L3 Active Power,kW,7.01
331531,Fircroft Road,2023-06-04T19:50:00.000+00:00,feeder,,L2 Active Power,kW,16.99
331531,Fircroft Road,2023-06-04T19:50:00.000+00:00,feeder,,L1 Active Power,kW,6.19
331531,Fircroft Road,2023-06-04T19:50:00.000+00:00,feeder,,N Current (RMS),A,38.3
331531,Fircroft Road,2023-06-04T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.2
331531,Fircroft Road,2023-06-04T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,68.4
331531,Fircroft Road,2023-06-04T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.1
331531,Fircroft Road,2023-06-04T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
331531,Fircroft Road,2023-06-04T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
331531,Fircroft Road,2023-06-04T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-04T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.22
331531,Fircroft Road,2023-06-04T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.93
331531,Fircroft Road,2023-06-04T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-04T19:50:00.000+00:00,feeder,,N Current (RMS),A,3.7
331531,Fircroft Road,2023-06-04T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
331531,Fircroft Road,2023-06-04T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
331531,Fircroft Road,2023-06-04T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-04T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-04T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-04T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-04T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-04T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-04T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-04T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-04T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-04T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-04T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-04T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.97
331531,Fircroft Road,2023-06-04T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
331531,Fircroft Road,2023-06-04T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
331531,Fircroft Road,2023-06-04T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.86
331531,Fircroft Road,2023-06-04T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
331531,Fircroft Road,2023-06-04T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.09
331531,Fircroft Road,2023-06-04T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
331531,Fircroft Road,2023-06-04T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
331531,Fircroft Road,2023-06-04T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
331531,Fircroft Road,2023-06-04T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.9
331531,Fircroft Road,2023-06-04T19:50:00.000+00:00,transformer,,Temperature,C,30.0
331531,Fircroft Road,2023-06-04T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
331531,Fircroft Road,2023-06-04T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
331531,Fircroft Road,2023-06-04T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
331531,Fircroft Road,2023-06-04T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
331531,Fircroft Road,2023-06-04T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
331531,Fircroft Road,2023-06-04T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
331531,Fircroft Road,2023-06-04T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
331531,Fircroft Road,2023-06-04T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
331531,Fircroft Road,2023-06-04T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
331531,Fircroft Road,2023-06-04T19:50:00.000+00:00,busbar,,L3 Active Power,kW,14.08
331531,Fircroft Road,2023-06-04T19:50:00.000+00:00,busbar,,L2 Active Power,kW,19.71
331531,Fircroft Road,2023-06-04T19:50:00.000+00:00,busbar,,L1 Active Power,kW,16.32
331531,Fircroft Road,2023-06-04T19:50:00.000+00:00,busbar,,N Current (RMS),A,38.6
331531,Fircroft Road,2023-06-04T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
331531,Fircroft Road,2023-06-04T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
331531,Fircroft Road,2023-06-04T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
331531,Fircroft Road,2023-06-04T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-04T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-04T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-04T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
331531,Fircroft Road,2023-06-04T19:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-04T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-04T19:40:00.000+00:00,feeder,,N Current (RMS),A,1.5
331531,Fircroft Road,2023-06-04T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
331531,Fircroft Road,2023-06-04T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-04T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-04T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
331531,Fircroft Road,2023-06-04T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
331531,Fircroft Road,2023-06-04T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
331531,Fircroft Road,2023-06-04T19:40:00.000+00:00,feeder,,L3 Active Power,kW,6.92
331531,Fircroft Road,2023-06-04T19:40:00.000+00:00,feeder,,L2 Active Power,kW,6.24
331531,Fircroft Road,2023-06-04T19:40:00.000+00:00,feeder,,L1 Active Power,kW,5.47
331531,Fircroft Road,2023-06-04T19:40:00.000+00:00,feeder,,N Current (RMS),A,17.8
331531,Fircroft Road,2023-06-04T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.1
331531,Fircroft Road,2023-06-04T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.4
331531,Fircroft Road,2023-06-04T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
331531,Fircroft Road,2023-06-04T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.53
331531,Fircroft Road,2023-06-04T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.66
331531,Fircroft Road,2023-06-04T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-04T19:40:00.000+00:00,feeder,,L3 Active Power,kW,1.26
331531,Fircroft Road,2023-06-04T19:40:00.000+00:00,feeder,,L2 Active Power,kW,1.29
331531,Fircroft Road,2023-06-04T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-04T19:40:00.000+00:00,feeder,,N Current (RMS),A,8.2
331531,Fircroft Road,2023-06-04T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
331531,Fircroft Road,2023-06-04T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
331531,Fircroft Road,2023-06-04T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-04T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-04T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-04T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-04T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-04T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-04T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-04T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-04T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-04T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-04T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-04T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.78
331531,Fircroft Road,2023-06-04T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
331531,Fircroft Road,2023-06-04T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
331531,Fircroft Road,2023-06-04T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.63
331531,Fircroft Road,2023-06-04T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
331531,Fircroft Road,2023-06-04T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.25
331531,Fircroft Road,2023-06-04T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
331531,Fircroft Road,2023-06-04T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
331531,Fircroft Road,2023-06-04T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
331531,Fircroft Road,2023-06-04T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
331531,Fircroft Road,2023-06-04T19:40:00.000+00:00,transformer,,Temperature,C,30.0
331531,Fircroft Road,2023-06-04T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
331531,Fircroft Road,2023-06-04T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
331531,Fircroft Road,2023-06-04T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
331531,Fircroft Road,2023-06-04T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
331531,Fircroft Road,2023-06-04T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
331531,Fircroft Road,2023-06-04T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
331531,Fircroft Road,2023-06-04T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
331531,Fircroft Road,2023-06-04T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
331531,Fircroft Road,2023-06-04T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
331531,Fircroft Road,2023-06-04T19:40:00.000+00:00,busbar,,L3 Active Power,kW,15.85
331531,Fircroft Road,2023-06-04T19:40:00.000+00:00,busbar,,L2 Active Power,kW,9.33
331531,Fircroft Road,2023-06-04T19:40:00.000+00:00,busbar,,L1 Active Power,kW,12.79
331531,Fircroft Road,2023-06-04T19:40:00.000+00:00,busbar,,N Current (RMS),A,43.9
331531,Fircroft Road,2023-06-04T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
331531,Fircroft Road,2023-06-04T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
331531,Fircroft Road,2023-06-04T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
331531,Fircroft Road,2023-06-04T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-04T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-04T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-04T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
331531,Fircroft Road,2023-06-04T19:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-04T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-04T19:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-04T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-04T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-04T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-04T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
331531,Fircroft Road,2023-06-04T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
331531,Fircroft Road,2023-06-04T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
331531,Fircroft Road,2023-06-04T19:30:00.000+00:00,feeder,,L3 Active Power,kW,7.43
331531,Fircroft Road,2023-06-04T19:30:00.000+00:00,feeder,,L2 Active Power,kW,7.57
331531,Fircroft Road,2023-06-04T19:30:00.000+00:00,feeder,,L1 Active Power,kW,5.5
331531,Fircroft Road,2023-06-04T19:30:00.000+00:00,feeder,,N Current (RMS),A,14.8
331531,Fircroft Road,2023-06-04T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.7
331531,Fircroft Road,2023-06-04T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.1
331531,Fircroft Road,2023-06-04T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
331531,Fircroft Road,2023-06-04T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
331531,Fircroft Road,2023-06-04T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
331531,Fircroft Road,2023-06-04T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-04T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.35
331531,Fircroft Road,2023-06-04T19:30:00.000+00:00,feeder,,L2 Active Power,kW,1.81
331531,Fircroft Road,2023-06-04T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-04T19:30:00.000+00:00,feeder,,N Current (RMS),A,8.8
331531,Fircroft Road,2023-06-04T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
331531,Fircroft Road,2023-06-04T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
331531,Fircroft Road,2023-06-04T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-04T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-04T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-04T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-04T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-04T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
331531,Fircroft Road,2023-06-04T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-04T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-04T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-04T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-04T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-04T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
331531,Fircroft Road,2023-06-04T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
331531,Fircroft Road,2023-06-04T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
331531,Fircroft Road,2023-06-04T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.99
331531,Fircroft Road,2023-06-04T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.95
331531,Fircroft Road,2023-06-04T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.5
331531,Fircroft Road,2023-06-04T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
331531,Fircroft Road,2023-06-04T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.6
331531,Fircroft Road,2023-06-04T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
331531,Fircroft Road,2023-06-04T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
331531,Fircroft Road,2023-06-04T19:30:00.000+00:00,transformer,,Temperature,C,30.0
331531,Fircroft Road,2023-06-04T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
331531,Fircroft Road,2023-06-04T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
331531,Fircroft Road,2023-06-04T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
331531,Fircroft Road,2023-06-04T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.51
331531,Fircroft Road,2023-06-04T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
331531,Fircroft Road,2023-06-04T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
331531,Fircroft Road,2023-06-04T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
331531,Fircroft Road,2023-06-04T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
331531,Fircroft Road,2023-06-04T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
331531,Fircroft Road,2023-06-04T19:30:00.000+00:00,busbar,,L3 Active Power,kW,18.78
331531,Fircroft Road,2023-06-04T19:30:00.000+00:00,busbar,,L2 Active Power,kW,11.21
331531,Fircroft Road,2023-06-04T19:30:00.000+00:00,busbar,,L1 Active Power,kW,13.03
331531,Fircroft Road,2023-06-04T19:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
331531,Fircroft Road,2023-06-04T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
331531,Fircroft Road,2023-06-04T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
331531,Fircroft Road,2023-06-04T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
331531,Fircroft Road,2023-06-04T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-04T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-04T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-04T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
331531,Fircroft Road,2023-06-04T19:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-04T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-04T19:20:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-06-04T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
331531,Fircroft Road,2023-06-04T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-04T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-04T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.6
331531,Fircroft Road,2023-06-04T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
331531,Fircroft Road,2023-06-04T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
331531,Fircroft Road,2023-06-04T19:20:00.000+00:00,feeder,,L3 Active Power,kW,7.81
331531,Fircroft Road,2023-06-04T19:20:00.000+00:00,feeder,,L2 Active Power,kW,7.93
331531,Fircroft Road,2023-06-04T19:20:00.000+00:00,feeder,,L1 Active Power,kW,7.52
331531,Fircroft Road,2023-06-04T19:20:00.000+00:00,feeder,,N Current (RMS),A,29.0
331531,Fircroft Road,2023-06-04T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.1
331531,Fircroft Road,2023-06-04T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.2
331531,Fircroft Road,2023-06-04T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
331531,Fircroft Road,2023-06-04T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-04T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.65
331531,Fircroft Road,2023-06-04T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-04T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.2
331531,Fircroft Road,2023-06-04T19:20:00.000+00:00,feeder,,L2 Active Power,kW,2.01
331531,Fircroft Road,2023-06-04T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-04T19:20:00.000+00:00,feeder,,N Current (RMS),A,10.0
331531,Fircroft Road,2023-06-04T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-04T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
331531,Fircroft Road,2023-06-04T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-04T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-04T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-04T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-04T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-04T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-04T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-04T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-04T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-04T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-04T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-04T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
331531,Fircroft Road,2023-06-04T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
331531,Fircroft Road,2023-06-04T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
331531,Fircroft Road,2023-06-04T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.94
331531,Fircroft Road,2023-06-04T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.17
331531,Fircroft Road,2023-06-04T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.87
331531,Fircroft Road,2023-06-04T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
331531,Fircroft Road,2023-06-04T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.6
331531,Fircroft Road,2023-06-04T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
331531,Fircroft Road,2023-06-04T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
331531,Fircroft Road,2023-06-04T19:20:00.000+00:00,transformer,,Temperature,C,30.0
331531,Fircroft Road,2023-06-04T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
331531,Fircroft Road,2023-06-04T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
331531,Fircroft Road,2023-06-04T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
331531,Fircroft Road,2023-06-04T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.21
331531,Fircroft Road,2023-06-04T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
331531,Fircroft Road,2023-06-04T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
331531,Fircroft Road,2023-06-04T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
331531,Fircroft Road,2023-06-04T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
331531,Fircroft Road,2023-06-04T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
331531,Fircroft Road,2023-06-04T19:20:00.000+00:00,busbar,,L3 Active Power,kW,18.96
331531,Fircroft Road,2023-06-04T19:20:00.000+00:00,busbar,,L2 Active Power,kW,11.98
331531,Fircroft Road,2023-06-04T19:20:00.000+00:00,busbar,,L1 Active Power,kW,13.45
331531,Fircroft Road,2023-06-04T19:20:00.000+00:00,busbar,,N Current (RMS),A,49.1
331531,Fircroft Road,2023-06-04T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
331531,Fircroft Road,2023-06-04T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
331531,Fircroft Road,2023-06-04T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
331531,Fircroft Road,2023-06-04T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-04T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-04T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-04T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-04T19:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-04T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-04T19:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-04T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-04T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-04T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-04T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.72
331531,Fircroft Road,2023-06-04T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
331531,Fircroft Road,2023-06-04T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
331531,Fircroft Road,2023-06-04T19:10:00.000+00:00,feeder,,L3 Active Power,kW,6.41
331531,Fircroft Road,2023-06-04T19:10:00.000+00:00,feeder,,L2 Active Power,kW,9.56
331531,Fircroft Road,2023-06-04T19:10:00.000+00:00,feeder,,L1 Active Power,kW,10.72
331531,Fircroft Road,2023-06-04T19:10:00.000+00:00,feeder,,N Current (RMS),A,37.6
331531,Fircroft Road,2023-06-04T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
331531,Fircroft Road,2023-06-04T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.8
331531,Fircroft Road,2023-06-04T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,49.9
331531,Fircroft Road,2023-06-04T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
331531,Fircroft Road,2023-06-04T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.75
331531,Fircroft Road,2023-06-04T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-04T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.22
331531,Fircroft Road,2023-06-04T19:10:00.000+00:00,feeder,,L2 Active Power,kW,1.73
331531,Fircroft Road,2023-06-04T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.09
331531,Fircroft Road,2023-06-04T19:10:00.000+00:00,feeder,,N Current (RMS),A,8.3
331531,Fircroft Road,2023-06-04T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
331531,Fircroft Road,2023-06-04T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
331531,Fircroft Road,2023-06-04T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-04T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-04T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
331531,Fircroft Road,2023-06-04T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-04T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-04T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
331531,Fircroft Road,2023-06-04T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-04T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-04T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-04T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-04T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-04T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
331531,Fircroft Road,2023-06-04T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
331531,Fircroft Road,2023-06-04T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
331531,Fircroft Road,2023-06-04T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.12
331531,Fircroft Road,2023-06-04T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.93
331531,Fircroft Road,2023-06-04T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.85
331531,Fircroft Road,2023-06-04T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
331531,Fircroft Road,2023-06-04T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.9
331531,Fircroft Road,2023-06-04T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
331531,Fircroft Road,2023-06-04T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
331531,Fircroft Road,2023-06-04T19:10:00.000+00:00,transformer,,Temperature,C,29.9
331531,Fircroft Road,2023-06-04T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
331531,Fircroft Road,2023-06-04T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.21
331531,Fircroft Road,2023-06-04T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
331531,Fircroft Road,2023-06-04T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.28
331531,Fircroft Road,2023-06-04T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
331531,Fircroft Road,2023-06-04T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.34
331531,Fircroft Road,2023-06-04T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
331531,Fircroft Road,2023-06-04T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
331531,Fircroft Road,2023-06-04T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
331531,Fircroft Road,2023-06-04T19:10:00.000+00:00,busbar,,L3 Active Power,kW,19.69
331531,Fircroft Road,2023-06-04T19:10:00.000+00:00,busbar,,L2 Active Power,kW,14.07
331531,Fircroft Road,2023-06-04T19:10:00.000+00:00,busbar,,L1 Active Power,kW,18.71
331531,Fircroft Road,2023-06-04T19:10:00.000+00:00,busbar,,N Current (RMS),A,53.7
331531,Fircroft Road,2023-06-04T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
331531,Fircroft Road,2023-06-04T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
331531,Fircroft Road,2023-06-04T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
331531,Fircroft Road,2023-06-04T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-04T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-04T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-04T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-04T19:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-04T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-04T19:00:00.000+00:00,feeder,,N Current (RMS),A,1.4
331531,Fircroft Road,2023-06-04T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
331531,Fircroft Road,2023-06-04T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-04T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-04T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.51
331531,Fircroft Road,2023-06-04T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
331531,Fircroft Road,2023-06-04T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
331531,Fircroft Road,2023-06-04T19:00:00.000+00:00,feeder,,L3 Active Power,kW,5.71
331531,Fircroft Road,2023-06-04T19:00:00.000+00:00,feeder,,L2 Active Power,kW,6.26
331531,Fircroft Road,2023-06-04T19:00:00.000+00:00,feeder,,L1 Active Power,kW,11.69
331531,Fircroft Road,2023-06-04T19:00:00.000+00:00,feeder,,N Current (RMS),A,40.7
331531,Fircroft Road,2023-06-04T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
331531,Fircroft Road,2023-06-04T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
331531,Fircroft Road,2023-06-04T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,56.9
331531,Fircroft Road,2023-06-04T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.52
331531,Fircroft Road,2023-06-04T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.67
331531,Fircroft Road,2023-06-04T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-04T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.28
331531,Fircroft Road,2023-06-04T19:00:00.000+00:00,feeder,,L2 Active Power,kW,2.74
331531,Fircroft Road,2023-06-04T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.11
331531,Fircroft Road,2023-06-04T19:00:00.000+00:00,feeder,,N Current (RMS),A,12.4
331531,Fircroft Road,2023-06-04T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
331531,Fircroft Road,2023-06-04T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
331531,Fircroft Road,2023-06-04T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-04T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-04T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
331531,Fircroft Road,2023-06-04T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-04T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-04T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-04T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-04T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-04T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-04T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-04T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-04T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
331531,Fircroft Road,2023-06-04T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-04T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
331531,Fircroft Road,2023-06-04T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.83
331531,Fircroft Road,2023-06-04T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.92
331531,Fircroft Road,2023-06-04T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.66
331531,Fircroft Road,2023-06-04T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.9
331531,Fircroft Road,2023-06-04T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.1
331531,Fircroft Road,2023-06-04T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
331531,Fircroft Road,2023-06-04T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
331531,Fircroft Road,2023-06-04T19:00:00.000+00:00,transformer,,Temperature,C,29.9
331531,Fircroft Road,2023-06-04T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
331531,Fircroft Road,2023-06-04T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.72
331531,Fircroft Road,2023-06-04T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
331531,Fircroft Road,2023-06-04T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.77
331531,Fircroft Road,2023-06-04T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
331531,Fircroft Road,2023-06-04T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.84
331531,Fircroft Road,2023-06-04T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
331531,Fircroft Road,2023-06-04T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
331531,Fircroft Road,2023-06-04T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
331531,Fircroft Road,2023-06-04T19:00:00.000+00:00,busbar,,L3 Active Power,kW,16.77
331531,Fircroft Road,2023-06-04T19:00:00.000+00:00,busbar,,L2 Active Power,kW,12.79
331531,Fircroft Road,2023-06-04T19:00:00.000+00:00,busbar,,L1 Active Power,kW,18.54
331531,Fircroft Road,2023-06-04T19:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
331531,Fircroft Road,2023-06-04T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
331531,Fircroft Road,2023-06-04T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
331531,Fircroft Road,2023-06-04T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
331531,Fircroft Road,2023-06-04T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-04T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-04T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-04T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-04T18:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-04T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-04T18:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-04T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-04T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-04T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-04T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.58
331531,Fircroft Road,2023-06-04T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
331531,Fircroft Road,2023-06-04T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
331531,Fircroft Road,2023-06-04T18:50:00.000+00:00,feeder,,L3 Active Power,kW,6.49
331531,Fircroft Road,2023-06-04T18:50:00.000+00:00,feeder,,L2 Active Power,kW,9.23
331531,Fircroft Road,2023-06-04T18:50:00.000+00:00,feeder,,L1 Active Power,kW,12.94
331531,Fircroft Road,2023-06-04T18:50:00.000+00:00,feeder,,N Current (RMS),A,32.7
331531,Fircroft Road,2023-06-04T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
331531,Fircroft Road,2023-06-04T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.7
331531,Fircroft Road,2023-06-04T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,53.8
331531,Fircroft Road,2023-06-04T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
331531,Fircroft Road,2023-06-04T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
331531,Fircroft Road,2023-06-04T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-04T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.31
331531,Fircroft Road,2023-06-04T18:50:00.000+00:00,feeder,,L2 Active Power,kW,3.39
331531,Fircroft Road,2023-06-04T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.12
331531,Fircroft Road,2023-06-04T18:50:00.000+00:00,feeder,,N Current (RMS),A,15.5
331531,Fircroft Road,2023-06-04T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
331531,Fircroft Road,2023-06-04T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
331531,Fircroft Road,2023-06-04T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-04T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-04T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-04T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-04T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-04T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
331531,Fircroft Road,2023-06-04T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-04T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-04T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-04T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-04T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-04T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
331531,Fircroft Road,2023-06-04T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
331531,Fircroft Road,2023-06-04T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
331531,Fircroft Road,2023-06-04T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.77
331531,Fircroft Road,2023-06-04T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.84
331531,Fircroft Road,2023-06-04T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.62
331531,Fircroft Road,2023-06-04T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
331531,Fircroft Road,2023-06-04T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.1
331531,Fircroft Road,2023-06-04T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
331531,Fircroft Road,2023-06-04T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
331531,Fircroft Road,2023-06-04T18:50:00.000+00:00,transformer,,Temperature,C,29.9
331531,Fircroft Road,2023-06-04T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
331531,Fircroft Road,2023-06-04T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.84
331531,Fircroft Road,2023-06-04T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
331531,Fircroft Road,2023-06-04T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.58
331531,Fircroft Road,2023-06-04T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
331531,Fircroft Road,2023-06-04T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.63
331531,Fircroft Road,2023-06-04T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
331531,Fircroft Road,2023-06-04T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
331531,Fircroft Road,2023-06-04T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
331531,Fircroft Road,2023-06-04T18:50:00.000+00:00,busbar,,L3 Active Power,kW,17.5
331531,Fircroft Road,2023-06-04T18:50:00.000+00:00,busbar,,L2 Active Power,kW,17.33
331531,Fircroft Road,2023-06-04T18:50:00.000+00:00,busbar,,L1 Active Power,kW,20.75
331531,Fircroft Road,2023-06-04T18:50:00.000+00:00,busbar,,N Current (RMS),A,40.5
331531,Fircroft Road,2023-06-04T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
331531,Fircroft Road,2023-06-04T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
331531,Fircroft Road,2023-06-04T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
331531,Fircroft Road,2023-06-04T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-04T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-04T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-04T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-04T18:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-04T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-04T18:40:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-06-04T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
331531,Fircroft Road,2023-06-04T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-04T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-04T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.03
331531,Fircroft Road,2023-06-04T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
331531,Fircroft Road,2023-06-04T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
331531,Fircroft Road,2023-06-04T18:40:00.000+00:00,feeder,,L3 Active Power,kW,7.41
331531,Fircroft Road,2023-06-04T18:40:00.000+00:00,feeder,,L2 Active Power,kW,8.42
