Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-04T18:40:00.000+00:00,feeder,,L1 Active Power,kW,11.86
331531,Fircroft Road,2023-06-04T18:40:00.000+00:00,feeder,,N Current (RMS),A,28.4
331531,Fircroft Road,2023-06-04T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
331531,Fircroft Road,2023-06-04T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.9
331531,Fircroft Road,2023-06-04T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,50.3
331531,Fircroft Road,2023-06-04T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
331531,Fircroft Road,2023-06-04T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.66
331531,Fircroft Road,2023-06-04T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-04T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.33
331531,Fircroft Road,2023-06-04T18:40:00.000+00:00,feeder,,L2 Active Power,kW,4.7
331531,Fircroft Road,2023-06-04T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.12
331531,Fircroft Road,2023-06-04T18:40:00.000+00:00,feeder,,N Current (RMS),A,19.3
331531,Fircroft Road,2023-06-04T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
331531,Fircroft Road,2023-06-04T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
331531,Fircroft Road,2023-06-04T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-04T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-04T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-04T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-04T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-04T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
331531,Fircroft Road,2023-06-04T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-04T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-04T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-04T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-04T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-04T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
331531,Fircroft Road,2023-06-04T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-04T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
331531,Fircroft Road,2023-06-04T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.97
331531,Fircroft Road,2023-06-04T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.17
331531,Fircroft Road,2023-06-04T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.13
331531,Fircroft Road,2023-06-04T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
331531,Fircroft Road,2023-06-04T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.9
331531,Fircroft Road,2023-06-04T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
331531,Fircroft Road,2023-06-04T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.9
331531,Fircroft Road,2023-06-04T18:40:00.000+00:00,transformer,,Temperature,C,29.8
331531,Fircroft Road,2023-06-04T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
331531,Fircroft Road,2023-06-04T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.8
331531,Fircroft Road,2023-06-04T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
331531,Fircroft Road,2023-06-04T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.57
331531,Fircroft Road,2023-06-04T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
331531,Fircroft Road,2023-06-04T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.66
331531,Fircroft Road,2023-06-04T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
331531,Fircroft Road,2023-06-04T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
331531,Fircroft Road,2023-06-04T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
331531,Fircroft Road,2023-06-04T18:40:00.000+00:00,busbar,,L3 Active Power,kW,17.68
331531,Fircroft Road,2023-06-04T18:40:00.000+00:00,busbar,,L2 Active Power,kW,18.15
331531,Fircroft Road,2023-06-04T18:40:00.000+00:00,busbar,,L1 Active Power,kW,20.18
331531,Fircroft Road,2023-06-04T18:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
331531,Fircroft Road,2023-06-04T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
331531,Fircroft Road,2023-06-04T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
331531,Fircroft Road,2023-06-04T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
331531,Fircroft Road,2023-06-04T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
331531,Fircroft Road,2023-06-04T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-04T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-04T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-04T18:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-04T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.09
331531,Fircroft Road,2023-06-04T18:30:00.000+00:00,feeder,,N Current (RMS),A,1.5
331531,Fircroft Road,2023-06-04T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
331531,Fircroft Road,2023-06-04T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-04T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-04T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.86
331531,Fircroft Road,2023-06-04T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
331531,Fircroft Road,2023-06-04T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
331531,Fircroft Road,2023-06-04T18:30:00.000+00:00,feeder,,L3 Active Power,kW,6.03
331531,Fircroft Road,2023-06-04T18:30:00.000+00:00,feeder,,L2 Active Power,kW,5.38
331531,Fircroft Road,2023-06-04T18:30:00.000+00:00,feeder,,L1 Active Power,kW,16.42
331531,Fircroft Road,2023-06-04T18:30:00.000+00:00,feeder,,N Current (RMS),A,48.8
331531,Fircroft Road,2023-06-04T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
331531,Fircroft Road,2023-06-04T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
331531,Fircroft Road,2023-06-04T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,67.5
331531,Fircroft Road,2023-06-04T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
331531,Fircroft Road,2023-06-04T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
331531,Fircroft Road,2023-06-04T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-04T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.36
331531,Fircroft Road,2023-06-04T18:30:00.000+00:00,feeder,,L2 Active Power,kW,4.48
331531,Fircroft Road,2023-06-04T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.16
331531,Fircroft Road,2023-06-04T18:30:00.000+00:00,feeder,,N Current (RMS),A,18.2
331531,Fircroft Road,2023-06-04T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
331531,Fircroft Road,2023-06-04T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
331531,Fircroft Road,2023-06-04T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-04T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-04T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
331531,Fircroft Road,2023-06-04T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-04T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-04T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-04T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-04T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-04T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-04T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-04T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-04T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
331531,Fircroft Road,2023-06-04T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-04T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.28
331531,Fircroft Road,2023-06-04T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.57
331531,Fircroft Road,2023-06-04T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
331531,Fircroft Road,2023-06-04T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.24
331531,Fircroft Road,2023-06-04T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
331531,Fircroft Road,2023-06-04T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
331531,Fircroft Road,2023-06-04T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
331531,Fircroft Road,2023-06-04T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
331531,Fircroft Road,2023-06-04T18:30:00.000+00:00,transformer,,Temperature,C,29.8
331531,Fircroft Road,2023-06-04T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
331531,Fircroft Road,2023-06-04T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.48
331531,Fircroft Road,2023-06-04T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
331531,Fircroft Road,2023-06-04T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.32
331531,Fircroft Road,2023-06-04T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
331531,Fircroft Road,2023-06-04T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.2
331531,Fircroft Road,2023-06-04T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
331531,Fircroft Road,2023-06-04T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
331531,Fircroft Road,2023-06-04T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
331531,Fircroft Road,2023-06-04T18:30:00.000+00:00,busbar,,L3 Active Power,kW,15.88
331531,Fircroft Road,2023-06-04T18:30:00.000+00:00,busbar,,L2 Active Power,kW,13.56
331531,Fircroft Road,2023-06-04T18:30:00.000+00:00,busbar,,L1 Active Power,kW,22.96
331531,Fircroft Road,2023-06-04T18:30:00.000+00:00,busbar,,N Current (RMS),A,47.9
331531,Fircroft Road,2023-06-04T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
331531,Fircroft Road,2023-06-04T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
331531,Fircroft Road,2023-06-04T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
331531,Fircroft Road,2023-06-04T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-04T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-04T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-04T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
331531,Fircroft Road,2023-06-04T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-04T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-04T18:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-04T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-04T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-04T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-04T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-04T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
331531,Fircroft Road,2023-06-04T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
331531,Fircroft Road,2023-06-04T18:20:00.000+00:00,feeder,,L3 Active Power,kW,6.14
331531,Fircroft Road,2023-06-04T18:20:00.000+00:00,feeder,,L2 Active Power,kW,4.14
331531,Fircroft Road,2023-06-04T18:20:00.000+00:00,feeder,,L1 Active Power,kW,6.25
331531,Fircroft Road,2023-06-04T18:20:00.000+00:00,feeder,,N Current (RMS),A,18.4
331531,Fircroft Road,2023-06-04T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
331531,Fircroft Road,2023-06-04T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
331531,Fircroft Road,2023-06-04T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
331531,Fircroft Road,2023-06-04T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
331531,Fircroft Road,2023-06-04T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
331531,Fircroft Road,2023-06-04T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-04T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.39
331531,Fircroft Road,2023-06-04T18:20:00.000+00:00,feeder,,L2 Active Power,kW,3.52
331531,Fircroft Road,2023-06-04T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-04T18:20:00.000+00:00,feeder,,N Current (RMS),A,14.3
331531,Fircroft Road,2023-06-04T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
331531,Fircroft Road,2023-06-04T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
331531,Fircroft Road,2023-06-04T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-04T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-04T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
331531,Fircroft Road,2023-06-04T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-04T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-04T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
331531,Fircroft Road,2023-06-04T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-04T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-04T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-04T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-04T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-04T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
331531,Fircroft Road,2023-06-04T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-04T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.33
331531,Fircroft Road,2023-06-04T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.72
331531,Fircroft Road,2023-06-04T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.71
331531,Fircroft Road,2023-06-04T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.75
331531,Fircroft Road,2023-06-04T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
331531,Fircroft Road,2023-06-04T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.2
331531,Fircroft Road,2023-06-04T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
331531,Fircroft Road,2023-06-04T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
331531,Fircroft Road,2023-06-04T18:20:00.000+00:00,transformer,,Temperature,C,29.8
331531,Fircroft Road,2023-06-04T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
331531,Fircroft Road,2023-06-04T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.59
331531,Fircroft Road,2023-06-04T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
331531,Fircroft Road,2023-06-04T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.45
331531,Fircroft Road,2023-06-04T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
331531,Fircroft Road,2023-06-04T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.61
331531,Fircroft Road,2023-06-04T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
331531,Fircroft Road,2023-06-04T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
331531,Fircroft Road,2023-06-04T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
331531,Fircroft Road,2023-06-04T18:20:00.000+00:00,busbar,,L3 Active Power,kW,18.23
331531,Fircroft Road,2023-06-04T18:20:00.000+00:00,busbar,,L2 Active Power,kW,12.24
331531,Fircroft Road,2023-06-04T18:20:00.000+00:00,busbar,,L1 Active Power,kW,12.07
331531,Fircroft Road,2023-06-04T18:20:00.000+00:00,busbar,,N Current (RMS),A,46.5
331531,Fircroft Road,2023-06-04T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
331531,Fircroft Road,2023-06-04T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
331531,Fircroft Road,2023-06-04T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
331531,Fircroft Road,2023-06-04T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-04T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-04T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-04T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-04T18:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-04T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-04T18:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-04T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-04T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-04T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-04T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
331531,Fircroft Road,2023-06-04T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
331531,Fircroft Road,2023-06-04T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
331531,Fircroft Road,2023-06-04T18:10:00.000+00:00,feeder,,L3 Active Power,kW,6.21
331531,Fircroft Road,2023-06-04T18:10:00.000+00:00,feeder,,L2 Active Power,kW,4.41
331531,Fircroft Road,2023-06-04T18:10:00.000+00:00,feeder,,L1 Active Power,kW,9.8
331531,Fircroft Road,2023-06-04T18:10:00.000+00:00,feeder,,N Current (RMS),A,27.5
331531,Fircroft Road,2023-06-04T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
331531,Fircroft Road,2023-06-04T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
331531,Fircroft Road,2023-06-04T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.3
331531,Fircroft Road,2023-06-04T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
331531,Fircroft Road,2023-06-04T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
331531,Fircroft Road,2023-06-04T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-04T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.37
331531,Fircroft Road,2023-06-04T18:10:00.000+00:00,feeder,,L2 Active Power,kW,1.42
331531,Fircroft Road,2023-06-04T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-04T18:10:00.000+00:00,feeder,,N Current (RMS),A,6.0
331531,Fircroft Road,2023-06-04T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
331531,Fircroft Road,2023-06-04T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
331531,Fircroft Road,2023-06-04T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-04T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-04T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
331531,Fircroft Road,2023-06-04T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-04T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-04T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
331531,Fircroft Road,2023-06-04T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-04T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-04T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-04T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-04T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-04T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
331531,Fircroft Road,2023-06-04T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
331531,Fircroft Road,2023-06-04T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.17
331531,Fircroft Road,2023-06-04T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.33
331531,Fircroft Road,2023-06-04T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.78
331531,Fircroft Road,2023-06-04T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.76
331531,Fircroft Road,2023-06-04T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,47.8
331531,Fircroft Road,2023-06-04T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.5
331531,Fircroft Road,2023-06-04T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
331531,Fircroft Road,2023-06-04T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
331531,Fircroft Road,2023-06-04T18:10:00.000+00:00,transformer,,Temperature,C,29.7
331531,Fircroft Road,2023-06-04T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
331531,Fircroft Road,2023-06-04T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.71
331531,Fircroft Road,2023-06-04T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
331531,Fircroft Road,2023-06-04T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.72
331531,Fircroft Road,2023-06-04T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
331531,Fircroft Road,2023-06-04T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.87
331531,Fircroft Road,2023-06-04T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
331531,Fircroft Road,2023-06-04T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
331531,Fircroft Road,2023-06-04T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
331531,Fircroft Road,2023-06-04T18:10:00.000+00:00,busbar,,L3 Active Power,kW,20.86
331531,Fircroft Road,2023-06-04T18:10:00.000+00:00,busbar,,L2 Active Power,kW,10.46
331531,Fircroft Road,2023-06-04T18:10:00.000+00:00,busbar,,L1 Active Power,kW,14.66
331531,Fircroft Road,2023-06-04T18:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
331531,Fircroft Road,2023-06-04T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
331531,Fircroft Road,2023-06-04T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
331531,Fircroft Road,2023-06-04T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
331531,Fircroft Road,2023-06-04T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-04T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-04T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-04T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-04T18:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-04T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-04T18:00:00.000+00:00,feeder,,N Current (RMS),A,1.5
331531,Fircroft Road,2023-06-04T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
331531,Fircroft Road,2023-06-04T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-04T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-04T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
331531,Fircroft Road,2023-06-04T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
331531,Fircroft Road,2023-06-04T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
331531,Fircroft Road,2023-06-04T18:00:00.000+00:00,feeder,,L3 Active Power,kW,5.97
331531,Fircroft Road,2023-06-04T18:00:00.000+00:00,feeder,,L2 Active Power,kW,4.85
331531,Fircroft Road,2023-06-04T18:00:00.000+00:00,feeder,,L1 Active Power,kW,9.59
331531,Fircroft Road,2023-06-04T18:00:00.000+00:00,feeder,,N Current (RMS),A,24.0
331531,Fircroft Road,2023-06-04T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
331531,Fircroft Road,2023-06-04T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
331531,Fircroft Road,2023-06-04T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.0
331531,Fircroft Road,2023-06-04T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
331531,Fircroft Road,2023-06-04T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-04T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-04T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.35
331531,Fircroft Road,2023-06-04T18:00:00.000+00:00,feeder,,L2 Active Power,kW,1.16
331531,Fircroft Road,2023-06-04T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-04T18:00:00.000+00:00,feeder,,N Current (RMS),A,4.3
331531,Fircroft Road,2023-06-04T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
331531,Fircroft Road,2023-06-04T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
331531,Fircroft Road,2023-06-04T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-04T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-04T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
331531,Fircroft Road,2023-06-04T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-04T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-04T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-04T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-04T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-04T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-04T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-04T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-04T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
331531,Fircroft Road,2023-06-04T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-04T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
331531,Fircroft Road,2023-06-04T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.59
331531,Fircroft Road,2023-06-04T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.4
331531,Fircroft Road,2023-06-04T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.95
331531,Fircroft Road,2023-06-04T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
331531,Fircroft Road,2023-06-04T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.7
331531,Fircroft Road,2023-06-04T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
331531,Fircroft Road,2023-06-04T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
331531,Fircroft Road,2023-06-04T18:00:00.000+00:00,transformer,,Temperature,C,29.6
331531,Fircroft Road,2023-06-04T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
331531,Fircroft Road,2023-06-04T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.64
331531,Fircroft Road,2023-06-04T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
331531,Fircroft Road,2023-06-04T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.59
331531,Fircroft Road,2023-06-04T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
331531,Fircroft Road,2023-06-04T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.7
331531,Fircroft Road,2023-06-04T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
331531,Fircroft Road,2023-06-04T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
331531,Fircroft Road,2023-06-04T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
331531,Fircroft Road,2023-06-04T18:00:00.000+00:00,busbar,,L3 Active Power,kW,18.87
331531,Fircroft Road,2023-06-04T18:00:00.000+00:00,busbar,,L2 Active Power,kW,11.28
331531,Fircroft Road,2023-06-04T18:00:00.000+00:00,busbar,,L1 Active Power,kW,14.65
331531,Fircroft Road,2023-06-04T18:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
331531,Fircroft Road,2023-06-04T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
331531,Fircroft Road,2023-06-04T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
331531,Fircroft Road,2023-06-04T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
331531,Fircroft Road,2023-06-04T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-04T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-04T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-04T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-04T17:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-04T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-04T17:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-04T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-04T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-04T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-04T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
331531,Fircroft Road,2023-06-04T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
331531,Fircroft Road,2023-06-04T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
331531,Fircroft Road,2023-06-04T17:50:00.000+00:00,feeder,,L3 Active Power,kW,5.46
331531,Fircroft Road,2023-06-04T17:50:00.000+00:00,feeder,,L2 Active Power,kW,4.41
331531,Fircroft Road,2023-06-04T17:50:00.000+00:00,feeder,,L1 Active Power,kW,6.3
331531,Fircroft Road,2023-06-04T17:50:00.000+00:00,feeder,,N Current (RMS),A,19.1
331531,Fircroft Road,2023-06-04T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
331531,Fircroft Road,2023-06-04T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
331531,Fircroft Road,2023-06-04T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
331531,Fircroft Road,2023-06-04T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.49
331531,Fircroft Road,2023-06-04T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-04T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-04T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.4
331531,Fircroft Road,2023-06-04T17:50:00.000+00:00,feeder,,L2 Active Power,kW,2.28
331531,Fircroft Road,2023-06-04T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-04T17:50:00.000+00:00,feeder,,N Current (RMS),A,9.1
331531,Fircroft Road,2023-06-04T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
331531,Fircroft Road,2023-06-04T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
331531,Fircroft Road,2023-06-04T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-04T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-04T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
331531,Fircroft Road,2023-06-04T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-04T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-04T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
331531,Fircroft Road,2023-06-04T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-04T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-04T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-04T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-04T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-04T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.49
331531,Fircroft Road,2023-06-04T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
331531,Fircroft Road,2023-06-04T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
331531,Fircroft Road,2023-06-04T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.54
331531,Fircroft Road,2023-06-04T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
331531,Fircroft Road,2023-06-04T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.06
331531,Fircroft Road,2023-06-04T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,51.3
331531,Fircroft Road,2023-06-04T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.0
331531,Fircroft Road,2023-06-04T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
331531,Fircroft Road,2023-06-04T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
331531,Fircroft Road,2023-06-04T17:50:00.000+00:00,transformer,,Temperature,C,29.6
331531,Fircroft Road,2023-06-04T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
331531,Fircroft Road,2023-06-04T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
331531,Fircroft Road,2023-06-04T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
331531,Fircroft Road,2023-06-04T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
331531,Fircroft Road,2023-06-04T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
331531,Fircroft Road,2023-06-04T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
331531,Fircroft Road,2023-06-04T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
331531,Fircroft Road,2023-06-04T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
331531,Fircroft Road,2023-06-04T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
331531,Fircroft Road,2023-06-04T17:50:00.000+00:00,busbar,,L3 Active Power,kW,21.35
331531,Fircroft Road,2023-06-04T17:50:00.000+00:00,busbar,,L2 Active Power,kW,9.79
331531,Fircroft Road,2023-06-04T17:50:00.000+00:00,busbar,,L1 Active Power,kW,15.43
331531,Fircroft Road,2023-06-04T17:50:00.000+00:00,busbar,,N Current (RMS),A,58.3
331531,Fircroft Road,2023-06-04T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
331531,Fircroft Road,2023-06-04T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
331531,Fircroft Road,2023-06-04T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
331531,Fircroft Road,2023-06-04T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-04T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-04T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-04T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
331531,Fircroft Road,2023-06-04T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-04T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-04T17:40:00.000+00:00,feeder,,N Current (RMS),A,1.8
331531,Fircroft Road,2023-06-04T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
331531,Fircroft Road,2023-06-04T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-04T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-04T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
331531,Fircroft Road,2023-06-04T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
331531,Fircroft Road,2023-06-04T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
331531,Fircroft Road,2023-06-04T17:40:00.000+00:00,feeder,,L3 Active Power,kW,6.57
331531,Fircroft Road,2023-06-04T17:40:00.000+00:00,feeder,,L2 Active Power,kW,4.98
331531,Fircroft Road,2023-06-04T17:40:00.000+00:00,feeder,,L1 Active Power,kW,5.89
331531,Fircroft Road,2023-06-04T17:40:00.000+00:00,feeder,,N Current (RMS),A,15.8
331531,Fircroft Road,2023-06-04T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
331531,Fircroft Road,2023-06-04T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
331531,Fircroft Road,2023-06-04T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
331531,Fircroft Road,2023-06-04T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.55
331531,Fircroft Road,2023-06-04T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-04T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-04T17:40:00.000+00:00,feeder,,L3 Active Power,kW,1.34
331531,Fircroft Road,2023-06-04T17:40:00.000+00:00,feeder,,L2 Active Power,kW,1.97
331531,Fircroft Road,2023-06-04T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-04T17:40:00.000+00:00,feeder,,N Current (RMS),A,8.8
331531,Fircroft Road,2023-06-04T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
331531,Fircroft Road,2023-06-04T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
331531,Fircroft Road,2023-06-04T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-04T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-04T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
331531,Fircroft Road,2023-06-04T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
331531,Fircroft Road,2023-06-04T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-04T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
331531,Fircroft Road,2023-06-04T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-04T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-04T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-04T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-04T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-04T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
331531,Fircroft Road,2023-06-04T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
331531,Fircroft Road,2023-06-04T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
331531,Fircroft Road,2023-06-04T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.7
331531,Fircroft Road,2023-06-04T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
331531,Fircroft Road,2023-06-04T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.61
331531,Fircroft Road,2023-06-04T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,52.4
331531,Fircroft Road,2023-06-04T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.8
331531,Fircroft Road,2023-06-04T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
331531,Fircroft Road,2023-06-04T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
331531,Fircroft Road,2023-06-04T17:40:00.000+00:00,transformer,,Temperature,C,29.5
331531,Fircroft Road,2023-06-04T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
331531,Fircroft Road,2023-06-04T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
331531,Fircroft Road,2023-06-04T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
331531,Fircroft Road,2023-06-04T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
331531,Fircroft Road,2023-06-04T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
331531,Fircroft Road,2023-06-04T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
331531,Fircroft Road,2023-06-04T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
331531,Fircroft Road,2023-06-04T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
331531,Fircroft Road,2023-06-04T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
331531,Fircroft Road,2023-06-04T17:40:00.000+00:00,busbar,,L3 Active Power,kW,23.6
331531,Fircroft Road,2023-06-04T17:40:00.000+00:00,busbar,,L2 Active Power,kW,9.96
331531,Fircroft Road,2023-06-04T17:40:00.000+00:00,busbar,,L1 Active Power,kW,14.54
331531,Fircroft Road,2023-06-04T17:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
331531,Fircroft Road,2023-06-04T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
331531,Fircroft Road,2023-06-04T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
331531,Fircroft Road,2023-06-04T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
331531,Fircroft Road,2023-06-04T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-04T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-04T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-04T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
331531,Fircroft Road,2023-06-04T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-04T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-04T17:30:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-06-04T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-04T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-04T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-04T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-04T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
331531,Fircroft Road,2023-06-04T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
331531,Fircroft Road,2023-06-04T17:30:00.000+00:00,feeder,,L3 Active Power,kW,6.96
331531,Fircroft Road,2023-06-04T17:30:00.000+00:00,feeder,,L2 Active Power,kW,4.33
331531,Fircroft Road,2023-06-04T17:30:00.000+00:00,feeder,,L1 Active Power,kW,8.22
331531,Fircroft Road,2023-06-04T17:30:00.000+00:00,feeder,,N Current (RMS),A,24.7
331531,Fircroft Road,2023-06-04T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.1
331531,Fircroft Road,2023-06-04T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
331531,Fircroft Road,2023-06-04T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.2
331531,Fircroft Road,2023-06-04T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
331531,Fircroft Road,2023-06-04T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
331531,Fircroft Road,2023-06-04T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-04T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.32
331531,Fircroft Road,2023-06-04T17:30:00.000+00:00,feeder,,L2 Active Power,kW,2.51
331531,Fircroft Road,2023-06-04T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-04T17:30:00.000+00:00,feeder,,N Current (RMS),A,12.5
331531,Fircroft Road,2023-06-04T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
331531,Fircroft Road,2023-06-04T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
331531,Fircroft Road,2023-06-04T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-04T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-04T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-04T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-04T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-04T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
331531,Fircroft Road,2023-06-04T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-04T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-04T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-04T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-04T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-04T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
331531,Fircroft Road,2023-06-04T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-04T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
331531,Fircroft Road,2023-06-04T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.45
331531,Fircroft Road,2023-06-04T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.41
331531,Fircroft Road,2023-06-04T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.64
331531,Fircroft Road,2023-06-04T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.7
331531,Fircroft Road,2023-06-04T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.9
331531,Fircroft Road,2023-06-04T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
331531,Fircroft Road,2023-06-04T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.7
331531,Fircroft Road,2023-06-04T17:30:00.000+00:00,transformer,,Temperature,C,29.5
331531,Fircroft Road,2023-06-04T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
331531,Fircroft Road,2023-06-04T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
331531,Fircroft Road,2023-06-04T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
331531,Fircroft Road,2023-06-04T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
331531,Fircroft Road,2023-06-04T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
331531,Fircroft Road,2023-06-04T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
331531,Fircroft Road,2023-06-04T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
331531,Fircroft Road,2023-06-04T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
331531,Fircroft Road,2023-06-04T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
331531,Fircroft Road,2023-06-04T17:30:00.000+00:00,busbar,,L3 Active Power,kW,20.72
331531,Fircroft Road,2023-06-04T17:30:00.000+00:00,busbar,,L2 Active Power,kW,11.1
331531,Fircroft Road,2023-06-04T17:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
331531,Fircroft Road,2023-06-04T17:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
331531,Fircroft Road,2023-06-04T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
331531,Fircroft Road,2023-06-04T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
331531,Fircroft Road,2023-06-04T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
331531,Fircroft Road,2023-06-04T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-04T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-04T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-04T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
331531,Fircroft Road,2023-06-04T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-04T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-04T17:20:00.000+00:00,feeder,,N Current (RMS),A,1.4
331531,Fircroft Road,2023-06-04T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
331531,Fircroft Road,2023-06-04T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-04T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-04T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-04T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
331531,Fircroft Road,2023-06-04T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
331531,Fircroft Road,2023-06-04T17:20:00.000+00:00,feeder,,L3 Active Power,kW,8.04
331531,Fircroft Road,2023-06-04T17:20:00.000+00:00,feeder,,L2 Active Power,kW,5.79
331531,Fircroft Road,2023-06-04T17:20:00.000+00:00,feeder,,L1 Active Power,kW,5.41
331531,Fircroft Road,2023-06-04T17:20:00.000+00:00,feeder,,N Current (RMS),A,16.8
331531,Fircroft Road,2023-06-04T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.3
331531,Fircroft Road,2023-06-04T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
331531,Fircroft Road,2023-06-04T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
331531,Fircroft Road,2023-06-04T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-04T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-04T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
331531,Fircroft Road,2023-06-04T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.27
331531,Fircroft Road,2023-06-04T17:20:00.000+00:00,feeder,,L2 Active Power,kW,4.0
331531,Fircroft Road,2023-06-04T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-04T17:20:00.000+00:00,feeder,,N Current (RMS),A,19.4
331531,Fircroft Road,2023-06-04T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
331531,Fircroft Road,2023-06-04T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
331531,Fircroft Road,2023-06-04T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-04T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-04T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-04T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-04T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-04T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.14
