Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-04T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-04T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-04T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-04T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-04T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-04T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
331531,Fircroft Road,2023-06-04T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-04T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
331531,Fircroft Road,2023-06-04T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.45
331531,Fircroft Road,2023-06-04T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.16
331531,Fircroft Road,2023-06-04T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.52
331531,Fircroft Road,2023-06-04T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.8
331531,Fircroft Road,2023-06-04T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.2
331531,Fircroft Road,2023-06-04T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
331531,Fircroft Road,2023-06-04T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.3
331531,Fircroft Road,2023-06-04T17:20:00.000+00:00,transformer,,Temperature,C,29.5
331531,Fircroft Road,2023-06-04T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
331531,Fircroft Road,2023-06-04T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
331531,Fircroft Road,2023-06-04T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
331531,Fircroft Road,2023-06-04T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
331531,Fircroft Road,2023-06-04T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
331531,Fircroft Road,2023-06-04T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
331531,Fircroft Road,2023-06-04T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
331531,Fircroft Road,2023-06-04T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
331531,Fircroft Road,2023-06-04T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
331531,Fircroft Road,2023-06-04T17:20:00.000+00:00,busbar,,L3 Active Power,kW,22.77
331531,Fircroft Road,2023-06-04T17:20:00.000+00:00,busbar,,L2 Active Power,kW,14.77
331531,Fircroft Road,2023-06-04T17:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
331531,Fircroft Road,2023-06-04T17:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
331531,Fircroft Road,2023-06-04T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
331531,Fircroft Road,2023-06-04T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
331531,Fircroft Road,2023-06-04T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
331531,Fircroft Road,2023-06-04T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-04T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-04T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-04T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-04T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-04T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-04T17:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-04T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-04T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-04T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-04T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-04T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
331531,Fircroft Road,2023-06-04T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
331531,Fircroft Road,2023-06-04T17:10:00.000+00:00,feeder,,L3 Active Power,kW,3.55
331531,Fircroft Road,2023-06-04T17:10:00.000+00:00,feeder,,L2 Active Power,kW,6.06
331531,Fircroft Road,2023-06-04T17:10:00.000+00:00,feeder,,L1 Active Power,kW,5.85
331531,Fircroft Road,2023-06-04T17:10:00.000+00:00,feeder,,N Current (RMS),A,16.6
331531,Fircroft Road,2023-06-04T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
331531,Fircroft Road,2023-06-04T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.5
331531,Fircroft Road,2023-06-04T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
331531,Fircroft Road,2023-06-04T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-04T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-04T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-04T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.17
331531,Fircroft Road,2023-06-04T17:10:00.000+00:00,feeder,,L2 Active Power,kW,3.7
331531,Fircroft Road,2023-06-04T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-06-04T17:10:00.000+00:00,feeder,,N Current (RMS),A,18.2
331531,Fircroft Road,2023-06-04T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-04T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
331531,Fircroft Road,2023-06-04T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-04T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-04T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-04T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-04T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-04T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
331531,Fircroft Road,2023-06-04T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-04T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-04T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-04T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-04T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-04T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.11
331531,Fircroft Road,2023-06-04T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
331531,Fircroft Road,2023-06-04T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
331531,Fircroft Road,2023-06-04T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.93
331531,Fircroft Road,2023-06-04T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.13
331531,Fircroft Road,2023-06-04T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.19
331531,Fircroft Road,2023-06-04T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
331531,Fircroft Road,2023-06-04T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.2
331531,Fircroft Road,2023-06-04T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.4
331531,Fircroft Road,2023-06-04T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.9
331531,Fircroft Road,2023-06-04T17:10:00.000+00:00,transformer,,Temperature,C,29.4
331531,Fircroft Road,2023-06-04T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
331531,Fircroft Road,2023-06-04T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
331531,Fircroft Road,2023-06-04T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
331531,Fircroft Road,2023-06-04T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
331531,Fircroft Road,2023-06-04T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
331531,Fircroft Road,2023-06-04T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
331531,Fircroft Road,2023-06-04T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
331531,Fircroft Road,2023-06-04T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
331531,Fircroft Road,2023-06-04T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
331531,Fircroft Road,2023-06-04T17:10:00.000+00:00,busbar,,L3 Active Power,kW,15.6
331531,Fircroft Road,2023-06-04T17:10:00.000+00:00,busbar,,L2 Active Power,kW,18.77
331531,Fircroft Road,2023-06-04T17:10:00.000+00:00,busbar,,L1 Active Power,kW,19.18
331531,Fircroft Road,2023-06-04T17:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
331531,Fircroft Road,2023-06-04T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
331531,Fircroft Road,2023-06-04T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
331531,Fircroft Road,2023-06-04T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
331531,Fircroft Road,2023-06-04T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-04T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-04T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-04T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-04T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-04T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-04T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-04T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-04T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-04T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-04T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
331531,Fircroft Road,2023-06-04T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
331531,Fircroft Road,2023-06-04T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
331531,Fircroft Road,2023-06-04T17:00:00.000+00:00,feeder,,L3 Active Power,kW,4.2
331531,Fircroft Road,2023-06-04T17:00:00.000+00:00,feeder,,L2 Active Power,kW,7.71
331531,Fircroft Road,2023-06-04T17:00:00.000+00:00,feeder,,L1 Active Power,kW,5.9
331531,Fircroft Road,2023-06-04T17:00:00.000+00:00,feeder,,N Current (RMS),A,18.2
331531,Fircroft Road,2023-06-04T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
331531,Fircroft Road,2023-06-04T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.8
331531,Fircroft Road,2023-06-04T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
331531,Fircroft Road,2023-06-04T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-04T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
331531,Fircroft Road,2023-06-04T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-04T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.15
331531,Fircroft Road,2023-06-04T17:00:00.000+00:00,feeder,,L2 Active Power,kW,2.94
331531,Fircroft Road,2023-06-04T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-06-04T17:00:00.000+00:00,feeder,,N Current (RMS),A,14.2
331531,Fircroft Road,2023-06-04T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-04T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
331531,Fircroft Road,2023-06-04T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-04T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-04T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-04T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-04T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-04T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
331531,Fircroft Road,2023-06-04T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-04T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-04T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-04T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-04T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-04T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
331531,Fircroft Road,2023-06-04T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
331531,Fircroft Road,2023-06-04T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
331531,Fircroft Road,2023-06-04T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.23
331531,Fircroft Road,2023-06-04T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.31
331531,Fircroft Road,2023-06-04T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.94
331531,Fircroft Road,2023-06-04T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
331531,Fircroft Road,2023-06-04T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.4
331531,Fircroft Road,2023-06-04T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
331531,Fircroft Road,2023-06-04T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.8
331531,Fircroft Road,2023-06-04T17:00:00.000+00:00,transformer,,Temperature,C,29.4
331531,Fircroft Road,2023-06-04T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
331531,Fircroft Road,2023-06-04T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
331531,Fircroft Road,2023-06-04T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
331531,Fircroft Road,2023-06-04T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
331531,Fircroft Road,2023-06-04T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
331531,Fircroft Road,2023-06-04T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
331531,Fircroft Road,2023-06-04T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
331531,Fircroft Road,2023-06-04T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
331531,Fircroft Road,2023-06-04T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
331531,Fircroft Road,2023-06-04T17:00:00.000+00:00,busbar,,L3 Active Power,kW,16.53
331531,Fircroft Road,2023-06-04T17:00:00.000+00:00,busbar,,L2 Active Power,kW,16.81
331531,Fircroft Road,2023-06-04T17:00:00.000+00:00,busbar,,L1 Active Power,kW,19.98
331531,Fircroft Road,2023-06-04T17:00:00.000+00:00,busbar,,N Current (RMS),A,37.9
331531,Fircroft Road,2023-06-04T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
331531,Fircroft Road,2023-06-04T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
331531,Fircroft Road,2023-06-04T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
331531,Fircroft Road,2023-06-04T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-04T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-04T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-04T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-04T16:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-04T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-04T16:50:00.000+00:00,feeder,,N Current (RMS),A,2.2
331531,Fircroft Road,2023-06-04T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
331531,Fircroft Road,2023-06-04T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
331531,Fircroft Road,2023-06-04T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-04T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-04T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
331531,Fircroft Road,2023-06-04T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
331531,Fircroft Road,2023-06-04T16:50:00.000+00:00,feeder,,L3 Active Power,kW,3.81
331531,Fircroft Road,2023-06-04T16:50:00.000+00:00,feeder,,L2 Active Power,kW,6.89
331531,Fircroft Road,2023-06-04T16:50:00.000+00:00,feeder,,L1 Active Power,kW,7.31
331531,Fircroft Road,2023-06-04T16:50:00.000+00:00,feeder,,N Current (RMS),A,22.8
331531,Fircroft Road,2023-06-04T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
331531,Fircroft Road,2023-06-04T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
331531,Fircroft Road,2023-06-04T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.3
331531,Fircroft Road,2023-06-04T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-04T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
331531,Fircroft Road,2023-06-04T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-04T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.16
331531,Fircroft Road,2023-06-04T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.68
331531,Fircroft Road,2023-06-04T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-04T16:50:00.000+00:00,feeder,,N Current (RMS),A,5.7
331531,Fircroft Road,2023-06-04T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-04T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
331531,Fircroft Road,2023-06-04T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-04T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-04T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
331531,Fircroft Road,2023-06-04T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
331531,Fircroft Road,2023-06-04T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-04T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
331531,Fircroft Road,2023-06-04T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-04T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-04T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-04T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
331531,Fircroft Road,2023-06-04T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-04T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
331531,Fircroft Road,2023-06-04T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
331531,Fircroft Road,2023-06-04T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
331531,Fircroft Road,2023-06-04T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.98
331531,Fircroft Road,2023-06-04T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.22
331531,Fircroft Road,2023-06-04T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.19
331531,Fircroft Road,2023-06-04T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.5
331531,Fircroft Road,2023-06-04T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.7
331531,Fircroft Road,2023-06-04T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
331531,Fircroft Road,2023-06-04T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.6
331531,Fircroft Road,2023-06-04T16:50:00.000+00:00,transformer,,Temperature,C,29.3
331531,Fircroft Road,2023-06-04T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
331531,Fircroft Road,2023-06-04T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
331531,Fircroft Road,2023-06-04T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
331531,Fircroft Road,2023-06-04T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
331531,Fircroft Road,2023-06-04T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
331531,Fircroft Road,2023-06-04T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
331531,Fircroft Road,2023-06-04T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
331531,Fircroft Road,2023-06-04T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
331531,Fircroft Road,2023-06-04T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
331531,Fircroft Road,2023-06-04T16:50:00.000+00:00,busbar,,L3 Active Power,kW,20.87
331531,Fircroft Road,2023-06-04T16:50:00.000+00:00,busbar,,L2 Active Power,kW,14.62
331531,Fircroft Road,2023-06-04T16:50:00.000+00:00,busbar,,L1 Active Power,kW,18.62
331531,Fircroft Road,2023-06-04T16:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
331531,Fircroft Road,2023-06-04T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
331531,Fircroft Road,2023-06-04T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
331531,Fircroft Road,2023-06-04T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
331531,Fircroft Road,2023-06-04T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-04T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-04T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-04T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-04T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-04T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-04T16:40:00.000+00:00,feeder,,N Current (RMS),A,1.8
331531,Fircroft Road,2023-06-04T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
331531,Fircroft Road,2023-06-04T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-04T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-04T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-04T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
331531,Fircroft Road,2023-06-04T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
331531,Fircroft Road,2023-06-04T16:40:00.000+00:00,feeder,,L3 Active Power,kW,6.6
331531,Fircroft Road,2023-06-04T16:40:00.000+00:00,feeder,,L2 Active Power,kW,8.69
331531,Fircroft Road,2023-06-04T16:40:00.000+00:00,feeder,,L1 Active Power,kW,7.3
331531,Fircroft Road,2023-06-04T16:40:00.000+00:00,feeder,,N Current (RMS),A,17.4
331531,Fircroft Road,2023-06-04T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.7
331531,Fircroft Road,2023-06-04T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.1
331531,Fircroft Road,2023-06-04T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.7
331531,Fircroft Road,2023-06-04T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
331531,Fircroft Road,2023-06-04T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
331531,Fircroft Road,2023-06-04T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-04T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.3
331531,Fircroft Road,2023-06-04T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
331531,Fircroft Road,2023-06-04T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-04T16:40:00.000+00:00,feeder,,N Current (RMS),A,2.4
331531,Fircroft Road,2023-06-04T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
331531,Fircroft Road,2023-06-04T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
331531,Fircroft Road,2023-06-04T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-04T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-04T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
331531,Fircroft Road,2023-06-04T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
331531,Fircroft Road,2023-06-04T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.11
331531,Fircroft Road,2023-06-04T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.18
331531,Fircroft Road,2023-06-04T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-04T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
331531,Fircroft Road,2023-06-04T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-04T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-04T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-04T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
331531,Fircroft Road,2023-06-04T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
331531,Fircroft Road,2023-06-04T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
331531,Fircroft Road,2023-06-04T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.53
331531,Fircroft Road,2023-06-04T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.56
331531,Fircroft Road,2023-06-04T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.61
331531,Fircroft Road,2023-06-04T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,61.9
331531,Fircroft Road,2023-06-04T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.9
331531,Fircroft Road,2023-06-04T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
331531,Fircroft Road,2023-06-04T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.7
331531,Fircroft Road,2023-06-04T16:40:00.000+00:00,transformer,,Temperature,C,29.3
331531,Fircroft Road,2023-06-04T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
331531,Fircroft Road,2023-06-04T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
331531,Fircroft Road,2023-06-04T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
331531,Fircroft Road,2023-06-04T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
331531,Fircroft Road,2023-06-04T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
331531,Fircroft Road,2023-06-04T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
331531,Fircroft Road,2023-06-04T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
331531,Fircroft Road,2023-06-04T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
331531,Fircroft Road,2023-06-04T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
331531,Fircroft Road,2023-06-04T16:40:00.000+00:00,busbar,,L3 Active Power,kW,27.36
331531,Fircroft Road,2023-06-04T16:40:00.000+00:00,busbar,,L2 Active Power,kW,13.09
331531,Fircroft Road,2023-06-04T16:40:00.000+00:00,busbar,,L1 Active Power,kW,17.97
331531,Fircroft Road,2023-06-04T16:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
331531,Fircroft Road,2023-06-04T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
331531,Fircroft Road,2023-06-04T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
331531,Fircroft Road,2023-06-04T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
331531,Fircroft Road,2023-06-04T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-04T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-04T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-04T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-04T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-04T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-04T16:30:00.000+00:00,feeder,,N Current (RMS),A,1.7
331531,Fircroft Road,2023-06-04T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
331531,Fircroft Road,2023-06-04T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-04T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-04T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
331531,Fircroft Road,2023-06-04T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
331531,Fircroft Road,2023-06-04T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
331531,Fircroft Road,2023-06-04T16:30:00.000+00:00,feeder,,L3 Active Power,kW,5.83
331531,Fircroft Road,2023-06-04T16:30:00.000+00:00,feeder,,L2 Active Power,kW,7.5
331531,Fircroft Road,2023-06-04T16:30:00.000+00:00,feeder,,L1 Active Power,kW,6.97
331531,Fircroft Road,2023-06-04T16:30:00.000+00:00,feeder,,N Current (RMS),A,17.8
331531,Fircroft Road,2023-06-04T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
331531,Fircroft Road,2023-06-04T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.7
331531,Fircroft Road,2023-06-04T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
331531,Fircroft Road,2023-06-04T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
331531,Fircroft Road,2023-06-04T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
331531,Fircroft Road,2023-06-04T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-04T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.27
331531,Fircroft Road,2023-06-04T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-04T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-04T16:30:00.000+00:00,feeder,,N Current (RMS),A,3.8
331531,Fircroft Road,2023-06-04T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
331531,Fircroft Road,2023-06-04T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
331531,Fircroft Road,2023-06-04T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-04T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-04T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
331531,Fircroft Road,2023-06-04T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
331531,Fircroft Road,2023-06-04T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.1
331531,Fircroft Road,2023-06-04T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
331531,Fircroft Road,2023-06-04T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-04T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
331531,Fircroft Road,2023-06-04T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-04T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-04T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-04T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
331531,Fircroft Road,2023-06-04T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-04T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
331531,Fircroft Road,2023-06-04T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.22
331531,Fircroft Road,2023-06-04T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.48
331531,Fircroft Road,2023-06-04T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.34
331531,Fircroft Road,2023-06-04T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,52.6
331531,Fircroft Road,2023-06-04T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.4
331531,Fircroft Road,2023-06-04T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
331531,Fircroft Road,2023-06-04T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
331531,Fircroft Road,2023-06-04T16:30:00.000+00:00,transformer,,Temperature,C,29.2
331531,Fircroft Road,2023-06-04T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
331531,Fircroft Road,2023-06-04T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
331531,Fircroft Road,2023-06-04T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
331531,Fircroft Road,2023-06-04T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
331531,Fircroft Road,2023-06-04T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
331531,Fircroft Road,2023-06-04T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
331531,Fircroft Road,2023-06-04T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
331531,Fircroft Road,2023-06-04T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
331531,Fircroft Road,2023-06-04T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
331531,Fircroft Road,2023-06-04T16:30:00.000+00:00,busbar,,L3 Active Power,kW,23.26
331531,Fircroft Road,2023-06-04T16:30:00.000+00:00,busbar,,L2 Active Power,kW,12.73
331531,Fircroft Road,2023-06-04T16:30:00.000+00:00,busbar,,L1 Active Power,kW,14.35
331531,Fircroft Road,2023-06-04T16:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
331531,Fircroft Road,2023-06-04T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
331531,Fircroft Road,2023-06-04T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
331531,Fircroft Road,2023-06-04T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
331531,Fircroft Road,2023-06-04T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-04T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-04T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-04T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-04T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-04T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-04T16:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-04T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-04T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-04T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-04T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-04T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
331531,Fircroft Road,2023-06-04T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
331531,Fircroft Road,2023-06-04T16:20:00.000+00:00,feeder,,L3 Active Power,kW,5.32
331531,Fircroft Road,2023-06-04T16:20:00.000+00:00,feeder,,L2 Active Power,kW,5.57
331531,Fircroft Road,2023-06-04T16:20:00.000+00:00,feeder,,L1 Active Power,kW,12.1
331531,Fircroft Road,2023-06-04T16:20:00.000+00:00,feeder,,N Current (RMS),A,33.3
331531,Fircroft Road,2023-06-04T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
331531,Fircroft Road,2023-06-04T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
331531,Fircroft Road,2023-06-04T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,51.4
331531,Fircroft Road,2023-06-04T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.64
331531,Fircroft Road,2023-06-04T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
331531,Fircroft Road,2023-06-04T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-04T16:20:00.000+00:00,feeder,,L3 Active Power,kW,2.49
331531,Fircroft Road,2023-06-04T16:20:00.000+00:00,feeder,,L2 Active Power,kW,3.23
331531,Fircroft Road,2023-06-04T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.12
331531,Fircroft Road,2023-06-04T16:20:00.000+00:00,feeder,,N Current (RMS),A,16.7
331531,Fircroft Road,2023-06-04T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
331531,Fircroft Road,2023-06-04T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
331531,Fircroft Road,2023-06-04T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-04T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-04T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
331531,Fircroft Road,2023-06-04T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-04T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-04T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
331531,Fircroft Road,2023-06-04T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-04T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-04T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-04T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-04T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-04T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.11
331531,Fircroft Road,2023-06-04T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
331531,Fircroft Road,2023-06-04T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
331531,Fircroft Road,2023-06-04T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.75
331531,Fircroft Road,2023-06-04T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.45
331531,Fircroft Road,2023-06-04T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.39
331531,Fircroft Road,2023-06-04T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.1
331531,Fircroft Road,2023-06-04T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.1
331531,Fircroft Road,2023-06-04T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
331531,Fircroft Road,2023-06-04T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.5
331531,Fircroft Road,2023-06-04T16:20:00.000+00:00,transformer,,Temperature,C,29.1
331531,Fircroft Road,2023-06-04T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
331531,Fircroft Road,2023-06-04T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
331531,Fircroft Road,2023-06-04T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
331531,Fircroft Road,2023-06-04T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
331531,Fircroft Road,2023-06-04T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
331531,Fircroft Road,2023-06-04T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
331531,Fircroft Road,2023-06-04T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
331531,Fircroft Road,2023-06-04T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
331531,Fircroft Road,2023-06-04T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
331531,Fircroft Road,2023-06-04T16:20:00.000+00:00,busbar,,L3 Active Power,kW,21.48
331531,Fircroft Road,2023-06-04T16:20:00.000+00:00,busbar,,L2 Active Power,kW,14.1
331531,Fircroft Road,2023-06-04T16:20:00.000+00:00,busbar,,L1 Active Power,kW,20.68
331531,Fircroft Road,2023-06-04T16:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
331531,Fircroft Road,2023-06-04T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
331531,Fircroft Road,2023-06-04T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
331531,Fircroft Road,2023-06-04T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
331531,Fircroft Road,2023-06-04T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-04T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-04T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-04T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-04T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-04T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-04T16:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-04T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-04T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-04T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-04T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
331531,Fircroft Road,2023-06-04T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
331531,Fircroft Road,2023-06-04T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
331531,Fircroft Road,2023-06-04T16:10:00.000+00:00,feeder,,L3 Active Power,kW,4.16
331531,Fircroft Road,2023-06-04T16:10:00.000+00:00,feeder,,L2 Active Power,kW,7.18
331531,Fircroft Road,2023-06-04T16:10:00.000+00:00,feeder,,L1 Active Power,kW,12.96
331531,Fircroft Road,2023-06-04T16:10:00.000+00:00,feeder,,N Current (RMS),A,39.4
331531,Fircroft Road,2023-06-04T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
331531,Fircroft Road,2023-06-04T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.2
331531,Fircroft Road,2023-06-04T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,55.5
331531,Fircroft Road,2023-06-04T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.65
331531,Fircroft Road,2023-06-04T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.97
331531,Fircroft Road,2023-06-04T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-04T16:10:00.000+00:00,feeder,,L3 Active Power,kW,3.5
331531,Fircroft Road,2023-06-04T16:10:00.000+00:00,feeder,,L2 Active Power,kW,2.75
331531,Fircroft Road,2023-06-04T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.14
331531,Fircroft Road,2023-06-04T16:10:00.000+00:00,feeder,,N Current (RMS),A,15.8
331531,Fircroft Road,2023-06-04T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
331531,Fircroft Road,2023-06-04T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
331531,Fircroft Road,2023-06-04T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-04T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-04T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-04T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-04T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-04T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-04T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-04T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-04T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-04T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-04T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-04T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
331531,Fircroft Road,2023-06-04T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
331531,Fircroft Road,2023-06-04T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
331531,Fircroft Road,2023-06-04T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.79
331531,Fircroft Road,2023-06-04T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.18
331531,Fircroft Road,2023-06-04T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.98
331531,Fircroft Road,2023-06-04T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
331531,Fircroft Road,2023-06-04T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.6
331531,Fircroft Road,2023-06-04T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
331531,Fircroft Road,2023-06-04T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
331531,Fircroft Road,2023-06-04T16:10:00.000+00:00,transformer,,Temperature,C,29.1
331531,Fircroft Road,2023-06-04T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
331531,Fircroft Road,2023-06-04T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
331531,Fircroft Road,2023-06-04T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
331531,Fircroft Road,2023-06-04T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
331531,Fircroft Road,2023-06-04T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
331531,Fircroft Road,2023-06-04T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
331531,Fircroft Road,2023-06-04T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
331531,Fircroft Road,2023-06-04T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
331531,Fircroft Road,2023-06-04T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
331531,Fircroft Road,2023-06-04T16:10:00.000+00:00,busbar,,L3 Active Power,kW,19.35
331531,Fircroft Road,2023-06-04T16:10:00.000+00:00,busbar,,L2 Active Power,kW,14.98
331531,Fircroft Road,2023-06-04T16:10:00.000+00:00,busbar,,L1 Active Power,kW,21.15
331531,Fircroft Road,2023-06-04T16:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
331531,Fircroft Road,2023-06-04T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
331531,Fircroft Road,2023-06-04T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
331531,Fircroft Road,2023-06-04T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
331531,Fircroft Road,2023-06-04T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-04T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-04T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-04T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-04T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-04T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-04T16:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-04T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-04T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-04T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-04T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
331531,Fircroft Road,2023-06-04T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
331531,Fircroft Road,2023-06-04T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
331531,Fircroft Road,2023-06-04T16:00:00.000+00:00,feeder,,L3 Active Power,kW,4.54
331531,Fircroft Road,2023-06-04T16:00:00.000+00:00,feeder,,L2 Active Power,kW,6.55
331531,Fircroft Road,2023-06-04T16:00:00.000+00:00,feeder,,L1 Active Power,kW,11.24
331531,Fircroft Road,2023-06-04T16:00:00.000+00:00,feeder,,N Current (RMS),A,29.2
331531,Fircroft Road,2023-06-04T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
331531,Fircroft Road,2023-06-04T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.2
331531,Fircroft Road,2023-06-04T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.1
331531,Fircroft Road,2023-06-04T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.49
331531,Fircroft Road,2023-06-04T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
331531,Fircroft Road,2023-06-04T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-04T16:00:00.000+00:00,feeder,,L3 Active Power,kW,2.64
331531,Fircroft Road,2023-06-04T16:00:00.000+00:00,feeder,,L2 Active Power,kW,1.3
331531,Fircroft Road,2023-06-04T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.09
331531,Fircroft Road,2023-06-04T16:00:00.000+00:00,feeder,,N Current (RMS),A,13.3
331531,Fircroft Road,2023-06-04T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
331531,Fircroft Road,2023-06-04T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
331531,Fircroft Road,2023-06-04T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-04T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-04T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
331531,Fircroft Road,2023-06-04T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-04T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-04T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-04T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-04T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-04T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-04T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-04T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-04T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
331531,Fircroft Road,2023-06-04T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
331531,Fircroft Road,2023-06-04T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
331531,Fircroft Road,2023-06-04T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.93
331531,Fircroft Road,2023-06-04T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.84
331531,Fircroft Road,2023-06-04T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.52
331531,Fircroft Road,2023-06-04T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
331531,Fircroft Road,2023-06-04T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.6
331531,Fircroft Road,2023-06-04T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
331531,Fircroft Road,2023-06-04T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
331531,Fircroft Road,2023-06-04T16:00:00.000+00:00,transformer,,Temperature,C,29.0
331531,Fircroft Road,2023-06-04T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
331531,Fircroft Road,2023-06-04T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
331531,Fircroft Road,2023-06-04T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
331531,Fircroft Road,2023-06-04T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
