Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-04T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
331531,Fircroft Road,2023-06-04T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
331531,Fircroft Road,2023-06-04T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
331531,Fircroft Road,2023-06-04T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
331531,Fircroft Road,2023-06-04T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
331531,Fircroft Road,2023-06-04T16:00:00.000+00:00,busbar,,L3 Active Power,kW,18.03
331531,Fircroft Road,2023-06-04T16:00:00.000+00:00,busbar,,L2 Active Power,kW,13.59
331531,Fircroft Road,2023-06-04T16:00:00.000+00:00,busbar,,L1 Active Power,kW,14.89
331531,Fircroft Road,2023-06-04T16:00:00.000+00:00,busbar,,N Current (RMS),A,36.6
331531,Fircroft Road,2023-06-04T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
331531,Fircroft Road,2023-06-04T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
331531,Fircroft Road,2023-06-04T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
331531,Fircroft Road,2023-06-04T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-04T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-04T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-04T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-04T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-04T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-04T15:50:00.000+00:00,feeder,,N Current (RMS),A,2.0
331531,Fircroft Road,2023-06-04T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
331531,Fircroft Road,2023-06-04T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
331531,Fircroft Road,2023-06-04T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-04T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-04T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
331531,Fircroft Road,2023-06-04T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
331531,Fircroft Road,2023-06-04T15:50:00.000+00:00,feeder,,L3 Active Power,kW,5.32
331531,Fircroft Road,2023-06-04T15:50:00.000+00:00,feeder,,L2 Active Power,kW,6.71
331531,Fircroft Road,2023-06-04T15:50:00.000+00:00,feeder,,L1 Active Power,kW,7.23
331531,Fircroft Road,2023-06-04T15:50:00.000+00:00,feeder,,N Current (RMS),A,19.3
331531,Fircroft Road,2023-06-04T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
331531,Fircroft Road,2023-06-04T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.4
331531,Fircroft Road,2023-06-04T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
331531,Fircroft Road,2023-06-04T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-04T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.48
331531,Fircroft Road,2023-06-04T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-04T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.11
331531,Fircroft Road,2023-06-04T15:50:00.000+00:00,feeder,,L2 Active Power,kW,2.29
331531,Fircroft Road,2023-06-04T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-04T15:50:00.000+00:00,feeder,,N Current (RMS),A,11.9
331531,Fircroft Road,2023-06-04T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-04T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
331531,Fircroft Road,2023-06-04T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-04T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-04T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
331531,Fircroft Road,2023-06-04T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-04T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-04T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
331531,Fircroft Road,2023-06-04T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-04T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-04T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-04T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-04T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-04T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
331531,Fircroft Road,2023-06-04T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-04T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
331531,Fircroft Road,2023-06-04T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.89
331531,Fircroft Road,2023-06-04T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.57
331531,Fircroft Road,2023-06-04T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.65
331531,Fircroft Road,2023-06-04T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
331531,Fircroft Road,2023-06-04T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.1
331531,Fircroft Road,2023-06-04T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
331531,Fircroft Road,2023-06-04T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
331531,Fircroft Road,2023-06-04T15:50:00.000+00:00,transformer,,Temperature,C,29.0
331531,Fircroft Road,2023-06-04T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
331531,Fircroft Road,2023-06-04T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
331531,Fircroft Road,2023-06-04T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
331531,Fircroft Road,2023-06-04T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
331531,Fircroft Road,2023-06-04T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
331531,Fircroft Road,2023-06-04T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
331531,Fircroft Road,2023-06-04T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
331531,Fircroft Road,2023-06-04T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
331531,Fircroft Road,2023-06-04T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
331531,Fircroft Road,2023-06-04T15:50:00.000+00:00,busbar,,L3 Active Power,kW,19.27
331531,Fircroft Road,2023-06-04T15:50:00.000+00:00,busbar,,L2 Active Power,kW,14.44
331531,Fircroft Road,2023-06-04T15:50:00.000+00:00,busbar,,L1 Active Power,kW,12.92
331531,Fircroft Road,2023-06-04T15:50:00.000+00:00,busbar,,N Current (RMS),A,45.7
331531,Fircroft Road,2023-06-04T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
331531,Fircroft Road,2023-06-04T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
331531,Fircroft Road,2023-06-04T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
331531,Fircroft Road,2023-06-04T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-04T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-04T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-04T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-04T15:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-04T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-04T15:40:00.000+00:00,feeder,,N Current (RMS),A,2.0
331531,Fircroft Road,2023-06-04T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
331531,Fircroft Road,2023-06-04T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
331531,Fircroft Road,2023-06-04T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-04T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
331531,Fircroft Road,2023-06-04T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
331531,Fircroft Road,2023-06-04T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
331531,Fircroft Road,2023-06-04T15:40:00.000+00:00,feeder,,L3 Active Power,kW,3.43
331531,Fircroft Road,2023-06-04T15:40:00.000+00:00,feeder,,L2 Active Power,kW,5.45
331531,Fircroft Road,2023-06-04T15:40:00.000+00:00,feeder,,L1 Active Power,kW,7.37
331531,Fircroft Road,2023-06-04T15:40:00.000+00:00,feeder,,N Current (RMS),A,21.6
331531,Fircroft Road,2023-06-04T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
331531,Fircroft Road,2023-06-04T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
331531,Fircroft Road,2023-06-04T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
331531,Fircroft Road,2023-06-04T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-04T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.35
331531,Fircroft Road,2023-06-04T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-04T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.14
331531,Fircroft Road,2023-06-04T15:40:00.000+00:00,feeder,,L2 Active Power,kW,2.29
331531,Fircroft Road,2023-06-04T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-06-04T15:40:00.000+00:00,feeder,,N Current (RMS),A,11.9
331531,Fircroft Road,2023-06-04T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-04T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
331531,Fircroft Road,2023-06-04T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-04T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-04T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
331531,Fircroft Road,2023-06-04T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-04T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.1
331531,Fircroft Road,2023-06-04T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
331531,Fircroft Road,2023-06-04T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-04T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
331531,Fircroft Road,2023-06-04T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-04T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-04T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-04T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
331531,Fircroft Road,2023-06-04T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-04T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
331531,Fircroft Road,2023-06-04T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.92
331531,Fircroft Road,2023-06-04T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
331531,Fircroft Road,2023-06-04T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.54
331531,Fircroft Road,2023-06-04T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,50.6
331531,Fircroft Road,2023-06-04T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.0
331531,Fircroft Road,2023-06-04T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
331531,Fircroft Road,2023-06-04T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
331531,Fircroft Road,2023-06-04T15:40:00.000+00:00,transformer,,Temperature,C,28.9
331531,Fircroft Road,2023-06-04T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
331531,Fircroft Road,2023-06-04T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
331531,Fircroft Road,2023-06-04T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
331531,Fircroft Road,2023-06-04T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
331531,Fircroft Road,2023-06-04T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
331531,Fircroft Road,2023-06-04T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
331531,Fircroft Road,2023-06-04T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
331531,Fircroft Road,2023-06-04T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-04T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
331531,Fircroft Road,2023-06-04T15:40:00.000+00:00,busbar,,L3 Active Power,kW,18.41
331531,Fircroft Road,2023-06-04T15:40:00.000+00:00,busbar,,L2 Active Power,kW,10.39
331531,Fircroft Road,2023-06-04T15:40:00.000+00:00,busbar,,L1 Active Power,kW,12.99
331531,Fircroft Road,2023-06-04T15:40:00.000+00:00,busbar,,N Current (RMS),A,49.3
331531,Fircroft Road,2023-06-04T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
331531,Fircroft Road,2023-06-04T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
331531,Fircroft Road,2023-06-04T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
331531,Fircroft Road,2023-06-04T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-04T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-04T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-04T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-04T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-04T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-04T15:30:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-06-04T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
331531,Fircroft Road,2023-06-04T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-04T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-04T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-04T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
331531,Fircroft Road,2023-06-04T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
331531,Fircroft Road,2023-06-04T15:30:00.000+00:00,feeder,,L3 Active Power,kW,3.2
331531,Fircroft Road,2023-06-04T15:30:00.000+00:00,feeder,,L2 Active Power,kW,7.43
331531,Fircroft Road,2023-06-04T15:30:00.000+00:00,feeder,,L1 Active Power,kW,4.77
331531,Fircroft Road,2023-06-04T15:30:00.000+00:00,feeder,,N Current (RMS),A,17.8
331531,Fircroft Road,2023-06-04T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
331531,Fircroft Road,2023-06-04T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.1
331531,Fircroft Road,2023-06-04T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
331531,Fircroft Road,2023-06-04T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-04T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.41
331531,Fircroft Road,2023-06-04T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-04T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.16
331531,Fircroft Road,2023-06-04T15:30:00.000+00:00,feeder,,L2 Active Power,kW,2.37
331531,Fircroft Road,2023-06-04T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-04T15:30:00.000+00:00,feeder,,N Current (RMS),A,12.3
331531,Fircroft Road,2023-06-04T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-04T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
331531,Fircroft Road,2023-06-04T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-04T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-04T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-04T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-04T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-04T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
331531,Fircroft Road,2023-06-04T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-04T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-04T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-04T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-04T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-04T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
331531,Fircroft Road,2023-06-04T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
331531,Fircroft Road,2023-06-04T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
331531,Fircroft Road,2023-06-04T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.6
331531,Fircroft Road,2023-06-04T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
331531,Fircroft Road,2023-06-04T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.26
331531,Fircroft Road,2023-06-04T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
331531,Fircroft Road,2023-06-04T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.6
331531,Fircroft Road,2023-06-04T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
331531,Fircroft Road,2023-06-04T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
331531,Fircroft Road,2023-06-04T15:30:00.000+00:00,transformer,,Temperature,C,28.9
331531,Fircroft Road,2023-06-04T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
331531,Fircroft Road,2023-06-04T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
331531,Fircroft Road,2023-06-04T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
331531,Fircroft Road,2023-06-04T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
331531,Fircroft Road,2023-06-04T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
331531,Fircroft Road,2023-06-04T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
331531,Fircroft Road,2023-06-04T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
331531,Fircroft Road,2023-06-04T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-04T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
331531,Fircroft Road,2023-06-04T15:30:00.000+00:00,busbar,,L3 Active Power,kW,14.9
331531,Fircroft Road,2023-06-04T15:30:00.000+00:00,busbar,,L2 Active Power,kW,11.47
331531,Fircroft Road,2023-06-04T15:30:00.000+00:00,busbar,,L1 Active Power,kW,11.06
331531,Fircroft Road,2023-06-04T15:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
331531,Fircroft Road,2023-06-04T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
331531,Fircroft Road,2023-06-04T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
331531,Fircroft Road,2023-06-04T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
331531,Fircroft Road,2023-06-04T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-04T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-04T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-04T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-04T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-04T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-04T15:20:00.000+00:00,feeder,,N Current (RMS),A,2.2
331531,Fircroft Road,2023-06-04T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
331531,Fircroft Road,2023-06-04T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
331531,Fircroft Road,2023-06-04T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-04T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
331531,Fircroft Road,2023-06-04T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
331531,Fircroft Road,2023-06-04T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
331531,Fircroft Road,2023-06-04T15:20:00.000+00:00,feeder,,L3 Active Power,kW,3.6
331531,Fircroft Road,2023-06-04T15:20:00.000+00:00,feeder,,L2 Active Power,kW,4.96
331531,Fircroft Road,2023-06-04T15:20:00.000+00:00,feeder,,L1 Active Power,kW,3.97
331531,Fircroft Road,2023-06-04T15:20:00.000+00:00,feeder,,N Current (RMS),A,12.8
331531,Fircroft Road,2023-06-04T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
331531,Fircroft Road,2023-06-04T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
331531,Fircroft Road,2023-06-04T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
331531,Fircroft Road,2023-06-04T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-04T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
331531,Fircroft Road,2023-06-04T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-04T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.14
331531,Fircroft Road,2023-06-04T15:20:00.000+00:00,feeder,,L2 Active Power,kW,2.44
331531,Fircroft Road,2023-06-04T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-04T15:20:00.000+00:00,feeder,,N Current (RMS),A,11.6
331531,Fircroft Road,2023-06-04T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-04T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
331531,Fircroft Road,2023-06-04T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-04T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-04T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-04T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-04T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-04T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
331531,Fircroft Road,2023-06-04T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-04T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-04T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-04T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-04T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-04T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
331531,Fircroft Road,2023-06-04T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
331531,Fircroft Road,2023-06-04T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
331531,Fircroft Road,2023-06-04T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.28
331531,Fircroft Road,2023-06-04T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.63
331531,Fircroft Road,2023-06-04T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.52
331531,Fircroft Road,2023-06-04T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.6
331531,Fircroft Road,2023-06-04T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.5
331531,Fircroft Road,2023-06-04T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
331531,Fircroft Road,2023-06-04T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.7
331531,Fircroft Road,2023-06-04T15:20:00.000+00:00,transformer,,Temperature,C,28.9
331531,Fircroft Road,2023-06-04T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
331531,Fircroft Road,2023-06-04T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
331531,Fircroft Road,2023-06-04T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
331531,Fircroft Road,2023-06-04T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
331531,Fircroft Road,2023-06-04T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
331531,Fircroft Road,2023-06-04T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
331531,Fircroft Road,2023-06-04T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
331531,Fircroft Road,2023-06-04T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
331531,Fircroft Road,2023-06-04T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
331531,Fircroft Road,2023-06-04T15:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
331531,Fircroft Road,2023-06-04T15:20:00.000+00:00,busbar,,L2 Active Power,kW,8.88
331531,Fircroft Road,2023-06-04T15:20:00.000+00:00,busbar,,L1 Active Power,kW,15.59
331531,Fircroft Road,2023-06-04T15:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
331531,Fircroft Road,2023-06-04T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
331531,Fircroft Road,2023-06-04T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
331531,Fircroft Road,2023-06-04T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
331531,Fircroft Road,2023-06-04T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-04T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-04T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-04T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-04T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-04T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-04T15:10:00.000+00:00,feeder,,N Current (RMS),A,1.8
331531,Fircroft Road,2023-06-04T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
331531,Fircroft Road,2023-06-04T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-04T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-04T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
331531,Fircroft Road,2023-06-04T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
331531,Fircroft Road,2023-06-04T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
331531,Fircroft Road,2023-06-04T15:10:00.000+00:00,feeder,,L3 Active Power,kW,4.81
331531,Fircroft Road,2023-06-04T15:10:00.000+00:00,feeder,,L2 Active Power,kW,6.08
331531,Fircroft Road,2023-06-04T15:10:00.000+00:00,feeder,,L1 Active Power,kW,4.61
331531,Fircroft Road,2023-06-04T15:10:00.000+00:00,feeder,,N Current (RMS),A,15.5
331531,Fircroft Road,2023-06-04T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
331531,Fircroft Road,2023-06-04T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.7
331531,Fircroft Road,2023-06-04T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
331531,Fircroft Road,2023-06-04T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-04T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
331531,Fircroft Road,2023-06-04T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-04T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.15
331531,Fircroft Road,2023-06-04T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
331531,Fircroft Road,2023-06-04T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-04T15:10:00.000+00:00,feeder,,N Current (RMS),A,3.1
331531,Fircroft Road,2023-06-04T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-04T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
331531,Fircroft Road,2023-06-04T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-04T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-04T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-04T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-04T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-04T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-04T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-04T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-04T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-04T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-04T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-04T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
331531,Fircroft Road,2023-06-04T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
331531,Fircroft Road,2023-06-04T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
331531,Fircroft Road,2023-06-04T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.25
331531,Fircroft Road,2023-06-04T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.86
331531,Fircroft Road,2023-06-04T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.37
331531,Fircroft Road,2023-06-04T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
331531,Fircroft Road,2023-06-04T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
331531,Fircroft Road,2023-06-04T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
331531,Fircroft Road,2023-06-04T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.4
331531,Fircroft Road,2023-06-04T15:10:00.000+00:00,transformer,,Temperature,C,28.8
331531,Fircroft Road,2023-06-04T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
331531,Fircroft Road,2023-06-04T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
331531,Fircroft Road,2023-06-04T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
331531,Fircroft Road,2023-06-04T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
331531,Fircroft Road,2023-06-04T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
331531,Fircroft Road,2023-06-04T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
331531,Fircroft Road,2023-06-04T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
331531,Fircroft Road,2023-06-04T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
331531,Fircroft Road,2023-06-04T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
331531,Fircroft Road,2023-06-04T15:10:00.000+00:00,busbar,,L3 Active Power,kW,13.21
331531,Fircroft Road,2023-06-04T15:10:00.000+00:00,busbar,,L2 Active Power,kW,9.88
331531,Fircroft Road,2023-06-04T15:10:00.000+00:00,busbar,,L1 Active Power,kW,14.07
331531,Fircroft Road,2023-06-04T15:10:00.000+00:00,busbar,,N Current (RMS),A,36.1
331531,Fircroft Road,2023-06-04T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
331531,Fircroft Road,2023-06-04T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
331531,Fircroft Road,2023-06-04T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
331531,Fircroft Road,2023-06-04T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-04T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-04T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-04T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-04T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-04T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-04T15:00:00.000+00:00,feeder,,N Current (RMS),A,1.5
331531,Fircroft Road,2023-06-04T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
331531,Fircroft Road,2023-06-04T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-04T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-04T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
331531,Fircroft Road,2023-06-04T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
331531,Fircroft Road,2023-06-04T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
331531,Fircroft Road,2023-06-04T15:00:00.000+00:00,feeder,,L3 Active Power,kW,3.3
331531,Fircroft Road,2023-06-04T15:00:00.000+00:00,feeder,,L2 Active Power,kW,8.13
331531,Fircroft Road,2023-06-04T15:00:00.000+00:00,feeder,,L1 Active Power,kW,4.38
331531,Fircroft Road,2023-06-04T15:00:00.000+00:00,feeder,,N Current (RMS),A,19.3
331531,Fircroft Road,2023-06-04T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
331531,Fircroft Road,2023-06-04T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.8
331531,Fircroft Road,2023-06-04T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
331531,Fircroft Road,2023-06-04T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-04T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
331531,Fircroft Road,2023-06-04T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-04T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-04T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.31
331531,Fircroft Road,2023-06-04T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-04T15:00:00.000+00:00,feeder,,N Current (RMS),A,6.8
331531,Fircroft Road,2023-06-04T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-04T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
331531,Fircroft Road,2023-06-04T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-04T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-04T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-04T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-04T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-04T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-04T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-04T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-04T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-04T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-04T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-04T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
331531,Fircroft Road,2023-06-04T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
331531,Fircroft Road,2023-06-04T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
331531,Fircroft Road,2023-06-04T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.49
331531,Fircroft Road,2023-06-04T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
331531,Fircroft Road,2023-06-04T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.28
331531,Fircroft Road,2023-06-04T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
331531,Fircroft Road,2023-06-04T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
331531,Fircroft Road,2023-06-04T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
331531,Fircroft Road,2023-06-04T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.7
331531,Fircroft Road,2023-06-04T15:00:00.000+00:00,transformer,,Temperature,C,28.8
331531,Fircroft Road,2023-06-04T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
331531,Fircroft Road,2023-06-04T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
331531,Fircroft Road,2023-06-04T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
331531,Fircroft Road,2023-06-04T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
331531,Fircroft Road,2023-06-04T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
331531,Fircroft Road,2023-06-04T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
331531,Fircroft Road,2023-06-04T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
331531,Fircroft Road,2023-06-04T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
331531,Fircroft Road,2023-06-04T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
331531,Fircroft Road,2023-06-04T15:00:00.000+00:00,busbar,,L3 Active Power,kW,10.78
331531,Fircroft Road,2023-06-04T15:00:00.000+00:00,busbar,,L2 Active Power,kW,10.23
331531,Fircroft Road,2023-06-04T15:00:00.000+00:00,busbar,,L1 Active Power,kW,13.74
331531,Fircroft Road,2023-06-04T15:00:00.000+00:00,busbar,,N Current (RMS),A,33.1
331531,Fircroft Road,2023-06-04T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
331531,Fircroft Road,2023-06-04T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
331531,Fircroft Road,2023-06-04T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
331531,Fircroft Road,2023-06-04T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-04T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-04T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-04T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-04T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-04T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-04T14:50:00.000+00:00,feeder,,N Current (RMS),A,1.5
331531,Fircroft Road,2023-06-04T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
331531,Fircroft Road,2023-06-04T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-04T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-04T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
331531,Fircroft Road,2023-06-04T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
331531,Fircroft Road,2023-06-04T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
331531,Fircroft Road,2023-06-04T14:50:00.000+00:00,feeder,,L3 Active Power,kW,4.58
331531,Fircroft Road,2023-06-04T14:50:00.000+00:00,feeder,,L2 Active Power,kW,9.96
331531,Fircroft Road,2023-06-04T14:50:00.000+00:00,feeder,,L1 Active Power,kW,6.75
331531,Fircroft Road,2023-06-04T14:50:00.000+00:00,feeder,,N Current (RMS),A,26.1
331531,Fircroft Road,2023-06-04T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
331531,Fircroft Road,2023-06-04T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.3
331531,Fircroft Road,2023-06-04T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
331531,Fircroft Road,2023-06-04T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-04T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
331531,Fircroft Road,2023-06-04T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-04T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-04T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.96
331531,Fircroft Road,2023-06-04T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-04T14:50:00.000+00:00,feeder,,N Current (RMS),A,3.8
331531,Fircroft Road,2023-06-04T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-04T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
331531,Fircroft Road,2023-06-04T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-04T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-04T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-04T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-04T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-04T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-04T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-04T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-04T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-04T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-04T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-04T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
331531,Fircroft Road,2023-06-04T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
331531,Fircroft Road,2023-06-04T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
331531,Fircroft Road,2023-06-04T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.82
331531,Fircroft Road,2023-06-04T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
331531,Fircroft Road,2023-06-04T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.88
331531,Fircroft Road,2023-06-04T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
331531,Fircroft Road,2023-06-04T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
331531,Fircroft Road,2023-06-04T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
331531,Fircroft Road,2023-06-04T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
331531,Fircroft Road,2023-06-04T14:50:00.000+00:00,transformer,,Temperature,C,28.7
331531,Fircroft Road,2023-06-04T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
331531,Fircroft Road,2023-06-04T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
331531,Fircroft Road,2023-06-04T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
331531,Fircroft Road,2023-06-04T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
331531,Fircroft Road,2023-06-04T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
331531,Fircroft Road,2023-06-04T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
331531,Fircroft Road,2023-06-04T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
331531,Fircroft Road,2023-06-04T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
331531,Fircroft Road,2023-06-04T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
331531,Fircroft Road,2023-06-04T14:50:00.000+00:00,busbar,,L3 Active Power,kW,11.4
331531,Fircroft Road,2023-06-04T14:50:00.000+00:00,busbar,,L2 Active Power,kW,11.26
331531,Fircroft Road,2023-06-04T14:50:00.000+00:00,busbar,,L1 Active Power,kW,15.73
331531,Fircroft Road,2023-06-04T14:50:00.000+00:00,busbar,,N Current (RMS),A,35.8
331531,Fircroft Road,2023-06-04T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
331531,Fircroft Road,2023-06-04T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
331531,Fircroft Road,2023-06-04T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
331531,Fircroft Road,2023-06-04T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-04T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-04T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-04T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-04T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-04T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-04T14:40:00.000+00:00,feeder,,N Current (RMS),A,1.6
331531,Fircroft Road,2023-06-04T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
331531,Fircroft Road,2023-06-04T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-04T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-04T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-04T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
331531,Fircroft Road,2023-06-04T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
331531,Fircroft Road,2023-06-04T14:40:00.000+00:00,feeder,,L3 Active Power,kW,3.77
331531,Fircroft Road,2023-06-04T14:40:00.000+00:00,feeder,,L2 Active Power,kW,5.71
331531,Fircroft Road,2023-06-04T14:40:00.000+00:00,feeder,,L1 Active Power,kW,5.64
331531,Fircroft Road,2023-06-04T14:40:00.000+00:00,feeder,,N Current (RMS),A,19.6
331531,Fircroft Road,2023-06-04T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
331531,Fircroft Road,2023-06-04T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
331531,Fircroft Road,2023-06-04T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.1
331531,Fircroft Road,2023-06-04T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-04T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-04T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-04T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
331531,Fircroft Road,2023-06-04T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-1.07
331531,Fircroft Road,2023-06-04T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-04T14:40:00.000+00:00,feeder,,N Current (RMS),A,4.3
331531,Fircroft Road,2023-06-04T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-04T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
331531,Fircroft Road,2023-06-04T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-04T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-04T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-04T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-04T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-04T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-04T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-04T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-04T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-04T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-04T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-04T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
331531,Fircroft Road,2023-06-04T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
331531,Fircroft Road,2023-06-04T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
331531,Fircroft Road,2023-06-04T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.79
331531,Fircroft Road,2023-06-04T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.25
331531,Fircroft Road,2023-06-04T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.47
331531,Fircroft Road,2023-06-04T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
331531,Fircroft Road,2023-06-04T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
331531,Fircroft Road,2023-06-04T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
331531,Fircroft Road,2023-06-04T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
331531,Fircroft Road,2023-06-04T14:40:00.000+00:00,transformer,,Temperature,C,28.6
331531,Fircroft Road,2023-06-04T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
331531,Fircroft Road,2023-06-04T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
331531,Fircroft Road,2023-06-04T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
331531,Fircroft Road,2023-06-04T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
331531,Fircroft Road,2023-06-04T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
331531,Fircroft Road,2023-06-04T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
331531,Fircroft Road,2023-06-04T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
331531,Fircroft Road,2023-06-04T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
331531,Fircroft Road,2023-06-04T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
331531,Fircroft Road,2023-06-04T14:40:00.000+00:00,busbar,,L3 Active Power,kW,10.6
331531,Fircroft Road,2023-06-04T14:40:00.000+00:00,busbar,,L2 Active Power,kW,8.82
331531,Fircroft Road,2023-06-04T14:40:00.000+00:00,busbar,,L1 Active Power,kW,11.19
331531,Fircroft Road,2023-06-04T14:40:00.000+00:00,busbar,,N Current (RMS),A,32.1
331531,Fircroft Road,2023-06-04T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
331531,Fircroft Road,2023-06-04T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
331531,Fircroft Road,2023-06-04T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
331531,Fircroft Road,2023-06-04T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-04T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-04T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-04T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-04T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-04T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-04T14:30:00.000+00:00,feeder,,N Current (RMS),A,1.7
331531,Fircroft Road,2023-06-04T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
