Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-04T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-04T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-04T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
331531,Fircroft Road,2023-06-04T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
331531,Fircroft Road,2023-06-04T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
331531,Fircroft Road,2023-06-04T14:30:00.000+00:00,feeder,,L3 Active Power,kW,2.93
331531,Fircroft Road,2023-06-04T14:30:00.000+00:00,feeder,,L2 Active Power,kW,4.54
331531,Fircroft Road,2023-06-04T14:30:00.000+00:00,feeder,,L1 Active Power,kW,5.15
331531,Fircroft Road,2023-06-04T14:30:00.000+00:00,feeder,,N Current (RMS),A,13.1
331531,Fircroft Road,2023-06-04T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
331531,Fircroft Road,2023-06-04T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
331531,Fircroft Road,2023-06-04T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
331531,Fircroft Road,2023-06-04T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-04T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-04T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-04T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
331531,Fircroft Road,2023-06-04T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-1.18
331531,Fircroft Road,2023-06-04T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-04T14:30:00.000+00:00,feeder,,N Current (RMS),A,4.6
331531,Fircroft Road,2023-06-04T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-04T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
331531,Fircroft Road,2023-06-04T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-04T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-04T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-04T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-04T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-04T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-04T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-04T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-04T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-04T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-04T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-04T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
331531,Fircroft Road,2023-06-04T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
331531,Fircroft Road,2023-06-04T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
331531,Fircroft Road,2023-06-04T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.37
331531,Fircroft Road,2023-06-04T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.67
331531,Fircroft Road,2023-06-04T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.4
331531,Fircroft Road,2023-06-04T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
331531,Fircroft Road,2023-06-04T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
331531,Fircroft Road,2023-06-04T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
331531,Fircroft Road,2023-06-04T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
331531,Fircroft Road,2023-06-04T14:30:00.000+00:00,transformer,,Temperature,C,28.6
331531,Fircroft Road,2023-06-04T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
331531,Fircroft Road,2023-06-04T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.24
331531,Fircroft Road,2023-06-04T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
331531,Fircroft Road,2023-06-04T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
331531,Fircroft Road,2023-06-04T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
331531,Fircroft Road,2023-06-04T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.71
331531,Fircroft Road,2023-06-04T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
331531,Fircroft Road,2023-06-04T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
331531,Fircroft Road,2023-06-04T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
331531,Fircroft Road,2023-06-04T14:30:00.000+00:00,busbar,,L3 Active Power,kW,9.35
331531,Fircroft Road,2023-06-04T14:30:00.000+00:00,busbar,,L2 Active Power,kW,7.97
331531,Fircroft Road,2023-06-04T14:30:00.000+00:00,busbar,,L1 Active Power,kW,10.64
331531,Fircroft Road,2023-06-04T14:30:00.000+00:00,busbar,,N Current (RMS),A,29.3
331531,Fircroft Road,2023-06-04T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
331531,Fircroft Road,2023-06-04T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
331531,Fircroft Road,2023-06-04T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
331531,Fircroft Road,2023-06-04T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-04T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-04T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-04T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-04T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-04T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-04T14:20:00.000+00:00,feeder,,N Current (RMS),A,2.4
331531,Fircroft Road,2023-06-04T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
331531,Fircroft Road,2023-06-04T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
331531,Fircroft Road,2023-06-04T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-04T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
331531,Fircroft Road,2023-06-04T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
331531,Fircroft Road,2023-06-04T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
331531,Fircroft Road,2023-06-04T14:20:00.000+00:00,feeder,,L3 Active Power,kW,4.8
331531,Fircroft Road,2023-06-04T14:20:00.000+00:00,feeder,,L2 Active Power,kW,4.3
331531,Fircroft Road,2023-06-04T14:20:00.000+00:00,feeder,,L1 Active Power,kW,5.43
331531,Fircroft Road,2023-06-04T14:20:00.000+00:00,feeder,,N Current (RMS),A,15.3
331531,Fircroft Road,2023-06-04T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
331531,Fircroft Road,2023-06-04T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
331531,Fircroft Road,2023-06-04T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
331531,Fircroft Road,2023-06-04T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-04T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
331531,Fircroft Road,2023-06-04T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-04T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
331531,Fircroft Road,2023-06-04T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-1.31
331531,Fircroft Road,2023-06-04T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-04T14:20:00.000+00:00,feeder,,N Current (RMS),A,5.1
331531,Fircroft Road,2023-06-04T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-04T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
331531,Fircroft Road,2023-06-04T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-04T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-04T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-04T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-04T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-04T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-04T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-04T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-04T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-04T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-04T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-04T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
331531,Fircroft Road,2023-06-04T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
331531,Fircroft Road,2023-06-04T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
331531,Fircroft Road,2023-06-04T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.18
331531,Fircroft Road,2023-06-04T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.26
331531,Fircroft Road,2023-06-04T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.87
331531,Fircroft Road,2023-06-04T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
331531,Fircroft Road,2023-06-04T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
331531,Fircroft Road,2023-06-04T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
331531,Fircroft Road,2023-06-04T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
331531,Fircroft Road,2023-06-04T14:20:00.000+00:00,transformer,,Temperature,C,28.5
331531,Fircroft Road,2023-06-04T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
331531,Fircroft Road,2023-06-04T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.29
331531,Fircroft Road,2023-06-04T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
331531,Fircroft Road,2023-06-04T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
331531,Fircroft Road,2023-06-04T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
331531,Fircroft Road,2023-06-04T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
331531,Fircroft Road,2023-06-04T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
331531,Fircroft Road,2023-06-04T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
331531,Fircroft Road,2023-06-04T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
331531,Fircroft Road,2023-06-04T14:20:00.000+00:00,busbar,,L3 Active Power,kW,13.05
331531,Fircroft Road,2023-06-04T14:20:00.000+00:00,busbar,,L2 Active Power,kW,8.18
331531,Fircroft Road,2023-06-04T14:20:00.000+00:00,busbar,,L1 Active Power,kW,12.38
331531,Fircroft Road,2023-06-04T14:20:00.000+00:00,busbar,,N Current (RMS),A,33.2
331531,Fircroft Road,2023-06-04T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
331531,Fircroft Road,2023-06-04T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
331531,Fircroft Road,2023-06-04T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
331531,Fircroft Road,2023-06-04T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-04T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-04T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-04T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-04T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-04T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-04T14:10:00.000+00:00,feeder,,N Current (RMS),A,1.9
331531,Fircroft Road,2023-06-04T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
331531,Fircroft Road,2023-06-04T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-04T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-04T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
331531,Fircroft Road,2023-06-04T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
331531,Fircroft Road,2023-06-04T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
331531,Fircroft Road,2023-06-04T14:10:00.000+00:00,feeder,,L3 Active Power,kW,4.81
331531,Fircroft Road,2023-06-04T14:10:00.000+00:00,feeder,,L2 Active Power,kW,5.71
331531,Fircroft Road,2023-06-04T14:10:00.000+00:00,feeder,,L1 Active Power,kW,3.79
331531,Fircroft Road,2023-06-04T14:10:00.000+00:00,feeder,,N Current (RMS),A,12.4
331531,Fircroft Road,2023-06-04T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
331531,Fircroft Road,2023-06-04T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
331531,Fircroft Road,2023-06-04T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
331531,Fircroft Road,2023-06-04T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-04T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
331531,Fircroft Road,2023-06-04T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-04T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.09
331531,Fircroft Road,2023-06-04T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-1.22
331531,Fircroft Road,2023-06-04T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-04T14:10:00.000+00:00,feeder,,N Current (RMS),A,4.9
331531,Fircroft Road,2023-06-04T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-04T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
331531,Fircroft Road,2023-06-04T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-04T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-04T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-04T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-04T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-04T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-04T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-04T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-04T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-04T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-04T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-04T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.27
331531,Fircroft Road,2023-06-04T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
331531,Fircroft Road,2023-06-04T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
331531,Fircroft Road,2023-06-04T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.94
331531,Fircroft Road,2023-06-04T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
331531,Fircroft Road,2023-06-04T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.79
331531,Fircroft Road,2023-06-04T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
331531,Fircroft Road,2023-06-04T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
331531,Fircroft Road,2023-06-04T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
331531,Fircroft Road,2023-06-04T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
331531,Fircroft Road,2023-06-04T14:10:00.000+00:00,transformer,,Temperature,C,28.5
331531,Fircroft Road,2023-06-04T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
331531,Fircroft Road,2023-06-04T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
331531,Fircroft Road,2023-06-04T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
331531,Fircroft Road,2023-06-04T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
331531,Fircroft Road,2023-06-04T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
331531,Fircroft Road,2023-06-04T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
331531,Fircroft Road,2023-06-04T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
331531,Fircroft Road,2023-06-04T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
331531,Fircroft Road,2023-06-04T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
331531,Fircroft Road,2023-06-04T14:10:00.000+00:00,busbar,,L3 Active Power,kW,12.85
331531,Fircroft Road,2023-06-04T14:10:00.000+00:00,busbar,,L2 Active Power,kW,6.48
331531,Fircroft Road,2023-06-04T14:10:00.000+00:00,busbar,,L1 Active Power,kW,7.58
331531,Fircroft Road,2023-06-04T14:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
331531,Fircroft Road,2023-06-04T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
331531,Fircroft Road,2023-06-04T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
331531,Fircroft Road,2023-06-04T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
331531,Fircroft Road,2023-06-04T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-04T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-04T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-04T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-04T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-04T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-04T14:00:00.000+00:00,feeder,,N Current (RMS),A,1.9
331531,Fircroft Road,2023-06-04T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
331531,Fircroft Road,2023-06-04T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-04T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-04T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-04T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
331531,Fircroft Road,2023-06-04T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
331531,Fircroft Road,2023-06-04T14:00:00.000+00:00,feeder,,L3 Active Power,kW,4.3
331531,Fircroft Road,2023-06-04T14:00:00.000+00:00,feeder,,L2 Active Power,kW,6.79
331531,Fircroft Road,2023-06-04T14:00:00.000+00:00,feeder,,L1 Active Power,kW,3.6
331531,Fircroft Road,2023-06-04T14:00:00.000+00:00,feeder,,N Current (RMS),A,14.1
331531,Fircroft Road,2023-06-04T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
331531,Fircroft Road,2023-06-04T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.3
331531,Fircroft Road,2023-06-04T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
331531,Fircroft Road,2023-06-04T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
331531,Fircroft Road,2023-06-04T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-04T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-04T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-04T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-1.11
331531,Fircroft Road,2023-06-04T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-04T14:00:00.000+00:00,feeder,,N Current (RMS),A,4.4
331531,Fircroft Road,2023-06-04T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-04T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
331531,Fircroft Road,2023-06-04T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-04T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-04T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-04T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-04T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-04T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-04T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-04T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-04T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-04T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-04T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-04T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
331531,Fircroft Road,2023-06-04T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
331531,Fircroft Road,2023-06-04T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
331531,Fircroft Road,2023-06-04T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.51
331531,Fircroft Road,2023-06-04T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
331531,Fircroft Road,2023-06-04T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.22
331531,Fircroft Road,2023-06-04T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
331531,Fircroft Road,2023-06-04T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
331531,Fircroft Road,2023-06-04T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
331531,Fircroft Road,2023-06-04T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
331531,Fircroft Road,2023-06-04T14:00:00.000+00:00,transformer,,Temperature,C,28.4
331531,Fircroft Road,2023-06-04T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
331531,Fircroft Road,2023-06-04T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
331531,Fircroft Road,2023-06-04T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
331531,Fircroft Road,2023-06-04T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
331531,Fircroft Road,2023-06-04T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
331531,Fircroft Road,2023-06-04T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
331531,Fircroft Road,2023-06-04T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
331531,Fircroft Road,2023-06-04T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
331531,Fircroft Road,2023-06-04T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
331531,Fircroft Road,2023-06-04T14:00:00.000+00:00,busbar,,L3 Active Power,kW,10.85
331531,Fircroft Road,2023-06-04T14:00:00.000+00:00,busbar,,L2 Active Power,kW,7.84
331531,Fircroft Road,2023-06-04T14:00:00.000+00:00,busbar,,L1 Active Power,kW,5.8
331531,Fircroft Road,2023-06-04T14:00:00.000+00:00,busbar,,N Current (RMS),A,34.9
331531,Fircroft Road,2023-06-04T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
331531,Fircroft Road,2023-06-04T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
331531,Fircroft Road,2023-06-04T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
331531,Fircroft Road,2023-06-04T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-04T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-04T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-04T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-04T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-04T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-04T13:50:00.000+00:00,feeder,,N Current (RMS),A,2.3
331531,Fircroft Road,2023-06-04T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
331531,Fircroft Road,2023-06-04T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
331531,Fircroft Road,2023-06-04T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-04T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
331531,Fircroft Road,2023-06-04T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
331531,Fircroft Road,2023-06-04T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
331531,Fircroft Road,2023-06-04T13:50:00.000+00:00,feeder,,L3 Active Power,kW,4.8
331531,Fircroft Road,2023-06-04T13:50:00.000+00:00,feeder,,L2 Active Power,kW,8.16
331531,Fircroft Road,2023-06-04T13:50:00.000+00:00,feeder,,L1 Active Power,kW,3.96
331531,Fircroft Road,2023-06-04T13:50:00.000+00:00,feeder,,N Current (RMS),A,17.2
331531,Fircroft Road,2023-06-04T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
331531,Fircroft Road,2023-06-04T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.4
331531,Fircroft Road,2023-06-04T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
331531,Fircroft Road,2023-06-04T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-04T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
331531,Fircroft Road,2023-06-04T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-04T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.11
331531,Fircroft Road,2023-06-04T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
331531,Fircroft Road,2023-06-04T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-04T13:50:00.000+00:00,feeder,,N Current (RMS),A,3.1
331531,Fircroft Road,2023-06-04T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-04T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
331531,Fircroft Road,2023-06-04T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-04T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-04T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-04T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-04T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-04T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-04T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-04T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-04T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-04T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-04T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-04T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
331531,Fircroft Road,2023-06-04T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
331531,Fircroft Road,2023-06-04T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
331531,Fircroft Road,2023-06-04T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.46
331531,Fircroft Road,2023-06-04T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
331531,Fircroft Road,2023-06-04T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
331531,Fircroft Road,2023-06-04T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
331531,Fircroft Road,2023-06-04T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
331531,Fircroft Road,2023-06-04T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
331531,Fircroft Road,2023-06-04T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
331531,Fircroft Road,2023-06-04T13:50:00.000+00:00,transformer,,Temperature,C,28.4
331531,Fircroft Road,2023-06-04T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
331531,Fircroft Road,2023-06-04T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
331531,Fircroft Road,2023-06-04T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
331531,Fircroft Road,2023-06-04T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
331531,Fircroft Road,2023-06-04T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
331531,Fircroft Road,2023-06-04T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
331531,Fircroft Road,2023-06-04T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
331531,Fircroft Road,2023-06-04T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
331531,Fircroft Road,2023-06-04T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
331531,Fircroft Road,2023-06-04T13:50:00.000+00:00,busbar,,L3 Active Power,kW,13.35
331531,Fircroft Road,2023-06-04T13:50:00.000+00:00,busbar,,L2 Active Power,kW,10.05
331531,Fircroft Road,2023-06-04T13:50:00.000+00:00,busbar,,L1 Active Power,kW,5.79
331531,Fircroft Road,2023-06-04T13:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
331531,Fircroft Road,2023-06-04T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
331531,Fircroft Road,2023-06-04T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
331531,Fircroft Road,2023-06-04T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
331531,Fircroft Road,2023-06-04T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-04T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-04T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-04T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-04T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-04T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-04T13:40:00.000+00:00,feeder,,N Current (RMS),A,1.4
331531,Fircroft Road,2023-06-04T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
331531,Fircroft Road,2023-06-04T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-04T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-04T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
331531,Fircroft Road,2023-06-04T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
331531,Fircroft Road,2023-06-04T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
331531,Fircroft Road,2023-06-04T13:40:00.000+00:00,feeder,,L3 Active Power,kW,3.03
331531,Fircroft Road,2023-06-04T13:40:00.000+00:00,feeder,,L2 Active Power,kW,7.47
331531,Fircroft Road,2023-06-04T13:40:00.000+00:00,feeder,,L1 Active Power,kW,3.45
331531,Fircroft Road,2023-06-04T13:40:00.000+00:00,feeder,,N Current (RMS),A,17.0
331531,Fircroft Road,2023-06-04T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
331531,Fircroft Road,2023-06-04T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.7
331531,Fircroft Road,2023-06-04T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
331531,Fircroft Road,2023-06-04T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
331531,Fircroft Road,2023-06-04T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-04T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-04T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
331531,Fircroft Road,2023-06-04T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.31
331531,Fircroft Road,2023-06-04T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-04T13:40:00.000+00:00,feeder,,N Current (RMS),A,4.4
331531,Fircroft Road,2023-06-04T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-04T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
331531,Fircroft Road,2023-06-04T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-04T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-04T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
331531,Fircroft Road,2023-06-04T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-04T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-04T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-04T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-04T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-04T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-04T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-04T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-04T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
331531,Fircroft Road,2023-06-04T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
331531,Fircroft Road,2023-06-04T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
331531,Fircroft Road,2023-06-04T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.88
331531,Fircroft Road,2023-06-04T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
331531,Fircroft Road,2023-06-04T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
331531,Fircroft Road,2023-06-04T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.0
331531,Fircroft Road,2023-06-04T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.3
331531,Fircroft Road,2023-06-04T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
331531,Fircroft Road,2023-06-04T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
331531,Fircroft Road,2023-06-04T13:40:00.000+00:00,transformer,,Temperature,C,28.3
331531,Fircroft Road,2023-06-04T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
331531,Fircroft Road,2023-06-04T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
331531,Fircroft Road,2023-06-04T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
331531,Fircroft Road,2023-06-04T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
331531,Fircroft Road,2023-06-04T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
331531,Fircroft Road,2023-06-04T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
331531,Fircroft Road,2023-06-04T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
331531,Fircroft Road,2023-06-04T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
331531,Fircroft Road,2023-06-04T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
331531,Fircroft Road,2023-06-04T13:40:00.000+00:00,busbar,,L3 Active Power,kW,12.93
331531,Fircroft Road,2023-06-04T13:40:00.000+00:00,busbar,,L2 Active Power,kW,9.52
331531,Fircroft Road,2023-06-04T13:40:00.000+00:00,busbar,,L1 Active Power,kW,6.19
331531,Fircroft Road,2023-06-04T13:40:00.000+00:00,busbar,,N Current (RMS),A,39.5
331531,Fircroft Road,2023-06-04T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
331531,Fircroft Road,2023-06-04T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
331531,Fircroft Road,2023-06-04T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
331531,Fircroft Road,2023-06-04T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-04T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-04T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-04T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-04T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-04T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-04T13:30:00.000+00:00,feeder,,N Current (RMS),A,1.5
331531,Fircroft Road,2023-06-04T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
331531,Fircroft Road,2023-06-04T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-04T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-04T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
331531,Fircroft Road,2023-06-04T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
331531,Fircroft Road,2023-06-04T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
331531,Fircroft Road,2023-06-04T13:30:00.000+00:00,feeder,,L3 Active Power,kW,4.81
331531,Fircroft Road,2023-06-04T13:30:00.000+00:00,feeder,,L2 Active Power,kW,5.96
331531,Fircroft Road,2023-06-04T13:30:00.000+00:00,feeder,,L1 Active Power,kW,3.77
331531,Fircroft Road,2023-06-04T13:30:00.000+00:00,feeder,,N Current (RMS),A,12.2
331531,Fircroft Road,2023-06-04T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
331531,Fircroft Road,2023-06-04T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
331531,Fircroft Road,2023-06-04T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
331531,Fircroft Road,2023-06-04T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-04T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-04T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-04T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.14
331531,Fircroft Road,2023-06-04T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.94
331531,Fircroft Road,2023-06-04T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-04T13:30:00.000+00:00,feeder,,N Current (RMS),A,6.6
331531,Fircroft Road,2023-06-04T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-04T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
331531,Fircroft Road,2023-06-04T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-04T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-04T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-04T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-04T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-04T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-04T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-04T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-04T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-04T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-04T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-04T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
331531,Fircroft Road,2023-06-04T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
331531,Fircroft Road,2023-06-04T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
331531,Fircroft Road,2023-06-04T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.64
331531,Fircroft Road,2023-06-04T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.92
331531,Fircroft Road,2023-06-04T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
331531,Fircroft Road,2023-06-04T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
331531,Fircroft Road,2023-06-04T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
331531,Fircroft Road,2023-06-04T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
331531,Fircroft Road,2023-06-04T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
331531,Fircroft Road,2023-06-04T13:30:00.000+00:00,transformer,,Temperature,C,28.3
331531,Fircroft Road,2023-06-04T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
331531,Fircroft Road,2023-06-04T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
331531,Fircroft Road,2023-06-04T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
331531,Fircroft Road,2023-06-04T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
331531,Fircroft Road,2023-06-04T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
331531,Fircroft Road,2023-06-04T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
331531,Fircroft Road,2023-06-04T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
331531,Fircroft Road,2023-06-04T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
331531,Fircroft Road,2023-06-04T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
331531,Fircroft Road,2023-06-04T13:30:00.000+00:00,busbar,,L3 Active Power,kW,10.59
331531,Fircroft Road,2023-06-04T13:30:00.000+00:00,busbar,,L2 Active Power,kW,8.75
331531,Fircroft Road,2023-06-04T13:30:00.000+00:00,busbar,,L1 Active Power,kW,5.94
331531,Fircroft Road,2023-06-04T13:30:00.000+00:00,busbar,,N Current (RMS),A,33.9
331531,Fircroft Road,2023-06-04T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
331531,Fircroft Road,2023-06-04T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
331531,Fircroft Road,2023-06-04T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
331531,Fircroft Road,2023-06-04T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-04T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-04T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-04T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-04T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-04T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-04T13:20:00.000+00:00,feeder,,N Current (RMS),A,1.5
331531,Fircroft Road,2023-06-04T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
331531,Fircroft Road,2023-06-04T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-04T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-04T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
331531,Fircroft Road,2023-06-04T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
331531,Fircroft Road,2023-06-04T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
331531,Fircroft Road,2023-06-04T13:20:00.000+00:00,feeder,,L3 Active Power,kW,2.87
331531,Fircroft Road,2023-06-04T13:20:00.000+00:00,feeder,,L2 Active Power,kW,6.53
331531,Fircroft Road,2023-06-04T13:20:00.000+00:00,feeder,,L1 Active Power,kW,4.71
331531,Fircroft Road,2023-06-04T13:20:00.000+00:00,feeder,,N Current (RMS),A,17.2
331531,Fircroft Road,2023-06-04T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
331531,Fircroft Road,2023-06-04T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
331531,Fircroft Road,2023-06-04T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
331531,Fircroft Road,2023-06-04T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-04T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-04T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-04T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.08
331531,Fircroft Road,2023-06-04T13:20:00.000+00:00,feeder,,L2 Active Power,kW,1.9
331531,Fircroft Road,2023-06-04T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-04T13:20:00.000+00:00,feeder,,N Current (RMS),A,10.2
331531,Fircroft Road,2023-06-04T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-04T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
331531,Fircroft Road,2023-06-04T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-04T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-04T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-04T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-04T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-04T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-04T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-04T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-04T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-04T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-04T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-04T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
331531,Fircroft Road,2023-06-04T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
331531,Fircroft Road,2023-06-04T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
331531,Fircroft Road,2023-06-04T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.08
331531,Fircroft Road,2023-06-04T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
331531,Fircroft Road,2023-06-04T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.73
331531,Fircroft Road,2023-06-04T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
331531,Fircroft Road,2023-06-04T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
331531,Fircroft Road,2023-06-04T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
331531,Fircroft Road,2023-06-04T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
331531,Fircroft Road,2023-06-04T13:20:00.000+00:00,transformer,,Temperature,C,28.2
331531,Fircroft Road,2023-06-04T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
331531,Fircroft Road,2023-06-04T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
331531,Fircroft Road,2023-06-04T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
331531,Fircroft Road,2023-06-04T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
331531,Fircroft Road,2023-06-04T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
331531,Fircroft Road,2023-06-04T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
331531,Fircroft Road,2023-06-04T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
331531,Fircroft Road,2023-06-04T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
331531,Fircroft Road,2023-06-04T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
331531,Fircroft Road,2023-06-04T13:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
331531,Fircroft Road,2023-06-04T13:20:00.000+00:00,busbar,,L2 Active Power,kW,11.53
331531,Fircroft Road,2023-06-04T13:20:00.000+00:00,busbar,,L1 Active Power,kW,9.49
331531,Fircroft Road,2023-06-04T13:20:00.000+00:00,busbar,,N Current (RMS),A,30.6
331531,Fircroft Road,2023-06-04T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
331531,Fircroft Road,2023-06-04T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
331531,Fircroft Road,2023-06-04T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
331531,Fircroft Road,2023-06-04T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-04T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-04T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-04T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-04T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-04T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-04T13:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-04T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-04T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-04T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-04T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
331531,Fircroft Road,2023-06-04T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
331531,Fircroft Road,2023-06-04T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
331531,Fircroft Road,2023-06-04T13:10:00.000+00:00,feeder,,L3 Active Power,kW,3.5
331531,Fircroft Road,2023-06-04T13:10:00.000+00:00,feeder,,L2 Active Power,kW,5.62
331531,Fircroft Road,2023-06-04T13:10:00.000+00:00,feeder,,L1 Active Power,kW,3.48
331531,Fircroft Road,2023-06-04T13:10:00.000+00:00,feeder,,N Current (RMS),A,16.1
331531,Fircroft Road,2023-06-04T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
331531,Fircroft Road,2023-06-04T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
331531,Fircroft Road,2023-06-04T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
331531,Fircroft Road,2023-06-04T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-04T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-04T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-04T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.1
331531,Fircroft Road,2023-06-04T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.48
331531,Fircroft Road,2023-06-04T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-04T13:10:00.000+00:00,feeder,,N Current (RMS),A,7.3
331531,Fircroft Road,2023-06-04T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-04T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
