Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-04T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-04T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-04T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-04T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-04T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-04T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-04T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-04T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-04T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-04T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-04T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-04T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
331531,Fircroft Road,2023-06-04T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
331531,Fircroft Road,2023-06-04T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
331531,Fircroft Road,2023-06-04T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.75
331531,Fircroft Road,2023-06-04T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.65
331531,Fircroft Road,2023-06-04T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
331531,Fircroft Road,2023-06-04T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
331531,Fircroft Road,2023-06-04T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
331531,Fircroft Road,2023-06-04T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
331531,Fircroft Road,2023-06-04T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
331531,Fircroft Road,2023-06-04T13:10:00.000+00:00,transformer,,Temperature,C,28.1
331531,Fircroft Road,2023-06-04T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
331531,Fircroft Road,2023-06-04T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
331531,Fircroft Road,2023-06-04T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
331531,Fircroft Road,2023-06-04T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
331531,Fircroft Road,2023-06-04T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
331531,Fircroft Road,2023-06-04T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
331531,Fircroft Road,2023-06-04T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
331531,Fircroft Road,2023-06-04T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
331531,Fircroft Road,2023-06-04T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
331531,Fircroft Road,2023-06-04T13:10:00.000+00:00,busbar,,L3 Active Power,kW,11.32
331531,Fircroft Road,2023-06-04T13:10:00.000+00:00,busbar,,L2 Active Power,kW,10.69
331531,Fircroft Road,2023-06-04T13:10:00.000+00:00,busbar,,L1 Active Power,kW,5.82
331531,Fircroft Road,2023-06-04T13:10:00.000+00:00,busbar,,N Current (RMS),A,35.8
331531,Fircroft Road,2023-06-04T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
331531,Fircroft Road,2023-06-04T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
331531,Fircroft Road,2023-06-04T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
331531,Fircroft Road,2023-06-04T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-04T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-04T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-04T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-04T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
331531,Fircroft Road,2023-06-04T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-04T13:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-04T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-04T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-04T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-04T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
331531,Fircroft Road,2023-06-04T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
331531,Fircroft Road,2023-06-04T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
331531,Fircroft Road,2023-06-04T13:00:00.000+00:00,feeder,,L3 Active Power,kW,3.38
331531,Fircroft Road,2023-06-04T13:00:00.000+00:00,feeder,,L2 Active Power,kW,14.11
331531,Fircroft Road,2023-06-04T13:00:00.000+00:00,feeder,,L1 Active Power,kW,4.34
331531,Fircroft Road,2023-06-04T13:00:00.000+00:00,feeder,,N Current (RMS),A,34.6
331531,Fircroft Road,2023-06-04T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
331531,Fircroft Road,2023-06-04T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,57.2
331531,Fircroft Road,2023-06-04T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
331531,Fircroft Road,2023-06-04T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
331531,Fircroft Road,2023-06-04T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-04T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-04T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.09
331531,Fircroft Road,2023-06-04T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.74
331531,Fircroft Road,2023-06-04T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-04T13:00:00.000+00:00,feeder,,N Current (RMS),A,4.3
331531,Fircroft Road,2023-06-04T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-04T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
331531,Fircroft Road,2023-06-04T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-04T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-04T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-04T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-04T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-04T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-04T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-04T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-04T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-04T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-04T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-04T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
331531,Fircroft Road,2023-06-04T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
331531,Fircroft Road,2023-06-04T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
331531,Fircroft Road,2023-06-04T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.12
331531,Fircroft Road,2023-06-04T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.8
331531,Fircroft Road,2023-06-04T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
331531,Fircroft Road,2023-06-04T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
331531,Fircroft Road,2023-06-04T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
331531,Fircroft Road,2023-06-04T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
331531,Fircroft Road,2023-06-04T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
331531,Fircroft Road,2023-06-04T13:00:00.000+00:00,transformer,,Temperature,C,28.1
331531,Fircroft Road,2023-06-04T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
331531,Fircroft Road,2023-06-04T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
331531,Fircroft Road,2023-06-04T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
331531,Fircroft Road,2023-06-04T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
331531,Fircroft Road,2023-06-04T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
331531,Fircroft Road,2023-06-04T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
331531,Fircroft Road,2023-06-04T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
331531,Fircroft Road,2023-06-04T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
331531,Fircroft Road,2023-06-04T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
331531,Fircroft Road,2023-06-04T13:00:00.000+00:00,busbar,,L3 Active Power,kW,11.52
331531,Fircroft Road,2023-06-04T13:00:00.000+00:00,busbar,,L2 Active Power,kW,16.57
331531,Fircroft Road,2023-06-04T13:00:00.000+00:00,busbar,,L1 Active Power,kW,5.52
331531,Fircroft Road,2023-06-04T13:00:00.000+00:00,busbar,,N Current (RMS),A,43.3
331531,Fircroft Road,2023-06-04T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
331531,Fircroft Road,2023-06-04T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
331531,Fircroft Road,2023-06-04T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
331531,Fircroft Road,2023-06-04T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-04T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-04T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-04T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-04T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-04T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-04T12:50:00.000+00:00,feeder,,N Current (RMS),A,1.5
331531,Fircroft Road,2023-06-04T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
331531,Fircroft Road,2023-06-04T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-04T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-04T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-04T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
331531,Fircroft Road,2023-06-04T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
331531,Fircroft Road,2023-06-04T12:50:00.000+00:00,feeder,,L3 Active Power,kW,4.91
331531,Fircroft Road,2023-06-04T12:50:00.000+00:00,feeder,,L2 Active Power,kW,7.68
331531,Fircroft Road,2023-06-04T12:50:00.000+00:00,feeder,,L1 Active Power,kW,4.79
331531,Fircroft Road,2023-06-04T12:50:00.000+00:00,feeder,,N Current (RMS),A,20.0
331531,Fircroft Road,2023-06-04T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
331531,Fircroft Road,2023-06-04T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.2
331531,Fircroft Road,2023-06-04T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
331531,Fircroft Road,2023-06-04T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-04T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-04T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-04T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.12
331531,Fircroft Road,2023-06-04T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.2
331531,Fircroft Road,2023-06-04T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-04T12:50:00.000+00:00,feeder,,N Current (RMS),A,3.3
331531,Fircroft Road,2023-06-04T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-04T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
331531,Fircroft Road,2023-06-04T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-04T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-04T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
331531,Fircroft Road,2023-06-04T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-04T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-04T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
331531,Fircroft Road,2023-06-04T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-04T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-04T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-04T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-04T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-04T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
331531,Fircroft Road,2023-06-04T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
331531,Fircroft Road,2023-06-04T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
331531,Fircroft Road,2023-06-04T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.22
331531,Fircroft Road,2023-06-04T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
331531,Fircroft Road,2023-06-04T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.2
331531,Fircroft Road,2023-06-04T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,50.1
331531,Fircroft Road,2023-06-04T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.5
331531,Fircroft Road,2023-06-04T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
331531,Fircroft Road,2023-06-04T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
331531,Fircroft Road,2023-06-04T12:50:00.000+00:00,transformer,,Temperature,C,28.0
331531,Fircroft Road,2023-06-04T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
331531,Fircroft Road,2023-06-04T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
331531,Fircroft Road,2023-06-04T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
331531,Fircroft Road,2023-06-04T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
331531,Fircroft Road,2023-06-04T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
331531,Fircroft Road,2023-06-04T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
331531,Fircroft Road,2023-06-04T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
331531,Fircroft Road,2023-06-04T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
331531,Fircroft Road,2023-06-04T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
331531,Fircroft Road,2023-06-04T12:50:00.000+00:00,busbar,,L3 Active Power,kW,18.19
331531,Fircroft Road,2023-06-04T12:50:00.000+00:00,busbar,,L2 Active Power,kW,9.81
331531,Fircroft Road,2023-06-04T12:50:00.000+00:00,busbar,,L1 Active Power,kW,6.94
331531,Fircroft Road,2023-06-04T12:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
331531,Fircroft Road,2023-06-04T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
331531,Fircroft Road,2023-06-04T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
331531,Fircroft Road,2023-06-04T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
331531,Fircroft Road,2023-06-04T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-04T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-04T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-04T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-04T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-04T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-04T12:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-04T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-04T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-04T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-04T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
331531,Fircroft Road,2023-06-04T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
331531,Fircroft Road,2023-06-04T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
331531,Fircroft Road,2023-06-04T12:40:00.000+00:00,feeder,,L3 Active Power,kW,2.54
331531,Fircroft Road,2023-06-04T12:40:00.000+00:00,feeder,,L2 Active Power,kW,6.68
331531,Fircroft Road,2023-06-04T12:40:00.000+00:00,feeder,,L1 Active Power,kW,9.95
331531,Fircroft Road,2023-06-04T12:40:00.000+00:00,feeder,,N Current (RMS),A,31.1
331531,Fircroft Road,2023-06-04T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
331531,Fircroft Road,2023-06-04T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.6
331531,Fircroft Road,2023-06-04T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.2
331531,Fircroft Road,2023-06-04T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-04T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
331531,Fircroft Road,2023-06-04T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-04T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-04T12:40:00.000+00:00,feeder,,L2 Active Power,kW,1.04
331531,Fircroft Road,2023-06-04T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-04T12:40:00.000+00:00,feeder,,N Current (RMS),A,6.0
331531,Fircroft Road,2023-06-04T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-04T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
331531,Fircroft Road,2023-06-04T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-04T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-04T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
331531,Fircroft Road,2023-06-04T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-04T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.1
331531,Fircroft Road,2023-06-04T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
331531,Fircroft Road,2023-06-04T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-04T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-04T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-04T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-04T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-04T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
331531,Fircroft Road,2023-06-04T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
331531,Fircroft Road,2023-06-04T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
331531,Fircroft Road,2023-06-04T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.78
331531,Fircroft Road,2023-06-04T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.98
331531,Fircroft Road,2023-06-04T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.45
331531,Fircroft Road,2023-06-04T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.2
331531,Fircroft Road,2023-06-04T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.9
331531,Fircroft Road,2023-06-04T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
331531,Fircroft Road,2023-06-04T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
331531,Fircroft Road,2023-06-04T12:40:00.000+00:00,transformer,,Temperature,C,28.0
331531,Fircroft Road,2023-06-04T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
331531,Fircroft Road,2023-06-04T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
331531,Fircroft Road,2023-06-04T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
331531,Fircroft Road,2023-06-04T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
331531,Fircroft Road,2023-06-04T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
331531,Fircroft Road,2023-06-04T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
331531,Fircroft Road,2023-06-04T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
331531,Fircroft Road,2023-06-04T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
331531,Fircroft Road,2023-06-04T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
331531,Fircroft Road,2023-06-04T12:40:00.000+00:00,busbar,,L3 Active Power,kW,16.24
331531,Fircroft Road,2023-06-04T12:40:00.000+00:00,busbar,,L2 Active Power,kW,10.57
331531,Fircroft Road,2023-06-04T12:40:00.000+00:00,busbar,,L1 Active Power,kW,14.5
331531,Fircroft Road,2023-06-04T12:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
331531,Fircroft Road,2023-06-04T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
331531,Fircroft Road,2023-06-04T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
331531,Fircroft Road,2023-06-04T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
331531,Fircroft Road,2023-06-04T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-04T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-04T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-04T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-04T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-04T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-04T12:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-04T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-04T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-04T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-04T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
331531,Fircroft Road,2023-06-04T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
331531,Fircroft Road,2023-06-04T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
331531,Fircroft Road,2023-06-04T12:30:00.000+00:00,feeder,,L3 Active Power,kW,2.59
331531,Fircroft Road,2023-06-04T12:30:00.000+00:00,feeder,,L2 Active Power,kW,4.09
331531,Fircroft Road,2023-06-04T12:30:00.000+00:00,feeder,,L1 Active Power,kW,7.32
331531,Fircroft Road,2023-06-04T12:30:00.000+00:00,feeder,,N Current (RMS),A,21.0
331531,Fircroft Road,2023-06-04T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
331531,Fircroft Road,2023-06-04T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
331531,Fircroft Road,2023-06-04T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
331531,Fircroft Road,2023-06-04T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-04T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-04T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-04T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
331531,Fircroft Road,2023-06-04T12:30:00.000+00:00,feeder,,L2 Active Power,kW,1.08
331531,Fircroft Road,2023-06-04T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-04T12:30:00.000+00:00,feeder,,N Current (RMS),A,6.1
331531,Fircroft Road,2023-06-04T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-04T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
331531,Fircroft Road,2023-06-04T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-04T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-04T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
331531,Fircroft Road,2023-06-04T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-04T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.1
331531,Fircroft Road,2023-06-04T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
331531,Fircroft Road,2023-06-04T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-04T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
331531,Fircroft Road,2023-06-04T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-04T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-04T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-04T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
331531,Fircroft Road,2023-06-04T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
331531,Fircroft Road,2023-06-04T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
331531,Fircroft Road,2023-06-04T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.41
331531,Fircroft Road,2023-06-04T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
331531,Fircroft Road,2023-06-04T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
331531,Fircroft Road,2023-06-04T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,51.4
331531,Fircroft Road,2023-06-04T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.2
331531,Fircroft Road,2023-06-04T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
331531,Fircroft Road,2023-06-04T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
331531,Fircroft Road,2023-06-04T12:30:00.000+00:00,transformer,,Temperature,C,27.9
331531,Fircroft Road,2023-06-04T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
331531,Fircroft Road,2023-06-04T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
331531,Fircroft Road,2023-06-04T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
331531,Fircroft Road,2023-06-04T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
331531,Fircroft Road,2023-06-04T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
331531,Fircroft Road,2023-06-04T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
331531,Fircroft Road,2023-06-04T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
331531,Fircroft Road,2023-06-04T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
331531,Fircroft Road,2023-06-04T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
331531,Fircroft Road,2023-06-04T12:30:00.000+00:00,busbar,,L3 Active Power,kW,15.98
331531,Fircroft Road,2023-06-04T12:30:00.000+00:00,busbar,,L2 Active Power,kW,6.78
331531,Fircroft Road,2023-06-04T12:30:00.000+00:00,busbar,,L1 Active Power,kW,9.23
331531,Fircroft Road,2023-06-04T12:30:00.000+00:00,busbar,,N Current (RMS),A,46.1
331531,Fircroft Road,2023-06-04T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
331531,Fircroft Road,2023-06-04T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
331531,Fircroft Road,2023-06-04T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
331531,Fircroft Road,2023-06-04T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-04T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-04T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-04T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-04T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-04T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-04T12:20:00.000+00:00,feeder,,N Current (RMS),A,1.5
331531,Fircroft Road,2023-06-04T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
331531,Fircroft Road,2023-06-04T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-04T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-04T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
331531,Fircroft Road,2023-06-04T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
331531,Fircroft Road,2023-06-04T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
331531,Fircroft Road,2023-06-04T12:20:00.000+00:00,feeder,,L3 Active Power,kW,4.49
331531,Fircroft Road,2023-06-04T12:20:00.000+00:00,feeder,,L2 Active Power,kW,5.87
331531,Fircroft Road,2023-06-04T12:20:00.000+00:00,feeder,,L1 Active Power,kW,6.8
331531,Fircroft Road,2023-06-04T12:20:00.000+00:00,feeder,,N Current (RMS),A,16.8
331531,Fircroft Road,2023-06-04T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
331531,Fircroft Road,2023-06-04T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
331531,Fircroft Road,2023-06-04T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
331531,Fircroft Road,2023-06-04T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-04T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-04T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-04T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.1
331531,Fircroft Road,2023-06-04T12:20:00.000+00:00,feeder,,L2 Active Power,kW,1.22
331531,Fircroft Road,2023-06-04T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-04T12:20:00.000+00:00,feeder,,N Current (RMS),A,8.1
331531,Fircroft Road,2023-06-04T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-04T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
331531,Fircroft Road,2023-06-04T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-04T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-04T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
331531,Fircroft Road,2023-06-04T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-04T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-04T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
331531,Fircroft Road,2023-06-04T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-04T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-04T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-04T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-04T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-04T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
331531,Fircroft Road,2023-06-04T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
331531,Fircroft Road,2023-06-04T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
331531,Fircroft Road,2023-06-04T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.07
331531,Fircroft Road,2023-06-04T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.89
331531,Fircroft Road,2023-06-04T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.74
331531,Fircroft Road,2023-06-04T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,54.2
331531,Fircroft Road,2023-06-04T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.6
331531,Fircroft Road,2023-06-04T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
331531,Fircroft Road,2023-06-04T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
331531,Fircroft Road,2023-06-04T12:20:00.000+00:00,transformer,,Temperature,C,27.9
331531,Fircroft Road,2023-06-04T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
331531,Fircroft Road,2023-06-04T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
331531,Fircroft Road,2023-06-04T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
331531,Fircroft Road,2023-06-04T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
331531,Fircroft Road,2023-06-04T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
331531,Fircroft Road,2023-06-04T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
331531,Fircroft Road,2023-06-04T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
331531,Fircroft Road,2023-06-04T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
331531,Fircroft Road,2023-06-04T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
331531,Fircroft Road,2023-06-04T12:20:00.000+00:00,busbar,,L3 Active Power,kW,19.59
331531,Fircroft Road,2023-06-04T12:20:00.000+00:00,busbar,,L2 Active Power,kW,8.82
331531,Fircroft Road,2023-06-04T12:20:00.000+00:00,busbar,,L1 Active Power,kW,13.61
331531,Fircroft Road,2023-06-04T12:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
331531,Fircroft Road,2023-06-04T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
331531,Fircroft Road,2023-06-04T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
331531,Fircroft Road,2023-06-04T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
331531,Fircroft Road,2023-06-04T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-04T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-04T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-04T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
331531,Fircroft Road,2023-06-04T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-04T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-04T12:10:00.000+00:00,feeder,,N Current (RMS),A,1.7
331531,Fircroft Road,2023-06-04T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
331531,Fircroft Road,2023-06-04T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-04T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-04T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-04T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
331531,Fircroft Road,2023-06-04T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
331531,Fircroft Road,2023-06-04T12:10:00.000+00:00,feeder,,L3 Active Power,kW,5.54
331531,Fircroft Road,2023-06-04T12:10:00.000+00:00,feeder,,L2 Active Power,kW,5.98
331531,Fircroft Road,2023-06-04T12:10:00.000+00:00,feeder,,L1 Active Power,kW,5.89
331531,Fircroft Road,2023-06-04T12:10:00.000+00:00,feeder,,N Current (RMS),A,14.2
331531,Fircroft Road,2023-06-04T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
331531,Fircroft Road,2023-06-04T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
331531,Fircroft Road,2023-06-04T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
331531,Fircroft Road,2023-06-04T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-04T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-04T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-04T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.16
331531,Fircroft Road,2023-06-04T12:10:00.000+00:00,feeder,,L2 Active Power,kW,2.65
331531,Fircroft Road,2023-06-04T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-04T12:10:00.000+00:00,feeder,,N Current (RMS),A,13.2
331531,Fircroft Road,2023-06-04T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-04T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
331531,Fircroft Road,2023-06-04T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-04T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-04T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
331531,Fircroft Road,2023-06-04T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-04T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.12
331531,Fircroft Road,2023-06-04T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.14
331531,Fircroft Road,2023-06-04T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-04T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
331531,Fircroft Road,2023-06-04T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-04T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-04T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-04T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
331531,Fircroft Road,2023-06-04T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
331531,Fircroft Road,2023-06-04T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
331531,Fircroft Road,2023-06-04T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.08
331531,Fircroft Road,2023-06-04T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.27
331531,Fircroft Road,2023-06-04T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
331531,Fircroft Road,2023-06-04T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,64.4
331531,Fircroft Road,2023-06-04T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.2
331531,Fircroft Road,2023-06-04T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
331531,Fircroft Road,2023-06-04T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
331531,Fircroft Road,2023-06-04T12:10:00.000+00:00,transformer,,Temperature,C,27.8
331531,Fircroft Road,2023-06-04T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
331531,Fircroft Road,2023-06-04T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
331531,Fircroft Road,2023-06-04T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
331531,Fircroft Road,2023-06-04T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
331531,Fircroft Road,2023-06-04T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
331531,Fircroft Road,2023-06-04T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
331531,Fircroft Road,2023-06-04T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
331531,Fircroft Road,2023-06-04T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
331531,Fircroft Road,2023-06-04T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
331531,Fircroft Road,2023-06-04T12:10:00.000+00:00,busbar,,L3 Active Power,kW,22.71
331531,Fircroft Road,2023-06-04T12:10:00.000+00:00,busbar,,L2 Active Power,kW,10.73
331531,Fircroft Road,2023-06-04T12:10:00.000+00:00,busbar,,L1 Active Power,kW,7.56
331531,Fircroft Road,2023-06-04T12:10:00.000+00:00,busbar,,N Current (RMS),A,63.1
331531,Fircroft Road,2023-06-04T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
331531,Fircroft Road,2023-06-04T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
331531,Fircroft Road,2023-06-04T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
331531,Fircroft Road,2023-06-04T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-04T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-04T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-04T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-04T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-04T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-04T12:00:00.000+00:00,feeder,,N Current (RMS),A,1.7
331531,Fircroft Road,2023-06-04T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
331531,Fircroft Road,2023-06-04T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-04T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-04T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
331531,Fircroft Road,2023-06-04T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
331531,Fircroft Road,2023-06-04T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
331531,Fircroft Road,2023-06-04T12:00:00.000+00:00,feeder,,L3 Active Power,kW,4.23
331531,Fircroft Road,2023-06-04T12:00:00.000+00:00,feeder,,L2 Active Power,kW,5.9
331531,Fircroft Road,2023-06-04T12:00:00.000+00:00,feeder,,L1 Active Power,kW,10.8
331531,Fircroft Road,2023-06-04T12:00:00.000+00:00,feeder,,N Current (RMS),A,33.2
331531,Fircroft Road,2023-06-04T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
331531,Fircroft Road,2023-06-04T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
331531,Fircroft Road,2023-06-04T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,49.7
331531,Fircroft Road,2023-06-04T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-04T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-04T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-04T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.12
331531,Fircroft Road,2023-06-04T12:00:00.000+00:00,feeder,,L2 Active Power,kW,1.75
331531,Fircroft Road,2023-06-04T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-06-04T12:00:00.000+00:00,feeder,,N Current (RMS),A,9.9
331531,Fircroft Road,2023-06-04T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-04T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
331531,Fircroft Road,2023-06-04T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-04T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-04T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
331531,Fircroft Road,2023-06-04T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-04T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.12
331531,Fircroft Road,2023-06-04T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
331531,Fircroft Road,2023-06-04T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-04T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
331531,Fircroft Road,2023-06-04T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-04T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-04T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-04T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
331531,Fircroft Road,2023-06-04T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
331531,Fircroft Road,2023-06-04T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
331531,Fircroft Road,2023-06-04T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.8
331531,Fircroft Road,2023-06-04T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
331531,Fircroft Road,2023-06-04T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
331531,Fircroft Road,2023-06-04T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,58.6
331531,Fircroft Road,2023-06-04T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.3
331531,Fircroft Road,2023-06-04T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
331531,Fircroft Road,2023-06-04T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
331531,Fircroft Road,2023-06-04T12:00:00.000+00:00,transformer,,Temperature,C,27.7
331531,Fircroft Road,2023-06-04T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
331531,Fircroft Road,2023-06-04T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
331531,Fircroft Road,2023-06-04T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
331531,Fircroft Road,2023-06-04T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
331531,Fircroft Road,2023-06-04T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
331531,Fircroft Road,2023-06-04T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
331531,Fircroft Road,2023-06-04T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
331531,Fircroft Road,2023-06-04T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
331531,Fircroft Road,2023-06-04T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
331531,Fircroft Road,2023-06-04T12:00:00.000+00:00,busbar,,L3 Active Power,kW,20.04
331531,Fircroft Road,2023-06-04T12:00:00.000+00:00,busbar,,L2 Active Power,kW,9.27
331531,Fircroft Road,2023-06-04T12:00:00.000+00:00,busbar,,L1 Active Power,kW,13.6
331531,Fircroft Road,2023-06-04T12:00:00.000+00:00,busbar,,N Current (RMS),A,54.3
331531,Fircroft Road,2023-06-04T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
331531,Fircroft Road,2023-06-04T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
331531,Fircroft Road,2023-06-04T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
331531,Fircroft Road,2023-06-04T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-04T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-04T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-04T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
331531,Fircroft Road,2023-06-04T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-04T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-04T11:50:00.000+00:00,feeder,,N Current (RMS),A,1.8
331531,Fircroft Road,2023-06-04T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
331531,Fircroft Road,2023-06-04T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-04T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-04T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
331531,Fircroft Road,2023-06-04T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
331531,Fircroft Road,2023-06-04T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
331531,Fircroft Road,2023-06-04T11:50:00.000+00:00,feeder,,L3 Active Power,kW,6.72
331531,Fircroft Road,2023-06-04T11:50:00.000+00:00,feeder,,L2 Active Power,kW,13.88
331531,Fircroft Road,2023-06-04T11:50:00.000+00:00,feeder,,L1 Active Power,kW,4.38
331531,Fircroft Road,2023-06-04T11:50:00.000+00:00,feeder,,N Current (RMS),A,30.1
331531,Fircroft Road,2023-06-04T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
331531,Fircroft Road,2023-06-04T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,56.2
331531,Fircroft Road,2023-06-04T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
331531,Fircroft Road,2023-06-04T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-04T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
331531,Fircroft Road,2023-06-04T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-04T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.16
331531,Fircroft Road,2023-06-04T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.15
331531,Fircroft Road,2023-06-04T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-04T11:50:00.000+00:00,feeder,,N Current (RMS),A,6.4
331531,Fircroft Road,2023-06-04T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-04T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
331531,Fircroft Road,2023-06-04T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-04T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-04T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
331531,Fircroft Road,2023-06-04T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-04T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-04T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.15
331531,Fircroft Road,2023-06-04T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-04T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-04T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-04T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-04T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-04T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
331531,Fircroft Road,2023-06-04T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
331531,Fircroft Road,2023-06-04T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
331531,Fircroft Road,2023-06-04T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.95
331531,Fircroft Road,2023-06-04T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
331531,Fircroft Road,2023-06-04T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.05
331531,Fircroft Road,2023-06-04T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,52.4
331531,Fircroft Road,2023-06-04T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.8
331531,Fircroft Road,2023-06-04T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
