Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-04T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
331531,Fircroft Road,2023-06-04T11:50:00.000+00:00,transformer,,Temperature,C,27.6
331531,Fircroft Road,2023-06-04T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
331531,Fircroft Road,2023-06-04T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
331531,Fircroft Road,2023-06-04T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
331531,Fircroft Road,2023-06-04T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
331531,Fircroft Road,2023-06-04T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
331531,Fircroft Road,2023-06-04T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
331531,Fircroft Road,2023-06-04T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
331531,Fircroft Road,2023-06-04T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
331531,Fircroft Road,2023-06-04T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
331531,Fircroft Road,2023-06-04T11:50:00.000+00:00,busbar,,L3 Active Power,kW,21.79
331531,Fircroft Road,2023-06-04T11:50:00.000+00:00,busbar,,L2 Active Power,kW,15.62
331531,Fircroft Road,2023-06-04T11:50:00.000+00:00,busbar,,L1 Active Power,kW,9.37
331531,Fircroft Road,2023-06-04T11:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
331531,Fircroft Road,2023-06-04T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
331531,Fircroft Road,2023-06-04T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
331531,Fircroft Road,2023-06-04T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
331531,Fircroft Road,2023-06-04T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-04T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-04T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-04T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-04T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-04T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-04T11:40:00.000+00:00,feeder,,N Current (RMS),A,1.6
331531,Fircroft Road,2023-06-04T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
331531,Fircroft Road,2023-06-04T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-04T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-04T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-04T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
331531,Fircroft Road,2023-06-04T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
331531,Fircroft Road,2023-06-04T11:40:00.000+00:00,feeder,,L3 Active Power,kW,5.3
331531,Fircroft Road,2023-06-04T11:40:00.000+00:00,feeder,,L2 Active Power,kW,11.47
331531,Fircroft Road,2023-06-04T11:40:00.000+00:00,feeder,,L1 Active Power,kW,3.23
331531,Fircroft Road,2023-06-04T11:40:00.000+00:00,feeder,,N Current (RMS),A,33.3
331531,Fircroft Road,2023-06-04T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
331531,Fircroft Road,2023-06-04T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,53.1
331531,Fircroft Road,2023-06-04T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
331531,Fircroft Road,2023-06-04T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
331531,Fircroft Road,2023-06-04T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-04T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-04T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
331531,Fircroft Road,2023-06-04T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.61
331531,Fircroft Road,2023-06-04T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-04T11:40:00.000+00:00,feeder,,N Current (RMS),A,8.2
331531,Fircroft Road,2023-06-04T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-04T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
331531,Fircroft Road,2023-06-04T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-04T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-04T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
331531,Fircroft Road,2023-06-04T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-04T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-04T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
331531,Fircroft Road,2023-06-04T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-04T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-04T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-04T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-04T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-04T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
331531,Fircroft Road,2023-06-04T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
331531,Fircroft Road,2023-06-04T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
331531,Fircroft Road,2023-06-04T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.54
331531,Fircroft Road,2023-06-04T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
331531,Fircroft Road,2023-06-04T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
331531,Fircroft Road,2023-06-04T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.6
331531,Fircroft Road,2023-06-04T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.3
331531,Fircroft Road,2023-06-04T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
331531,Fircroft Road,2023-06-04T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
331531,Fircroft Road,2023-06-04T11:40:00.000+00:00,transformer,,Temperature,C,27.6
331531,Fircroft Road,2023-06-04T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
331531,Fircroft Road,2023-06-04T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
331531,Fircroft Road,2023-06-04T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
331531,Fircroft Road,2023-06-04T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
331531,Fircroft Road,2023-06-04T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
331531,Fircroft Road,2023-06-04T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
331531,Fircroft Road,2023-06-04T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
331531,Fircroft Road,2023-06-04T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
331531,Fircroft Road,2023-06-04T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
331531,Fircroft Road,2023-06-04T11:40:00.000+00:00,busbar,,L3 Active Power,kW,16.88
331531,Fircroft Road,2023-06-04T11:40:00.000+00:00,busbar,,L2 Active Power,kW,13.67
331531,Fircroft Road,2023-06-04T11:40:00.000+00:00,busbar,,L1 Active Power,kW,5.9
331531,Fircroft Road,2023-06-04T11:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
331531,Fircroft Road,2023-06-04T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
331531,Fircroft Road,2023-06-04T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
331531,Fircroft Road,2023-06-04T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
331531,Fircroft Road,2023-06-04T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-04T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-04T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-04T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-04T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-04T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-04T11:30:00.000+00:00,feeder,,N Current (RMS),A,2.4
331531,Fircroft Road,2023-06-04T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
331531,Fircroft Road,2023-06-04T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
331531,Fircroft Road,2023-06-04T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-04T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-04T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
331531,Fircroft Road,2023-06-04T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
331531,Fircroft Road,2023-06-04T11:30:00.000+00:00,feeder,,L3 Active Power,kW,4.51
331531,Fircroft Road,2023-06-04T11:30:00.000+00:00,feeder,,L2 Active Power,kW,4.35
331531,Fircroft Road,2023-06-04T11:30:00.000+00:00,feeder,,L1 Active Power,kW,3.51
331531,Fircroft Road,2023-06-04T11:30:00.000+00:00,feeder,,N Current (RMS),A,12.3
331531,Fircroft Road,2023-06-04T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
331531,Fircroft Road,2023-06-04T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
331531,Fircroft Road,2023-06-04T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
331531,Fircroft Road,2023-06-04T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-04T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
331531,Fircroft Road,2023-06-04T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-04T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
331531,Fircroft Road,2023-06-04T11:30:00.000+00:00,feeder,,L2 Active Power,kW,1.46
331531,Fircroft Road,2023-06-04T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-04T11:30:00.000+00:00,feeder,,N Current (RMS),A,11.4
331531,Fircroft Road,2023-06-04T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-04T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
331531,Fircroft Road,2023-06-04T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-04T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-04T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-04T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-04T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-04T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-04T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-04T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-04T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-04T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-04T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-04T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
331531,Fircroft Road,2023-06-04T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
331531,Fircroft Road,2023-06-04T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
331531,Fircroft Road,2023-06-04T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.9
331531,Fircroft Road,2023-06-04T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.52
331531,Fircroft Road,2023-06-04T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.75
331531,Fircroft Road,2023-06-04T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
331531,Fircroft Road,2023-06-04T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
331531,Fircroft Road,2023-06-04T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
331531,Fircroft Road,2023-06-04T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
331531,Fircroft Road,2023-06-04T11:30:00.000+00:00,transformer,,Temperature,C,27.5
331531,Fircroft Road,2023-06-04T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
331531,Fircroft Road,2023-06-04T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
331531,Fircroft Road,2023-06-04T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
331531,Fircroft Road,2023-06-04T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
331531,Fircroft Road,2023-06-04T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
331531,Fircroft Road,2023-06-04T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
331531,Fircroft Road,2023-06-04T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
331531,Fircroft Road,2023-06-04T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
331531,Fircroft Road,2023-06-04T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
331531,Fircroft Road,2023-06-04T11:30:00.000+00:00,busbar,,L3 Active Power,kW,12.48
331531,Fircroft Road,2023-06-04T11:30:00.000+00:00,busbar,,L2 Active Power,kW,7.21
331531,Fircroft Road,2023-06-04T11:30:00.000+00:00,busbar,,L1 Active Power,kW,9.3
331531,Fircroft Road,2023-06-04T11:30:00.000+00:00,busbar,,N Current (RMS),A,38.1
331531,Fircroft Road,2023-06-04T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
331531,Fircroft Road,2023-06-04T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
331531,Fircroft Road,2023-06-04T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
331531,Fircroft Road,2023-06-04T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-04T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-04T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-04T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-04T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-04T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-04T11:20:00.000+00:00,feeder,,N Current (RMS),A,1.8
331531,Fircroft Road,2023-06-04T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
331531,Fircroft Road,2023-06-04T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-04T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-04T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
331531,Fircroft Road,2023-06-04T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
331531,Fircroft Road,2023-06-04T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
331531,Fircroft Road,2023-06-04T11:20:00.000+00:00,feeder,,L3 Active Power,kW,4.69
331531,Fircroft Road,2023-06-04T11:20:00.000+00:00,feeder,,L2 Active Power,kW,4.99
331531,Fircroft Road,2023-06-04T11:20:00.000+00:00,feeder,,L1 Active Power,kW,3.72
331531,Fircroft Road,2023-06-04T11:20:00.000+00:00,feeder,,N Current (RMS),A,14.0
331531,Fircroft Road,2023-06-04T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
331531,Fircroft Road,2023-06-04T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
331531,Fircroft Road,2023-06-04T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
331531,Fircroft Road,2023-06-04T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-04T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
331531,Fircroft Road,2023-06-04T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-04T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
331531,Fircroft Road,2023-06-04T11:20:00.000+00:00,feeder,,L2 Active Power,kW,1.8
331531,Fircroft Road,2023-06-04T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-04T11:20:00.000+00:00,feeder,,N Current (RMS),A,11.7
331531,Fircroft Road,2023-06-04T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-04T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
331531,Fircroft Road,2023-06-04T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-04T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-04T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-04T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-04T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-04T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
331531,Fircroft Road,2023-06-04T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-04T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-04T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-04T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-04T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-04T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
331531,Fircroft Road,2023-06-04T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
331531,Fircroft Road,2023-06-04T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
331531,Fircroft Road,2023-06-04T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.49
331531,Fircroft Road,2023-06-04T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
331531,Fircroft Road,2023-06-04T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.07
331531,Fircroft Road,2023-06-04T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
331531,Fircroft Road,2023-06-04T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.5
331531,Fircroft Road,2023-06-04T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
331531,Fircroft Road,2023-06-04T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.5
331531,Fircroft Road,2023-06-04T11:20:00.000+00:00,transformer,,Temperature,C,27.5
331531,Fircroft Road,2023-06-04T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
331531,Fircroft Road,2023-06-04T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.31
331531,Fircroft Road,2023-06-04T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
331531,Fircroft Road,2023-06-04T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.92
331531,Fircroft Road,2023-06-04T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
331531,Fircroft Road,2023-06-04T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
331531,Fircroft Road,2023-06-04T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
331531,Fircroft Road,2023-06-04T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
331531,Fircroft Road,2023-06-04T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
331531,Fircroft Road,2023-06-04T11:20:00.000+00:00,busbar,,L3 Active Power,kW,16.24
331531,Fircroft Road,2023-06-04T11:20:00.000+00:00,busbar,,L2 Active Power,kW,9.13
331531,Fircroft Road,2023-06-04T11:20:00.000+00:00,busbar,,L1 Active Power,kW,11.83
331531,Fircroft Road,2023-06-04T11:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
331531,Fircroft Road,2023-06-04T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
331531,Fircroft Road,2023-06-04T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
331531,Fircroft Road,2023-06-04T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
331531,Fircroft Road,2023-06-04T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-04T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-04T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-04T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-04T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-04T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-04T11:10:00.000+00:00,feeder,,N Current (RMS),A,1.4
331531,Fircroft Road,2023-06-04T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
331531,Fircroft Road,2023-06-04T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-04T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-04T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-04T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
331531,Fircroft Road,2023-06-04T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
331531,Fircroft Road,2023-06-04T11:10:00.000+00:00,feeder,,L3 Active Power,kW,5.37
331531,Fircroft Road,2023-06-04T11:10:00.000+00:00,feeder,,L2 Active Power,kW,8.41
331531,Fircroft Road,2023-06-04T11:10:00.000+00:00,feeder,,L1 Active Power,kW,3.9
331531,Fircroft Road,2023-06-04T11:10:00.000+00:00,feeder,,N Current (RMS),A,17.5
331531,Fircroft Road,2023-06-04T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
331531,Fircroft Road,2023-06-04T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.2
331531,Fircroft Road,2023-06-04T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
331531,Fircroft Road,2023-06-04T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-04T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
331531,Fircroft Road,2023-06-04T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-04T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.1
331531,Fircroft Road,2023-06-04T11:10:00.000+00:00,feeder,,L2 Active Power,kW,1.24
331531,Fircroft Road,2023-06-04T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-04T11:10:00.000+00:00,feeder,,N Current (RMS),A,8.5
331531,Fircroft Road,2023-06-04T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-04T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
331531,Fircroft Road,2023-06-04T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-04T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-04T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
331531,Fircroft Road,2023-06-04T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-04T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-04T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
331531,Fircroft Road,2023-06-04T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-04T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-04T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-04T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-04T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-04T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
331531,Fircroft Road,2023-06-04T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
331531,Fircroft Road,2023-06-04T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
331531,Fircroft Road,2023-06-04T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.34
331531,Fircroft Road,2023-06-04T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
331531,Fircroft Road,2023-06-04T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.23
331531,Fircroft Road,2023-06-04T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.8
331531,Fircroft Road,2023-06-04T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.1
331531,Fircroft Road,2023-06-04T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
331531,Fircroft Road,2023-06-04T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
331531,Fircroft Road,2023-06-04T11:10:00.000+00:00,transformer,,Temperature,C,27.4
331531,Fircroft Road,2023-06-04T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
331531,Fircroft Road,2023-06-04T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
331531,Fircroft Road,2023-06-04T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
331531,Fircroft Road,2023-06-04T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
331531,Fircroft Road,2023-06-04T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
331531,Fircroft Road,2023-06-04T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
331531,Fircroft Road,2023-06-04T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
331531,Fircroft Road,2023-06-04T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
331531,Fircroft Road,2023-06-04T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
331531,Fircroft Road,2023-06-04T11:10:00.000+00:00,busbar,,L3 Active Power,kW,17.77
331531,Fircroft Road,2023-06-04T11:10:00.000+00:00,busbar,,L2 Active Power,kW,11.73
331531,Fircroft Road,2023-06-04T11:10:00.000+00:00,busbar,,L1 Active Power,kW,9.1
331531,Fircroft Road,2023-06-04T11:10:00.000+00:00,busbar,,N Current (RMS),A,46.1
331531,Fircroft Road,2023-06-04T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
331531,Fircroft Road,2023-06-04T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
331531,Fircroft Road,2023-06-04T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
331531,Fircroft Road,2023-06-04T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-04T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-04T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-04T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-04T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-04T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-04T11:00:00.000+00:00,feeder,,N Current (RMS),A,1.4
331531,Fircroft Road,2023-06-04T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
331531,Fircroft Road,2023-06-04T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-04T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-04T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
331531,Fircroft Road,2023-06-04T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
331531,Fircroft Road,2023-06-04T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
331531,Fircroft Road,2023-06-04T11:00:00.000+00:00,feeder,,L3 Active Power,kW,3.8
331531,Fircroft Road,2023-06-04T11:00:00.000+00:00,feeder,,L2 Active Power,kW,5.56
331531,Fircroft Road,2023-06-04T11:00:00.000+00:00,feeder,,L1 Active Power,kW,4.6
331531,Fircroft Road,2023-06-04T11:00:00.000+00:00,feeder,,N Current (RMS),A,14.1
331531,Fircroft Road,2023-06-04T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
331531,Fircroft Road,2023-06-04T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
331531,Fircroft Road,2023-06-04T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
331531,Fircroft Road,2023-06-04T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-04T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
331531,Fircroft Road,2023-06-04T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-04T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.08
331531,Fircroft Road,2023-06-04T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.2
331531,Fircroft Road,2023-06-04T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-04T11:00:00.000+00:00,feeder,,N Current (RMS),A,6.1
331531,Fircroft Road,2023-06-04T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-04T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
331531,Fircroft Road,2023-06-04T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-04T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-04T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-04T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-04T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-04T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-04T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-04T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-04T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-04T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-04T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-04T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
331531,Fircroft Road,2023-06-04T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
331531,Fircroft Road,2023-06-04T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
331531,Fircroft Road,2023-06-04T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.04
331531,Fircroft Road,2023-06-04T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
331531,Fircroft Road,2023-06-04T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.1
331531,Fircroft Road,2023-06-04T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
331531,Fircroft Road,2023-06-04T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
331531,Fircroft Road,2023-06-04T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
331531,Fircroft Road,2023-06-04T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
331531,Fircroft Road,2023-06-04T11:00:00.000+00:00,transformer,,Temperature,C,27.4
331531,Fircroft Road,2023-06-04T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
331531,Fircroft Road,2023-06-04T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
331531,Fircroft Road,2023-06-04T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
331531,Fircroft Road,2023-06-04T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
331531,Fircroft Road,2023-06-04T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
331531,Fircroft Road,2023-06-04T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
331531,Fircroft Road,2023-06-04T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
331531,Fircroft Road,2023-06-04T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
331531,Fircroft Road,2023-06-04T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
331531,Fircroft Road,2023-06-04T11:00:00.000+00:00,busbar,,L3 Active Power,kW,12.89
331531,Fircroft Road,2023-06-04T11:00:00.000+00:00,busbar,,L2 Active Power,kW,8.62
331531,Fircroft Road,2023-06-04T11:00:00.000+00:00,busbar,,L1 Active Power,kW,8.72
331531,Fircroft Road,2023-06-04T11:00:00.000+00:00,busbar,,N Current (RMS),A,32.8
331531,Fircroft Road,2023-06-04T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
331531,Fircroft Road,2023-06-04T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
331531,Fircroft Road,2023-06-04T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
331531,Fircroft Road,2023-06-04T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-04T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-04T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-04T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-04T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-04T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-04T10:50:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-06-04T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-04T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-04T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-04T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-04T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
331531,Fircroft Road,2023-06-04T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
331531,Fircroft Road,2023-06-04T10:50:00.000+00:00,feeder,,L3 Active Power,kW,3.25
331531,Fircroft Road,2023-06-04T10:50:00.000+00:00,feeder,,L2 Active Power,kW,3.97
331531,Fircroft Road,2023-06-04T10:50:00.000+00:00,feeder,,L1 Active Power,kW,5.41
331531,Fircroft Road,2023-06-04T10:50:00.000+00:00,feeder,,N Current (RMS),A,16.8
331531,Fircroft Road,2023-06-04T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
331531,Fircroft Road,2023-06-04T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
331531,Fircroft Road,2023-06-04T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
331531,Fircroft Road,2023-06-04T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-04T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
331531,Fircroft Road,2023-06-04T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-04T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.15
331531,Fircroft Road,2023-06-04T10:50:00.000+00:00,feeder,,L2 Active Power,kW,1.57
331531,Fircroft Road,2023-06-04T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-04T10:50:00.000+00:00,feeder,,N Current (RMS),A,10.1
331531,Fircroft Road,2023-06-04T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-04T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
331531,Fircroft Road,2023-06-04T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-04T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-04T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
331531,Fircroft Road,2023-06-04T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-04T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-04T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
331531,Fircroft Road,2023-06-04T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-04T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-04T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-04T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-04T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-04T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
331531,Fircroft Road,2023-06-04T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
331531,Fircroft Road,2023-06-04T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
331531,Fircroft Road,2023-06-04T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.5
331531,Fircroft Road,2023-06-04T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
331531,Fircroft Road,2023-06-04T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.23
331531,Fircroft Road,2023-06-04T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,46.6
331531,Fircroft Road,2023-06-04T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.6
331531,Fircroft Road,2023-06-04T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
331531,Fircroft Road,2023-06-04T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
331531,Fircroft Road,2023-06-04T10:50:00.000+00:00,transformer,,Temperature,C,27.3
331531,Fircroft Road,2023-06-04T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
331531,Fircroft Road,2023-06-04T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
331531,Fircroft Road,2023-06-04T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
331531,Fircroft Road,2023-06-04T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
331531,Fircroft Road,2023-06-04T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
331531,Fircroft Road,2023-06-04T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
331531,Fircroft Road,2023-06-04T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
331531,Fircroft Road,2023-06-04T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
331531,Fircroft Road,2023-06-04T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
331531,Fircroft Road,2023-06-04T10:50:00.000+00:00,busbar,,L3 Active Power,kW,15.83
331531,Fircroft Road,2023-06-04T10:50:00.000+00:00,busbar,,L2 Active Power,kW,7.63
331531,Fircroft Road,2023-06-04T10:50:00.000+00:00,busbar,,L1 Active Power,kW,8.65
331531,Fircroft Road,2023-06-04T10:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
331531,Fircroft Road,2023-06-04T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
331531,Fircroft Road,2023-06-04T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
331531,Fircroft Road,2023-06-04T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
331531,Fircroft Road,2023-06-04T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-04T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-04T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-04T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-04T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-04T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-04T10:40:00.000+00:00,feeder,,N Current (RMS),A,1.4
331531,Fircroft Road,2023-06-04T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
331531,Fircroft Road,2023-06-04T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-04T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-04T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
331531,Fircroft Road,2023-06-04T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
331531,Fircroft Road,2023-06-04T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
331531,Fircroft Road,2023-06-04T10:40:00.000+00:00,feeder,,L3 Active Power,kW,4.35
331531,Fircroft Road,2023-06-04T10:40:00.000+00:00,feeder,,L2 Active Power,kW,4.44
331531,Fircroft Road,2023-06-04T10:40:00.000+00:00,feeder,,L1 Active Power,kW,6.16
331531,Fircroft Road,2023-06-04T10:40:00.000+00:00,feeder,,N Current (RMS),A,15.8
331531,Fircroft Road,2023-06-04T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
331531,Fircroft Road,2023-06-04T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
331531,Fircroft Road,2023-06-04T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
331531,Fircroft Road,2023-06-04T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-04T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
331531,Fircroft Road,2023-06-04T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-04T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.1
331531,Fircroft Road,2023-06-04T10:40:00.000+00:00,feeder,,L2 Active Power,kW,1.53
331531,Fircroft Road,2023-06-04T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-04T10:40:00.000+00:00,feeder,,N Current (RMS),A,9.3
331531,Fircroft Road,2023-06-04T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-04T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
331531,Fircroft Road,2023-06-04T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-04T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-04T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-04T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-04T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-04T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-04T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-04T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-04T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-04T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-04T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-04T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
331531,Fircroft Road,2023-06-04T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
331531,Fircroft Road,2023-06-04T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
331531,Fircroft Road,2023-06-04T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.18
331531,Fircroft Road,2023-06-04T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
331531,Fircroft Road,2023-06-04T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.29
331531,Fircroft Road,2023-06-04T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
331531,Fircroft Road,2023-06-04T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.1
331531,Fircroft Road,2023-06-04T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
331531,Fircroft Road,2023-06-04T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
331531,Fircroft Road,2023-06-04T10:40:00.000+00:00,transformer,,Temperature,C,27.3
331531,Fircroft Road,2023-06-04T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
331531,Fircroft Road,2023-06-04T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
331531,Fircroft Road,2023-06-04T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
331531,Fircroft Road,2023-06-04T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
331531,Fircroft Road,2023-06-04T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
331531,Fircroft Road,2023-06-04T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
331531,Fircroft Road,2023-06-04T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
331531,Fircroft Road,2023-06-04T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
331531,Fircroft Road,2023-06-04T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
331531,Fircroft Road,2023-06-04T10:40:00.000+00:00,busbar,,L3 Active Power,kW,13.6
331531,Fircroft Road,2023-06-04T10:40:00.000+00:00,busbar,,L2 Active Power,kW,9.16
331531,Fircroft Road,2023-06-04T10:40:00.000+00:00,busbar,,L1 Active Power,kW,12.53
331531,Fircroft Road,2023-06-04T10:40:00.000+00:00,busbar,,N Current (RMS),A,30.2
331531,Fircroft Road,2023-06-04T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
331531,Fircroft Road,2023-06-04T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
331531,Fircroft Road,2023-06-04T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
331531,Fircroft Road,2023-06-04T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-04T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-04T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-04T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-04T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-04T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-04T10:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-04T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-04T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-04T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-04T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-04T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
331531,Fircroft Road,2023-06-04T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
331531,Fircroft Road,2023-06-04T10:30:00.000+00:00,feeder,,L3 Active Power,kW,4.53
331531,Fircroft Road,2023-06-04T10:30:00.000+00:00,feeder,,L2 Active Power,kW,5.16
331531,Fircroft Road,2023-06-04T10:30:00.000+00:00,feeder,,L1 Active Power,kW,5.63
331531,Fircroft Road,2023-06-04T10:30:00.000+00:00,feeder,,N Current (RMS),A,15.9
331531,Fircroft Road,2023-06-04T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
331531,Fircroft Road,2023-06-04T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
331531,Fircroft Road,2023-06-04T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
331531,Fircroft Road,2023-06-04T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-04T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
331531,Fircroft Road,2023-06-04T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-04T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-04T10:30:00.000+00:00,feeder,,L2 Active Power,kW,2.05
331531,Fircroft Road,2023-06-04T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-04T10:30:00.000+00:00,feeder,,N Current (RMS),A,11.1
331531,Fircroft Road,2023-06-04T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-04T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
331531,Fircroft Road,2023-06-04T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-04T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-04T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-04T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-04T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-04T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-04T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-04T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-04T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-04T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-04T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-04T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
331531,Fircroft Road,2023-06-04T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
331531,Fircroft Road,2023-06-04T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
331531,Fircroft Road,2023-06-04T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.59
331531,Fircroft Road,2023-06-04T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
331531,Fircroft Road,2023-06-04T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.6
331531,Fircroft Road,2023-06-04T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
331531,Fircroft Road,2023-06-04T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
331531,Fircroft Road,2023-06-04T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
331531,Fircroft Road,2023-06-04T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
331531,Fircroft Road,2023-06-04T10:30:00.000+00:00,transformer,,Temperature,C,27.2
331531,Fircroft Road,2023-06-04T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
331531,Fircroft Road,2023-06-04T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
331531,Fircroft Road,2023-06-04T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
331531,Fircroft Road,2023-06-04T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
331531,Fircroft Road,2023-06-04T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
331531,Fircroft Road,2023-06-04T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
331531,Fircroft Road,2023-06-04T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
331531,Fircroft Road,2023-06-04T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
331531,Fircroft Road,2023-06-04T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
331531,Fircroft Road,2023-06-04T10:30:00.000+00:00,busbar,,L3 Active Power,kW,11.12
331531,Fircroft Road,2023-06-04T10:30:00.000+00:00,busbar,,L2 Active Power,kW,11.38
331531,Fircroft Road,2023-06-04T10:30:00.000+00:00,busbar,,L1 Active Power,kW,11.31
331531,Fircroft Road,2023-06-04T10:30:00.000+00:00,busbar,,N Current (RMS),A,28.2
331531,Fircroft Road,2023-06-04T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
331531,Fircroft Road,2023-06-04T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
331531,Fircroft Road,2023-06-04T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
331531,Fircroft Road,2023-06-04T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-04T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
