Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-04T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-04T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-04T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.7
331531,Fircroft Road,2023-06-04T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-04T09:00:00.000+00:00,feeder,,N Current (RMS),A,3.8
331531,Fircroft Road,2023-06-04T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-04T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
331531,Fircroft Road,2023-06-04T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-04T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-04T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-04T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-04T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-04T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-04T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-04T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-04T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-04T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-04T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-04T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
331531,Fircroft Road,2023-06-04T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
331531,Fircroft Road,2023-06-04T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
331531,Fircroft Road,2023-06-04T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.01
331531,Fircroft Road,2023-06-04T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.07
331531,Fircroft Road,2023-06-04T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.14
331531,Fircroft Road,2023-06-04T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
331531,Fircroft Road,2023-06-04T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
331531,Fircroft Road,2023-06-04T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
331531,Fircroft Road,2023-06-04T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
331531,Fircroft Road,2023-06-04T09:00:00.000+00:00,transformer,,Temperature,C,26.9
331531,Fircroft Road,2023-06-04T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
331531,Fircroft Road,2023-06-04T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
331531,Fircroft Road,2023-06-04T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
331531,Fircroft Road,2023-06-04T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
331531,Fircroft Road,2023-06-04T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
331531,Fircroft Road,2023-06-04T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
331531,Fircroft Road,2023-06-04T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
331531,Fircroft Road,2023-06-04T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
331531,Fircroft Road,2023-06-04T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
331531,Fircroft Road,2023-06-04T09:00:00.000+00:00,busbar,,L3 Active Power,kW,12.23
331531,Fircroft Road,2023-06-04T09:00:00.000+00:00,busbar,,L2 Active Power,kW,6.73
331531,Fircroft Road,2023-06-04T09:00:00.000+00:00,busbar,,L1 Active Power,kW,12.34
331531,Fircroft Road,2023-06-04T09:00:00.000+00:00,busbar,,N Current (RMS),A,35.7
331531,Fircroft Road,2023-06-04T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
331531,Fircroft Road,2023-06-04T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
331531,Fircroft Road,2023-06-04T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
331531,Fircroft Road,2023-06-04T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-04T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-04T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-04T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-04T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-04T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-04T08:50:00.000+00:00,feeder,,N Current (RMS),A,2.1
331531,Fircroft Road,2023-06-04T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
331531,Fircroft Road,2023-06-04T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
331531,Fircroft Road,2023-06-04T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-04T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
331531,Fircroft Road,2023-06-04T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
331531,Fircroft Road,2023-06-04T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
331531,Fircroft Road,2023-06-04T08:50:00.000+00:00,feeder,,L3 Active Power,kW,3.53
331531,Fircroft Road,2023-06-04T08:50:00.000+00:00,feeder,,L2 Active Power,kW,3.21
331531,Fircroft Road,2023-06-04T08:50:00.000+00:00,feeder,,L1 Active Power,kW,4.6
331531,Fircroft Road,2023-06-04T08:50:00.000+00:00,feeder,,N Current (RMS),A,16.0
331531,Fircroft Road,2023-06-04T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
331531,Fircroft Road,2023-06-04T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
331531,Fircroft Road,2023-06-04T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
331531,Fircroft Road,2023-06-04T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-04T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
331531,Fircroft Road,2023-06-04T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-04T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
331531,Fircroft Road,2023-06-04T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.29
331531,Fircroft Road,2023-06-04T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-04T08:50:00.000+00:00,feeder,,N Current (RMS),A,5.1
331531,Fircroft Road,2023-06-04T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-04T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
331531,Fircroft Road,2023-06-04T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-04T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-04T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-04T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-04T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-04T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-04T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
331531,Fircroft Road,2023-06-04T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-04T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-04T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-04T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-04T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
331531,Fircroft Road,2023-06-04T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
331531,Fircroft Road,2023-06-04T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
331531,Fircroft Road,2023-06-04T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.94
331531,Fircroft Road,2023-06-04T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
331531,Fircroft Road,2023-06-04T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.52
331531,Fircroft Road,2023-06-04T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,49.5
331531,Fircroft Road,2023-06-04T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
331531,Fircroft Road,2023-06-04T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
331531,Fircroft Road,2023-06-04T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.2
331531,Fircroft Road,2023-06-04T08:50:00.000+00:00,transformer,,Temperature,C,26.9
331531,Fircroft Road,2023-06-04T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
331531,Fircroft Road,2023-06-04T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
331531,Fircroft Road,2023-06-04T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
331531,Fircroft Road,2023-06-04T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
331531,Fircroft Road,2023-06-04T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
331531,Fircroft Road,2023-06-04T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
331531,Fircroft Road,2023-06-04T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
331531,Fircroft Road,2023-06-04T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
331531,Fircroft Road,2023-06-04T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
331531,Fircroft Road,2023-06-04T08:50:00.000+00:00,busbar,,L3 Active Power,kW,11.53
331531,Fircroft Road,2023-06-04T08:50:00.000+00:00,busbar,,L2 Active Power,kW,4.93
331531,Fircroft Road,2023-06-04T08:50:00.000+00:00,busbar,,L1 Active Power,kW,21.33
331531,Fircroft Road,2023-06-04T08:50:00.000+00:00,busbar,,N Current (RMS),A,60.5
331531,Fircroft Road,2023-06-04T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
331531,Fircroft Road,2023-06-04T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
331531,Fircroft Road,2023-06-04T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
331531,Fircroft Road,2023-06-04T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-04T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-04T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-04T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-04T08:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-04T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-06-04T08:40:00.000+00:00,feeder,,N Current (RMS),A,1.7
331531,Fircroft Road,2023-06-04T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
331531,Fircroft Road,2023-06-04T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-04T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-04T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
331531,Fircroft Road,2023-06-04T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
331531,Fircroft Road,2023-06-04T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
331531,Fircroft Road,2023-06-04T08:40:00.000+00:00,feeder,,L3 Active Power,kW,4.8
331531,Fircroft Road,2023-06-04T08:40:00.000+00:00,feeder,,L2 Active Power,kW,5.27
331531,Fircroft Road,2023-06-04T08:40:00.000+00:00,feeder,,L1 Active Power,kW,14.65
331531,Fircroft Road,2023-06-04T08:40:00.000+00:00,feeder,,N Current (RMS),A,45.5
331531,Fircroft Road,2023-06-04T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
331531,Fircroft Road,2023-06-04T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
331531,Fircroft Road,2023-06-04T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,65.2
331531,Fircroft Road,2023-06-04T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-04T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
331531,Fircroft Road,2023-06-04T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-04T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
331531,Fircroft Road,2023-06-04T08:40:00.000+00:00,feeder,,L2 Active Power,kW,3.52
331531,Fircroft Road,2023-06-04T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.17
331531,Fircroft Road,2023-06-04T08:40:00.000+00:00,feeder,,N Current (RMS),A,25.2
331531,Fircroft Road,2023-06-04T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-04T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
331531,Fircroft Road,2023-06-04T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-04T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-04T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-04T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-04T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-04T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-04T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
331531,Fircroft Road,2023-06-04T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-04T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-04T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-04T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-04T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
331531,Fircroft Road,2023-06-04T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
331531,Fircroft Road,2023-06-04T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
331531,Fircroft Road,2023-06-04T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.53
331531,Fircroft Road,2023-06-04T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.12
331531,Fircroft Road,2023-06-04T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.13
331531,Fircroft Road,2023-06-04T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.4
331531,Fircroft Road,2023-06-04T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
331531,Fircroft Road,2023-06-04T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.8
331531,Fircroft Road,2023-06-04T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.6
331531,Fircroft Road,2023-06-04T08:40:00.000+00:00,transformer,,Temperature,C,26.9
331531,Fircroft Road,2023-06-04T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
331531,Fircroft Road,2023-06-04T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
331531,Fircroft Road,2023-06-04T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
331531,Fircroft Road,2023-06-04T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
331531,Fircroft Road,2023-06-04T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
331531,Fircroft Road,2023-06-04T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
331531,Fircroft Road,2023-06-04T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
331531,Fircroft Road,2023-06-04T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
331531,Fircroft Road,2023-06-04T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
331531,Fircroft Road,2023-06-04T08:40:00.000+00:00,busbar,,L3 Active Power,kW,13.34
331531,Fircroft Road,2023-06-04T08:40:00.000+00:00,busbar,,L2 Active Power,kW,15.78
331531,Fircroft Road,2023-06-04T08:40:00.000+00:00,busbar,,L1 Active Power,kW,30.15
331531,Fircroft Road,2023-06-04T08:40:00.000+00:00,busbar,,N Current (RMS),A,72.1
331531,Fircroft Road,2023-06-04T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
331531,Fircroft Road,2023-06-04T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
331531,Fircroft Road,2023-06-04T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
331531,Fircroft Road,2023-06-04T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-04T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-04T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-04T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-04T08:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-04T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-04T08:30:00.000+00:00,feeder,,N Current (RMS),A,2.1
331531,Fircroft Road,2023-06-04T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
331531,Fircroft Road,2023-06-04T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
331531,Fircroft Road,2023-06-04T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-04T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-04T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
331531,Fircroft Road,2023-06-04T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
331531,Fircroft Road,2023-06-04T08:30:00.000+00:00,feeder,,L3 Active Power,kW,5.31
331531,Fircroft Road,2023-06-04T08:30:00.000+00:00,feeder,,L2 Active Power,kW,5.3
331531,Fircroft Road,2023-06-04T08:30:00.000+00:00,feeder,,L1 Active Power,kW,8.38
331531,Fircroft Road,2023-06-04T08:30:00.000+00:00,feeder,,N Current (RMS),A,24.9
331531,Fircroft Road,2023-06-04T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
331531,Fircroft Road,2023-06-04T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
331531,Fircroft Road,2023-06-04T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.2
331531,Fircroft Road,2023-06-04T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-04T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.62
331531,Fircroft Road,2023-06-04T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-04T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.11
331531,Fircroft Road,2023-06-04T08:30:00.000+00:00,feeder,,L2 Active Power,kW,4.16
331531,Fircroft Road,2023-06-04T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.09
331531,Fircroft Road,2023-06-04T08:30:00.000+00:00,feeder,,N Current (RMS),A,29.0
331531,Fircroft Road,2023-06-04T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-04T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
331531,Fircroft Road,2023-06-04T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-04T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-04T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
331531,Fircroft Road,2023-06-04T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-04T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-04T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
331531,Fircroft Road,2023-06-04T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-04T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-04T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-04T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-04T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-04T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
331531,Fircroft Road,2023-06-04T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
331531,Fircroft Road,2023-06-04T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
331531,Fircroft Road,2023-06-04T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.54
331531,Fircroft Road,2023-06-04T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
331531,Fircroft Road,2023-06-04T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.57
331531,Fircroft Road,2023-06-04T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
331531,Fircroft Road,2023-06-04T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.0
331531,Fircroft Road,2023-06-04T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
331531,Fircroft Road,2023-06-04T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
331531,Fircroft Road,2023-06-04T08:30:00.000+00:00,transformer,,Temperature,C,26.9
331531,Fircroft Road,2023-06-04T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
331531,Fircroft Road,2023-06-04T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
331531,Fircroft Road,2023-06-04T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
331531,Fircroft Road,2023-06-04T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
331531,Fircroft Road,2023-06-04T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
331531,Fircroft Road,2023-06-04T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
331531,Fircroft Road,2023-06-04T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
331531,Fircroft Road,2023-06-04T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
331531,Fircroft Road,2023-06-04T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
331531,Fircroft Road,2023-06-04T08:30:00.000+00:00,busbar,,L3 Active Power,kW,18.9
331531,Fircroft Road,2023-06-04T08:30:00.000+00:00,busbar,,L2 Active Power,kW,11.76
331531,Fircroft Road,2023-06-04T08:30:00.000+00:00,busbar,,L1 Active Power,kW,15.05
331531,Fircroft Road,2023-06-04T08:30:00.000+00:00,busbar,,N Current (RMS),A,44.3
331531,Fircroft Road,2023-06-04T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
331531,Fircroft Road,2023-06-04T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
331531,Fircroft Road,2023-06-04T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
331531,Fircroft Road,2023-06-04T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-04T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-04T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-04T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-04T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-04T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-04T08:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-04T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
331531,Fircroft Road,2023-06-04T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-04T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-04T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
331531,Fircroft Road,2023-06-04T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
331531,Fircroft Road,2023-06-04T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
331531,Fircroft Road,2023-06-04T08:20:00.000+00:00,feeder,,L3 Active Power,kW,2.63
331531,Fircroft Road,2023-06-04T08:20:00.000+00:00,feeder,,L2 Active Power,kW,4.14
331531,Fircroft Road,2023-06-04T08:20:00.000+00:00,feeder,,L1 Active Power,kW,13.11
331531,Fircroft Road,2023-06-04T08:20:00.000+00:00,feeder,,N Current (RMS),A,43.3
331531,Fircroft Road,2023-06-04T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
331531,Fircroft Road,2023-06-04T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
331531,Fircroft Road,2023-06-04T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,55.3
331531,Fircroft Road,2023-06-04T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-04T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
331531,Fircroft Road,2023-06-04T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-04T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-04T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.44
331531,Fircroft Road,2023-06-04T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.1
331531,Fircroft Road,2023-06-04T08:20:00.000+00:00,feeder,,N Current (RMS),A,2.8
331531,Fircroft Road,2023-06-04T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-04T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
331531,Fircroft Road,2023-06-04T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-04T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-04T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
331531,Fircroft Road,2023-06-04T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-04T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-04T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-04T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-04T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-04T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-04T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-04T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-04T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
331531,Fircroft Road,2023-06-04T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
331531,Fircroft Road,2023-06-04T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
331531,Fircroft Road,2023-06-04T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.41
331531,Fircroft Road,2023-06-04T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.58
331531,Fircroft Road,2023-06-04T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.17
331531,Fircroft Road,2023-06-04T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.5
331531,Fircroft Road,2023-06-04T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.7
331531,Fircroft Road,2023-06-04T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
331531,Fircroft Road,2023-06-04T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
331531,Fircroft Road,2023-06-04T08:20:00.000+00:00,transformer,,Temperature,C,26.9
331531,Fircroft Road,2023-06-04T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
331531,Fircroft Road,2023-06-04T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
331531,Fircroft Road,2023-06-04T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
331531,Fircroft Road,2023-06-04T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
331531,Fircroft Road,2023-06-04T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
331531,Fircroft Road,2023-06-04T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
331531,Fircroft Road,2023-06-04T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
331531,Fircroft Road,2023-06-04T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
331531,Fircroft Road,2023-06-04T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
331531,Fircroft Road,2023-06-04T08:20:00.000+00:00,busbar,,L3 Active Power,kW,14.95
331531,Fircroft Road,2023-06-04T08:20:00.000+00:00,busbar,,L2 Active Power,kW,5.14
331531,Fircroft Road,2023-06-04T08:20:00.000+00:00,busbar,,L1 Active Power,kW,18.49
331531,Fircroft Road,2023-06-04T08:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
331531,Fircroft Road,2023-06-04T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
331531,Fircroft Road,2023-06-04T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
331531,Fircroft Road,2023-06-04T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
331531,Fircroft Road,2023-06-04T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
331531,Fircroft Road,2023-06-04T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-04T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-04T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-04T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-04T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.11
331531,Fircroft Road,2023-06-04T08:10:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-06-04T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
331531,Fircroft Road,2023-06-04T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-04T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-04T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
331531,Fircroft Road,2023-06-04T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
331531,Fircroft Road,2023-06-04T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
331531,Fircroft Road,2023-06-04T08:10:00.000+00:00,feeder,,L3 Active Power,kW,4.36
331531,Fircroft Road,2023-06-04T08:10:00.000+00:00,feeder,,L2 Active Power,kW,4.39
331531,Fircroft Road,2023-06-04T08:10:00.000+00:00,feeder,,L1 Active Power,kW,19.91
331531,Fircroft Road,2023-06-04T08:10:00.000+00:00,feeder,,N Current (RMS),A,71.3
331531,Fircroft Road,2023-06-04T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
331531,Fircroft Road,2023-06-04T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
331531,Fircroft Road,2023-06-04T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,90.2
331531,Fircroft Road,2023-06-04T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-04T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
331531,Fircroft Road,2023-06-04T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-04T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-04T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.5
331531,Fircroft Road,2023-06-04T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.16
331531,Fircroft Road,2023-06-04T08:10:00.000+00:00,feeder,,N Current (RMS),A,6.9
331531,Fircroft Road,2023-06-04T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-04T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
331531,Fircroft Road,2023-06-04T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-04T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-04T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
331531,Fircroft Road,2023-06-04T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-04T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-04T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-04T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-06-04T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-04T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-04T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-04T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-04T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
331531,Fircroft Road,2023-06-04T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
331531,Fircroft Road,2023-06-04T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
331531,Fircroft Road,2023-06-04T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.08
331531,Fircroft Road,2023-06-04T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
331531,Fircroft Road,2023-06-04T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.31
331531,Fircroft Road,2023-06-04T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
331531,Fircroft Road,2023-06-04T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.4
331531,Fircroft Road,2023-06-04T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
331531,Fircroft Road,2023-06-04T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
331531,Fircroft Road,2023-06-04T08:10:00.000+00:00,transformer,,Temperature,C,26.9
331531,Fircroft Road,2023-06-04T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
331531,Fircroft Road,2023-06-04T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
331531,Fircroft Road,2023-06-04T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
331531,Fircroft Road,2023-06-04T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
331531,Fircroft Road,2023-06-04T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
331531,Fircroft Road,2023-06-04T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
331531,Fircroft Road,2023-06-04T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
331531,Fircroft Road,2023-06-04T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
331531,Fircroft Road,2023-06-04T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
331531,Fircroft Road,2023-06-04T08:10:00.000+00:00,busbar,,L3 Active Power,kW,14.26
331531,Fircroft Road,2023-06-04T08:10:00.000+00:00,busbar,,L2 Active Power,kW,6.54
331531,Fircroft Road,2023-06-04T08:10:00.000+00:00,busbar,,L1 Active Power,kW,24.58
331531,Fircroft Road,2023-06-04T08:10:00.000+00:00,busbar,,N Current (RMS),A,70.0
331531,Fircroft Road,2023-06-04T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
331531,Fircroft Road,2023-06-04T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
331531,Fircroft Road,2023-06-04T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
331531,Fircroft Road,2023-06-04T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-04T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-04T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-04T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-04T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-04T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-04T08:00:00.000+00:00,feeder,,N Current (RMS),A,1.6
331531,Fircroft Road,2023-06-04T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
331531,Fircroft Road,2023-06-04T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-04T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-04T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.5
331531,Fircroft Road,2023-06-04T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
331531,Fircroft Road,2023-06-04T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
331531,Fircroft Road,2023-06-04T08:00:00.000+00:00,feeder,,L3 Active Power,kW,4.1
331531,Fircroft Road,2023-06-04T08:00:00.000+00:00,feeder,,L2 Active Power,kW,3.53
331531,Fircroft Road,2023-06-04T08:00:00.000+00:00,feeder,,L1 Active Power,kW,6.57
331531,Fircroft Road,2023-06-04T08:00:00.000+00:00,feeder,,N Current (RMS),A,20.1
331531,Fircroft Road,2023-06-04T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
331531,Fircroft Road,2023-06-04T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
331531,Fircroft Road,2023-06-04T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
331531,Fircroft Road,2023-06-04T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-04T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
331531,Fircroft Road,2023-06-04T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-04T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-04T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.4
331531,Fircroft Road,2023-06-04T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-04T08:00:00.000+00:00,feeder,,N Current (RMS),A,2.4
331531,Fircroft Road,2023-06-04T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-04T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
331531,Fircroft Road,2023-06-04T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-04T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-04T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
331531,Fircroft Road,2023-06-04T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-04T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-04T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-04T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-04T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-04T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-04T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-04T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-04T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
331531,Fircroft Road,2023-06-04T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
331531,Fircroft Road,2023-06-04T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
331531,Fircroft Road,2023-06-04T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.79
331531,Fircroft Road,2023-06-04T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
331531,Fircroft Road,2023-06-04T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.78
331531,Fircroft Road,2023-06-04T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
331531,Fircroft Road,2023-06-04T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.1
331531,Fircroft Road,2023-06-04T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
331531,Fircroft Road,2023-06-04T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
331531,Fircroft Road,2023-06-04T08:00:00.000+00:00,transformer,,Temperature,C,26.9
331531,Fircroft Road,2023-06-04T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
331531,Fircroft Road,2023-06-04T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
331531,Fircroft Road,2023-06-04T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
331531,Fircroft Road,2023-06-04T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
331531,Fircroft Road,2023-06-04T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
331531,Fircroft Road,2023-06-04T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
331531,Fircroft Road,2023-06-04T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
331531,Fircroft Road,2023-06-04T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
331531,Fircroft Road,2023-06-04T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
331531,Fircroft Road,2023-06-04T08:00:00.000+00:00,busbar,,L3 Active Power,kW,15.86
331531,Fircroft Road,2023-06-04T08:00:00.000+00:00,busbar,,L2 Active Power,kW,5.22
331531,Fircroft Road,2023-06-04T08:00:00.000+00:00,busbar,,L1 Active Power,kW,11.44
331531,Fircroft Road,2023-06-04T08:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
331531,Fircroft Road,2023-06-04T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
331531,Fircroft Road,2023-06-04T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
331531,Fircroft Road,2023-06-04T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
331531,Fircroft Road,2023-06-04T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-04T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-04T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-04T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-04T07:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-04T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-04T07:50:00.000+00:00,feeder,,N Current (RMS),A,1.8
331531,Fircroft Road,2023-06-04T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
331531,Fircroft Road,2023-06-04T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-04T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-04T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
331531,Fircroft Road,2023-06-04T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
331531,Fircroft Road,2023-06-04T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
331531,Fircroft Road,2023-06-04T07:50:00.000+00:00,feeder,,L3 Active Power,kW,3.89
331531,Fircroft Road,2023-06-04T07:50:00.000+00:00,feeder,,L2 Active Power,kW,4.26
331531,Fircroft Road,2023-06-04T07:50:00.000+00:00,feeder,,L1 Active Power,kW,3.44
331531,Fircroft Road,2023-06-04T07:50:00.000+00:00,feeder,,N Current (RMS),A,11.2
331531,Fircroft Road,2023-06-04T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
331531,Fircroft Road,2023-06-04T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
331531,Fircroft Road,2023-06-04T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
331531,Fircroft Road,2023-06-04T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-04T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
331531,Fircroft Road,2023-06-04T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-04T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
331531,Fircroft Road,2023-06-04T07:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-04T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-04T07:50:00.000+00:00,feeder,,N Current (RMS),A,2.7
331531,Fircroft Road,2023-06-04T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-04T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
331531,Fircroft Road,2023-06-04T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-04T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-04T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-04T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-04T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-04T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-04T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-04T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-04T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-04T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-04T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-04T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
331531,Fircroft Road,2023-06-04T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
331531,Fircroft Road,2023-06-04T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
331531,Fircroft Road,2023-06-04T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.39
331531,Fircroft Road,2023-06-04T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
331531,Fircroft Road,2023-06-04T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.25
331531,Fircroft Road,2023-06-04T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
331531,Fircroft Road,2023-06-04T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.1
331531,Fircroft Road,2023-06-04T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
331531,Fircroft Road,2023-06-04T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
331531,Fircroft Road,2023-06-04T07:50:00.000+00:00,transformer,,Temperature,C,26.9
331531,Fircroft Road,2023-06-04T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
331531,Fircroft Road,2023-06-04T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
331531,Fircroft Road,2023-06-04T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
331531,Fircroft Road,2023-06-04T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
331531,Fircroft Road,2023-06-04T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
331531,Fircroft Road,2023-06-04T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
331531,Fircroft Road,2023-06-04T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
331531,Fircroft Road,2023-06-04T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
331531,Fircroft Road,2023-06-04T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
331531,Fircroft Road,2023-06-04T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.31
331531,Fircroft Road,2023-06-04T07:50:00.000+00:00,busbar,,L2 Active Power,kW,5.79
331531,Fircroft Road,2023-06-04T07:50:00.000+00:00,busbar,,L1 Active Power,kW,10.72
331531,Fircroft Road,2023-06-04T07:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
331531,Fircroft Road,2023-06-04T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
331531,Fircroft Road,2023-06-04T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
331531,Fircroft Road,2023-06-04T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
331531,Fircroft Road,2023-06-04T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-04T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-04T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-04T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-04T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-04T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-04T07:40:00.000+00:00,feeder,,N Current (RMS),A,2.3
331531,Fircroft Road,2023-06-04T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
331531,Fircroft Road,2023-06-04T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
331531,Fircroft Road,2023-06-04T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-04T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
331531,Fircroft Road,2023-06-04T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
331531,Fircroft Road,2023-06-04T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
331531,Fircroft Road,2023-06-04T07:40:00.000+00:00,feeder,,L3 Active Power,kW,3.01
331531,Fircroft Road,2023-06-04T07:40:00.000+00:00,feeder,,L2 Active Power,kW,2.9
331531,Fircroft Road,2023-06-04T07:40:00.000+00:00,feeder,,L1 Active Power,kW,5.3
331531,Fircroft Road,2023-06-04T07:40:00.000+00:00,feeder,,N Current (RMS),A,18.8
331531,Fircroft Road,2023-06-04T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
331531,Fircroft Road,2023-06-04T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
331531,Fircroft Road,2023-06-04T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
331531,Fircroft Road,2023-06-04T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-04T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
331531,Fircroft Road,2023-06-04T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-04T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.15
331531,Fircroft Road,2023-06-04T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.19
331531,Fircroft Road,2023-06-04T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-04T07:40:00.000+00:00,feeder,,N Current (RMS),A,2.2
331531,Fircroft Road,2023-06-04T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-04T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
331531,Fircroft Road,2023-06-04T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-04T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-04T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
331531,Fircroft Road,2023-06-04T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-04T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-04T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-04T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-04T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-04T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-04T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-04T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-04T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.23
331531,Fircroft Road,2023-06-04T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
