Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-04T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.17
331531,Fircroft Road,2023-06-04T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.64
331531,Fircroft Road,2023-06-04T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.8
331531,Fircroft Road,2023-06-04T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.89
331531,Fircroft Road,2023-06-04T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.6
331531,Fircroft Road,2023-06-04T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.2
331531,Fircroft Road,2023-06-04T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
331531,Fircroft Road,2023-06-04T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
331531,Fircroft Road,2023-06-04T07:40:00.000+00:00,transformer,,Temperature,C,27.0
331531,Fircroft Road,2023-06-04T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
331531,Fircroft Road,2023-06-04T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
331531,Fircroft Road,2023-06-04T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
331531,Fircroft Road,2023-06-04T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
331531,Fircroft Road,2023-06-04T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
331531,Fircroft Road,2023-06-04T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
331531,Fircroft Road,2023-06-04T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
331531,Fircroft Road,2023-06-04T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
331531,Fircroft Road,2023-06-04T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
331531,Fircroft Road,2023-06-04T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.73
331531,Fircroft Road,2023-06-04T07:40:00.000+00:00,busbar,,L2 Active Power,kW,4.4
331531,Fircroft Road,2023-06-04T07:40:00.000+00:00,busbar,,L1 Active Power,kW,9.23
331531,Fircroft Road,2023-06-04T07:40:00.000+00:00,busbar,,N Current (RMS),A,45.2
331531,Fircroft Road,2023-06-04T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
331531,Fircroft Road,2023-06-04T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
331531,Fircroft Road,2023-06-04T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
331531,Fircroft Road,2023-06-04T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-04T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-04T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-04T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-04T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-04T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-04T07:30:00.000+00:00,feeder,,N Current (RMS),A,2.1
331531,Fircroft Road,2023-06-04T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
331531,Fircroft Road,2023-06-04T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
331531,Fircroft Road,2023-06-04T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-04T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
331531,Fircroft Road,2023-06-04T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
331531,Fircroft Road,2023-06-04T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
331531,Fircroft Road,2023-06-04T07:30:00.000+00:00,feeder,,L3 Active Power,kW,2.03
331531,Fircroft Road,2023-06-04T07:30:00.000+00:00,feeder,,L2 Active Power,kW,2.98
331531,Fircroft Road,2023-06-04T07:30:00.000+00:00,feeder,,L1 Active Power,kW,5.45
331531,Fircroft Road,2023-06-04T07:30:00.000+00:00,feeder,,N Current (RMS),A,18.4
331531,Fircroft Road,2023-06-04T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
331531,Fircroft Road,2023-06-04T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
331531,Fircroft Road,2023-06-04T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
331531,Fircroft Road,2023-06-04T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-04T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
331531,Fircroft Road,2023-06-04T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-04T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
331531,Fircroft Road,2023-06-04T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.49
331531,Fircroft Road,2023-06-04T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-04T07:30:00.000+00:00,feeder,,N Current (RMS),A,5.5
331531,Fircroft Road,2023-06-04T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-04T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
331531,Fircroft Road,2023-06-04T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-04T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-04T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-04T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-04T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-04T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-04T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-04T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-04T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-04T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-04T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-04T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
331531,Fircroft Road,2023-06-04T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
331531,Fircroft Road,2023-06-04T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
331531,Fircroft Road,2023-06-04T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.69
331531,Fircroft Road,2023-06-04T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
331531,Fircroft Road,2023-06-04T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.01
331531,Fircroft Road,2023-06-04T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
331531,Fircroft Road,2023-06-04T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
331531,Fircroft Road,2023-06-04T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
331531,Fircroft Road,2023-06-04T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
331531,Fircroft Road,2023-06-04T07:30:00.000+00:00,transformer,,Temperature,C,27.0
331531,Fircroft Road,2023-06-04T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
331531,Fircroft Road,2023-06-04T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
331531,Fircroft Road,2023-06-04T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
331531,Fircroft Road,2023-06-04T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
331531,Fircroft Road,2023-06-04T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
331531,Fircroft Road,2023-06-04T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
331531,Fircroft Road,2023-06-04T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
331531,Fircroft Road,2023-06-04T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
331531,Fircroft Road,2023-06-04T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
331531,Fircroft Road,2023-06-04T07:30:00.000+00:00,busbar,,L3 Active Power,kW,9.73
331531,Fircroft Road,2023-06-04T07:30:00.000+00:00,busbar,,L2 Active Power,kW,4.76
331531,Fircroft Road,2023-06-04T07:30:00.000+00:00,busbar,,L1 Active Power,kW,11.57
331531,Fircroft Road,2023-06-04T07:30:00.000+00:00,busbar,,N Current (RMS),A,35.2
331531,Fircroft Road,2023-06-04T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
331531,Fircroft Road,2023-06-04T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
331531,Fircroft Road,2023-06-04T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
331531,Fircroft Road,2023-06-04T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-04T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-04T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-04T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-04T07:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-04T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-04T07:20:00.000+00:00,feeder,,N Current (RMS),A,1.5
331531,Fircroft Road,2023-06-04T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
331531,Fircroft Road,2023-06-04T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-04T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-04T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
331531,Fircroft Road,2023-06-04T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
331531,Fircroft Road,2023-06-04T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
331531,Fircroft Road,2023-06-04T07:20:00.000+00:00,feeder,,L3 Active Power,kW,2.11
331531,Fircroft Road,2023-06-04T07:20:00.000+00:00,feeder,,L2 Active Power,kW,4.18
331531,Fircroft Road,2023-06-04T07:20:00.000+00:00,feeder,,L1 Active Power,kW,4.46
331531,Fircroft Road,2023-06-04T07:20:00.000+00:00,feeder,,N Current (RMS),A,17.9
331531,Fircroft Road,2023-06-04T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
331531,Fircroft Road,2023-06-04T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
331531,Fircroft Road,2023-06-04T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
331531,Fircroft Road,2023-06-04T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-04T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
331531,Fircroft Road,2023-06-04T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-04T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
331531,Fircroft Road,2023-06-04T07:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.18
331531,Fircroft Road,2023-06-04T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-04T07:20:00.000+00:00,feeder,,N Current (RMS),A,1.9
331531,Fircroft Road,2023-06-04T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-04T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
331531,Fircroft Road,2023-06-04T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-04T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-04T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-04T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-04T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-04T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-04T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-04T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-04T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-04T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-04T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-04T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
331531,Fircroft Road,2023-06-04T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
331531,Fircroft Road,2023-06-04T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
331531,Fircroft Road,2023-06-04T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.55
331531,Fircroft Road,2023-06-04T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
331531,Fircroft Road,2023-06-04T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.99
331531,Fircroft Road,2023-06-04T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
331531,Fircroft Road,2023-06-04T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
331531,Fircroft Road,2023-06-04T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
331531,Fircroft Road,2023-06-04T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
331531,Fircroft Road,2023-06-04T07:20:00.000+00:00,transformer,,Temperature,C,27.0
331531,Fircroft Road,2023-06-04T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
331531,Fircroft Road,2023-06-04T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
331531,Fircroft Road,2023-06-04T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
331531,Fircroft Road,2023-06-04T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
331531,Fircroft Road,2023-06-04T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
331531,Fircroft Road,2023-06-04T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
331531,Fircroft Road,2023-06-04T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
331531,Fircroft Road,2023-06-04T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
331531,Fircroft Road,2023-06-04T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
331531,Fircroft Road,2023-06-04T07:20:00.000+00:00,busbar,,L3 Active Power,kW,7.69
331531,Fircroft Road,2023-06-04T07:20:00.000+00:00,busbar,,L2 Active Power,kW,5.47
331531,Fircroft Road,2023-06-04T07:20:00.000+00:00,busbar,,L1 Active Power,kW,10.53
331531,Fircroft Road,2023-06-04T07:20:00.000+00:00,busbar,,N Current (RMS),A,31.9
331531,Fircroft Road,2023-06-04T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
331531,Fircroft Road,2023-06-04T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
331531,Fircroft Road,2023-06-04T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
331531,Fircroft Road,2023-06-04T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-04T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-04T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-04T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-04T07:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-04T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-04T07:10:00.000+00:00,feeder,,N Current (RMS),A,1.4
331531,Fircroft Road,2023-06-04T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
331531,Fircroft Road,2023-06-04T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-04T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-04T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
331531,Fircroft Road,2023-06-04T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
331531,Fircroft Road,2023-06-04T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
331531,Fircroft Road,2023-06-04T07:10:00.000+00:00,feeder,,L3 Active Power,kW,2.05
331531,Fircroft Road,2023-06-04T07:10:00.000+00:00,feeder,,L2 Active Power,kW,3.89
331531,Fircroft Road,2023-06-04T07:10:00.000+00:00,feeder,,L1 Active Power,kW,4.47
331531,Fircroft Road,2023-06-04T07:10:00.000+00:00,feeder,,N Current (RMS),A,14.6
331531,Fircroft Road,2023-06-04T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
331531,Fircroft Road,2023-06-04T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
331531,Fircroft Road,2023-06-04T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
331531,Fircroft Road,2023-06-04T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-04T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
331531,Fircroft Road,2023-06-04T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-04T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
331531,Fircroft Road,2023-06-04T07:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-04T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-04T07:10:00.000+00:00,feeder,,N Current (RMS),A,1.8
331531,Fircroft Road,2023-06-04T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-04T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
331531,Fircroft Road,2023-06-04T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-04T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-04T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-04T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-04T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-04T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-04T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-04T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-04T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-04T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-04T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-04T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
331531,Fircroft Road,2023-06-04T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
331531,Fircroft Road,2023-06-04T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
331531,Fircroft Road,2023-06-04T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.77
331531,Fircroft Road,2023-06-04T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.23
331531,Fircroft Road,2023-06-04T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.77
331531,Fircroft Road,2023-06-04T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
331531,Fircroft Road,2023-06-04T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
331531,Fircroft Road,2023-06-04T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
331531,Fircroft Road,2023-06-04T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
331531,Fircroft Road,2023-06-04T07:10:00.000+00:00,transformer,,Temperature,C,27.0
331531,Fircroft Road,2023-06-04T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
331531,Fircroft Road,2023-06-04T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
331531,Fircroft Road,2023-06-04T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
331531,Fircroft Road,2023-06-04T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
331531,Fircroft Road,2023-06-04T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
331531,Fircroft Road,2023-06-04T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
331531,Fircroft Road,2023-06-04T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
331531,Fircroft Road,2023-06-04T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
331531,Fircroft Road,2023-06-04T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
331531,Fircroft Road,2023-06-04T07:10:00.000+00:00,busbar,,L3 Active Power,kW,7.84
331531,Fircroft Road,2023-06-04T07:10:00.000+00:00,busbar,,L2 Active Power,kW,5.98
331531,Fircroft Road,2023-06-04T07:10:00.000+00:00,busbar,,L1 Active Power,kW,8.3
331531,Fircroft Road,2023-06-04T07:10:00.000+00:00,busbar,,N Current (RMS),A,27.2
331531,Fircroft Road,2023-06-04T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
331531,Fircroft Road,2023-06-04T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
331531,Fircroft Road,2023-06-04T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
331531,Fircroft Road,2023-06-04T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-04T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-04T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-04T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-04T07:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-04T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-04T07:00:00.000+00:00,feeder,,N Current (RMS),A,1.4
331531,Fircroft Road,2023-06-04T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
331531,Fircroft Road,2023-06-04T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-04T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-04T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
331531,Fircroft Road,2023-06-04T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
331531,Fircroft Road,2023-06-04T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
331531,Fircroft Road,2023-06-04T07:00:00.000+00:00,feeder,,L3 Active Power,kW,2.4
331531,Fircroft Road,2023-06-04T07:00:00.000+00:00,feeder,,L2 Active Power,kW,4.56
331531,Fircroft Road,2023-06-04T07:00:00.000+00:00,feeder,,L1 Active Power,kW,4.47
331531,Fircroft Road,2023-06-04T07:00:00.000+00:00,feeder,,N Current (RMS),A,14.6
331531,Fircroft Road,2023-06-04T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
331531,Fircroft Road,2023-06-04T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
331531,Fircroft Road,2023-06-04T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
331531,Fircroft Road,2023-06-04T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-04T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
331531,Fircroft Road,2023-06-04T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-04T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-04T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.16
331531,Fircroft Road,2023-06-04T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-04T07:00:00.000+00:00,feeder,,N Current (RMS),A,3.2
331531,Fircroft Road,2023-06-04T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-04T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
331531,Fircroft Road,2023-06-04T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-04T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-04T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-04T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-04T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-04T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-04T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-04T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-04T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-04T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-04T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-04T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
331531,Fircroft Road,2023-06-04T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
331531,Fircroft Road,2023-06-04T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
331531,Fircroft Road,2023-06-04T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.72
331531,Fircroft Road,2023-06-04T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.63
331531,Fircroft Road,2023-06-04T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.43
331531,Fircroft Road,2023-06-04T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
331531,Fircroft Road,2023-06-04T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
331531,Fircroft Road,2023-06-04T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
331531,Fircroft Road,2023-06-04T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
331531,Fircroft Road,2023-06-04T07:00:00.000+00:00,transformer,,Temperature,C,27.1
331531,Fircroft Road,2023-06-04T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
331531,Fircroft Road,2023-06-04T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
331531,Fircroft Road,2023-06-04T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
331531,Fircroft Road,2023-06-04T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.51
331531,Fircroft Road,2023-06-04T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
331531,Fircroft Road,2023-06-04T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
331531,Fircroft Road,2023-06-04T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
331531,Fircroft Road,2023-06-04T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331531,Fircroft Road,2023-06-04T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
331531,Fircroft Road,2023-06-04T07:00:00.000+00:00,busbar,,L3 Active Power,kW,10.1
331531,Fircroft Road,2023-06-04T07:00:00.000+00:00,busbar,,L2 Active Power,kW,6.26
331531,Fircroft Road,2023-06-04T07:00:00.000+00:00,busbar,,L1 Active Power,kW,9.96
331531,Fircroft Road,2023-06-04T07:00:00.000+00:00,busbar,,N Current (RMS),A,30.8
331531,Fircroft Road,2023-06-04T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
331531,Fircroft Road,2023-06-04T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
331531,Fircroft Road,2023-06-04T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
331531,Fircroft Road,2023-06-04T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-04T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-04T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-04T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-04T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
331531,Fircroft Road,2023-06-04T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-04T06:50:00.000+00:00,feeder,,N Current (RMS),A,2.2
331531,Fircroft Road,2023-06-04T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
331531,Fircroft Road,2023-06-04T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
331531,Fircroft Road,2023-06-04T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-04T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-04T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
331531,Fircroft Road,2023-06-04T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
331531,Fircroft Road,2023-06-04T06:50:00.000+00:00,feeder,,L3 Active Power,kW,3.78
331531,Fircroft Road,2023-06-04T06:50:00.000+00:00,feeder,,L2 Active Power,kW,10.12
331531,Fircroft Road,2023-06-04T06:50:00.000+00:00,feeder,,L1 Active Power,kW,4.72
331531,Fircroft Road,2023-06-04T06:50:00.000+00:00,feeder,,N Current (RMS),A,23.0
331531,Fircroft Road,2023-06-04T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
331531,Fircroft Road,2023-06-04T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.4
331531,Fircroft Road,2023-06-04T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
331531,Fircroft Road,2023-06-04T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
331531,Fircroft Road,2023-06-04T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
331531,Fircroft Road,2023-06-04T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-04T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-04T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.43
331531,Fircroft Road,2023-06-04T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-04T06:50:00.000+00:00,feeder,,N Current (RMS),A,4.6
331531,Fircroft Road,2023-06-04T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-04T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
331531,Fircroft Road,2023-06-04T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-04T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-04T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-04T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-04T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-04T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-04T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-04T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-04T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-04T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-04T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-04T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.64
331531,Fircroft Road,2023-06-04T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
331531,Fircroft Road,2023-06-04T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
331531,Fircroft Road,2023-06-04T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.35
331531,Fircroft Road,2023-06-04T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.77
331531,Fircroft Road,2023-06-04T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
331531,Fircroft Road,2023-06-04T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
331531,Fircroft Road,2023-06-04T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
331531,Fircroft Road,2023-06-04T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
331531,Fircroft Road,2023-06-04T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
331531,Fircroft Road,2023-06-04T06:50:00.000+00:00,transformer,,Temperature,C,27.1
331531,Fircroft Road,2023-06-04T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
331531,Fircroft Road,2023-06-04T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
331531,Fircroft Road,2023-06-04T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
331531,Fircroft Road,2023-06-04T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
331531,Fircroft Road,2023-06-04T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
331531,Fircroft Road,2023-06-04T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
331531,Fircroft Road,2023-06-04T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
331531,Fircroft Road,2023-06-04T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
331531,Fircroft Road,2023-06-04T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
331531,Fircroft Road,2023-06-04T06:50:00.000+00:00,busbar,,L3 Active Power,kW,10.11
331531,Fircroft Road,2023-06-04T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.25
331531,Fircroft Road,2023-06-04T06:50:00.000+00:00,busbar,,L1 Active Power,kW,8.03
331531,Fircroft Road,2023-06-04T06:50:00.000+00:00,busbar,,N Current (RMS),A,32.6
331531,Fircroft Road,2023-06-04T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
331531,Fircroft Road,2023-06-04T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
331531,Fircroft Road,2023-06-04T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
331531,Fircroft Road,2023-06-04T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-04T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-04T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-04T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-04T06:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-04T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-04T06:40:00.000+00:00,feeder,,N Current (RMS),A,1.5
331531,Fircroft Road,2023-06-04T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
331531,Fircroft Road,2023-06-04T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-04T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-04T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
331531,Fircroft Road,2023-06-04T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
331531,Fircroft Road,2023-06-04T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
331531,Fircroft Road,2023-06-04T06:40:00.000+00:00,feeder,,L3 Active Power,kW,3.71
331531,Fircroft Road,2023-06-04T06:40:00.000+00:00,feeder,,L2 Active Power,kW,6.69
331531,Fircroft Road,2023-06-04T06:40:00.000+00:00,feeder,,L1 Active Power,kW,4.41
331531,Fircroft Road,2023-06-04T06:40:00.000+00:00,feeder,,N Current (RMS),A,22.8
331531,Fircroft Road,2023-06-04T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
331531,Fircroft Road,2023-06-04T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.9
331531,Fircroft Road,2023-06-04T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
331531,Fircroft Road,2023-06-04T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-04T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
331531,Fircroft Road,2023-06-04T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-04T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.09
331531,Fircroft Road,2023-06-04T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.76
331531,Fircroft Road,2023-06-04T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-04T06:40:00.000+00:00,feeder,,N Current (RMS),A,6.1
331531,Fircroft Road,2023-06-04T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-04T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
331531,Fircroft Road,2023-06-04T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-04T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-04T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-04T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-04T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-04T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-04T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-04T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-04T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-04T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-04T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-04T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.45
331531,Fircroft Road,2023-06-04T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
331531,Fircroft Road,2023-06-04T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
331531,Fircroft Road,2023-06-04T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.53
331531,Fircroft Road,2023-06-04T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.23
331531,Fircroft Road,2023-06-04T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.1
331531,Fircroft Road,2023-06-04T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
331531,Fircroft Road,2023-06-04T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
331531,Fircroft Road,2023-06-04T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
331531,Fircroft Road,2023-06-04T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
331531,Fircroft Road,2023-06-04T06:40:00.000+00:00,transformer,,Temperature,C,27.1
331531,Fircroft Road,2023-06-04T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
331531,Fircroft Road,2023-06-04T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
331531,Fircroft Road,2023-06-04T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
331531,Fircroft Road,2023-06-04T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
331531,Fircroft Road,2023-06-04T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
331531,Fircroft Road,2023-06-04T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
331531,Fircroft Road,2023-06-04T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
331531,Fircroft Road,2023-06-04T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
331531,Fircroft Road,2023-06-04T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
331531,Fircroft Road,2023-06-04T06:40:00.000+00:00,busbar,,L3 Active Power,kW,12.29
331531,Fircroft Road,2023-06-04T06:40:00.000+00:00,busbar,,L2 Active Power,kW,9.59
331531,Fircroft Road,2023-06-04T06:40:00.000+00:00,busbar,,L1 Active Power,kW,11.56
331531,Fircroft Road,2023-06-04T06:40:00.000+00:00,busbar,,N Current (RMS),A,38.7
331531,Fircroft Road,2023-06-04T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
331531,Fircroft Road,2023-06-04T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
331531,Fircroft Road,2023-06-04T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
331531,Fircroft Road,2023-06-04T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-04T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-04T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-04T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-04T06:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-04T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-04T06:30:00.000+00:00,feeder,,N Current (RMS),A,1.8
331531,Fircroft Road,2023-06-04T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
331531,Fircroft Road,2023-06-04T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-04T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-04T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
331531,Fircroft Road,2023-06-04T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
331531,Fircroft Road,2023-06-04T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
331531,Fircroft Road,2023-06-04T06:30:00.000+00:00,feeder,,L3 Active Power,kW,1.98
331531,Fircroft Road,2023-06-04T06:30:00.000+00:00,feeder,,L2 Active Power,kW,2.57
331531,Fircroft Road,2023-06-04T06:30:00.000+00:00,feeder,,L1 Active Power,kW,5.02
331531,Fircroft Road,2023-06-04T06:30:00.000+00:00,feeder,,N Current (RMS),A,16.5
331531,Fircroft Road,2023-06-04T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
331531,Fircroft Road,2023-06-04T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
331531,Fircroft Road,2023-06-04T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
331531,Fircroft Road,2023-06-04T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-04T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
331531,Fircroft Road,2023-06-04T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-04T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.08
331531,Fircroft Road,2023-06-04T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.24
331531,Fircroft Road,2023-06-04T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-04T06:30:00.000+00:00,feeder,,N Current (RMS),A,2.6
331531,Fircroft Road,2023-06-04T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-04T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
331531,Fircroft Road,2023-06-04T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-04T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-04T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-04T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-04T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-04T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-04T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-04T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-04T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-04T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-04T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-04T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.82
331531,Fircroft Road,2023-06-04T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
331531,Fircroft Road,2023-06-04T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.33
331531,Fircroft Road,2023-06-04T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.75
331531,Fircroft Road,2023-06-04T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.16
331531,Fircroft Road,2023-06-04T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.56
331531,Fircroft Road,2023-06-04T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
331531,Fircroft Road,2023-06-04T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
331531,Fircroft Road,2023-06-04T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
331531,Fircroft Road,2023-06-04T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
331531,Fircroft Road,2023-06-04T06:30:00.000+00:00,transformer,,Temperature,C,27.2
331531,Fircroft Road,2023-06-04T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
331531,Fircroft Road,2023-06-04T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
331531,Fircroft Road,2023-06-04T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
331531,Fircroft Road,2023-06-04T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
331531,Fircroft Road,2023-06-04T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
331531,Fircroft Road,2023-06-04T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
331531,Fircroft Road,2023-06-04T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
331531,Fircroft Road,2023-06-04T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
331531,Fircroft Road,2023-06-04T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
331531,Fircroft Road,2023-06-04T06:30:00.000+00:00,busbar,,L3 Active Power,kW,7.78
331531,Fircroft Road,2023-06-04T06:30:00.000+00:00,busbar,,L2 Active Power,kW,7.92
331531,Fircroft Road,2023-06-04T06:30:00.000+00:00,busbar,,L1 Active Power,kW,9.65
331531,Fircroft Road,2023-06-04T06:30:00.000+00:00,busbar,,N Current (RMS),A,27.1
331531,Fircroft Road,2023-06-04T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
331531,Fircroft Road,2023-06-04T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
331531,Fircroft Road,2023-06-04T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
331531,Fircroft Road,2023-06-04T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-04T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-04T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-04T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-04T06:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-04T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-04T06:20:00.000+00:00,feeder,,N Current (RMS),A,2.0
331531,Fircroft Road,2023-06-04T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
331531,Fircroft Road,2023-06-04T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
331531,Fircroft Road,2023-06-04T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-04T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
331531,Fircroft Road,2023-06-04T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
331531,Fircroft Road,2023-06-04T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
331531,Fircroft Road,2023-06-04T06:20:00.000+00:00,feeder,,L3 Active Power,kW,1.97
331531,Fircroft Road,2023-06-04T06:20:00.000+00:00,feeder,,L2 Active Power,kW,4.06
331531,Fircroft Road,2023-06-04T06:20:00.000+00:00,feeder,,L1 Active Power,kW,6.76
331531,Fircroft Road,2023-06-04T06:20:00.000+00:00,feeder,,N Current (RMS),A,21.1
331531,Fircroft Road,2023-06-04T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
331531,Fircroft Road,2023-06-04T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
331531,Fircroft Road,2023-06-04T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
331531,Fircroft Road,2023-06-04T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-04T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
331531,Fircroft Road,2023-06-04T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-04T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.12
331531,Fircroft Road,2023-06-04T06:20:00.000+00:00,feeder,,L2 Active Power,kW,7.97
331531,Fircroft Road,2023-06-04T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.1
331531,Fircroft Road,2023-06-04T06:20:00.000+00:00,feeder,,N Current (RMS),A,36.6
331531,Fircroft Road,2023-06-04T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-04T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.4
331531,Fircroft Road,2023-06-04T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-04T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-04T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-04T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-04T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-04T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-04T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-04T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-04T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-04T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-04T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-04T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.89
331531,Fircroft Road,2023-06-04T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
331531,Fircroft Road,2023-06-04T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.37
331531,Fircroft Road,2023-06-04T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.56
331531,Fircroft Road,2023-06-04T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.95
331531,Fircroft Road,2023-06-04T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
331531,Fircroft Road,2023-06-04T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
331531,Fircroft Road,2023-06-04T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
331531,Fircroft Road,2023-06-04T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
331531,Fircroft Road,2023-06-04T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
331531,Fircroft Road,2023-06-04T06:20:00.000+00:00,transformer,,Temperature,C,27.3
331531,Fircroft Road,2023-06-04T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
331531,Fircroft Road,2023-06-04T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
331531,Fircroft Road,2023-06-04T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
331531,Fircroft Road,2023-06-04T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
331531,Fircroft Road,2023-06-04T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
331531,Fircroft Road,2023-06-04T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
331531,Fircroft Road,2023-06-04T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
331531,Fircroft Road,2023-06-04T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
331531,Fircroft Road,2023-06-04T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
331531,Fircroft Road,2023-06-04T06:20:00.000+00:00,busbar,,L3 Active Power,kW,7.59
331531,Fircroft Road,2023-06-04T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.89
