Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-04T06:20:00.000+00:00,busbar,,L1 Active Power,kW,9.33
331531,Fircroft Road,2023-06-04T06:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
331531,Fircroft Road,2023-06-04T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
331531,Fircroft Road,2023-06-04T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
331531,Fircroft Road,2023-06-04T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
331531,Fircroft Road,2023-06-04T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-04T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-04T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-04T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-04T06:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-04T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-04T06:10:00.000+00:00,feeder,,N Current (RMS),A,1.6
331531,Fircroft Road,2023-06-04T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
331531,Fircroft Road,2023-06-04T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-04T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-04T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
331531,Fircroft Road,2023-06-04T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
331531,Fircroft Road,2023-06-04T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
331531,Fircroft Road,2023-06-04T06:10:00.000+00:00,feeder,,L3 Active Power,kW,2.32
331531,Fircroft Road,2023-06-04T06:10:00.000+00:00,feeder,,L2 Active Power,kW,3.1
331531,Fircroft Road,2023-06-04T06:10:00.000+00:00,feeder,,L1 Active Power,kW,2.63
331531,Fircroft Road,2023-06-04T06:10:00.000+00:00,feeder,,N Current (RMS),A,8.5
331531,Fircroft Road,2023-06-04T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
331531,Fircroft Road,2023-06-04T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
331531,Fircroft Road,2023-06-04T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
331531,Fircroft Road,2023-06-04T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-04T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
331531,Fircroft Road,2023-06-04T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-04T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.13
331531,Fircroft Road,2023-06-04T06:10:00.000+00:00,feeder,,L2 Active Power,kW,4.36
331531,Fircroft Road,2023-06-04T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-04T06:10:00.000+00:00,feeder,,N Current (RMS),A,27.0
331531,Fircroft Road,2023-06-04T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-04T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
331531,Fircroft Road,2023-06-04T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-04T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-04T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-04T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-04T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-04T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-04T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-04T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-04T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-04T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-04T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-04T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.76
331531,Fircroft Road,2023-06-04T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
331531,Fircroft Road,2023-06-04T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
331531,Fircroft Road,2023-06-04T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.73
331531,Fircroft Road,2023-06-04T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
331531,Fircroft Road,2023-06-04T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.99
331531,Fircroft Road,2023-06-04T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
331531,Fircroft Road,2023-06-04T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
331531,Fircroft Road,2023-06-04T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
331531,Fircroft Road,2023-06-04T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
331531,Fircroft Road,2023-06-04T06:10:00.000+00:00,transformer,,Temperature,C,27.3
331531,Fircroft Road,2023-06-04T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
331531,Fircroft Road,2023-06-04T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
331531,Fircroft Road,2023-06-04T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
331531,Fircroft Road,2023-06-04T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
331531,Fircroft Road,2023-06-04T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
331531,Fircroft Road,2023-06-04T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
331531,Fircroft Road,2023-06-04T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
331531,Fircroft Road,2023-06-04T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
331531,Fircroft Road,2023-06-04T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
331531,Fircroft Road,2023-06-04T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.14
331531,Fircroft Road,2023-06-04T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.68
331531,Fircroft Road,2023-06-04T06:10:00.000+00:00,busbar,,L1 Active Power,kW,6.62
331531,Fircroft Road,2023-06-04T06:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
331531,Fircroft Road,2023-06-04T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
331531,Fircroft Road,2023-06-04T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
331531,Fircroft Road,2023-06-04T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
331531,Fircroft Road,2023-06-04T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-04T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-04T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-04T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-04T06:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-04T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-04T06:00:00.000+00:00,feeder,,N Current (RMS),A,1.8
331531,Fircroft Road,2023-06-04T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
331531,Fircroft Road,2023-06-04T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-04T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-04T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
331531,Fircroft Road,2023-06-04T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
331531,Fircroft Road,2023-06-04T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
331531,Fircroft Road,2023-06-04T06:00:00.000+00:00,feeder,,L3 Active Power,kW,2.94
331531,Fircroft Road,2023-06-04T06:00:00.000+00:00,feeder,,L2 Active Power,kW,2.64
331531,Fircroft Road,2023-06-04T06:00:00.000+00:00,feeder,,L1 Active Power,kW,3.06
331531,Fircroft Road,2023-06-04T06:00:00.000+00:00,feeder,,N Current (RMS),A,11.8
331531,Fircroft Road,2023-06-04T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
331531,Fircroft Road,2023-06-04T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
331531,Fircroft Road,2023-06-04T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
331531,Fircroft Road,2023-06-04T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-04T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
331531,Fircroft Road,2023-06-04T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-04T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.08
331531,Fircroft Road,2023-06-04T06:00:00.000+00:00,feeder,,L2 Active Power,kW,3.86
331531,Fircroft Road,2023-06-04T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-04T06:00:00.000+00:00,feeder,,N Current (RMS),A,24.9
331531,Fircroft Road,2023-06-04T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-04T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
331531,Fircroft Road,2023-06-04T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-04T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-04T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-04T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-04T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-04T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-04T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-04T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-04T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-04T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-04T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-04T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.85
331531,Fircroft Road,2023-06-04T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
331531,Fircroft Road,2023-06-04T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
331531,Fircroft Road,2023-06-04T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.59
331531,Fircroft Road,2023-06-04T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
331531,Fircroft Road,2023-06-04T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.3
331531,Fircroft Road,2023-06-04T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
331531,Fircroft Road,2023-06-04T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
331531,Fircroft Road,2023-06-04T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
331531,Fircroft Road,2023-06-04T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
331531,Fircroft Road,2023-06-04T06:00:00.000+00:00,transformer,,Temperature,C,27.3
331531,Fircroft Road,2023-06-04T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
331531,Fircroft Road,2023-06-04T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
331531,Fircroft Road,2023-06-04T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
331531,Fircroft Road,2023-06-04T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
331531,Fircroft Road,2023-06-04T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
331531,Fircroft Road,2023-06-04T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
331531,Fircroft Road,2023-06-04T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
331531,Fircroft Road,2023-06-04T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
331531,Fircroft Road,2023-06-04T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
331531,Fircroft Road,2023-06-04T06:00:00.000+00:00,busbar,,L3 Active Power,kW,7.61
331531,Fircroft Road,2023-06-04T06:00:00.000+00:00,busbar,,L2 Active Power,kW,7.88
331531,Fircroft Road,2023-06-04T06:00:00.000+00:00,busbar,,L1 Active Power,kW,6.38
331531,Fircroft Road,2023-06-04T06:00:00.000+00:00,busbar,,N Current (RMS),A,35.3
331531,Fircroft Road,2023-06-04T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
331531,Fircroft Road,2023-06-04T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
331531,Fircroft Road,2023-06-04T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
331531,Fircroft Road,2023-06-04T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-04T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-04T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-04T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.07
331531,Fircroft Road,2023-06-04T05:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-04T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-04T05:50:00.000+00:00,feeder,,N Current (RMS),A,1.4
331531,Fircroft Road,2023-06-04T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
331531,Fircroft Road,2023-06-04T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-04T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-04T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
331531,Fircroft Road,2023-06-04T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
331531,Fircroft Road,2023-06-04T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
331531,Fircroft Road,2023-06-04T05:50:00.000+00:00,feeder,,L3 Active Power,kW,6.04
331531,Fircroft Road,2023-06-04T05:50:00.000+00:00,feeder,,L2 Active Power,kW,2.17
331531,Fircroft Road,2023-06-04T05:50:00.000+00:00,feeder,,L1 Active Power,kW,2.49
331531,Fircroft Road,2023-06-04T05:50:00.000+00:00,feeder,,N Current (RMS),A,16.3
331531,Fircroft Road,2023-06-04T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
331531,Fircroft Road,2023-06-04T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
331531,Fircroft Road,2023-06-04T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
331531,Fircroft Road,2023-06-04T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-04T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
331531,Fircroft Road,2023-06-04T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-04T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
331531,Fircroft Road,2023-06-04T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.45
331531,Fircroft Road,2023-06-04T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-04T05:50:00.000+00:00,feeder,,N Current (RMS),A,2.9
331531,Fircroft Road,2023-06-04T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-04T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
331531,Fircroft Road,2023-06-04T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-04T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-04T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-04T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-04T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-04T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-04T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-04T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-04T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-04T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-04T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-04T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.91
331531,Fircroft Road,2023-06-04T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
331531,Fircroft Road,2023-06-04T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.21
331531,Fircroft Road,2023-06-04T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.17
331531,Fircroft Road,2023-06-04T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
331531,Fircroft Road,2023-06-04T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
331531,Fircroft Road,2023-06-04T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
331531,Fircroft Road,2023-06-04T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
331531,Fircroft Road,2023-06-04T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
331531,Fircroft Road,2023-06-04T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
331531,Fircroft Road,2023-06-04T05:50:00.000+00:00,transformer,,Temperature,C,27.4
331531,Fircroft Road,2023-06-04T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
331531,Fircroft Road,2023-06-04T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
331531,Fircroft Road,2023-06-04T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
331531,Fircroft Road,2023-06-04T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
331531,Fircroft Road,2023-06-04T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
331531,Fircroft Road,2023-06-04T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
331531,Fircroft Road,2023-06-04T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
331531,Fircroft Road,2023-06-04T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
331531,Fircroft Road,2023-06-04T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
331531,Fircroft Road,2023-06-04T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.33
331531,Fircroft Road,2023-06-04T05:50:00.000+00:00,busbar,,L2 Active Power,kW,4.47
331531,Fircroft Road,2023-06-04T05:50:00.000+00:00,busbar,,L1 Active Power,kW,5.18
331531,Fircroft Road,2023-06-04T05:50:00.000+00:00,busbar,,N Current (RMS),A,35.8
331531,Fircroft Road,2023-06-04T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
331531,Fircroft Road,2023-06-04T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
331531,Fircroft Road,2023-06-04T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
331531,Fircroft Road,2023-06-04T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-04T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-04T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-04T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-04T05:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-04T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-04T05:40:00.000+00:00,feeder,,N Current (RMS),A,1.8
331531,Fircroft Road,2023-06-04T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
331531,Fircroft Road,2023-06-04T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-04T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-04T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
331531,Fircroft Road,2023-06-04T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
331531,Fircroft Road,2023-06-04T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
331531,Fircroft Road,2023-06-04T05:40:00.000+00:00,feeder,,L3 Active Power,kW,4.21
331531,Fircroft Road,2023-06-04T05:40:00.000+00:00,feeder,,L2 Active Power,kW,2.34
331531,Fircroft Road,2023-06-04T05:40:00.000+00:00,feeder,,L1 Active Power,kW,2.49
331531,Fircroft Road,2023-06-04T05:40:00.000+00:00,feeder,,N Current (RMS),A,10.7
331531,Fircroft Road,2023-06-04T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
331531,Fircroft Road,2023-06-04T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
331531,Fircroft Road,2023-06-04T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
331531,Fircroft Road,2023-06-04T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-04T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
331531,Fircroft Road,2023-06-04T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-04T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
331531,Fircroft Road,2023-06-04T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.71
331531,Fircroft Road,2023-06-04T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-04T05:40:00.000+00:00,feeder,,N Current (RMS),A,4.3
331531,Fircroft Road,2023-06-04T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-04T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
331531,Fircroft Road,2023-06-04T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-04T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-04T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-04T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-04T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-04T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-04T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-04T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-04T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-04T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-04T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-04T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.79
331531,Fircroft Road,2023-06-04T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
331531,Fircroft Road,2023-06-04T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.28
331531,Fircroft Road,2023-06-04T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.24
331531,Fircroft Road,2023-06-04T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.58
331531,Fircroft Road,2023-06-04T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
331531,Fircroft Road,2023-06-04T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
331531,Fircroft Road,2023-06-04T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
331531,Fircroft Road,2023-06-04T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
331531,Fircroft Road,2023-06-04T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
331531,Fircroft Road,2023-06-04T05:40:00.000+00:00,transformer,,Temperature,C,27.4
331531,Fircroft Road,2023-06-04T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
331531,Fircroft Road,2023-06-04T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
331531,Fircroft Road,2023-06-04T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
331531,Fircroft Road,2023-06-04T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
331531,Fircroft Road,2023-06-04T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
331531,Fircroft Road,2023-06-04T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
331531,Fircroft Road,2023-06-04T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
331531,Fircroft Road,2023-06-04T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
331531,Fircroft Road,2023-06-04T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
331531,Fircroft Road,2023-06-04T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.55
331531,Fircroft Road,2023-06-04T05:40:00.000+00:00,busbar,,L2 Active Power,kW,4.58
331531,Fircroft Road,2023-06-04T05:40:00.000+00:00,busbar,,L1 Active Power,kW,5.51
331531,Fircroft Road,2023-06-04T05:40:00.000+00:00,busbar,,N Current (RMS),A,28.8
331531,Fircroft Road,2023-06-04T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
331531,Fircroft Road,2023-06-04T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
331531,Fircroft Road,2023-06-04T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
331531,Fircroft Road,2023-06-04T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-04T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-04T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-04T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-04T05:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-04T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-04T05:30:00.000+00:00,feeder,,N Current (RMS),A,1.9
331531,Fircroft Road,2023-06-04T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
331531,Fircroft Road,2023-06-04T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-04T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-04T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
331531,Fircroft Road,2023-06-04T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
331531,Fircroft Road,2023-06-04T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
331531,Fircroft Road,2023-06-04T05:30:00.000+00:00,feeder,,L3 Active Power,kW,3.6
331531,Fircroft Road,2023-06-04T05:30:00.000+00:00,feeder,,L2 Active Power,kW,2.61
331531,Fircroft Road,2023-06-04T05:30:00.000+00:00,feeder,,L1 Active Power,kW,2.47
331531,Fircroft Road,2023-06-04T05:30:00.000+00:00,feeder,,N Current (RMS),A,9.7
331531,Fircroft Road,2023-06-04T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
331531,Fircroft Road,2023-06-04T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
331531,Fircroft Road,2023-06-04T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
331531,Fircroft Road,2023-06-04T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-04T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
331531,Fircroft Road,2023-06-04T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-04T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.1
331531,Fircroft Road,2023-06-04T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.59
331531,Fircroft Road,2023-06-04T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-04T05:30:00.000+00:00,feeder,,N Current (RMS),A,3.5
331531,Fircroft Road,2023-06-04T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-04T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
331531,Fircroft Road,2023-06-04T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-04T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-04T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-04T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-04T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-04T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-04T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-04T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-04T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-04T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-04T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-04T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.27
331531,Fircroft Road,2023-06-04T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
331531,Fircroft Road,2023-06-04T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.26
331531,Fircroft Road,2023-06-04T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.46
331531,Fircroft Road,2023-06-04T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
331531,Fircroft Road,2023-06-04T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.23
331531,Fircroft Road,2023-06-04T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
331531,Fircroft Road,2023-06-04T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
331531,Fircroft Road,2023-06-04T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
331531,Fircroft Road,2023-06-04T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
331531,Fircroft Road,2023-06-04T05:30:00.000+00:00,transformer,,Temperature,C,27.5
331531,Fircroft Road,2023-06-04T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
331531,Fircroft Road,2023-06-04T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
331531,Fircroft Road,2023-06-04T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
331531,Fircroft Road,2023-06-04T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
331531,Fircroft Road,2023-06-04T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
331531,Fircroft Road,2023-06-04T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
331531,Fircroft Road,2023-06-04T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
331531,Fircroft Road,2023-06-04T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
331531,Fircroft Road,2023-06-04T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
331531,Fircroft Road,2023-06-04T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.18
331531,Fircroft Road,2023-06-04T05:30:00.000+00:00,busbar,,L2 Active Power,kW,4.59
331531,Fircroft Road,2023-06-04T05:30:00.000+00:00,busbar,,L1 Active Power,kW,5.7
331531,Fircroft Road,2023-06-04T05:30:00.000+00:00,busbar,,N Current (RMS),A,28.1
331531,Fircroft Road,2023-06-04T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
331531,Fircroft Road,2023-06-04T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
331531,Fircroft Road,2023-06-04T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
331531,Fircroft Road,2023-06-04T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-04T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-04T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-04T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-04T05:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-04T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-04T05:20:00.000+00:00,feeder,,N Current (RMS),A,2.1
331531,Fircroft Road,2023-06-04T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
331531,Fircroft Road,2023-06-04T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
331531,Fircroft Road,2023-06-04T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-04T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
331531,Fircroft Road,2023-06-04T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
331531,Fircroft Road,2023-06-04T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
331531,Fircroft Road,2023-06-04T05:20:00.000+00:00,feeder,,L3 Active Power,kW,3.65
331531,Fircroft Road,2023-06-04T05:20:00.000+00:00,feeder,,L2 Active Power,kW,5.61
331531,Fircroft Road,2023-06-04T05:20:00.000+00:00,feeder,,L1 Active Power,kW,2.29
331531,Fircroft Road,2023-06-04T05:20:00.000+00:00,feeder,,N Current (RMS),A,9.5
331531,Fircroft Road,2023-06-04T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
331531,Fircroft Road,2023-06-04T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
331531,Fircroft Road,2023-06-04T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
331531,Fircroft Road,2023-06-04T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-04T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
331531,Fircroft Road,2023-06-04T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-04T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.11
331531,Fircroft Road,2023-06-04T05:20:00.000+00:00,feeder,,L2 Active Power,kW,2.78
331531,Fircroft Road,2023-06-04T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-04T05:20:00.000+00:00,feeder,,N Current (RMS),A,13.2
331531,Fircroft Road,2023-06-04T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-04T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
331531,Fircroft Road,2023-06-04T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-04T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-04T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-04T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-04T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-04T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-04T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-04T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-04T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-04T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-04T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-04T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
331531,Fircroft Road,2023-06-04T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
331531,Fircroft Road,2023-06-04T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.25
331531,Fircroft Road,2023-06-04T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.73
331531,Fircroft Road,2023-06-04T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
331531,Fircroft Road,2023-06-04T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
331531,Fircroft Road,2023-06-04T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
331531,Fircroft Road,2023-06-04T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
331531,Fircroft Road,2023-06-04T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
331531,Fircroft Road,2023-06-04T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
331531,Fircroft Road,2023-06-04T05:20:00.000+00:00,transformer,,Temperature,C,27.5
331531,Fircroft Road,2023-06-04T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
331531,Fircroft Road,2023-06-04T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
331531,Fircroft Road,2023-06-04T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
331531,Fircroft Road,2023-06-04T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
331531,Fircroft Road,2023-06-04T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
331531,Fircroft Road,2023-06-04T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
331531,Fircroft Road,2023-06-04T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
331531,Fircroft Road,2023-06-04T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
331531,Fircroft Road,2023-06-04T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
331531,Fircroft Road,2023-06-04T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.5
331531,Fircroft Road,2023-06-04T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.89
331531,Fircroft Road,2023-06-04T05:20:00.000+00:00,busbar,,L1 Active Power,kW,5.67
331531,Fircroft Road,2023-06-04T05:20:00.000+00:00,busbar,,N Current (RMS),A,28.5
331531,Fircroft Road,2023-06-04T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
331531,Fircroft Road,2023-06-04T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
331531,Fircroft Road,2023-06-04T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
331531,Fircroft Road,2023-06-04T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-04T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-04T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-04T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-04T05:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-04T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-04T05:10:00.000+00:00,feeder,,N Current (RMS),A,1.6
331531,Fircroft Road,2023-06-04T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
331531,Fircroft Road,2023-06-04T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-04T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-04T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
331531,Fircroft Road,2023-06-04T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
331531,Fircroft Road,2023-06-04T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
331531,Fircroft Road,2023-06-04T05:10:00.000+00:00,feeder,,L3 Active Power,kW,4.29
331531,Fircroft Road,2023-06-04T05:10:00.000+00:00,feeder,,L2 Active Power,kW,4.45
331531,Fircroft Road,2023-06-04T05:10:00.000+00:00,feeder,,L1 Active Power,kW,2.37
331531,Fircroft Road,2023-06-04T05:10:00.000+00:00,feeder,,N Current (RMS),A,10.0
331531,Fircroft Road,2023-06-04T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
331531,Fircroft Road,2023-06-04T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
331531,Fircroft Road,2023-06-04T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
331531,Fircroft Road,2023-06-04T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-04T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
331531,Fircroft Road,2023-06-04T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-04T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.12
331531,Fircroft Road,2023-06-04T05:10:00.000+00:00,feeder,,L2 Active Power,kW,3.33
331531,Fircroft Road,2023-06-04T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-04T05:10:00.000+00:00,feeder,,N Current (RMS),A,14.8
331531,Fircroft Road,2023-06-04T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-04T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
331531,Fircroft Road,2023-06-04T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-04T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-04T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-04T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-04T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-04T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-04T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-04T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-04T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-04T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-04T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-04T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
331531,Fircroft Road,2023-06-04T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
331531,Fircroft Road,2023-06-04T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.42
331531,Fircroft Road,2023-06-04T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.23
331531,Fircroft Road,2023-06-04T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
331531,Fircroft Road,2023-06-04T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.3
331531,Fircroft Road,2023-06-04T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
331531,Fircroft Road,2023-06-04T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
331531,Fircroft Road,2023-06-04T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
331531,Fircroft Road,2023-06-04T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
331531,Fircroft Road,2023-06-04T05:10:00.000+00:00,transformer,,Temperature,C,27.5
331531,Fircroft Road,2023-06-04T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
331531,Fircroft Road,2023-06-04T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
331531,Fircroft Road,2023-06-04T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
331531,Fircroft Road,2023-06-04T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
331531,Fircroft Road,2023-06-04T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
331531,Fircroft Road,2023-06-04T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
331531,Fircroft Road,2023-06-04T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
331531,Fircroft Road,2023-06-04T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
331531,Fircroft Road,2023-06-04T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
331531,Fircroft Road,2023-06-04T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.65
331531,Fircroft Road,2023-06-04T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.24
331531,Fircroft Road,2023-06-04T05:10:00.000+00:00,busbar,,L1 Active Power,kW,5.67
331531,Fircroft Road,2023-06-04T05:10:00.000+00:00,busbar,,N Current (RMS),A,27.1
331531,Fircroft Road,2023-06-04T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
331531,Fircroft Road,2023-06-04T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
331531,Fircroft Road,2023-06-04T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
331531,Fircroft Road,2023-06-04T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-04T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-04T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-04T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-04T05:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-04T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-04T05:00:00.000+00:00,feeder,,N Current (RMS),A,1.9
331531,Fircroft Road,2023-06-04T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
331531,Fircroft Road,2023-06-04T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-04T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-04T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
331531,Fircroft Road,2023-06-04T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
331531,Fircroft Road,2023-06-04T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
331531,Fircroft Road,2023-06-04T05:00:00.000+00:00,feeder,,L3 Active Power,kW,3.51
331531,Fircroft Road,2023-06-04T05:00:00.000+00:00,feeder,,L2 Active Power,kW,2.49
331531,Fircroft Road,2023-06-04T05:00:00.000+00:00,feeder,,L1 Active Power,kW,2.22
331531,Fircroft Road,2023-06-04T05:00:00.000+00:00,feeder,,N Current (RMS),A,9.4
331531,Fircroft Road,2023-06-04T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
331531,Fircroft Road,2023-06-04T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
331531,Fircroft Road,2023-06-04T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
331531,Fircroft Road,2023-06-04T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-04T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
331531,Fircroft Road,2023-06-04T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-04T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.11
331531,Fircroft Road,2023-06-04T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.55
331531,Fircroft Road,2023-06-04T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-04T05:00:00.000+00:00,feeder,,N Current (RMS),A,3.3
331531,Fircroft Road,2023-06-04T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-04T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
331531,Fircroft Road,2023-06-04T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-04T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-04T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-04T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-04T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-04T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-04T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-04T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-04T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-04T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-04T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-04T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.14
331531,Fircroft Road,2023-06-04T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
331531,Fircroft Road,2023-06-04T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
331531,Fircroft Road,2023-06-04T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.19
331531,Fircroft Road,2023-06-04T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
331531,Fircroft Road,2023-06-04T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
331531,Fircroft Road,2023-06-04T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
331531,Fircroft Road,2023-06-04T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
331531,Fircroft Road,2023-06-04T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
331531,Fircroft Road,2023-06-04T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
331531,Fircroft Road,2023-06-04T05:00:00.000+00:00,transformer,,Temperature,C,27.6
331531,Fircroft Road,2023-06-04T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
331531,Fircroft Road,2023-06-04T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
331531,Fircroft Road,2023-06-04T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
331531,Fircroft Road,2023-06-04T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
331531,Fircroft Road,2023-06-04T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
331531,Fircroft Road,2023-06-04T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
331531,Fircroft Road,2023-06-04T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
331531,Fircroft Road,2023-06-04T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
331531,Fircroft Road,2023-06-04T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
331531,Fircroft Road,2023-06-04T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.82
331531,Fircroft Road,2023-06-04T05:00:00.000+00:00,busbar,,L2 Active Power,kW,4.58
331531,Fircroft Road,2023-06-04T05:00:00.000+00:00,busbar,,L1 Active Power,kW,5.12
331531,Fircroft Road,2023-06-04T05:00:00.000+00:00,busbar,,N Current (RMS),A,29.4
331531,Fircroft Road,2023-06-04T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
331531,Fircroft Road,2023-06-04T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
331531,Fircroft Road,2023-06-04T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
331531,Fircroft Road,2023-06-04T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-04T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-04T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-04T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-04T04:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-04T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-04T04:50:00.000+00:00,feeder,,N Current (RMS),A,1.8
331531,Fircroft Road,2023-06-04T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
331531,Fircroft Road,2023-06-04T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-04T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-04T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
331531,Fircroft Road,2023-06-04T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
331531,Fircroft Road,2023-06-04T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
331531,Fircroft Road,2023-06-04T04:50:00.000+00:00,feeder,,L3 Active Power,kW,3.43
331531,Fircroft Road,2023-06-04T04:50:00.000+00:00,feeder,,L2 Active Power,kW,3.38
331531,Fircroft Road,2023-06-04T04:50:00.000+00:00,feeder,,L1 Active Power,kW,2.19
