Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-04T04:50:00.000+00:00,feeder,,N Current (RMS),A,9.0
331531,Fircroft Road,2023-06-04T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
331531,Fircroft Road,2023-06-04T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
331531,Fircroft Road,2023-06-04T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
331531,Fircroft Road,2023-06-04T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-04T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
331531,Fircroft Road,2023-06-04T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-04T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
331531,Fircroft Road,2023-06-04T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.58
331531,Fircroft Road,2023-06-04T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-04T04:50:00.000+00:00,feeder,,N Current (RMS),A,3.6
331531,Fircroft Road,2023-06-04T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-04T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
331531,Fircroft Road,2023-06-04T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-04T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-04T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-04T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-04T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-04T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-04T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-04T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-04T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-04T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-04T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-04T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
331531,Fircroft Road,2023-06-04T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
331531,Fircroft Road,2023-06-04T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
331531,Fircroft Road,2023-06-04T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.69
331531,Fircroft Road,2023-06-04T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
331531,Fircroft Road,2023-06-04T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.05
331531,Fircroft Road,2023-06-04T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
331531,Fircroft Road,2023-06-04T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
331531,Fircroft Road,2023-06-04T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
331531,Fircroft Road,2023-06-04T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
331531,Fircroft Road,2023-06-04T04:50:00.000+00:00,transformer,,Temperature,C,27.6
331531,Fircroft Road,2023-06-04T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
331531,Fircroft Road,2023-06-04T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
331531,Fircroft Road,2023-06-04T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
331531,Fircroft Road,2023-06-04T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
331531,Fircroft Road,2023-06-04T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
331531,Fircroft Road,2023-06-04T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
331531,Fircroft Road,2023-06-04T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
331531,Fircroft Road,2023-06-04T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
331531,Fircroft Road,2023-06-04T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
331531,Fircroft Road,2023-06-04T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.19
331531,Fircroft Road,2023-06-04T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.29
331531,Fircroft Road,2023-06-04T04:50:00.000+00:00,busbar,,L1 Active Power,kW,5.24
331531,Fircroft Road,2023-06-04T04:50:00.000+00:00,busbar,,N Current (RMS),A,24.8
331531,Fircroft Road,2023-06-04T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
331531,Fircroft Road,2023-06-04T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
331531,Fircroft Road,2023-06-04T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
331531,Fircroft Road,2023-06-04T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-04T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-04T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-04T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-04T04:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-04T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-04T04:40:00.000+00:00,feeder,,N Current (RMS),A,1.8
331531,Fircroft Road,2023-06-04T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
331531,Fircroft Road,2023-06-04T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-04T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-04T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
331531,Fircroft Road,2023-06-04T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
331531,Fircroft Road,2023-06-04T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
331531,Fircroft Road,2023-06-04T04:40:00.000+00:00,feeder,,L3 Active Power,kW,3.43
331531,Fircroft Road,2023-06-04T04:40:00.000+00:00,feeder,,L2 Active Power,kW,1.79
331531,Fircroft Road,2023-06-04T04:40:00.000+00:00,feeder,,L1 Active Power,kW,1.98
331531,Fircroft Road,2023-06-04T04:40:00.000+00:00,feeder,,N Current (RMS),A,10.4
331531,Fircroft Road,2023-06-04T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
331531,Fircroft Road,2023-06-04T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
331531,Fircroft Road,2023-06-04T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
331531,Fircroft Road,2023-06-04T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-04T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
331531,Fircroft Road,2023-06-04T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-04T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
331531,Fircroft Road,2023-06-04T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.59
331531,Fircroft Road,2023-06-04T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-04T04:40:00.000+00:00,feeder,,N Current (RMS),A,3.5
331531,Fircroft Road,2023-06-04T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-04T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
331531,Fircroft Road,2023-06-04T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-04T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-04T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-04T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-04T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-04T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-04T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-04T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-04T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-04T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-04T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-04T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.7
331531,Fircroft Road,2023-06-04T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
331531,Fircroft Road,2023-06-04T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
331531,Fircroft Road,2023-06-04T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.45
331531,Fircroft Road,2023-06-04T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
331531,Fircroft Road,2023-06-04T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.32
331531,Fircroft Road,2023-06-04T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
331531,Fircroft Road,2023-06-04T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
331531,Fircroft Road,2023-06-04T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
331531,Fircroft Road,2023-06-04T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
331531,Fircroft Road,2023-06-04T04:40:00.000+00:00,transformer,,Temperature,C,27.7
331531,Fircroft Road,2023-06-04T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
331531,Fircroft Road,2023-06-04T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
331531,Fircroft Road,2023-06-04T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
331531,Fircroft Road,2023-06-04T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
331531,Fircroft Road,2023-06-04T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
331531,Fircroft Road,2023-06-04T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
331531,Fircroft Road,2023-06-04T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
331531,Fircroft Road,2023-06-04T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
331531,Fircroft Road,2023-06-04T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
331531,Fircroft Road,2023-06-04T04:40:00.000+00:00,busbar,,L3 Active Power,kW,6.96
331531,Fircroft Road,2023-06-04T04:40:00.000+00:00,busbar,,L2 Active Power,kW,3.98
331531,Fircroft Road,2023-06-04T04:40:00.000+00:00,busbar,,L1 Active Power,kW,5.31
331531,Fircroft Road,2023-06-04T04:40:00.000+00:00,busbar,,N Current (RMS),A,24.5
331531,Fircroft Road,2023-06-04T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
331531,Fircroft Road,2023-06-04T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
331531,Fircroft Road,2023-06-04T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
331531,Fircroft Road,2023-06-04T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-04T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-04T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-04T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-04T04:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-04T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-04T04:30:00.000+00:00,feeder,,N Current (RMS),A,1.6
331531,Fircroft Road,2023-06-04T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
331531,Fircroft Road,2023-06-04T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-04T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-04T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
331531,Fircroft Road,2023-06-04T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
331531,Fircroft Road,2023-06-04T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
331531,Fircroft Road,2023-06-04T04:30:00.000+00:00,feeder,,L3 Active Power,kW,3.67
331531,Fircroft Road,2023-06-04T04:30:00.000+00:00,feeder,,L2 Active Power,kW,1.8
331531,Fircroft Road,2023-06-04T04:30:00.000+00:00,feeder,,L1 Active Power,kW,2.3
331531,Fircroft Road,2023-06-04T04:30:00.000+00:00,feeder,,N Current (RMS),A,11.3
331531,Fircroft Road,2023-06-04T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
331531,Fircroft Road,2023-06-04T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
331531,Fircroft Road,2023-06-04T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
331531,Fircroft Road,2023-06-04T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-04T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
331531,Fircroft Road,2023-06-04T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-04T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.09
331531,Fircroft Road,2023-06-04T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.59
331531,Fircroft Road,2023-06-04T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-04T04:30:00.000+00:00,feeder,,N Current (RMS),A,3.4
331531,Fircroft Road,2023-06-04T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-04T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
331531,Fircroft Road,2023-06-04T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-04T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-04T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-04T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-04T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-04T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-04T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-04T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-04T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-04T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-04T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-04T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.54
331531,Fircroft Road,2023-06-04T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
331531,Fircroft Road,2023-06-04T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
331531,Fircroft Road,2023-06-04T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.34
331531,Fircroft Road,2023-06-04T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
331531,Fircroft Road,2023-06-04T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.36
331531,Fircroft Road,2023-06-04T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
331531,Fircroft Road,2023-06-04T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
331531,Fircroft Road,2023-06-04T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
331531,Fircroft Road,2023-06-04T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
331531,Fircroft Road,2023-06-04T04:30:00.000+00:00,transformer,,Temperature,C,27.7
331531,Fircroft Road,2023-06-04T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
331531,Fircroft Road,2023-06-04T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
331531,Fircroft Road,2023-06-04T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
331531,Fircroft Road,2023-06-04T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
331531,Fircroft Road,2023-06-04T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
331531,Fircroft Road,2023-06-04T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
331531,Fircroft Road,2023-06-04T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
331531,Fircroft Road,2023-06-04T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
331531,Fircroft Road,2023-06-04T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
331531,Fircroft Road,2023-06-04T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.13
331531,Fircroft Road,2023-06-04T04:30:00.000+00:00,busbar,,L2 Active Power,kW,3.92
331531,Fircroft Road,2023-06-04T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.68
331531,Fircroft Road,2023-06-04T04:30:00.000+00:00,busbar,,N Current (RMS),A,24.2
331531,Fircroft Road,2023-06-04T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
331531,Fircroft Road,2023-06-04T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
331531,Fircroft Road,2023-06-04T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
331531,Fircroft Road,2023-06-04T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-04T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-04T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-04T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-04T04:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-04T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-04T04:20:00.000+00:00,feeder,,N Current (RMS),A,1.7
331531,Fircroft Road,2023-06-04T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
331531,Fircroft Road,2023-06-04T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-04T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-04T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-04T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
331531,Fircroft Road,2023-06-04T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
331531,Fircroft Road,2023-06-04T04:20:00.000+00:00,feeder,,L3 Active Power,kW,3.63
331531,Fircroft Road,2023-06-04T04:20:00.000+00:00,feeder,,L2 Active Power,kW,1.99
331531,Fircroft Road,2023-06-04T04:20:00.000+00:00,feeder,,L1 Active Power,kW,2.42
331531,Fircroft Road,2023-06-04T04:20:00.000+00:00,feeder,,N Current (RMS),A,10.8
331531,Fircroft Road,2023-06-04T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
331531,Fircroft Road,2023-06-04T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
331531,Fircroft Road,2023-06-04T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
331531,Fircroft Road,2023-06-04T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-04T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
331531,Fircroft Road,2023-06-04T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-04T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
331531,Fircroft Road,2023-06-04T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.81
331531,Fircroft Road,2023-06-04T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-04T04:20:00.000+00:00,feeder,,N Current (RMS),A,4.6
331531,Fircroft Road,2023-06-04T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-04T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
331531,Fircroft Road,2023-06-04T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-04T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-04T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-04T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-04T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-04T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-04T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-04T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-04T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-04T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-04T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-04T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
331531,Fircroft Road,2023-06-04T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
331531,Fircroft Road,2023-06-04T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
331531,Fircroft Road,2023-06-04T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.86
331531,Fircroft Road,2023-06-04T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
331531,Fircroft Road,2023-06-04T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.8
331531,Fircroft Road,2023-06-04T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
331531,Fircroft Road,2023-06-04T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
331531,Fircroft Road,2023-06-04T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
331531,Fircroft Road,2023-06-04T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
331531,Fircroft Road,2023-06-04T04:20:00.000+00:00,transformer,,Temperature,C,27.8
331531,Fircroft Road,2023-06-04T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
331531,Fircroft Road,2023-06-04T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
331531,Fircroft Road,2023-06-04T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
331531,Fircroft Road,2023-06-04T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
331531,Fircroft Road,2023-06-04T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
331531,Fircroft Road,2023-06-04T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
331531,Fircroft Road,2023-06-04T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
331531,Fircroft Road,2023-06-04T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
331531,Fircroft Road,2023-06-04T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
331531,Fircroft Road,2023-06-04T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.59
331531,Fircroft Road,2023-06-04T04:20:00.000+00:00,busbar,,L2 Active Power,kW,3.98
331531,Fircroft Road,2023-06-04T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.25
331531,Fircroft Road,2023-06-04T04:20:00.000+00:00,busbar,,N Current (RMS),A,24.4
331531,Fircroft Road,2023-06-04T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
331531,Fircroft Road,2023-06-04T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
331531,Fircroft Road,2023-06-04T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
331531,Fircroft Road,2023-06-04T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-04T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-04T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-04T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-04T04:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-04T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-04T04:10:00.000+00:00,feeder,,N Current (RMS),A,1.8
331531,Fircroft Road,2023-06-04T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
331531,Fircroft Road,2023-06-04T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-04T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-04T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
331531,Fircroft Road,2023-06-04T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
331531,Fircroft Road,2023-06-04T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
331531,Fircroft Road,2023-06-04T04:10:00.000+00:00,feeder,,L3 Active Power,kW,3.76
331531,Fircroft Road,2023-06-04T04:10:00.000+00:00,feeder,,L2 Active Power,kW,1.88
331531,Fircroft Road,2023-06-04T04:10:00.000+00:00,feeder,,L1 Active Power,kW,2.23
331531,Fircroft Road,2023-06-04T04:10:00.000+00:00,feeder,,N Current (RMS),A,11.3
331531,Fircroft Road,2023-06-04T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
331531,Fircroft Road,2023-06-04T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
331531,Fircroft Road,2023-06-04T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
331531,Fircroft Road,2023-06-04T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-04T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
331531,Fircroft Road,2023-06-04T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-04T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.1
331531,Fircroft Road,2023-06-04T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.7
331531,Fircroft Road,2023-06-04T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-04T04:10:00.000+00:00,feeder,,N Current (RMS),A,3.9
331531,Fircroft Road,2023-06-04T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-04T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
331531,Fircroft Road,2023-06-04T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-04T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-04T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-04T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-04T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-04T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-04T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-04T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-04T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-04T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-04T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-04T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
331531,Fircroft Road,2023-06-04T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
331531,Fircroft Road,2023-06-04T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
331531,Fircroft Road,2023-06-04T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.5
331531,Fircroft Road,2023-06-04T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.22
331531,Fircroft Road,2023-06-04T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.99
331531,Fircroft Road,2023-06-04T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
331531,Fircroft Road,2023-06-04T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
331531,Fircroft Road,2023-06-04T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
331531,Fircroft Road,2023-06-04T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
331531,Fircroft Road,2023-06-04T04:10:00.000+00:00,transformer,,Temperature,C,27.8
331531,Fircroft Road,2023-06-04T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
331531,Fircroft Road,2023-06-04T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
331531,Fircroft Road,2023-06-04T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
331531,Fircroft Road,2023-06-04T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
331531,Fircroft Road,2023-06-04T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
331531,Fircroft Road,2023-06-04T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
331531,Fircroft Road,2023-06-04T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
331531,Fircroft Road,2023-06-04T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
331531,Fircroft Road,2023-06-04T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
331531,Fircroft Road,2023-06-04T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.38
331531,Fircroft Road,2023-06-04T04:10:00.000+00:00,busbar,,L2 Active Power,kW,3.74
331531,Fircroft Road,2023-06-04T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.25
331531,Fircroft Road,2023-06-04T04:10:00.000+00:00,busbar,,N Current (RMS),A,27.6
331531,Fircroft Road,2023-06-04T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
331531,Fircroft Road,2023-06-04T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
331531,Fircroft Road,2023-06-04T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
331531,Fircroft Road,2023-06-04T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-04T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-04T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-04T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-04T04:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-04T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-04T04:00:00.000+00:00,feeder,,N Current (RMS),A,1.9
331531,Fircroft Road,2023-06-04T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
331531,Fircroft Road,2023-06-04T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-04T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-04T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-04T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
331531,Fircroft Road,2023-06-04T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
331531,Fircroft Road,2023-06-04T04:00:00.000+00:00,feeder,,L3 Active Power,kW,4.0
331531,Fircroft Road,2023-06-04T04:00:00.000+00:00,feeder,,L2 Active Power,kW,1.9
331531,Fircroft Road,2023-06-04T04:00:00.000+00:00,feeder,,L1 Active Power,kW,2.09
331531,Fircroft Road,2023-06-04T04:00:00.000+00:00,feeder,,N Current (RMS),A,12.3
331531,Fircroft Road,2023-06-04T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
331531,Fircroft Road,2023-06-04T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
331531,Fircroft Road,2023-06-04T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
331531,Fircroft Road,2023-06-04T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-04T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
331531,Fircroft Road,2023-06-04T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-04T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.1
331531,Fircroft Road,2023-06-04T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.66
331531,Fircroft Road,2023-06-04T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-04T04:00:00.000+00:00,feeder,,N Current (RMS),A,3.6
331531,Fircroft Road,2023-06-04T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-04T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
331531,Fircroft Road,2023-06-04T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-04T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-04T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-04T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-04T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-04T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-04T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-04T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-04T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-04T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-04T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-04T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
331531,Fircroft Road,2023-06-04T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
331531,Fircroft Road,2023-06-04T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
331531,Fircroft Road,2023-06-04T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.67
331531,Fircroft Road,2023-06-04T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.28
331531,Fircroft Road,2023-06-04T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.56
331531,Fircroft Road,2023-06-04T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
331531,Fircroft Road,2023-06-04T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
331531,Fircroft Road,2023-06-04T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
331531,Fircroft Road,2023-06-04T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
331531,Fircroft Road,2023-06-04T04:00:00.000+00:00,transformer,,Temperature,C,27.9
331531,Fircroft Road,2023-06-04T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
331531,Fircroft Road,2023-06-04T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
331531,Fircroft Road,2023-06-04T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
331531,Fircroft Road,2023-06-04T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
331531,Fircroft Road,2023-06-04T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
331531,Fircroft Road,2023-06-04T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
331531,Fircroft Road,2023-06-04T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
331531,Fircroft Road,2023-06-04T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
331531,Fircroft Road,2023-06-04T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
331531,Fircroft Road,2023-06-04T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.81
331531,Fircroft Road,2023-06-04T04:00:00.000+00:00,busbar,,L2 Active Power,kW,3.78
331531,Fircroft Road,2023-06-04T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.68
331531,Fircroft Road,2023-06-04T04:00:00.000+00:00,busbar,,N Current (RMS),A,26.8
331531,Fircroft Road,2023-06-04T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
331531,Fircroft Road,2023-06-04T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
331531,Fircroft Road,2023-06-04T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
331531,Fircroft Road,2023-06-04T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-04T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-04T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-04T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-04T03:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-04T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-04T03:50:00.000+00:00,feeder,,N Current (RMS),A,1.6
331531,Fircroft Road,2023-06-04T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
331531,Fircroft Road,2023-06-04T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-04T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-04T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-04T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
331531,Fircroft Road,2023-06-04T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
331531,Fircroft Road,2023-06-04T03:50:00.000+00:00,feeder,,L3 Active Power,kW,2.16
331531,Fircroft Road,2023-06-04T03:50:00.000+00:00,feeder,,L2 Active Power,kW,1.82
331531,Fircroft Road,2023-06-04T03:50:00.000+00:00,feeder,,L1 Active Power,kW,2.16
331531,Fircroft Road,2023-06-04T03:50:00.000+00:00,feeder,,N Current (RMS),A,9.3
331531,Fircroft Road,2023-06-04T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
331531,Fircroft Road,2023-06-04T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
331531,Fircroft Road,2023-06-04T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
331531,Fircroft Road,2023-06-04T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-04T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
331531,Fircroft Road,2023-06-04T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-04T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.1
331531,Fircroft Road,2023-06-04T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.67
331531,Fircroft Road,2023-06-04T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-04T03:50:00.000+00:00,feeder,,N Current (RMS),A,3.7
331531,Fircroft Road,2023-06-04T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-04T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
331531,Fircroft Road,2023-06-04T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-04T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-04T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-04T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-04T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-04T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-04T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-04T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-04T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-04T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-04T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-04T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
331531,Fircroft Road,2023-06-04T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
331531,Fircroft Road,2023-06-04T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
331531,Fircroft Road,2023-06-04T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.59
331531,Fircroft Road,2023-06-04T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
331531,Fircroft Road,2023-06-04T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.18
331531,Fircroft Road,2023-06-04T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
331531,Fircroft Road,2023-06-04T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
331531,Fircroft Road,2023-06-04T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
331531,Fircroft Road,2023-06-04T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
331531,Fircroft Road,2023-06-04T03:50:00.000+00:00,transformer,,Temperature,C,27.9
331531,Fircroft Road,2023-06-04T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
331531,Fircroft Road,2023-06-04T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
331531,Fircroft Road,2023-06-04T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
331531,Fircroft Road,2023-06-04T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
331531,Fircroft Road,2023-06-04T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
331531,Fircroft Road,2023-06-04T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
331531,Fircroft Road,2023-06-04T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
331531,Fircroft Road,2023-06-04T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
331531,Fircroft Road,2023-06-04T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
331531,Fircroft Road,2023-06-04T03:50:00.000+00:00,busbar,,L3 Active Power,kW,5.85
331531,Fircroft Road,2023-06-04T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.11
331531,Fircroft Road,2023-06-04T03:50:00.000+00:00,busbar,,L1 Active Power,kW,5.37
331531,Fircroft Road,2023-06-04T03:50:00.000+00:00,busbar,,N Current (RMS),A,20.6
331531,Fircroft Road,2023-06-04T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
331531,Fircroft Road,2023-06-04T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
331531,Fircroft Road,2023-06-04T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
331531,Fircroft Road,2023-06-04T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-04T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-04T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-04T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-04T03:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-04T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-04T03:40:00.000+00:00,feeder,,N Current (RMS),A,1.6
331531,Fircroft Road,2023-06-04T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
331531,Fircroft Road,2023-06-04T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-04T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-04T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
331531,Fircroft Road,2023-06-04T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
331531,Fircroft Road,2023-06-04T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
331531,Fircroft Road,2023-06-04T03:40:00.000+00:00,feeder,,L3 Active Power,kW,2.05
331531,Fircroft Road,2023-06-04T03:40:00.000+00:00,feeder,,L2 Active Power,kW,1.96
331531,Fircroft Road,2023-06-04T03:40:00.000+00:00,feeder,,L1 Active Power,kW,3.12
331531,Fircroft Road,2023-06-04T03:40:00.000+00:00,feeder,,N Current (RMS),A,10.4
331531,Fircroft Road,2023-06-04T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
331531,Fircroft Road,2023-06-04T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
331531,Fircroft Road,2023-06-04T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
331531,Fircroft Road,2023-06-04T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-04T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
331531,Fircroft Road,2023-06-04T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-04T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-04T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.6
331531,Fircroft Road,2023-06-04T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-04T03:40:00.000+00:00,feeder,,N Current (RMS),A,3.4
331531,Fircroft Road,2023-06-04T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-04T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
331531,Fircroft Road,2023-06-04T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-04T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-04T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-04T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-04T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-04T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-04T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-04T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-04T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-04T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-04T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-04T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.26
331531,Fircroft Road,2023-06-04T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
331531,Fircroft Road,2023-06-04T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
331531,Fircroft Road,2023-06-04T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.91
331531,Fircroft Road,2023-06-04T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.55
331531,Fircroft Road,2023-06-04T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.95
331531,Fircroft Road,2023-06-04T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
331531,Fircroft Road,2023-06-04T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
331531,Fircroft Road,2023-06-04T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
331531,Fircroft Road,2023-06-04T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
331531,Fircroft Road,2023-06-04T03:40:00.000+00:00,transformer,,Temperature,C,27.9
331531,Fircroft Road,2023-06-04T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
331531,Fircroft Road,2023-06-04T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
331531,Fircroft Road,2023-06-04T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
331531,Fircroft Road,2023-06-04T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
331531,Fircroft Road,2023-06-04T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
331531,Fircroft Road,2023-06-04T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
331531,Fircroft Road,2023-06-04T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
331531,Fircroft Road,2023-06-04T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
331531,Fircroft Road,2023-06-04T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
331531,Fircroft Road,2023-06-04T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.98
331531,Fircroft Road,2023-06-04T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.07
331531,Fircroft Road,2023-06-04T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.13
331531,Fircroft Road,2023-06-04T03:40:00.000+00:00,busbar,,N Current (RMS),A,20.8
331531,Fircroft Road,2023-06-04T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
331531,Fircroft Road,2023-06-04T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
331531,Fircroft Road,2023-06-04T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
331531,Fircroft Road,2023-06-04T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-04T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-04T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-04T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-04T03:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-04T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-04T03:30:00.000+00:00,feeder,,N Current (RMS),A,1.7
331531,Fircroft Road,2023-06-04T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
331531,Fircroft Road,2023-06-04T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-04T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-04T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-04T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
331531,Fircroft Road,2023-06-04T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.92
331531,Fircroft Road,2023-06-04T03:30:00.000+00:00,feeder,,L3 Active Power,kW,1.86
331531,Fircroft Road,2023-06-04T03:30:00.000+00:00,feeder,,L2 Active Power,kW,2.12
331531,Fircroft Road,2023-06-04T03:30:00.000+00:00,feeder,,L1 Active Power,kW,1.95
331531,Fircroft Road,2023-06-04T03:30:00.000+00:00,feeder,,N Current (RMS),A,7.7
331531,Fircroft Road,2023-06-04T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
331531,Fircroft Road,2023-06-04T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
331531,Fircroft Road,2023-06-04T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
331531,Fircroft Road,2023-06-04T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-04T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
331531,Fircroft Road,2023-06-04T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-04T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.09
331531,Fircroft Road,2023-06-04T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.74
331531,Fircroft Road,2023-06-04T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-04T03:30:00.000+00:00,feeder,,N Current (RMS),A,4.0
331531,Fircroft Road,2023-06-04T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-04T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
331531,Fircroft Road,2023-06-04T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-04T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-04T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-04T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-04T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-04T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-04T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-04T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
