Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-01T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-01T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-01T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-01T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
331531,Fircroft Road,2023-06-01T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
331531,Fircroft Road,2023-06-01T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
331531,Fircroft Road,2023-06-01T20:10:00.000+00:00,feeder,,L3 Active Power,kW,2.52
331531,Fircroft Road,2023-06-01T20:10:00.000+00:00,feeder,,L2 Active Power,kW,3.16
331531,Fircroft Road,2023-06-01T20:10:00.000+00:00,feeder,,L1 Active Power,kW,6.14
331531,Fircroft Road,2023-06-01T20:10:00.000+00:00,feeder,,N Current (RMS),A,19.8
331531,Fircroft Road,2023-06-01T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
331531,Fircroft Road,2023-06-01T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
331531,Fircroft Road,2023-06-01T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
331531,Fircroft Road,2023-06-01T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-01T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
331531,Fircroft Road,2023-06-01T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-01T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.87
331531,Fircroft Road,2023-06-01T20:10:00.000+00:00,feeder,,L2 Active Power,kW,1.06
331531,Fircroft Road,2023-06-01T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-01T20:10:00.000+00:00,feeder,,N Current (RMS),A,7.5
331531,Fircroft Road,2023-06-01T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
331531,Fircroft Road,2023-06-01T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
331531,Fircroft Road,2023-06-01T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-01T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-01T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-01T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-01T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-01T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-01T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-01T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-01T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-01T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-01T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-01T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
331531,Fircroft Road,2023-06-01T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
331531,Fircroft Road,2023-06-01T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.21
331531,Fircroft Road,2023-06-01T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.99
331531,Fircroft Road,2023-06-01T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.78
331531,Fircroft Road,2023-06-01T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.54
331531,Fircroft Road,2023-06-01T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
331531,Fircroft Road,2023-06-01T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
331531,Fircroft Road,2023-06-01T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
331531,Fircroft Road,2023-06-01T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
331531,Fircroft Road,2023-06-01T20:10:00.000+00:00,transformer,,Temperature,C,29.3
331531,Fircroft Road,2023-06-01T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
331531,Fircroft Road,2023-06-01T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
331531,Fircroft Road,2023-06-01T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
331531,Fircroft Road,2023-06-01T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
331531,Fircroft Road,2023-06-01T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
331531,Fircroft Road,2023-06-01T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
331531,Fircroft Road,2023-06-01T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
331531,Fircroft Road,2023-06-01T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
331531,Fircroft Road,2023-06-01T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
331531,Fircroft Road,2023-06-01T20:10:00.000+00:00,busbar,,L3 Active Power,kW,12.33
331531,Fircroft Road,2023-06-01T20:10:00.000+00:00,busbar,,L2 Active Power,kW,8.9
331531,Fircroft Road,2023-06-01T20:10:00.000+00:00,busbar,,L1 Active Power,kW,11.79
331531,Fircroft Road,2023-06-01T20:10:00.000+00:00,busbar,,N Current (RMS),A,37.7
331531,Fircroft Road,2023-06-01T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
331531,Fircroft Road,2023-06-01T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
331531,Fircroft Road,2023-06-01T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
331531,Fircroft Road,2023-06-01T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-01T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-01T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-01T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-01T20:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-01T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-01T20:00:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-06-01T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-01T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-01T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-01T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
331531,Fircroft Road,2023-06-01T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
331531,Fircroft Road,2023-06-01T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
331531,Fircroft Road,2023-06-01T20:00:00.000+00:00,feeder,,L3 Active Power,kW,2.99
331531,Fircroft Road,2023-06-01T20:00:00.000+00:00,feeder,,L2 Active Power,kW,3.25
331531,Fircroft Road,2023-06-01T20:00:00.000+00:00,feeder,,L1 Active Power,kW,7.55
331531,Fircroft Road,2023-06-01T20:00:00.000+00:00,feeder,,N Current (RMS),A,23.6
331531,Fircroft Road,2023-06-01T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
331531,Fircroft Road,2023-06-01T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
331531,Fircroft Road,2023-06-01T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
331531,Fircroft Road,2023-06-01T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-01T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-01T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-01T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.81
331531,Fircroft Road,2023-06-01T20:00:00.000+00:00,feeder,,L2 Active Power,kW,1.59
331531,Fircroft Road,2023-06-01T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-06-01T20:00:00.000+00:00,feeder,,N Current (RMS),A,8.0
331531,Fircroft Road,2023-06-01T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
331531,Fircroft Road,2023-06-01T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
331531,Fircroft Road,2023-06-01T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-01T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-01T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-01T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-01T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-01T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-01T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-01T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-01T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-01T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-01T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-01T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
331531,Fircroft Road,2023-06-01T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
331531,Fircroft Road,2023-06-01T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
331531,Fircroft Road,2023-06-01T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.45
331531,Fircroft Road,2023-06-01T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.45
331531,Fircroft Road,2023-06-01T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.27
331531,Fircroft Road,2023-06-01T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
331531,Fircroft Road,2023-06-01T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
331531,Fircroft Road,2023-06-01T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
331531,Fircroft Road,2023-06-01T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
331531,Fircroft Road,2023-06-01T20:00:00.000+00:00,transformer,,Temperature,C,29.3
331531,Fircroft Road,2023-06-01T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
331531,Fircroft Road,2023-06-01T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
331531,Fircroft Road,2023-06-01T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
331531,Fircroft Road,2023-06-01T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.15
331531,Fircroft Road,2023-06-01T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
331531,Fircroft Road,2023-06-01T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
331531,Fircroft Road,2023-06-01T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
331531,Fircroft Road,2023-06-01T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331531,Fircroft Road,2023-06-01T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
331531,Fircroft Road,2023-06-01T20:00:00.000+00:00,busbar,,L3 Active Power,kW,13.2
331531,Fircroft Road,2023-06-01T20:00:00.000+00:00,busbar,,L2 Active Power,kW,9.18
331531,Fircroft Road,2023-06-01T20:00:00.000+00:00,busbar,,L1 Active Power,kW,15.97
331531,Fircroft Road,2023-06-01T20:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
331531,Fircroft Road,2023-06-01T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
331531,Fircroft Road,2023-06-01T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
331531,Fircroft Road,2023-06-01T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
331531,Fircroft Road,2023-06-01T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-01T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-01T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-01T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-01T19:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-01T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-01T19:50:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-06-01T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
331531,Fircroft Road,2023-06-01T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-01T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-01T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
331531,Fircroft Road,2023-06-01T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
331531,Fircroft Road,2023-06-01T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
331531,Fircroft Road,2023-06-01T19:50:00.000+00:00,feeder,,L3 Active Power,kW,2.4
331531,Fircroft Road,2023-06-01T19:50:00.000+00:00,feeder,,L2 Active Power,kW,2.8
331531,Fircroft Road,2023-06-01T19:50:00.000+00:00,feeder,,L1 Active Power,kW,5.15
331531,Fircroft Road,2023-06-01T19:50:00.000+00:00,feeder,,N Current (RMS),A,17.0
331531,Fircroft Road,2023-06-01T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
331531,Fircroft Road,2023-06-01T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
331531,Fircroft Road,2023-06-01T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
331531,Fircroft Road,2023-06-01T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-01T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
331531,Fircroft Road,2023-06-01T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-01T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.82
331531,Fircroft Road,2023-06-01T19:50:00.000+00:00,feeder,,L2 Active Power,kW,1.21
331531,Fircroft Road,2023-06-01T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-01T19:50:00.000+00:00,feeder,,N Current (RMS),A,7.2
331531,Fircroft Road,2023-06-01T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
331531,Fircroft Road,2023-06-01T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
331531,Fircroft Road,2023-06-01T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-01T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-01T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-01T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-01T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-01T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-01T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-01T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-01T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-01T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-01T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-01T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
331531,Fircroft Road,2023-06-01T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
331531,Fircroft Road,2023-06-01T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
331531,Fircroft Road,2023-06-01T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.55
331531,Fircroft Road,2023-06-01T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.09
331531,Fircroft Road,2023-06-01T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.07
331531,Fircroft Road,2023-06-01T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
331531,Fircroft Road,2023-06-01T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
331531,Fircroft Road,2023-06-01T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
331531,Fircroft Road,2023-06-01T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.9
331531,Fircroft Road,2023-06-01T19:50:00.000+00:00,transformer,,Temperature,C,29.3
331531,Fircroft Road,2023-06-01T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
331531,Fircroft Road,2023-06-01T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
331531,Fircroft Road,2023-06-01T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
331531,Fircroft Road,2023-06-01T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
331531,Fircroft Road,2023-06-01T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
331531,Fircroft Road,2023-06-01T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
331531,Fircroft Road,2023-06-01T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
331531,Fircroft Road,2023-06-01T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
331531,Fircroft Road,2023-06-01T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
331531,Fircroft Road,2023-06-01T19:50:00.000+00:00,busbar,,L3 Active Power,kW,11.74
331531,Fircroft Road,2023-06-01T19:50:00.000+00:00,busbar,,L2 Active Power,kW,7.99
331531,Fircroft Road,2023-06-01T19:50:00.000+00:00,busbar,,L1 Active Power,kW,15.36
331531,Fircroft Road,2023-06-01T19:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
331531,Fircroft Road,2023-06-01T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
331531,Fircroft Road,2023-06-01T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
331531,Fircroft Road,2023-06-01T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
331531,Fircroft Road,2023-06-01T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-01T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-01T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-01T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-01T19:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-01T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-01T19:40:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-06-01T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-01T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-01T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-01T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
331531,Fircroft Road,2023-06-01T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
331531,Fircroft Road,2023-06-01T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
331531,Fircroft Road,2023-06-01T19:40:00.000+00:00,feeder,,L3 Active Power,kW,2.52
331531,Fircroft Road,2023-06-01T19:40:00.000+00:00,feeder,,L2 Active Power,kW,3.59
331531,Fircroft Road,2023-06-01T19:40:00.000+00:00,feeder,,L1 Active Power,kW,6.35
331531,Fircroft Road,2023-06-01T19:40:00.000+00:00,feeder,,N Current (RMS),A,22.3
331531,Fircroft Road,2023-06-01T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
331531,Fircroft Road,2023-06-01T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
331531,Fircroft Road,2023-06-01T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
331531,Fircroft Road,2023-06-01T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-01T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
331531,Fircroft Road,2023-06-01T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-01T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.9
331531,Fircroft Road,2023-06-01T19:40:00.000+00:00,feeder,,L2 Active Power,kW,1.06
331531,Fircroft Road,2023-06-01T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-01T19:40:00.000+00:00,feeder,,N Current (RMS),A,6.5
331531,Fircroft Road,2023-06-01T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
331531,Fircroft Road,2023-06-01T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
331531,Fircroft Road,2023-06-01T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-01T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-01T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-01T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-01T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-01T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-01T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-01T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-01T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-01T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-01T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-01T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
331531,Fircroft Road,2023-06-01T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-01T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
331531,Fircroft Road,2023-06-01T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.88
331531,Fircroft Road,2023-06-01T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.35
331531,Fircroft Road,2023-06-01T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.32
331531,Fircroft Road,2023-06-01T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
331531,Fircroft Road,2023-06-01T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.8
331531,Fircroft Road,2023-06-01T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
331531,Fircroft Road,2023-06-01T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
331531,Fircroft Road,2023-06-01T19:40:00.000+00:00,transformer,,Temperature,C,29.3
331531,Fircroft Road,2023-06-01T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
331531,Fircroft Road,2023-06-01T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
331531,Fircroft Road,2023-06-01T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
331531,Fircroft Road,2023-06-01T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
331531,Fircroft Road,2023-06-01T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
331531,Fircroft Road,2023-06-01T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
331531,Fircroft Road,2023-06-01T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
331531,Fircroft Road,2023-06-01T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
331531,Fircroft Road,2023-06-01T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
331531,Fircroft Road,2023-06-01T19:40:00.000+00:00,busbar,,L3 Active Power,kW,13.25
331531,Fircroft Road,2023-06-01T19:40:00.000+00:00,busbar,,L2 Active Power,kW,8.89
331531,Fircroft Road,2023-06-01T19:40:00.000+00:00,busbar,,L1 Active Power,kW,12.77
331531,Fircroft Road,2023-06-01T19:40:00.000+00:00,busbar,,N Current (RMS),A,42.1
331531,Fircroft Road,2023-06-01T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
331531,Fircroft Road,2023-06-01T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
331531,Fircroft Road,2023-06-01T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
331531,Fircroft Road,2023-06-01T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-01T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-01T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-01T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-01T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
331531,Fircroft Road,2023-06-01T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-01T19:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-01T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-01T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-01T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-01T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-01T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
331531,Fircroft Road,2023-06-01T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
331531,Fircroft Road,2023-06-01T19:30:00.000+00:00,feeder,,L3 Active Power,kW,4.53
331531,Fircroft Road,2023-06-01T19:30:00.000+00:00,feeder,,L2 Active Power,kW,20.81
331531,Fircroft Road,2023-06-01T19:30:00.000+00:00,feeder,,L1 Active Power,kW,7.53
331531,Fircroft Road,2023-06-01T19:30:00.000+00:00,feeder,,N Current (RMS),A,55.1
331531,Fircroft Road,2023-06-01T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
331531,Fircroft Road,2023-06-01T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,86.3
331531,Fircroft Road,2023-06-01T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
331531,Fircroft Road,2023-06-01T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-01T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
331531,Fircroft Road,2023-06-01T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-01T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.79
331531,Fircroft Road,2023-06-01T19:30:00.000+00:00,feeder,,L2 Active Power,kW,1.09
331531,Fircroft Road,2023-06-01T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-01T19:30:00.000+00:00,feeder,,N Current (RMS),A,6.7
331531,Fircroft Road,2023-06-01T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
331531,Fircroft Road,2023-06-01T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
331531,Fircroft Road,2023-06-01T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-01T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-01T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-01T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-01T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-01T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.14
331531,Fircroft Road,2023-06-01T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-01T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-01T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-01T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-01T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-01T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
331531,Fircroft Road,2023-06-01T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-01T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
331531,Fircroft Road,2023-06-01T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.26
331531,Fircroft Road,2023-06-01T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.87
331531,Fircroft Road,2023-06-01T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.76
331531,Fircroft Road,2023-06-01T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.6
331531,Fircroft Road,2023-06-01T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.6
331531,Fircroft Road,2023-06-01T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
331531,Fircroft Road,2023-06-01T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
331531,Fircroft Road,2023-06-01T19:30:00.000+00:00,transformer,,Temperature,C,29.3
331531,Fircroft Road,2023-06-01T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
331531,Fircroft Road,2023-06-01T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
331531,Fircroft Road,2023-06-01T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
331531,Fircroft Road,2023-06-01T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
331531,Fircroft Road,2023-06-01T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
331531,Fircroft Road,2023-06-01T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
331531,Fircroft Road,2023-06-01T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
331531,Fircroft Road,2023-06-01T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
331531,Fircroft Road,2023-06-01T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
331531,Fircroft Road,2023-06-01T19:30:00.000+00:00,busbar,,L3 Active Power,kW,17.48
331531,Fircroft Road,2023-06-01T19:30:00.000+00:00,busbar,,L2 Active Power,kW,25.64
331531,Fircroft Road,2023-06-01T19:30:00.000+00:00,busbar,,L1 Active Power,kW,14.28
331531,Fircroft Road,2023-06-01T19:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
331531,Fircroft Road,2023-06-01T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
331531,Fircroft Road,2023-06-01T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
331531,Fircroft Road,2023-06-01T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
331531,Fircroft Road,2023-06-01T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-01T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-01T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-01T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-01T19:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-01T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-01T19:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-01T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-01T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-01T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-01T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
331531,Fircroft Road,2023-06-01T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
331531,Fircroft Road,2023-06-01T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
331531,Fircroft Road,2023-06-01T19:20:00.000+00:00,feeder,,L3 Active Power,kW,4.57
331531,Fircroft Road,2023-06-01T19:20:00.000+00:00,feeder,,L2 Active Power,kW,14.93
331531,Fircroft Road,2023-06-01T19:20:00.000+00:00,feeder,,L1 Active Power,kW,7.86
331531,Fircroft Road,2023-06-01T19:20:00.000+00:00,feeder,,N Current (RMS),A,46.5
331531,Fircroft Road,2023-06-01T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
331531,Fircroft Road,2023-06-01T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,70.0
331531,Fircroft Road,2023-06-01T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
331531,Fircroft Road,2023-06-01T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-01T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
331531,Fircroft Road,2023-06-01T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-01T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.85
331531,Fircroft Road,2023-06-01T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.75
331531,Fircroft Road,2023-06-01T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-01T19:20:00.000+00:00,feeder,,N Current (RMS),A,6.5
331531,Fircroft Road,2023-06-01T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
331531,Fircroft Road,2023-06-01T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
331531,Fircroft Road,2023-06-01T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-01T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-01T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
331531,Fircroft Road,2023-06-01T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-01T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.1
331531,Fircroft Road,2023-06-01T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
331531,Fircroft Road,2023-06-01T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-01T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
331531,Fircroft Road,2023-06-01T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-01T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-01T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-01T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
331531,Fircroft Road,2023-06-01T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
331531,Fircroft Road,2023-06-01T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.31
331531,Fircroft Road,2023-06-01T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.15
331531,Fircroft Road,2023-06-01T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.92
331531,Fircroft Road,2023-06-01T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.68
331531,Fircroft Road,2023-06-01T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,55.7
331531,Fircroft Road,2023-06-01T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.6
331531,Fircroft Road,2023-06-01T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
331531,Fircroft Road,2023-06-01T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
331531,Fircroft Road,2023-06-01T19:20:00.000+00:00,transformer,,Temperature,C,29.2
331531,Fircroft Road,2023-06-01T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
331531,Fircroft Road,2023-06-01T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
331531,Fircroft Road,2023-06-01T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
331531,Fircroft Road,2023-06-01T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
331531,Fircroft Road,2023-06-01T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
331531,Fircroft Road,2023-06-01T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
331531,Fircroft Road,2023-06-01T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
331531,Fircroft Road,2023-06-01T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
331531,Fircroft Road,2023-06-01T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
331531,Fircroft Road,2023-06-01T19:20:00.000+00:00,busbar,,L3 Active Power,kW,20.47
331531,Fircroft Road,2023-06-01T19:20:00.000+00:00,busbar,,L2 Active Power,kW,17.43
331531,Fircroft Road,2023-06-01T19:20:00.000+00:00,busbar,,L1 Active Power,kW,15.57
331531,Fircroft Road,2023-06-01T19:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
331531,Fircroft Road,2023-06-01T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
331531,Fircroft Road,2023-06-01T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
331531,Fircroft Road,2023-06-01T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
331531,Fircroft Road,2023-06-01T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-01T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-01T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-01T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-01T19:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-01T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-01T19:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-01T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-01T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-01T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-01T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
331531,Fircroft Road,2023-06-01T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
331531,Fircroft Road,2023-06-01T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
331531,Fircroft Road,2023-06-01T19:10:00.000+00:00,feeder,,L3 Active Power,kW,5.61
331531,Fircroft Road,2023-06-01T19:10:00.000+00:00,feeder,,L2 Active Power,kW,3.46
331531,Fircroft Road,2023-06-01T19:10:00.000+00:00,feeder,,L1 Active Power,kW,10.07
331531,Fircroft Road,2023-06-01T19:10:00.000+00:00,feeder,,N Current (RMS),A,29.5
331531,Fircroft Road,2023-06-01T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
331531,Fircroft Road,2023-06-01T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
331531,Fircroft Road,2023-06-01T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.9
331531,Fircroft Road,2023-06-01T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-01T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
331531,Fircroft Road,2023-06-01T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-01T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.94
331531,Fircroft Road,2023-06-01T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.68
331531,Fircroft Road,2023-06-01T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-06-01T19:10:00.000+00:00,feeder,,N Current (RMS),A,6.3
331531,Fircroft Road,2023-06-01T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
331531,Fircroft Road,2023-06-01T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
331531,Fircroft Road,2023-06-01T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-01T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-01T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-01T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-01T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-01T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-01T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-01T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-01T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-01T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-01T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-01T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
331531,Fircroft Road,2023-06-01T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-01T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.59
331531,Fircroft Road,2023-06-01T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.02
331531,Fircroft Road,2023-06-01T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.14
331531,Fircroft Road,2023-06-01T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.91
331531,Fircroft Road,2023-06-01T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.1
331531,Fircroft Road,2023-06-01T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.5
331531,Fircroft Road,2023-06-01T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
331531,Fircroft Road,2023-06-01T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
331531,Fircroft Road,2023-06-01T19:10:00.000+00:00,transformer,,Temperature,C,29.1
331531,Fircroft Road,2023-06-01T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
331531,Fircroft Road,2023-06-01T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
331531,Fircroft Road,2023-06-01T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
331531,Fircroft Road,2023-06-01T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
331531,Fircroft Road,2023-06-01T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
331531,Fircroft Road,2023-06-01T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
331531,Fircroft Road,2023-06-01T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
331531,Fircroft Road,2023-06-01T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
331531,Fircroft Road,2023-06-01T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
331531,Fircroft Road,2023-06-01T19:10:00.000+00:00,busbar,,L3 Active Power,kW,17.53
331531,Fircroft Road,2023-06-01T19:10:00.000+00:00,busbar,,L2 Active Power,kW,6.14
331531,Fircroft Road,2023-06-01T19:10:00.000+00:00,busbar,,L1 Active Power,kW,17.14
331531,Fircroft Road,2023-06-01T19:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
331531,Fircroft Road,2023-06-01T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
331531,Fircroft Road,2023-06-01T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
331531,Fircroft Road,2023-06-01T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
331531,Fircroft Road,2023-06-01T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-01T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-01T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-01T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-01T19:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-01T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-01T19:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-01T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-01T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-01T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-01T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
331531,Fircroft Road,2023-06-01T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
331531,Fircroft Road,2023-06-01T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
331531,Fircroft Road,2023-06-01T19:00:00.000+00:00,feeder,,L3 Active Power,kW,5.03
331531,Fircroft Road,2023-06-01T19:00:00.000+00:00,feeder,,L2 Active Power,kW,7.18
331531,Fircroft Road,2023-06-01T19:00:00.000+00:00,feeder,,L1 Active Power,kW,7.79
331531,Fircroft Road,2023-06-01T19:00:00.000+00:00,feeder,,N Current (RMS),A,18.8
331531,Fircroft Road,2023-06-01T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
331531,Fircroft Road,2023-06-01T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.5
331531,Fircroft Road,2023-06-01T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
331531,Fircroft Road,2023-06-01T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-01T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
331531,Fircroft Road,2023-06-01T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-01T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.82
331531,Fircroft Road,2023-06-01T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.64
331531,Fircroft Road,2023-06-01T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-01T19:00:00.000+00:00,feeder,,N Current (RMS),A,6.3
331531,Fircroft Road,2023-06-01T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
331531,Fircroft Road,2023-06-01T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
331531,Fircroft Road,2023-06-01T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-01T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-01T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
331531,Fircroft Road,2023-06-01T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-01T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-01T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
331531,Fircroft Road,2023-06-01T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-01T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-01T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-01T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-01T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-01T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
331531,Fircroft Road,2023-06-01T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-01T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.79
331531,Fircroft Road,2023-06-01T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.06
331531,Fircroft Road,2023-06-01T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
331531,Fircroft Road,2023-06-01T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.17
331531,Fircroft Road,2023-06-01T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,46.2
331531,Fircroft Road,2023-06-01T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.1
331531,Fircroft Road,2023-06-01T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
331531,Fircroft Road,2023-06-01T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
331531,Fircroft Road,2023-06-01T19:00:00.000+00:00,transformer,,Temperature,C,29.1
331531,Fircroft Road,2023-06-01T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
331531,Fircroft Road,2023-06-01T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
331531,Fircroft Road,2023-06-01T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
331531,Fircroft Road,2023-06-01T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
331531,Fircroft Road,2023-06-01T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
331531,Fircroft Road,2023-06-01T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
331531,Fircroft Road,2023-06-01T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
331531,Fircroft Road,2023-06-01T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
331531,Fircroft Road,2023-06-01T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
331531,Fircroft Road,2023-06-01T19:00:00.000+00:00,busbar,,L3 Active Power,kW,18.86
331531,Fircroft Road,2023-06-01T19:00:00.000+00:00,busbar,,L2 Active Power,kW,10.99
331531,Fircroft Road,2023-06-01T19:00:00.000+00:00,busbar,,L1 Active Power,kW,14.03
331531,Fircroft Road,2023-06-01T19:00:00.000+00:00,busbar,,N Current (RMS),A,51.7
331531,Fircroft Road,2023-06-01T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
331531,Fircroft Road,2023-06-01T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
331531,Fircroft Road,2023-06-01T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
331531,Fircroft Road,2023-06-01T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
331531,Fircroft Road,2023-06-01T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-01T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-01T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-01T18:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-01T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-06-01T18:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-01T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-01T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-01T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-01T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
331531,Fircroft Road,2023-06-01T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
331531,Fircroft Road,2023-06-01T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
331531,Fircroft Road,2023-06-01T18:50:00.000+00:00,feeder,,L3 Active Power,kW,7.07
331531,Fircroft Road,2023-06-01T18:50:00.000+00:00,feeder,,L2 Active Power,kW,5.32
331531,Fircroft Road,2023-06-01T18:50:00.000+00:00,feeder,,L1 Active Power,kW,14.91
331531,Fircroft Road,2023-06-01T18:50:00.000+00:00,feeder,,N Current (RMS),A,41.8
331531,Fircroft Road,2023-06-01T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
331531,Fircroft Road,2023-06-01T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
331531,Fircroft Road,2023-06-01T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,63.2
331531,Fircroft Road,2023-06-01T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-01T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
331531,Fircroft Road,2023-06-01T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-01T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.81
331531,Fircroft Road,2023-06-01T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.74
331531,Fircroft Road,2023-06-01T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.11
331531,Fircroft Road,2023-06-01T18:50:00.000+00:00,feeder,,N Current (RMS),A,6.9
331531,Fircroft Road,2023-06-01T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
