Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-01T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
331531,Fircroft Road,2023-06-01T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-01T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-01T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
331531,Fircroft Road,2023-06-01T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
331531,Fircroft Road,2023-06-01T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-01T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
331531,Fircroft Road,2023-06-01T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-01T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-01T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-01T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-01T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-01T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
331531,Fircroft Road,2023-06-01T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
331531,Fircroft Road,2023-06-01T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.49
331531,Fircroft Road,2023-06-01T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.59
331531,Fircroft Road,2023-06-01T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
331531,Fircroft Road,2023-06-01T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.28
331531,Fircroft Road,2023-06-01T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,46.8
331531,Fircroft Road,2023-06-01T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.0
331531,Fircroft Road,2023-06-01T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
331531,Fircroft Road,2023-06-01T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
331531,Fircroft Road,2023-06-01T18:50:00.000+00:00,transformer,,Temperature,C,29.1
331531,Fircroft Road,2023-06-01T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
331531,Fircroft Road,2023-06-01T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
331531,Fircroft Road,2023-06-01T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
331531,Fircroft Road,2023-06-01T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
331531,Fircroft Road,2023-06-01T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
331531,Fircroft Road,2023-06-01T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
331531,Fircroft Road,2023-06-01T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
331531,Fircroft Road,2023-06-01T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
331531,Fircroft Road,2023-06-01T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
331531,Fircroft Road,2023-06-01T18:50:00.000+00:00,busbar,,L3 Active Power,kW,21.41
331531,Fircroft Road,2023-06-01T18:50:00.000+00:00,busbar,,L2 Active Power,kW,8.22
331531,Fircroft Road,2023-06-01T18:50:00.000+00:00,busbar,,L1 Active Power,kW,21.4
331531,Fircroft Road,2023-06-01T18:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
331531,Fircroft Road,2023-06-01T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
331531,Fircroft Road,2023-06-01T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
331531,Fircroft Road,2023-06-01T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
331531,Fircroft Road,2023-06-01T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-01T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-01T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-01T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.08
331531,Fircroft Road,2023-06-01T18:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-01T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-01T18:40:00.000+00:00,feeder,,N Current (RMS),A,1.4
331531,Fircroft Road,2023-06-01T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
331531,Fircroft Road,2023-06-01T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-01T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-01T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
331531,Fircroft Road,2023-06-01T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
331531,Fircroft Road,2023-06-01T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
331531,Fircroft Road,2023-06-01T18:40:00.000+00:00,feeder,,L3 Active Power,kW,7.59
331531,Fircroft Road,2023-06-01T18:40:00.000+00:00,feeder,,L2 Active Power,kW,3.34
331531,Fircroft Road,2023-06-01T18:40:00.000+00:00,feeder,,L1 Active Power,kW,6.62
331531,Fircroft Road,2023-06-01T18:40:00.000+00:00,feeder,,N Current (RMS),A,22.1
331531,Fircroft Road,2023-06-01T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
331531,Fircroft Road,2023-06-01T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
331531,Fircroft Road,2023-06-01T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.7
331531,Fircroft Road,2023-06-01T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-01T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
331531,Fircroft Road,2023-06-01T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-01T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.92
331531,Fircroft Road,2023-06-01T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.71
331531,Fircroft Road,2023-06-01T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-01T18:40:00.000+00:00,feeder,,N Current (RMS),A,6.8
331531,Fircroft Road,2023-06-01T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
331531,Fircroft Road,2023-06-01T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
331531,Fircroft Road,2023-06-01T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-01T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-01T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
331531,Fircroft Road,2023-06-01T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
331531,Fircroft Road,2023-06-01T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-01T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-01T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-01T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-01T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-01T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-01T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-01T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
331531,Fircroft Road,2023-06-01T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
331531,Fircroft Road,2023-06-01T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.51
331531,Fircroft Road,2023-06-01T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.91
331531,Fircroft Road,2023-06-01T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.43
331531,Fircroft Road,2023-06-01T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.69
331531,Fircroft Road,2023-06-01T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.8
331531,Fircroft Road,2023-06-01T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.2
331531,Fircroft Road,2023-06-01T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.2
331531,Fircroft Road,2023-06-01T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
331531,Fircroft Road,2023-06-01T18:40:00.000+00:00,transformer,,Temperature,C,29.0
331531,Fircroft Road,2023-06-01T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
331531,Fircroft Road,2023-06-01T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
331531,Fircroft Road,2023-06-01T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
331531,Fircroft Road,2023-06-01T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
331531,Fircroft Road,2023-06-01T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
331531,Fircroft Road,2023-06-01T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
331531,Fircroft Road,2023-06-01T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
331531,Fircroft Road,2023-06-01T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
331531,Fircroft Road,2023-06-01T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
331531,Fircroft Road,2023-06-01T18:40:00.000+00:00,busbar,,L3 Active Power,kW,22.44
331531,Fircroft Road,2023-06-01T18:40:00.000+00:00,busbar,,L2 Active Power,kW,11.36
331531,Fircroft Road,2023-06-01T18:40:00.000+00:00,busbar,,L1 Active Power,kW,13.38
331531,Fircroft Road,2023-06-01T18:40:00.000+00:00,busbar,,N Current (RMS),A,60.6
331531,Fircroft Road,2023-06-01T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
331531,Fircroft Road,2023-06-01T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
331531,Fircroft Road,2023-06-01T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
331531,Fircroft Road,2023-06-01T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-01T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-01T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-01T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
331531,Fircroft Road,2023-06-01T18:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-01T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-01T18:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-01T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-01T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-01T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-01T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-01T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
331531,Fircroft Road,2023-06-01T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
331531,Fircroft Road,2023-06-01T18:30:00.000+00:00,feeder,,L3 Active Power,kW,8.45
331531,Fircroft Road,2023-06-01T18:30:00.000+00:00,feeder,,L2 Active Power,kW,4.75
331531,Fircroft Road,2023-06-01T18:30:00.000+00:00,feeder,,L1 Active Power,kW,12.77
331531,Fircroft Road,2023-06-01T18:30:00.000+00:00,feeder,,N Current (RMS),A,38.8
331531,Fircroft Road,2023-06-01T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.7
331531,Fircroft Road,2023-06-01T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
331531,Fircroft Road,2023-06-01T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,56.6
331531,Fircroft Road,2023-06-01T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
331531,Fircroft Road,2023-06-01T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.68
331531,Fircroft Road,2023-06-01T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-01T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.83
331531,Fircroft Road,2023-06-01T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.87
331531,Fircroft Road,2023-06-01T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.1
331531,Fircroft Road,2023-06-01T18:30:00.000+00:00,feeder,,N Current (RMS),A,7.5
331531,Fircroft Road,2023-06-01T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
331531,Fircroft Road,2023-06-01T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
331531,Fircroft Road,2023-06-01T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-01T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-01T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
331531,Fircroft Road,2023-06-01T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
331531,Fircroft Road,2023-06-01T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-01T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
331531,Fircroft Road,2023-06-01T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-01T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
331531,Fircroft Road,2023-06-01T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-01T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-01T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-01T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
331531,Fircroft Road,2023-06-01T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
331531,Fircroft Road,2023-06-01T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.2
331531,Fircroft Road,2023-06-01T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.96
331531,Fircroft Road,2023-06-01T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.2
331531,Fircroft Road,2023-06-01T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.53
331531,Fircroft Road,2023-06-01T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,50.4
331531,Fircroft Road,2023-06-01T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.5
331531,Fircroft Road,2023-06-01T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
331531,Fircroft Road,2023-06-01T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.5
331531,Fircroft Road,2023-06-01T18:30:00.000+00:00,transformer,,Temperature,C,29.0
331531,Fircroft Road,2023-06-01T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
331531,Fircroft Road,2023-06-01T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
331531,Fircroft Road,2023-06-01T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
331531,Fircroft Road,2023-06-01T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
331531,Fircroft Road,2023-06-01T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
331531,Fircroft Road,2023-06-01T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
331531,Fircroft Road,2023-06-01T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
331531,Fircroft Road,2023-06-01T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
331531,Fircroft Road,2023-06-01T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
331531,Fircroft Road,2023-06-01T18:30:00.000+00:00,busbar,,L3 Active Power,kW,25.21
331531,Fircroft Road,2023-06-01T18:30:00.000+00:00,busbar,,L2 Active Power,kW,8.64
331531,Fircroft Road,2023-06-01T18:30:00.000+00:00,busbar,,L1 Active Power,kW,21.49
331531,Fircroft Road,2023-06-01T18:30:00.000+00:00,busbar,,N Current (RMS),A,73.2
331531,Fircroft Road,2023-06-01T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
331531,Fircroft Road,2023-06-01T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
331531,Fircroft Road,2023-06-01T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
331531,Fircroft Road,2023-06-01T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-01T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-01T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-01T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-01T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-01T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-01T18:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-01T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-01T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-01T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-01T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
331531,Fircroft Road,2023-06-01T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
331531,Fircroft Road,2023-06-01T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
331531,Fircroft Road,2023-06-01T18:20:00.000+00:00,feeder,,L3 Active Power,kW,5.67
331531,Fircroft Road,2023-06-01T18:20:00.000+00:00,feeder,,L2 Active Power,kW,5.52
331531,Fircroft Road,2023-06-01T18:20:00.000+00:00,feeder,,L1 Active Power,kW,9.1
331531,Fircroft Road,2023-06-01T18:20:00.000+00:00,feeder,,N Current (RMS),A,28.0
331531,Fircroft Road,2023-06-01T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
331531,Fircroft Road,2023-06-01T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
331531,Fircroft Road,2023-06-01T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.2
331531,Fircroft Road,2023-06-01T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
331531,Fircroft Road,2023-06-01T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
331531,Fircroft Road,2023-06-01T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-01T18:20:00.000+00:00,feeder,,L3 Active Power,kW,3.6
331531,Fircroft Road,2023-06-01T18:20:00.000+00:00,feeder,,L2 Active Power,kW,2.19
331531,Fircroft Road,2023-06-01T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.1
331531,Fircroft Road,2023-06-01T18:20:00.000+00:00,feeder,,N Current (RMS),A,15.6
331531,Fircroft Road,2023-06-01T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
331531,Fircroft Road,2023-06-01T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
331531,Fircroft Road,2023-06-01T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-01T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-01T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-01T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
331531,Fircroft Road,2023-06-01T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-01T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
331531,Fircroft Road,2023-06-01T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-01T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-01T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-01T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-01T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-01T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
331531,Fircroft Road,2023-06-01T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
331531,Fircroft Road,2023-06-01T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
331531,Fircroft Road,2023-06-01T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.12
331531,Fircroft Road,2023-06-01T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.82
331531,Fircroft Road,2023-06-01T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.38
331531,Fircroft Road,2023-06-01T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.0
331531,Fircroft Road,2023-06-01T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.2
331531,Fircroft Road,2023-06-01T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.4
331531,Fircroft Road,2023-06-01T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.2
331531,Fircroft Road,2023-06-01T18:20:00.000+00:00,transformer,,Temperature,C,29.0
331531,Fircroft Road,2023-06-01T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
331531,Fircroft Road,2023-06-01T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
331531,Fircroft Road,2023-06-01T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
331531,Fircroft Road,2023-06-01T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
331531,Fircroft Road,2023-06-01T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
331531,Fircroft Road,2023-06-01T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
331531,Fircroft Road,2023-06-01T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
331531,Fircroft Road,2023-06-01T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
331531,Fircroft Road,2023-06-01T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
331531,Fircroft Road,2023-06-01T18:20:00.000+00:00,busbar,,L3 Active Power,kW,26.35
331531,Fircroft Road,2023-06-01T18:20:00.000+00:00,busbar,,L2 Active Power,kW,16.35
331531,Fircroft Road,2023-06-01T18:20:00.000+00:00,busbar,,L1 Active Power,kW,23.67
331531,Fircroft Road,2023-06-01T18:20:00.000+00:00,busbar,,N Current (RMS),A,55.3
331531,Fircroft Road,2023-06-01T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
331531,Fircroft Road,2023-06-01T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
331531,Fircroft Road,2023-06-01T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
331531,Fircroft Road,2023-06-01T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-01T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-01T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-01T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-01T18:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-01T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-01T18:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-01T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-01T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-01T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-01T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
331531,Fircroft Road,2023-06-01T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
331531,Fircroft Road,2023-06-01T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
331531,Fircroft Road,2023-06-01T18:10:00.000+00:00,feeder,,L3 Active Power,kW,4.17
331531,Fircroft Road,2023-06-01T18:10:00.000+00:00,feeder,,L2 Active Power,kW,5.04
331531,Fircroft Road,2023-06-01T18:10:00.000+00:00,feeder,,L1 Active Power,kW,9.7
331531,Fircroft Road,2023-06-01T18:10:00.000+00:00,feeder,,N Current (RMS),A,27.1
331531,Fircroft Road,2023-06-01T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
331531,Fircroft Road,2023-06-01T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
331531,Fircroft Road,2023-06-01T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.2
331531,Fircroft Road,2023-06-01T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
331531,Fircroft Road,2023-06-01T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
331531,Fircroft Road,2023-06-01T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-01T18:10:00.000+00:00,feeder,,L3 Active Power,kW,2.22
331531,Fircroft Road,2023-06-01T18:10:00.000+00:00,feeder,,L2 Active Power,kW,2.22
331531,Fircroft Road,2023-06-01T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.09
331531,Fircroft Road,2023-06-01T18:10:00.000+00:00,feeder,,N Current (RMS),A,13.5
331531,Fircroft Road,2023-06-01T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
331531,Fircroft Road,2023-06-01T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
331531,Fircroft Road,2023-06-01T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-01T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-01T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
331531,Fircroft Road,2023-06-01T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
331531,Fircroft Road,2023-06-01T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-01T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
331531,Fircroft Road,2023-06-01T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-01T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-01T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-01T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-01T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-01T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
331531,Fircroft Road,2023-06-01T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
331531,Fircroft Road,2023-06-01T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
331531,Fircroft Road,2023-06-01T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.3
331531,Fircroft Road,2023-06-01T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.43
331531,Fircroft Road,2023-06-01T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.87
331531,Fircroft Road,2023-06-01T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.9
331531,Fircroft Road,2023-06-01T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.4
331531,Fircroft Road,2023-06-01T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
331531,Fircroft Road,2023-06-01T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.4
331531,Fircroft Road,2023-06-01T18:10:00.000+00:00,transformer,,Temperature,C,28.9
331531,Fircroft Road,2023-06-01T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
331531,Fircroft Road,2023-06-01T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
331531,Fircroft Road,2023-06-01T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
331531,Fircroft Road,2023-06-01T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
331531,Fircroft Road,2023-06-01T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
331531,Fircroft Road,2023-06-01T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
331531,Fircroft Road,2023-06-01T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
331531,Fircroft Road,2023-06-01T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
331531,Fircroft Road,2023-06-01T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
331531,Fircroft Road,2023-06-01T18:10:00.000+00:00,busbar,,L3 Active Power,kW,21.61
331531,Fircroft Road,2023-06-01T18:10:00.000+00:00,busbar,,L2 Active Power,kW,12.52
331531,Fircroft Road,2023-06-01T18:10:00.000+00:00,busbar,,L1 Active Power,kW,19.73
331531,Fircroft Road,2023-06-01T18:10:00.000+00:00,busbar,,N Current (RMS),A,49.7
331531,Fircroft Road,2023-06-01T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
331531,Fircroft Road,2023-06-01T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
331531,Fircroft Road,2023-06-01T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
331531,Fircroft Road,2023-06-01T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-01T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-01T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-01T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-01T18:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-01T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-01T18:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-01T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-01T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-01T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-01T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
331531,Fircroft Road,2023-06-01T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
331531,Fircroft Road,2023-06-01T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
331531,Fircroft Road,2023-06-01T18:00:00.000+00:00,feeder,,L3 Active Power,kW,4.44
331531,Fircroft Road,2023-06-01T18:00:00.000+00:00,feeder,,L2 Active Power,kW,3.0
331531,Fircroft Road,2023-06-01T18:00:00.000+00:00,feeder,,L1 Active Power,kW,7.13
331531,Fircroft Road,2023-06-01T18:00:00.000+00:00,feeder,,N Current (RMS),A,20.3
331531,Fircroft Road,2023-06-01T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
331531,Fircroft Road,2023-06-01T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
331531,Fircroft Road,2023-06-01T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
331531,Fircroft Road,2023-06-01T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-01T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
331531,Fircroft Road,2023-06-01T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-01T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.13
331531,Fircroft Road,2023-06-01T18:00:00.000+00:00,feeder,,L2 Active Power,kW,2.78
331531,Fircroft Road,2023-06-01T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-01T18:00:00.000+00:00,feeder,,N Current (RMS),A,13.1
331531,Fircroft Road,2023-06-01T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-01T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
331531,Fircroft Road,2023-06-01T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-01T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-01T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
331531,Fircroft Road,2023-06-01T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
331531,Fircroft Road,2023-06-01T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-01T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.14
331531,Fircroft Road,2023-06-01T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-01T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-01T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-01T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-01T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-01T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
331531,Fircroft Road,2023-06-01T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
331531,Fircroft Road,2023-06-01T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
331531,Fircroft Road,2023-06-01T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.52
331531,Fircroft Road,2023-06-01T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.34
331531,Fircroft Road,2023-06-01T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.37
331531,Fircroft Road,2023-06-01T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.6
331531,Fircroft Road,2023-06-01T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.2
331531,Fircroft Road,2023-06-01T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
331531,Fircroft Road,2023-06-01T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.5
331531,Fircroft Road,2023-06-01T18:00:00.000+00:00,transformer,,Temperature,C,28.9
331531,Fircroft Road,2023-06-01T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
331531,Fircroft Road,2023-06-01T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
331531,Fircroft Road,2023-06-01T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
331531,Fircroft Road,2023-06-01T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
331531,Fircroft Road,2023-06-01T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
331531,Fircroft Road,2023-06-01T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
331531,Fircroft Road,2023-06-01T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
331531,Fircroft Road,2023-06-01T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
331531,Fircroft Road,2023-06-01T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
331531,Fircroft Road,2023-06-01T18:00:00.000+00:00,busbar,,L3 Active Power,kW,21.03
331531,Fircroft Road,2023-06-01T18:00:00.000+00:00,busbar,,L2 Active Power,kW,11.94
331531,Fircroft Road,2023-06-01T18:00:00.000+00:00,busbar,,L1 Active Power,kW,18.63
331531,Fircroft Road,2023-06-01T18:00:00.000+00:00,busbar,,N Current (RMS),A,45.3
331531,Fircroft Road,2023-06-01T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
331531,Fircroft Road,2023-06-01T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
331531,Fircroft Road,2023-06-01T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
331531,Fircroft Road,2023-06-01T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-01T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-01T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-01T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-01T17:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-01T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-01T17:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-01T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-01T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-01T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-01T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
331531,Fircroft Road,2023-06-01T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
331531,Fircroft Road,2023-06-01T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
331531,Fircroft Road,2023-06-01T17:50:00.000+00:00,feeder,,L3 Active Power,kW,4.48
331531,Fircroft Road,2023-06-01T17:50:00.000+00:00,feeder,,L2 Active Power,kW,2.84
331531,Fircroft Road,2023-06-01T17:50:00.000+00:00,feeder,,L1 Active Power,kW,7.89
331531,Fircroft Road,2023-06-01T17:50:00.000+00:00,feeder,,N Current (RMS),A,24.6
331531,Fircroft Road,2023-06-01T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
331531,Fircroft Road,2023-06-01T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
331531,Fircroft Road,2023-06-01T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.3
331531,Fircroft Road,2023-06-01T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-01T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
331531,Fircroft Road,2023-06-01T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-01T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.09
331531,Fircroft Road,2023-06-01T17:50:00.000+00:00,feeder,,L2 Active Power,kW,2.93
331531,Fircroft Road,2023-06-01T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.09
331531,Fircroft Road,2023-06-01T17:50:00.000+00:00,feeder,,N Current (RMS),A,14.2
331531,Fircroft Road,2023-06-01T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-01T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
331531,Fircroft Road,2023-06-01T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-01T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-01T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
331531,Fircroft Road,2023-06-01T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
331531,Fircroft Road,2023-06-01T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.1
331531,Fircroft Road,2023-06-01T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.18
331531,Fircroft Road,2023-06-01T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-01T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
331531,Fircroft Road,2023-06-01T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-01T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-01T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-01T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
331531,Fircroft Road,2023-06-01T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
331531,Fircroft Road,2023-06-01T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
331531,Fircroft Road,2023-06-01T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.91
331531,Fircroft Road,2023-06-01T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.71
331531,Fircroft Road,2023-06-01T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.89
331531,Fircroft Road,2023-06-01T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,49.4
331531,Fircroft Road,2023-06-01T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,90.2
331531,Fircroft Road,2023-06-01T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
331531,Fircroft Road,2023-06-01T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.9
331531,Fircroft Road,2023-06-01T17:50:00.000+00:00,transformer,,Temperature,C,28.8
331531,Fircroft Road,2023-06-01T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
331531,Fircroft Road,2023-06-01T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
331531,Fircroft Road,2023-06-01T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
331531,Fircroft Road,2023-06-01T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
331531,Fircroft Road,2023-06-01T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
331531,Fircroft Road,2023-06-01T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
331531,Fircroft Road,2023-06-01T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
331531,Fircroft Road,2023-06-01T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
331531,Fircroft Road,2023-06-01T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
331531,Fircroft Road,2023-06-01T17:50:00.000+00:00,busbar,,L3 Active Power,kW,26.39
331531,Fircroft Road,2023-06-01T17:50:00.000+00:00,busbar,,L2 Active Power,kW,14.25
331531,Fircroft Road,2023-06-01T17:50:00.000+00:00,busbar,,L1 Active Power,kW,25.96
331531,Fircroft Road,2023-06-01T17:50:00.000+00:00,busbar,,N Current (RMS),A,53.5
331531,Fircroft Road,2023-06-01T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
331531,Fircroft Road,2023-06-01T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
331531,Fircroft Road,2023-06-01T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
331531,Fircroft Road,2023-06-01T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-01T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-01T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-01T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-01T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-01T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-01T17:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-01T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-01T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-01T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-01T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
331531,Fircroft Road,2023-06-01T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
331531,Fircroft Road,2023-06-01T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
331531,Fircroft Road,2023-06-01T17:40:00.000+00:00,feeder,,L3 Active Power,kW,4.99
331531,Fircroft Road,2023-06-01T17:40:00.000+00:00,feeder,,L2 Active Power,kW,2.67
331531,Fircroft Road,2023-06-01T17:40:00.000+00:00,feeder,,L1 Active Power,kW,7.12
331531,Fircroft Road,2023-06-01T17:40:00.000+00:00,feeder,,N Current (RMS),A,24.0
331531,Fircroft Road,2023-06-01T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
331531,Fircroft Road,2023-06-01T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
331531,Fircroft Road,2023-06-01T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.7
331531,Fircroft Road,2023-06-01T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-01T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-01T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-01T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.13
331531,Fircroft Road,2023-06-01T17:40:00.000+00:00,feeder,,L2 Active Power,kW,3.37
331531,Fircroft Road,2023-06-01T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-01T17:40:00.000+00:00,feeder,,N Current (RMS),A,15.4
331531,Fircroft Road,2023-06-01T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-01T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
331531,Fircroft Road,2023-06-01T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-01T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-01T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
331531,Fircroft Road,2023-06-01T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
331531,Fircroft Road,2023-06-01T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.12
331531,Fircroft Road,2023-06-01T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.17
331531,Fircroft Road,2023-06-01T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-01T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
331531,Fircroft Road,2023-06-01T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-01T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-01T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-01T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
331531,Fircroft Road,2023-06-01T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
331531,Fircroft Road,2023-06-01T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
331531,Fircroft Road,2023-06-01T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.99
331531,Fircroft Road,2023-06-01T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.36
331531,Fircroft Road,2023-06-01T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.61
331531,Fircroft Road,2023-06-01T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,53.5
331531,Fircroft Road,2023-06-01T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,91.1
331531,Fircroft Road,2023-06-01T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.4
331531,Fircroft Road,2023-06-01T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.2
331531,Fircroft Road,2023-06-01T17:40:00.000+00:00,transformer,,Temperature,C,28.8
331531,Fircroft Road,2023-06-01T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
331531,Fircroft Road,2023-06-01T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
331531,Fircroft Road,2023-06-01T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
331531,Fircroft Road,2023-06-01T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
331531,Fircroft Road,2023-06-01T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
331531,Fircroft Road,2023-06-01T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
331531,Fircroft Road,2023-06-01T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
331531,Fircroft Road,2023-06-01T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
331531,Fircroft Road,2023-06-01T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
331531,Fircroft Road,2023-06-01T17:40:00.000+00:00,busbar,,L3 Active Power,kW,27.04
331531,Fircroft Road,2023-06-01T17:40:00.000+00:00,busbar,,L2 Active Power,kW,15.18
331531,Fircroft Road,2023-06-01T17:40:00.000+00:00,busbar,,L1 Active Power,kW,19.84
331531,Fircroft Road,2023-06-01T17:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
331531,Fircroft Road,2023-06-01T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
331531,Fircroft Road,2023-06-01T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
331531,Fircroft Road,2023-06-01T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
331531,Fircroft Road,2023-06-01T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-01T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-01T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-01T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
331531,Fircroft Road,2023-06-01T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-01T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-01T17:30:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-06-01T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
331531,Fircroft Road,2023-06-01T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-01T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-01T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-01T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
331531,Fircroft Road,2023-06-01T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
331531,Fircroft Road,2023-06-01T17:30:00.000+00:00,feeder,,L3 Active Power,kW,5.53
331531,Fircroft Road,2023-06-01T17:30:00.000+00:00,feeder,,L2 Active Power,kW,3.01
331531,Fircroft Road,2023-06-01T17:30:00.000+00:00,feeder,,L1 Active Power,kW,7.76
331531,Fircroft Road,2023-06-01T17:30:00.000+00:00,feeder,,N Current (RMS),A,25.5
331531,Fircroft Road,2023-06-01T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
331531,Fircroft Road,2023-06-01T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
331531,Fircroft Road,2023-06-01T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
331531,Fircroft Road,2023-06-01T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-01T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
331531,Fircroft Road,2023-06-01T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-01T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.09
331531,Fircroft Road,2023-06-01T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.54
331531,Fircroft Road,2023-06-01T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-01T17:30:00.000+00:00,feeder,,N Current (RMS),A,3.8
331531,Fircroft Road,2023-06-01T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-01T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
331531,Fircroft Road,2023-06-01T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-01T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-01T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
331531,Fircroft Road,2023-06-01T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
331531,Fircroft Road,2023-06-01T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.1
331531,Fircroft Road,2023-06-01T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.14
331531,Fircroft Road,2023-06-01T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-01T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
331531,Fircroft Road,2023-06-01T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-01T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-01T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-01T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
331531,Fircroft Road,2023-06-01T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
331531,Fircroft Road,2023-06-01T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
331531,Fircroft Road,2023-06-01T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.42
331531,Fircroft Road,2023-06-01T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.47
331531,Fircroft Road,2023-06-01T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.37
331531,Fircroft Road,2023-06-01T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,48.2
