Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-01T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,88.2
331531,Fircroft Road,2023-06-01T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.2
331531,Fircroft Road,2023-06-01T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.2
331531,Fircroft Road,2023-06-01T17:30:00.000+00:00,transformer,,Temperature,C,28.7
331531,Fircroft Road,2023-06-01T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
331531,Fircroft Road,2023-06-01T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
331531,Fircroft Road,2023-06-01T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
331531,Fircroft Road,2023-06-01T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
331531,Fircroft Road,2023-06-01T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
331531,Fircroft Road,2023-06-01T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
331531,Fircroft Road,2023-06-01T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
331531,Fircroft Road,2023-06-01T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
331531,Fircroft Road,2023-06-01T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
331531,Fircroft Road,2023-06-01T17:30:00.000+00:00,busbar,,L3 Active Power,kW,26.99
331531,Fircroft Road,2023-06-01T17:30:00.000+00:00,busbar,,L2 Active Power,kW,13.83
331531,Fircroft Road,2023-06-01T17:30:00.000+00:00,busbar,,L1 Active Power,kW,20.26
331531,Fircroft Road,2023-06-01T17:30:00.000+00:00,busbar,,N Current (RMS),A,58.5
331531,Fircroft Road,2023-06-01T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
331531,Fircroft Road,2023-06-01T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
331531,Fircroft Road,2023-06-01T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
331531,Fircroft Road,2023-06-01T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
331531,Fircroft Road,2023-06-01T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-01T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-01T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-01T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-01T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.1
331531,Fircroft Road,2023-06-01T17:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-01T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-01T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-01T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-01T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
331531,Fircroft Road,2023-06-01T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
331531,Fircroft Road,2023-06-01T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
331531,Fircroft Road,2023-06-01T17:20:00.000+00:00,feeder,,L3 Active Power,kW,6.41
331531,Fircroft Road,2023-06-01T17:20:00.000+00:00,feeder,,L2 Active Power,kW,3.21
331531,Fircroft Road,2023-06-01T17:20:00.000+00:00,feeder,,L1 Active Power,kW,16.27
331531,Fircroft Road,2023-06-01T17:20:00.000+00:00,feeder,,N Current (RMS),A,51.2
331531,Fircroft Road,2023-06-01T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
331531,Fircroft Road,2023-06-01T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
331531,Fircroft Road,2023-06-01T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,68.4
331531,Fircroft Road,2023-06-01T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
331531,Fircroft Road,2023-06-01T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
331531,Fircroft Road,2023-06-01T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-01T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.14
331531,Fircroft Road,2023-06-01T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.23
331531,Fircroft Road,2023-06-01T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.13
331531,Fircroft Road,2023-06-01T17:20:00.000+00:00,feeder,,N Current (RMS),A,2.3
331531,Fircroft Road,2023-06-01T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
331531,Fircroft Road,2023-06-01T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
331531,Fircroft Road,2023-06-01T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-01T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-01T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
331531,Fircroft Road,2023-06-01T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
331531,Fircroft Road,2023-06-01T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.12
331531,Fircroft Road,2023-06-01T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.14
331531,Fircroft Road,2023-06-01T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
331531,Fircroft Road,2023-06-01T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
331531,Fircroft Road,2023-06-01T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-01T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-01T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-01T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
331531,Fircroft Road,2023-06-01T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
331531,Fircroft Road,2023-06-01T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
331531,Fircroft Road,2023-06-01T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.33
331531,Fircroft Road,2023-06-01T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.19
331531,Fircroft Road,2023-06-01T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.69
331531,Fircroft Road,2023-06-01T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,52.3
331531,Fircroft Road,2023-06-01T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.3
331531,Fircroft Road,2023-06-01T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
331531,Fircroft Road,2023-06-01T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.5
331531,Fircroft Road,2023-06-01T17:20:00.000+00:00,transformer,,Temperature,C,28.6
331531,Fircroft Road,2023-06-01T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
331531,Fircroft Road,2023-06-01T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
331531,Fircroft Road,2023-06-01T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
331531,Fircroft Road,2023-06-01T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
331531,Fircroft Road,2023-06-01T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
331531,Fircroft Road,2023-06-01T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
331531,Fircroft Road,2023-06-01T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
331531,Fircroft Road,2023-06-01T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
331531,Fircroft Road,2023-06-01T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
331531,Fircroft Road,2023-06-01T17:20:00.000+00:00,busbar,,L3 Active Power,kW,26.78
331531,Fircroft Road,2023-06-01T17:20:00.000+00:00,busbar,,L2 Active Power,kW,11.41
331531,Fircroft Road,2023-06-01T17:20:00.000+00:00,busbar,,L1 Active Power,kW,29.28
331531,Fircroft Road,2023-06-01T17:20:00.000+00:00,busbar,,N Current (RMS),A,76.5
331531,Fircroft Road,2023-06-01T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
331531,Fircroft Road,2023-06-01T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
331531,Fircroft Road,2023-06-01T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
331531,Fircroft Road,2023-06-01T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-01T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-01T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-01T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-01T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-01T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-06-01T17:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-01T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-01T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-01T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-01T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-01T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
331531,Fircroft Road,2023-06-01T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
331531,Fircroft Road,2023-06-01T17:10:00.000+00:00,feeder,,L3 Active Power,kW,6.74
331531,Fircroft Road,2023-06-01T17:10:00.000+00:00,feeder,,L2 Active Power,kW,4.14
331531,Fircroft Road,2023-06-01T17:10:00.000+00:00,feeder,,L1 Active Power,kW,13.08
331531,Fircroft Road,2023-06-01T17:10:00.000+00:00,feeder,,N Current (RMS),A,42.6
331531,Fircroft Road,2023-06-01T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.1
331531,Fircroft Road,2023-06-01T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
331531,Fircroft Road,2023-06-01T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,58.8
331531,Fircroft Road,2023-06-01T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.69
331531,Fircroft Road,2023-06-01T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
331531,Fircroft Road,2023-06-01T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-01T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.26
331531,Fircroft Road,2023-06-01T17:10:00.000+00:00,feeder,,L2 Active Power,kW,1.08
331531,Fircroft Road,2023-06-01T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.11
331531,Fircroft Road,2023-06-01T17:10:00.000+00:00,feeder,,N Current (RMS),A,5.4
331531,Fircroft Road,2023-06-01T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
331531,Fircroft Road,2023-06-01T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
331531,Fircroft Road,2023-06-01T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-01T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-01T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-01T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
331531,Fircroft Road,2023-06-01T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-01T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
331531,Fircroft Road,2023-06-01T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-01T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-01T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-01T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-01T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-01T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
331531,Fircroft Road,2023-06-01T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
331531,Fircroft Road,2023-06-01T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.17
331531,Fircroft Road,2023-06-01T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.68
331531,Fircroft Road,2023-06-01T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.32
331531,Fircroft Road,2023-06-01T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.31
331531,Fircroft Road,2023-06-01T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.7
331531,Fircroft Road,2023-06-01T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.1
331531,Fircroft Road,2023-06-01T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
331531,Fircroft Road,2023-06-01T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.5
331531,Fircroft Road,2023-06-01T17:10:00.000+00:00,transformer,,Temperature,C,28.6
331531,Fircroft Road,2023-06-01T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
331531,Fircroft Road,2023-06-01T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
331531,Fircroft Road,2023-06-01T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
331531,Fircroft Road,2023-06-01T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
331531,Fircroft Road,2023-06-01T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
331531,Fircroft Road,2023-06-01T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
331531,Fircroft Road,2023-06-01T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
331531,Fircroft Road,2023-06-01T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
331531,Fircroft Road,2023-06-01T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
331531,Fircroft Road,2023-06-01T17:10:00.000+00:00,busbar,,L3 Active Power,kW,20.63
331531,Fircroft Road,2023-06-01T17:10:00.000+00:00,busbar,,L2 Active Power,kW,9.37
331531,Fircroft Road,2023-06-01T17:10:00.000+00:00,busbar,,L1 Active Power,kW,24.64
331531,Fircroft Road,2023-06-01T17:10:00.000+00:00,busbar,,N Current (RMS),A,66.8
331531,Fircroft Road,2023-06-01T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
331531,Fircroft Road,2023-06-01T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
331531,Fircroft Road,2023-06-01T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
331531,Fircroft Road,2023-06-01T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-01T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-01T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-01T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-01T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-01T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-01T17:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-01T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-01T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-01T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-01T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-01T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
331531,Fircroft Road,2023-06-01T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
331531,Fircroft Road,2023-06-01T17:00:00.000+00:00,feeder,,L3 Active Power,kW,6.15
331531,Fircroft Road,2023-06-01T17:00:00.000+00:00,feeder,,L2 Active Power,kW,7.35
331531,Fircroft Road,2023-06-01T17:00:00.000+00:00,feeder,,L1 Active Power,kW,11.2
331531,Fircroft Road,2023-06-01T17:00:00.000+00:00,feeder,,N Current (RMS),A,31.3
331531,Fircroft Road,2023-06-01T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
331531,Fircroft Road,2023-06-01T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.0
331531,Fircroft Road,2023-06-01T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,47.9
331531,Fircroft Road,2023-06-01T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
331531,Fircroft Road,2023-06-01T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
331531,Fircroft Road,2023-06-01T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-01T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.17
331531,Fircroft Road,2023-06-01T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.71
331531,Fircroft Road,2023-06-01T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.1
331531,Fircroft Road,2023-06-01T17:00:00.000+00:00,feeder,,N Current (RMS),A,3.7
331531,Fircroft Road,2023-06-01T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
331531,Fircroft Road,2023-06-01T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
331531,Fircroft Road,2023-06-01T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-01T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-01T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
331531,Fircroft Road,2023-06-01T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
331531,Fircroft Road,2023-06-01T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.1
331531,Fircroft Road,2023-06-01T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.17
331531,Fircroft Road,2023-06-01T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-01T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
331531,Fircroft Road,2023-06-01T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-01T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-01T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-01T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
331531,Fircroft Road,2023-06-01T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
331531,Fircroft Road,2023-06-01T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.25
331531,Fircroft Road,2023-06-01T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.86
331531,Fircroft Road,2023-06-01T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.3
331531,Fircroft Road,2023-06-01T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.81
331531,Fircroft Road,2023-06-01T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,49.7
331531,Fircroft Road,2023-06-01T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.9
331531,Fircroft Road,2023-06-01T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
331531,Fircroft Road,2023-06-01T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.2
331531,Fircroft Road,2023-06-01T17:00:00.000+00:00,transformer,,Temperature,C,28.5
331531,Fircroft Road,2023-06-01T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
331531,Fircroft Road,2023-06-01T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
331531,Fircroft Road,2023-06-01T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
331531,Fircroft Road,2023-06-01T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
331531,Fircroft Road,2023-06-01T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
331531,Fircroft Road,2023-06-01T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
331531,Fircroft Road,2023-06-01T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
331531,Fircroft Road,2023-06-01T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
331531,Fircroft Road,2023-06-01T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
331531,Fircroft Road,2023-06-01T17:00:00.000+00:00,busbar,,L3 Active Power,kW,26.09
331531,Fircroft Road,2023-06-01T17:00:00.000+00:00,busbar,,L2 Active Power,kW,15.14
331531,Fircroft Road,2023-06-01T17:00:00.000+00:00,busbar,,L1 Active Power,kW,28.23
331531,Fircroft Road,2023-06-01T17:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
331531,Fircroft Road,2023-06-01T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
331531,Fircroft Road,2023-06-01T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
331531,Fircroft Road,2023-06-01T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
331531,Fircroft Road,2023-06-01T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-01T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-01T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-01T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-01T16:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-01T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-01T16:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-01T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-01T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-01T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-01T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
331531,Fircroft Road,2023-06-01T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
331531,Fircroft Road,2023-06-01T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
331531,Fircroft Road,2023-06-01T16:50:00.000+00:00,feeder,,L3 Active Power,kW,4.65
331531,Fircroft Road,2023-06-01T16:50:00.000+00:00,feeder,,L2 Active Power,kW,4.12
331531,Fircroft Road,2023-06-01T16:50:00.000+00:00,feeder,,L1 Active Power,kW,9.84
331531,Fircroft Road,2023-06-01T16:50:00.000+00:00,feeder,,N Current (RMS),A,28.8
331531,Fircroft Road,2023-06-01T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
331531,Fircroft Road,2023-06-01T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
331531,Fircroft Road,2023-06-01T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.8
331531,Fircroft Road,2023-06-01T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
331531,Fircroft Road,2023-06-01T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
331531,Fircroft Road,2023-06-01T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-01T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.26
331531,Fircroft Road,2023-06-01T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
331531,Fircroft Road,2023-06-01T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-01T16:50:00.000+00:00,feeder,,N Current (RMS),A,3.3
331531,Fircroft Road,2023-06-01T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
331531,Fircroft Road,2023-06-01T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
331531,Fircroft Road,2023-06-01T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-01T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-01T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
331531,Fircroft Road,2023-06-01T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-01T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-01T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
331531,Fircroft Road,2023-06-01T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-01T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-01T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-01T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-01T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-01T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
331531,Fircroft Road,2023-06-01T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
331531,Fircroft Road,2023-06-01T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.34
331531,Fircroft Road,2023-06-01T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.06
331531,Fircroft Road,2023-06-01T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.87
331531,Fircroft Road,2023-06-01T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.36
331531,Fircroft Road,2023-06-01T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
331531,Fircroft Road,2023-06-01T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.8
331531,Fircroft Road,2023-06-01T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
331531,Fircroft Road,2023-06-01T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
331531,Fircroft Road,2023-06-01T16:50:00.000+00:00,transformer,,Temperature,C,28.5
331531,Fircroft Road,2023-06-01T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
331531,Fircroft Road,2023-06-01T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
331531,Fircroft Road,2023-06-01T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
331531,Fircroft Road,2023-06-01T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
331531,Fircroft Road,2023-06-01T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
331531,Fircroft Road,2023-06-01T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
331531,Fircroft Road,2023-06-01T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
331531,Fircroft Road,2023-06-01T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
331531,Fircroft Road,2023-06-01T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
331531,Fircroft Road,2023-06-01T16:50:00.000+00:00,busbar,,L3 Active Power,kW,17.91
331531,Fircroft Road,2023-06-01T16:50:00.000+00:00,busbar,,L2 Active Power,kW,7.86
331531,Fircroft Road,2023-06-01T16:50:00.000+00:00,busbar,,L1 Active Power,kW,18.36
331531,Fircroft Road,2023-06-01T16:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
331531,Fircroft Road,2023-06-01T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
331531,Fircroft Road,2023-06-01T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
331531,Fircroft Road,2023-06-01T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
331531,Fircroft Road,2023-06-01T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-01T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-01T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-01T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-01T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-01T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-01T16:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-01T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-01T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-01T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-01T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
331531,Fircroft Road,2023-06-01T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
331531,Fircroft Road,2023-06-01T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
331531,Fircroft Road,2023-06-01T16:40:00.000+00:00,feeder,,L3 Active Power,kW,5.46
331531,Fircroft Road,2023-06-01T16:40:00.000+00:00,feeder,,L2 Active Power,kW,4.13
331531,Fircroft Road,2023-06-01T16:40:00.000+00:00,feeder,,L1 Active Power,kW,7.23
331531,Fircroft Road,2023-06-01T16:40:00.000+00:00,feeder,,N Current (RMS),A,20.7
331531,Fircroft Road,2023-06-01T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
331531,Fircroft Road,2023-06-01T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
331531,Fircroft Road,2023-06-01T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
331531,Fircroft Road,2023-06-01T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
331531,Fircroft Road,2023-06-01T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
331531,Fircroft Road,2023-06-01T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-01T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.26
331531,Fircroft Road,2023-06-01T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-01T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-01T16:40:00.000+00:00,feeder,,N Current (RMS),A,3.6
331531,Fircroft Road,2023-06-01T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
331531,Fircroft Road,2023-06-01T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
331531,Fircroft Road,2023-06-01T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-01T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-01T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
331531,Fircroft Road,2023-06-01T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
331531,Fircroft Road,2023-06-01T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-01T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
331531,Fircroft Road,2023-06-01T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-01T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-01T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-01T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-01T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-01T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
331531,Fircroft Road,2023-06-01T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
331531,Fircroft Road,2023-06-01T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.78
331531,Fircroft Road,2023-06-01T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.21
331531,Fircroft Road,2023-06-01T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
331531,Fircroft Road,2023-06-01T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.75
331531,Fircroft Road,2023-06-01T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.8
331531,Fircroft Road,2023-06-01T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.7
331531,Fircroft Road,2023-06-01T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
331531,Fircroft Road,2023-06-01T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
331531,Fircroft Road,2023-06-01T16:40:00.000+00:00,transformer,,Temperature,C,28.4
331531,Fircroft Road,2023-06-01T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
331531,Fircroft Road,2023-06-01T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
331531,Fircroft Road,2023-06-01T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
331531,Fircroft Road,2023-06-01T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
331531,Fircroft Road,2023-06-01T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
331531,Fircroft Road,2023-06-01T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
331531,Fircroft Road,2023-06-01T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
331531,Fircroft Road,2023-06-01T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
331531,Fircroft Road,2023-06-01T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
331531,Fircroft Road,2023-06-01T16:40:00.000+00:00,busbar,,L3 Active Power,kW,18.9
331531,Fircroft Road,2023-06-01T16:40:00.000+00:00,busbar,,L2 Active Power,kW,7.46
331531,Fircroft Road,2023-06-01T16:40:00.000+00:00,busbar,,L1 Active Power,kW,13.05
331531,Fircroft Road,2023-06-01T16:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
331531,Fircroft Road,2023-06-01T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
331531,Fircroft Road,2023-06-01T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
331531,Fircroft Road,2023-06-01T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
331531,Fircroft Road,2023-06-01T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-01T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-01T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-01T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-01T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-01T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-01T16:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-01T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-01T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-01T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-01T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
331531,Fircroft Road,2023-06-01T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
331531,Fircroft Road,2023-06-01T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
331531,Fircroft Road,2023-06-01T16:30:00.000+00:00,feeder,,L3 Active Power,kW,3.25
331531,Fircroft Road,2023-06-01T16:30:00.000+00:00,feeder,,L2 Active Power,kW,3.05
331531,Fircroft Road,2023-06-01T16:30:00.000+00:00,feeder,,L1 Active Power,kW,7.12
331531,Fircroft Road,2023-06-01T16:30:00.000+00:00,feeder,,N Current (RMS),A,21.9
331531,Fircroft Road,2023-06-01T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
331531,Fircroft Road,2023-06-01T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
331531,Fircroft Road,2023-06-01T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
331531,Fircroft Road,2023-06-01T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
331531,Fircroft Road,2023-06-01T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
331531,Fircroft Road,2023-06-01T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-01T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.25
331531,Fircroft Road,2023-06-01T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
331531,Fircroft Road,2023-06-01T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-01T16:30:00.000+00:00,feeder,,N Current (RMS),A,3.6
331531,Fircroft Road,2023-06-01T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
331531,Fircroft Road,2023-06-01T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
331531,Fircroft Road,2023-06-01T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-01T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-01T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-01T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-01T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-01T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-01T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-01T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-01T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-01T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-01T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-01T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
331531,Fircroft Road,2023-06-01T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
331531,Fircroft Road,2023-06-01T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.69
331531,Fircroft Road,2023-06-01T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.65
331531,Fircroft Road,2023-06-01T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.67
331531,Fircroft Road,2023-06-01T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.19
331531,Fircroft Road,2023-06-01T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
331531,Fircroft Road,2023-06-01T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
331531,Fircroft Road,2023-06-01T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
331531,Fircroft Road,2023-06-01T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
331531,Fircroft Road,2023-06-01T16:30:00.000+00:00,transformer,,Temperature,C,28.4
331531,Fircroft Road,2023-06-01T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
331531,Fircroft Road,2023-06-01T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
331531,Fircroft Road,2023-06-01T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
331531,Fircroft Road,2023-06-01T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
331531,Fircroft Road,2023-06-01T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
331531,Fircroft Road,2023-06-01T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
331531,Fircroft Road,2023-06-01T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
331531,Fircroft Road,2023-06-01T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
331531,Fircroft Road,2023-06-01T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
331531,Fircroft Road,2023-06-01T16:30:00.000+00:00,busbar,,L3 Active Power,kW,13.12
331531,Fircroft Road,2023-06-01T16:30:00.000+00:00,busbar,,L2 Active Power,kW,10.51
331531,Fircroft Road,2023-06-01T16:30:00.000+00:00,busbar,,L1 Active Power,kW,13.44
331531,Fircroft Road,2023-06-01T16:30:00.000+00:00,busbar,,N Current (RMS),A,33.2
331531,Fircroft Road,2023-06-01T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
331531,Fircroft Road,2023-06-01T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
331531,Fircroft Road,2023-06-01T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
331531,Fircroft Road,2023-06-01T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-01T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-01T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-01T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-01T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-01T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-01T16:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-01T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-01T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-01T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-01T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
331531,Fircroft Road,2023-06-01T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
331531,Fircroft Road,2023-06-01T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
331531,Fircroft Road,2023-06-01T16:20:00.000+00:00,feeder,,L3 Active Power,kW,4.04
331531,Fircroft Road,2023-06-01T16:20:00.000+00:00,feeder,,L2 Active Power,kW,3.92
331531,Fircroft Road,2023-06-01T16:20:00.000+00:00,feeder,,L1 Active Power,kW,8.78
331531,Fircroft Road,2023-06-01T16:20:00.000+00:00,feeder,,N Current (RMS),A,29.9
331531,Fircroft Road,2023-06-01T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
331531,Fircroft Road,2023-06-01T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
331531,Fircroft Road,2023-06-01T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.7
331531,Fircroft Road,2023-06-01T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.61
331531,Fircroft Road,2023-06-01T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
331531,Fircroft Road,2023-06-01T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-01T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.44
331531,Fircroft Road,2023-06-01T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.28
331531,Fircroft Road,2023-06-01T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-06-01T16:20:00.000+00:00,feeder,,N Current (RMS),A,5.4
331531,Fircroft Road,2023-06-01T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
331531,Fircroft Road,2023-06-01T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
331531,Fircroft Road,2023-06-01T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-01T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-01T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-01T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
331531,Fircroft Road,2023-06-01T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-01T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-01T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-06-01T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-01T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-01T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-01T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-01T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
331531,Fircroft Road,2023-06-01T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
331531,Fircroft Road,2023-06-01T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.44
331531,Fircroft Road,2023-06-01T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.45
331531,Fircroft Road,2023-06-01T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.13
331531,Fircroft Road,2023-06-01T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.31
331531,Fircroft Road,2023-06-01T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
331531,Fircroft Road,2023-06-01T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.8
331531,Fircroft Road,2023-06-01T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
331531,Fircroft Road,2023-06-01T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.2
331531,Fircroft Road,2023-06-01T16:20:00.000+00:00,transformer,,Temperature,C,28.3
331531,Fircroft Road,2023-06-01T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
331531,Fircroft Road,2023-06-01T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
331531,Fircroft Road,2023-06-01T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
331531,Fircroft Road,2023-06-01T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
331531,Fircroft Road,2023-06-01T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
331531,Fircroft Road,2023-06-01T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
331531,Fircroft Road,2023-06-01T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
331531,Fircroft Road,2023-06-01T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
331531,Fircroft Road,2023-06-01T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
331531,Fircroft Road,2023-06-01T16:20:00.000+00:00,busbar,,L3 Active Power,kW,15.89
331531,Fircroft Road,2023-06-01T16:20:00.000+00:00,busbar,,L2 Active Power,kW,12.65
331531,Fircroft Road,2023-06-01T16:20:00.000+00:00,busbar,,L1 Active Power,kW,19.29
331531,Fircroft Road,2023-06-01T16:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
331531,Fircroft Road,2023-06-01T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
331531,Fircroft Road,2023-06-01T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
331531,Fircroft Road,2023-06-01T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
331531,Fircroft Road,2023-06-01T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-01T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-01T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-01T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-01T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-01T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-01T16:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-01T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-01T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-01T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-01T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
331531,Fircroft Road,2023-06-01T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
331531,Fircroft Road,2023-06-01T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
331531,Fircroft Road,2023-06-01T16:10:00.000+00:00,feeder,,L3 Active Power,kW,4.37
331531,Fircroft Road,2023-06-01T16:10:00.000+00:00,feeder,,L2 Active Power,kW,4.2
331531,Fircroft Road,2023-06-01T16:10:00.000+00:00,feeder,,L1 Active Power,kW,6.23
331531,Fircroft Road,2023-06-01T16:10:00.000+00:00,feeder,,N Current (RMS),A,20.5
331531,Fircroft Road,2023-06-01T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
331531,Fircroft Road,2023-06-01T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
331531,Fircroft Road,2023-06-01T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.9
331531,Fircroft Road,2023-06-01T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.6
331531,Fircroft Road,2023-06-01T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
331531,Fircroft Road,2023-06-01T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-01T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.31
331531,Fircroft Road,2023-06-01T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.23
331531,Fircroft Road,2023-06-01T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-01T16:10:00.000+00:00,feeder,,N Current (RMS),A,4.6
331531,Fircroft Road,2023-06-01T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
331531,Fircroft Road,2023-06-01T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
331531,Fircroft Road,2023-06-01T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-01T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-01T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
331531,Fircroft Road,2023-06-01T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
331531,Fircroft Road,2023-06-01T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-01T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
331531,Fircroft Road,2023-06-01T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-01T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-01T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-01T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-01T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-01T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
331531,Fircroft Road,2023-06-01T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
331531,Fircroft Road,2023-06-01T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
331531,Fircroft Road,2023-06-01T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.34
331531,Fircroft Road,2023-06-01T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.36
331531,Fircroft Road,2023-06-01T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.37
331531,Fircroft Road,2023-06-01T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
331531,Fircroft Road,2023-06-01T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.9
331531,Fircroft Road,2023-06-01T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.4
331531,Fircroft Road,2023-06-01T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.4
331531,Fircroft Road,2023-06-01T16:10:00.000+00:00,transformer,,Temperature,C,28.2
331531,Fircroft Road,2023-06-01T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
331531,Fircroft Road,2023-06-01T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
331531,Fircroft Road,2023-06-01T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
331531,Fircroft Road,2023-06-01T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
331531,Fircroft Road,2023-06-01T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
331531,Fircroft Road,2023-06-01T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
331531,Fircroft Road,2023-06-01T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
331531,Fircroft Road,2023-06-01T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
331531,Fircroft Road,2023-06-01T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
331531,Fircroft Road,2023-06-01T16:10:00.000+00:00,busbar,,L3 Active Power,kW,20.98
331531,Fircroft Road,2023-06-01T16:10:00.000+00:00,busbar,,L2 Active Power,kW,14.19
331531,Fircroft Road,2023-06-01T16:10:00.000+00:00,busbar,,L1 Active Power,kW,17.72
331531,Fircroft Road,2023-06-01T16:10:00.000+00:00,busbar,,N Current (RMS),A,43.1
331531,Fircroft Road,2023-06-01T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
331531,Fircroft Road,2023-06-01T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
331531,Fircroft Road,2023-06-01T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
