Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-01T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-01T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-01T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-01T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-01T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-01T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-01T16:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-01T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-01T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-01T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-01T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
331531,Fircroft Road,2023-06-01T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
331531,Fircroft Road,2023-06-01T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
331531,Fircroft Road,2023-06-01T16:00:00.000+00:00,feeder,,L3 Active Power,kW,5.29
331531,Fircroft Road,2023-06-01T16:00:00.000+00:00,feeder,,L2 Active Power,kW,4.1
331531,Fircroft Road,2023-06-01T16:00:00.000+00:00,feeder,,L1 Active Power,kW,8.4
331531,Fircroft Road,2023-06-01T16:00:00.000+00:00,feeder,,N Current (RMS),A,25.6
331531,Fircroft Road,2023-06-01T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
331531,Fircroft Road,2023-06-01T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
331531,Fircroft Road,2023-06-01T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.3
331531,Fircroft Road,2023-06-01T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.65
331531,Fircroft Road,2023-06-01T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
331531,Fircroft Road,2023-06-01T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-01T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.46
331531,Fircroft Road,2023-06-01T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.22
331531,Fircroft Road,2023-06-01T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.09
331531,Fircroft Road,2023-06-01T16:00:00.000+00:00,feeder,,N Current (RMS),A,5.2
331531,Fircroft Road,2023-06-01T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
331531,Fircroft Road,2023-06-01T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
331531,Fircroft Road,2023-06-01T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-01T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-01T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-01T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
331531,Fircroft Road,2023-06-01T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-01T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
331531,Fircroft Road,2023-06-01T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
331531,Fircroft Road,2023-06-01T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-01T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-01T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-01T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-01T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
331531,Fircroft Road,2023-06-01T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
331531,Fircroft Road,2023-06-01T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
331531,Fircroft Road,2023-06-01T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.16
331531,Fircroft Road,2023-06-01T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.55
331531,Fircroft Road,2023-06-01T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.0
331531,Fircroft Road,2023-06-01T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
331531,Fircroft Road,2023-06-01T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.7
331531,Fircroft Road,2023-06-01T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.8
331531,Fircroft Road,2023-06-01T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.0
331531,Fircroft Road,2023-06-01T16:00:00.000+00:00,transformer,,Temperature,C,28.1
331531,Fircroft Road,2023-06-01T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
331531,Fircroft Road,2023-06-01T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
331531,Fircroft Road,2023-06-01T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
331531,Fircroft Road,2023-06-01T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
331531,Fircroft Road,2023-06-01T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
331531,Fircroft Road,2023-06-01T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
331531,Fircroft Road,2023-06-01T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
331531,Fircroft Road,2023-06-01T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
331531,Fircroft Road,2023-06-01T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
331531,Fircroft Road,2023-06-01T16:00:00.000+00:00,busbar,,L3 Active Power,kW,24.87
331531,Fircroft Road,2023-06-01T16:00:00.000+00:00,busbar,,L2 Active Power,kW,15.26
331531,Fircroft Road,2023-06-01T16:00:00.000+00:00,busbar,,L1 Active Power,kW,26.64
331531,Fircroft Road,2023-06-01T16:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
331531,Fircroft Road,2023-06-01T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
331531,Fircroft Road,2023-06-01T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
331531,Fircroft Road,2023-06-01T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
331531,Fircroft Road,2023-06-01T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-01T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-01T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-01T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.09
331531,Fircroft Road,2023-06-01T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-01T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-01T15:50:00.000+00:00,feeder,,N Current (RMS),A,1.4
331531,Fircroft Road,2023-06-01T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
331531,Fircroft Road,2023-06-01T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-01T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-01T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
331531,Fircroft Road,2023-06-01T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
331531,Fircroft Road,2023-06-01T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
331531,Fircroft Road,2023-06-01T15:50:00.000+00:00,feeder,,L3 Active Power,kW,7.92
331531,Fircroft Road,2023-06-01T15:50:00.000+00:00,feeder,,L2 Active Power,kW,4.51
331531,Fircroft Road,2023-06-01T15:50:00.000+00:00,feeder,,L1 Active Power,kW,4.82
331531,Fircroft Road,2023-06-01T15:50:00.000+00:00,feeder,,N Current (RMS),A,18.1
331531,Fircroft Road,2023-06-01T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.6
331531,Fircroft Road,2023-06-01T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
331531,Fircroft Road,2023-06-01T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
331531,Fircroft Road,2023-06-01T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.62
331531,Fircroft Road,2023-06-01T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
331531,Fircroft Road,2023-06-01T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-01T15:50:00.000+00:00,feeder,,L3 Active Power,kW,1.58
331531,Fircroft Road,2023-06-01T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.57
331531,Fircroft Road,2023-06-01T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-01T15:50:00.000+00:00,feeder,,N Current (RMS),A,10.0
331531,Fircroft Road,2023-06-01T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
331531,Fircroft Road,2023-06-01T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
331531,Fircroft Road,2023-06-01T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-01T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-01T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-01T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
331531,Fircroft Road,2023-06-01T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-01T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
331531,Fircroft Road,2023-06-01T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-01T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-01T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-01T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-01T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-01T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.27
331531,Fircroft Road,2023-06-01T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
331531,Fircroft Road,2023-06-01T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
331531,Fircroft Road,2023-06-01T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.6
331531,Fircroft Road,2023-06-01T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.76
331531,Fircroft Road,2023-06-01T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.34
331531,Fircroft Road,2023-06-01T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.7
331531,Fircroft Road,2023-06-01T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.3
331531,Fircroft Road,2023-06-01T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
331531,Fircroft Road,2023-06-01T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.0
331531,Fircroft Road,2023-06-01T15:50:00.000+00:00,transformer,,Temperature,C,28.1
331531,Fircroft Road,2023-06-01T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
331531,Fircroft Road,2023-06-01T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
331531,Fircroft Road,2023-06-01T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
331531,Fircroft Road,2023-06-01T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
331531,Fircroft Road,2023-06-01T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
331531,Fircroft Road,2023-06-01T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
331531,Fircroft Road,2023-06-01T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
331531,Fircroft Road,2023-06-01T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
331531,Fircroft Road,2023-06-01T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
331531,Fircroft Road,2023-06-01T15:50:00.000+00:00,busbar,,L3 Active Power,kW,23.13
331531,Fircroft Road,2023-06-01T15:50:00.000+00:00,busbar,,L2 Active Power,kW,8.7
331531,Fircroft Road,2023-06-01T15:50:00.000+00:00,busbar,,L1 Active Power,kW,14.21
331531,Fircroft Road,2023-06-01T15:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
331531,Fircroft Road,2023-06-01T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
331531,Fircroft Road,2023-06-01T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
331531,Fircroft Road,2023-06-01T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
331531,Fircroft Road,2023-06-01T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-01T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-01T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-01T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
331531,Fircroft Road,2023-06-01T15:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-01T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-01T15:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-01T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-01T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-01T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-01T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-01T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
331531,Fircroft Road,2023-06-01T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
331531,Fircroft Road,2023-06-01T15:40:00.000+00:00,feeder,,L3 Active Power,kW,7.06
331531,Fircroft Road,2023-06-01T15:40:00.000+00:00,feeder,,L2 Active Power,kW,7.44
331531,Fircroft Road,2023-06-01T15:40:00.000+00:00,feeder,,L1 Active Power,kW,7.5
331531,Fircroft Road,2023-06-01T15:40:00.000+00:00,feeder,,N Current (RMS),A,17.7
331531,Fircroft Road,2023-06-01T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
331531,Fircroft Road,2023-06-01T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.1
331531,Fircroft Road,2023-06-01T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
331531,Fircroft Road,2023-06-01T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-01T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
331531,Fircroft Road,2023-06-01T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-01T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.18
331531,Fircroft Road,2023-06-01T15:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.35
331531,Fircroft Road,2023-06-01T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-01T15:40:00.000+00:00,feeder,,N Current (RMS),A,3.1
331531,Fircroft Road,2023-06-01T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-01T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
331531,Fircroft Road,2023-06-01T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-01T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-01T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
331531,Fircroft Road,2023-06-01T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
331531,Fircroft Road,2023-06-01T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-01T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
331531,Fircroft Road,2023-06-01T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-01T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-01T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-01T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-01T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-01T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.27
331531,Fircroft Road,2023-06-01T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
331531,Fircroft Road,2023-06-01T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
331531,Fircroft Road,2023-06-01T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.36
331531,Fircroft Road,2023-06-01T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.13
331531,Fircroft Road,2023-06-01T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.66
331531,Fircroft Road,2023-06-01T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.0
331531,Fircroft Road,2023-06-01T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.8
331531,Fircroft Road,2023-06-01T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
331531,Fircroft Road,2023-06-01T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.6
331531,Fircroft Road,2023-06-01T15:40:00.000+00:00,transformer,,Temperature,C,28.0
331531,Fircroft Road,2023-06-01T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
331531,Fircroft Road,2023-06-01T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
331531,Fircroft Road,2023-06-01T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
331531,Fircroft Road,2023-06-01T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
331531,Fircroft Road,2023-06-01T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
331531,Fircroft Road,2023-06-01T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
331531,Fircroft Road,2023-06-01T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
331531,Fircroft Road,2023-06-01T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
331531,Fircroft Road,2023-06-01T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
331531,Fircroft Road,2023-06-01T15:40:00.000+00:00,busbar,,L3 Active Power,kW,23.57
331531,Fircroft Road,2023-06-01T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.07
331531,Fircroft Road,2023-06-01T15:40:00.000+00:00,busbar,,L1 Active Power,kW,18.24
331531,Fircroft Road,2023-06-01T15:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
331531,Fircroft Road,2023-06-01T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
331531,Fircroft Road,2023-06-01T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
331531,Fircroft Road,2023-06-01T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
331531,Fircroft Road,2023-06-01T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-01T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-01T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-01T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
331531,Fircroft Road,2023-06-01T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-01T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-01T15:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-01T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-01T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-01T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-01T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-01T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
331531,Fircroft Road,2023-06-01T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
331531,Fircroft Road,2023-06-01T15:30:00.000+00:00,feeder,,L3 Active Power,kW,7.19
331531,Fircroft Road,2023-06-01T15:30:00.000+00:00,feeder,,L2 Active Power,kW,3.83
331531,Fircroft Road,2023-06-01T15:30:00.000+00:00,feeder,,L1 Active Power,kW,6.8
331531,Fircroft Road,2023-06-01T15:30:00.000+00:00,feeder,,N Current (RMS),A,17.6
331531,Fircroft Road,2023-06-01T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
331531,Fircroft Road,2023-06-01T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
331531,Fircroft Road,2023-06-01T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
331531,Fircroft Road,2023-06-01T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-01T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
331531,Fircroft Road,2023-06-01T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-01T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.24
331531,Fircroft Road,2023-06-01T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.5
331531,Fircroft Road,2023-06-01T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-01T15:30:00.000+00:00,feeder,,N Current (RMS),A,3.2
331531,Fircroft Road,2023-06-01T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-01T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
331531,Fircroft Road,2023-06-01T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-01T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-01T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
331531,Fircroft Road,2023-06-01T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
331531,Fircroft Road,2023-06-01T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-01T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-01T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-01T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-01T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-01T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-01T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-01T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
331531,Fircroft Road,2023-06-01T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
331531,Fircroft Road,2023-06-01T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
331531,Fircroft Road,2023-06-01T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.22
331531,Fircroft Road,2023-06-01T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
331531,Fircroft Road,2023-06-01T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.89
331531,Fircroft Road,2023-06-01T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.7
331531,Fircroft Road,2023-06-01T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.9
331531,Fircroft Road,2023-06-01T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
331531,Fircroft Road,2023-06-01T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
331531,Fircroft Road,2023-06-01T15:30:00.000+00:00,transformer,,Temperature,C,28.0
331531,Fircroft Road,2023-06-01T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
331531,Fircroft Road,2023-06-01T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
331531,Fircroft Road,2023-06-01T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
331531,Fircroft Road,2023-06-01T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
331531,Fircroft Road,2023-06-01T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
331531,Fircroft Road,2023-06-01T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
331531,Fircroft Road,2023-06-01T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
331531,Fircroft Road,2023-06-01T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
331531,Fircroft Road,2023-06-01T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
331531,Fircroft Road,2023-06-01T15:30:00.000+00:00,busbar,,L3 Active Power,kW,21.64
331531,Fircroft Road,2023-06-01T15:30:00.000+00:00,busbar,,L2 Active Power,kW,7.24
331531,Fircroft Road,2023-06-01T15:30:00.000+00:00,busbar,,L1 Active Power,kW,11.72
331531,Fircroft Road,2023-06-01T15:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
331531,Fircroft Road,2023-06-01T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
331531,Fircroft Road,2023-06-01T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
331531,Fircroft Road,2023-06-01T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
331531,Fircroft Road,2023-06-01T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
331531,Fircroft Road,2023-06-01T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-01T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-01T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-01T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-01T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.09
331531,Fircroft Road,2023-06-01T15:20:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-06-01T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
331531,Fircroft Road,2023-06-01T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-01T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-01T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
331531,Fircroft Road,2023-06-01T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
331531,Fircroft Road,2023-06-01T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
331531,Fircroft Road,2023-06-01T15:20:00.000+00:00,feeder,,L3 Active Power,kW,3.06
331531,Fircroft Road,2023-06-01T15:20:00.000+00:00,feeder,,L2 Active Power,kW,4.92
331531,Fircroft Road,2023-06-01T15:20:00.000+00:00,feeder,,L1 Active Power,kW,16.74
331531,Fircroft Road,2023-06-01T15:20:00.000+00:00,feeder,,N Current (RMS),A,57.6
331531,Fircroft Road,2023-06-01T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
331531,Fircroft Road,2023-06-01T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
331531,Fircroft Road,2023-06-01T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,73.7
331531,Fircroft Road,2023-06-01T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-01T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.79
331531,Fircroft Road,2023-06-01T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-01T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.17
331531,Fircroft Road,2023-06-01T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.42
331531,Fircroft Road,2023-06-01T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.15
331531,Fircroft Road,2023-06-01T15:20:00.000+00:00,feeder,,N Current (RMS),A,5.0
331531,Fircroft Road,2023-06-01T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-01T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
331531,Fircroft Road,2023-06-01T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-01T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-01T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
331531,Fircroft Road,2023-06-01T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-01T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-01T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-01T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-06-01T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-01T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-01T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-01T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-01T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.74
331531,Fircroft Road,2023-06-01T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
331531,Fircroft Road,2023-06-01T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
331531,Fircroft Road,2023-06-01T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.13
331531,Fircroft Road,2023-06-01T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.65
331531,Fircroft Road,2023-06-01T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.1
331531,Fircroft Road,2023-06-01T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
331531,Fircroft Road,2023-06-01T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.4
331531,Fircroft Road,2023-06-01T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
331531,Fircroft Road,2023-06-01T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.2
331531,Fircroft Road,2023-06-01T15:20:00.000+00:00,transformer,,Temperature,C,27.9
331531,Fircroft Road,2023-06-01T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
331531,Fircroft Road,2023-06-01T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
331531,Fircroft Road,2023-06-01T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
331531,Fircroft Road,2023-06-01T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
331531,Fircroft Road,2023-06-01T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
331531,Fircroft Road,2023-06-01T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
331531,Fircroft Road,2023-06-01T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
331531,Fircroft Road,2023-06-01T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
331531,Fircroft Road,2023-06-01T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
331531,Fircroft Road,2023-06-01T15:20:00.000+00:00,busbar,,L3 Active Power,kW,18.22
331531,Fircroft Road,2023-06-01T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.01
331531,Fircroft Road,2023-06-01T15:20:00.000+00:00,busbar,,L1 Active Power,kW,28.16
331531,Fircroft Road,2023-06-01T15:20:00.000+00:00,busbar,,N Current (RMS),A,60.3
331531,Fircroft Road,2023-06-01T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
331531,Fircroft Road,2023-06-01T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
331531,Fircroft Road,2023-06-01T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
331531,Fircroft Road,2023-06-01T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
331531,Fircroft Road,2023-06-01T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-01T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-01T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-01T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-01T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.1
331531,Fircroft Road,2023-06-01T15:10:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-06-01T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
331531,Fircroft Road,2023-06-01T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-01T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-01T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
331531,Fircroft Road,2023-06-01T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
331531,Fircroft Road,2023-06-01T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
331531,Fircroft Road,2023-06-01T15:10:00.000+00:00,feeder,,L3 Active Power,kW,2.44
331531,Fircroft Road,2023-06-01T15:10:00.000+00:00,feeder,,L2 Active Power,kW,5.18
331531,Fircroft Road,2023-06-01T15:10:00.000+00:00,feeder,,L1 Active Power,kW,18.39
331531,Fircroft Road,2023-06-01T15:10:00.000+00:00,feeder,,N Current (RMS),A,58.8
331531,Fircroft Road,2023-06-01T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
331531,Fircroft Road,2023-06-01T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
331531,Fircroft Road,2023-06-01T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,78.4
331531,Fircroft Road,2023-06-01T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-01T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.61
331531,Fircroft Road,2023-06-01T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-01T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
331531,Fircroft Road,2023-06-01T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.17
331531,Fircroft Road,2023-06-01T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.16
331531,Fircroft Road,2023-06-01T15:10:00.000+00:00,feeder,,N Current (RMS),A,6.3
331531,Fircroft Road,2023-06-01T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-01T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
331531,Fircroft Road,2023-06-01T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-01T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-01T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
331531,Fircroft Road,2023-06-01T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-01T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.1
331531,Fircroft Road,2023-06-01T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-01T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-06-01T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-01T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-01T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-01T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-01T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
331531,Fircroft Road,2023-06-01T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
331531,Fircroft Road,2023-06-01T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
331531,Fircroft Road,2023-06-01T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.75
331531,Fircroft Road,2023-06-01T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.25
331531,Fircroft Road,2023-06-01T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.87
331531,Fircroft Road,2023-06-01T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
331531,Fircroft Road,2023-06-01T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.3
331531,Fircroft Road,2023-06-01T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
331531,Fircroft Road,2023-06-01T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.3
331531,Fircroft Road,2023-06-01T15:10:00.000+00:00,transformer,,Temperature,C,27.8
331531,Fircroft Road,2023-06-01T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
331531,Fircroft Road,2023-06-01T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
331531,Fircroft Road,2023-06-01T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
331531,Fircroft Road,2023-06-01T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
331531,Fircroft Road,2023-06-01T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
331531,Fircroft Road,2023-06-01T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
331531,Fircroft Road,2023-06-01T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
331531,Fircroft Road,2023-06-01T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
331531,Fircroft Road,2023-06-01T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
331531,Fircroft Road,2023-06-01T15:10:00.000+00:00,busbar,,L3 Active Power,kW,17.1
331531,Fircroft Road,2023-06-01T15:10:00.000+00:00,busbar,,L2 Active Power,kW,12.45
331531,Fircroft Road,2023-06-01T15:10:00.000+00:00,busbar,,L1 Active Power,kW,28.61
331531,Fircroft Road,2023-06-01T15:10:00.000+00:00,busbar,,N Current (RMS),A,57.3
331531,Fircroft Road,2023-06-01T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
331531,Fircroft Road,2023-06-01T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
331531,Fircroft Road,2023-06-01T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
331531,Fircroft Road,2023-06-01T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-01T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-01T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-01T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-01T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-01T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-01T15:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-01T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-01T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-01T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-01T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
331531,Fircroft Road,2023-06-01T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
331531,Fircroft Road,2023-06-01T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
331531,Fircroft Road,2023-06-01T15:00:00.000+00:00,feeder,,L3 Active Power,kW,2.56
331531,Fircroft Road,2023-06-01T15:00:00.000+00:00,feeder,,L2 Active Power,kW,8.53
331531,Fircroft Road,2023-06-01T15:00:00.000+00:00,feeder,,L1 Active Power,kW,10.89
331531,Fircroft Road,2023-06-01T15:00:00.000+00:00,feeder,,N Current (RMS),A,31.9
331531,Fircroft Road,2023-06-01T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
331531,Fircroft Road,2023-06-01T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.3
331531,Fircroft Road,2023-06-01T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.6
331531,Fircroft Road,2023-06-01T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-01T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
331531,Fircroft Road,2023-06-01T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-01T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.09
331531,Fircroft Road,2023-06-01T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.75
331531,Fircroft Road,2023-06-01T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-06-01T15:00:00.000+00:00,feeder,,N Current (RMS),A,3.3
331531,Fircroft Road,2023-06-01T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-01T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
331531,Fircroft Road,2023-06-01T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-01T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-01T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
331531,Fircroft Road,2023-06-01T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-01T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-01T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
331531,Fircroft Road,2023-06-01T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-01T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-01T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-01T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-01T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-01T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.33
331531,Fircroft Road,2023-06-01T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
331531,Fircroft Road,2023-06-01T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
331531,Fircroft Road,2023-06-01T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.24
331531,Fircroft Road,2023-06-01T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
331531,Fircroft Road,2023-06-01T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.23
331531,Fircroft Road,2023-06-01T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
331531,Fircroft Road,2023-06-01T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.5
331531,Fircroft Road,2023-06-01T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
331531,Fircroft Road,2023-06-01T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.2
331531,Fircroft Road,2023-06-01T15:00:00.000+00:00,transformer,,Temperature,C,27.8
331531,Fircroft Road,2023-06-01T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
331531,Fircroft Road,2023-06-01T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
331531,Fircroft Road,2023-06-01T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
331531,Fircroft Road,2023-06-01T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
331531,Fircroft Road,2023-06-01T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
331531,Fircroft Road,2023-06-01T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
331531,Fircroft Road,2023-06-01T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
331531,Fircroft Road,2023-06-01T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
331531,Fircroft Road,2023-06-01T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
331531,Fircroft Road,2023-06-01T15:00:00.000+00:00,busbar,,L3 Active Power,kW,16.77
331531,Fircroft Road,2023-06-01T15:00:00.000+00:00,busbar,,L2 Active Power,kW,11.68
331531,Fircroft Road,2023-06-01T15:00:00.000+00:00,busbar,,L1 Active Power,kW,20.28
331531,Fircroft Road,2023-06-01T15:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
331531,Fircroft Road,2023-06-01T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
331531,Fircroft Road,2023-06-01T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
331531,Fircroft Road,2023-06-01T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
331531,Fircroft Road,2023-06-01T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-01T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-01T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-01T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-01T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-01T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-01T14:50:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-06-01T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-01T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-01T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-01T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
331531,Fircroft Road,2023-06-01T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
331531,Fircroft Road,2023-06-01T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
331531,Fircroft Road,2023-06-01T14:50:00.000+00:00,feeder,,L3 Active Power,kW,2.7
331531,Fircroft Road,2023-06-01T14:50:00.000+00:00,feeder,,L2 Active Power,kW,4.02
331531,Fircroft Road,2023-06-01T14:50:00.000+00:00,feeder,,L1 Active Power,kW,8.51
331531,Fircroft Road,2023-06-01T14:50:00.000+00:00,feeder,,N Current (RMS),A,24.0
331531,Fircroft Road,2023-06-01T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
331531,Fircroft Road,2023-06-01T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
331531,Fircroft Road,2023-06-01T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.1
331531,Fircroft Road,2023-06-01T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-01T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
331531,Fircroft Road,2023-06-01T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-01T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.13
331531,Fircroft Road,2023-06-01T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.74
331531,Fircroft Road,2023-06-01T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-01T14:50:00.000+00:00,feeder,,N Current (RMS),A,3.6
331531,Fircroft Road,2023-06-01T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-01T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
331531,Fircroft Road,2023-06-01T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-01T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-01T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
331531,Fircroft Road,2023-06-01T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
331531,Fircroft Road,2023-06-01T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.11
331531,Fircroft Road,2023-06-01T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.15
331531,Fircroft Road,2023-06-01T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-01T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
331531,Fircroft Road,2023-06-01T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-01T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-01T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-01T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
331531,Fircroft Road,2023-06-01T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
331531,Fircroft Road,2023-06-01T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
331531,Fircroft Road,2023-06-01T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.98
331531,Fircroft Road,2023-06-01T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.49
331531,Fircroft Road,2023-06-01T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.34
331531,Fircroft Road,2023-06-01T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,52.2
331531,Fircroft Road,2023-06-01T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.6
331531,Fircroft Road,2023-06-01T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
331531,Fircroft Road,2023-06-01T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.6
331531,Fircroft Road,2023-06-01T14:50:00.000+00:00,transformer,,Temperature,C,27.7
331531,Fircroft Road,2023-06-01T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
331531,Fircroft Road,2023-06-01T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
331531,Fircroft Road,2023-06-01T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
331531,Fircroft Road,2023-06-01T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
331531,Fircroft Road,2023-06-01T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
331531,Fircroft Road,2023-06-01T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
331531,Fircroft Road,2023-06-01T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
331531,Fircroft Road,2023-06-01T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
331531,Fircroft Road,2023-06-01T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
331531,Fircroft Road,2023-06-01T14:50:00.000+00:00,busbar,,L3 Active Power,kW,23.69
331531,Fircroft Road,2023-06-01T14:50:00.000+00:00,busbar,,L2 Active Power,kW,9.58
331531,Fircroft Road,2023-06-01T14:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
331531,Fircroft Road,2023-06-01T14:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
331531,Fircroft Road,2023-06-01T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
331531,Fircroft Road,2023-06-01T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
331531,Fircroft Road,2023-06-01T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
331531,Fircroft Road,2023-06-01T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-01T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-01T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-01T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-01T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-01T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-01T14:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-01T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-01T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-01T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-01T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-01T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-01T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
331531,Fircroft Road,2023-06-01T14:40:00.000+00:00,feeder,,L3 Active Power,kW,4.84
331531,Fircroft Road,2023-06-01T14:40:00.000+00:00,feeder,,L2 Active Power,kW,5.27
331531,Fircroft Road,2023-06-01T14:40:00.000+00:00,feeder,,L1 Active Power,kW,8.42
331531,Fircroft Road,2023-06-01T14:40:00.000+00:00,feeder,,N Current (RMS),A,19.4
331531,Fircroft Road,2023-06-01T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
331531,Fircroft Road,2023-06-01T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
331531,Fircroft Road,2023-06-01T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
