Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-01T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-01T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
331531,Fircroft Road,2023-06-01T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-01T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.21
331531,Fircroft Road,2023-06-01T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.88
331531,Fircroft Road,2023-06-01T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-01T14:40:00.000+00:00,feeder,,N Current (RMS),A,4.3
331531,Fircroft Road,2023-06-01T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-01T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
331531,Fircroft Road,2023-06-01T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-01T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-01T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
331531,Fircroft Road,2023-06-01T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
331531,Fircroft Road,2023-06-01T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-01T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
331531,Fircroft Road,2023-06-01T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-01T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-01T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-01T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-01T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-01T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
331531,Fircroft Road,2023-06-01T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
331531,Fircroft Road,2023-06-01T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.52
331531,Fircroft Road,2023-06-01T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.51
331531,Fircroft Road,2023-06-01T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.02
331531,Fircroft Road,2023-06-01T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.09
331531,Fircroft Road,2023-06-01T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,45.9
331531,Fircroft Road,2023-06-01T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.6
331531,Fircroft Road,2023-06-01T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
331531,Fircroft Road,2023-06-01T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
331531,Fircroft Road,2023-06-01T14:40:00.000+00:00,transformer,,Temperature,C,27.6
331531,Fircroft Road,2023-06-01T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
331531,Fircroft Road,2023-06-01T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
331531,Fircroft Road,2023-06-01T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
331531,Fircroft Road,2023-06-01T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
331531,Fircroft Road,2023-06-01T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
331531,Fircroft Road,2023-06-01T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
331531,Fircroft Road,2023-06-01T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
331531,Fircroft Road,2023-06-01T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
331531,Fircroft Road,2023-06-01T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
331531,Fircroft Road,2023-06-01T14:40:00.000+00:00,busbar,,L3 Active Power,kW,18.51
331531,Fircroft Road,2023-06-01T14:40:00.000+00:00,busbar,,L2 Active Power,kW,7.27
331531,Fircroft Road,2023-06-01T14:40:00.000+00:00,busbar,,L1 Active Power,kW,13.58
331531,Fircroft Road,2023-06-01T14:40:00.000+00:00,busbar,,N Current (RMS),A,52.5
331531,Fircroft Road,2023-06-01T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
331531,Fircroft Road,2023-06-01T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
331531,Fircroft Road,2023-06-01T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
331531,Fircroft Road,2023-06-01T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-01T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-01T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-01T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-01T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-01T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-01T14:30:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-06-01T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
331531,Fircroft Road,2023-06-01T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-01T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-01T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
331531,Fircroft Road,2023-06-01T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
331531,Fircroft Road,2023-06-01T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
331531,Fircroft Road,2023-06-01T14:30:00.000+00:00,feeder,,L3 Active Power,kW,5.12
331531,Fircroft Road,2023-06-01T14:30:00.000+00:00,feeder,,L2 Active Power,kW,11.3
331531,Fircroft Road,2023-06-01T14:30:00.000+00:00,feeder,,L1 Active Power,kW,7.11
331531,Fircroft Road,2023-06-01T14:30:00.000+00:00,feeder,,N Current (RMS),A,26.3
331531,Fircroft Road,2023-06-01T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
331531,Fircroft Road,2023-06-01T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,50.4
331531,Fircroft Road,2023-06-01T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
331531,Fircroft Road,2023-06-01T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-01T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
331531,Fircroft Road,2023-06-01T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-01T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.16
331531,Fircroft Road,2023-06-01T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-1.01
331531,Fircroft Road,2023-06-01T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-01T14:30:00.000+00:00,feeder,,N Current (RMS),A,4.5
331531,Fircroft Road,2023-06-01T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-01T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
331531,Fircroft Road,2023-06-01T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-01T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-01T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-01T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-01T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-01T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
331531,Fircroft Road,2023-06-01T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-01T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-01T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-01T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-01T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-01T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.26
331531,Fircroft Road,2023-06-01T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
331531,Fircroft Road,2023-06-01T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
331531,Fircroft Road,2023-06-01T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.96
331531,Fircroft Road,2023-06-01T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
331531,Fircroft Road,2023-06-01T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.97
331531,Fircroft Road,2023-06-01T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
331531,Fircroft Road,2023-06-01T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.7
331531,Fircroft Road,2023-06-01T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
331531,Fircroft Road,2023-06-01T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.7
331531,Fircroft Road,2023-06-01T14:30:00.000+00:00,transformer,,Temperature,C,27.5
331531,Fircroft Road,2023-06-01T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
331531,Fircroft Road,2023-06-01T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
331531,Fircroft Road,2023-06-01T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
331531,Fircroft Road,2023-06-01T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
331531,Fircroft Road,2023-06-01T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
331531,Fircroft Road,2023-06-01T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
331531,Fircroft Road,2023-06-01T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
331531,Fircroft Road,2023-06-01T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
331531,Fircroft Road,2023-06-01T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
331531,Fircroft Road,2023-06-01T14:30:00.000+00:00,busbar,,L3 Active Power,kW,17.19
331531,Fircroft Road,2023-06-01T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.13
331531,Fircroft Road,2023-06-01T14:30:00.000+00:00,busbar,,L1 Active Power,kW,15.14
331531,Fircroft Road,2023-06-01T14:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
331531,Fircroft Road,2023-06-01T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
331531,Fircroft Road,2023-06-01T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
331531,Fircroft Road,2023-06-01T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
331531,Fircroft Road,2023-06-01T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-01T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-01T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-01T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-01T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-01T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-01T14:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-01T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-01T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-01T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-01T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-01T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
331531,Fircroft Road,2023-06-01T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
331531,Fircroft Road,2023-06-01T14:20:00.000+00:00,feeder,,L3 Active Power,kW,3.68
331531,Fircroft Road,2023-06-01T14:20:00.000+00:00,feeder,,L2 Active Power,kW,4.01
331531,Fircroft Road,2023-06-01T14:20:00.000+00:00,feeder,,L1 Active Power,kW,6.8
331531,Fircroft Road,2023-06-01T14:20:00.000+00:00,feeder,,N Current (RMS),A,18.4
331531,Fircroft Road,2023-06-01T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
331531,Fircroft Road,2023-06-01T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
331531,Fircroft Road,2023-06-01T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
331531,Fircroft Road,2023-06-01T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-01T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
331531,Fircroft Road,2023-06-01T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-01T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.16
331531,Fircroft Road,2023-06-01T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.97
331531,Fircroft Road,2023-06-01T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-01T14:20:00.000+00:00,feeder,,N Current (RMS),A,4.4
331531,Fircroft Road,2023-06-01T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-01T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
331531,Fircroft Road,2023-06-01T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-01T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-01T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-01T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
331531,Fircroft Road,2023-06-01T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-01T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-01T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-01T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-01T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-01T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-01T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-01T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
331531,Fircroft Road,2023-06-01T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
331531,Fircroft Road,2023-06-01T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
331531,Fircroft Road,2023-06-01T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.11
331531,Fircroft Road,2023-06-01T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.16
331531,Fircroft Road,2023-06-01T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.67
331531,Fircroft Road,2023-06-01T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
331531,Fircroft Road,2023-06-01T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.8
331531,Fircroft Road,2023-06-01T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
331531,Fircroft Road,2023-06-01T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.8
331531,Fircroft Road,2023-06-01T14:20:00.000+00:00,transformer,,Temperature,C,27.5
331531,Fircroft Road,2023-06-01T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
331531,Fircroft Road,2023-06-01T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
331531,Fircroft Road,2023-06-01T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
331531,Fircroft Road,2023-06-01T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
331531,Fircroft Road,2023-06-01T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
331531,Fircroft Road,2023-06-01T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
331531,Fircroft Road,2023-06-01T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
331531,Fircroft Road,2023-06-01T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
331531,Fircroft Road,2023-06-01T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
331531,Fircroft Road,2023-06-01T14:20:00.000+00:00,busbar,,L3 Active Power,kW,16.89
331531,Fircroft Road,2023-06-01T14:20:00.000+00:00,busbar,,L2 Active Power,kW,9.09
331531,Fircroft Road,2023-06-01T14:20:00.000+00:00,busbar,,L1 Active Power,kW,16.59
331531,Fircroft Road,2023-06-01T14:20:00.000+00:00,busbar,,N Current (RMS),A,39.7
331531,Fircroft Road,2023-06-01T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
331531,Fircroft Road,2023-06-01T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
331531,Fircroft Road,2023-06-01T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
331531,Fircroft Road,2023-06-01T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-01T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-01T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-01T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-01T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-01T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-01T14:10:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-06-01T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-01T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-01T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-01T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
331531,Fircroft Road,2023-06-01T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
331531,Fircroft Road,2023-06-01T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
331531,Fircroft Road,2023-06-01T14:10:00.000+00:00,feeder,,L3 Active Power,kW,3.9
331531,Fircroft Road,2023-06-01T14:10:00.000+00:00,feeder,,L2 Active Power,kW,4.35
331531,Fircroft Road,2023-06-01T14:10:00.000+00:00,feeder,,L1 Active Power,kW,6.66
331531,Fircroft Road,2023-06-01T14:10:00.000+00:00,feeder,,N Current (RMS),A,16.9
331531,Fircroft Road,2023-06-01T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
331531,Fircroft Road,2023-06-01T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
331531,Fircroft Road,2023-06-01T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
331531,Fircroft Road,2023-06-01T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-01T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
331531,Fircroft Road,2023-06-01T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-01T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.15
331531,Fircroft Road,2023-06-01T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-1.14
331531,Fircroft Road,2023-06-01T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-01T14:10:00.000+00:00,feeder,,N Current (RMS),A,4.8
331531,Fircroft Road,2023-06-01T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-01T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
331531,Fircroft Road,2023-06-01T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-01T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-01T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-01T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
331531,Fircroft Road,2023-06-01T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-01T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
331531,Fircroft Road,2023-06-01T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-01T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-01T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-01T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-01T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-01T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
331531,Fircroft Road,2023-06-01T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
331531,Fircroft Road,2023-06-01T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
331531,Fircroft Road,2023-06-01T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.39
331531,Fircroft Road,2023-06-01T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.28
331531,Fircroft Road,2023-06-01T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.73
331531,Fircroft Road,2023-06-01T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
331531,Fircroft Road,2023-06-01T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.5
331531,Fircroft Road,2023-06-01T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
331531,Fircroft Road,2023-06-01T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.7
331531,Fircroft Road,2023-06-01T14:10:00.000+00:00,transformer,,Temperature,C,27.4
331531,Fircroft Road,2023-06-01T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
331531,Fircroft Road,2023-06-01T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
331531,Fircroft Road,2023-06-01T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
331531,Fircroft Road,2023-06-01T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
331531,Fircroft Road,2023-06-01T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
331531,Fircroft Road,2023-06-01T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
331531,Fircroft Road,2023-06-01T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
331531,Fircroft Road,2023-06-01T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
331531,Fircroft Road,2023-06-01T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
331531,Fircroft Road,2023-06-01T14:10:00.000+00:00,busbar,,L3 Active Power,kW,18.39
331531,Fircroft Road,2023-06-01T14:10:00.000+00:00,busbar,,L2 Active Power,kW,11.36
331531,Fircroft Road,2023-06-01T14:10:00.000+00:00,busbar,,L1 Active Power,kW,20.55
331531,Fircroft Road,2023-06-01T14:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
331531,Fircroft Road,2023-06-01T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
331531,Fircroft Road,2023-06-01T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
331531,Fircroft Road,2023-06-01T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
331531,Fircroft Road,2023-06-01T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-01T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-01T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-01T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-01T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-01T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-01T14:00:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-06-01T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-01T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-01T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-01T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-01T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
331531,Fircroft Road,2023-06-01T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
331531,Fircroft Road,2023-06-01T14:00:00.000+00:00,feeder,,L3 Active Power,kW,4.33
331531,Fircroft Road,2023-06-01T14:00:00.000+00:00,feeder,,L2 Active Power,kW,3.04
331531,Fircroft Road,2023-06-01T14:00:00.000+00:00,feeder,,L1 Active Power,kW,6.71
331531,Fircroft Road,2023-06-01T14:00:00.000+00:00,feeder,,N Current (RMS),A,20.4
331531,Fircroft Road,2023-06-01T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
331531,Fircroft Road,2023-06-01T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
331531,Fircroft Road,2023-06-01T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.1
331531,Fircroft Road,2023-06-01T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-01T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
331531,Fircroft Road,2023-06-01T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-01T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.18
331531,Fircroft Road,2023-06-01T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-1.09
331531,Fircroft Road,2023-06-01T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-01T14:00:00.000+00:00,feeder,,N Current (RMS),A,4.9
331531,Fircroft Road,2023-06-01T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-01T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
331531,Fircroft Road,2023-06-01T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-01T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-01T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-01T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
331531,Fircroft Road,2023-06-01T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-01T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-01T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-01T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-01T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-01T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-01T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-01T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
331531,Fircroft Road,2023-06-01T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
331531,Fircroft Road,2023-06-01T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
331531,Fircroft Road,2023-06-01T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.59
331531,Fircroft Road,2023-06-01T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.61
331531,Fircroft Road,2023-06-01T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.39
331531,Fircroft Road,2023-06-01T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
331531,Fircroft Road,2023-06-01T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.6
331531,Fircroft Road,2023-06-01T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
331531,Fircroft Road,2023-06-01T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.6
331531,Fircroft Road,2023-06-01T14:00:00.000+00:00,transformer,,Temperature,C,27.4
331531,Fircroft Road,2023-06-01T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
331531,Fircroft Road,2023-06-01T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
331531,Fircroft Road,2023-06-01T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
331531,Fircroft Road,2023-06-01T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
331531,Fircroft Road,2023-06-01T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
331531,Fircroft Road,2023-06-01T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
331531,Fircroft Road,2023-06-01T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
331531,Fircroft Road,2023-06-01T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
331531,Fircroft Road,2023-06-01T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
331531,Fircroft Road,2023-06-01T14:00:00.000+00:00,busbar,,L3 Active Power,kW,19.06
331531,Fircroft Road,2023-06-01T14:00:00.000+00:00,busbar,,L2 Active Power,kW,8.42
331531,Fircroft Road,2023-06-01T14:00:00.000+00:00,busbar,,L1 Active Power,kW,18.26
331531,Fircroft Road,2023-06-01T14:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
331531,Fircroft Road,2023-06-01T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
331531,Fircroft Road,2023-06-01T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
331531,Fircroft Road,2023-06-01T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
331531,Fircroft Road,2023-06-01T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-01T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-01T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-01T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-01T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-01T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-01T13:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-01T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-01T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-01T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-01T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-01T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
331531,Fircroft Road,2023-06-01T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
331531,Fircroft Road,2023-06-01T13:50:00.000+00:00,feeder,,L3 Active Power,kW,2.99
331531,Fircroft Road,2023-06-01T13:50:00.000+00:00,feeder,,L2 Active Power,kW,2.69
331531,Fircroft Road,2023-06-01T13:50:00.000+00:00,feeder,,L1 Active Power,kW,7.22
331531,Fircroft Road,2023-06-01T13:50:00.000+00:00,feeder,,N Current (RMS),A,22.6
331531,Fircroft Road,2023-06-01T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
331531,Fircroft Road,2023-06-01T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
331531,Fircroft Road,2023-06-01T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
331531,Fircroft Road,2023-06-01T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-01T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
331531,Fircroft Road,2023-06-01T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-01T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.12
331531,Fircroft Road,2023-06-01T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.89
331531,Fircroft Road,2023-06-01T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-01T13:50:00.000+00:00,feeder,,N Current (RMS),A,4.4
331531,Fircroft Road,2023-06-01T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-01T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
331531,Fircroft Road,2023-06-01T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-01T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-01T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
331531,Fircroft Road,2023-06-01T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
331531,Fircroft Road,2023-06-01T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-01T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-01T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-01T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-01T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-01T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-01T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-01T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
331531,Fircroft Road,2023-06-01T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
331531,Fircroft Road,2023-06-01T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
331531,Fircroft Road,2023-06-01T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.11
331531,Fircroft Road,2023-06-01T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.61
331531,Fircroft Road,2023-06-01T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.29
331531,Fircroft Road,2023-06-01T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
331531,Fircroft Road,2023-06-01T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.7
331531,Fircroft Road,2023-06-01T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
331531,Fircroft Road,2023-06-01T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.2
331531,Fircroft Road,2023-06-01T13:50:00.000+00:00,transformer,,Temperature,C,27.3
331531,Fircroft Road,2023-06-01T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
331531,Fircroft Road,2023-06-01T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
331531,Fircroft Road,2023-06-01T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
331531,Fircroft Road,2023-06-01T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
331531,Fircroft Road,2023-06-01T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
331531,Fircroft Road,2023-06-01T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
331531,Fircroft Road,2023-06-01T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
331531,Fircroft Road,2023-06-01T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
331531,Fircroft Road,2023-06-01T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
331531,Fircroft Road,2023-06-01T13:50:00.000+00:00,busbar,,L3 Active Power,kW,18.15
331531,Fircroft Road,2023-06-01T13:50:00.000+00:00,busbar,,L2 Active Power,kW,9.28
331531,Fircroft Road,2023-06-01T13:50:00.000+00:00,busbar,,L1 Active Power,kW,17.65
331531,Fircroft Road,2023-06-01T13:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
331531,Fircroft Road,2023-06-01T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
331531,Fircroft Road,2023-06-01T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
331531,Fircroft Road,2023-06-01T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
331531,Fircroft Road,2023-06-01T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-01T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-01T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-01T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-01T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-01T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-01T13:40:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-06-01T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-01T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-01T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-01T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
331531,Fircroft Road,2023-06-01T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
331531,Fircroft Road,2023-06-01T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
331531,Fircroft Road,2023-06-01T13:40:00.000+00:00,feeder,,L3 Active Power,kW,2.38
331531,Fircroft Road,2023-06-01T13:40:00.000+00:00,feeder,,L2 Active Power,kW,4.44
331531,Fircroft Road,2023-06-01T13:40:00.000+00:00,feeder,,L1 Active Power,kW,9.0
331531,Fircroft Road,2023-06-01T13:40:00.000+00:00,feeder,,N Current (RMS),A,28.1
331531,Fircroft Road,2023-06-01T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
331531,Fircroft Road,2023-06-01T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
331531,Fircroft Road,2023-06-01T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.0
331531,Fircroft Road,2023-06-01T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-01T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
331531,Fircroft Road,2023-06-01T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-01T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.09
331531,Fircroft Road,2023-06-01T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.51
331531,Fircroft Road,2023-06-01T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-01T13:40:00.000+00:00,feeder,,N Current (RMS),A,5.8
331531,Fircroft Road,2023-06-01T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-01T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
331531,Fircroft Road,2023-06-01T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-01T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-01T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-01T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-01T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-01T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-01T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-01T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-01T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-01T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-01T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-01T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
331531,Fircroft Road,2023-06-01T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
331531,Fircroft Road,2023-06-01T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
331531,Fircroft Road,2023-06-01T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.65
331531,Fircroft Road,2023-06-01T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.43
331531,Fircroft Road,2023-06-01T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.21
331531,Fircroft Road,2023-06-01T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
331531,Fircroft Road,2023-06-01T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.1
331531,Fircroft Road,2023-06-01T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
331531,Fircroft Road,2023-06-01T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
331531,Fircroft Road,2023-06-01T13:40:00.000+00:00,transformer,,Temperature,C,27.3
331531,Fircroft Road,2023-06-01T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
331531,Fircroft Road,2023-06-01T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
331531,Fircroft Road,2023-06-01T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
331531,Fircroft Road,2023-06-01T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
331531,Fircroft Road,2023-06-01T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
331531,Fircroft Road,2023-06-01T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
331531,Fircroft Road,2023-06-01T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
331531,Fircroft Road,2023-06-01T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
331531,Fircroft Road,2023-06-01T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
331531,Fircroft Road,2023-06-01T13:40:00.000+00:00,busbar,,L3 Active Power,kW,12.04
331531,Fircroft Road,2023-06-01T13:40:00.000+00:00,busbar,,L2 Active Power,kW,8.26
331531,Fircroft Road,2023-06-01T13:40:00.000+00:00,busbar,,L1 Active Power,kW,16.38
331531,Fircroft Road,2023-06-01T13:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
331531,Fircroft Road,2023-06-01T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
331531,Fircroft Road,2023-06-01T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
331531,Fircroft Road,2023-06-01T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
331531,Fircroft Road,2023-06-01T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-01T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-01T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-01T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-01T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-01T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-01T13:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-01T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-01T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-01T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-01T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-01T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
331531,Fircroft Road,2023-06-01T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
331531,Fircroft Road,2023-06-01T13:30:00.000+00:00,feeder,,L3 Active Power,kW,2.53
331531,Fircroft Road,2023-06-01T13:30:00.000+00:00,feeder,,L2 Active Power,kW,3.11
331531,Fircroft Road,2023-06-01T13:30:00.000+00:00,feeder,,L1 Active Power,kW,9.06
331531,Fircroft Road,2023-06-01T13:30:00.000+00:00,feeder,,N Current (RMS),A,31.0
331531,Fircroft Road,2023-06-01T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
331531,Fircroft Road,2023-06-01T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
331531,Fircroft Road,2023-06-01T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.7
331531,Fircroft Road,2023-06-01T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
331531,Fircroft Road,2023-06-01T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
331531,Fircroft Road,2023-06-01T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-01T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.25
331531,Fircroft Road,2023-06-01T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-1.2
331531,Fircroft Road,2023-06-01T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-01T13:30:00.000+00:00,feeder,,N Current (RMS),A,7.0
331531,Fircroft Road,2023-06-01T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
331531,Fircroft Road,2023-06-01T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
331531,Fircroft Road,2023-06-01T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-01T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-01T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-01T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
331531,Fircroft Road,2023-06-01T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-01T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-01T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-01T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-01T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-01T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-01T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-01T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
331531,Fircroft Road,2023-06-01T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
331531,Fircroft Road,2023-06-01T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
331531,Fircroft Road,2023-06-01T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.44
331531,Fircroft Road,2023-06-01T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.62
331531,Fircroft Road,2023-06-01T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.68
331531,Fircroft Road,2023-06-01T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
331531,Fircroft Road,2023-06-01T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.3
331531,Fircroft Road,2023-06-01T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
331531,Fircroft Road,2023-06-01T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
331531,Fircroft Road,2023-06-01T13:30:00.000+00:00,transformer,,Temperature,C,27.2
331531,Fircroft Road,2023-06-01T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
331531,Fircroft Road,2023-06-01T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
331531,Fircroft Road,2023-06-01T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
331531,Fircroft Road,2023-06-01T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
331531,Fircroft Road,2023-06-01T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
331531,Fircroft Road,2023-06-01T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
331531,Fircroft Road,2023-06-01T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
331531,Fircroft Road,2023-06-01T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
331531,Fircroft Road,2023-06-01T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
331531,Fircroft Road,2023-06-01T13:30:00.000+00:00,busbar,,L3 Active Power,kW,15.15
331531,Fircroft Road,2023-06-01T13:30:00.000+00:00,busbar,,L2 Active Power,kW,6.39
331531,Fircroft Road,2023-06-01T13:30:00.000+00:00,busbar,,L1 Active Power,kW,17.94
331531,Fircroft Road,2023-06-01T13:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
331531,Fircroft Road,2023-06-01T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
331531,Fircroft Road,2023-06-01T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
331531,Fircroft Road,2023-06-01T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
331531,Fircroft Road,2023-06-01T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-01T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-01T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-01T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-01T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-01T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-01T13:20:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-06-01T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-01T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-01T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-01T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
331531,Fircroft Road,2023-06-01T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
331531,Fircroft Road,2023-06-01T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
331531,Fircroft Road,2023-06-01T13:20:00.000+00:00,feeder,,L3 Active Power,kW,3.26
331531,Fircroft Road,2023-06-01T13:20:00.000+00:00,feeder,,L2 Active Power,kW,2.17
331531,Fircroft Road,2023-06-01T13:20:00.000+00:00,feeder,,L1 Active Power,kW,9.14
331531,Fircroft Road,2023-06-01T13:20:00.000+00:00,feeder,,N Current (RMS),A,30.4
331531,Fircroft Road,2023-06-01T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
331531,Fircroft Road,2023-06-01T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
331531,Fircroft Road,2023-06-01T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.3
331531,Fircroft Road,2023-06-01T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
331531,Fircroft Road,2023-06-01T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
331531,Fircroft Road,2023-06-01T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-01T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.31
331531,Fircroft Road,2023-06-01T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-1.22
331531,Fircroft Road,2023-06-01T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-01T13:20:00.000+00:00,feeder,,N Current (RMS),A,7.5
331531,Fircroft Road,2023-06-01T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
331531,Fircroft Road,2023-06-01T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
331531,Fircroft Road,2023-06-01T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-01T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-01T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-01T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
331531,Fircroft Road,2023-06-01T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-01T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-01T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-01T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-01T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-01T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-01T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
