Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-01T12:00:00.000+00:00,busbar,,L3 Active Power,kW,19.67
331531,Fircroft Road,2023-06-01T12:00:00.000+00:00,busbar,,L2 Active Power,kW,7.9
331531,Fircroft Road,2023-06-01T12:00:00.000+00:00,busbar,,L1 Active Power,kW,20.32
331531,Fircroft Road,2023-06-01T12:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
331531,Fircroft Road,2023-06-01T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
331531,Fircroft Road,2023-06-01T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
331531,Fircroft Road,2023-06-01T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
331531,Fircroft Road,2023-06-01T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-01T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-01T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-01T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-01T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-01T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-01T11:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-01T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-01T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-01T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-01T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
331531,Fircroft Road,2023-06-01T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
331531,Fircroft Road,2023-06-01T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
331531,Fircroft Road,2023-06-01T11:50:00.000+00:00,feeder,,L3 Active Power,kW,2.26
331531,Fircroft Road,2023-06-01T11:50:00.000+00:00,feeder,,L2 Active Power,kW,2.16
331531,Fircroft Road,2023-06-01T11:50:00.000+00:00,feeder,,L1 Active Power,kW,4.87
331531,Fircroft Road,2023-06-01T11:50:00.000+00:00,feeder,,N Current (RMS),A,14.7
331531,Fircroft Road,2023-06-01T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
331531,Fircroft Road,2023-06-01T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
331531,Fircroft Road,2023-06-01T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
331531,Fircroft Road,2023-06-01T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-01T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
331531,Fircroft Road,2023-06-01T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-01T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.12
331531,Fircroft Road,2023-06-01T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-1.24
331531,Fircroft Road,2023-06-01T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-01T11:50:00.000+00:00,feeder,,N Current (RMS),A,5.7
331531,Fircroft Road,2023-06-01T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
331531,Fircroft Road,2023-06-01T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
331531,Fircroft Road,2023-06-01T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-01T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-01T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-01T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-01T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-01T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-01T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-01T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-01T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-01T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-01T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-01T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
331531,Fircroft Road,2023-06-01T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
331531,Fircroft Road,2023-06-01T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
331531,Fircroft Road,2023-06-01T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.82
331531,Fircroft Road,2023-06-01T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.05
331531,Fircroft Road,2023-06-01T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.78
331531,Fircroft Road,2023-06-01T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
331531,Fircroft Road,2023-06-01T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
331531,Fircroft Road,2023-06-01T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
331531,Fircroft Road,2023-06-01T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
331531,Fircroft Road,2023-06-01T11:50:00.000+00:00,transformer,,Temperature,C,26.5
331531,Fircroft Road,2023-06-01T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
331531,Fircroft Road,2023-06-01T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
331531,Fircroft Road,2023-06-01T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
331531,Fircroft Road,2023-06-01T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
331531,Fircroft Road,2023-06-01T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
331531,Fircroft Road,2023-06-01T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
331531,Fircroft Road,2023-06-01T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
331531,Fircroft Road,2023-06-01T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
331531,Fircroft Road,2023-06-01T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
331531,Fircroft Road,2023-06-01T11:50:00.000+00:00,busbar,,L3 Active Power,kW,10.17
331531,Fircroft Road,2023-06-01T11:50:00.000+00:00,busbar,,L2 Active Power,kW,2.89
331531,Fircroft Road,2023-06-01T11:50:00.000+00:00,busbar,,L1 Active Power,kW,11.75
331531,Fircroft Road,2023-06-01T11:50:00.000+00:00,busbar,,N Current (RMS),A,36.5
331531,Fircroft Road,2023-06-01T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
331531,Fircroft Road,2023-06-01T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
331531,Fircroft Road,2023-06-01T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
331531,Fircroft Road,2023-06-01T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-01T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-01T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-01T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-01T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
331531,Fircroft Road,2023-06-01T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-01T11:40:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-06-01T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
331531,Fircroft Road,2023-06-01T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-01T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-01T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
331531,Fircroft Road,2023-06-01T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
331531,Fircroft Road,2023-06-01T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
331531,Fircroft Road,2023-06-01T11:40:00.000+00:00,feeder,,L3 Active Power,kW,2.19
331531,Fircroft Road,2023-06-01T11:40:00.000+00:00,feeder,,L2 Active Power,kW,10.12
331531,Fircroft Road,2023-06-01T11:40:00.000+00:00,feeder,,L1 Active Power,kW,4.47
331531,Fircroft Road,2023-06-01T11:40:00.000+00:00,feeder,,N Current (RMS),A,30.4
331531,Fircroft Road,2023-06-01T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
331531,Fircroft Road,2023-06-01T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.0
331531,Fircroft Road,2023-06-01T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
331531,Fircroft Road,2023-06-01T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-01T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
331531,Fircroft Road,2023-06-01T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-01T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-01T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-1.21
331531,Fircroft Road,2023-06-01T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-01T11:40:00.000+00:00,feeder,,N Current (RMS),A,5.1
331531,Fircroft Road,2023-06-01T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-01T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
331531,Fircroft Road,2023-06-01T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-01T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-01T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-01T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-01T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-01T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-01T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-01T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-01T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-01T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-01T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-01T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.36
331531,Fircroft Road,2023-06-01T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
331531,Fircroft Road,2023-06-01T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
331531,Fircroft Road,2023-06-01T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.28
331531,Fircroft Road,2023-06-01T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
331531,Fircroft Road,2023-06-01T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.34
331531,Fircroft Road,2023-06-01T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
331531,Fircroft Road,2023-06-01T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
331531,Fircroft Road,2023-06-01T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
331531,Fircroft Road,2023-06-01T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
331531,Fircroft Road,2023-06-01T11:40:00.000+00:00,transformer,,Temperature,C,26.4
331531,Fircroft Road,2023-06-01T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
331531,Fircroft Road,2023-06-01T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
331531,Fircroft Road,2023-06-01T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
331531,Fircroft Road,2023-06-01T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
331531,Fircroft Road,2023-06-01T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
331531,Fircroft Road,2023-06-01T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
331531,Fircroft Road,2023-06-01T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
331531,Fircroft Road,2023-06-01T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
331531,Fircroft Road,2023-06-01T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
331531,Fircroft Road,2023-06-01T11:40:00.000+00:00,busbar,,L3 Active Power,kW,8.47
331531,Fircroft Road,2023-06-01T11:40:00.000+00:00,busbar,,L2 Active Power,kW,10.95
331531,Fircroft Road,2023-06-01T11:40:00.000+00:00,busbar,,L1 Active Power,kW,11.87
331531,Fircroft Road,2023-06-01T11:40:00.000+00:00,busbar,,N Current (RMS),A,31.3
331531,Fircroft Road,2023-06-01T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
331531,Fircroft Road,2023-06-01T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
331531,Fircroft Road,2023-06-01T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
331531,Fircroft Road,2023-06-01T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-01T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-01T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-01T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-01T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
331531,Fircroft Road,2023-06-01T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-01T11:30:00.000+00:00,feeder,,N Current (RMS),A,1.7
331531,Fircroft Road,2023-06-01T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
331531,Fircroft Road,2023-06-01T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-01T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-01T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
331531,Fircroft Road,2023-06-01T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
331531,Fircroft Road,2023-06-01T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
331531,Fircroft Road,2023-06-01T11:30:00.000+00:00,feeder,,L3 Active Power,kW,2.23
331531,Fircroft Road,2023-06-01T11:30:00.000+00:00,feeder,,L2 Active Power,kW,13.36
331531,Fircroft Road,2023-06-01T11:30:00.000+00:00,feeder,,L1 Active Power,kW,3.89
331531,Fircroft Road,2023-06-01T11:30:00.000+00:00,feeder,,N Current (RMS),A,36.0
331531,Fircroft Road,2023-06-01T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
331531,Fircroft Road,2023-06-01T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,54.0
331531,Fircroft Road,2023-06-01T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
331531,Fircroft Road,2023-06-01T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
331531,Fircroft Road,2023-06-01T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.68
331531,Fircroft Road,2023-06-01T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-01T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-01T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-1.19
331531,Fircroft Road,2023-06-01T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-01T11:30:00.000+00:00,feeder,,N Current (RMS),A,5.7
331531,Fircroft Road,2023-06-01T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-01T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
331531,Fircroft Road,2023-06-01T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
331531,Fircroft Road,2023-06-01T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-01T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-01T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-01T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-01T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-01T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-01T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-01T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-01T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-01T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-01T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
331531,Fircroft Road,2023-06-01T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
331531,Fircroft Road,2023-06-01T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
331531,Fircroft Road,2023-06-01T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.14
331531,Fircroft Road,2023-06-01T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.74
331531,Fircroft Road,2023-06-01T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.77
331531,Fircroft Road,2023-06-01T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
331531,Fircroft Road,2023-06-01T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
331531,Fircroft Road,2023-06-01T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
331531,Fircroft Road,2023-06-01T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
331531,Fircroft Road,2023-06-01T11:30:00.000+00:00,transformer,,Temperature,C,26.4
331531,Fircroft Road,2023-06-01T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
331531,Fircroft Road,2023-06-01T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
331531,Fircroft Road,2023-06-01T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
331531,Fircroft Road,2023-06-01T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
331531,Fircroft Road,2023-06-01T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
331531,Fircroft Road,2023-06-01T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
331531,Fircroft Road,2023-06-01T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
331531,Fircroft Road,2023-06-01T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
331531,Fircroft Road,2023-06-01T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
331531,Fircroft Road,2023-06-01T11:30:00.000+00:00,busbar,,L3 Active Power,kW,8.3
331531,Fircroft Road,2023-06-01T11:30:00.000+00:00,busbar,,L2 Active Power,kW,14.86
331531,Fircroft Road,2023-06-01T11:30:00.000+00:00,busbar,,L1 Active Power,kW,11.69
331531,Fircroft Road,2023-06-01T11:30:00.000+00:00,busbar,,N Current (RMS),A,32.8
331531,Fircroft Road,2023-06-01T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
331531,Fircroft Road,2023-06-01T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
331531,Fircroft Road,2023-06-01T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
331531,Fircroft Road,2023-06-01T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-01T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-01T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-01T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-01T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
331531,Fircroft Road,2023-06-01T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-01T11:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-01T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-01T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-01T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-01T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
331531,Fircroft Road,2023-06-01T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
331531,Fircroft Road,2023-06-01T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.04
331531,Fircroft Road,2023-06-01T11:20:00.000+00:00,feeder,,L3 Active Power,kW,2.52
331531,Fircroft Road,2023-06-01T11:20:00.000+00:00,feeder,,L2 Active Power,kW,12.19
331531,Fircroft Road,2023-06-01T11:20:00.000+00:00,feeder,,L1 Active Power,kW,4.34
331531,Fircroft Road,2023-06-01T11:20:00.000+00:00,feeder,,N Current (RMS),A,31.6
331531,Fircroft Road,2023-06-01T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
331531,Fircroft Road,2023-06-01T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,52.0
331531,Fircroft Road,2023-06-01T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
331531,Fircroft Road,2023-06-01T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-01T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
331531,Fircroft Road,2023-06-01T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-01T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-01T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.45
331531,Fircroft Road,2023-06-01T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-01T11:20:00.000+00:00,feeder,,N Current (RMS),A,5.5
331531,Fircroft Road,2023-06-01T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-01T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
331531,Fircroft Road,2023-06-01T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-01T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-01T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-01T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-01T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-01T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-01T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-01T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-01T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-01T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-01T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-01T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
331531,Fircroft Road,2023-06-01T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
331531,Fircroft Road,2023-06-01T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
331531,Fircroft Road,2023-06-01T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.04
331531,Fircroft Road,2023-06-01T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
331531,Fircroft Road,2023-06-01T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.79
331531,Fircroft Road,2023-06-01T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
331531,Fircroft Road,2023-06-01T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
331531,Fircroft Road,2023-06-01T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
331531,Fircroft Road,2023-06-01T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
331531,Fircroft Road,2023-06-01T11:20:00.000+00:00,transformer,,Temperature,C,26.3
331531,Fircroft Road,2023-06-01T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
331531,Fircroft Road,2023-06-01T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
331531,Fircroft Road,2023-06-01T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
331531,Fircroft Road,2023-06-01T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
331531,Fircroft Road,2023-06-01T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
331531,Fircroft Road,2023-06-01T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
331531,Fircroft Road,2023-06-01T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
331531,Fircroft Road,2023-06-01T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
331531,Fircroft Road,2023-06-01T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
331531,Fircroft Road,2023-06-01T11:20:00.000+00:00,busbar,,L3 Active Power,kW,7.51
331531,Fircroft Road,2023-06-01T11:20:00.000+00:00,busbar,,L2 Active Power,kW,13.39
331531,Fircroft Road,2023-06-01T11:20:00.000+00:00,busbar,,L1 Active Power,kW,13.2
331531,Fircroft Road,2023-06-01T11:20:00.000+00:00,busbar,,N Current (RMS),A,35.1
331531,Fircroft Road,2023-06-01T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
331531,Fircroft Road,2023-06-01T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
331531,Fircroft Road,2023-06-01T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
331531,Fircroft Road,2023-06-01T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-01T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-01T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-01T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-01T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-01T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-01T11:10:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-06-01T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
331531,Fircroft Road,2023-06-01T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-01T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-01T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
331531,Fircroft Road,2023-06-01T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
331531,Fircroft Road,2023-06-01T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
331531,Fircroft Road,2023-06-01T11:10:00.000+00:00,feeder,,L3 Active Power,kW,3.07
331531,Fircroft Road,2023-06-01T11:10:00.000+00:00,feeder,,L2 Active Power,kW,2.37
331531,Fircroft Road,2023-06-01T11:10:00.000+00:00,feeder,,L1 Active Power,kW,4.56
331531,Fircroft Road,2023-06-01T11:10:00.000+00:00,feeder,,N Current (RMS),A,16.6
331531,Fircroft Road,2023-06-01T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
331531,Fircroft Road,2023-06-01T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
331531,Fircroft Road,2023-06-01T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
331531,Fircroft Road,2023-06-01T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-01T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
331531,Fircroft Road,2023-06-01T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-01T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-01T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-1.21
331531,Fircroft Road,2023-06-01T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-01T11:10:00.000+00:00,feeder,,N Current (RMS),A,5.0
331531,Fircroft Road,2023-06-01T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-01T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
331531,Fircroft Road,2023-06-01T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-01T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-01T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-01T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-01T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-01T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-01T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-01T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-01T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-01T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-01T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-01T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
331531,Fircroft Road,2023-06-01T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
331531,Fircroft Road,2023-06-01T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
331531,Fircroft Road,2023-06-01T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.44
331531,Fircroft Road,2023-06-01T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
331531,Fircroft Road,2023-06-01T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.87
331531,Fircroft Road,2023-06-01T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.3
331531,Fircroft Road,2023-06-01T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
331531,Fircroft Road,2023-06-01T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
331531,Fircroft Road,2023-06-01T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.6
331531,Fircroft Road,2023-06-01T11:10:00.000+00:00,transformer,,Temperature,C,26.3
331531,Fircroft Road,2023-06-01T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
331531,Fircroft Road,2023-06-01T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
331531,Fircroft Road,2023-06-01T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
331531,Fircroft Road,2023-06-01T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
331531,Fircroft Road,2023-06-01T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
331531,Fircroft Road,2023-06-01T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
331531,Fircroft Road,2023-06-01T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
331531,Fircroft Road,2023-06-01T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
331531,Fircroft Road,2023-06-01T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
331531,Fircroft Road,2023-06-01T11:10:00.000+00:00,busbar,,L3 Active Power,kW,9.52
331531,Fircroft Road,2023-06-01T11:10:00.000+00:00,busbar,,L2 Active Power,kW,2.76
331531,Fircroft Road,2023-06-01T11:10:00.000+00:00,busbar,,L1 Active Power,kW,16.58
331531,Fircroft Road,2023-06-01T11:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
331531,Fircroft Road,2023-06-01T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
331531,Fircroft Road,2023-06-01T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
331531,Fircroft Road,2023-06-01T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
331531,Fircroft Road,2023-06-01T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-01T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-01T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-01T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-01T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-01T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-01T11:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-01T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-01T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-01T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-01T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-01T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
331531,Fircroft Road,2023-06-01T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
331531,Fircroft Road,2023-06-01T11:00:00.000+00:00,feeder,,L3 Active Power,kW,2.73
331531,Fircroft Road,2023-06-01T11:00:00.000+00:00,feeder,,L2 Active Power,kW,2.29
331531,Fircroft Road,2023-06-01T11:00:00.000+00:00,feeder,,L1 Active Power,kW,5.95
331531,Fircroft Road,2023-06-01T11:00:00.000+00:00,feeder,,N Current (RMS),A,20.8
331531,Fircroft Road,2023-06-01T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
331531,Fircroft Road,2023-06-01T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
331531,Fircroft Road,2023-06-01T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
331531,Fircroft Road,2023-06-01T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-01T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
331531,Fircroft Road,2023-06-01T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-01T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.11
331531,Fircroft Road,2023-06-01T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-1.2
331531,Fircroft Road,2023-06-01T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-01T11:00:00.000+00:00,feeder,,N Current (RMS),A,5.3
331531,Fircroft Road,2023-06-01T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-01T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
331531,Fircroft Road,2023-06-01T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-01T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-01T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-01T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
331531,Fircroft Road,2023-06-01T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-01T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-01T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-01T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-01T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-01T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-01T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-01T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
331531,Fircroft Road,2023-06-01T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
331531,Fircroft Road,2023-06-01T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
331531,Fircroft Road,2023-06-01T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.82
331531,Fircroft Road,2023-06-01T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.57
331531,Fircroft Road,2023-06-01T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.01
331531,Fircroft Road,2023-06-01T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
331531,Fircroft Road,2023-06-01T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.0
331531,Fircroft Road,2023-06-01T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
331531,Fircroft Road,2023-06-01T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.4
331531,Fircroft Road,2023-06-01T11:00:00.000+00:00,transformer,,Temperature,C,26.2
331531,Fircroft Road,2023-06-01T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
331531,Fircroft Road,2023-06-01T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
331531,Fircroft Road,2023-06-01T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
331531,Fircroft Road,2023-06-01T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
331531,Fircroft Road,2023-06-01T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
331531,Fircroft Road,2023-06-01T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
331531,Fircroft Road,2023-06-01T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
331531,Fircroft Road,2023-06-01T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
331531,Fircroft Road,2023-06-01T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
331531,Fircroft Road,2023-06-01T11:00:00.000+00:00,busbar,,L3 Active Power,kW,15.62
331531,Fircroft Road,2023-06-01T11:00:00.000+00:00,busbar,,L2 Active Power,kW,7.55
331531,Fircroft Road,2023-06-01T11:00:00.000+00:00,busbar,,L1 Active Power,kW,17.1
331531,Fircroft Road,2023-06-01T11:00:00.000+00:00,busbar,,N Current (RMS),A,42.4
331531,Fircroft Road,2023-06-01T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
331531,Fircroft Road,2023-06-01T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
331531,Fircroft Road,2023-06-01T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
331531,Fircroft Road,2023-06-01T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-01T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-01T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-01T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-01T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-01T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-01T10:50:00.000+00:00,feeder,,N Current (RMS),A,1.4
331531,Fircroft Road,2023-06-01T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
331531,Fircroft Road,2023-06-01T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-01T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-01T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
331531,Fircroft Road,2023-06-01T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
331531,Fircroft Road,2023-06-01T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
331531,Fircroft Road,2023-06-01T10:50:00.000+00:00,feeder,,L3 Active Power,kW,2.18
331531,Fircroft Road,2023-06-01T10:50:00.000+00:00,feeder,,L2 Active Power,kW,2.22
331531,Fircroft Road,2023-06-01T10:50:00.000+00:00,feeder,,L1 Active Power,kW,6.71
331531,Fircroft Road,2023-06-01T10:50:00.000+00:00,feeder,,N Current (RMS),A,21.3
331531,Fircroft Road,2023-06-01T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
331531,Fircroft Road,2023-06-01T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
331531,Fircroft Road,2023-06-01T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
331531,Fircroft Road,2023-06-01T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-01T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
331531,Fircroft Road,2023-06-01T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-01T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.07
331531,Fircroft Road,2023-06-01T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.99
331531,Fircroft Road,2023-06-01T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-01T10:50:00.000+00:00,feeder,,N Current (RMS),A,5.7
331531,Fircroft Road,2023-06-01T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-01T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
331531,Fircroft Road,2023-06-01T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-01T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-01T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-01T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
331531,Fircroft Road,2023-06-01T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-01T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-01T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-01T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-01T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-01T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-01T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-01T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
331531,Fircroft Road,2023-06-01T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
331531,Fircroft Road,2023-06-01T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
331531,Fircroft Road,2023-06-01T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.66
331531,Fircroft Road,2023-06-01T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.08
331531,Fircroft Road,2023-06-01T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.48
331531,Fircroft Road,2023-06-01T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
331531,Fircroft Road,2023-06-01T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.0
331531,Fircroft Road,2023-06-01T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
331531,Fircroft Road,2023-06-01T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.8
331531,Fircroft Road,2023-06-01T10:50:00.000+00:00,transformer,,Temperature,C,26.1
331531,Fircroft Road,2023-06-01T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
331531,Fircroft Road,2023-06-01T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
331531,Fircroft Road,2023-06-01T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
331531,Fircroft Road,2023-06-01T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
331531,Fircroft Road,2023-06-01T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
331531,Fircroft Road,2023-06-01T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
331531,Fircroft Road,2023-06-01T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
331531,Fircroft Road,2023-06-01T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
331531,Fircroft Road,2023-06-01T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
331531,Fircroft Road,2023-06-01T10:50:00.000+00:00,busbar,,L3 Active Power,kW,14.84
331531,Fircroft Road,2023-06-01T10:50:00.000+00:00,busbar,,L2 Active Power,kW,7.19
331531,Fircroft Road,2023-06-01T10:50:00.000+00:00,busbar,,L1 Active Power,kW,16.32
331531,Fircroft Road,2023-06-01T10:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
331531,Fircroft Road,2023-06-01T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
331531,Fircroft Road,2023-06-01T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
331531,Fircroft Road,2023-06-01T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
331531,Fircroft Road,2023-06-01T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-01T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-01T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-01T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-01T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-01T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-01T10:40:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-06-01T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
331531,Fircroft Road,2023-06-01T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-01T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-01T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-01T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
331531,Fircroft Road,2023-06-01T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
331531,Fircroft Road,2023-06-01T10:40:00.000+00:00,feeder,,L3 Active Power,kW,4.21
331531,Fircroft Road,2023-06-01T10:40:00.000+00:00,feeder,,L2 Active Power,kW,2.15
331531,Fircroft Road,2023-06-01T10:40:00.000+00:00,feeder,,L1 Active Power,kW,5.16
331531,Fircroft Road,2023-06-01T10:40:00.000+00:00,feeder,,N Current (RMS),A,16.1
331531,Fircroft Road,2023-06-01T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
331531,Fircroft Road,2023-06-01T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
331531,Fircroft Road,2023-06-01T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
331531,Fircroft Road,2023-06-01T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-01T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
331531,Fircroft Road,2023-06-01T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-01T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
331531,Fircroft Road,2023-06-01T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-1.21
331531,Fircroft Road,2023-06-01T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-01T10:40:00.000+00:00,feeder,,N Current (RMS),A,5.1
331531,Fircroft Road,2023-06-01T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-01T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
331531,Fircroft Road,2023-06-01T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-01T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-01T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-01T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
331531,Fircroft Road,2023-06-01T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-01T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-01T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-01T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-01T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-01T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-01T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-01T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
331531,Fircroft Road,2023-06-01T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
331531,Fircroft Road,2023-06-01T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
331531,Fircroft Road,2023-06-01T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.38
331531,Fircroft Road,2023-06-01T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.38
331531,Fircroft Road,2023-06-01T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.45
331531,Fircroft Road,2023-06-01T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
331531,Fircroft Road,2023-06-01T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.1
331531,Fircroft Road,2023-06-01T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
331531,Fircroft Road,2023-06-01T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.0
331531,Fircroft Road,2023-06-01T10:40:00.000+00:00,transformer,,Temperature,C,26.1
331531,Fircroft Road,2023-06-01T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
331531,Fircroft Road,2023-06-01T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
331531,Fircroft Road,2023-06-01T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
331531,Fircroft Road,2023-06-01T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
331531,Fircroft Road,2023-06-01T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
331531,Fircroft Road,2023-06-01T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
331531,Fircroft Road,2023-06-01T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
331531,Fircroft Road,2023-06-01T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
331531,Fircroft Road,2023-06-01T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
331531,Fircroft Road,2023-06-01T10:40:00.000+00:00,busbar,,L3 Active Power,kW,17.65
331531,Fircroft Road,2023-06-01T10:40:00.000+00:00,busbar,,L2 Active Power,kW,9.21
331531,Fircroft Road,2023-06-01T10:40:00.000+00:00,busbar,,L1 Active Power,kW,16.73
331531,Fircroft Road,2023-06-01T10:40:00.000+00:00,busbar,,N Current (RMS),A,42.1
331531,Fircroft Road,2023-06-01T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
331531,Fircroft Road,2023-06-01T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
331531,Fircroft Road,2023-06-01T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
331531,Fircroft Road,2023-06-01T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-01T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-01T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-01T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-01T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-01T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-01T10:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-01T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-01T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-01T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-01T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-01T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
331531,Fircroft Road,2023-06-01T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
