Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-01T10:30:00.000+00:00,feeder,,L3 Active Power,kW,5.87
331531,Fircroft Road,2023-06-01T10:30:00.000+00:00,feeder,,L2 Active Power,kW,2.72
331531,Fircroft Road,2023-06-01T10:30:00.000+00:00,feeder,,L1 Active Power,kW,6.3
331531,Fircroft Road,2023-06-01T10:30:00.000+00:00,feeder,,N Current (RMS),A,19.5
331531,Fircroft Road,2023-06-01T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
331531,Fircroft Road,2023-06-01T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
331531,Fircroft Road,2023-06-01T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
331531,Fircroft Road,2023-06-01T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-01T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
331531,Fircroft Road,2023-06-01T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-01T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
331531,Fircroft Road,2023-06-01T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-1.19
331531,Fircroft Road,2023-06-01T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-01T10:30:00.000+00:00,feeder,,N Current (RMS),A,4.9
331531,Fircroft Road,2023-06-01T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-01T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
331531,Fircroft Road,2023-06-01T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-01T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-01T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-01T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-01T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-01T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-01T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-01T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-01T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-01T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-01T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-01T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
331531,Fircroft Road,2023-06-01T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
331531,Fircroft Road,2023-06-01T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
331531,Fircroft Road,2023-06-01T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.57
331531,Fircroft Road,2023-06-01T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.68
331531,Fircroft Road,2023-06-01T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.26
331531,Fircroft Road,2023-06-01T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
331531,Fircroft Road,2023-06-01T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
331531,Fircroft Road,2023-06-01T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
331531,Fircroft Road,2023-06-01T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
331531,Fircroft Road,2023-06-01T10:30:00.000+00:00,transformer,,Temperature,C,26.0
331531,Fircroft Road,2023-06-01T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
331531,Fircroft Road,2023-06-01T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.71
331531,Fircroft Road,2023-06-01T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
331531,Fircroft Road,2023-06-01T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
331531,Fircroft Road,2023-06-01T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
331531,Fircroft Road,2023-06-01T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
331531,Fircroft Road,2023-06-01T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
331531,Fircroft Road,2023-06-01T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
331531,Fircroft Road,2023-06-01T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
331531,Fircroft Road,2023-06-01T10:30:00.000+00:00,busbar,,L3 Active Power,kW,13.51
331531,Fircroft Road,2023-06-01T10:30:00.000+00:00,busbar,,L2 Active Power,kW,6.13
331531,Fircroft Road,2023-06-01T10:30:00.000+00:00,busbar,,L1 Active Power,kW,13.67
331531,Fircroft Road,2023-06-01T10:30:00.000+00:00,busbar,,N Current (RMS),A,39.1
331531,Fircroft Road,2023-06-01T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
331531,Fircroft Road,2023-06-01T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
331531,Fircroft Road,2023-06-01T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
331531,Fircroft Road,2023-06-01T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-01T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-01T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-01T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-01T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-01T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-01T10:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-01T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-01T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-01T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-01T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
331531,Fircroft Road,2023-06-01T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
331531,Fircroft Road,2023-06-01T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
331531,Fircroft Road,2023-06-01T10:20:00.000+00:00,feeder,,L3 Active Power,kW,4.31
331531,Fircroft Road,2023-06-01T10:20:00.000+00:00,feeder,,L2 Active Power,kW,3.73
331531,Fircroft Road,2023-06-01T10:20:00.000+00:00,feeder,,L1 Active Power,kW,8.62
331531,Fircroft Road,2023-06-01T10:20:00.000+00:00,feeder,,N Current (RMS),A,23.5
331531,Fircroft Road,2023-06-01T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
331531,Fircroft Road,2023-06-01T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
331531,Fircroft Road,2023-06-01T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.2
331531,Fircroft Road,2023-06-01T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-01T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
331531,Fircroft Road,2023-06-01T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-01T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-01T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-1.25
331531,Fircroft Road,2023-06-01T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-01T10:20:00.000+00:00,feeder,,N Current (RMS),A,4.9
331531,Fircroft Road,2023-06-01T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-01T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
331531,Fircroft Road,2023-06-01T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-01T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-01T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-01T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-01T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-01T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-01T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-01T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-01T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-01T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-01T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-01T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
331531,Fircroft Road,2023-06-01T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
331531,Fircroft Road,2023-06-01T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.37
331531,Fircroft Road,2023-06-01T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.34
331531,Fircroft Road,2023-06-01T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.83
331531,Fircroft Road,2023-06-01T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.81
331531,Fircroft Road,2023-06-01T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
331531,Fircroft Road,2023-06-01T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
331531,Fircroft Road,2023-06-01T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
331531,Fircroft Road,2023-06-01T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
331531,Fircroft Road,2023-06-01T10:20:00.000+00:00,transformer,,Temperature,C,26.0
331531,Fircroft Road,2023-06-01T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
331531,Fircroft Road,2023-06-01T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
331531,Fircroft Road,2023-06-01T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
331531,Fircroft Road,2023-06-01T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
331531,Fircroft Road,2023-06-01T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
331531,Fircroft Road,2023-06-01T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
331531,Fircroft Road,2023-06-01T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
331531,Fircroft Road,2023-06-01T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
331531,Fircroft Road,2023-06-01T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
331531,Fircroft Road,2023-06-01T10:20:00.000+00:00,busbar,,L3 Active Power,kW,9.62
331531,Fircroft Road,2023-06-01T10:20:00.000+00:00,busbar,,L2 Active Power,kW,5.25
331531,Fircroft Road,2023-06-01T10:20:00.000+00:00,busbar,,L1 Active Power,kW,12.56
331531,Fircroft Road,2023-06-01T10:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
331531,Fircroft Road,2023-06-01T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
331531,Fircroft Road,2023-06-01T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
331531,Fircroft Road,2023-06-01T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
331531,Fircroft Road,2023-06-01T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-01T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-01T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-01T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-01T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-01T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-01T10:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-01T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-01T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-01T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-01T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-01T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
331531,Fircroft Road,2023-06-01T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
331531,Fircroft Road,2023-06-01T10:10:00.000+00:00,feeder,,L3 Active Power,kW,4.87
331531,Fircroft Road,2023-06-01T10:10:00.000+00:00,feeder,,L2 Active Power,kW,2.59
331531,Fircroft Road,2023-06-01T10:10:00.000+00:00,feeder,,L1 Active Power,kW,7.56
331531,Fircroft Road,2023-06-01T10:10:00.000+00:00,feeder,,N Current (RMS),A,22.4
331531,Fircroft Road,2023-06-01T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
331531,Fircroft Road,2023-06-01T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
331531,Fircroft Road,2023-06-01T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.5
331531,Fircroft Road,2023-06-01T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-01T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
331531,Fircroft Road,2023-06-01T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-01T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-01T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-1.23
331531,Fircroft Road,2023-06-01T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-01T10:10:00.000+00:00,feeder,,N Current (RMS),A,4.9
331531,Fircroft Road,2023-06-01T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-01T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
331531,Fircroft Road,2023-06-01T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-01T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-01T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-01T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-01T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-01T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-01T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-01T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-01T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-01T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-01T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-01T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
331531,Fircroft Road,2023-06-01T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
331531,Fircroft Road,2023-06-01T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.56
331531,Fircroft Road,2023-06-01T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.71
331531,Fircroft Road,2023-06-01T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.3
331531,Fircroft Road,2023-06-01T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
331531,Fircroft Road,2023-06-01T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
331531,Fircroft Road,2023-06-01T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
331531,Fircroft Road,2023-06-01T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
331531,Fircroft Road,2023-06-01T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
331531,Fircroft Road,2023-06-01T10:10:00.000+00:00,transformer,,Temperature,C,25.9
331531,Fircroft Road,2023-06-01T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
331531,Fircroft Road,2023-06-01T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
331531,Fircroft Road,2023-06-01T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
331531,Fircroft Road,2023-06-01T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
331531,Fircroft Road,2023-06-01T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
331531,Fircroft Road,2023-06-01T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
331531,Fircroft Road,2023-06-01T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
331531,Fircroft Road,2023-06-01T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
331531,Fircroft Road,2023-06-01T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
331531,Fircroft Road,2023-06-01T10:10:00.000+00:00,busbar,,L3 Active Power,kW,10.59
331531,Fircroft Road,2023-06-01T10:10:00.000+00:00,busbar,,L2 Active Power,kW,5.61
331531,Fircroft Road,2023-06-01T10:10:00.000+00:00,busbar,,L1 Active Power,kW,10.08
331531,Fircroft Road,2023-06-01T10:10:00.000+00:00,busbar,,N Current (RMS),A,33.6
331531,Fircroft Road,2023-06-01T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
331531,Fircroft Road,2023-06-01T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
331531,Fircroft Road,2023-06-01T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
331531,Fircroft Road,2023-06-01T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-01T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-01T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-01T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-01T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-01T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-01T10:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-01T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-01T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-01T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-01T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
331531,Fircroft Road,2023-06-01T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
331531,Fircroft Road,2023-06-01T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
331531,Fircroft Road,2023-06-01T10:00:00.000+00:00,feeder,,L3 Active Power,kW,5.0
331531,Fircroft Road,2023-06-01T10:00:00.000+00:00,feeder,,L2 Active Power,kW,2.45
331531,Fircroft Road,2023-06-01T10:00:00.000+00:00,feeder,,L1 Active Power,kW,6.89
331531,Fircroft Road,2023-06-01T10:00:00.000+00:00,feeder,,N Current (RMS),A,20.4
331531,Fircroft Road,2023-06-01T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
331531,Fircroft Road,2023-06-01T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
331531,Fircroft Road,2023-06-01T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
331531,Fircroft Road,2023-06-01T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-01T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
331531,Fircroft Road,2023-06-01T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-01T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-01T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-1.24
331531,Fircroft Road,2023-06-01T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-01T10:00:00.000+00:00,feeder,,N Current (RMS),A,4.9
331531,Fircroft Road,2023-06-01T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-01T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
331531,Fircroft Road,2023-06-01T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-01T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-01T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-01T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-01T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-01T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-01T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-01T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-01T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-01T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-01T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-01T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
331531,Fircroft Road,2023-06-01T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
331531,Fircroft Road,2023-06-01T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.18
331531,Fircroft Road,2023-06-01T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.84
331531,Fircroft Road,2023-06-01T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.43
331531,Fircroft Road,2023-06-01T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.65
331531,Fircroft Road,2023-06-01T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
331531,Fircroft Road,2023-06-01T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
331531,Fircroft Road,2023-06-01T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
331531,Fircroft Road,2023-06-01T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
331531,Fircroft Road,2023-06-01T10:00:00.000+00:00,transformer,,Temperature,C,25.9
331531,Fircroft Road,2023-06-01T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
331531,Fircroft Road,2023-06-01T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
331531,Fircroft Road,2023-06-01T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
331531,Fircroft Road,2023-06-01T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
331531,Fircroft Road,2023-06-01T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
331531,Fircroft Road,2023-06-01T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
331531,Fircroft Road,2023-06-01T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
331531,Fircroft Road,2023-06-01T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
331531,Fircroft Road,2023-06-01T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
331531,Fircroft Road,2023-06-01T10:00:00.000+00:00,busbar,,L3 Active Power,kW,11.89
331531,Fircroft Road,2023-06-01T10:00:00.000+00:00,busbar,,L2 Active Power,kW,7.57
331531,Fircroft Road,2023-06-01T10:00:00.000+00:00,busbar,,L1 Active Power,kW,13.67
331531,Fircroft Road,2023-06-01T10:00:00.000+00:00,busbar,,N Current (RMS),A,33.8
331531,Fircroft Road,2023-06-01T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
331531,Fircroft Road,2023-06-01T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
331531,Fircroft Road,2023-06-01T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
331531,Fircroft Road,2023-06-01T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-01T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-01T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-01T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-01T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-01T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-01T09:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-01T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-01T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-01T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-01T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
331531,Fircroft Road,2023-06-01T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
331531,Fircroft Road,2023-06-01T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
331531,Fircroft Road,2023-06-01T09:50:00.000+00:00,feeder,,L3 Active Power,kW,5.33
331531,Fircroft Road,2023-06-01T09:50:00.000+00:00,feeder,,L2 Active Power,kW,2.4
331531,Fircroft Road,2023-06-01T09:50:00.000+00:00,feeder,,L1 Active Power,kW,8.56
331531,Fircroft Road,2023-06-01T09:50:00.000+00:00,feeder,,N Current (RMS),A,26.2
331531,Fircroft Road,2023-06-01T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
331531,Fircroft Road,2023-06-01T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
331531,Fircroft Road,2023-06-01T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.0
331531,Fircroft Road,2023-06-01T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-01T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
331531,Fircroft Road,2023-06-01T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-01T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.09
331531,Fircroft Road,2023-06-01T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-1.04
331531,Fircroft Road,2023-06-01T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-01T09:50:00.000+00:00,feeder,,N Current (RMS),A,4.5
331531,Fircroft Road,2023-06-01T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-01T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
331531,Fircroft Road,2023-06-01T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-01T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-01T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-01T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
331531,Fircroft Road,2023-06-01T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-01T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-01T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-01T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-01T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-01T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-01T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-01T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
331531,Fircroft Road,2023-06-01T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
331531,Fircroft Road,2023-06-01T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
331531,Fircroft Road,2023-06-01T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.56
331531,Fircroft Road,2023-06-01T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.84
331531,Fircroft Road,2023-06-01T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.79
331531,Fircroft Road,2023-06-01T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
331531,Fircroft Road,2023-06-01T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.3
331531,Fircroft Road,2023-06-01T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
331531,Fircroft Road,2023-06-01T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.5
331531,Fircroft Road,2023-06-01T09:50:00.000+00:00,transformer,,Temperature,C,25.8
331531,Fircroft Road,2023-06-01T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
331531,Fircroft Road,2023-06-01T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
331531,Fircroft Road,2023-06-01T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
331531,Fircroft Road,2023-06-01T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
331531,Fircroft Road,2023-06-01T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
331531,Fircroft Road,2023-06-01T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
331531,Fircroft Road,2023-06-01T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
331531,Fircroft Road,2023-06-01T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
331531,Fircroft Road,2023-06-01T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
331531,Fircroft Road,2023-06-01T09:50:00.000+00:00,busbar,,L3 Active Power,kW,15.97
331531,Fircroft Road,2023-06-01T09:50:00.000+00:00,busbar,,L2 Active Power,kW,8.1
331531,Fircroft Road,2023-06-01T09:50:00.000+00:00,busbar,,L1 Active Power,kW,19.53
331531,Fircroft Road,2023-06-01T09:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
331531,Fircroft Road,2023-06-01T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
331531,Fircroft Road,2023-06-01T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
331531,Fircroft Road,2023-06-01T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
331531,Fircroft Road,2023-06-01T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-01T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-01T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-01T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-01T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-01T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-01T09:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-01T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-01T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-01T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-01T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
331531,Fircroft Road,2023-06-01T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
331531,Fircroft Road,2023-06-01T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
331531,Fircroft Road,2023-06-01T09:40:00.000+00:00,feeder,,L3 Active Power,kW,2.8
331531,Fircroft Road,2023-06-01T09:40:00.000+00:00,feeder,,L2 Active Power,kW,2.75
331531,Fircroft Road,2023-06-01T09:40:00.000+00:00,feeder,,L1 Active Power,kW,6.0
331531,Fircroft Road,2023-06-01T09:40:00.000+00:00,feeder,,N Current (RMS),A,19.2
331531,Fircroft Road,2023-06-01T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
331531,Fircroft Road,2023-06-01T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
331531,Fircroft Road,2023-06-01T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
331531,Fircroft Road,2023-06-01T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-01T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
331531,Fircroft Road,2023-06-01T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-01T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
331531,Fircroft Road,2023-06-01T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.86
331531,Fircroft Road,2023-06-01T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-01T09:40:00.000+00:00,feeder,,N Current (RMS),A,4.0
331531,Fircroft Road,2023-06-01T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-01T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
331531,Fircroft Road,2023-06-01T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-01T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-01T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-01T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
331531,Fircroft Road,2023-06-01T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-01T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-01T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-01T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-01T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-01T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-01T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-01T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
331531,Fircroft Road,2023-06-01T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
331531,Fircroft Road,2023-06-01T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
331531,Fircroft Road,2023-06-01T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.32
331531,Fircroft Road,2023-06-01T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.01
331531,Fircroft Road,2023-06-01T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.08
331531,Fircroft Road,2023-06-01T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
331531,Fircroft Road,2023-06-01T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.0
331531,Fircroft Road,2023-06-01T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
331531,Fircroft Road,2023-06-01T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.9
331531,Fircroft Road,2023-06-01T09:40:00.000+00:00,transformer,,Temperature,C,25.8
331531,Fircroft Road,2023-06-01T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
331531,Fircroft Road,2023-06-01T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
331531,Fircroft Road,2023-06-01T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
331531,Fircroft Road,2023-06-01T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
331531,Fircroft Road,2023-06-01T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
331531,Fircroft Road,2023-06-01T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
331531,Fircroft Road,2023-06-01T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
331531,Fircroft Road,2023-06-01T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
331531,Fircroft Road,2023-06-01T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
331531,Fircroft Road,2023-06-01T09:40:00.000+00:00,busbar,,L3 Active Power,kW,15.14
331531,Fircroft Road,2023-06-01T09:40:00.000+00:00,busbar,,L2 Active Power,kW,6.78
331531,Fircroft Road,2023-06-01T09:40:00.000+00:00,busbar,,L1 Active Power,kW,18.23
331531,Fircroft Road,2023-06-01T09:40:00.000+00:00,busbar,,N Current (RMS),A,46.1
331531,Fircroft Road,2023-06-01T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
331531,Fircroft Road,2023-06-01T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
331531,Fircroft Road,2023-06-01T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
331531,Fircroft Road,2023-06-01T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-01T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-01T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-01T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
331531,Fircroft Road,2023-06-01T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-01T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-01T09:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-01T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-01T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-01T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-01T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-01T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
331531,Fircroft Road,2023-06-01T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
331531,Fircroft Road,2023-06-01T09:30:00.000+00:00,feeder,,L3 Active Power,kW,7.1
331531,Fircroft Road,2023-06-01T09:30:00.000+00:00,feeder,,L2 Active Power,kW,2.27
331531,Fircroft Road,2023-06-01T09:30:00.000+00:00,feeder,,L1 Active Power,kW,3.69
331531,Fircroft Road,2023-06-01T09:30:00.000+00:00,feeder,,N Current (RMS),A,23.3
331531,Fircroft Road,2023-06-01T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.5
331531,Fircroft Road,2023-06-01T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
331531,Fircroft Road,2023-06-01T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
331531,Fircroft Road,2023-06-01T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-01T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
331531,Fircroft Road,2023-06-01T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-01T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.1
331531,Fircroft Road,2023-06-01T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-1.1
331531,Fircroft Road,2023-06-01T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-01T09:30:00.000+00:00,feeder,,N Current (RMS),A,4.3
331531,Fircroft Road,2023-06-01T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-01T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
331531,Fircroft Road,2023-06-01T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-01T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-01T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-01T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
331531,Fircroft Road,2023-06-01T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-01T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-01T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-01T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-01T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-01T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-01T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-01T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
331531,Fircroft Road,2023-06-01T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
331531,Fircroft Road,2023-06-01T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.38
331531,Fircroft Road,2023-06-01T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.98
331531,Fircroft Road,2023-06-01T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
331531,Fircroft Road,2023-06-01T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.07
331531,Fircroft Road,2023-06-01T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
331531,Fircroft Road,2023-06-01T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.5
331531,Fircroft Road,2023-06-01T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
331531,Fircroft Road,2023-06-01T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.8
331531,Fircroft Road,2023-06-01T09:30:00.000+00:00,transformer,,Temperature,C,25.7
331531,Fircroft Road,2023-06-01T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
331531,Fircroft Road,2023-06-01T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
331531,Fircroft Road,2023-06-01T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
331531,Fircroft Road,2023-06-01T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
331531,Fircroft Road,2023-06-01T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
331531,Fircroft Road,2023-06-01T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
331531,Fircroft Road,2023-06-01T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
331531,Fircroft Road,2023-06-01T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
331531,Fircroft Road,2023-06-01T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
331531,Fircroft Road,2023-06-01T09:30:00.000+00:00,busbar,,L3 Active Power,kW,16.23
331531,Fircroft Road,2023-06-01T09:30:00.000+00:00,busbar,,L2 Active Power,kW,3.1
331531,Fircroft Road,2023-06-01T09:30:00.000+00:00,busbar,,L1 Active Power,kW,13.84
331531,Fircroft Road,2023-06-01T09:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
331531,Fircroft Road,2023-06-01T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
331531,Fircroft Road,2023-06-01T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
331531,Fircroft Road,2023-06-01T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
331531,Fircroft Road,2023-06-01T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-01T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-01T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-01T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-01T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-01T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-01T09:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-01T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-01T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-01T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-01T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-01T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
331531,Fircroft Road,2023-06-01T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
331531,Fircroft Road,2023-06-01T09:20:00.000+00:00,feeder,,L3 Active Power,kW,2.3
331531,Fircroft Road,2023-06-01T09:20:00.000+00:00,feeder,,L2 Active Power,kW,2.64
331531,Fircroft Road,2023-06-01T09:20:00.000+00:00,feeder,,L1 Active Power,kW,4.23
331531,Fircroft Road,2023-06-01T09:20:00.000+00:00,feeder,,N Current (RMS),A,14.4
331531,Fircroft Road,2023-06-01T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
331531,Fircroft Road,2023-06-01T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
331531,Fircroft Road,2023-06-01T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
331531,Fircroft Road,2023-06-01T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-01T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
331531,Fircroft Road,2023-06-01T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-01T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-01T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.95
331531,Fircroft Road,2023-06-01T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-01T09:20:00.000+00:00,feeder,,N Current (RMS),A,3.8
331531,Fircroft Road,2023-06-01T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-01T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
331531,Fircroft Road,2023-06-01T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-01T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-01T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-01T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
331531,Fircroft Road,2023-06-01T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-01T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
331531,Fircroft Road,2023-06-01T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-06-01T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-01T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-01T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-01T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-01T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.23
331531,Fircroft Road,2023-06-01T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
331531,Fircroft Road,2023-06-01T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
331531,Fircroft Road,2023-06-01T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.31
331531,Fircroft Road,2023-06-01T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.5
331531,Fircroft Road,2023-06-01T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.39
331531,Fircroft Road,2023-06-01T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
331531,Fircroft Road,2023-06-01T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.3
331531,Fircroft Road,2023-06-01T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
331531,Fircroft Road,2023-06-01T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.7
331531,Fircroft Road,2023-06-01T09:20:00.000+00:00,transformer,,Temperature,C,25.7
331531,Fircroft Road,2023-06-01T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
331531,Fircroft Road,2023-06-01T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
331531,Fircroft Road,2023-06-01T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
331531,Fircroft Road,2023-06-01T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
331531,Fircroft Road,2023-06-01T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
331531,Fircroft Road,2023-06-01T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
331531,Fircroft Road,2023-06-01T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
331531,Fircroft Road,2023-06-01T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
331531,Fircroft Road,2023-06-01T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
331531,Fircroft Road,2023-06-01T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.6
331531,Fircroft Road,2023-06-01T09:20:00.000+00:00,busbar,,L2 Active Power,kW,8.05
331531,Fircroft Road,2023-06-01T09:20:00.000+00:00,busbar,,L1 Active Power,kW,20.79
331531,Fircroft Road,2023-06-01T09:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
331531,Fircroft Road,2023-06-01T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
331531,Fircroft Road,2023-06-01T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
331531,Fircroft Road,2023-06-01T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
331531,Fircroft Road,2023-06-01T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-01T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-01T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-01T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-01T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-01T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-01T09:10:00.000+00:00,feeder,,N Current (RMS),A,1.4
331531,Fircroft Road,2023-06-01T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
331531,Fircroft Road,2023-06-01T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-01T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-01T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-01T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
331531,Fircroft Road,2023-06-01T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
331531,Fircroft Road,2023-06-01T09:10:00.000+00:00,feeder,,L3 Active Power,kW,2.24
331531,Fircroft Road,2023-06-01T09:10:00.000+00:00,feeder,,L2 Active Power,kW,2.59
331531,Fircroft Road,2023-06-01T09:10:00.000+00:00,feeder,,L1 Active Power,kW,5.77
331531,Fircroft Road,2023-06-01T09:10:00.000+00:00,feeder,,N Current (RMS),A,18.8
331531,Fircroft Road,2023-06-01T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
331531,Fircroft Road,2023-06-01T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
331531,Fircroft Road,2023-06-01T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
331531,Fircroft Road,2023-06-01T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-01T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
331531,Fircroft Road,2023-06-01T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-01T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-01T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.83
331531,Fircroft Road,2023-06-01T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-01T09:10:00.000+00:00,feeder,,N Current (RMS),A,3.5
331531,Fircroft Road,2023-06-01T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-01T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
331531,Fircroft Road,2023-06-01T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-01T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-01T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-01T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
