Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-01T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-01T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-01T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-06-01T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-01T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-01T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-01T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-01T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.42
331531,Fircroft Road,2023-06-01T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
331531,Fircroft Road,2023-06-01T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.24
331531,Fircroft Road,2023-06-01T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.25
331531,Fircroft Road,2023-06-01T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.75
331531,Fircroft Road,2023-06-01T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.84
331531,Fircroft Road,2023-06-01T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
331531,Fircroft Road,2023-06-01T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.9
331531,Fircroft Road,2023-06-01T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
331531,Fircroft Road,2023-06-01T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.0
331531,Fircroft Road,2023-06-01T09:10:00.000+00:00,transformer,,Temperature,C,25.6
331531,Fircroft Road,2023-06-01T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
331531,Fircroft Road,2023-06-01T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
331531,Fircroft Road,2023-06-01T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
331531,Fircroft Road,2023-06-01T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
331531,Fircroft Road,2023-06-01T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
331531,Fircroft Road,2023-06-01T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
331531,Fircroft Road,2023-06-01T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
331531,Fircroft Road,2023-06-01T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
331531,Fircroft Road,2023-06-01T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
331531,Fircroft Road,2023-06-01T09:10:00.000+00:00,busbar,,L3 Active Power,kW,13.46
331531,Fircroft Road,2023-06-01T09:10:00.000+00:00,busbar,,L2 Active Power,kW,9.4
331531,Fircroft Road,2023-06-01T09:10:00.000+00:00,busbar,,L1 Active Power,kW,19.79
331531,Fircroft Road,2023-06-01T09:10:00.000+00:00,busbar,,N Current (RMS),A,43.5
331531,Fircroft Road,2023-06-01T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
331531,Fircroft Road,2023-06-01T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
331531,Fircroft Road,2023-06-01T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
331531,Fircroft Road,2023-06-01T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-01T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-01T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-01T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-01T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-01T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-01T09:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-01T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-01T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-01T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-01T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-01T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
331531,Fircroft Road,2023-06-01T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
331531,Fircroft Road,2023-06-01T09:00:00.000+00:00,feeder,,L3 Active Power,kW,2.82
331531,Fircroft Road,2023-06-01T09:00:00.000+00:00,feeder,,L2 Active Power,kW,2.91
331531,Fircroft Road,2023-06-01T09:00:00.000+00:00,feeder,,L1 Active Power,kW,6.88
331531,Fircroft Road,2023-06-01T09:00:00.000+00:00,feeder,,N Current (RMS),A,22.2
331531,Fircroft Road,2023-06-01T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
331531,Fircroft Road,2023-06-01T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
331531,Fircroft Road,2023-06-01T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.9
331531,Fircroft Road,2023-06-01T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-01T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
331531,Fircroft Road,2023-06-01T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-01T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-01T09:00:00.000+00:00,feeder,,L2 Active Power,kW,1.81
331531,Fircroft Road,2023-06-01T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-06-01T09:00:00.000+00:00,feeder,,N Current (RMS),A,19.0
331531,Fircroft Road,2023-06-01T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-01T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
331531,Fircroft Road,2023-06-01T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-01T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-01T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-01T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-01T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-01T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-01T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-01T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-01T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-01T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-01T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-01T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
331531,Fircroft Road,2023-06-01T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
331531,Fircroft Road,2023-06-01T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
331531,Fircroft Road,2023-06-01T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.4
331531,Fircroft Road,2023-06-01T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.93
331531,Fircroft Road,2023-06-01T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.2
331531,Fircroft Road,2023-06-01T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
331531,Fircroft Road,2023-06-01T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.6
331531,Fircroft Road,2023-06-01T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
331531,Fircroft Road,2023-06-01T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.4
331531,Fircroft Road,2023-06-01T09:00:00.000+00:00,transformer,,Temperature,C,25.6
331531,Fircroft Road,2023-06-01T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
331531,Fircroft Road,2023-06-01T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
331531,Fircroft Road,2023-06-01T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
331531,Fircroft Road,2023-06-01T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
331531,Fircroft Road,2023-06-01T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
331531,Fircroft Road,2023-06-01T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
331531,Fircroft Road,2023-06-01T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
331531,Fircroft Road,2023-06-01T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
331531,Fircroft Road,2023-06-01T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
331531,Fircroft Road,2023-06-01T09:00:00.000+00:00,busbar,,L3 Active Power,kW,13.2
331531,Fircroft Road,2023-06-01T09:00:00.000+00:00,busbar,,L2 Active Power,kW,10.54
331531,Fircroft Road,2023-06-01T09:00:00.000+00:00,busbar,,L1 Active Power,kW,18.26
331531,Fircroft Road,2023-06-01T09:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
331531,Fircroft Road,2023-06-01T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
331531,Fircroft Road,2023-06-01T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
331531,Fircroft Road,2023-06-01T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
331531,Fircroft Road,2023-06-01T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-01T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-01T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-01T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-01T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-01T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-01T08:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-01T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-01T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-01T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-01T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
331531,Fircroft Road,2023-06-01T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
331531,Fircroft Road,2023-06-01T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
331531,Fircroft Road,2023-06-01T08:50:00.000+00:00,feeder,,L3 Active Power,kW,2.45
331531,Fircroft Road,2023-06-01T08:50:00.000+00:00,feeder,,L2 Active Power,kW,3.66
331531,Fircroft Road,2023-06-01T08:50:00.000+00:00,feeder,,L1 Active Power,kW,6.97
331531,Fircroft Road,2023-06-01T08:50:00.000+00:00,feeder,,N Current (RMS),A,22.1
331531,Fircroft Road,2023-06-01T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
331531,Fircroft Road,2023-06-01T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
331531,Fircroft Road,2023-06-01T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
331531,Fircroft Road,2023-06-01T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
331531,Fircroft Road,2023-06-01T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
331531,Fircroft Road,2023-06-01T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
331531,Fircroft Road,2023-06-01T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.15
331531,Fircroft Road,2023-06-01T08:50:00.000+00:00,feeder,,L2 Active Power,kW,8.72
331531,Fircroft Road,2023-06-01T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.14
331531,Fircroft Road,2023-06-01T08:50:00.000+00:00,feeder,,N Current (RMS),A,36.1
331531,Fircroft Road,2023-06-01T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-01T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.9
331531,Fircroft Road,2023-06-01T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-01T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-01T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-01T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-01T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-01T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.14
331531,Fircroft Road,2023-06-01T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-01T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-01T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-01T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-01T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-01T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.27
331531,Fircroft Road,2023-06-01T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
331531,Fircroft Road,2023-06-01T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
331531,Fircroft Road,2023-06-01T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.75
331531,Fircroft Road,2023-06-01T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.13
331531,Fircroft Road,2023-06-01T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.38
331531,Fircroft Road,2023-06-01T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
331531,Fircroft Road,2023-06-01T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.3
331531,Fircroft Road,2023-06-01T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
331531,Fircroft Road,2023-06-01T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.2
331531,Fircroft Road,2023-06-01T08:50:00.000+00:00,transformer,,Temperature,C,25.6
331531,Fircroft Road,2023-06-01T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
331531,Fircroft Road,2023-06-01T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
331531,Fircroft Road,2023-06-01T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
331531,Fircroft Road,2023-06-01T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
331531,Fircroft Road,2023-06-01T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
331531,Fircroft Road,2023-06-01T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
331531,Fircroft Road,2023-06-01T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
331531,Fircroft Road,2023-06-01T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
331531,Fircroft Road,2023-06-01T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
331531,Fircroft Road,2023-06-01T08:50:00.000+00:00,busbar,,L3 Active Power,kW,14.27
331531,Fircroft Road,2023-06-01T08:50:00.000+00:00,busbar,,L2 Active Power,kW,19.36
331531,Fircroft Road,2023-06-01T08:50:00.000+00:00,busbar,,L1 Active Power,kW,20.54
331531,Fircroft Road,2023-06-01T08:50:00.000+00:00,busbar,,N Current (RMS),A,37.9
331531,Fircroft Road,2023-06-01T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
331531,Fircroft Road,2023-06-01T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
331531,Fircroft Road,2023-06-01T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
331531,Fircroft Road,2023-06-01T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-01T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-01T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-01T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-01T08:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-01T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-01T08:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-01T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-01T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-01T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-01T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-01T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
331531,Fircroft Road,2023-06-01T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
331531,Fircroft Road,2023-06-01T08:40:00.000+00:00,feeder,,L3 Active Power,kW,3.17
331531,Fircroft Road,2023-06-01T08:40:00.000+00:00,feeder,,L2 Active Power,kW,3.82
331531,Fircroft Road,2023-06-01T08:40:00.000+00:00,feeder,,L1 Active Power,kW,5.47
331531,Fircroft Road,2023-06-01T08:40:00.000+00:00,feeder,,N Current (RMS),A,17.9
331531,Fircroft Road,2023-06-01T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
331531,Fircroft Road,2023-06-01T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
331531,Fircroft Road,2023-06-01T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
331531,Fircroft Road,2023-06-01T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-01T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
331531,Fircroft Road,2023-06-01T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-01T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.08
331531,Fircroft Road,2023-06-01T08:40:00.000+00:00,feeder,,L2 Active Power,kW,3.45
331531,Fircroft Road,2023-06-01T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.1
331531,Fircroft Road,2023-06-01T08:40:00.000+00:00,feeder,,N Current (RMS),A,24.3
331531,Fircroft Road,2023-06-01T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-01T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
331531,Fircroft Road,2023-06-01T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-01T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-01T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-01T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-01T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-01T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
331531,Fircroft Road,2023-06-01T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
331531,Fircroft Road,2023-06-01T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-01T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-01T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-01T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-01T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.96
331531,Fircroft Road,2023-06-01T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
331531,Fircroft Road,2023-06-01T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
331531,Fircroft Road,2023-06-01T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.0
331531,Fircroft Road,2023-06-01T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.65
331531,Fircroft Road,2023-06-01T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.26
331531,Fircroft Road,2023-06-01T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.2
331531,Fircroft Road,2023-06-01T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.1
331531,Fircroft Road,2023-06-01T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
331531,Fircroft Road,2023-06-01T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.5
331531,Fircroft Road,2023-06-01T08:40:00.000+00:00,transformer,,Temperature,C,25.6
331531,Fircroft Road,2023-06-01T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
331531,Fircroft Road,2023-06-01T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
331531,Fircroft Road,2023-06-01T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
331531,Fircroft Road,2023-06-01T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
331531,Fircroft Road,2023-06-01T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
331531,Fircroft Road,2023-06-01T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
331531,Fircroft Road,2023-06-01T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
331531,Fircroft Road,2023-06-01T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
331531,Fircroft Road,2023-06-01T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
331531,Fircroft Road,2023-06-01T08:40:00.000+00:00,busbar,,L3 Active Power,kW,17.21
331531,Fircroft Road,2023-06-01T08:40:00.000+00:00,busbar,,L2 Active Power,kW,15.77
331531,Fircroft Road,2023-06-01T08:40:00.000+00:00,busbar,,L1 Active Power,kW,26.96
331531,Fircroft Road,2023-06-01T08:40:00.000+00:00,busbar,,N Current (RMS),A,54.5
331531,Fircroft Road,2023-06-01T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
331531,Fircroft Road,2023-06-01T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
331531,Fircroft Road,2023-06-01T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
331531,Fircroft Road,2023-06-01T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-01T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-01T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-01T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-01T08:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-01T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-01T08:30:00.000+00:00,feeder,,N Current (RMS),A,1.5
331531,Fircroft Road,2023-06-01T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
331531,Fircroft Road,2023-06-01T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-01T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-01T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
331531,Fircroft Road,2023-06-01T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
331531,Fircroft Road,2023-06-01T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
331531,Fircroft Road,2023-06-01T08:30:00.000+00:00,feeder,,L3 Active Power,kW,4.39
331531,Fircroft Road,2023-06-01T08:30:00.000+00:00,feeder,,L2 Active Power,kW,2.4
331531,Fircroft Road,2023-06-01T08:30:00.000+00:00,feeder,,L1 Active Power,kW,4.24
331531,Fircroft Road,2023-06-01T08:30:00.000+00:00,feeder,,N Current (RMS),A,15.1
331531,Fircroft Road,2023-06-01T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
331531,Fircroft Road,2023-06-01T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
331531,Fircroft Road,2023-06-01T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
331531,Fircroft Road,2023-06-01T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-01T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
331531,Fircroft Road,2023-06-01T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-01T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.09
331531,Fircroft Road,2023-06-01T08:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.64
331531,Fircroft Road,2023-06-01T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-01T08:30:00.000+00:00,feeder,,N Current (RMS),A,3.0
331531,Fircroft Road,2023-06-01T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-01T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
331531,Fircroft Road,2023-06-01T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-01T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-01T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-01T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
331531,Fircroft Road,2023-06-01T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-01T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-01T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-01T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-01T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-01T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-01T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-01T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.66
331531,Fircroft Road,2023-06-01T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
331531,Fircroft Road,2023-06-01T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
331531,Fircroft Road,2023-06-01T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.1
331531,Fircroft Road,2023-06-01T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.06
331531,Fircroft Road,2023-06-01T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.5
331531,Fircroft Road,2023-06-01T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
331531,Fircroft Road,2023-06-01T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.0
331531,Fircroft Road,2023-06-01T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.9
331531,Fircroft Road,2023-06-01T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.8
331531,Fircroft Road,2023-06-01T08:30:00.000+00:00,transformer,,Temperature,C,25.6
331531,Fircroft Road,2023-06-01T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
331531,Fircroft Road,2023-06-01T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
331531,Fircroft Road,2023-06-01T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
331531,Fircroft Road,2023-06-01T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
331531,Fircroft Road,2023-06-01T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
331531,Fircroft Road,2023-06-01T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
331531,Fircroft Road,2023-06-01T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
331531,Fircroft Road,2023-06-01T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
331531,Fircroft Road,2023-06-01T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
331531,Fircroft Road,2023-06-01T08:30:00.000+00:00,busbar,,L3 Active Power,kW,20.57
331531,Fircroft Road,2023-06-01T08:30:00.000+00:00,busbar,,L2 Active Power,kW,13.7
331531,Fircroft Road,2023-06-01T08:30:00.000+00:00,busbar,,L1 Active Power,kW,17.84
331531,Fircroft Road,2023-06-01T08:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
331531,Fircroft Road,2023-06-01T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
331531,Fircroft Road,2023-06-01T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
331531,Fircroft Road,2023-06-01T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
331531,Fircroft Road,2023-06-01T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-01T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-01T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-01T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-01T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-01T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-01T08:20:00.000+00:00,feeder,,N Current (RMS),A,1.5
331531,Fircroft Road,2023-06-01T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
331531,Fircroft Road,2023-06-01T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-01T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-01T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
331531,Fircroft Road,2023-06-01T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
331531,Fircroft Road,2023-06-01T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
331531,Fircroft Road,2023-06-01T08:20:00.000+00:00,feeder,,L3 Active Power,kW,4.85
331531,Fircroft Road,2023-06-01T08:20:00.000+00:00,feeder,,L2 Active Power,kW,2.51
331531,Fircroft Road,2023-06-01T08:20:00.000+00:00,feeder,,L1 Active Power,kW,11.86
331531,Fircroft Road,2023-06-01T08:20:00.000+00:00,feeder,,N Current (RMS),A,40.5
331531,Fircroft Road,2023-06-01T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
331531,Fircroft Road,2023-06-01T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
331531,Fircroft Road,2023-06-01T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,54.1
331531,Fircroft Road,2023-06-01T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-01T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
331531,Fircroft Road,2023-06-01T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-01T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
331531,Fircroft Road,2023-06-01T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.48
331531,Fircroft Road,2023-06-01T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.1
331531,Fircroft Road,2023-06-01T08:20:00.000+00:00,feeder,,N Current (RMS),A,3.1
331531,Fircroft Road,2023-06-01T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-01T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
331531,Fircroft Road,2023-06-01T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-01T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-01T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-01T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
331531,Fircroft Road,2023-06-01T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-01T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-01T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
331531,Fircroft Road,2023-06-01T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-01T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-01T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-01T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-01T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
331531,Fircroft Road,2023-06-01T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
331531,Fircroft Road,2023-06-01T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
331531,Fircroft Road,2023-06-01T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.58
331531,Fircroft Road,2023-06-01T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.12
331531,Fircroft Road,2023-06-01T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.96
331531,Fircroft Road,2023-06-01T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
331531,Fircroft Road,2023-06-01T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.8
331531,Fircroft Road,2023-06-01T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
331531,Fircroft Road,2023-06-01T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.8
331531,Fircroft Road,2023-06-01T08:20:00.000+00:00,transformer,,Temperature,C,25.6
331531,Fircroft Road,2023-06-01T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
331531,Fircroft Road,2023-06-01T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
331531,Fircroft Road,2023-06-01T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
331531,Fircroft Road,2023-06-01T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
331531,Fircroft Road,2023-06-01T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
331531,Fircroft Road,2023-06-01T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
331531,Fircroft Road,2023-06-01T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
331531,Fircroft Road,2023-06-01T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
331531,Fircroft Road,2023-06-01T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
331531,Fircroft Road,2023-06-01T08:20:00.000+00:00,busbar,,L3 Active Power,kW,18.43
331531,Fircroft Road,2023-06-01T08:20:00.000+00:00,busbar,,L2 Active Power,kW,9.01
331531,Fircroft Road,2023-06-01T08:20:00.000+00:00,busbar,,L1 Active Power,kW,25.09
331531,Fircroft Road,2023-06-01T08:20:00.000+00:00,busbar,,N Current (RMS),A,58.9
331531,Fircroft Road,2023-06-01T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
331531,Fircroft Road,2023-06-01T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
331531,Fircroft Road,2023-06-01T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
331531,Fircroft Road,2023-06-01T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
331531,Fircroft Road,2023-06-01T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-01T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-01T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-01T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-01T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-06-01T08:10:00.000+00:00,feeder,,N Current (RMS),A,1.4
331531,Fircroft Road,2023-06-01T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
331531,Fircroft Road,2023-06-01T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-01T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-01T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
331531,Fircroft Road,2023-06-01T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
331531,Fircroft Road,2023-06-01T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
331531,Fircroft Road,2023-06-01T08:10:00.000+00:00,feeder,,L3 Active Power,kW,3.14
331531,Fircroft Road,2023-06-01T08:10:00.000+00:00,feeder,,L2 Active Power,kW,3.55
331531,Fircroft Road,2023-06-01T08:10:00.000+00:00,feeder,,L1 Active Power,kW,13.09
331531,Fircroft Road,2023-06-01T08:10:00.000+00:00,feeder,,N Current (RMS),A,41.4
331531,Fircroft Road,2023-06-01T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
331531,Fircroft Road,2023-06-01T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
331531,Fircroft Road,2023-06-01T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,54.2
331531,Fircroft Road,2023-06-01T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-01T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
331531,Fircroft Road,2023-06-01T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-01T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-01T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.6
331531,Fircroft Road,2023-06-01T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.12
331531,Fircroft Road,2023-06-01T08:10:00.000+00:00,feeder,,N Current (RMS),A,2.5
331531,Fircroft Road,2023-06-01T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-01T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
331531,Fircroft Road,2023-06-01T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-01T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-01T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-01T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
331531,Fircroft Road,2023-06-01T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-01T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
331531,Fircroft Road,2023-06-01T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
331531,Fircroft Road,2023-06-01T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-01T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-01T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-01T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-01T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
331531,Fircroft Road,2023-06-01T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
331531,Fircroft Road,2023-06-01T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.29
331531,Fircroft Road,2023-06-01T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.91
331531,Fircroft Road,2023-06-01T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.72
331531,Fircroft Road,2023-06-01T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.36
331531,Fircroft Road,2023-06-01T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
331531,Fircroft Road,2023-06-01T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.7
331531,Fircroft Road,2023-06-01T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
331531,Fircroft Road,2023-06-01T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.9
331531,Fircroft Road,2023-06-01T08:10:00.000+00:00,transformer,,Temperature,C,25.6
331531,Fircroft Road,2023-06-01T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
331531,Fircroft Road,2023-06-01T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
331531,Fircroft Road,2023-06-01T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
331531,Fircroft Road,2023-06-01T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
331531,Fircroft Road,2023-06-01T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
331531,Fircroft Road,2023-06-01T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
331531,Fircroft Road,2023-06-01T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
331531,Fircroft Road,2023-06-01T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
331531,Fircroft Road,2023-06-01T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
331531,Fircroft Road,2023-06-01T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.96
331531,Fircroft Road,2023-06-01T08:10:00.000+00:00,busbar,,L2 Active Power,kW,9.51
331531,Fircroft Road,2023-06-01T08:10:00.000+00:00,busbar,,L1 Active Power,kW,27.76
331531,Fircroft Road,2023-06-01T08:10:00.000+00:00,busbar,,N Current (RMS),A,65.3
331531,Fircroft Road,2023-06-01T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
331531,Fircroft Road,2023-06-01T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
331531,Fircroft Road,2023-06-01T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
331531,Fircroft Road,2023-06-01T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-01T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-01T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-01T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-01T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-01T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-01T08:00:00.000+00:00,feeder,,N Current (RMS),A,1.4
331531,Fircroft Road,2023-06-01T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
331531,Fircroft Road,2023-06-01T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-01T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-01T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-01T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
331531,Fircroft Road,2023-06-01T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
331531,Fircroft Road,2023-06-01T08:00:00.000+00:00,feeder,,L3 Active Power,kW,5.05
331531,Fircroft Road,2023-06-01T08:00:00.000+00:00,feeder,,L2 Active Power,kW,7.68
331531,Fircroft Road,2023-06-01T08:00:00.000+00:00,feeder,,L1 Active Power,kW,4.26
331531,Fircroft Road,2023-06-01T08:00:00.000+00:00,feeder,,N Current (RMS),A,15.7
331531,Fircroft Road,2023-06-01T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
331531,Fircroft Road,2023-06-01T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.7
331531,Fircroft Road,2023-06-01T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
331531,Fircroft Road,2023-06-01T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-01T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
331531,Fircroft Road,2023-06-01T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-01T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
331531,Fircroft Road,2023-06-01T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.22
331531,Fircroft Road,2023-06-01T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-01T08:00:00.000+00:00,feeder,,N Current (RMS),A,6.4
331531,Fircroft Road,2023-06-01T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-01T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
331531,Fircroft Road,2023-06-01T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-01T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-01T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
331531,Fircroft Road,2023-06-01T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
331531,Fircroft Road,2023-06-01T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-01T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
331531,Fircroft Road,2023-06-01T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-01T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-01T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-01T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-01T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-01T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.27
331531,Fircroft Road,2023-06-01T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
331531,Fircroft Road,2023-06-01T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.35
331531,Fircroft Road,2023-06-01T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.13
331531,Fircroft Road,2023-06-01T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.62
331531,Fircroft Road,2023-06-01T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.19
331531,Fircroft Road,2023-06-01T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
331531,Fircroft Road,2023-06-01T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.1
331531,Fircroft Road,2023-06-01T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
331531,Fircroft Road,2023-06-01T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.8
331531,Fircroft Road,2023-06-01T08:00:00.000+00:00,transformer,,Temperature,C,25.6
331531,Fircroft Road,2023-06-01T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
331531,Fircroft Road,2023-06-01T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
331531,Fircroft Road,2023-06-01T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
331531,Fircroft Road,2023-06-01T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
331531,Fircroft Road,2023-06-01T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
331531,Fircroft Road,2023-06-01T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
331531,Fircroft Road,2023-06-01T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
331531,Fircroft Road,2023-06-01T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
331531,Fircroft Road,2023-06-01T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
331531,Fircroft Road,2023-06-01T08:00:00.000+00:00,busbar,,L3 Active Power,kW,20.21
331531,Fircroft Road,2023-06-01T08:00:00.000+00:00,busbar,,L2 Active Power,kW,13.39
331531,Fircroft Road,2023-06-01T08:00:00.000+00:00,busbar,,L1 Active Power,kW,13.47
331531,Fircroft Road,2023-06-01T08:00:00.000+00:00,busbar,,N Current (RMS),A,45.5
331531,Fircroft Road,2023-06-01T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
331531,Fircroft Road,2023-06-01T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
331531,Fircroft Road,2023-06-01T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
331531,Fircroft Road,2023-06-01T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-01T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-01T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-01T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-01T07:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-01T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-01T07:50:00.000+00:00,feeder,,N Current (RMS),A,1.4
331531,Fircroft Road,2023-06-01T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
331531,Fircroft Road,2023-06-01T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-01T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-01T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
331531,Fircroft Road,2023-06-01T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
331531,Fircroft Road,2023-06-01T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.05
331531,Fircroft Road,2023-06-01T07:50:00.000+00:00,feeder,,L3 Active Power,kW,3.6
331531,Fircroft Road,2023-06-01T07:50:00.000+00:00,feeder,,L2 Active Power,kW,5.5
331531,Fircroft Road,2023-06-01T07:50:00.000+00:00,feeder,,L1 Active Power,kW,5.76
331531,Fircroft Road,2023-06-01T07:50:00.000+00:00,feeder,,N Current (RMS),A,17.1
331531,Fircroft Road,2023-06-01T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
331531,Fircroft Road,2023-06-01T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
331531,Fircroft Road,2023-06-01T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
331531,Fircroft Road,2023-06-01T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-01T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
331531,Fircroft Road,2023-06-01T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-01T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
331531,Fircroft Road,2023-06-01T07:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.41
331531,Fircroft Road,2023-06-01T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-01T07:50:00.000+00:00,feeder,,N Current (RMS),A,2.4
331531,Fircroft Road,2023-06-01T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-01T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
331531,Fircroft Road,2023-06-01T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-01T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-01T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-01T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-01T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-01T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-01T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-01T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-01T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-01T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-01T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-01T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
331531,Fircroft Road,2023-06-01T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
331531,Fircroft Road,2023-06-01T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.49
331531,Fircroft Road,2023-06-01T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.4
331531,Fircroft Road,2023-06-01T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
331531,Fircroft Road,2023-06-01T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.53
331531,Fircroft Road,2023-06-01T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
331531,Fircroft Road,2023-06-01T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
331531,Fircroft Road,2023-06-01T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
331531,Fircroft Road,2023-06-01T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
331531,Fircroft Road,2023-06-01T07:50:00.000+00:00,transformer,,Temperature,C,25.6
331531,Fircroft Road,2023-06-01T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
331531,Fircroft Road,2023-06-01T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
