Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-01T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
331531,Fircroft Road,2023-06-01T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
331531,Fircroft Road,2023-06-01T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
331531,Fircroft Road,2023-06-01T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
331531,Fircroft Road,2023-06-01T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
331531,Fircroft Road,2023-06-01T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
331531,Fircroft Road,2023-06-01T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
331531,Fircroft Road,2023-06-01T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.03
331531,Fircroft Road,2023-06-01T07:50:00.000+00:00,busbar,,L2 Active Power,kW,7.2
331531,Fircroft Road,2023-06-01T07:50:00.000+00:00,busbar,,L1 Active Power,kW,13.37
331531,Fircroft Road,2023-06-01T07:50:00.000+00:00,busbar,,N Current (RMS),A,44.3
331531,Fircroft Road,2023-06-01T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
331531,Fircroft Road,2023-06-01T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
331531,Fircroft Road,2023-06-01T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
331531,Fircroft Road,2023-06-01T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-01T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-01T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-01T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-01T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-01T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-01T07:40:00.000+00:00,feeder,,N Current (RMS),A,1.5
331531,Fircroft Road,2023-06-01T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
331531,Fircroft Road,2023-06-01T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-01T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-01T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
331531,Fircroft Road,2023-06-01T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
331531,Fircroft Road,2023-06-01T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
331531,Fircroft Road,2023-06-01T07:40:00.000+00:00,feeder,,L3 Active Power,kW,2.71
331531,Fircroft Road,2023-06-01T07:40:00.000+00:00,feeder,,L2 Active Power,kW,4.09
331531,Fircroft Road,2023-06-01T07:40:00.000+00:00,feeder,,L1 Active Power,kW,5.43
331531,Fircroft Road,2023-06-01T07:40:00.000+00:00,feeder,,N Current (RMS),A,14.2
331531,Fircroft Road,2023-06-01T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
331531,Fircroft Road,2023-06-01T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
331531,Fircroft Road,2023-06-01T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
331531,Fircroft Road,2023-06-01T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-01T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
331531,Fircroft Road,2023-06-01T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-01T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.1
331531,Fircroft Road,2023-06-01T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.29
331531,Fircroft Road,2023-06-01T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-01T07:40:00.000+00:00,feeder,,N Current (RMS),A,2.3
331531,Fircroft Road,2023-06-01T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-01T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
331531,Fircroft Road,2023-06-01T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-01T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-01T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-01T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-01T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-01T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
331531,Fircroft Road,2023-06-01T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-01T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-01T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-01T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-01T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-01T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
331531,Fircroft Road,2023-06-01T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
331531,Fircroft Road,2023-06-01T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
331531,Fircroft Road,2023-06-01T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.87
331531,Fircroft Road,2023-06-01T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
331531,Fircroft Road,2023-06-01T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.73
331531,Fircroft Road,2023-06-01T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.3
331531,Fircroft Road,2023-06-01T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.7
331531,Fircroft Road,2023-06-01T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
331531,Fircroft Road,2023-06-01T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.8
331531,Fircroft Road,2023-06-01T07:40:00.000+00:00,transformer,,Temperature,C,25.6
331531,Fircroft Road,2023-06-01T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
331531,Fircroft Road,2023-06-01T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
331531,Fircroft Road,2023-06-01T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
331531,Fircroft Road,2023-06-01T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
331531,Fircroft Road,2023-06-01T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
331531,Fircroft Road,2023-06-01T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
331531,Fircroft Road,2023-06-01T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
331531,Fircroft Road,2023-06-01T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
331531,Fircroft Road,2023-06-01T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
331531,Fircroft Road,2023-06-01T07:40:00.000+00:00,busbar,,L3 Active Power,kW,13.64
331531,Fircroft Road,2023-06-01T07:40:00.000+00:00,busbar,,L2 Active Power,kW,5.41
331531,Fircroft Road,2023-06-01T07:40:00.000+00:00,busbar,,L1 Active Power,kW,18.29
331531,Fircroft Road,2023-06-01T07:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
331531,Fircroft Road,2023-06-01T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
331531,Fircroft Road,2023-06-01T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
331531,Fircroft Road,2023-06-01T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
331531,Fircroft Road,2023-06-01T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-01T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-01T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-01T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-01T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-01T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-01T07:30:00.000+00:00,feeder,,N Current (RMS),A,1.4
331531,Fircroft Road,2023-06-01T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
331531,Fircroft Road,2023-06-01T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-01T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-01T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
331531,Fircroft Road,2023-06-01T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
331531,Fircroft Road,2023-06-01T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
331531,Fircroft Road,2023-06-01T07:30:00.000+00:00,feeder,,L3 Active Power,kW,2.48
331531,Fircroft Road,2023-06-01T07:30:00.000+00:00,feeder,,L2 Active Power,kW,5.15
331531,Fircroft Road,2023-06-01T07:30:00.000+00:00,feeder,,L1 Active Power,kW,3.67
331531,Fircroft Road,2023-06-01T07:30:00.000+00:00,feeder,,N Current (RMS),A,13.0
331531,Fircroft Road,2023-06-01T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
331531,Fircroft Road,2023-06-01T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
331531,Fircroft Road,2023-06-01T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
331531,Fircroft Road,2023-06-01T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-01T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
331531,Fircroft Road,2023-06-01T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-01T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.09
331531,Fircroft Road,2023-06-01T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
331531,Fircroft Road,2023-06-01T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-01T07:30:00.000+00:00,feeder,,N Current (RMS),A,6.4
331531,Fircroft Road,2023-06-01T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-01T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
331531,Fircroft Road,2023-06-01T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-01T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-01T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-01T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-01T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-01T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-01T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-01T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-01T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-01T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-01T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-01T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
331531,Fircroft Road,2023-06-01T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
331531,Fircroft Road,2023-06-01T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.14
331531,Fircroft Road,2023-06-01T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.16
331531,Fircroft Road,2023-06-01T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.55
331531,Fircroft Road,2023-06-01T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.76
331531,Fircroft Road,2023-06-01T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.3
331531,Fircroft Road,2023-06-01T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
331531,Fircroft Road,2023-06-01T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
331531,Fircroft Road,2023-06-01T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
331531,Fircroft Road,2023-06-01T07:30:00.000+00:00,transformer,,Temperature,C,25.6
331531,Fircroft Road,2023-06-01T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
331531,Fircroft Road,2023-06-01T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
331531,Fircroft Road,2023-06-01T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
331531,Fircroft Road,2023-06-01T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
331531,Fircroft Road,2023-06-01T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
331531,Fircroft Road,2023-06-01T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
331531,Fircroft Road,2023-06-01T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
331531,Fircroft Road,2023-06-01T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
331531,Fircroft Road,2023-06-01T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
331531,Fircroft Road,2023-06-01T07:30:00.000+00:00,busbar,,L3 Active Power,kW,12.69
331531,Fircroft Road,2023-06-01T07:30:00.000+00:00,busbar,,L2 Active Power,kW,7.62
331531,Fircroft Road,2023-06-01T07:30:00.000+00:00,busbar,,L1 Active Power,kW,9.45
331531,Fircroft Road,2023-06-01T07:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
331531,Fircroft Road,2023-06-01T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
331531,Fircroft Road,2023-06-01T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
331531,Fircroft Road,2023-06-01T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
331531,Fircroft Road,2023-06-01T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-01T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-01T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-01T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-01T07:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-01T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-01T07:20:00.000+00:00,feeder,,N Current (RMS),A,1.4
331531,Fircroft Road,2023-06-01T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
331531,Fircroft Road,2023-06-01T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-01T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-01T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
331531,Fircroft Road,2023-06-01T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
331531,Fircroft Road,2023-06-01T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
331531,Fircroft Road,2023-06-01T07:20:00.000+00:00,feeder,,L3 Active Power,kW,2.65
331531,Fircroft Road,2023-06-01T07:20:00.000+00:00,feeder,,L2 Active Power,kW,3.29
331531,Fircroft Road,2023-06-01T07:20:00.000+00:00,feeder,,L1 Active Power,kW,5.75
331531,Fircroft Road,2023-06-01T07:20:00.000+00:00,feeder,,N Current (RMS),A,16.2
331531,Fircroft Road,2023-06-01T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
331531,Fircroft Road,2023-06-01T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
331531,Fircroft Road,2023-06-01T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
331531,Fircroft Road,2023-06-01T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-01T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
331531,Fircroft Road,2023-06-01T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-01T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.15
331531,Fircroft Road,2023-06-01T07:20:00.000+00:00,feeder,,L2 Active Power,kW,7.82
331531,Fircroft Road,2023-06-01T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.09
331531,Fircroft Road,2023-06-01T07:20:00.000+00:00,feeder,,N Current (RMS),A,36.7
331531,Fircroft Road,2023-06-01T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-01T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.5
331531,Fircroft Road,2023-06-01T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-01T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-01T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-01T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-01T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-01T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
331531,Fircroft Road,2023-06-01T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-01T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-01T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-01T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-01T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-01T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.27
331531,Fircroft Road,2023-06-01T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
331531,Fircroft Road,2023-06-01T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
331531,Fircroft Road,2023-06-01T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.83
331531,Fircroft Road,2023-06-01T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
331531,Fircroft Road,2023-06-01T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.83
331531,Fircroft Road,2023-06-01T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
331531,Fircroft Road,2023-06-01T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
331531,Fircroft Road,2023-06-01T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
331531,Fircroft Road,2023-06-01T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
331531,Fircroft Road,2023-06-01T07:20:00.000+00:00,transformer,,Temperature,C,25.6
331531,Fircroft Road,2023-06-01T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
331531,Fircroft Road,2023-06-01T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
331531,Fircroft Road,2023-06-01T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
331531,Fircroft Road,2023-06-01T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
331531,Fircroft Road,2023-06-01T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
331531,Fircroft Road,2023-06-01T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
331531,Fircroft Road,2023-06-01T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
331531,Fircroft Road,2023-06-01T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
331531,Fircroft Road,2023-06-01T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
331531,Fircroft Road,2023-06-01T07:20:00.000+00:00,busbar,,L3 Active Power,kW,10.57
331531,Fircroft Road,2023-06-01T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.18
331531,Fircroft Road,2023-06-01T07:20:00.000+00:00,busbar,,L1 Active Power,kW,8.63
331531,Fircroft Road,2023-06-01T07:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
331531,Fircroft Road,2023-06-01T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
331531,Fircroft Road,2023-06-01T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
331531,Fircroft Road,2023-06-01T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
331531,Fircroft Road,2023-06-01T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-01T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-01T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-01T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-01T07:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-01T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-01T07:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-01T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-01T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-01T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-01T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
331531,Fircroft Road,2023-06-01T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
331531,Fircroft Road,2023-06-01T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
331531,Fircroft Road,2023-06-01T07:10:00.000+00:00,feeder,,L3 Active Power,kW,3.46
331531,Fircroft Road,2023-06-01T07:10:00.000+00:00,feeder,,L2 Active Power,kW,5.2
331531,Fircroft Road,2023-06-01T07:10:00.000+00:00,feeder,,L1 Active Power,kW,3.47
331531,Fircroft Road,2023-06-01T07:10:00.000+00:00,feeder,,N Current (RMS),A,12.3
331531,Fircroft Road,2023-06-01T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
331531,Fircroft Road,2023-06-01T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
331531,Fircroft Road,2023-06-01T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
331531,Fircroft Road,2023-06-01T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-01T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-01T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-01T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.08
331531,Fircroft Road,2023-06-01T07:10:00.000+00:00,feeder,,L2 Active Power,kW,2.87
331531,Fircroft Road,2023-06-01T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-01T07:10:00.000+00:00,feeder,,N Current (RMS),A,13.4
331531,Fircroft Road,2023-06-01T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-01T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
331531,Fircroft Road,2023-06-01T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-01T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-01T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-01T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-01T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-01T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-01T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-01T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-01T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-01T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-01T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-01T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
331531,Fircroft Road,2023-06-01T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
331531,Fircroft Road,2023-06-01T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
331531,Fircroft Road,2023-06-01T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.54
331531,Fircroft Road,2023-06-01T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
331531,Fircroft Road,2023-06-01T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.84
331531,Fircroft Road,2023-06-01T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
331531,Fircroft Road,2023-06-01T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
331531,Fircroft Road,2023-06-01T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
331531,Fircroft Road,2023-06-01T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
331531,Fircroft Road,2023-06-01T07:10:00.000+00:00,transformer,,Temperature,C,25.7
331531,Fircroft Road,2023-06-01T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
331531,Fircroft Road,2023-06-01T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
331531,Fircroft Road,2023-06-01T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
331531,Fircroft Road,2023-06-01T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
331531,Fircroft Road,2023-06-01T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
331531,Fircroft Road,2023-06-01T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
331531,Fircroft Road,2023-06-01T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
331531,Fircroft Road,2023-06-01T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
331531,Fircroft Road,2023-06-01T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
331531,Fircroft Road,2023-06-01T07:10:00.000+00:00,busbar,,L3 Active Power,kW,10.07
331531,Fircroft Road,2023-06-01T07:10:00.000+00:00,busbar,,L2 Active Power,kW,9.81
331531,Fircroft Road,2023-06-01T07:10:00.000+00:00,busbar,,L1 Active Power,kW,8.33
331531,Fircroft Road,2023-06-01T07:10:00.000+00:00,busbar,,N Current (RMS),A,30.6
331531,Fircroft Road,2023-06-01T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
331531,Fircroft Road,2023-06-01T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
331531,Fircroft Road,2023-06-01T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
331531,Fircroft Road,2023-06-01T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-01T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-01T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-01T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-01T07:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-01T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-01T07:00:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-06-01T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
331531,Fircroft Road,2023-06-01T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-01T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-01T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
331531,Fircroft Road,2023-06-01T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
331531,Fircroft Road,2023-06-01T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
331531,Fircroft Road,2023-06-01T07:00:00.000+00:00,feeder,,L3 Active Power,kW,2.42
331531,Fircroft Road,2023-06-01T07:00:00.000+00:00,feeder,,L2 Active Power,kW,4.56
331531,Fircroft Road,2023-06-01T07:00:00.000+00:00,feeder,,L1 Active Power,kW,2.71
331531,Fircroft Road,2023-06-01T07:00:00.000+00:00,feeder,,N Current (RMS),A,10.4
331531,Fircroft Road,2023-06-01T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
331531,Fircroft Road,2023-06-01T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
331531,Fircroft Road,2023-06-01T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
331531,Fircroft Road,2023-06-01T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-01T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
331531,Fircroft Road,2023-06-01T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-01T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
331531,Fircroft Road,2023-06-01T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.41
331531,Fircroft Road,2023-06-01T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-01T07:00:00.000+00:00,feeder,,N Current (RMS),A,3.4
331531,Fircroft Road,2023-06-01T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-01T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
331531,Fircroft Road,2023-06-01T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-01T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-01T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-01T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-01T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-01T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-01T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-01T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-01T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-01T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-01T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-01T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
331531,Fircroft Road,2023-06-01T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
331531,Fircroft Road,2023-06-01T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.36
331531,Fircroft Road,2023-06-01T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.37
331531,Fircroft Road,2023-06-01T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
331531,Fircroft Road,2023-06-01T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
331531,Fircroft Road,2023-06-01T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
331531,Fircroft Road,2023-06-01T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
331531,Fircroft Road,2023-06-01T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
331531,Fircroft Road,2023-06-01T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
331531,Fircroft Road,2023-06-01T07:00:00.000+00:00,transformer,,Temperature,C,25.8
331531,Fircroft Road,2023-06-01T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
331531,Fircroft Road,2023-06-01T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
331531,Fircroft Road,2023-06-01T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
331531,Fircroft Road,2023-06-01T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
331531,Fircroft Road,2023-06-01T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
331531,Fircroft Road,2023-06-01T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
331531,Fircroft Road,2023-06-01T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
331531,Fircroft Road,2023-06-01T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
331531,Fircroft Road,2023-06-01T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
331531,Fircroft Road,2023-06-01T07:00:00.000+00:00,busbar,,L3 Active Power,kW,9.83
331531,Fircroft Road,2023-06-01T07:00:00.000+00:00,busbar,,L2 Active Power,kW,6.79
331531,Fircroft Road,2023-06-01T07:00:00.000+00:00,busbar,,L1 Active Power,kW,5.24
331531,Fircroft Road,2023-06-01T07:00:00.000+00:00,busbar,,N Current (RMS),A,36.9
331531,Fircroft Road,2023-06-01T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
331531,Fircroft Road,2023-06-01T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
331531,Fircroft Road,2023-06-01T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
331531,Fircroft Road,2023-06-01T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-01T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-01T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-01T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-01T06:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-01T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-01T06:50:00.000+00:00,feeder,,N Current (RMS),A,1.4
331531,Fircroft Road,2023-06-01T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
331531,Fircroft Road,2023-06-01T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-01T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-01T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
331531,Fircroft Road,2023-06-01T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
331531,Fircroft Road,2023-06-01T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
331531,Fircroft Road,2023-06-01T06:50:00.000+00:00,feeder,,L3 Active Power,kW,3.24
331531,Fircroft Road,2023-06-01T06:50:00.000+00:00,feeder,,L2 Active Power,kW,4.77
331531,Fircroft Road,2023-06-01T06:50:00.000+00:00,feeder,,L1 Active Power,kW,2.61
331531,Fircroft Road,2023-06-01T06:50:00.000+00:00,feeder,,N Current (RMS),A,14.2
331531,Fircroft Road,2023-06-01T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
331531,Fircroft Road,2023-06-01T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
331531,Fircroft Road,2023-06-01T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
331531,Fircroft Road,2023-06-01T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-01T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
331531,Fircroft Road,2023-06-01T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-01T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
331531,Fircroft Road,2023-06-01T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.25
331531,Fircroft Road,2023-06-01T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-01T06:50:00.000+00:00,feeder,,N Current (RMS),A,2.9
331531,Fircroft Road,2023-06-01T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-01T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
331531,Fircroft Road,2023-06-01T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-01T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-01T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-01T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-01T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-01T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-01T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-01T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-01T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-01T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-01T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-01T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
331531,Fircroft Road,2023-06-01T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-01T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.14
331531,Fircroft Road,2023-06-01T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.54
331531,Fircroft Road,2023-06-01T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.14
331531,Fircroft Road,2023-06-01T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
331531,Fircroft Road,2023-06-01T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
331531,Fircroft Road,2023-06-01T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.8
331531,Fircroft Road,2023-06-01T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
331531,Fircroft Road,2023-06-01T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
331531,Fircroft Road,2023-06-01T06:50:00.000+00:00,transformer,,Temperature,C,25.8
331531,Fircroft Road,2023-06-01T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
331531,Fircroft Road,2023-06-01T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
331531,Fircroft Road,2023-06-01T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
331531,Fircroft Road,2023-06-01T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
331531,Fircroft Road,2023-06-01T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
331531,Fircroft Road,2023-06-01T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
331531,Fircroft Road,2023-06-01T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
331531,Fircroft Road,2023-06-01T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
331531,Fircroft Road,2023-06-01T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
331531,Fircroft Road,2023-06-01T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.83
331531,Fircroft Road,2023-06-01T06:50:00.000+00:00,busbar,,L2 Active Power,kW,7.06
331531,Fircroft Road,2023-06-01T06:50:00.000+00:00,busbar,,L1 Active Power,kW,5.38
331531,Fircroft Road,2023-06-01T06:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
331531,Fircroft Road,2023-06-01T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
331531,Fircroft Road,2023-06-01T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
331531,Fircroft Road,2023-06-01T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
331531,Fircroft Road,2023-06-01T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-01T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-01T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-01T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-01T06:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-01T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-01T06:40:00.000+00:00,feeder,,N Current (RMS),A,1.5
331531,Fircroft Road,2023-06-01T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
331531,Fircroft Road,2023-06-01T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-01T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-01T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
331531,Fircroft Road,2023-06-01T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
331531,Fircroft Road,2023-06-01T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
331531,Fircroft Road,2023-06-01T06:40:00.000+00:00,feeder,,L3 Active Power,kW,2.03
331531,Fircroft Road,2023-06-01T06:40:00.000+00:00,feeder,,L2 Active Power,kW,3.32
331531,Fircroft Road,2023-06-01T06:40:00.000+00:00,feeder,,L1 Active Power,kW,6.01
331531,Fircroft Road,2023-06-01T06:40:00.000+00:00,feeder,,N Current (RMS),A,22.9
331531,Fircroft Road,2023-06-01T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
331531,Fircroft Road,2023-06-01T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
331531,Fircroft Road,2023-06-01T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
331531,Fircroft Road,2023-06-01T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-01T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
331531,Fircroft Road,2023-06-01T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-01T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.12
331531,Fircroft Road,2023-06-01T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.29
331531,Fircroft Road,2023-06-01T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-01T06:40:00.000+00:00,feeder,,N Current (RMS),A,2.7
331531,Fircroft Road,2023-06-01T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-01T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
331531,Fircroft Road,2023-06-01T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-01T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-01T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
331531,Fircroft Road,2023-06-01T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-01T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-01T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-01T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-01T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-01T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-01T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-01T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-01T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
331531,Fircroft Road,2023-06-01T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
331531,Fircroft Road,2023-06-01T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
331531,Fircroft Road,2023-06-01T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.34
331531,Fircroft Road,2023-06-01T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.61
331531,Fircroft Road,2023-06-01T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.72
331531,Fircroft Road,2023-06-01T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
331531,Fircroft Road,2023-06-01T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
331531,Fircroft Road,2023-06-01T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
331531,Fircroft Road,2023-06-01T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
331531,Fircroft Road,2023-06-01T06:40:00.000+00:00,transformer,,Temperature,C,25.8
331531,Fircroft Road,2023-06-01T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
331531,Fircroft Road,2023-06-01T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
331531,Fircroft Road,2023-06-01T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
331531,Fircroft Road,2023-06-01T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
331531,Fircroft Road,2023-06-01T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
331531,Fircroft Road,2023-06-01T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
331531,Fircroft Road,2023-06-01T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
331531,Fircroft Road,2023-06-01T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
331531,Fircroft Road,2023-06-01T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
331531,Fircroft Road,2023-06-01T06:40:00.000+00:00,busbar,,L3 Active Power,kW,12.43
331531,Fircroft Road,2023-06-01T06:40:00.000+00:00,busbar,,L2 Active Power,kW,6.12
331531,Fircroft Road,2023-06-01T06:40:00.000+00:00,busbar,,L1 Active Power,kW,9.79
331531,Fircroft Road,2023-06-01T06:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
331531,Fircroft Road,2023-06-01T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
331531,Fircroft Road,2023-06-01T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
331531,Fircroft Road,2023-06-01T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
331531,Fircroft Road,2023-06-01T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-01T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-01T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-01T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-01T06:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-01T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-01T06:30:00.000+00:00,feeder,,N Current (RMS),A,1.4
331531,Fircroft Road,2023-06-01T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
331531,Fircroft Road,2023-06-01T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-01T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-01T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
331531,Fircroft Road,2023-06-01T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
331531,Fircroft Road,2023-06-01T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
331531,Fircroft Road,2023-06-01T06:30:00.000+00:00,feeder,,L3 Active Power,kW,3.51
331531,Fircroft Road,2023-06-01T06:30:00.000+00:00,feeder,,L2 Active Power,kW,3.37
331531,Fircroft Road,2023-06-01T06:30:00.000+00:00,feeder,,L1 Active Power,kW,6.83
331531,Fircroft Road,2023-06-01T06:30:00.000+00:00,feeder,,N Current (RMS),A,25.6
331531,Fircroft Road,2023-06-01T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
331531,Fircroft Road,2023-06-01T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
331531,Fircroft Road,2023-06-01T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.9
331531,Fircroft Road,2023-06-01T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-01T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
331531,Fircroft Road,2023-06-01T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-01T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.09
331531,Fircroft Road,2023-06-01T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.46
331531,Fircroft Road,2023-06-01T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-01T06:30:00.000+00:00,feeder,,N Current (RMS),A,3.5
331531,Fircroft Road,2023-06-01T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-01T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
331531,Fircroft Road,2023-06-01T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-01T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-01T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-01T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-01T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-01T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-01T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-01T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-01T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-01T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-01T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-01T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
331531,Fircroft Road,2023-06-01T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-01T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.14
331531,Fircroft Road,2023-06-01T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.39
331531,Fircroft Road,2023-06-01T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.45
331531,Fircroft Road,2023-06-01T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.99
331531,Fircroft Road,2023-06-01T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
331531,Fircroft Road,2023-06-01T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.7
331531,Fircroft Road,2023-06-01T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
331531,Fircroft Road,2023-06-01T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
331531,Fircroft Road,2023-06-01T06:30:00.000+00:00,transformer,,Temperature,C,25.8
331531,Fircroft Road,2023-06-01T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
331531,Fircroft Road,2023-06-01T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
331531,Fircroft Road,2023-06-01T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
331531,Fircroft Road,2023-06-01T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
331531,Fircroft Road,2023-06-01T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
331531,Fircroft Road,2023-06-01T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
331531,Fircroft Road,2023-06-01T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
331531,Fircroft Road,2023-06-01T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
331531,Fircroft Road,2023-06-01T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
331531,Fircroft Road,2023-06-01T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.94
331531,Fircroft Road,2023-06-01T06:30:00.000+00:00,busbar,,L2 Active Power,kW,7.17
331531,Fircroft Road,2023-06-01T06:30:00.000+00:00,busbar,,L1 Active Power,kW,13.94
331531,Fircroft Road,2023-06-01T06:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
331531,Fircroft Road,2023-06-01T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
331531,Fircroft Road,2023-06-01T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
331531,Fircroft Road,2023-06-01T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
331531,Fircroft Road,2023-06-01T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-01T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-01T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-01T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-01T06:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-01T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-01T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
