Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-01T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-01T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-01T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
331531,Fircroft Road,2023-06-01T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
331531,Fircroft Road,2023-06-01T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
331531,Fircroft Road,2023-06-01T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
331531,Fircroft Road,2023-06-01T06:20:00.000+00:00,feeder,,L3 Active Power,kW,2.45
331531,Fircroft Road,2023-06-01T06:20:00.000+00:00,feeder,,L2 Active Power,kW,4.18
331531,Fircroft Road,2023-06-01T06:20:00.000+00:00,feeder,,L1 Active Power,kW,3.72
331531,Fircroft Road,2023-06-01T06:20:00.000+00:00,feeder,,N Current (RMS),A,13.1
331531,Fircroft Road,2023-06-01T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
331531,Fircroft Road,2023-06-01T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
331531,Fircroft Road,2023-06-01T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
331531,Fircroft Road,2023-06-01T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-01T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
331531,Fircroft Road,2023-06-01T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-01T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
331531,Fircroft Road,2023-06-01T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.54
331531,Fircroft Road,2023-06-01T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-01T06:20:00.000+00:00,feeder,,N Current (RMS),A,3.6
331531,Fircroft Road,2023-06-01T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-01T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
331531,Fircroft Road,2023-06-01T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-01T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-01T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-01T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-01T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-01T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-01T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-01T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-01T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-01T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-01T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-01T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.33
331531,Fircroft Road,2023-06-01T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
331531,Fircroft Road,2023-06-01T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.26
331531,Fircroft Road,2023-06-01T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.68
331531,Fircroft Road,2023-06-01T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.09
331531,Fircroft Road,2023-06-01T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.78
331531,Fircroft Road,2023-06-01T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
331531,Fircroft Road,2023-06-01T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
331531,Fircroft Road,2023-06-01T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
331531,Fircroft Road,2023-06-01T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
331531,Fircroft Road,2023-06-01T06:20:00.000+00:00,transformer,,Temperature,C,25.9
331531,Fircroft Road,2023-06-01T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
331531,Fircroft Road,2023-06-01T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
331531,Fircroft Road,2023-06-01T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
331531,Fircroft Road,2023-06-01T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
331531,Fircroft Road,2023-06-01T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
331531,Fircroft Road,2023-06-01T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
331531,Fircroft Road,2023-06-01T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
331531,Fircroft Road,2023-06-01T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
331531,Fircroft Road,2023-06-01T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
331531,Fircroft Road,2023-06-01T06:20:00.000+00:00,busbar,,L3 Active Power,kW,9.18
331531,Fircroft Road,2023-06-01T06:20:00.000+00:00,busbar,,L2 Active Power,kW,8.74
331531,Fircroft Road,2023-06-01T06:20:00.000+00:00,busbar,,L1 Active Power,kW,9.55
331531,Fircroft Road,2023-06-01T06:20:00.000+00:00,busbar,,N Current (RMS),A,29.7
331531,Fircroft Road,2023-06-01T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
331531,Fircroft Road,2023-06-01T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
331531,Fircroft Road,2023-06-01T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
331531,Fircroft Road,2023-06-01T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-01T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-01T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-01T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-01T06:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-01T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-01T06:10:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-06-01T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-01T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-01T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-01T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-01T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
331531,Fircroft Road,2023-06-01T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
331531,Fircroft Road,2023-06-01T06:10:00.000+00:00,feeder,,L3 Active Power,kW,4.1
331531,Fircroft Road,2023-06-01T06:10:00.000+00:00,feeder,,L2 Active Power,kW,4.14
331531,Fircroft Road,2023-06-01T06:10:00.000+00:00,feeder,,L1 Active Power,kW,4.82
331531,Fircroft Road,2023-06-01T06:10:00.000+00:00,feeder,,N Current (RMS),A,13.3
331531,Fircroft Road,2023-06-01T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
331531,Fircroft Road,2023-06-01T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
331531,Fircroft Road,2023-06-01T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
331531,Fircroft Road,2023-06-01T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-01T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
331531,Fircroft Road,2023-06-01T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-01T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
331531,Fircroft Road,2023-06-01T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.5
331531,Fircroft Road,2023-06-01T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-01T06:10:00.000+00:00,feeder,,N Current (RMS),A,3.2
331531,Fircroft Road,2023-06-01T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-01T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
331531,Fircroft Road,2023-06-01T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-01T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-01T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-01T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-01T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-01T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
331531,Fircroft Road,2023-06-01T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-01T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-01T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-01T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-01T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-01T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
331531,Fircroft Road,2023-06-01T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
331531,Fircroft Road,2023-06-01T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.52
331531,Fircroft Road,2023-06-01T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.86
331531,Fircroft Road,2023-06-01T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.51
331531,Fircroft Road,2023-06-01T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.85
331531,Fircroft Road,2023-06-01T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
331531,Fircroft Road,2023-06-01T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.2
331531,Fircroft Road,2023-06-01T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
331531,Fircroft Road,2023-06-01T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
331531,Fircroft Road,2023-06-01T06:10:00.000+00:00,transformer,,Temperature,C,26.0
331531,Fircroft Road,2023-06-01T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
331531,Fircroft Road,2023-06-01T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
331531,Fircroft Road,2023-06-01T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
331531,Fircroft Road,2023-06-01T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
331531,Fircroft Road,2023-06-01T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
331531,Fircroft Road,2023-06-01T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
331531,Fircroft Road,2023-06-01T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
331531,Fircroft Road,2023-06-01T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
331531,Fircroft Road,2023-06-01T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
331531,Fircroft Road,2023-06-01T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.98
331531,Fircroft Road,2023-06-01T06:10:00.000+00:00,busbar,,L2 Active Power,kW,7.02
331531,Fircroft Road,2023-06-01T06:10:00.000+00:00,busbar,,L1 Active Power,kW,11.74
331531,Fircroft Road,2023-06-01T06:10:00.000+00:00,busbar,,N Current (RMS),A,41.5
331531,Fircroft Road,2023-06-01T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
331531,Fircroft Road,2023-06-01T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
331531,Fircroft Road,2023-06-01T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
331531,Fircroft Road,2023-06-01T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-01T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-01T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-01T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
331531,Fircroft Road,2023-06-01T06:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-01T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-01T06:00:00.000+00:00,feeder,,N Current (RMS),A,3.8
331531,Fircroft Road,2023-06-01T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
331531,Fircroft Road,2023-06-01T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
331531,Fircroft Road,2023-06-01T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-01T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-01T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
331531,Fircroft Road,2023-06-01T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
331531,Fircroft Road,2023-06-01T06:00:00.000+00:00,feeder,,L3 Active Power,kW,4.65
331531,Fircroft Road,2023-06-01T06:00:00.000+00:00,feeder,,L2 Active Power,kW,1.98
331531,Fircroft Road,2023-06-01T06:00:00.000+00:00,feeder,,L1 Active Power,kW,3.35
331531,Fircroft Road,2023-06-01T06:00:00.000+00:00,feeder,,N Current (RMS),A,15.1
331531,Fircroft Road,2023-06-01T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
331531,Fircroft Road,2023-06-01T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
331531,Fircroft Road,2023-06-01T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
331531,Fircroft Road,2023-06-01T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-01T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
331531,Fircroft Road,2023-06-01T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-01T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.09
331531,Fircroft Road,2023-06-01T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.55
331531,Fircroft Road,2023-06-01T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-01T06:00:00.000+00:00,feeder,,N Current (RMS),A,3.5
331531,Fircroft Road,2023-06-01T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-01T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
331531,Fircroft Road,2023-06-01T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-01T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-01T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-01T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
331531,Fircroft Road,2023-06-01T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-01T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
331531,Fircroft Road,2023-06-01T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-01T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-01T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
331531,Fircroft Road,2023-06-01T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
331531,Fircroft Road,2023-06-01T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-01T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
331531,Fircroft Road,2023-06-01T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
331531,Fircroft Road,2023-06-01T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.67
331531,Fircroft Road,2023-06-01T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.43
331531,Fircroft Road,2023-06-01T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
331531,Fircroft Road,2023-06-01T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.88
331531,Fircroft Road,2023-06-01T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.8
331531,Fircroft Road,2023-06-01T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.0
331531,Fircroft Road,2023-06-01T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
331531,Fircroft Road,2023-06-01T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
331531,Fircroft Road,2023-06-01T06:00:00.000+00:00,transformer,,Temperature,C,26.0
331531,Fircroft Road,2023-06-01T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
331531,Fircroft Road,2023-06-01T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
331531,Fircroft Road,2023-06-01T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
331531,Fircroft Road,2023-06-01T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
331531,Fircroft Road,2023-06-01T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
331531,Fircroft Road,2023-06-01T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
331531,Fircroft Road,2023-06-01T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
331531,Fircroft Road,2023-06-01T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
331531,Fircroft Road,2023-06-01T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
331531,Fircroft Road,2023-06-01T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.15
331531,Fircroft Road,2023-06-01T06:00:00.000+00:00,busbar,,L2 Active Power,kW,5.05
331531,Fircroft Road,2023-06-01T06:00:00.000+00:00,busbar,,L1 Active Power,kW,10.29
331531,Fircroft Road,2023-06-01T06:00:00.000+00:00,busbar,,N Current (RMS),A,54.4
331531,Fircroft Road,2023-06-01T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
331531,Fircroft Road,2023-06-01T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
331531,Fircroft Road,2023-06-01T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
331531,Fircroft Road,2023-06-01T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-01T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-01T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-01T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-01T05:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-01T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-01T05:20:00.000+00:00,feeder,,N Current (RMS),A,2.0
331531,Fircroft Road,2023-06-01T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
331531,Fircroft Road,2023-06-01T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
331531,Fircroft Road,2023-06-01T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-01T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
331531,Fircroft Road,2023-06-01T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
331531,Fircroft Road,2023-06-01T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
331531,Fircroft Road,2023-06-01T05:20:00.000+00:00,feeder,,L3 Active Power,kW,3.95
331531,Fircroft Road,2023-06-01T05:20:00.000+00:00,feeder,,L2 Active Power,kW,4.72
331531,Fircroft Road,2023-06-01T05:20:00.000+00:00,feeder,,L1 Active Power,kW,2.55
331531,Fircroft Road,2023-06-01T05:20:00.000+00:00,feeder,,N Current (RMS),A,9.7
331531,Fircroft Road,2023-06-01T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
331531,Fircroft Road,2023-06-01T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
331531,Fircroft Road,2023-06-01T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
331531,Fircroft Road,2023-06-01T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-01T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
331531,Fircroft Road,2023-06-01T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-01T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.09
331531,Fircroft Road,2023-06-01T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.54
331531,Fircroft Road,2023-06-01T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-01T05:20:00.000+00:00,feeder,,N Current (RMS),A,3.1
331531,Fircroft Road,2023-06-01T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-01T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
331531,Fircroft Road,2023-06-01T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-01T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-01T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-01T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-01T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-01T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-01T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-01T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-01T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-01T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-01T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-01T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
331531,Fircroft Road,2023-06-01T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
331531,Fircroft Road,2023-06-01T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.43
331531,Fircroft Road,2023-06-01T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.4
331531,Fircroft Road,2023-06-01T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
331531,Fircroft Road,2023-06-01T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
331531,Fircroft Road,2023-06-01T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
331531,Fircroft Road,2023-06-01T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
331531,Fircroft Road,2023-06-01T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
331531,Fircroft Road,2023-06-01T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
331531,Fircroft Road,2023-06-01T05:20:00.000+00:00,transformer,,Temperature,C,26.1
331531,Fircroft Road,2023-06-01T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
331531,Fircroft Road,2023-06-01T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
331531,Fircroft Road,2023-06-01T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
331531,Fircroft Road,2023-06-01T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
331531,Fircroft Road,2023-06-01T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
331531,Fircroft Road,2023-06-01T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
331531,Fircroft Road,2023-06-01T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
331531,Fircroft Road,2023-06-01T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
331531,Fircroft Road,2023-06-01T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
331531,Fircroft Road,2023-06-01T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.45
331531,Fircroft Road,2023-06-01T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.95
331531,Fircroft Road,2023-06-01T05:20:00.000+00:00,busbar,,L1 Active Power,kW,5.66
331531,Fircroft Road,2023-06-01T05:20:00.000+00:00,busbar,,N Current (RMS),A,29.2
331531,Fircroft Road,2023-06-01T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
331531,Fircroft Road,2023-06-01T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
331531,Fircroft Road,2023-06-01T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
331531,Fircroft Road,2023-06-01T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-01T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-01T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-01T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-01T05:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-01T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-01T05:10:00.000+00:00,feeder,,N Current (RMS),A,2.4
331531,Fircroft Road,2023-06-01T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
331531,Fircroft Road,2023-06-01T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
331531,Fircroft Road,2023-06-01T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-01T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
331531,Fircroft Road,2023-06-01T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
331531,Fircroft Road,2023-06-01T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
331531,Fircroft Road,2023-06-01T05:10:00.000+00:00,feeder,,L3 Active Power,kW,3.94
331531,Fircroft Road,2023-06-01T05:10:00.000+00:00,feeder,,L2 Active Power,kW,5.17
331531,Fircroft Road,2023-06-01T05:10:00.000+00:00,feeder,,L1 Active Power,kW,2.68
331531,Fircroft Road,2023-06-01T05:10:00.000+00:00,feeder,,N Current (RMS),A,9.3
331531,Fircroft Road,2023-06-01T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
331531,Fircroft Road,2023-06-01T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
331531,Fircroft Road,2023-06-01T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
331531,Fircroft Road,2023-06-01T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-01T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
331531,Fircroft Road,2023-06-01T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-01T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.08
331531,Fircroft Road,2023-06-01T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.55
331531,Fircroft Road,2023-06-01T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-01T05:10:00.000+00:00,feeder,,N Current (RMS),A,3.4
331531,Fircroft Road,2023-06-01T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-01T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
331531,Fircroft Road,2023-06-01T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-01T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-01T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-01T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-01T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-01T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-01T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-01T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-01T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-01T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-01T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-01T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
331531,Fircroft Road,2023-06-01T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
331531,Fircroft Road,2023-06-01T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.59
331531,Fircroft Road,2023-06-01T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.53
331531,Fircroft Road,2023-06-01T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
331531,Fircroft Road,2023-06-01T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.71
331531,Fircroft Road,2023-06-01T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
331531,Fircroft Road,2023-06-01T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
331531,Fircroft Road,2023-06-01T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
331531,Fircroft Road,2023-06-01T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
331531,Fircroft Road,2023-06-01T05:10:00.000+00:00,transformer,,Temperature,C,26.1
331531,Fircroft Road,2023-06-01T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
331531,Fircroft Road,2023-06-01T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.71
331531,Fircroft Road,2023-06-01T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
331531,Fircroft Road,2023-06-01T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
331531,Fircroft Road,2023-06-01T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
331531,Fircroft Road,2023-06-01T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
331531,Fircroft Road,2023-06-01T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
331531,Fircroft Road,2023-06-01T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
331531,Fircroft Road,2023-06-01T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
331531,Fircroft Road,2023-06-01T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.56
331531,Fircroft Road,2023-06-01T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.95
331531,Fircroft Road,2023-06-01T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.44
331531,Fircroft Road,2023-06-01T05:10:00.000+00:00,busbar,,N Current (RMS),A,32.3
331531,Fircroft Road,2023-06-01T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
331531,Fircroft Road,2023-06-01T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
331531,Fircroft Road,2023-06-01T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
331531,Fircroft Road,2023-06-01T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-01T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-01T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-01T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-01T05:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-01T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-01T05:00:00.000+00:00,feeder,,N Current (RMS),A,1.7
331531,Fircroft Road,2023-06-01T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
331531,Fircroft Road,2023-06-01T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-01T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-01T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
331531,Fircroft Road,2023-06-01T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
331531,Fircroft Road,2023-06-01T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
331531,Fircroft Road,2023-06-01T05:00:00.000+00:00,feeder,,L3 Active Power,kW,3.84
331531,Fircroft Road,2023-06-01T05:00:00.000+00:00,feeder,,L2 Active Power,kW,2.57
331531,Fircroft Road,2023-06-01T05:00:00.000+00:00,feeder,,L1 Active Power,kW,2.56
331531,Fircroft Road,2023-06-01T05:00:00.000+00:00,feeder,,N Current (RMS),A,10.5
331531,Fircroft Road,2023-06-01T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
331531,Fircroft Road,2023-06-01T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
331531,Fircroft Road,2023-06-01T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
331531,Fircroft Road,2023-06-01T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-01T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
331531,Fircroft Road,2023-06-01T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-01T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
331531,Fircroft Road,2023-06-01T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.56
331531,Fircroft Road,2023-06-01T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-01T05:00:00.000+00:00,feeder,,N Current (RMS),A,3.5
331531,Fircroft Road,2023-06-01T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-01T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
331531,Fircroft Road,2023-06-01T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-01T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-01T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-01T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-01T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-01T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-01T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-01T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-01T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-01T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-01T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-01T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.35
331531,Fircroft Road,2023-06-01T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
331531,Fircroft Road,2023-06-01T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.74
331531,Fircroft Road,2023-06-01T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.53
331531,Fircroft Road,2023-06-01T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
331531,Fircroft Road,2023-06-01T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
331531,Fircroft Road,2023-06-01T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
331531,Fircroft Road,2023-06-01T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
331531,Fircroft Road,2023-06-01T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
331531,Fircroft Road,2023-06-01T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
331531,Fircroft Road,2023-06-01T05:00:00.000+00:00,transformer,,Temperature,C,26.2
331531,Fircroft Road,2023-06-01T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
331531,Fircroft Road,2023-06-01T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
331531,Fircroft Road,2023-06-01T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
331531,Fircroft Road,2023-06-01T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
331531,Fircroft Road,2023-06-01T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
331531,Fircroft Road,2023-06-01T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
331531,Fircroft Road,2023-06-01T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
331531,Fircroft Road,2023-06-01T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
331531,Fircroft Road,2023-06-01T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
331531,Fircroft Road,2023-06-01T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.45
331531,Fircroft Road,2023-06-01T05:00:00.000+00:00,busbar,,L2 Active Power,kW,4.49
331531,Fircroft Road,2023-06-01T05:00:00.000+00:00,busbar,,L1 Active Power,kW,5.37
331531,Fircroft Road,2023-06-01T05:00:00.000+00:00,busbar,,N Current (RMS),A,30.1
331531,Fircroft Road,2023-06-01T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
331531,Fircroft Road,2023-06-01T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
331531,Fircroft Road,2023-06-01T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
331531,Fircroft Road,2023-06-01T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-01T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-01T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-01T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
331531,Fircroft Road,2023-06-01T04:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-01T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-01T04:50:00.000+00:00,feeder,,N Current (RMS),A,2.5
331531,Fircroft Road,2023-06-01T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
331531,Fircroft Road,2023-06-01T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
331531,Fircroft Road,2023-06-01T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-01T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
331531,Fircroft Road,2023-06-01T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
331531,Fircroft Road,2023-06-01T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
331531,Fircroft Road,2023-06-01T04:50:00.000+00:00,feeder,,L3 Active Power,kW,4.71
331531,Fircroft Road,2023-06-01T04:50:00.000+00:00,feeder,,L2 Active Power,kW,1.91
331531,Fircroft Road,2023-06-01T04:50:00.000+00:00,feeder,,L1 Active Power,kW,2.49
331531,Fircroft Road,2023-06-01T04:50:00.000+00:00,feeder,,N Current (RMS),A,13.3
331531,Fircroft Road,2023-06-01T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
331531,Fircroft Road,2023-06-01T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
331531,Fircroft Road,2023-06-01T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
331531,Fircroft Road,2023-06-01T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-01T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
331531,Fircroft Road,2023-06-01T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-01T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
331531,Fircroft Road,2023-06-01T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.57
331531,Fircroft Road,2023-06-01T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-01T04:50:00.000+00:00,feeder,,N Current (RMS),A,3.5
331531,Fircroft Road,2023-06-01T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-01T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
331531,Fircroft Road,2023-06-01T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-01T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-01T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-01T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-01T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-01T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-01T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-01T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-01T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-01T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-01T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-01T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
331531,Fircroft Road,2023-06-01T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
331531,Fircroft Road,2023-06-01T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.21
331531,Fircroft Road,2023-06-01T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.57
331531,Fircroft Road,2023-06-01T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.27
331531,Fircroft Road,2023-06-01T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.11
331531,Fircroft Road,2023-06-01T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
331531,Fircroft Road,2023-06-01T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
331531,Fircroft Road,2023-06-01T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
331531,Fircroft Road,2023-06-01T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
331531,Fircroft Road,2023-06-01T04:50:00.000+00:00,transformer,,Temperature,C,26.3
331531,Fircroft Road,2023-06-01T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
331531,Fircroft Road,2023-06-01T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
331531,Fircroft Road,2023-06-01T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
331531,Fircroft Road,2023-06-01T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
331531,Fircroft Road,2023-06-01T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
331531,Fircroft Road,2023-06-01T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
331531,Fircroft Road,2023-06-01T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
331531,Fircroft Road,2023-06-01T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
331531,Fircroft Road,2023-06-01T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
331531,Fircroft Road,2023-06-01T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.37
331531,Fircroft Road,2023-06-01T04:50:00.000+00:00,busbar,,L2 Active Power,kW,3.68
331531,Fircroft Road,2023-06-01T04:50:00.000+00:00,busbar,,L1 Active Power,kW,5.6
331531,Fircroft Road,2023-06-01T04:50:00.000+00:00,busbar,,N Current (RMS),A,33.7
331531,Fircroft Road,2023-06-01T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
331531,Fircroft Road,2023-06-01T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
331531,Fircroft Road,2023-06-01T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
331531,Fircroft Road,2023-06-01T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-01T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-01T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-01T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
331531,Fircroft Road,2023-06-01T04:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-01T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-01T04:40:00.000+00:00,feeder,,N Current (RMS),A,1.5
331531,Fircroft Road,2023-06-01T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
331531,Fircroft Road,2023-06-01T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-01T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-01T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
331531,Fircroft Road,2023-06-01T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
331531,Fircroft Road,2023-06-01T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
331531,Fircroft Road,2023-06-01T04:40:00.000+00:00,feeder,,L3 Active Power,kW,4.11
331531,Fircroft Road,2023-06-01T04:40:00.000+00:00,feeder,,L2 Active Power,kW,2.22
331531,Fircroft Road,2023-06-01T04:40:00.000+00:00,feeder,,L1 Active Power,kW,2.17
331531,Fircroft Road,2023-06-01T04:40:00.000+00:00,feeder,,N Current (RMS),A,11.4
331531,Fircroft Road,2023-06-01T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
331531,Fircroft Road,2023-06-01T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
331531,Fircroft Road,2023-06-01T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
331531,Fircroft Road,2023-06-01T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-01T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
331531,Fircroft Road,2023-06-01T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-01T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
331531,Fircroft Road,2023-06-01T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.59
331531,Fircroft Road,2023-06-01T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-01T04:40:00.000+00:00,feeder,,N Current (RMS),A,3.7
331531,Fircroft Road,2023-06-01T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-01T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
331531,Fircroft Road,2023-06-01T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-01T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-01T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-01T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-01T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-01T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-01T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-01T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-01T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-01T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-01T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-01T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
331531,Fircroft Road,2023-06-01T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
331531,Fircroft Road,2023-06-01T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
331531,Fircroft Road,2023-06-01T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.01
331531,Fircroft Road,2023-06-01T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
331531,Fircroft Road,2023-06-01T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
331531,Fircroft Road,2023-06-01T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
331531,Fircroft Road,2023-06-01T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
331531,Fircroft Road,2023-06-01T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
331531,Fircroft Road,2023-06-01T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
331531,Fircroft Road,2023-06-01T04:40:00.000+00:00,transformer,,Temperature,C,26.3
331531,Fircroft Road,2023-06-01T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
331531,Fircroft Road,2023-06-01T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
331531,Fircroft Road,2023-06-01T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
331531,Fircroft Road,2023-06-01T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
331531,Fircroft Road,2023-06-01T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
331531,Fircroft Road,2023-06-01T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
331531,Fircroft Road,2023-06-01T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
331531,Fircroft Road,2023-06-01T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
331531,Fircroft Road,2023-06-01T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
331531,Fircroft Road,2023-06-01T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.21
331531,Fircroft Road,2023-06-01T04:40:00.000+00:00,busbar,,L2 Active Power,kW,4.08
331531,Fircroft Road,2023-06-01T04:40:00.000+00:00,busbar,,L1 Active Power,kW,5.67
331531,Fircroft Road,2023-06-01T04:40:00.000+00:00,busbar,,N Current (RMS),A,33.0
331531,Fircroft Road,2023-06-01T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
331531,Fircroft Road,2023-06-01T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
331531,Fircroft Road,2023-06-01T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
331531,Fircroft Road,2023-06-01T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-01T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-01T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-01T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-01T04:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-01T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-01T04:30:00.000+00:00,feeder,,N Current (RMS),A,1.8
331531,Fircroft Road,2023-06-01T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
331531,Fircroft Road,2023-06-01T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-01T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-01T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
331531,Fircroft Road,2023-06-01T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
331531,Fircroft Road,2023-06-01T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
331531,Fircroft Road,2023-06-01T04:30:00.000+00:00,feeder,,L3 Active Power,kW,3.92
331531,Fircroft Road,2023-06-01T04:30:00.000+00:00,feeder,,L2 Active Power,kW,2.74
331531,Fircroft Road,2023-06-01T04:30:00.000+00:00,feeder,,L1 Active Power,kW,2.09
331531,Fircroft Road,2023-06-01T04:30:00.000+00:00,feeder,,N Current (RMS),A,9.5
331531,Fircroft Road,2023-06-01T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
331531,Fircroft Road,2023-06-01T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
331531,Fircroft Road,2023-06-01T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
331531,Fircroft Road,2023-06-01T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-01T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
331531,Fircroft Road,2023-06-01T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-01T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.13
331531,Fircroft Road,2023-06-01T04:30:00.000+00:00,feeder,,L2 Active Power,kW,2.27
331531,Fircroft Road,2023-06-01T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-01T04:30:00.000+00:00,feeder,,N Current (RMS),A,11.5
331531,Fircroft Road,2023-06-01T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
