Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-02T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.9
331531,Fircroft Road,2023-06-02T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
331531,Fircroft Road,2023-06-02T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-02T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
331531,Fircroft Road,2023-06-02T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-02T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.1
331531,Fircroft Road,2023-06-02T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.83
331531,Fircroft Road,2023-06-02T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-02T20:10:00.000+00:00,feeder,,N Current (RMS),A,4.4
331531,Fircroft Road,2023-06-02T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-02T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
331531,Fircroft Road,2023-06-02T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-02T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-02T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-02T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-02T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-02T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-02T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-02T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-02T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-02T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-02T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-02T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.58
331531,Fircroft Road,2023-06-02T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
331531,Fircroft Road,2023-06-02T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
331531,Fircroft Road,2023-06-02T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.73
331531,Fircroft Road,2023-06-02T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
331531,Fircroft Road,2023-06-02T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
331531,Fircroft Road,2023-06-02T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
331531,Fircroft Road,2023-06-02T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
331531,Fircroft Road,2023-06-02T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
331531,Fircroft Road,2023-06-02T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.5
331531,Fircroft Road,2023-06-02T20:10:00.000+00:00,transformer,,Temperature,C,28.5
331531,Fircroft Road,2023-06-02T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
331531,Fircroft Road,2023-06-02T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
331531,Fircroft Road,2023-06-02T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
331531,Fircroft Road,2023-06-02T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.13
331531,Fircroft Road,2023-06-02T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
331531,Fircroft Road,2023-06-02T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
331531,Fircroft Road,2023-06-02T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
331531,Fircroft Road,2023-06-02T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
331531,Fircroft Road,2023-06-02T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
331531,Fircroft Road,2023-06-02T20:10:00.000+00:00,busbar,,L3 Active Power,kW,13.01
331531,Fircroft Road,2023-06-02T20:10:00.000+00:00,busbar,,L2 Active Power,kW,9.85
331531,Fircroft Road,2023-06-02T20:10:00.000+00:00,busbar,,L1 Active Power,kW,12.41
331531,Fircroft Road,2023-06-02T20:10:00.000+00:00,busbar,,N Current (RMS),A,38.9
331531,Fircroft Road,2023-06-02T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
331531,Fircroft Road,2023-06-02T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
331531,Fircroft Road,2023-06-02T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
331531,Fircroft Road,2023-06-02T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-02T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-02T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-02T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-02T20:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-02T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-02T20:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-02T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-02T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-02T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-02T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-02T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
331531,Fircroft Road,2023-06-02T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
331531,Fircroft Road,2023-06-02T20:00:00.000+00:00,feeder,,L3 Active Power,kW,4.79
331531,Fircroft Road,2023-06-02T20:00:00.000+00:00,feeder,,L2 Active Power,kW,4.72
331531,Fircroft Road,2023-06-02T20:00:00.000+00:00,feeder,,L1 Active Power,kW,4.79
331531,Fircroft Road,2023-06-02T20:00:00.000+00:00,feeder,,N Current (RMS),A,13.6
331531,Fircroft Road,2023-06-02T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
331531,Fircroft Road,2023-06-02T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
331531,Fircroft Road,2023-06-02T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
331531,Fircroft Road,2023-06-02T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-02T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
331531,Fircroft Road,2023-06-02T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-02T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.13
331531,Fircroft Road,2023-06-02T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.9
331531,Fircroft Road,2023-06-02T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-02T20:00:00.000+00:00,feeder,,N Current (RMS),A,4.7
331531,Fircroft Road,2023-06-02T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-02T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
331531,Fircroft Road,2023-06-02T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-02T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-02T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-02T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-02T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-02T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-02T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-02T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-02T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-02T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-02T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-02T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.71
331531,Fircroft Road,2023-06-02T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
331531,Fircroft Road,2023-06-02T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.22
331531,Fircroft Road,2023-06-02T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.44
331531,Fircroft Road,2023-06-02T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.15
331531,Fircroft Road,2023-06-02T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.1
331531,Fircroft Road,2023-06-02T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
331531,Fircroft Road,2023-06-02T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.1
331531,Fircroft Road,2023-06-02T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
331531,Fircroft Road,2023-06-02T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
331531,Fircroft Road,2023-06-02T20:00:00.000+00:00,transformer,,Temperature,C,28.5
331531,Fircroft Road,2023-06-02T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
331531,Fircroft Road,2023-06-02T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
331531,Fircroft Road,2023-06-02T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
331531,Fircroft Road,2023-06-02T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
331531,Fircroft Road,2023-06-02T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
331531,Fircroft Road,2023-06-02T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
331531,Fircroft Road,2023-06-02T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
331531,Fircroft Road,2023-06-02T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
331531,Fircroft Road,2023-06-02T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
331531,Fircroft Road,2023-06-02T20:00:00.000+00:00,busbar,,L3 Active Power,kW,14.35
331531,Fircroft Road,2023-06-02T20:00:00.000+00:00,busbar,,L2 Active Power,kW,7.65
331531,Fircroft Road,2023-06-02T20:00:00.000+00:00,busbar,,L1 Active Power,kW,13.97
331531,Fircroft Road,2023-06-02T20:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
331531,Fircroft Road,2023-06-02T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
331531,Fircroft Road,2023-06-02T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
331531,Fircroft Road,2023-06-02T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
331531,Fircroft Road,2023-06-02T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-02T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-02T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-02T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-02T19:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-02T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-02T19:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-02T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-02T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-02T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-02T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-02T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
331531,Fircroft Road,2023-06-02T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
331531,Fircroft Road,2023-06-02T19:50:00.000+00:00,feeder,,L3 Active Power,kW,4.46
331531,Fircroft Road,2023-06-02T19:50:00.000+00:00,feeder,,L2 Active Power,kW,12.12
331531,Fircroft Road,2023-06-02T19:50:00.000+00:00,feeder,,L1 Active Power,kW,7.57
331531,Fircroft Road,2023-06-02T19:50:00.000+00:00,feeder,,N Current (RMS),A,40.7
331531,Fircroft Road,2023-06-02T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
331531,Fircroft Road,2023-06-02T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,62.7
331531,Fircroft Road,2023-06-02T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.3
331531,Fircroft Road,2023-06-02T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-02T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
331531,Fircroft Road,2023-06-02T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-02T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
331531,Fircroft Road,2023-06-02T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.94
331531,Fircroft Road,2023-06-02T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-02T19:50:00.000+00:00,feeder,,N Current (RMS),A,5.0
331531,Fircroft Road,2023-06-02T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-02T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
331531,Fircroft Road,2023-06-02T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-02T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-02T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-02T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-02T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-02T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-02T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-02T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-02T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-02T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-02T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-02T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.03
331531,Fircroft Road,2023-06-02T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
331531,Fircroft Road,2023-06-02T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.47
331531,Fircroft Road,2023-06-02T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.43
331531,Fircroft Road,2023-06-02T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.23
331531,Fircroft Road,2023-06-02T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.02
331531,Fircroft Road,2023-06-02T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
331531,Fircroft Road,2023-06-02T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.9
331531,Fircroft Road,2023-06-02T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
331531,Fircroft Road,2023-06-02T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
331531,Fircroft Road,2023-06-02T19:50:00.000+00:00,transformer,,Temperature,C,28.5
331531,Fircroft Road,2023-06-02T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
331531,Fircroft Road,2023-06-02T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
331531,Fircroft Road,2023-06-02T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
331531,Fircroft Road,2023-06-02T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
331531,Fircroft Road,2023-06-02T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
331531,Fircroft Road,2023-06-02T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
331531,Fircroft Road,2023-06-02T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
331531,Fircroft Road,2023-06-02T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
331531,Fircroft Road,2023-06-02T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
331531,Fircroft Road,2023-06-02T19:50:00.000+00:00,busbar,,L3 Active Power,kW,12.88
331531,Fircroft Road,2023-06-02T19:50:00.000+00:00,busbar,,L2 Active Power,kW,15.19
331531,Fircroft Road,2023-06-02T19:50:00.000+00:00,busbar,,L1 Active Power,kW,13.66
331531,Fircroft Road,2023-06-02T19:50:00.000+00:00,busbar,,N Current (RMS),A,46.9
331531,Fircroft Road,2023-06-02T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
331531,Fircroft Road,2023-06-02T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
331531,Fircroft Road,2023-06-02T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
331531,Fircroft Road,2023-06-02T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-02T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-02T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-02T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-02T19:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-02T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-02T19:40:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-06-02T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
331531,Fircroft Road,2023-06-02T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-02T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-02T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
331531,Fircroft Road,2023-06-02T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
331531,Fircroft Road,2023-06-02T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
331531,Fircroft Road,2023-06-02T19:40:00.000+00:00,feeder,,L3 Active Power,kW,4.77
331531,Fircroft Road,2023-06-02T19:40:00.000+00:00,feeder,,L2 Active Power,kW,9.8
331531,Fircroft Road,2023-06-02T19:40:00.000+00:00,feeder,,L1 Active Power,kW,9.55
331531,Fircroft Road,2023-06-02T19:40:00.000+00:00,feeder,,N Current (RMS),A,44.5
331531,Fircroft Road,2023-06-02T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
331531,Fircroft Road,2023-06-02T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,53.5
331531,Fircroft Road,2023-06-02T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.7
331531,Fircroft Road,2023-06-02T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-02T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
331531,Fircroft Road,2023-06-02T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-02T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-02T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.73
331531,Fircroft Road,2023-06-02T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-02T19:40:00.000+00:00,feeder,,N Current (RMS),A,4.0
331531,Fircroft Road,2023-06-02T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-02T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
331531,Fircroft Road,2023-06-02T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-02T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-02T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-02T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-02T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-02T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-02T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-02T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-02T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-02T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-02T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-02T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.82
331531,Fircroft Road,2023-06-02T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
331531,Fircroft Road,2023-06-02T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.29
331531,Fircroft Road,2023-06-02T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.01
331531,Fircroft Road,2023-06-02T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
331531,Fircroft Road,2023-06-02T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.57
331531,Fircroft Road,2023-06-02T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
331531,Fircroft Road,2023-06-02T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
331531,Fircroft Road,2023-06-02T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
331531,Fircroft Road,2023-06-02T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
331531,Fircroft Road,2023-06-02T19:40:00.000+00:00,transformer,,Temperature,C,28.5
331531,Fircroft Road,2023-06-02T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
331531,Fircroft Road,2023-06-02T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
331531,Fircroft Road,2023-06-02T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
331531,Fircroft Road,2023-06-02T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
331531,Fircroft Road,2023-06-02T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
331531,Fircroft Road,2023-06-02T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
331531,Fircroft Road,2023-06-02T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
331531,Fircroft Road,2023-06-02T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
331531,Fircroft Road,2023-06-02T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
331531,Fircroft Road,2023-06-02T19:40:00.000+00:00,busbar,,L3 Active Power,kW,11.77
331531,Fircroft Road,2023-06-02T19:40:00.000+00:00,busbar,,L2 Active Power,kW,12.28
331531,Fircroft Road,2023-06-02T19:40:00.000+00:00,busbar,,L1 Active Power,kW,16.26
331531,Fircroft Road,2023-06-02T19:40:00.000+00:00,busbar,,N Current (RMS),A,51.3
331531,Fircroft Road,2023-06-02T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
331531,Fircroft Road,2023-06-02T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
331531,Fircroft Road,2023-06-02T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
331531,Fircroft Road,2023-06-02T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-02T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-02T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-02T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-02T19:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-02T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-02T19:30:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-06-02T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
331531,Fircroft Road,2023-06-02T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-02T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-02T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
331531,Fircroft Road,2023-06-02T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
331531,Fircroft Road,2023-06-02T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
331531,Fircroft Road,2023-06-02T19:30:00.000+00:00,feeder,,L3 Active Power,kW,4.04
331531,Fircroft Road,2023-06-02T19:30:00.000+00:00,feeder,,L2 Active Power,kW,3.45
331531,Fircroft Road,2023-06-02T19:30:00.000+00:00,feeder,,L1 Active Power,kW,5.83
331531,Fircroft Road,2023-06-02T19:30:00.000+00:00,feeder,,N Current (RMS),A,17.0
331531,Fircroft Road,2023-06-02T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
331531,Fircroft Road,2023-06-02T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
331531,Fircroft Road,2023-06-02T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
331531,Fircroft Road,2023-06-02T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-02T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
331531,Fircroft Road,2023-06-02T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-02T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-02T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.73
331531,Fircroft Road,2023-06-02T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-02T19:30:00.000+00:00,feeder,,N Current (RMS),A,4.0
331531,Fircroft Road,2023-06-02T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-02T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
331531,Fircroft Road,2023-06-02T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-02T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-02T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-02T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-02T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-02T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-02T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-02T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-02T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-02T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-02T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-02T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
331531,Fircroft Road,2023-06-02T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
331531,Fircroft Road,2023-06-02T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.36
331531,Fircroft Road,2023-06-02T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.81
331531,Fircroft Road,2023-06-02T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.74
331531,Fircroft Road,2023-06-02T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.96
331531,Fircroft Road,2023-06-02T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
331531,Fircroft Road,2023-06-02T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
331531,Fircroft Road,2023-06-02T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
331531,Fircroft Road,2023-06-02T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
331531,Fircroft Road,2023-06-02T19:30:00.000+00:00,transformer,,Temperature,C,28.5
331531,Fircroft Road,2023-06-02T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
331531,Fircroft Road,2023-06-02T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
331531,Fircroft Road,2023-06-02T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
331531,Fircroft Road,2023-06-02T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
331531,Fircroft Road,2023-06-02T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
331531,Fircroft Road,2023-06-02T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
331531,Fircroft Road,2023-06-02T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
331531,Fircroft Road,2023-06-02T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
331531,Fircroft Road,2023-06-02T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
331531,Fircroft Road,2023-06-02T19:30:00.000+00:00,busbar,,L3 Active Power,kW,10.88
331531,Fircroft Road,2023-06-02T19:30:00.000+00:00,busbar,,L2 Active Power,kW,8.84
331531,Fircroft Road,2023-06-02T19:30:00.000+00:00,busbar,,L1 Active Power,kW,10.87
331531,Fircroft Road,2023-06-02T19:30:00.000+00:00,busbar,,N Current (RMS),A,33.6
331531,Fircroft Road,2023-06-02T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
331531,Fircroft Road,2023-06-02T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
331531,Fircroft Road,2023-06-02T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
331531,Fircroft Road,2023-06-02T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-02T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-02T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-02T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-02T19:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-02T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-02T19:20:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-06-02T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
331531,Fircroft Road,2023-06-02T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-02T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-02T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
331531,Fircroft Road,2023-06-02T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
331531,Fircroft Road,2023-06-02T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
331531,Fircroft Road,2023-06-02T19:20:00.000+00:00,feeder,,L3 Active Power,kW,4.41
331531,Fircroft Road,2023-06-02T19:20:00.000+00:00,feeder,,L2 Active Power,kW,3.49
331531,Fircroft Road,2023-06-02T19:20:00.000+00:00,feeder,,L1 Active Power,kW,6.29
331531,Fircroft Road,2023-06-02T19:20:00.000+00:00,feeder,,N Current (RMS),A,18.8
331531,Fircroft Road,2023-06-02T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
331531,Fircroft Road,2023-06-02T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
331531,Fircroft Road,2023-06-02T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
331531,Fircroft Road,2023-06-02T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-02T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
331531,Fircroft Road,2023-06-02T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-02T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-02T19:20:00.000+00:00,feeder,,L2 Active Power,kW,1.41
331531,Fircroft Road,2023-06-02T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-02T19:20:00.000+00:00,feeder,,N Current (RMS),A,8.2
331531,Fircroft Road,2023-06-02T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-02T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
331531,Fircroft Road,2023-06-02T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-02T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-02T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-02T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-02T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-02T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-02T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-02T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-02T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-02T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-02T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-02T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
331531,Fircroft Road,2023-06-02T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
331531,Fircroft Road,2023-06-02T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.35
331531,Fircroft Road,2023-06-02T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.69
331531,Fircroft Road,2023-06-02T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
331531,Fircroft Road,2023-06-02T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.64
331531,Fircroft Road,2023-06-02T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
331531,Fircroft Road,2023-06-02T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.9
331531,Fircroft Road,2023-06-02T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
331531,Fircroft Road,2023-06-02T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
331531,Fircroft Road,2023-06-02T19:20:00.000+00:00,transformer,,Temperature,C,28.5
331531,Fircroft Road,2023-06-02T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
331531,Fircroft Road,2023-06-02T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
331531,Fircroft Road,2023-06-02T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
331531,Fircroft Road,2023-06-02T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
331531,Fircroft Road,2023-06-02T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
331531,Fircroft Road,2023-06-02T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
331531,Fircroft Road,2023-06-02T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
331531,Fircroft Road,2023-06-02T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
331531,Fircroft Road,2023-06-02T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
331531,Fircroft Road,2023-06-02T19:20:00.000+00:00,busbar,,L3 Active Power,kW,13.12
331531,Fircroft Road,2023-06-02T19:20:00.000+00:00,busbar,,L2 Active Power,kW,8.79
331531,Fircroft Road,2023-06-02T19:20:00.000+00:00,busbar,,L1 Active Power,kW,11.02
331531,Fircroft Road,2023-06-02T19:20:00.000+00:00,busbar,,N Current (RMS),A,36.8
331531,Fircroft Road,2023-06-02T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
331531,Fircroft Road,2023-06-02T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
331531,Fircroft Road,2023-06-02T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
331531,Fircroft Road,2023-06-02T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
331531,Fircroft Road,2023-06-02T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-02T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-02T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-02T19:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-02T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-06-02T19:10:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-06-02T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
331531,Fircroft Road,2023-06-02T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-02T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-02T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
331531,Fircroft Road,2023-06-02T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
331531,Fircroft Road,2023-06-02T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
331531,Fircroft Road,2023-06-02T19:10:00.000+00:00,feeder,,L3 Active Power,kW,4.5
331531,Fircroft Road,2023-06-02T19:10:00.000+00:00,feeder,,L2 Active Power,kW,3.68
331531,Fircroft Road,2023-06-02T19:10:00.000+00:00,feeder,,L1 Active Power,kW,14.58
331531,Fircroft Road,2023-06-02T19:10:00.000+00:00,feeder,,N Current (RMS),A,47.3
331531,Fircroft Road,2023-06-02T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
331531,Fircroft Road,2023-06-02T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
331531,Fircroft Road,2023-06-02T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,63.4
331531,Fircroft Road,2023-06-02T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-02T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
331531,Fircroft Road,2023-06-02T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-02T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-02T19:10:00.000+00:00,feeder,,L2 Active Power,kW,1.22
331531,Fircroft Road,2023-06-02T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.12
331531,Fircroft Road,2023-06-02T19:10:00.000+00:00,feeder,,N Current (RMS),A,7.7
331531,Fircroft Road,2023-06-02T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-02T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
331531,Fircroft Road,2023-06-02T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-02T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-02T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
331531,Fircroft Road,2023-06-02T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-02T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-02T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-02T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-02T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-02T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-02T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-02T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-02T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
331531,Fircroft Road,2023-06-02T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
331531,Fircroft Road,2023-06-02T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.59
331531,Fircroft Road,2023-06-02T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.82
331531,Fircroft Road,2023-06-02T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.53
331531,Fircroft Road,2023-06-02T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.87
331531,Fircroft Road,2023-06-02T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
331531,Fircroft Road,2023-06-02T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
331531,Fircroft Road,2023-06-02T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
331531,Fircroft Road,2023-06-02T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
331531,Fircroft Road,2023-06-02T19:10:00.000+00:00,transformer,,Temperature,C,28.5
331531,Fircroft Road,2023-06-02T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
331531,Fircroft Road,2023-06-02T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
331531,Fircroft Road,2023-06-02T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
331531,Fircroft Road,2023-06-02T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
331531,Fircroft Road,2023-06-02T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
331531,Fircroft Road,2023-06-02T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
331531,Fircroft Road,2023-06-02T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
331531,Fircroft Road,2023-06-02T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
331531,Fircroft Road,2023-06-02T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
331531,Fircroft Road,2023-06-02T19:10:00.000+00:00,busbar,,L3 Active Power,kW,14.25
331531,Fircroft Road,2023-06-02T19:10:00.000+00:00,busbar,,L2 Active Power,kW,10.3
331531,Fircroft Road,2023-06-02T19:10:00.000+00:00,busbar,,L1 Active Power,kW,21.73
331531,Fircroft Road,2023-06-02T19:10:00.000+00:00,busbar,,N Current (RMS),A,52.7
331531,Fircroft Road,2023-06-02T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
331531,Fircroft Road,2023-06-02T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
331531,Fircroft Road,2023-06-02T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
331531,Fircroft Road,2023-06-02T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-02T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-02T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-02T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-02T19:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-02T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-02T19:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-02T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-02T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-02T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-02T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
331531,Fircroft Road,2023-06-02T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
331531,Fircroft Road,2023-06-02T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
331531,Fircroft Road,2023-06-02T19:00:00.000+00:00,feeder,,L3 Active Power,kW,5.32
331531,Fircroft Road,2023-06-02T19:00:00.000+00:00,feeder,,L2 Active Power,kW,3.88
331531,Fircroft Road,2023-06-02T19:00:00.000+00:00,feeder,,L1 Active Power,kW,11.04
331531,Fircroft Road,2023-06-02T19:00:00.000+00:00,feeder,,N Current (RMS),A,35.4
331531,Fircroft Road,2023-06-02T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
331531,Fircroft Road,2023-06-02T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
331531,Fircroft Road,2023-06-02T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,49.7
331531,Fircroft Road,2023-06-02T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-02T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
331531,Fircroft Road,2023-06-02T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-02T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.13
331531,Fircroft Road,2023-06-02T19:00:00.000+00:00,feeder,,L2 Active Power,kW,1.23
331531,Fircroft Road,2023-06-02T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.1
331531,Fircroft Road,2023-06-02T19:00:00.000+00:00,feeder,,N Current (RMS),A,7.6
331531,Fircroft Road,2023-06-02T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-02T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
331531,Fircroft Road,2023-06-02T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-02T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-02T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-02T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-02T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-02T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-02T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-02T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-02T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-02T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-02T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-02T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
331531,Fircroft Road,2023-06-02T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
331531,Fircroft Road,2023-06-02T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.71
331531,Fircroft Road,2023-06-02T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.75
331531,Fircroft Road,2023-06-02T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.43
331531,Fircroft Road,2023-06-02T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.66
331531,Fircroft Road,2023-06-02T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
331531,Fircroft Road,2023-06-02T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.4
331531,Fircroft Road,2023-06-02T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
331531,Fircroft Road,2023-06-02T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
331531,Fircroft Road,2023-06-02T19:00:00.000+00:00,transformer,,Temperature,C,28.5
331531,Fircroft Road,2023-06-02T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
331531,Fircroft Road,2023-06-02T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
331531,Fircroft Road,2023-06-02T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
331531,Fircroft Road,2023-06-02T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
331531,Fircroft Road,2023-06-02T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
331531,Fircroft Road,2023-06-02T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
331531,Fircroft Road,2023-06-02T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
331531,Fircroft Road,2023-06-02T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
331531,Fircroft Road,2023-06-02T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
331531,Fircroft Road,2023-06-02T19:00:00.000+00:00,busbar,,L3 Active Power,kW,16.15
331531,Fircroft Road,2023-06-02T19:00:00.000+00:00,busbar,,L2 Active Power,kW,8.41
331531,Fircroft Road,2023-06-02T19:00:00.000+00:00,busbar,,L1 Active Power,kW,18.9
331531,Fircroft Road,2023-06-02T19:00:00.000+00:00,busbar,,N Current (RMS),A,53.5
331531,Fircroft Road,2023-06-02T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
331531,Fircroft Road,2023-06-02T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
331531,Fircroft Road,2023-06-02T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
331531,Fircroft Road,2023-06-02T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-02T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-02T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-02T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-02T18:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-02T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-02T18:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-02T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-02T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-02T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-02T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-02T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
331531,Fircroft Road,2023-06-02T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.95
331531,Fircroft Road,2023-06-02T18:50:00.000+00:00,feeder,,L3 Active Power,kW,5.81
331531,Fircroft Road,2023-06-02T18:50:00.000+00:00,feeder,,L2 Active Power,kW,5.73
331531,Fircroft Road,2023-06-02T18:50:00.000+00:00,feeder,,L1 Active Power,kW,7.92
331531,Fircroft Road,2023-06-02T18:50:00.000+00:00,feeder,,N Current (RMS),A,24.2
331531,Fircroft Road,2023-06-02T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
331531,Fircroft Road,2023-06-02T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.7
331531,Fircroft Road,2023-06-02T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.2
331531,Fircroft Road,2023-06-02T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-02T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
331531,Fircroft Road,2023-06-02T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-02T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.08
331531,Fircroft Road,2023-06-02T18:50:00.000+00:00,feeder,,L2 Active Power,kW,1.72
331531,Fircroft Road,2023-06-02T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-02T18:50:00.000+00:00,feeder,,N Current (RMS),A,9.5
331531,Fircroft Road,2023-06-02T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-02T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
331531,Fircroft Road,2023-06-02T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-02T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-02T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-02T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-02T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-02T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-02T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-02T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-02T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
