Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-02T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-02T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-02T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
331531,Fircroft Road,2023-06-02T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
331531,Fircroft Road,2023-06-02T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.87
331531,Fircroft Road,2023-06-02T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.13
331531,Fircroft Road,2023-06-02T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.03
331531,Fircroft Road,2023-06-02T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.91
331531,Fircroft Road,2023-06-02T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
331531,Fircroft Road,2023-06-02T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
331531,Fircroft Road,2023-06-02T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
331531,Fircroft Road,2023-06-02T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
331531,Fircroft Road,2023-06-02T18:50:00.000+00:00,transformer,,Temperature,C,28.5
331531,Fircroft Road,2023-06-02T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
331531,Fircroft Road,2023-06-02T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
331531,Fircroft Road,2023-06-02T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
331531,Fircroft Road,2023-06-02T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
331531,Fircroft Road,2023-06-02T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
331531,Fircroft Road,2023-06-02T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
331531,Fircroft Road,2023-06-02T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
331531,Fircroft Road,2023-06-02T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
331531,Fircroft Road,2023-06-02T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
331531,Fircroft Road,2023-06-02T18:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
331531,Fircroft Road,2023-06-02T18:50:00.000+00:00,busbar,,L2 Active Power,kW,11.37
331531,Fircroft Road,2023-06-02T18:50:00.000+00:00,busbar,,L1 Active Power,kW,13.94
331531,Fircroft Road,2023-06-02T18:50:00.000+00:00,busbar,,N Current (RMS),A,39.8
331531,Fircroft Road,2023-06-02T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
331531,Fircroft Road,2023-06-02T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
331531,Fircroft Road,2023-06-02T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
331531,Fircroft Road,2023-06-02T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-02T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-02T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-02T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-02T18:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-02T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-02T18:40:00.000+00:00,feeder,,N Current (RMS),A,1.4
331531,Fircroft Road,2023-06-02T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
331531,Fircroft Road,2023-06-02T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-02T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-02T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
331531,Fircroft Road,2023-06-02T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
331531,Fircroft Road,2023-06-02T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
331531,Fircroft Road,2023-06-02T18:40:00.000+00:00,feeder,,L3 Active Power,kW,7.72
331531,Fircroft Road,2023-06-02T18:40:00.000+00:00,feeder,,L2 Active Power,kW,14.4
331531,Fircroft Road,2023-06-02T18:40:00.000+00:00,feeder,,L1 Active Power,kW,11.84
331531,Fircroft Road,2023-06-02T18:40:00.000+00:00,feeder,,N Current (RMS),A,32.4
331531,Fircroft Road,2023-06-02T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
331531,Fircroft Road,2023-06-02T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,60.8
331531,Fircroft Road,2023-06-02T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,50.2
331531,Fircroft Road,2023-06-02T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-02T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
331531,Fircroft Road,2023-06-02T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-02T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
331531,Fircroft Road,2023-06-02T18:40:00.000+00:00,feeder,,L2 Active Power,kW,2.64
331531,Fircroft Road,2023-06-02T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.1
331531,Fircroft Road,2023-06-02T18:40:00.000+00:00,feeder,,N Current (RMS),A,12.5
331531,Fircroft Road,2023-06-02T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-02T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
331531,Fircroft Road,2023-06-02T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-02T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-02T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-02T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-02T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-02T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
331531,Fircroft Road,2023-06-02T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-02T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-02T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-02T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-02T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-02T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
331531,Fircroft Road,2023-06-02T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
331531,Fircroft Road,2023-06-02T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
331531,Fircroft Road,2023-06-02T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.98
331531,Fircroft Road,2023-06-02T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.35
331531,Fircroft Road,2023-06-02T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.28
331531,Fircroft Road,2023-06-02T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
331531,Fircroft Road,2023-06-02T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.0
331531,Fircroft Road,2023-06-02T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
331531,Fircroft Road,2023-06-02T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.5
331531,Fircroft Road,2023-06-02T18:40:00.000+00:00,transformer,,Temperature,C,28.4
331531,Fircroft Road,2023-06-02T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
331531,Fircroft Road,2023-06-02T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
331531,Fircroft Road,2023-06-02T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
331531,Fircroft Road,2023-06-02T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
331531,Fircroft Road,2023-06-02T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
331531,Fircroft Road,2023-06-02T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
331531,Fircroft Road,2023-06-02T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
331531,Fircroft Road,2023-06-02T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
331531,Fircroft Road,2023-06-02T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
331531,Fircroft Road,2023-06-02T18:40:00.000+00:00,busbar,,L3 Active Power,kW,19.69
331531,Fircroft Road,2023-06-02T18:40:00.000+00:00,busbar,,L2 Active Power,kW,23.27
331531,Fircroft Road,2023-06-02T18:40:00.000+00:00,busbar,,L1 Active Power,kW,23.28
331531,Fircroft Road,2023-06-02T18:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
331531,Fircroft Road,2023-06-02T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
331531,Fircroft Road,2023-06-02T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
331531,Fircroft Road,2023-06-02T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
331531,Fircroft Road,2023-06-02T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-02T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-02T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-02T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-02T18:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-02T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-02T18:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-02T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-02T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-02T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-02T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
331531,Fircroft Road,2023-06-02T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
331531,Fircroft Road,2023-06-02T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
331531,Fircroft Road,2023-06-02T18:30:00.000+00:00,feeder,,L3 Active Power,kW,5.85
331531,Fircroft Road,2023-06-02T18:30:00.000+00:00,feeder,,L2 Active Power,kW,5.22
331531,Fircroft Road,2023-06-02T18:30:00.000+00:00,feeder,,L1 Active Power,kW,7.26
331531,Fircroft Road,2023-06-02T18:30:00.000+00:00,feeder,,N Current (RMS),A,23.2
331531,Fircroft Road,2023-06-02T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
331531,Fircroft Road,2023-06-02T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
331531,Fircroft Road,2023-06-02T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.2
331531,Fircroft Road,2023-06-02T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-02T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
331531,Fircroft Road,2023-06-02T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-02T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
331531,Fircroft Road,2023-06-02T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.99
331531,Fircroft Road,2023-06-02T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-02T18:30:00.000+00:00,feeder,,N Current (RMS),A,6.3
331531,Fircroft Road,2023-06-02T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-02T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
331531,Fircroft Road,2023-06-02T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-02T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-02T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-02T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-02T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-02T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-02T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-02T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-02T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-02T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-02T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-02T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.77
331531,Fircroft Road,2023-06-02T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
331531,Fircroft Road,2023-06-02T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
331531,Fircroft Road,2023-06-02T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.89
331531,Fircroft Road,2023-06-02T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.42
331531,Fircroft Road,2023-06-02T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.08
331531,Fircroft Road,2023-06-02T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
331531,Fircroft Road,2023-06-02T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.6
331531,Fircroft Road,2023-06-02T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
331531,Fircroft Road,2023-06-02T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.6
331531,Fircroft Road,2023-06-02T18:30:00.000+00:00,transformer,,Temperature,C,28.4
331531,Fircroft Road,2023-06-02T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
331531,Fircroft Road,2023-06-02T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
331531,Fircroft Road,2023-06-02T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
331531,Fircroft Road,2023-06-02T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
331531,Fircroft Road,2023-06-02T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
331531,Fircroft Road,2023-06-02T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
331531,Fircroft Road,2023-06-02T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
331531,Fircroft Road,2023-06-02T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
331531,Fircroft Road,2023-06-02T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
331531,Fircroft Road,2023-06-02T18:30:00.000+00:00,busbar,,L3 Active Power,kW,18.79
331531,Fircroft Road,2023-06-02T18:30:00.000+00:00,busbar,,L2 Active Power,kW,13.51
331531,Fircroft Road,2023-06-02T18:30:00.000+00:00,busbar,,L1 Active Power,kW,19.47
331531,Fircroft Road,2023-06-02T18:30:00.000+00:00,busbar,,N Current (RMS),A,44.5
331531,Fircroft Road,2023-06-02T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
331531,Fircroft Road,2023-06-02T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
331531,Fircroft Road,2023-06-02T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
331531,Fircroft Road,2023-06-02T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
331531,Fircroft Road,2023-06-02T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-02T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-02T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-02T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-02T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.09
331531,Fircroft Road,2023-06-02T18:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-02T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-02T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-02T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-02T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
331531,Fircroft Road,2023-06-02T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
331531,Fircroft Road,2023-06-02T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
331531,Fircroft Road,2023-06-02T18:20:00.000+00:00,feeder,,L3 Active Power,kW,5.15
331531,Fircroft Road,2023-06-02T18:20:00.000+00:00,feeder,,L2 Active Power,kW,4.58
331531,Fircroft Road,2023-06-02T18:20:00.000+00:00,feeder,,L1 Active Power,kW,15.47
331531,Fircroft Road,2023-06-02T18:20:00.000+00:00,feeder,,N Current (RMS),A,50.7
331531,Fircroft Road,2023-06-02T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
331531,Fircroft Road,2023-06-02T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
331531,Fircroft Road,2023-06-02T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,68.7
331531,Fircroft Road,2023-06-02T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-02T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
331531,Fircroft Road,2023-06-02T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-02T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-02T18:20:00.000+00:00,feeder,,L2 Active Power,kW,1.02
331531,Fircroft Road,2023-06-02T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.14
331531,Fircroft Road,2023-06-02T18:20:00.000+00:00,feeder,,N Current (RMS),A,6.5
331531,Fircroft Road,2023-06-02T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-02T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
331531,Fircroft Road,2023-06-02T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-02T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-02T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
331531,Fircroft Road,2023-06-02T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-02T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-02T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-02T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
331531,Fircroft Road,2023-06-02T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-02T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-02T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-02T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-02T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.17
331531,Fircroft Road,2023-06-02T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
331531,Fircroft Road,2023-06-02T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.26
331531,Fircroft Road,2023-06-02T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.02
331531,Fircroft Road,2023-06-02T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.22
331531,Fircroft Road,2023-06-02T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.88
331531,Fircroft Road,2023-06-02T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
331531,Fircroft Road,2023-06-02T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.8
331531,Fircroft Road,2023-06-02T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
331531,Fircroft Road,2023-06-02T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.2
331531,Fircroft Road,2023-06-02T18:20:00.000+00:00,transformer,,Temperature,C,28.4
331531,Fircroft Road,2023-06-02T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
331531,Fircroft Road,2023-06-02T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
331531,Fircroft Road,2023-06-02T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
331531,Fircroft Road,2023-06-02T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
331531,Fircroft Road,2023-06-02T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
331531,Fircroft Road,2023-06-02T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
331531,Fircroft Road,2023-06-02T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
331531,Fircroft Road,2023-06-02T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
331531,Fircroft Road,2023-06-02T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
331531,Fircroft Road,2023-06-02T18:20:00.000+00:00,busbar,,L3 Active Power,kW,19.08
331531,Fircroft Road,2023-06-02T18:20:00.000+00:00,busbar,,L2 Active Power,kW,12.68
331531,Fircroft Road,2023-06-02T18:20:00.000+00:00,busbar,,L1 Active Power,kW,28.67
331531,Fircroft Road,2023-06-02T18:20:00.000+00:00,busbar,,N Current (RMS),A,65.7
331531,Fircroft Road,2023-06-02T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
331531,Fircroft Road,2023-06-02T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
331531,Fircroft Road,2023-06-02T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
331531,Fircroft Road,2023-06-02T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-02T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-02T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-02T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-02T18:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-02T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-06-02T18:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-02T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-02T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-02T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-02T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
331531,Fircroft Road,2023-06-02T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
331531,Fircroft Road,2023-06-02T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
331531,Fircroft Road,2023-06-02T18:10:00.000+00:00,feeder,,L3 Active Power,kW,3.01
331531,Fircroft Road,2023-06-02T18:10:00.000+00:00,feeder,,L2 Active Power,kW,5.59
331531,Fircroft Road,2023-06-02T18:10:00.000+00:00,feeder,,L1 Active Power,kW,14.55
331531,Fircroft Road,2023-06-02T18:10:00.000+00:00,feeder,,N Current (RMS),A,46.7
331531,Fircroft Road,2023-06-02T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
331531,Fircroft Road,2023-06-02T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
331531,Fircroft Road,2023-06-02T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,63.4
331531,Fircroft Road,2023-06-02T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-02T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
331531,Fircroft Road,2023-06-02T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-02T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-02T18:10:00.000+00:00,feeder,,L2 Active Power,kW,1.39
331531,Fircroft Road,2023-06-02T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.14
331531,Fircroft Road,2023-06-02T18:10:00.000+00:00,feeder,,N Current (RMS),A,7.8
331531,Fircroft Road,2023-06-02T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-02T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
331531,Fircroft Road,2023-06-02T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-02T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-02T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
331531,Fircroft Road,2023-06-02T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-02T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-02T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
331531,Fircroft Road,2023-06-02T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
331531,Fircroft Road,2023-06-02T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-02T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-02T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-02T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-02T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.0
331531,Fircroft Road,2023-06-02T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
331531,Fircroft Road,2023-06-02T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
331531,Fircroft Road,2023-06-02T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.12
331531,Fircroft Road,2023-06-02T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.49
331531,Fircroft Road,2023-06-02T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.06
331531,Fircroft Road,2023-06-02T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
331531,Fircroft Road,2023-06-02T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.8
331531,Fircroft Road,2023-06-02T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
331531,Fircroft Road,2023-06-02T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.3
331531,Fircroft Road,2023-06-02T18:10:00.000+00:00,transformer,,Temperature,C,28.4
331531,Fircroft Road,2023-06-02T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
331531,Fircroft Road,2023-06-02T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
331531,Fircroft Road,2023-06-02T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
331531,Fircroft Road,2023-06-02T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
331531,Fircroft Road,2023-06-02T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
331531,Fircroft Road,2023-06-02T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
331531,Fircroft Road,2023-06-02T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
331531,Fircroft Road,2023-06-02T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
331531,Fircroft Road,2023-06-02T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
331531,Fircroft Road,2023-06-02T18:10:00.000+00:00,busbar,,L3 Active Power,kW,18.99
331531,Fircroft Road,2023-06-02T18:10:00.000+00:00,busbar,,L2 Active Power,kW,15.3
331531,Fircroft Road,2023-06-02T18:10:00.000+00:00,busbar,,L1 Active Power,kW,29.92
331531,Fircroft Road,2023-06-02T18:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
331531,Fircroft Road,2023-06-02T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
331531,Fircroft Road,2023-06-02T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
331531,Fircroft Road,2023-06-02T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
331531,Fircroft Road,2023-06-02T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-02T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-02T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-02T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-02T18:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-02T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-02T18:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-02T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-02T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-02T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-02T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-02T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
331531,Fircroft Road,2023-06-02T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
331531,Fircroft Road,2023-06-02T18:00:00.000+00:00,feeder,,L3 Active Power,kW,3.04
331531,Fircroft Road,2023-06-02T18:00:00.000+00:00,feeder,,L2 Active Power,kW,4.12
331531,Fircroft Road,2023-06-02T18:00:00.000+00:00,feeder,,L1 Active Power,kW,8.94
331531,Fircroft Road,2023-06-02T18:00:00.000+00:00,feeder,,N Current (RMS),A,24.6
331531,Fircroft Road,2023-06-02T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
331531,Fircroft Road,2023-06-02T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
331531,Fircroft Road,2023-06-02T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.4
331531,Fircroft Road,2023-06-02T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-02T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
331531,Fircroft Road,2023-06-02T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-02T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
331531,Fircroft Road,2023-06-02T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.56
331531,Fircroft Road,2023-06-02T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-06-02T18:00:00.000+00:00,feeder,,N Current (RMS),A,3.9
331531,Fircroft Road,2023-06-02T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-02T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
331531,Fircroft Road,2023-06-02T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-02T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-02T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
331531,Fircroft Road,2023-06-02T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
331531,Fircroft Road,2023-06-02T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-02T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
331531,Fircroft Road,2023-06-02T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-02T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-02T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-02T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-02T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-02T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
331531,Fircroft Road,2023-06-02T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
331531,Fircroft Road,2023-06-02T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.31
331531,Fircroft Road,2023-06-02T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.9
331531,Fircroft Road,2023-06-02T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.11
331531,Fircroft Road,2023-06-02T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.61
331531,Fircroft Road,2023-06-02T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
331531,Fircroft Road,2023-06-02T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.3
331531,Fircroft Road,2023-06-02T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
331531,Fircroft Road,2023-06-02T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.4
331531,Fircroft Road,2023-06-02T18:00:00.000+00:00,transformer,,Temperature,C,28.3
331531,Fircroft Road,2023-06-02T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
331531,Fircroft Road,2023-06-02T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
331531,Fircroft Road,2023-06-02T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
331531,Fircroft Road,2023-06-02T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
331531,Fircroft Road,2023-06-02T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
331531,Fircroft Road,2023-06-02T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
331531,Fircroft Road,2023-06-02T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
331531,Fircroft Road,2023-06-02T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
331531,Fircroft Road,2023-06-02T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
331531,Fircroft Road,2023-06-02T18:00:00.000+00:00,busbar,,L3 Active Power,kW,17.92
331531,Fircroft Road,2023-06-02T18:00:00.000+00:00,busbar,,L2 Active Power,kW,10.64
331531,Fircroft Road,2023-06-02T18:00:00.000+00:00,busbar,,L1 Active Power,kW,19.72
331531,Fircroft Road,2023-06-02T18:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
331531,Fircroft Road,2023-06-02T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
331531,Fircroft Road,2023-06-02T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
331531,Fircroft Road,2023-06-02T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
331531,Fircroft Road,2023-06-02T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-02T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-02T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-02T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-02T17:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-02T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-02T17:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-02T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-02T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-02T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-02T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-02T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
331531,Fircroft Road,2023-06-02T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
331531,Fircroft Road,2023-06-02T17:50:00.000+00:00,feeder,,L3 Active Power,kW,3.85
331531,Fircroft Road,2023-06-02T17:50:00.000+00:00,feeder,,L2 Active Power,kW,3.75
331531,Fircroft Road,2023-06-02T17:50:00.000+00:00,feeder,,L1 Active Power,kW,7.42
331531,Fircroft Road,2023-06-02T17:50:00.000+00:00,feeder,,N Current (RMS),A,20.5
331531,Fircroft Road,2023-06-02T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
331531,Fircroft Road,2023-06-02T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
331531,Fircroft Road,2023-06-02T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
331531,Fircroft Road,2023-06-02T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-02T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
331531,Fircroft Road,2023-06-02T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-02T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.12
331531,Fircroft Road,2023-06-02T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.53
331531,Fircroft Road,2023-06-02T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-02T17:50:00.000+00:00,feeder,,N Current (RMS),A,3.6
331531,Fircroft Road,2023-06-02T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-02T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
331531,Fircroft Road,2023-06-02T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-02T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-02T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-02T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-02T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-02T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
331531,Fircroft Road,2023-06-02T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-02T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-02T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-02T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-02T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-02T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
331531,Fircroft Road,2023-06-02T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
331531,Fircroft Road,2023-06-02T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.91
331531,Fircroft Road,2023-06-02T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.38
331531,Fircroft Road,2023-06-02T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
331531,Fircroft Road,2023-06-02T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.88
331531,Fircroft Road,2023-06-02T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
331531,Fircroft Road,2023-06-02T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.0
331531,Fircroft Road,2023-06-02T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
331531,Fircroft Road,2023-06-02T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
331531,Fircroft Road,2023-06-02T17:50:00.000+00:00,transformer,,Temperature,C,28.3
331531,Fircroft Road,2023-06-02T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
331531,Fircroft Road,2023-06-02T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
331531,Fircroft Road,2023-06-02T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
331531,Fircroft Road,2023-06-02T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.43
331531,Fircroft Road,2023-06-02T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
331531,Fircroft Road,2023-06-02T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.29
331531,Fircroft Road,2023-06-02T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
331531,Fircroft Road,2023-06-02T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
331531,Fircroft Road,2023-06-02T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
331531,Fircroft Road,2023-06-02T17:50:00.000+00:00,busbar,,L3 Active Power,kW,15.31
331531,Fircroft Road,2023-06-02T17:50:00.000+00:00,busbar,,L2 Active Power,kW,6.32
331531,Fircroft Road,2023-06-02T17:50:00.000+00:00,busbar,,L1 Active Power,kW,14.4
331531,Fircroft Road,2023-06-02T17:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
331531,Fircroft Road,2023-06-02T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
331531,Fircroft Road,2023-06-02T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
331531,Fircroft Road,2023-06-02T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
331531,Fircroft Road,2023-06-02T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-02T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-02T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-02T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-02T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-02T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-02T17:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-02T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-02T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-02T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-02T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-02T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
331531,Fircroft Road,2023-06-02T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
331531,Fircroft Road,2023-06-02T17:40:00.000+00:00,feeder,,L3 Active Power,kW,3.94
331531,Fircroft Road,2023-06-02T17:40:00.000+00:00,feeder,,L2 Active Power,kW,6.0
331531,Fircroft Road,2023-06-02T17:40:00.000+00:00,feeder,,L1 Active Power,kW,5.13
331531,Fircroft Road,2023-06-02T17:40:00.000+00:00,feeder,,N Current (RMS),A,15.6
331531,Fircroft Road,2023-06-02T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
331531,Fircroft Road,2023-06-02T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
331531,Fircroft Road,2023-06-02T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
331531,Fircroft Road,2023-06-02T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-02T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
331531,Fircroft Road,2023-06-02T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-02T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.13
331531,Fircroft Road,2023-06-02T17:40:00.000+00:00,feeder,,L2 Active Power,kW,2.45
331531,Fircroft Road,2023-06-02T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-02T17:40:00.000+00:00,feeder,,N Current (RMS),A,14.6
331531,Fircroft Road,2023-06-02T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-02T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
331531,Fircroft Road,2023-06-02T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-02T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-02T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
331531,Fircroft Road,2023-06-02T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-02T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-02T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
331531,Fircroft Road,2023-06-02T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-02T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-02T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-02T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-02T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-02T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
331531,Fircroft Road,2023-06-02T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
331531,Fircroft Road,2023-06-02T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.74
331531,Fircroft Road,2023-06-02T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.91
331531,Fircroft Road,2023-06-02T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.66
331531,Fircroft Road,2023-06-02T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.17
331531,Fircroft Road,2023-06-02T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.7
331531,Fircroft Road,2023-06-02T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.3
331531,Fircroft Road,2023-06-02T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
331531,Fircroft Road,2023-06-02T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
331531,Fircroft Road,2023-06-02T17:40:00.000+00:00,transformer,,Temperature,C,28.3
331531,Fircroft Road,2023-06-02T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
331531,Fircroft Road,2023-06-02T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
331531,Fircroft Road,2023-06-02T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
331531,Fircroft Road,2023-06-02T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
331531,Fircroft Road,2023-06-02T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
331531,Fircroft Road,2023-06-02T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
331531,Fircroft Road,2023-06-02T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
331531,Fircroft Road,2023-06-02T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
331531,Fircroft Road,2023-06-02T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
331531,Fircroft Road,2023-06-02T17:40:00.000+00:00,busbar,,L3 Active Power,kW,17.92
331531,Fircroft Road,2023-06-02T17:40:00.000+00:00,busbar,,L2 Active Power,kW,11.96
331531,Fircroft Road,2023-06-02T17:40:00.000+00:00,busbar,,L1 Active Power,kW,11.32
331531,Fircroft Road,2023-06-02T17:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
331531,Fircroft Road,2023-06-02T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
331531,Fircroft Road,2023-06-02T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
331531,Fircroft Road,2023-06-02T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
331531,Fircroft Road,2023-06-02T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-02T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-02T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-02T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-02T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-02T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-02T17:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-02T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-02T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-02T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-02T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
331531,Fircroft Road,2023-06-02T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
331531,Fircroft Road,2023-06-02T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
331531,Fircroft Road,2023-06-02T17:30:00.000+00:00,feeder,,L3 Active Power,kW,4.12
331531,Fircroft Road,2023-06-02T17:30:00.000+00:00,feeder,,L2 Active Power,kW,5.93
331531,Fircroft Road,2023-06-02T17:30:00.000+00:00,feeder,,L1 Active Power,kW,4.91
331531,Fircroft Road,2023-06-02T17:30:00.000+00:00,feeder,,N Current (RMS),A,13.4
331531,Fircroft Road,2023-06-02T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
331531,Fircroft Road,2023-06-02T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
331531,Fircroft Road,2023-06-02T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
331531,Fircroft Road,2023-06-02T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-02T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
331531,Fircroft Road,2023-06-02T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-02T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.13
331531,Fircroft Road,2023-06-02T17:30:00.000+00:00,feeder,,L2 Active Power,kW,3.55
331531,Fircroft Road,2023-06-02T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-02T17:30:00.000+00:00,feeder,,N Current (RMS),A,15.2
331531,Fircroft Road,2023-06-02T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-02T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
331531,Fircroft Road,2023-06-02T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-02T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-02T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
331531,Fircroft Road,2023-06-02T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-02T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-02T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
331531,Fircroft Road,2023-06-02T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-02T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-02T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-02T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-02T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-02T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
331531,Fircroft Road,2023-06-02T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
331531,Fircroft Road,2023-06-02T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.62
331531,Fircroft Road,2023-06-02T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.36
331531,Fircroft Road,2023-06-02T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.03
331531,Fircroft Road,2023-06-02T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.05
331531,Fircroft Road,2023-06-02T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.8
331531,Fircroft Road,2023-06-02T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.4
331531,Fircroft Road,2023-06-02T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
331531,Fircroft Road,2023-06-02T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
331531,Fircroft Road,2023-06-02T17:30:00.000+00:00,transformer,,Temperature,C,28.3
331531,Fircroft Road,2023-06-02T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
331531,Fircroft Road,2023-06-02T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
331531,Fircroft Road,2023-06-02T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
331531,Fircroft Road,2023-06-02T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
331531,Fircroft Road,2023-06-02T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
331531,Fircroft Road,2023-06-02T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
331531,Fircroft Road,2023-06-02T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
