Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-02T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-02T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
331531,Fircroft Road,2023-06-02T17:30:00.000+00:00,busbar,,L3 Active Power,kW,17.56
331531,Fircroft Road,2023-06-02T17:30:00.000+00:00,busbar,,L2 Active Power,kW,13.36
331531,Fircroft Road,2023-06-02T17:30:00.000+00:00,busbar,,L1 Active Power,kW,10.98
331531,Fircroft Road,2023-06-02T17:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
331531,Fircroft Road,2023-06-02T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
331531,Fircroft Road,2023-06-02T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
331531,Fircroft Road,2023-06-02T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
331531,Fircroft Road,2023-06-02T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-02T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-02T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-02T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
331531,Fircroft Road,2023-06-02T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-02T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-02T17:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-02T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-02T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-02T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-02T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-02T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
331531,Fircroft Road,2023-06-02T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
331531,Fircroft Road,2023-06-02T17:20:00.000+00:00,feeder,,L3 Active Power,kW,6.14
331531,Fircroft Road,2023-06-02T17:20:00.000+00:00,feeder,,L2 Active Power,kW,4.55
331531,Fircroft Road,2023-06-02T17:20:00.000+00:00,feeder,,L1 Active Power,kW,5.69
331531,Fircroft Road,2023-06-02T17:20:00.000+00:00,feeder,,N Current (RMS),A,15.1
331531,Fircroft Road,2023-06-02T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
331531,Fircroft Road,2023-06-02T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
331531,Fircroft Road,2023-06-02T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
331531,Fircroft Road,2023-06-02T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-02T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
331531,Fircroft Road,2023-06-02T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-02T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.11
331531,Fircroft Road,2023-06-02T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.64
331531,Fircroft Road,2023-06-02T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-02T17:20:00.000+00:00,feeder,,N Current (RMS),A,5.8
331531,Fircroft Road,2023-06-02T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-02T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
331531,Fircroft Road,2023-06-02T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-02T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-02T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
331531,Fircroft Road,2023-06-02T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
331531,Fircroft Road,2023-06-02T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-02T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.14
331531,Fircroft Road,2023-06-02T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-02T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-02T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-02T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-02T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-02T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
331531,Fircroft Road,2023-06-02T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
331531,Fircroft Road,2023-06-02T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
331531,Fircroft Road,2023-06-02T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.78
331531,Fircroft Road,2023-06-02T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.32
331531,Fircroft Road,2023-06-02T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.21
331531,Fircroft Road,2023-06-02T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,51.2
331531,Fircroft Road,2023-06-02T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.3
331531,Fircroft Road,2023-06-02T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
331531,Fircroft Road,2023-06-02T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.3
331531,Fircroft Road,2023-06-02T17:20:00.000+00:00,transformer,,Temperature,C,28.2
331531,Fircroft Road,2023-06-02T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
331531,Fircroft Road,2023-06-02T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
331531,Fircroft Road,2023-06-02T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
331531,Fircroft Road,2023-06-02T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
331531,Fircroft Road,2023-06-02T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
331531,Fircroft Road,2023-06-02T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
331531,Fircroft Road,2023-06-02T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
331531,Fircroft Road,2023-06-02T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
331531,Fircroft Road,2023-06-02T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
331531,Fircroft Road,2023-06-02T17:20:00.000+00:00,busbar,,L3 Active Power,kW,23.01
331531,Fircroft Road,2023-06-02T17:20:00.000+00:00,busbar,,L2 Active Power,kW,9.33
331531,Fircroft Road,2023-06-02T17:20:00.000+00:00,busbar,,L1 Active Power,kW,15.96
331531,Fircroft Road,2023-06-02T17:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
331531,Fircroft Road,2023-06-02T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
331531,Fircroft Road,2023-06-02T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
331531,Fircroft Road,2023-06-02T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
331531,Fircroft Road,2023-06-02T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-02T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-02T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-02T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-02T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-02T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-02T17:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-02T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-02T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-02T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-02T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-02T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
331531,Fircroft Road,2023-06-02T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
331531,Fircroft Road,2023-06-02T17:10:00.000+00:00,feeder,,L3 Active Power,kW,3.59
331531,Fircroft Road,2023-06-02T17:10:00.000+00:00,feeder,,L2 Active Power,kW,2.42
331531,Fircroft Road,2023-06-02T17:10:00.000+00:00,feeder,,L1 Active Power,kW,7.35
331531,Fircroft Road,2023-06-02T17:10:00.000+00:00,feeder,,N Current (RMS),A,22.6
331531,Fircroft Road,2023-06-02T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
331531,Fircroft Road,2023-06-02T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
331531,Fircroft Road,2023-06-02T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.3
331531,Fircroft Road,2023-06-02T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-02T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
331531,Fircroft Road,2023-06-02T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-02T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-02T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.19
331531,Fircroft Road,2023-06-02T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-06-02T17:10:00.000+00:00,feeder,,N Current (RMS),A,2.9
331531,Fircroft Road,2023-06-02T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-02T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
331531,Fircroft Road,2023-06-02T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-02T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-02T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
331531,Fircroft Road,2023-06-02T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
331531,Fircroft Road,2023-06-02T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-02T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
331531,Fircroft Road,2023-06-02T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-02T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-02T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-02T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-02T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-02T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
331531,Fircroft Road,2023-06-02T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
331531,Fircroft Road,2023-06-02T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
331531,Fircroft Road,2023-06-02T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.03
331531,Fircroft Road,2023-06-02T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.19
331531,Fircroft Road,2023-06-02T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.55
331531,Fircroft Road,2023-06-02T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.9
331531,Fircroft Road,2023-06-02T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.6
331531,Fircroft Road,2023-06-02T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.5
331531,Fircroft Road,2023-06-02T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.5
331531,Fircroft Road,2023-06-02T17:10:00.000+00:00,transformer,,Temperature,C,28.1
331531,Fircroft Road,2023-06-02T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
331531,Fircroft Road,2023-06-02T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
331531,Fircroft Road,2023-06-02T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
331531,Fircroft Road,2023-06-02T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
331531,Fircroft Road,2023-06-02T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
331531,Fircroft Road,2023-06-02T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
331531,Fircroft Road,2023-06-02T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
331531,Fircroft Road,2023-06-02T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
331531,Fircroft Road,2023-06-02T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
331531,Fircroft Road,2023-06-02T17:10:00.000+00:00,busbar,,L3 Active Power,kW,22.58
331531,Fircroft Road,2023-06-02T17:10:00.000+00:00,busbar,,L2 Active Power,kW,12.63
331531,Fircroft Road,2023-06-02T17:10:00.000+00:00,busbar,,L1 Active Power,kW,24.11
331531,Fircroft Road,2023-06-02T17:10:00.000+00:00,busbar,,N Current (RMS),A,53.1
331531,Fircroft Road,2023-06-02T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
331531,Fircroft Road,2023-06-02T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
331531,Fircroft Road,2023-06-02T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
331531,Fircroft Road,2023-06-02T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
331531,Fircroft Road,2023-06-02T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-02T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-02T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-02T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-02T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.09
331531,Fircroft Road,2023-06-02T17:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-02T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-02T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-02T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-02T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
331531,Fircroft Road,2023-06-02T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
331531,Fircroft Road,2023-06-02T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
331531,Fircroft Road,2023-06-02T17:00:00.000+00:00,feeder,,L3 Active Power,kW,5.58
331531,Fircroft Road,2023-06-02T17:00:00.000+00:00,feeder,,L2 Active Power,kW,3.18
331531,Fircroft Road,2023-06-02T17:00:00.000+00:00,feeder,,L1 Active Power,kW,14.81
331531,Fircroft Road,2023-06-02T17:00:00.000+00:00,feeder,,N Current (RMS),A,44.5
331531,Fircroft Road,2023-06-02T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
331531,Fircroft Road,2023-06-02T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
331531,Fircroft Road,2023-06-02T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,62.5
331531,Fircroft Road,2023-06-02T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-02T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
331531,Fircroft Road,2023-06-02T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-02T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-02T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.07
331531,Fircroft Road,2023-06-02T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.13
331531,Fircroft Road,2023-06-02T17:00:00.000+00:00,feeder,,N Current (RMS),A,2.4
331531,Fircroft Road,2023-06-02T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-02T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
331531,Fircroft Road,2023-06-02T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-02T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-02T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-02T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
331531,Fircroft Road,2023-06-02T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-02T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
331531,Fircroft Road,2023-06-02T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
331531,Fircroft Road,2023-06-02T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-02T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-02T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-02T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-02T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
331531,Fircroft Road,2023-06-02T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
331531,Fircroft Road,2023-06-02T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.35
331531,Fircroft Road,2023-06-02T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.69
331531,Fircroft Road,2023-06-02T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.42
331531,Fircroft Road,2023-06-02T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.38
331531,Fircroft Road,2023-06-02T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
331531,Fircroft Road,2023-06-02T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.0
331531,Fircroft Road,2023-06-02T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
331531,Fircroft Road,2023-06-02T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.9
331531,Fircroft Road,2023-06-02T17:00:00.000+00:00,transformer,,Temperature,C,28.1
331531,Fircroft Road,2023-06-02T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
331531,Fircroft Road,2023-06-02T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
331531,Fircroft Road,2023-06-02T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
331531,Fircroft Road,2023-06-02T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
331531,Fircroft Road,2023-06-02T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
331531,Fircroft Road,2023-06-02T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
331531,Fircroft Road,2023-06-02T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
331531,Fircroft Road,2023-06-02T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
331531,Fircroft Road,2023-06-02T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
331531,Fircroft Road,2023-06-02T17:00:00.000+00:00,busbar,,L3 Active Power,kW,19.21
331531,Fircroft Road,2023-06-02T17:00:00.000+00:00,busbar,,L2 Active Power,kW,8.5
331531,Fircroft Road,2023-06-02T17:00:00.000+00:00,busbar,,L1 Active Power,kW,27.5
331531,Fircroft Road,2023-06-02T17:00:00.000+00:00,busbar,,N Current (RMS),A,69.4
331531,Fircroft Road,2023-06-02T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
331531,Fircroft Road,2023-06-02T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
331531,Fircroft Road,2023-06-02T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
331531,Fircroft Road,2023-06-02T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
331531,Fircroft Road,2023-06-02T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-02T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-02T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-02T16:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-02T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.09
331531,Fircroft Road,2023-06-02T16:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-02T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-02T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-02T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-02T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
331531,Fircroft Road,2023-06-02T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
331531,Fircroft Road,2023-06-02T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
331531,Fircroft Road,2023-06-02T16:50:00.000+00:00,feeder,,L3 Active Power,kW,4.1
331531,Fircroft Road,2023-06-02T16:50:00.000+00:00,feeder,,L2 Active Power,kW,2.93
331531,Fircroft Road,2023-06-02T16:50:00.000+00:00,feeder,,L1 Active Power,kW,15.22
331531,Fircroft Road,2023-06-02T16:50:00.000+00:00,feeder,,N Current (RMS),A,50.1
331531,Fircroft Road,2023-06-02T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
331531,Fircroft Road,2023-06-02T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
331531,Fircroft Road,2023-06-02T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,64.8
331531,Fircroft Road,2023-06-02T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-02T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
331531,Fircroft Road,2023-06-02T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-02T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
331531,Fircroft Road,2023-06-02T16:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
331531,Fircroft Road,2023-06-02T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.13
331531,Fircroft Road,2023-06-02T16:50:00.000+00:00,feeder,,N Current (RMS),A,1.8
331531,Fircroft Road,2023-06-02T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-02T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
331531,Fircroft Road,2023-06-02T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-02T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-02T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
331531,Fircroft Road,2023-06-02T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
331531,Fircroft Road,2023-06-02T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-02T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
331531,Fircroft Road,2023-06-02T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-06-02T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-02T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-02T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-02T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-02T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
331531,Fircroft Road,2023-06-02T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
331531,Fircroft Road,2023-06-02T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.79
331531,Fircroft Road,2023-06-02T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.38
331531,Fircroft Road,2023-06-02T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
331531,Fircroft Road,2023-06-02T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.69
331531,Fircroft Road,2023-06-02T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,46.8
331531,Fircroft Road,2023-06-02T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.5
331531,Fircroft Road,2023-06-02T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
331531,Fircroft Road,2023-06-02T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.3
331531,Fircroft Road,2023-06-02T16:50:00.000+00:00,transformer,,Temperature,C,28.1
331531,Fircroft Road,2023-06-02T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
331531,Fircroft Road,2023-06-02T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
331531,Fircroft Road,2023-06-02T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
331531,Fircroft Road,2023-06-02T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
331531,Fircroft Road,2023-06-02T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
331531,Fircroft Road,2023-06-02T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
331531,Fircroft Road,2023-06-02T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
331531,Fircroft Road,2023-06-02T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
331531,Fircroft Road,2023-06-02T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
331531,Fircroft Road,2023-06-02T16:50:00.000+00:00,busbar,,L3 Active Power,kW,18.43
331531,Fircroft Road,2023-06-02T16:50:00.000+00:00,busbar,,L2 Active Power,kW,5.34
331531,Fircroft Road,2023-06-02T16:50:00.000+00:00,busbar,,L1 Active Power,kW,25.2
331531,Fircroft Road,2023-06-02T16:50:00.000+00:00,busbar,,N Current (RMS),A,73.7
331531,Fircroft Road,2023-06-02T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
331531,Fircroft Road,2023-06-02T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
331531,Fircroft Road,2023-06-02T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
331531,Fircroft Road,2023-06-02T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-02T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-02T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-02T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-02T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-02T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-02T16:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-02T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-02T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-02T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-02T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
331531,Fircroft Road,2023-06-02T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
331531,Fircroft Road,2023-06-02T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
331531,Fircroft Road,2023-06-02T16:40:00.000+00:00,feeder,,L3 Active Power,kW,2.86
331531,Fircroft Road,2023-06-02T16:40:00.000+00:00,feeder,,L2 Active Power,kW,2.72
331531,Fircroft Road,2023-06-02T16:40:00.000+00:00,feeder,,L1 Active Power,kW,7.12
331531,Fircroft Road,2023-06-02T16:40:00.000+00:00,feeder,,N Current (RMS),A,21.8
331531,Fircroft Road,2023-06-02T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
331531,Fircroft Road,2023-06-02T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
331531,Fircroft Road,2023-06-02T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
331531,Fircroft Road,2023-06-02T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-02T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
331531,Fircroft Road,2023-06-02T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-02T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.09
331531,Fircroft Road,2023-06-02T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.05
331531,Fircroft Road,2023-06-02T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-02T16:40:00.000+00:00,feeder,,N Current (RMS),A,2.7
331531,Fircroft Road,2023-06-02T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-02T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
331531,Fircroft Road,2023-06-02T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-02T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-02T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-02T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
331531,Fircroft Road,2023-06-02T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-02T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
331531,Fircroft Road,2023-06-02T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-02T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-02T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-02T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-02T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-02T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
331531,Fircroft Road,2023-06-02T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
331531,Fircroft Road,2023-06-02T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
331531,Fircroft Road,2023-06-02T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.4
331531,Fircroft Road,2023-06-02T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.93
331531,Fircroft Road,2023-06-02T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.78
331531,Fircroft Road,2023-06-02T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.8
331531,Fircroft Road,2023-06-02T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.3
331531,Fircroft Road,2023-06-02T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
331531,Fircroft Road,2023-06-02T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.5
331531,Fircroft Road,2023-06-02T16:40:00.000+00:00,transformer,,Temperature,C,28.0
331531,Fircroft Road,2023-06-02T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
331531,Fircroft Road,2023-06-02T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
331531,Fircroft Road,2023-06-02T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
331531,Fircroft Road,2023-06-02T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
331531,Fircroft Road,2023-06-02T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
331531,Fircroft Road,2023-06-02T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
331531,Fircroft Road,2023-06-02T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
331531,Fircroft Road,2023-06-02T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
331531,Fircroft Road,2023-06-02T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
331531,Fircroft Road,2023-06-02T16:40:00.000+00:00,busbar,,L3 Active Power,kW,19.27
331531,Fircroft Road,2023-06-02T16:40:00.000+00:00,busbar,,L2 Active Power,kW,8.53
331531,Fircroft Road,2023-06-02T16:40:00.000+00:00,busbar,,L1 Active Power,kW,21.07
331531,Fircroft Road,2023-06-02T16:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
331531,Fircroft Road,2023-06-02T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
331531,Fircroft Road,2023-06-02T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
331531,Fircroft Road,2023-06-02T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
331531,Fircroft Road,2023-06-02T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-02T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-02T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-02T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-02T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-02T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-02T16:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-02T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-02T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-02T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-02T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
331531,Fircroft Road,2023-06-02T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
331531,Fircroft Road,2023-06-02T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
331531,Fircroft Road,2023-06-02T16:30:00.000+00:00,feeder,,L3 Active Power,kW,3.55
331531,Fircroft Road,2023-06-02T16:30:00.000+00:00,feeder,,L2 Active Power,kW,2.69
331531,Fircroft Road,2023-06-02T16:30:00.000+00:00,feeder,,L1 Active Power,kW,8.18
331531,Fircroft Road,2023-06-02T16:30:00.000+00:00,feeder,,N Current (RMS),A,24.6
331531,Fircroft Road,2023-06-02T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
331531,Fircroft Road,2023-06-02T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
331531,Fircroft Road,2023-06-02T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
331531,Fircroft Road,2023-06-02T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-02T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
331531,Fircroft Road,2023-06-02T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-02T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.09
331531,Fircroft Road,2023-06-02T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
331531,Fircroft Road,2023-06-02T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-02T16:30:00.000+00:00,feeder,,N Current (RMS),A,2.8
331531,Fircroft Road,2023-06-02T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-02T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
331531,Fircroft Road,2023-06-02T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-02T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-02T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
331531,Fircroft Road,2023-06-02T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
331531,Fircroft Road,2023-06-02T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-02T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
331531,Fircroft Road,2023-06-02T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-02T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-02T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-02T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-02T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-02T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
331531,Fircroft Road,2023-06-02T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
331531,Fircroft Road,2023-06-02T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
331531,Fircroft Road,2023-06-02T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.74
331531,Fircroft Road,2023-06-02T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.09
331531,Fircroft Road,2023-06-02T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.51
331531,Fircroft Road,2023-06-02T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.2
331531,Fircroft Road,2023-06-02T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.6
331531,Fircroft Road,2023-06-02T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
331531,Fircroft Road,2023-06-02T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.3
331531,Fircroft Road,2023-06-02T16:30:00.000+00:00,transformer,,Temperature,C,28.0
331531,Fircroft Road,2023-06-02T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
331531,Fircroft Road,2023-06-02T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
331531,Fircroft Road,2023-06-02T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
331531,Fircroft Road,2023-06-02T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
331531,Fircroft Road,2023-06-02T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
331531,Fircroft Road,2023-06-02T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
331531,Fircroft Road,2023-06-02T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
331531,Fircroft Road,2023-06-02T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
331531,Fircroft Road,2023-06-02T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
331531,Fircroft Road,2023-06-02T16:30:00.000+00:00,busbar,,L3 Active Power,kW,21.3
331531,Fircroft Road,2023-06-02T16:30:00.000+00:00,busbar,,L2 Active Power,kW,9.63
331531,Fircroft Road,2023-06-02T16:30:00.000+00:00,busbar,,L1 Active Power,kW,18.83
331531,Fircroft Road,2023-06-02T16:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
331531,Fircroft Road,2023-06-02T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
331531,Fircroft Road,2023-06-02T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
331531,Fircroft Road,2023-06-02T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
331531,Fircroft Road,2023-06-02T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
331531,Fircroft Road,2023-06-02T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-02T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-02T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-02T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-02T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-06-02T16:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-02T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-02T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-02T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-02T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
331531,Fircroft Road,2023-06-02T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
331531,Fircroft Road,2023-06-02T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
331531,Fircroft Road,2023-06-02T16:20:00.000+00:00,feeder,,L3 Active Power,kW,3.29
331531,Fircroft Road,2023-06-02T16:20:00.000+00:00,feeder,,L2 Active Power,kW,4.05
331531,Fircroft Road,2023-06-02T16:20:00.000+00:00,feeder,,L1 Active Power,kW,14.47
331531,Fircroft Road,2023-06-02T16:20:00.000+00:00,feeder,,N Current (RMS),A,49.0
331531,Fircroft Road,2023-06-02T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
331531,Fircroft Road,2023-06-02T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
331531,Fircroft Road,2023-06-02T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,64.6
331531,Fircroft Road,2023-06-02T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-02T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
331531,Fircroft Road,2023-06-02T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-02T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.09
331531,Fircroft Road,2023-06-02T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.23
331531,Fircroft Road,2023-06-02T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.11
331531,Fircroft Road,2023-06-02T16:20:00.000+00:00,feeder,,N Current (RMS),A,2.1
331531,Fircroft Road,2023-06-02T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-02T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
331531,Fircroft Road,2023-06-02T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-02T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-02T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
331531,Fircroft Road,2023-06-02T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
331531,Fircroft Road,2023-06-02T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.14
331531,Fircroft Road,2023-06-02T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.14
331531,Fircroft Road,2023-06-02T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-02T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
331531,Fircroft Road,2023-06-02T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-02T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-02T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-02T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
331531,Fircroft Road,2023-06-02T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
331531,Fircroft Road,2023-06-02T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.58
331531,Fircroft Road,2023-06-02T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.19
331531,Fircroft Road,2023-06-02T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
331531,Fircroft Road,2023-06-02T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.16
331531,Fircroft Road,2023-06-02T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,62.1
331531,Fircroft Road,2023-06-02T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.7
331531,Fircroft Road,2023-06-02T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
331531,Fircroft Road,2023-06-02T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
331531,Fircroft Road,2023-06-02T16:20:00.000+00:00,transformer,,Temperature,C,28.0
331531,Fircroft Road,2023-06-02T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
331531,Fircroft Road,2023-06-02T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
331531,Fircroft Road,2023-06-02T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
331531,Fircroft Road,2023-06-02T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
331531,Fircroft Road,2023-06-02T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
331531,Fircroft Road,2023-06-02T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
331531,Fircroft Road,2023-06-02T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
331531,Fircroft Road,2023-06-02T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
331531,Fircroft Road,2023-06-02T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
331531,Fircroft Road,2023-06-02T16:20:00.000+00:00,busbar,,L3 Active Power,kW,22.42
331531,Fircroft Road,2023-06-02T16:20:00.000+00:00,busbar,,L2 Active Power,kW,6.43
331531,Fircroft Road,2023-06-02T16:20:00.000+00:00,busbar,,L1 Active Power,kW,21.83
331531,Fircroft Road,2023-06-02T16:20:00.000+00:00,busbar,,N Current (RMS),A,72.3
331531,Fircroft Road,2023-06-02T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
331531,Fircroft Road,2023-06-02T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
331531,Fircroft Road,2023-06-02T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
331531,Fircroft Road,2023-06-02T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-02T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-02T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-02T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-02T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-02T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-02T16:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-02T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-02T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-02T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-02T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
331531,Fircroft Road,2023-06-02T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
331531,Fircroft Road,2023-06-02T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
331531,Fircroft Road,2023-06-02T16:10:00.000+00:00,feeder,,L3 Active Power,kW,4.75
331531,Fircroft Road,2023-06-02T16:10:00.000+00:00,feeder,,L2 Active Power,kW,4.47
331531,Fircroft Road,2023-06-02T16:10:00.000+00:00,feeder,,L1 Active Power,kW,10.26
331531,Fircroft Road,2023-06-02T16:10:00.000+00:00,feeder,,N Current (RMS),A,26.4
331531,Fircroft Road,2023-06-02T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
331531,Fircroft Road,2023-06-02T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
331531,Fircroft Road,2023-06-02T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.4
331531,Fircroft Road,2023-06-02T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-02T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
331531,Fircroft Road,2023-06-02T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-02T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.1
331531,Fircroft Road,2023-06-02T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.26
331531,Fircroft Road,2023-06-02T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-02T16:10:00.000+00:00,feeder,,N Current (RMS),A,2.5
331531,Fircroft Road,2023-06-02T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-02T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
331531,Fircroft Road,2023-06-02T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-02T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-02T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
331531,Fircroft Road,2023-06-02T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
331531,Fircroft Road,2023-06-02T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.11
331531,Fircroft Road,2023-06-02T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.14
331531,Fircroft Road,2023-06-02T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-02T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
331531,Fircroft Road,2023-06-02T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-02T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-02T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-02T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
331531,Fircroft Road,2023-06-02T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
331531,Fircroft Road,2023-06-02T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.52
331531,Fircroft Road,2023-06-02T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.98
331531,Fircroft Road,2023-06-02T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.33
331531,Fircroft Road,2023-06-02T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.74
331531,Fircroft Road,2023-06-02T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,57.8
331531,Fircroft Road,2023-06-02T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.0
331531,Fircroft Road,2023-06-02T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
331531,Fircroft Road,2023-06-02T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.5
331531,Fircroft Road,2023-06-02T16:10:00.000+00:00,transformer,,Temperature,C,27.9
331531,Fircroft Road,2023-06-02T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
331531,Fircroft Road,2023-06-02T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
331531,Fircroft Road,2023-06-02T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
331531,Fircroft Road,2023-06-02T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
331531,Fircroft Road,2023-06-02T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
331531,Fircroft Road,2023-06-02T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
331531,Fircroft Road,2023-06-02T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
331531,Fircroft Road,2023-06-02T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
331531,Fircroft Road,2023-06-02T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
331531,Fircroft Road,2023-06-02T16:10:00.000+00:00,busbar,,L3 Active Power,kW,23.75
331531,Fircroft Road,2023-06-02T16:10:00.000+00:00,busbar,,L2 Active Power,kW,8.35
331531,Fircroft Road,2023-06-02T16:10:00.000+00:00,busbar,,L1 Active Power,kW,19.14
331531,Fircroft Road,2023-06-02T16:10:00.000+00:00,busbar,,N Current (RMS),A,64.9
331531,Fircroft Road,2023-06-02T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
331531,Fircroft Road,2023-06-02T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
331531,Fircroft Road,2023-06-02T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
331531,Fircroft Road,2023-06-02T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-02T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-02T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-02T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-02T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-02T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-02T16:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-02T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-02T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-02T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-02T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
