Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-02T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-02T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-02T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-02T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-02T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-02T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-02T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-02T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-02T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-02T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.79
331531,Fircroft Road,2023-06-02T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
331531,Fircroft Road,2023-06-02T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
331531,Fircroft Road,2023-06-02T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.67
331531,Fircroft Road,2023-06-02T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.47
331531,Fircroft Road,2023-06-02T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.86
331531,Fircroft Road,2023-06-02T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
331531,Fircroft Road,2023-06-02T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.9
331531,Fircroft Road,2023-06-02T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
331531,Fircroft Road,2023-06-02T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.0
331531,Fircroft Road,2023-06-02T14:20:00.000+00:00,transformer,,Temperature,C,27.5
331531,Fircroft Road,2023-06-02T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
331531,Fircroft Road,2023-06-02T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
331531,Fircroft Road,2023-06-02T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
331531,Fircroft Road,2023-06-02T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
331531,Fircroft Road,2023-06-02T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
331531,Fircroft Road,2023-06-02T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
331531,Fircroft Road,2023-06-02T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
331531,Fircroft Road,2023-06-02T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
331531,Fircroft Road,2023-06-02T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
331531,Fircroft Road,2023-06-02T14:20:00.000+00:00,busbar,,L3 Active Power,kW,12.39
331531,Fircroft Road,2023-06-02T14:20:00.000+00:00,busbar,,L2 Active Power,kW,6.67
331531,Fircroft Road,2023-06-02T14:20:00.000+00:00,busbar,,L1 Active Power,kW,14.59
331531,Fircroft Road,2023-06-02T14:20:00.000+00:00,busbar,,N Current (RMS),A,35.2
331531,Fircroft Road,2023-06-02T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
331531,Fircroft Road,2023-06-02T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
331531,Fircroft Road,2023-06-02T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
331531,Fircroft Road,2023-06-02T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-02T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-02T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-02T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-02T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-02T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-02T14:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-02T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-02T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-02T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-02T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
331531,Fircroft Road,2023-06-02T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
331531,Fircroft Road,2023-06-02T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
331531,Fircroft Road,2023-06-02T14:10:00.000+00:00,feeder,,L3 Active Power,kW,3.91
331531,Fircroft Road,2023-06-02T14:10:00.000+00:00,feeder,,L2 Active Power,kW,2.69
331531,Fircroft Road,2023-06-02T14:10:00.000+00:00,feeder,,L1 Active Power,kW,4.74
331531,Fircroft Road,2023-06-02T14:10:00.000+00:00,feeder,,N Current (RMS),A,16.0
331531,Fircroft Road,2023-06-02T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
331531,Fircroft Road,2023-06-02T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
331531,Fircroft Road,2023-06-02T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
331531,Fircroft Road,2023-06-02T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-02T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
331531,Fircroft Road,2023-06-02T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-02T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
331531,Fircroft Road,2023-06-02T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-1.05
331531,Fircroft Road,2023-06-02T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-02T14:10:00.000+00:00,feeder,,N Current (RMS),A,4.3
331531,Fircroft Road,2023-06-02T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-02T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
331531,Fircroft Road,2023-06-02T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-02T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-02T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-02T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
331531,Fircroft Road,2023-06-02T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-02T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-02T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-02T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-02T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-02T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-02T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-02T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.66
331531,Fircroft Road,2023-06-02T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
331531,Fircroft Road,2023-06-02T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
331531,Fircroft Road,2023-06-02T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.6
331531,Fircroft Road,2023-06-02T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.54
331531,Fircroft Road,2023-06-02T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.82
331531,Fircroft Road,2023-06-02T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
331531,Fircroft Road,2023-06-02T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.2
331531,Fircroft Road,2023-06-02T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
331531,Fircroft Road,2023-06-02T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.8
331531,Fircroft Road,2023-06-02T14:10:00.000+00:00,transformer,,Temperature,C,27.4
331531,Fircroft Road,2023-06-02T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
331531,Fircroft Road,2023-06-02T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
331531,Fircroft Road,2023-06-02T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
331531,Fircroft Road,2023-06-02T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
331531,Fircroft Road,2023-06-02T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
331531,Fircroft Road,2023-06-02T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
331531,Fircroft Road,2023-06-02T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
331531,Fircroft Road,2023-06-02T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
331531,Fircroft Road,2023-06-02T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
331531,Fircroft Road,2023-06-02T14:10:00.000+00:00,busbar,,L3 Active Power,kW,15.56
331531,Fircroft Road,2023-06-02T14:10:00.000+00:00,busbar,,L2 Active Power,kW,8.08
331531,Fircroft Road,2023-06-02T14:10:00.000+00:00,busbar,,L1 Active Power,kW,16.69
331531,Fircroft Road,2023-06-02T14:10:00.000+00:00,busbar,,N Current (RMS),A,42.9
331531,Fircroft Road,2023-06-02T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
331531,Fircroft Road,2023-06-02T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
331531,Fircroft Road,2023-06-02T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
331531,Fircroft Road,2023-06-02T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-02T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-02T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-02T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-02T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-02T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-02T14:00:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-06-02T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
331531,Fircroft Road,2023-06-02T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-02T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-02T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-02T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
331531,Fircroft Road,2023-06-02T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
331531,Fircroft Road,2023-06-02T14:00:00.000+00:00,feeder,,L3 Active Power,kW,4.67
331531,Fircroft Road,2023-06-02T14:00:00.000+00:00,feeder,,L2 Active Power,kW,3.59
331531,Fircroft Road,2023-06-02T14:00:00.000+00:00,feeder,,L1 Active Power,kW,3.83
331531,Fircroft Road,2023-06-02T14:00:00.000+00:00,feeder,,N Current (RMS),A,13.0
331531,Fircroft Road,2023-06-02T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
331531,Fircroft Road,2023-06-02T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
331531,Fircroft Road,2023-06-02T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
331531,Fircroft Road,2023-06-02T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-02T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
331531,Fircroft Road,2023-06-02T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-02T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.09
331531,Fircroft Road,2023-06-02T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-1.01
331531,Fircroft Road,2023-06-02T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-02T14:00:00.000+00:00,feeder,,N Current (RMS),A,4.3
331531,Fircroft Road,2023-06-02T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-02T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
331531,Fircroft Road,2023-06-02T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-02T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-02T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-02T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-02T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-02T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-02T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-02T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-02T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-02T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-02T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-02T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
331531,Fircroft Road,2023-06-02T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
331531,Fircroft Road,2023-06-02T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.25
331531,Fircroft Road,2023-06-02T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.76
331531,Fircroft Road,2023-06-02T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
331531,Fircroft Road,2023-06-02T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.09
331531,Fircroft Road,2023-06-02T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
331531,Fircroft Road,2023-06-02T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
331531,Fircroft Road,2023-06-02T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
331531,Fircroft Road,2023-06-02T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
331531,Fircroft Road,2023-06-02T14:00:00.000+00:00,transformer,,Temperature,C,27.4
331531,Fircroft Road,2023-06-02T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
331531,Fircroft Road,2023-06-02T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
331531,Fircroft Road,2023-06-02T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
331531,Fircroft Road,2023-06-02T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
331531,Fircroft Road,2023-06-02T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
331531,Fircroft Road,2023-06-02T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
331531,Fircroft Road,2023-06-02T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
331531,Fircroft Road,2023-06-02T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
331531,Fircroft Road,2023-06-02T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
331531,Fircroft Road,2023-06-02T14:00:00.000+00:00,busbar,,L3 Active Power,kW,12.52
331531,Fircroft Road,2023-06-02T14:00:00.000+00:00,busbar,,L2 Active Power,kW,4.33
331531,Fircroft Road,2023-06-02T14:00:00.000+00:00,busbar,,L1 Active Power,kW,8.96
331531,Fircroft Road,2023-06-02T14:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
331531,Fircroft Road,2023-06-02T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
331531,Fircroft Road,2023-06-02T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
331531,Fircroft Road,2023-06-02T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
331531,Fircroft Road,2023-06-02T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-02T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-02T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-02T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
331531,Fircroft Road,2023-06-02T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-02T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-02T13:50:00.000+00:00,feeder,,N Current (RMS),A,1.5
331531,Fircroft Road,2023-06-02T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
331531,Fircroft Road,2023-06-02T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-02T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-02T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
331531,Fircroft Road,2023-06-02T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
331531,Fircroft Road,2023-06-02T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
331531,Fircroft Road,2023-06-02T13:50:00.000+00:00,feeder,,L3 Active Power,kW,5.95
331531,Fircroft Road,2023-06-02T13:50:00.000+00:00,feeder,,L2 Active Power,kW,4.79
331531,Fircroft Road,2023-06-02T13:50:00.000+00:00,feeder,,L1 Active Power,kW,4.26
331531,Fircroft Road,2023-06-02T13:50:00.000+00:00,feeder,,N Current (RMS),A,12.7
331531,Fircroft Road,2023-06-02T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
331531,Fircroft Road,2023-06-02T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
331531,Fircroft Road,2023-06-02T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
331531,Fircroft Road,2023-06-02T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-02T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
331531,Fircroft Road,2023-06-02T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-02T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.1
331531,Fircroft Road,2023-06-02T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-1.05
331531,Fircroft Road,2023-06-02T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-02T13:50:00.000+00:00,feeder,,N Current (RMS),A,4.6
331531,Fircroft Road,2023-06-02T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-02T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
331531,Fircroft Road,2023-06-02T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-02T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-02T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-02T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-02T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-02T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-02T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-02T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-02T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-02T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-02T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-02T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
331531,Fircroft Road,2023-06-02T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
331531,Fircroft Road,2023-06-02T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
331531,Fircroft Road,2023-06-02T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.35
331531,Fircroft Road,2023-06-02T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
331531,Fircroft Road,2023-06-02T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.97
331531,Fircroft Road,2023-06-02T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
331531,Fircroft Road,2023-06-02T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
331531,Fircroft Road,2023-06-02T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
331531,Fircroft Road,2023-06-02T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
331531,Fircroft Road,2023-06-02T13:50:00.000+00:00,transformer,,Temperature,C,27.4
331531,Fircroft Road,2023-06-02T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
331531,Fircroft Road,2023-06-02T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
331531,Fircroft Road,2023-06-02T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
331531,Fircroft Road,2023-06-02T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
331531,Fircroft Road,2023-06-02T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
331531,Fircroft Road,2023-06-02T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
331531,Fircroft Road,2023-06-02T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
331531,Fircroft Road,2023-06-02T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
331531,Fircroft Road,2023-06-02T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
331531,Fircroft Road,2023-06-02T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.44
331531,Fircroft Road,2023-06-02T13:50:00.000+00:00,busbar,,L2 Active Power,kW,6.14
331531,Fircroft Road,2023-06-02T13:50:00.000+00:00,busbar,,L1 Active Power,kW,10.28
331531,Fircroft Road,2023-06-02T13:50:00.000+00:00,busbar,,N Current (RMS),A,34.8
331531,Fircroft Road,2023-06-02T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
331531,Fircroft Road,2023-06-02T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
331531,Fircroft Road,2023-06-02T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
331531,Fircroft Road,2023-06-02T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-02T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-02T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-02T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-02T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-02T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-02T13:40:00.000+00:00,feeder,,N Current (RMS),A,1.4
331531,Fircroft Road,2023-06-02T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
331531,Fircroft Road,2023-06-02T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-02T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-02T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
331531,Fircroft Road,2023-06-02T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
331531,Fircroft Road,2023-06-02T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
331531,Fircroft Road,2023-06-02T13:40:00.000+00:00,feeder,,L3 Active Power,kW,4.0
331531,Fircroft Road,2023-06-02T13:40:00.000+00:00,feeder,,L2 Active Power,kW,5.05
331531,Fircroft Road,2023-06-02T13:40:00.000+00:00,feeder,,L1 Active Power,kW,3.49
331531,Fircroft Road,2023-06-02T13:40:00.000+00:00,feeder,,N Current (RMS),A,11.7
331531,Fircroft Road,2023-06-02T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
331531,Fircroft Road,2023-06-02T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
331531,Fircroft Road,2023-06-02T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
331531,Fircroft Road,2023-06-02T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-02T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
331531,Fircroft Road,2023-06-02T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-02T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
331531,Fircroft Road,2023-06-02T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-1.17
331531,Fircroft Road,2023-06-02T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-02T13:40:00.000+00:00,feeder,,N Current (RMS),A,4.7
331531,Fircroft Road,2023-06-02T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-02T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
331531,Fircroft Road,2023-06-02T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-02T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-02T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-02T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-02T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-02T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-02T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-02T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-02T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-02T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-02T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-02T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.63
331531,Fircroft Road,2023-06-02T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
331531,Fircroft Road,2023-06-02T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.38
331531,Fircroft Road,2023-06-02T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.67
331531,Fircroft Road,2023-06-02T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.3
331531,Fircroft Road,2023-06-02T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.69
331531,Fircroft Road,2023-06-02T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
331531,Fircroft Road,2023-06-02T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
331531,Fircroft Road,2023-06-02T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
331531,Fircroft Road,2023-06-02T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
331531,Fircroft Road,2023-06-02T13:40:00.000+00:00,transformer,,Temperature,C,27.3
331531,Fircroft Road,2023-06-02T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
331531,Fircroft Road,2023-06-02T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.66
331531,Fircroft Road,2023-06-02T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
331531,Fircroft Road,2023-06-02T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.71
331531,Fircroft Road,2023-06-02T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
331531,Fircroft Road,2023-06-02T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.89
331531,Fircroft Road,2023-06-02T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
331531,Fircroft Road,2023-06-02T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
331531,Fircroft Road,2023-06-02T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
331531,Fircroft Road,2023-06-02T13:40:00.000+00:00,busbar,,L3 Active Power,kW,10.72
331531,Fircroft Road,2023-06-02T13:40:00.000+00:00,busbar,,L2 Active Power,kW,5.1
331531,Fircroft Road,2023-06-02T13:40:00.000+00:00,busbar,,L1 Active Power,kW,9.21
331531,Fircroft Road,2023-06-02T13:40:00.000+00:00,busbar,,N Current (RMS),A,33.9
331531,Fircroft Road,2023-06-02T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
331531,Fircroft Road,2023-06-02T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
331531,Fircroft Road,2023-06-02T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
331531,Fircroft Road,2023-06-02T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-02T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-02T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-02T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-02T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-02T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-02T13:30:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-06-02T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-02T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-02T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-02T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
331531,Fircroft Road,2023-06-02T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
331531,Fircroft Road,2023-06-02T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
331531,Fircroft Road,2023-06-02T13:30:00.000+00:00,feeder,,L3 Active Power,kW,4.27
331531,Fircroft Road,2023-06-02T13:30:00.000+00:00,feeder,,L2 Active Power,kW,2.75
331531,Fircroft Road,2023-06-02T13:30:00.000+00:00,feeder,,L1 Active Power,kW,3.34
331531,Fircroft Road,2023-06-02T13:30:00.000+00:00,feeder,,N Current (RMS),A,12.4
331531,Fircroft Road,2023-06-02T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
331531,Fircroft Road,2023-06-02T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
331531,Fircroft Road,2023-06-02T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
331531,Fircroft Road,2023-06-02T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-02T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
331531,Fircroft Road,2023-06-02T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-02T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-02T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-1.2
331531,Fircroft Road,2023-06-02T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-02T13:30:00.000+00:00,feeder,,N Current (RMS),A,4.7
331531,Fircroft Road,2023-06-02T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-02T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
331531,Fircroft Road,2023-06-02T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-02T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-02T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-02T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
331531,Fircroft Road,2023-06-02T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-02T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-02T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-02T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-02T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-02T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-02T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-02T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.93
331531,Fircroft Road,2023-06-02T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
331531,Fircroft Road,2023-06-02T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
331531,Fircroft Road,2023-06-02T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.71
331531,Fircroft Road,2023-06-02T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.74
331531,Fircroft Road,2023-06-02T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.74
331531,Fircroft Road,2023-06-02T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
331531,Fircroft Road,2023-06-02T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.3
331531,Fircroft Road,2023-06-02T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
331531,Fircroft Road,2023-06-02T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.3
331531,Fircroft Road,2023-06-02T13:30:00.000+00:00,transformer,,Temperature,C,27.3
331531,Fircroft Road,2023-06-02T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
331531,Fircroft Road,2023-06-02T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.81
331531,Fircroft Road,2023-06-02T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
331531,Fircroft Road,2023-06-02T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.04
331531,Fircroft Road,2023-06-02T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
331531,Fircroft Road,2023-06-02T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.01
331531,Fircroft Road,2023-06-02T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
331531,Fircroft Road,2023-06-02T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
331531,Fircroft Road,2023-06-02T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
331531,Fircroft Road,2023-06-02T13:30:00.000+00:00,busbar,,L3 Active Power,kW,15.02
331531,Fircroft Road,2023-06-02T13:30:00.000+00:00,busbar,,L2 Active Power,kW,6.19
331531,Fircroft Road,2023-06-02T13:30:00.000+00:00,busbar,,L1 Active Power,kW,14.15
331531,Fircroft Road,2023-06-02T13:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
331531,Fircroft Road,2023-06-02T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
331531,Fircroft Road,2023-06-02T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
331531,Fircroft Road,2023-06-02T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
331531,Fircroft Road,2023-06-02T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-02T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-02T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-02T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
331531,Fircroft Road,2023-06-02T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-02T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-02T13:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-02T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-02T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-02T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-02T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
331531,Fircroft Road,2023-06-02T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
331531,Fircroft Road,2023-06-02T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
331531,Fircroft Road,2023-06-02T13:20:00.000+00:00,feeder,,L3 Active Power,kW,6.31
331531,Fircroft Road,2023-06-02T13:20:00.000+00:00,feeder,,L2 Active Power,kW,2.66
331531,Fircroft Road,2023-06-02T13:20:00.000+00:00,feeder,,L1 Active Power,kW,3.35
331531,Fircroft Road,2023-06-02T13:20:00.000+00:00,feeder,,N Current (RMS),A,19.1
331531,Fircroft Road,2023-06-02T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.9
331531,Fircroft Road,2023-06-02T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
331531,Fircroft Road,2023-06-02T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
331531,Fircroft Road,2023-06-02T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-02T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
331531,Fircroft Road,2023-06-02T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-02T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-02T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-1.1
331531,Fircroft Road,2023-06-02T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-02T13:20:00.000+00:00,feeder,,N Current (RMS),A,4.4
331531,Fircroft Road,2023-06-02T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-02T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
331531,Fircroft Road,2023-06-02T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-02T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-02T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-02T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
331531,Fircroft Road,2023-06-02T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-02T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-02T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-02T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-02T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-02T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-02T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-02T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.71
331531,Fircroft Road,2023-06-02T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
331531,Fircroft Road,2023-06-02T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
331531,Fircroft Road,2023-06-02T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.93
331531,Fircroft Road,2023-06-02T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.94
331531,Fircroft Road,2023-06-02T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.53
331531,Fircroft Road,2023-06-02T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
331531,Fircroft Road,2023-06-02T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.5
331531,Fircroft Road,2023-06-02T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
331531,Fircroft Road,2023-06-02T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.6
331531,Fircroft Road,2023-06-02T13:20:00.000+00:00,transformer,,Temperature,C,27.3
331531,Fircroft Road,2023-06-02T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
331531,Fircroft Road,2023-06-02T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.82
331531,Fircroft Road,2023-06-02T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
331531,Fircroft Road,2023-06-02T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.82
331531,Fircroft Road,2023-06-02T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
331531,Fircroft Road,2023-06-02T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
331531,Fircroft Road,2023-06-02T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
331531,Fircroft Road,2023-06-02T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
331531,Fircroft Road,2023-06-02T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
331531,Fircroft Road,2023-06-02T13:20:00.000+00:00,busbar,,L3 Active Power,kW,15.33
331531,Fircroft Road,2023-06-02T13:20:00.000+00:00,busbar,,L2 Active Power,kW,6.41
331531,Fircroft Road,2023-06-02T13:20:00.000+00:00,busbar,,L1 Active Power,kW,13.95
331531,Fircroft Road,2023-06-02T13:20:00.000+00:00,busbar,,N Current (RMS),A,44.1
331531,Fircroft Road,2023-06-02T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
331531,Fircroft Road,2023-06-02T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
331531,Fircroft Road,2023-06-02T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
331531,Fircroft Road,2023-06-02T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-02T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-02T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-02T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.09
331531,Fircroft Road,2023-06-02T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-02T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-02T13:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-02T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-02T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-02T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-02T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
331531,Fircroft Road,2023-06-02T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
331531,Fircroft Road,2023-06-02T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
331531,Fircroft Road,2023-06-02T13:10:00.000+00:00,feeder,,L3 Active Power,kW,8.38
331531,Fircroft Road,2023-06-02T13:10:00.000+00:00,feeder,,L2 Active Power,kW,3.14
331531,Fircroft Road,2023-06-02T13:10:00.000+00:00,feeder,,L1 Active Power,kW,3.37
331531,Fircroft Road,2023-06-02T13:10:00.000+00:00,feeder,,N Current (RMS),A,25.3
331531,Fircroft Road,2023-06-02T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.3
331531,Fircroft Road,2023-06-02T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
331531,Fircroft Road,2023-06-02T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
331531,Fircroft Road,2023-06-02T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-02T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
331531,Fircroft Road,2023-06-02T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-02T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.1
331531,Fircroft Road,2023-06-02T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-1.16
331531,Fircroft Road,2023-06-02T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-02T13:10:00.000+00:00,feeder,,N Current (RMS),A,4.6
331531,Fircroft Road,2023-06-02T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-02T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
331531,Fircroft Road,2023-06-02T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-02T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-02T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-02T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
331531,Fircroft Road,2023-06-02T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-02T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-02T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-02T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-02T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-02T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-02T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-02T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.26
331531,Fircroft Road,2023-06-02T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
331531,Fircroft Road,2023-06-02T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
331531,Fircroft Road,2023-06-02T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.72
331531,Fircroft Road,2023-06-02T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
331531,Fircroft Road,2023-06-02T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.88
331531,Fircroft Road,2023-06-02T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
331531,Fircroft Road,2023-06-02T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
331531,Fircroft Road,2023-06-02T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
331531,Fircroft Road,2023-06-02T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
331531,Fircroft Road,2023-06-02T13:10:00.000+00:00,transformer,,Temperature,C,27.2
331531,Fircroft Road,2023-06-02T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
331531,Fircroft Road,2023-06-02T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.37
331531,Fircroft Road,2023-06-02T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
331531,Fircroft Road,2023-06-02T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
331531,Fircroft Road,2023-06-02T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
331531,Fircroft Road,2023-06-02T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
331531,Fircroft Road,2023-06-02T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
331531,Fircroft Road,2023-06-02T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
331531,Fircroft Road,2023-06-02T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
331531,Fircroft Road,2023-06-02T13:10:00.000+00:00,busbar,,L3 Active Power,kW,17.29
331531,Fircroft Road,2023-06-02T13:10:00.000+00:00,busbar,,L2 Active Power,kW,3.31
331531,Fircroft Road,2023-06-02T13:10:00.000+00:00,busbar,,L1 Active Power,kW,12.29
331531,Fircroft Road,2023-06-02T13:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
331531,Fircroft Road,2023-06-02T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
331531,Fircroft Road,2023-06-02T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
331531,Fircroft Road,2023-06-02T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
331531,Fircroft Road,2023-06-02T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-02T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-02T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-02T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
331531,Fircroft Road,2023-06-02T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-02T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-02T13:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-02T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-02T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-02T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-02T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-02T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
331531,Fircroft Road,2023-06-02T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
331531,Fircroft Road,2023-06-02T13:00:00.000+00:00,feeder,,L3 Active Power,kW,5.04
331531,Fircroft Road,2023-06-02T13:00:00.000+00:00,feeder,,L2 Active Power,kW,2.85
331531,Fircroft Road,2023-06-02T13:00:00.000+00:00,feeder,,L1 Active Power,kW,3.21
331531,Fircroft Road,2023-06-02T13:00:00.000+00:00,feeder,,N Current (RMS),A,13.2
331531,Fircroft Road,2023-06-02T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
331531,Fircroft Road,2023-06-02T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
331531,Fircroft Road,2023-06-02T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
331531,Fircroft Road,2023-06-02T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-02T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
331531,Fircroft Road,2023-06-02T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-02T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.1
331531,Fircroft Road,2023-06-02T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-1.0
331531,Fircroft Road,2023-06-02T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-02T13:00:00.000+00:00,feeder,,N Current (RMS),A,4.6
331531,Fircroft Road,2023-06-02T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-02T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
331531,Fircroft Road,2023-06-02T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-02T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-02T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-02T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-02T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-02T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-02T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-02T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-02T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-02T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-02T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-02T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
331531,Fircroft Road,2023-06-02T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
331531,Fircroft Road,2023-06-02T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
331531,Fircroft Road,2023-06-02T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.34
331531,Fircroft Road,2023-06-02T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
331531,Fircroft Road,2023-06-02T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.22
331531,Fircroft Road,2023-06-02T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
331531,Fircroft Road,2023-06-02T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
331531,Fircroft Road,2023-06-02T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
331531,Fircroft Road,2023-06-02T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
331531,Fircroft Road,2023-06-02T13:00:00.000+00:00,transformer,,Temperature,C,27.1
