Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-02T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
331531,Fircroft Road,2023-06-02T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.21
331531,Fircroft Road,2023-06-02T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
331531,Fircroft Road,2023-06-02T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
331531,Fircroft Road,2023-06-02T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
331531,Fircroft Road,2023-06-02T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.49
331531,Fircroft Road,2023-06-02T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
331531,Fircroft Road,2023-06-02T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
331531,Fircroft Road,2023-06-02T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
331531,Fircroft Road,2023-06-02T13:00:00.000+00:00,busbar,,L3 Active Power,kW,13.5
331531,Fircroft Road,2023-06-02T13:00:00.000+00:00,busbar,,L2 Active Power,kW,3.41
331531,Fircroft Road,2023-06-02T13:00:00.000+00:00,busbar,,L1 Active Power,kW,8.44
331531,Fircroft Road,2023-06-02T13:00:00.000+00:00,busbar,,N Current (RMS),A,46.9
331531,Fircroft Road,2023-06-02T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
331531,Fircroft Road,2023-06-02T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
331531,Fircroft Road,2023-06-02T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
331531,Fircroft Road,2023-06-02T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-02T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-02T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-02T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-02T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-02T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-02T12:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-02T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-02T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-02T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-02T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-02T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
331531,Fircroft Road,2023-06-02T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
331531,Fircroft Road,2023-06-02T12:50:00.000+00:00,feeder,,L3 Active Power,kW,4.93
331531,Fircroft Road,2023-06-02T12:50:00.000+00:00,feeder,,L2 Active Power,kW,2.53
331531,Fircroft Road,2023-06-02T12:50:00.000+00:00,feeder,,L1 Active Power,kW,3.79
331531,Fircroft Road,2023-06-02T12:50:00.000+00:00,feeder,,N Current (RMS),A,14.3
331531,Fircroft Road,2023-06-02T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
331531,Fircroft Road,2023-06-02T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
331531,Fircroft Road,2023-06-02T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
331531,Fircroft Road,2023-06-02T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-02T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.62
331531,Fircroft Road,2023-06-02T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-02T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.11
331531,Fircroft Road,2023-06-02T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.94
331531,Fircroft Road,2023-06-02T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-02T12:50:00.000+00:00,feeder,,N Current (RMS),A,4.9
331531,Fircroft Road,2023-06-02T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-02T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
331531,Fircroft Road,2023-06-02T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-02T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-02T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-02T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
331531,Fircroft Road,2023-06-02T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-02T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-02T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-02T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-02T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-02T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-02T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-02T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.3
331531,Fircroft Road,2023-06-02T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
331531,Fircroft Road,2023-06-02T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
331531,Fircroft Road,2023-06-02T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.61
331531,Fircroft Road,2023-06-02T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.89
331531,Fircroft Road,2023-06-02T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.52
331531,Fircroft Road,2023-06-02T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
331531,Fircroft Road,2023-06-02T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.9
331531,Fircroft Road,2023-06-02T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
331531,Fircroft Road,2023-06-02T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.0
331531,Fircroft Road,2023-06-02T12:50:00.000+00:00,transformer,,Temperature,C,27.1
331531,Fircroft Road,2023-06-02T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
331531,Fircroft Road,2023-06-02T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
331531,Fircroft Road,2023-06-02T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
331531,Fircroft Road,2023-06-02T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
331531,Fircroft Road,2023-06-02T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
331531,Fircroft Road,2023-06-02T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
331531,Fircroft Road,2023-06-02T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
331531,Fircroft Road,2023-06-02T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
331531,Fircroft Road,2023-06-02T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
331531,Fircroft Road,2023-06-02T12:50:00.000+00:00,busbar,,L3 Active Power,kW,16.66
331531,Fircroft Road,2023-06-02T12:50:00.000+00:00,busbar,,L2 Active Power,kW,6.37
331531,Fircroft Road,2023-06-02T12:50:00.000+00:00,busbar,,L1 Active Power,kW,14.39
331531,Fircroft Road,2023-06-02T12:50:00.000+00:00,busbar,,N Current (RMS),A,47.9
331531,Fircroft Road,2023-06-02T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
331531,Fircroft Road,2023-06-02T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
331531,Fircroft Road,2023-06-02T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
331531,Fircroft Road,2023-06-02T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-02T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-02T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-02T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-02T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-02T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-02T12:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-02T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-02T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-02T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-02T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
331531,Fircroft Road,2023-06-02T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
331531,Fircroft Road,2023-06-02T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
331531,Fircroft Road,2023-06-02T12:40:00.000+00:00,feeder,,L3 Active Power,kW,4.97
331531,Fircroft Road,2023-06-02T12:40:00.000+00:00,feeder,,L2 Active Power,kW,3.09
331531,Fircroft Road,2023-06-02T12:40:00.000+00:00,feeder,,L1 Active Power,kW,4.0
331531,Fircroft Road,2023-06-02T12:40:00.000+00:00,feeder,,N Current (RMS),A,16.5
331531,Fircroft Road,2023-06-02T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
331531,Fircroft Road,2023-06-02T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
331531,Fircroft Road,2023-06-02T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
331531,Fircroft Road,2023-06-02T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-02T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
331531,Fircroft Road,2023-06-02T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-02T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.08
331531,Fircroft Road,2023-06-02T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-1.22
331531,Fircroft Road,2023-06-02T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-02T12:40:00.000+00:00,feeder,,N Current (RMS),A,5.6
331531,Fircroft Road,2023-06-02T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-02T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
331531,Fircroft Road,2023-06-02T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-02T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-02T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-02T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
331531,Fircroft Road,2023-06-02T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-02T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-02T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-06-02T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-02T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-02T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-02T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-02T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
331531,Fircroft Road,2023-06-02T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
331531,Fircroft Road,2023-06-02T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
331531,Fircroft Road,2023-06-02T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.17
331531,Fircroft Road,2023-06-02T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.13
331531,Fircroft Road,2023-06-02T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.41
331531,Fircroft Road,2023-06-02T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
331531,Fircroft Road,2023-06-02T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.4
331531,Fircroft Road,2023-06-02T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
331531,Fircroft Road,2023-06-02T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.5
331531,Fircroft Road,2023-06-02T12:40:00.000+00:00,transformer,,Temperature,C,27.1
331531,Fircroft Road,2023-06-02T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
331531,Fircroft Road,2023-06-02T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
331531,Fircroft Road,2023-06-02T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
331531,Fircroft Road,2023-06-02T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
331531,Fircroft Road,2023-06-02T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
331531,Fircroft Road,2023-06-02T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
331531,Fircroft Road,2023-06-02T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
331531,Fircroft Road,2023-06-02T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
331531,Fircroft Road,2023-06-02T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
331531,Fircroft Road,2023-06-02T12:40:00.000+00:00,busbar,,L3 Active Power,kW,18.23
331531,Fircroft Road,2023-06-02T12:40:00.000+00:00,busbar,,L2 Active Power,kW,8.87
331531,Fircroft Road,2023-06-02T12:40:00.000+00:00,busbar,,L1 Active Power,kW,21.57
331531,Fircroft Road,2023-06-02T12:40:00.000+00:00,busbar,,N Current (RMS),A,51.3
331531,Fircroft Road,2023-06-02T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
331531,Fircroft Road,2023-06-02T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
331531,Fircroft Road,2023-06-02T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
331531,Fircroft Road,2023-06-02T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-02T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-02T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-02T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-02T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
331531,Fircroft Road,2023-06-02T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-02T12:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-02T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-02T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-02T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-02T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-02T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
331531,Fircroft Road,2023-06-02T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
331531,Fircroft Road,2023-06-02T12:30:00.000+00:00,feeder,,L3 Active Power,kW,5.03
331531,Fircroft Road,2023-06-02T12:30:00.000+00:00,feeder,,L2 Active Power,kW,12.58
331531,Fircroft Road,2023-06-02T12:30:00.000+00:00,feeder,,L1 Active Power,kW,3.47
331531,Fircroft Road,2023-06-02T12:30:00.000+00:00,feeder,,N Current (RMS),A,28.4
331531,Fircroft Road,2023-06-02T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
331531,Fircroft Road,2023-06-02T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,50.9
331531,Fircroft Road,2023-06-02T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
331531,Fircroft Road,2023-06-02T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
331531,Fircroft Road,2023-06-02T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.68
331531,Fircroft Road,2023-06-02T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-02T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-02T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-1.17
331531,Fircroft Road,2023-06-02T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-02T12:30:00.000+00:00,feeder,,N Current (RMS),A,5.4
331531,Fircroft Road,2023-06-02T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-02T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
331531,Fircroft Road,2023-06-02T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-02T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-02T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-02T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
331531,Fircroft Road,2023-06-02T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-02T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
331531,Fircroft Road,2023-06-02T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-02T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-02T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-02T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-02T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-02T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.2
331531,Fircroft Road,2023-06-02T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
331531,Fircroft Road,2023-06-02T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
331531,Fircroft Road,2023-06-02T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.28
331531,Fircroft Road,2023-06-02T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.68
331531,Fircroft Road,2023-06-02T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.88
331531,Fircroft Road,2023-06-02T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
331531,Fircroft Road,2023-06-02T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.2
331531,Fircroft Road,2023-06-02T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.1
331531,Fircroft Road,2023-06-02T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.6
331531,Fircroft Road,2023-06-02T12:30:00.000+00:00,transformer,,Temperature,C,27.0
331531,Fircroft Road,2023-06-02T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
331531,Fircroft Road,2023-06-02T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
331531,Fircroft Road,2023-06-02T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
331531,Fircroft Road,2023-06-02T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
331531,Fircroft Road,2023-06-02T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
331531,Fircroft Road,2023-06-02T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
331531,Fircroft Road,2023-06-02T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
331531,Fircroft Road,2023-06-02T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
331531,Fircroft Road,2023-06-02T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
331531,Fircroft Road,2023-06-02T12:30:00.000+00:00,busbar,,L3 Active Power,kW,18.27
331531,Fircroft Road,2023-06-02T12:30:00.000+00:00,busbar,,L2 Active Power,kW,21.98
331531,Fircroft Road,2023-06-02T12:30:00.000+00:00,busbar,,L1 Active Power,kW,21.44
331531,Fircroft Road,2023-06-02T12:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
331531,Fircroft Road,2023-06-02T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
331531,Fircroft Road,2023-06-02T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
331531,Fircroft Road,2023-06-02T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
331531,Fircroft Road,2023-06-02T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-02T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-02T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-02T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-02T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-02T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-02T12:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-02T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-02T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-02T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-02T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-02T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
331531,Fircroft Road,2023-06-02T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
331531,Fircroft Road,2023-06-02T12:20:00.000+00:00,feeder,,L3 Active Power,kW,5.07
331531,Fircroft Road,2023-06-02T12:20:00.000+00:00,feeder,,L2 Active Power,kW,6.99
331531,Fircroft Road,2023-06-02T12:20:00.000+00:00,feeder,,L1 Active Power,kW,5.06
331531,Fircroft Road,2023-06-02T12:20:00.000+00:00,feeder,,N Current (RMS),A,20.3
331531,Fircroft Road,2023-06-02T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
331531,Fircroft Road,2023-06-02T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.3
331531,Fircroft Road,2023-06-02T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
331531,Fircroft Road,2023-06-02T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-02T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.73
331531,Fircroft Road,2023-06-02T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-02T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-02T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-1.12
331531,Fircroft Road,2023-06-02T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-02T12:20:00.000+00:00,feeder,,N Current (RMS),A,5.4
331531,Fircroft Road,2023-06-02T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-02T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
331531,Fircroft Road,2023-06-02T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-02T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-02T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-02T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
331531,Fircroft Road,2023-06-02T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-02T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-02T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-02T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-02T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-02T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-02T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-02T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.42
331531,Fircroft Road,2023-06-02T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
331531,Fircroft Road,2023-06-02T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
331531,Fircroft Road,2023-06-02T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.75
331531,Fircroft Road,2023-06-02T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.78
331531,Fircroft Road,2023-06-02T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.15
331531,Fircroft Road,2023-06-02T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
331531,Fircroft Road,2023-06-02T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.4
331531,Fircroft Road,2023-06-02T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
331531,Fircroft Road,2023-06-02T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.2
331531,Fircroft Road,2023-06-02T12:20:00.000+00:00,transformer,,Temperature,C,27.0
331531,Fircroft Road,2023-06-02T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
331531,Fircroft Road,2023-06-02T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
331531,Fircroft Road,2023-06-02T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
331531,Fircroft Road,2023-06-02T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
331531,Fircroft Road,2023-06-02T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
331531,Fircroft Road,2023-06-02T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
331531,Fircroft Road,2023-06-02T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
331531,Fircroft Road,2023-06-02T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
331531,Fircroft Road,2023-06-02T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
331531,Fircroft Road,2023-06-02T12:20:00.000+00:00,busbar,,L3 Active Power,kW,17.82
331531,Fircroft Road,2023-06-02T12:20:00.000+00:00,busbar,,L2 Active Power,kW,13.54
331531,Fircroft Road,2023-06-02T12:20:00.000+00:00,busbar,,L1 Active Power,kW,15.27
331531,Fircroft Road,2023-06-02T12:20:00.000+00:00,busbar,,N Current (RMS),A,36.3
331531,Fircroft Road,2023-06-02T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
331531,Fircroft Road,2023-06-02T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
331531,Fircroft Road,2023-06-02T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
331531,Fircroft Road,2023-06-02T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-02T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-02T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-02T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-02T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
331531,Fircroft Road,2023-06-02T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-02T12:10:00.000+00:00,feeder,,N Current (RMS),A,1.5
331531,Fircroft Road,2023-06-02T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
331531,Fircroft Road,2023-06-02T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-02T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-02T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
331531,Fircroft Road,2023-06-02T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
331531,Fircroft Road,2023-06-02T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
331531,Fircroft Road,2023-06-02T12:10:00.000+00:00,feeder,,L3 Active Power,kW,4.82
331531,Fircroft Road,2023-06-02T12:10:00.000+00:00,feeder,,L2 Active Power,kW,13.93
331531,Fircroft Road,2023-06-02T12:10:00.000+00:00,feeder,,L1 Active Power,kW,5.55
331531,Fircroft Road,2023-06-02T12:10:00.000+00:00,feeder,,N Current (RMS),A,32.6
331531,Fircroft Road,2023-06-02T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
331531,Fircroft Road,2023-06-02T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,56.7
331531,Fircroft Road,2023-06-02T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
331531,Fircroft Road,2023-06-02T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
331531,Fircroft Road,2023-06-02T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.66
331531,Fircroft Road,2023-06-02T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-02T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-02T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.49
331531,Fircroft Road,2023-06-02T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-02T12:10:00.000+00:00,feeder,,N Current (RMS),A,6.4
331531,Fircroft Road,2023-06-02T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-02T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
331531,Fircroft Road,2023-06-02T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-02T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-02T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-02T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-02T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-02T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
331531,Fircroft Road,2023-06-02T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-02T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-02T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-02T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-02T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-02T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.49
331531,Fircroft Road,2023-06-02T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
331531,Fircroft Road,2023-06-02T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
331531,Fircroft Road,2023-06-02T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.81
331531,Fircroft Road,2023-06-02T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
331531,Fircroft Road,2023-06-02T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.63
331531,Fircroft Road,2023-06-02T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
331531,Fircroft Road,2023-06-02T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.0
331531,Fircroft Road,2023-06-02T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
331531,Fircroft Road,2023-06-02T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
331531,Fircroft Road,2023-06-02T12:10:00.000+00:00,transformer,,Temperature,C,27.0
331531,Fircroft Road,2023-06-02T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
331531,Fircroft Road,2023-06-02T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
331531,Fircroft Road,2023-06-02T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
331531,Fircroft Road,2023-06-02T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
331531,Fircroft Road,2023-06-02T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
331531,Fircroft Road,2023-06-02T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
331531,Fircroft Road,2023-06-02T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
331531,Fircroft Road,2023-06-02T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
331531,Fircroft Road,2023-06-02T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
331531,Fircroft Road,2023-06-02T12:10:00.000+00:00,busbar,,L3 Active Power,kW,15.58
331531,Fircroft Road,2023-06-02T12:10:00.000+00:00,busbar,,L2 Active Power,kW,16.69
331531,Fircroft Road,2023-06-02T12:10:00.000+00:00,busbar,,L1 Active Power,kW,12.19
331531,Fircroft Road,2023-06-02T12:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
331531,Fircroft Road,2023-06-02T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
331531,Fircroft Road,2023-06-02T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
331531,Fircroft Road,2023-06-02T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
331531,Fircroft Road,2023-06-02T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-02T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-02T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-02T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-02T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
331531,Fircroft Road,2023-06-02T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-02T12:00:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-06-02T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-02T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-02T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-02T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
331531,Fircroft Road,2023-06-02T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
331531,Fircroft Road,2023-06-02T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
331531,Fircroft Road,2023-06-02T12:00:00.000+00:00,feeder,,L3 Active Power,kW,4.59
331531,Fircroft Road,2023-06-02T12:00:00.000+00:00,feeder,,L2 Active Power,kW,11.69
331531,Fircroft Road,2023-06-02T12:00:00.000+00:00,feeder,,L1 Active Power,kW,4.24
331531,Fircroft Road,2023-06-02T12:00:00.000+00:00,feeder,,N Current (RMS),A,32.0
331531,Fircroft Road,2023-06-02T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
331531,Fircroft Road,2023-06-02T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,50.5
331531,Fircroft Road,2023-06-02T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
331531,Fircroft Road,2023-06-02T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-02T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.79
331531,Fircroft Road,2023-06-02T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-02T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.08
331531,Fircroft Road,2023-06-02T12:00:00.000+00:00,feeder,,L2 Active Power,kW,1.08
331531,Fircroft Road,2023-06-02T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-02T12:00:00.000+00:00,feeder,,N Current (RMS),A,7.0
331531,Fircroft Road,2023-06-02T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-02T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
331531,Fircroft Road,2023-06-02T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-02T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-02T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-02T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-02T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-02T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
331531,Fircroft Road,2023-06-02T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-02T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-02T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-02T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-02T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-02T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
331531,Fircroft Road,2023-06-02T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
331531,Fircroft Road,2023-06-02T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
331531,Fircroft Road,2023-06-02T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.75
331531,Fircroft Road,2023-06-02T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
331531,Fircroft Road,2023-06-02T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.63
331531,Fircroft Road,2023-06-02T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
331531,Fircroft Road,2023-06-02T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.2
331531,Fircroft Road,2023-06-02T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
331531,Fircroft Road,2023-06-02T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
331531,Fircroft Road,2023-06-02T12:00:00.000+00:00,transformer,,Temperature,C,26.9
331531,Fircroft Road,2023-06-02T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
331531,Fircroft Road,2023-06-02T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
331531,Fircroft Road,2023-06-02T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
331531,Fircroft Road,2023-06-02T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
331531,Fircroft Road,2023-06-02T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
331531,Fircroft Road,2023-06-02T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
331531,Fircroft Road,2023-06-02T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
331531,Fircroft Road,2023-06-02T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
331531,Fircroft Road,2023-06-02T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
331531,Fircroft Road,2023-06-02T12:00:00.000+00:00,busbar,,L3 Active Power,kW,15.37
331531,Fircroft Road,2023-06-02T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.14
331531,Fircroft Road,2023-06-02T12:00:00.000+00:00,busbar,,L1 Active Power,kW,11.87
331531,Fircroft Road,2023-06-02T12:00:00.000+00:00,busbar,,N Current (RMS),A,37.5
331531,Fircroft Road,2023-06-02T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
331531,Fircroft Road,2023-06-02T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
331531,Fircroft Road,2023-06-02T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
331531,Fircroft Road,2023-06-02T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-02T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-02T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-02T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
331531,Fircroft Road,2023-06-02T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-02T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-02T11:50:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-06-02T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
331531,Fircroft Road,2023-06-02T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-02T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-02T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
331531,Fircroft Road,2023-06-02T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
331531,Fircroft Road,2023-06-02T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
331531,Fircroft Road,2023-06-02T11:50:00.000+00:00,feeder,,L3 Active Power,kW,5.17
331531,Fircroft Road,2023-06-02T11:50:00.000+00:00,feeder,,L2 Active Power,kW,2.85
331531,Fircroft Road,2023-06-02T11:50:00.000+00:00,feeder,,L1 Active Power,kW,3.39
331531,Fircroft Road,2023-06-02T11:50:00.000+00:00,feeder,,N Current (RMS),A,13.3
331531,Fircroft Road,2023-06-02T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
331531,Fircroft Road,2023-06-02T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
331531,Fircroft Road,2023-06-02T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
331531,Fircroft Road,2023-06-02T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-02T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
331531,Fircroft Road,2023-06-02T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-02T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.11
331531,Fircroft Road,2023-06-02T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.13
331531,Fircroft Road,2023-06-02T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-02T11:50:00.000+00:00,feeder,,N Current (RMS),A,5.6
331531,Fircroft Road,2023-06-02T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-02T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
331531,Fircroft Road,2023-06-02T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-02T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-02T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-02T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-02T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-02T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-02T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-02T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-02T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-02T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-02T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-02T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
331531,Fircroft Road,2023-06-02T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
331531,Fircroft Road,2023-06-02T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.25
331531,Fircroft Road,2023-06-02T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.29
331531,Fircroft Road,2023-06-02T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.3
331531,Fircroft Road,2023-06-02T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.21
331531,Fircroft Road,2023-06-02T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
331531,Fircroft Road,2023-06-02T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.5
331531,Fircroft Road,2023-06-02T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
331531,Fircroft Road,2023-06-02T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
331531,Fircroft Road,2023-06-02T11:50:00.000+00:00,transformer,,Temperature,C,26.9
331531,Fircroft Road,2023-06-02T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
331531,Fircroft Road,2023-06-02T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
331531,Fircroft Road,2023-06-02T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
331531,Fircroft Road,2023-06-02T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
331531,Fircroft Road,2023-06-02T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
331531,Fircroft Road,2023-06-02T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
331531,Fircroft Road,2023-06-02T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
331531,Fircroft Road,2023-06-02T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
331531,Fircroft Road,2023-06-02T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
331531,Fircroft Road,2023-06-02T11:50:00.000+00:00,busbar,,L3 Active Power,kW,14.58
331531,Fircroft Road,2023-06-02T11:50:00.000+00:00,busbar,,L2 Active Power,kW,4.16
331531,Fircroft Road,2023-06-02T11:50:00.000+00:00,busbar,,L1 Active Power,kW,9.63
331531,Fircroft Road,2023-06-02T11:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
331531,Fircroft Road,2023-06-02T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
331531,Fircroft Road,2023-06-02T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
331531,Fircroft Road,2023-06-02T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
331531,Fircroft Road,2023-06-02T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-02T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-02T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-02T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-02T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-02T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-02T11:40:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-06-02T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-02T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-02T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-02T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
331531,Fircroft Road,2023-06-02T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
331531,Fircroft Road,2023-06-02T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
331531,Fircroft Road,2023-06-02T11:40:00.000+00:00,feeder,,L3 Active Power,kW,4.72
331531,Fircroft Road,2023-06-02T11:40:00.000+00:00,feeder,,L2 Active Power,kW,6.77
331531,Fircroft Road,2023-06-02T11:40:00.000+00:00,feeder,,L1 Active Power,kW,3.57
331531,Fircroft Road,2023-06-02T11:40:00.000+00:00,feeder,,N Current (RMS),A,22.8
331531,Fircroft Road,2023-06-02T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
331531,Fircroft Road,2023-06-02T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.1
331531,Fircroft Road,2023-06-02T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
331531,Fircroft Road,2023-06-02T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-02T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
331531,Fircroft Road,2023-06-02T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-02T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.14
331531,Fircroft Road,2023-06-02T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-1.39
331531,Fircroft Road,2023-06-02T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-02T11:40:00.000+00:00,feeder,,N Current (RMS),A,5.9
331531,Fircroft Road,2023-06-02T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-02T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
331531,Fircroft Road,2023-06-02T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-02T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-02T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-02T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-02T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-02T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-02T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-02T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-02T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-02T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-02T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-02T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
331531,Fircroft Road,2023-06-02T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
331531,Fircroft Road,2023-06-02T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.18
331531,Fircroft Road,2023-06-02T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.45
331531,Fircroft Road,2023-06-02T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.39
331531,Fircroft Road,2023-06-02T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.01
331531,Fircroft Road,2023-06-02T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
331531,Fircroft Road,2023-06-02T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.3
331531,Fircroft Road,2023-06-02T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
331531,Fircroft Road,2023-06-02T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
331531,Fircroft Road,2023-06-02T11:40:00.000+00:00,transformer,,Temperature,C,26.9
331531,Fircroft Road,2023-06-02T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
331531,Fircroft Road,2023-06-02T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
331531,Fircroft Road,2023-06-02T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
331531,Fircroft Road,2023-06-02T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
331531,Fircroft Road,2023-06-02T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
331531,Fircroft Road,2023-06-02T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
331531,Fircroft Road,2023-06-02T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
331531,Fircroft Road,2023-06-02T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
331531,Fircroft Road,2023-06-02T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
331531,Fircroft Road,2023-06-02T11:40:00.000+00:00,busbar,,L3 Active Power,kW,15.3
331531,Fircroft Road,2023-06-02T11:40:00.000+00:00,busbar,,L2 Active Power,kW,6.66
331531,Fircroft Road,2023-06-02T11:40:00.000+00:00,busbar,,L1 Active Power,kW,10.58
331531,Fircroft Road,2023-06-02T11:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
331531,Fircroft Road,2023-06-02T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
331531,Fircroft Road,2023-06-02T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
331531,Fircroft Road,2023-06-02T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
331531,Fircroft Road,2023-06-02T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-02T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-02T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-02T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
