Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-02T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-02T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-02T11:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-02T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-02T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-02T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-02T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
331531,Fircroft Road,2023-06-02T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
331531,Fircroft Road,2023-06-02T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
331531,Fircroft Road,2023-06-02T11:30:00.000+00:00,feeder,,L3 Active Power,kW,2.73
331531,Fircroft Road,2023-06-02T11:30:00.000+00:00,feeder,,L2 Active Power,kW,6.66
331531,Fircroft Road,2023-06-02T11:30:00.000+00:00,feeder,,L1 Active Power,kW,3.59
331531,Fircroft Road,2023-06-02T11:30:00.000+00:00,feeder,,N Current (RMS),A,23.7
331531,Fircroft Road,2023-06-02T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
331531,Fircroft Road,2023-06-02T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.4
331531,Fircroft Road,2023-06-02T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
331531,Fircroft Road,2023-06-02T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-02T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
331531,Fircroft Road,2023-06-02T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-02T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-02T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-1.41
331531,Fircroft Road,2023-06-02T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-02T11:30:00.000+00:00,feeder,,N Current (RMS),A,5.8
331531,Fircroft Road,2023-06-02T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-02T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
331531,Fircroft Road,2023-06-02T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-02T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-02T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-02T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-02T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-02T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-02T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-02T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-02T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-02T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-02T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-02T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
331531,Fircroft Road,2023-06-02T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
331531,Fircroft Road,2023-06-02T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
331531,Fircroft Road,2023-06-02T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.04
331531,Fircroft Road,2023-06-02T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
331531,Fircroft Road,2023-06-02T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.12
331531,Fircroft Road,2023-06-02T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
331531,Fircroft Road,2023-06-02T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
331531,Fircroft Road,2023-06-02T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
331531,Fircroft Road,2023-06-02T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.1
331531,Fircroft Road,2023-06-02T11:30:00.000+00:00,transformer,,Temperature,C,26.8
331531,Fircroft Road,2023-06-02T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
331531,Fircroft Road,2023-06-02T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
331531,Fircroft Road,2023-06-02T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
331531,Fircroft Road,2023-06-02T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
331531,Fircroft Road,2023-06-02T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
331531,Fircroft Road,2023-06-02T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
331531,Fircroft Road,2023-06-02T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
331531,Fircroft Road,2023-06-02T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
331531,Fircroft Road,2023-06-02T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
331531,Fircroft Road,2023-06-02T11:30:00.000+00:00,busbar,,L3 Active Power,kW,7.77
331531,Fircroft Road,2023-06-02T11:30:00.000+00:00,busbar,,L2 Active Power,kW,7.48
331531,Fircroft Road,2023-06-02T11:30:00.000+00:00,busbar,,L1 Active Power,kW,13.81
331531,Fircroft Road,2023-06-02T11:30:00.000+00:00,busbar,,N Current (RMS),A,37.2
331531,Fircroft Road,2023-06-02T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
331531,Fircroft Road,2023-06-02T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
331531,Fircroft Road,2023-06-02T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
331531,Fircroft Road,2023-06-02T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-02T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-02T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-02T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
331531,Fircroft Road,2023-06-02T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-02T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-02T11:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-02T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-02T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-02T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-02T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-02T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
331531,Fircroft Road,2023-06-02T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
331531,Fircroft Road,2023-06-02T11:20:00.000+00:00,feeder,,L3 Active Power,kW,7.13
331531,Fircroft Road,2023-06-02T11:20:00.000+00:00,feeder,,L2 Active Power,kW,4.83
331531,Fircroft Road,2023-06-02T11:20:00.000+00:00,feeder,,L1 Active Power,kW,4.5
331531,Fircroft Road,2023-06-02T11:20:00.000+00:00,feeder,,N Current (RMS),A,12.2
331531,Fircroft Road,2023-06-02T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
331531,Fircroft Road,2023-06-02T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
331531,Fircroft Road,2023-06-02T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
331531,Fircroft Road,2023-06-02T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-02T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
331531,Fircroft Road,2023-06-02T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-02T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-02T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-1.19
331531,Fircroft Road,2023-06-02T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-02T11:20:00.000+00:00,feeder,,N Current (RMS),A,5.0
331531,Fircroft Road,2023-06-02T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-02T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
331531,Fircroft Road,2023-06-02T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-02T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-02T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-02T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-02T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-02T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-02T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-02T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-02T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-02T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-02T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-02T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
331531,Fircroft Road,2023-06-02T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
331531,Fircroft Road,2023-06-02T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
331531,Fircroft Road,2023-06-02T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.38
331531,Fircroft Road,2023-06-02T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.37
331531,Fircroft Road,2023-06-02T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.66
331531,Fircroft Road,2023-06-02T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.9
331531,Fircroft Road,2023-06-02T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
331531,Fircroft Road,2023-06-02T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
331531,Fircroft Road,2023-06-02T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.4
331531,Fircroft Road,2023-06-02T11:20:00.000+00:00,transformer,,Temperature,C,26.8
331531,Fircroft Road,2023-06-02T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
331531,Fircroft Road,2023-06-02T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
331531,Fircroft Road,2023-06-02T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
331531,Fircroft Road,2023-06-02T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
331531,Fircroft Road,2023-06-02T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
331531,Fircroft Road,2023-06-02T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
331531,Fircroft Road,2023-06-02T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
331531,Fircroft Road,2023-06-02T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331531,Fircroft Road,2023-06-02T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
331531,Fircroft Road,2023-06-02T11:20:00.000+00:00,busbar,,L3 Active Power,kW,13.59
331531,Fircroft Road,2023-06-02T11:20:00.000+00:00,busbar,,L2 Active Power,kW,4.9
331531,Fircroft Road,2023-06-02T11:20:00.000+00:00,busbar,,L1 Active Power,kW,17.29
331531,Fircroft Road,2023-06-02T11:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
331531,Fircroft Road,2023-06-02T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
331531,Fircroft Road,2023-06-02T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
331531,Fircroft Road,2023-06-02T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
331531,Fircroft Road,2023-06-02T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-02T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-02T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-02T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-02T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-02T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-02T11:10:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-06-02T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
331531,Fircroft Road,2023-06-02T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-02T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-02T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-02T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
331531,Fircroft Road,2023-06-02T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
331531,Fircroft Road,2023-06-02T11:10:00.000+00:00,feeder,,L3 Active Power,kW,6.43
331531,Fircroft Road,2023-06-02T11:10:00.000+00:00,feeder,,L2 Active Power,kW,2.49
331531,Fircroft Road,2023-06-02T11:10:00.000+00:00,feeder,,L1 Active Power,kW,5.11
331531,Fircroft Road,2023-06-02T11:10:00.000+00:00,feeder,,N Current (RMS),A,17.4
331531,Fircroft Road,2023-06-02T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
331531,Fircroft Road,2023-06-02T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
331531,Fircroft Road,2023-06-02T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
331531,Fircroft Road,2023-06-02T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-02T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
331531,Fircroft Road,2023-06-02T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-02T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-02T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-1.47
331531,Fircroft Road,2023-06-02T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-02T11:10:00.000+00:00,feeder,,N Current (RMS),A,5.7
331531,Fircroft Road,2023-06-02T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-02T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
331531,Fircroft Road,2023-06-02T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-02T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-02T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-02T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-02T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-02T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-02T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-06-02T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-02T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-02T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-02T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-02T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
331531,Fircroft Road,2023-06-02T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
331531,Fircroft Road,2023-06-02T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
331531,Fircroft Road,2023-06-02T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.13
331531,Fircroft Road,2023-06-02T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
331531,Fircroft Road,2023-06-02T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.51
331531,Fircroft Road,2023-06-02T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
331531,Fircroft Road,2023-06-02T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
331531,Fircroft Road,2023-06-02T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
331531,Fircroft Road,2023-06-02T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.4
331531,Fircroft Road,2023-06-02T11:10:00.000+00:00,transformer,,Temperature,C,26.8
331531,Fircroft Road,2023-06-02T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
331531,Fircroft Road,2023-06-02T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
331531,Fircroft Road,2023-06-02T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
331531,Fircroft Road,2023-06-02T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
331531,Fircroft Road,2023-06-02T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
331531,Fircroft Road,2023-06-02T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
331531,Fircroft Road,2023-06-02T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
331531,Fircroft Road,2023-06-02T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
331531,Fircroft Road,2023-06-02T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
331531,Fircroft Road,2023-06-02T11:10:00.000+00:00,busbar,,L3 Active Power,kW,11.63
331531,Fircroft Road,2023-06-02T11:10:00.000+00:00,busbar,,L2 Active Power,kW,2.35
331531,Fircroft Road,2023-06-02T11:10:00.000+00:00,busbar,,L1 Active Power,kW,16.78
331531,Fircroft Road,2023-06-02T11:10:00.000+00:00,busbar,,N Current (RMS),A,52.5
331531,Fircroft Road,2023-06-02T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
331531,Fircroft Road,2023-06-02T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
331531,Fircroft Road,2023-06-02T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
331531,Fircroft Road,2023-06-02T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-02T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-02T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-02T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-02T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-02T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-02T11:00:00.000+00:00,feeder,,N Current (RMS),A,1.4
331531,Fircroft Road,2023-06-02T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
331531,Fircroft Road,2023-06-02T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-02T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-02T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
331531,Fircroft Road,2023-06-02T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
331531,Fircroft Road,2023-06-02T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
331531,Fircroft Road,2023-06-02T11:00:00.000+00:00,feeder,,L3 Active Power,kW,4.93
331531,Fircroft Road,2023-06-02T11:00:00.000+00:00,feeder,,L2 Active Power,kW,2.92
331531,Fircroft Road,2023-06-02T11:00:00.000+00:00,feeder,,L1 Active Power,kW,3.67
331531,Fircroft Road,2023-06-02T11:00:00.000+00:00,feeder,,N Current (RMS),A,13.0
331531,Fircroft Road,2023-06-02T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
331531,Fircroft Road,2023-06-02T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
331531,Fircroft Road,2023-06-02T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
331531,Fircroft Road,2023-06-02T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-02T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
331531,Fircroft Road,2023-06-02T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-02T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
331531,Fircroft Road,2023-06-02T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-1.4
331531,Fircroft Road,2023-06-02T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-02T11:00:00.000+00:00,feeder,,N Current (RMS),A,5.6
331531,Fircroft Road,2023-06-02T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-02T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
331531,Fircroft Road,2023-06-02T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-02T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-02T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-02T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-02T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-02T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-02T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-02T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-02T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-02T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-02T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-02T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
331531,Fircroft Road,2023-06-02T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
331531,Fircroft Road,2023-06-02T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
331531,Fircroft Road,2023-06-02T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.46
331531,Fircroft Road,2023-06-02T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.73
331531,Fircroft Road,2023-06-02T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.55
331531,Fircroft Road,2023-06-02T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
331531,Fircroft Road,2023-06-02T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
331531,Fircroft Road,2023-06-02T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
331531,Fircroft Road,2023-06-02T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
331531,Fircroft Road,2023-06-02T11:00:00.000+00:00,transformer,,Temperature,C,26.8
331531,Fircroft Road,2023-06-02T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
331531,Fircroft Road,2023-06-02T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
331531,Fircroft Road,2023-06-02T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
331531,Fircroft Road,2023-06-02T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
331531,Fircroft Road,2023-06-02T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
331531,Fircroft Road,2023-06-02T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
331531,Fircroft Road,2023-06-02T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
331531,Fircroft Road,2023-06-02T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
331531,Fircroft Road,2023-06-02T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
331531,Fircroft Road,2023-06-02T11:00:00.000+00:00,busbar,,L3 Active Power,kW,10.46
331531,Fircroft Road,2023-06-02T11:00:00.000+00:00,busbar,,L2 Active Power,kW,3.2
331531,Fircroft Road,2023-06-02T11:00:00.000+00:00,busbar,,L1 Active Power,kW,8.27
331531,Fircroft Road,2023-06-02T11:00:00.000+00:00,busbar,,N Current (RMS),A,36.9
331531,Fircroft Road,2023-06-02T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
331531,Fircroft Road,2023-06-02T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
331531,Fircroft Road,2023-06-02T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
331531,Fircroft Road,2023-06-02T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-02T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-02T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-02T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-02T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-02T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-02T10:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-02T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-02T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-02T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-02T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
331531,Fircroft Road,2023-06-02T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
331531,Fircroft Road,2023-06-02T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
331531,Fircroft Road,2023-06-02T10:50:00.000+00:00,feeder,,L3 Active Power,kW,4.18
331531,Fircroft Road,2023-06-02T10:50:00.000+00:00,feeder,,L2 Active Power,kW,4.2
331531,Fircroft Road,2023-06-02T10:50:00.000+00:00,feeder,,L1 Active Power,kW,2.74
331531,Fircroft Road,2023-06-02T10:50:00.000+00:00,feeder,,N Current (RMS),A,10.9
331531,Fircroft Road,2023-06-02T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
331531,Fircroft Road,2023-06-02T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
331531,Fircroft Road,2023-06-02T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
331531,Fircroft Road,2023-06-02T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-02T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
331531,Fircroft Road,2023-06-02T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-02T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.08
331531,Fircroft Road,2023-06-02T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-1.2
331531,Fircroft Road,2023-06-02T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-02T10:50:00.000+00:00,feeder,,N Current (RMS),A,6.2
331531,Fircroft Road,2023-06-02T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-02T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
331531,Fircroft Road,2023-06-02T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-02T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-02T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-02T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-02T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-02T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-02T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-02T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-02T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-02T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-02T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-02T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.45
331531,Fircroft Road,2023-06-02T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
331531,Fircroft Road,2023-06-02T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
331531,Fircroft Road,2023-06-02T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.86
331531,Fircroft Road,2023-06-02T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.74
331531,Fircroft Road,2023-06-02T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.13
331531,Fircroft Road,2023-06-02T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
331531,Fircroft Road,2023-06-02T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
331531,Fircroft Road,2023-06-02T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
331531,Fircroft Road,2023-06-02T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
331531,Fircroft Road,2023-06-02T10:50:00.000+00:00,transformer,,Temperature,C,26.8
331531,Fircroft Road,2023-06-02T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
331531,Fircroft Road,2023-06-02T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
331531,Fircroft Road,2023-06-02T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
331531,Fircroft Road,2023-06-02T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
331531,Fircroft Road,2023-06-02T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
331531,Fircroft Road,2023-06-02T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
331531,Fircroft Road,2023-06-02T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
331531,Fircroft Road,2023-06-02T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
331531,Fircroft Road,2023-06-02T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
331531,Fircroft Road,2023-06-02T10:50:00.000+00:00,busbar,,L3 Active Power,kW,12.14
331531,Fircroft Road,2023-06-02T10:50:00.000+00:00,busbar,,L2 Active Power,kW,5.67
331531,Fircroft Road,2023-06-02T10:50:00.000+00:00,busbar,,L1 Active Power,kW,8.89
331531,Fircroft Road,2023-06-02T10:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
331531,Fircroft Road,2023-06-02T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
331531,Fircroft Road,2023-06-02T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
331531,Fircroft Road,2023-06-02T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
331531,Fircroft Road,2023-06-02T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-02T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-02T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-02T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-02T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-02T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-02T10:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-02T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-02T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-02T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-02T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
331531,Fircroft Road,2023-06-02T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
331531,Fircroft Road,2023-06-02T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
331531,Fircroft Road,2023-06-02T10:40:00.000+00:00,feeder,,L3 Active Power,kW,3.67
331531,Fircroft Road,2023-06-02T10:40:00.000+00:00,feeder,,L2 Active Power,kW,5.65
331531,Fircroft Road,2023-06-02T10:40:00.000+00:00,feeder,,L1 Active Power,kW,2.83
331531,Fircroft Road,2023-06-02T10:40:00.000+00:00,feeder,,N Current (RMS),A,12.7
331531,Fircroft Road,2023-06-02T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
331531,Fircroft Road,2023-06-02T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
331531,Fircroft Road,2023-06-02T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
331531,Fircroft Road,2023-06-02T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-02T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
331531,Fircroft Road,2023-06-02T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-02T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.11
331531,Fircroft Road,2023-06-02T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-1.27
331531,Fircroft Road,2023-06-02T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-02T10:40:00.000+00:00,feeder,,N Current (RMS),A,5.6
331531,Fircroft Road,2023-06-02T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-02T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
331531,Fircroft Road,2023-06-02T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-02T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-02T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-02T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
331531,Fircroft Road,2023-06-02T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-02T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-02T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-02T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-02T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-02T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-02T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-02T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.91
331531,Fircroft Road,2023-06-02T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
331531,Fircroft Road,2023-06-02T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
331531,Fircroft Road,2023-06-02T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.69
331531,Fircroft Road,2023-06-02T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.74
331531,Fircroft Road,2023-06-02T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.37
331531,Fircroft Road,2023-06-02T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
331531,Fircroft Road,2023-06-02T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.3
331531,Fircroft Road,2023-06-02T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.9
331531,Fircroft Road,2023-06-02T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.3
331531,Fircroft Road,2023-06-02T10:40:00.000+00:00,transformer,,Temperature,C,26.7
331531,Fircroft Road,2023-06-02T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
331531,Fircroft Road,2023-06-02T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
331531,Fircroft Road,2023-06-02T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
331531,Fircroft Road,2023-06-02T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
331531,Fircroft Road,2023-06-02T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
331531,Fircroft Road,2023-06-02T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
331531,Fircroft Road,2023-06-02T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
331531,Fircroft Road,2023-06-02T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331531,Fircroft Road,2023-06-02T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
331531,Fircroft Road,2023-06-02T10:40:00.000+00:00,busbar,,L3 Active Power,kW,16.47
331531,Fircroft Road,2023-06-02T10:40:00.000+00:00,busbar,,L2 Active Power,kW,15.03
331531,Fircroft Road,2023-06-02T10:40:00.000+00:00,busbar,,L1 Active Power,kW,17.27
331531,Fircroft Road,2023-06-02T10:40:00.000+00:00,busbar,,N Current (RMS),A,32.5
331531,Fircroft Road,2023-06-02T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
331531,Fircroft Road,2023-06-02T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
331531,Fircroft Road,2023-06-02T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
331531,Fircroft Road,2023-06-02T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-02T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-02T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-02T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-02T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-02T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-02T10:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-02T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-02T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-02T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-02T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
331531,Fircroft Road,2023-06-02T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
331531,Fircroft Road,2023-06-02T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
331531,Fircroft Road,2023-06-02T10:30:00.000+00:00,feeder,,L3 Active Power,kW,2.17
331531,Fircroft Road,2023-06-02T10:30:00.000+00:00,feeder,,L2 Active Power,kW,4.1
331531,Fircroft Road,2023-06-02T10:30:00.000+00:00,feeder,,L1 Active Power,kW,3.13
331531,Fircroft Road,2023-06-02T10:30:00.000+00:00,feeder,,N Current (RMS),A,11.1
331531,Fircroft Road,2023-06-02T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
331531,Fircroft Road,2023-06-02T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
331531,Fircroft Road,2023-06-02T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
331531,Fircroft Road,2023-06-02T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-02T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
331531,Fircroft Road,2023-06-02T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-02T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.08
331531,Fircroft Road,2023-06-02T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-1.34
331531,Fircroft Road,2023-06-02T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-02T10:30:00.000+00:00,feeder,,N Current (RMS),A,5.4
331531,Fircroft Road,2023-06-02T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-02T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
331531,Fircroft Road,2023-06-02T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-02T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-02T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-02T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-02T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-02T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-02T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-02T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-02T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-02T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-02T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-02T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
331531,Fircroft Road,2023-06-02T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
331531,Fircroft Road,2023-06-02T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
331531,Fircroft Road,2023-06-02T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.12
331531,Fircroft Road,2023-06-02T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.94
331531,Fircroft Road,2023-06-02T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.71
331531,Fircroft Road,2023-06-02T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
331531,Fircroft Road,2023-06-02T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.2
331531,Fircroft Road,2023-06-02T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
331531,Fircroft Road,2023-06-02T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.2
331531,Fircroft Road,2023-06-02T10:30:00.000+00:00,transformer,,Temperature,C,26.7
331531,Fircroft Road,2023-06-02T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
331531,Fircroft Road,2023-06-02T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
331531,Fircroft Road,2023-06-02T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
331531,Fircroft Road,2023-06-02T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
331531,Fircroft Road,2023-06-02T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
331531,Fircroft Road,2023-06-02T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
331531,Fircroft Road,2023-06-02T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
331531,Fircroft Road,2023-06-02T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
331531,Fircroft Road,2023-06-02T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
331531,Fircroft Road,2023-06-02T10:30:00.000+00:00,busbar,,L3 Active Power,kW,12.34
331531,Fircroft Road,2023-06-02T10:30:00.000+00:00,busbar,,L2 Active Power,kW,7.61
331531,Fircroft Road,2023-06-02T10:30:00.000+00:00,busbar,,L1 Active Power,kW,13.92
331531,Fircroft Road,2023-06-02T10:30:00.000+00:00,busbar,,N Current (RMS),A,35.2
331531,Fircroft Road,2023-06-02T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
331531,Fircroft Road,2023-06-02T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
331531,Fircroft Road,2023-06-02T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
331531,Fircroft Road,2023-06-02T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-02T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-02T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-02T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-02T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-02T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-02T10:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-02T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-02T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-02T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-02T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
331531,Fircroft Road,2023-06-02T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
331531,Fircroft Road,2023-06-02T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
331531,Fircroft Road,2023-06-02T10:20:00.000+00:00,feeder,,L3 Active Power,kW,2.19
331531,Fircroft Road,2023-06-02T10:20:00.000+00:00,feeder,,L2 Active Power,kW,2.49
331531,Fircroft Road,2023-06-02T10:20:00.000+00:00,feeder,,L1 Active Power,kW,4.04
331531,Fircroft Road,2023-06-02T10:20:00.000+00:00,feeder,,N Current (RMS),A,13.7
331531,Fircroft Road,2023-06-02T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
331531,Fircroft Road,2023-06-02T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
331531,Fircroft Road,2023-06-02T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
331531,Fircroft Road,2023-06-02T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-02T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
331531,Fircroft Road,2023-06-02T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-02T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-02T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-1.3
331531,Fircroft Road,2023-06-02T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-02T10:20:00.000+00:00,feeder,,N Current (RMS),A,5.1
331531,Fircroft Road,2023-06-02T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-02T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
331531,Fircroft Road,2023-06-02T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-02T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-02T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-02T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-02T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-02T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-02T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-02T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-02T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-02T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-02T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-02T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
331531,Fircroft Road,2023-06-02T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
331531,Fircroft Road,2023-06-02T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.47
331531,Fircroft Road,2023-06-02T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.08
331531,Fircroft Road,2023-06-02T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.52
331531,Fircroft Road,2023-06-02T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.09
331531,Fircroft Road,2023-06-02T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
331531,Fircroft Road,2023-06-02T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
331531,Fircroft Road,2023-06-02T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
331531,Fircroft Road,2023-06-02T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
331531,Fircroft Road,2023-06-02T10:20:00.000+00:00,transformer,,Temperature,C,26.6
331531,Fircroft Road,2023-06-02T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
331531,Fircroft Road,2023-06-02T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
331531,Fircroft Road,2023-06-02T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
331531,Fircroft Road,2023-06-02T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
331531,Fircroft Road,2023-06-02T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
331531,Fircroft Road,2023-06-02T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
331531,Fircroft Road,2023-06-02T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
331531,Fircroft Road,2023-06-02T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
331531,Fircroft Road,2023-06-02T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
331531,Fircroft Road,2023-06-02T10:20:00.000+00:00,busbar,,L3 Active Power,kW,7.29
331531,Fircroft Road,2023-06-02T10:20:00.000+00:00,busbar,,L2 Active Power,kW,2.65
331531,Fircroft Road,2023-06-02T10:20:00.000+00:00,busbar,,L1 Active Power,kW,11.23
331531,Fircroft Road,2023-06-02T10:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
331531,Fircroft Road,2023-06-02T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
331531,Fircroft Road,2023-06-02T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
331531,Fircroft Road,2023-06-02T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
331531,Fircroft Road,2023-06-02T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-02T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-02T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-02T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-02T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-02T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-02T10:10:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-06-02T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-02T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-02T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-02T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-02T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
331531,Fircroft Road,2023-06-02T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
331531,Fircroft Road,2023-06-02T10:10:00.000+00:00,feeder,,L3 Active Power,kW,2.54
331531,Fircroft Road,2023-06-02T10:10:00.000+00:00,feeder,,L2 Active Power,kW,2.97
331531,Fircroft Road,2023-06-02T10:10:00.000+00:00,feeder,,L1 Active Power,kW,3.33
331531,Fircroft Road,2023-06-02T10:10:00.000+00:00,feeder,,N Current (RMS),A,11.0
331531,Fircroft Road,2023-06-02T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
331531,Fircroft Road,2023-06-02T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
331531,Fircroft Road,2023-06-02T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
331531,Fircroft Road,2023-06-02T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-02T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
331531,Fircroft Road,2023-06-02T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-02T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
