Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-02T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-1.19
331531,Fircroft Road,2023-06-02T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-02T10:10:00.000+00:00,feeder,,N Current (RMS),A,4.9
331531,Fircroft Road,2023-06-02T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-02T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
331531,Fircroft Road,2023-06-02T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-02T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-02T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-02T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-02T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-02T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-02T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-02T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-02T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-02T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-02T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-02T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
331531,Fircroft Road,2023-06-02T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
331531,Fircroft Road,2023-06-02T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.49
331531,Fircroft Road,2023-06-02T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.79
331531,Fircroft Road,2023-06-02T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
331531,Fircroft Road,2023-06-02T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.27
331531,Fircroft Road,2023-06-02T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
331531,Fircroft Road,2023-06-02T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
331531,Fircroft Road,2023-06-02T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
331531,Fircroft Road,2023-06-02T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.0
331531,Fircroft Road,2023-06-02T10:10:00.000+00:00,transformer,,Temperature,C,26.6
331531,Fircroft Road,2023-06-02T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
331531,Fircroft Road,2023-06-02T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
331531,Fircroft Road,2023-06-02T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
331531,Fircroft Road,2023-06-02T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
331531,Fircroft Road,2023-06-02T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
331531,Fircroft Road,2023-06-02T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
331531,Fircroft Road,2023-06-02T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
331531,Fircroft Road,2023-06-02T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
331531,Fircroft Road,2023-06-02T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
331531,Fircroft Road,2023-06-02T10:10:00.000+00:00,busbar,,L3 Active Power,kW,7.35
331531,Fircroft Road,2023-06-02T10:10:00.000+00:00,busbar,,L2 Active Power,kW,3.27
331531,Fircroft Road,2023-06-02T10:10:00.000+00:00,busbar,,L1 Active Power,kW,12.71
331531,Fircroft Road,2023-06-02T10:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
331531,Fircroft Road,2023-06-02T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
331531,Fircroft Road,2023-06-02T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
331531,Fircroft Road,2023-06-02T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
331531,Fircroft Road,2023-06-02T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-02T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-02T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-02T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-02T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-02T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-02T10:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-02T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-02T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-02T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-02T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-02T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
331531,Fircroft Road,2023-06-02T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
331531,Fircroft Road,2023-06-02T10:00:00.000+00:00,feeder,,L3 Active Power,kW,3.81
331531,Fircroft Road,2023-06-02T10:00:00.000+00:00,feeder,,L2 Active Power,kW,4.52
331531,Fircroft Road,2023-06-02T10:00:00.000+00:00,feeder,,L1 Active Power,kW,3.74
331531,Fircroft Road,2023-06-02T10:00:00.000+00:00,feeder,,N Current (RMS),A,12.2
331531,Fircroft Road,2023-06-02T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
331531,Fircroft Road,2023-06-02T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
331531,Fircroft Road,2023-06-02T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
331531,Fircroft Road,2023-06-02T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-02T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
331531,Fircroft Road,2023-06-02T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-02T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-02T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-1.27
331531,Fircroft Road,2023-06-02T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-02T10:00:00.000+00:00,feeder,,N Current (RMS),A,5.0
331531,Fircroft Road,2023-06-02T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-02T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
331531,Fircroft Road,2023-06-02T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-02T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-02T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-02T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-02T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-02T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-02T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-02T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-02T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-02T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-02T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-02T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
331531,Fircroft Road,2023-06-02T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
331531,Fircroft Road,2023-06-02T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
331531,Fircroft Road,2023-06-02T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.21
331531,Fircroft Road,2023-06-02T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
331531,Fircroft Road,2023-06-02T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.87
331531,Fircroft Road,2023-06-02T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
331531,Fircroft Road,2023-06-02T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
331531,Fircroft Road,2023-06-02T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
331531,Fircroft Road,2023-06-02T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.9
331531,Fircroft Road,2023-06-02T10:00:00.000+00:00,transformer,,Temperature,C,26.6
331531,Fircroft Road,2023-06-02T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
331531,Fircroft Road,2023-06-02T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
331531,Fircroft Road,2023-06-02T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
331531,Fircroft Road,2023-06-02T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
331531,Fircroft Road,2023-06-02T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
331531,Fircroft Road,2023-06-02T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
331531,Fircroft Road,2023-06-02T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
331531,Fircroft Road,2023-06-02T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
331531,Fircroft Road,2023-06-02T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
331531,Fircroft Road,2023-06-02T10:00:00.000+00:00,busbar,,L3 Active Power,kW,9.04
331531,Fircroft Road,2023-06-02T10:00:00.000+00:00,busbar,,L2 Active Power,kW,4.61
331531,Fircroft Road,2023-06-02T10:00:00.000+00:00,busbar,,L1 Active Power,kW,12.7
331531,Fircroft Road,2023-06-02T10:00:00.000+00:00,busbar,,N Current (RMS),A,38.9
331531,Fircroft Road,2023-06-02T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
331531,Fircroft Road,2023-06-02T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
331531,Fircroft Road,2023-06-02T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
331531,Fircroft Road,2023-06-02T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-02T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-02T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-02T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-02T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-02T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-02T09:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-02T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-02T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-02T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-02T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-02T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
331531,Fircroft Road,2023-06-02T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
331531,Fircroft Road,2023-06-02T09:50:00.000+00:00,feeder,,L3 Active Power,kW,4.33
331531,Fircroft Road,2023-06-02T09:50:00.000+00:00,feeder,,L2 Active Power,kW,2.89
331531,Fircroft Road,2023-06-02T09:50:00.000+00:00,feeder,,L1 Active Power,kW,4.24
331531,Fircroft Road,2023-06-02T09:50:00.000+00:00,feeder,,N Current (RMS),A,14.6
331531,Fircroft Road,2023-06-02T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
331531,Fircroft Road,2023-06-02T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
331531,Fircroft Road,2023-06-02T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
331531,Fircroft Road,2023-06-02T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-02T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
331531,Fircroft Road,2023-06-02T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-02T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.07
331531,Fircroft Road,2023-06-02T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.56
331531,Fircroft Road,2023-06-02T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-02T09:50:00.000+00:00,feeder,,N Current (RMS),A,3.5
331531,Fircroft Road,2023-06-02T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-02T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
331531,Fircroft Road,2023-06-02T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-02T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-02T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-02T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-02T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-02T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-02T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-02T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-02T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-02T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-02T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-02T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
331531,Fircroft Road,2023-06-02T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
331531,Fircroft Road,2023-06-02T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
331531,Fircroft Road,2023-06-02T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.94
331531,Fircroft Road,2023-06-02T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.28
331531,Fircroft Road,2023-06-02T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.22
331531,Fircroft Road,2023-06-02T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.9
331531,Fircroft Road,2023-06-02T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
331531,Fircroft Road,2023-06-02T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
331531,Fircroft Road,2023-06-02T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.8
331531,Fircroft Road,2023-06-02T09:50:00.000+00:00,transformer,,Temperature,C,26.6
331531,Fircroft Road,2023-06-02T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
331531,Fircroft Road,2023-06-02T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
331531,Fircroft Road,2023-06-02T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
331531,Fircroft Road,2023-06-02T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
331531,Fircroft Road,2023-06-02T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
331531,Fircroft Road,2023-06-02T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
331531,Fircroft Road,2023-06-02T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
331531,Fircroft Road,2023-06-02T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
331531,Fircroft Road,2023-06-02T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
331531,Fircroft Road,2023-06-02T09:50:00.000+00:00,busbar,,L3 Active Power,kW,13.34
331531,Fircroft Road,2023-06-02T09:50:00.000+00:00,busbar,,L2 Active Power,kW,3.48
331531,Fircroft Road,2023-06-02T09:50:00.000+00:00,busbar,,L1 Active Power,kW,14.56
331531,Fircroft Road,2023-06-02T09:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
331531,Fircroft Road,2023-06-02T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
331531,Fircroft Road,2023-06-02T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
331531,Fircroft Road,2023-06-02T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
331531,Fircroft Road,2023-06-02T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-02T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-02T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-02T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-02T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-02T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-02T09:40:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-06-02T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-02T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-02T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-02T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
331531,Fircroft Road,2023-06-02T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
331531,Fircroft Road,2023-06-02T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
331531,Fircroft Road,2023-06-02T09:40:00.000+00:00,feeder,,L3 Active Power,kW,2.24
331531,Fircroft Road,2023-06-02T09:40:00.000+00:00,feeder,,L2 Active Power,kW,2.88
331531,Fircroft Road,2023-06-02T09:40:00.000+00:00,feeder,,L1 Active Power,kW,4.14
331531,Fircroft Road,2023-06-02T09:40:00.000+00:00,feeder,,N Current (RMS),A,14.5
331531,Fircroft Road,2023-06-02T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
331531,Fircroft Road,2023-06-02T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
331531,Fircroft Road,2023-06-02T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
331531,Fircroft Road,2023-06-02T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-02T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
331531,Fircroft Road,2023-06-02T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-02T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.13
331531,Fircroft Road,2023-06-02T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.41
331531,Fircroft Road,2023-06-02T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-02T09:40:00.000+00:00,feeder,,N Current (RMS),A,3.5
331531,Fircroft Road,2023-06-02T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-02T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
331531,Fircroft Road,2023-06-02T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-02T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-02T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-02T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-02T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-02T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
331531,Fircroft Road,2023-06-02T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-02T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-02T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-02T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-02T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-02T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
331531,Fircroft Road,2023-06-02T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
331531,Fircroft Road,2023-06-02T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
331531,Fircroft Road,2023-06-02T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.75
331531,Fircroft Road,2023-06-02T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
331531,Fircroft Road,2023-06-02T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.74
331531,Fircroft Road,2023-06-02T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
331531,Fircroft Road,2023-06-02T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.0
331531,Fircroft Road,2023-06-02T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
331531,Fircroft Road,2023-06-02T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.3
331531,Fircroft Road,2023-06-02T09:40:00.000+00:00,transformer,,Temperature,C,26.6
331531,Fircroft Road,2023-06-02T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
331531,Fircroft Road,2023-06-02T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
331531,Fircroft Road,2023-06-02T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
331531,Fircroft Road,2023-06-02T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
331531,Fircroft Road,2023-06-02T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
331531,Fircroft Road,2023-06-02T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
331531,Fircroft Road,2023-06-02T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
331531,Fircroft Road,2023-06-02T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
331531,Fircroft Road,2023-06-02T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
331531,Fircroft Road,2023-06-02T09:40:00.000+00:00,busbar,,L3 Active Power,kW,14.08
331531,Fircroft Road,2023-06-02T09:40:00.000+00:00,busbar,,L2 Active Power,kW,4.24
331531,Fircroft Road,2023-06-02T09:40:00.000+00:00,busbar,,L1 Active Power,kW,12.95
331531,Fircroft Road,2023-06-02T09:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
331531,Fircroft Road,2023-06-02T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
331531,Fircroft Road,2023-06-02T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
331531,Fircroft Road,2023-06-02T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
331531,Fircroft Road,2023-06-02T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-02T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-02T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-02T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
331531,Fircroft Road,2023-06-02T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-02T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-02T09:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-02T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-02T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-02T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-02T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
331531,Fircroft Road,2023-06-02T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
331531,Fircroft Road,2023-06-02T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
331531,Fircroft Road,2023-06-02T09:30:00.000+00:00,feeder,,L3 Active Power,kW,4.68
331531,Fircroft Road,2023-06-02T09:30:00.000+00:00,feeder,,L2 Active Power,kW,3.1
331531,Fircroft Road,2023-06-02T09:30:00.000+00:00,feeder,,L1 Active Power,kW,3.36
331531,Fircroft Road,2023-06-02T09:30:00.000+00:00,feeder,,N Current (RMS),A,14.3
331531,Fircroft Road,2023-06-02T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
331531,Fircroft Road,2023-06-02T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
331531,Fircroft Road,2023-06-02T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
331531,Fircroft Road,2023-06-02T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-02T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
331531,Fircroft Road,2023-06-02T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-02T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.12
331531,Fircroft Road,2023-06-02T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.69
331531,Fircroft Road,2023-06-02T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-02T09:30:00.000+00:00,feeder,,N Current (RMS),A,4.0
331531,Fircroft Road,2023-06-02T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-02T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
331531,Fircroft Road,2023-06-02T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-02T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-02T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-02T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
331531,Fircroft Road,2023-06-02T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-02T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-02T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-02T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-02T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-02T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-02T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-02T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.63
331531,Fircroft Road,2023-06-02T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
331531,Fircroft Road,2023-06-02T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
331531,Fircroft Road,2023-06-02T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.98
331531,Fircroft Road,2023-06-02T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.77
331531,Fircroft Road,2023-06-02T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.36
331531,Fircroft Road,2023-06-02T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
331531,Fircroft Road,2023-06-02T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.6
331531,Fircroft Road,2023-06-02T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
331531,Fircroft Road,2023-06-02T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
331531,Fircroft Road,2023-06-02T09:30:00.000+00:00,transformer,,Temperature,C,26.6
331531,Fircroft Road,2023-06-02T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
331531,Fircroft Road,2023-06-02T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
331531,Fircroft Road,2023-06-02T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
331531,Fircroft Road,2023-06-02T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
331531,Fircroft Road,2023-06-02T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
331531,Fircroft Road,2023-06-02T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
331531,Fircroft Road,2023-06-02T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
331531,Fircroft Road,2023-06-02T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
331531,Fircroft Road,2023-06-02T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
331531,Fircroft Road,2023-06-02T09:30:00.000+00:00,busbar,,L3 Active Power,kW,16.79
331531,Fircroft Road,2023-06-02T09:30:00.000+00:00,busbar,,L2 Active Power,kW,5.07
331531,Fircroft Road,2023-06-02T09:30:00.000+00:00,busbar,,L1 Active Power,kW,11.76
331531,Fircroft Road,2023-06-02T09:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
331531,Fircroft Road,2023-06-02T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
331531,Fircroft Road,2023-06-02T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
331531,Fircroft Road,2023-06-02T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
331531,Fircroft Road,2023-06-02T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-02T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-02T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-02T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.08
331531,Fircroft Road,2023-06-02T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-02T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-02T09:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-02T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-02T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-02T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-02T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
331531,Fircroft Road,2023-06-02T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
331531,Fircroft Road,2023-06-02T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
331531,Fircroft Road,2023-06-02T09:20:00.000+00:00,feeder,,L3 Active Power,kW,7.35
331531,Fircroft Road,2023-06-02T09:20:00.000+00:00,feeder,,L2 Active Power,kW,3.59
331531,Fircroft Road,2023-06-02T09:20:00.000+00:00,feeder,,L1 Active Power,kW,3.58
331531,Fircroft Road,2023-06-02T09:20:00.000+00:00,feeder,,N Current (RMS),A,19.3
331531,Fircroft Road,2023-06-02T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
331531,Fircroft Road,2023-06-02T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
331531,Fircroft Road,2023-06-02T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
331531,Fircroft Road,2023-06-02T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-02T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
331531,Fircroft Road,2023-06-02T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-02T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.09
331531,Fircroft Road,2023-06-02T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.48
331531,Fircroft Road,2023-06-02T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-02T09:20:00.000+00:00,feeder,,N Current (RMS),A,3.6
331531,Fircroft Road,2023-06-02T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-02T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
331531,Fircroft Road,2023-06-02T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-02T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-02T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-02T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
331531,Fircroft Road,2023-06-02T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-02T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-02T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-02T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-02T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-02T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-02T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-02T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.84
331531,Fircroft Road,2023-06-02T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
331531,Fircroft Road,2023-06-02T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
331531,Fircroft Road,2023-06-02T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.35
331531,Fircroft Road,2023-06-02T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.93
331531,Fircroft Road,2023-06-02T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.99
331531,Fircroft Road,2023-06-02T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
331531,Fircroft Road,2023-06-02T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.9
331531,Fircroft Road,2023-06-02T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
331531,Fircroft Road,2023-06-02T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.3
331531,Fircroft Road,2023-06-02T09:20:00.000+00:00,transformer,,Temperature,C,26.6
331531,Fircroft Road,2023-06-02T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
331531,Fircroft Road,2023-06-02T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
331531,Fircroft Road,2023-06-02T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
331531,Fircroft Road,2023-06-02T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
331531,Fircroft Road,2023-06-02T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
331531,Fircroft Road,2023-06-02T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
331531,Fircroft Road,2023-06-02T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
331531,Fircroft Road,2023-06-02T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
331531,Fircroft Road,2023-06-02T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
331531,Fircroft Road,2023-06-02T09:20:00.000+00:00,busbar,,L3 Active Power,kW,20.82
331531,Fircroft Road,2023-06-02T09:20:00.000+00:00,busbar,,L2 Active Power,kW,6.91
331531,Fircroft Road,2023-06-02T09:20:00.000+00:00,busbar,,L1 Active Power,kW,14.61
331531,Fircroft Road,2023-06-02T09:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
331531,Fircroft Road,2023-06-02T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
331531,Fircroft Road,2023-06-02T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
331531,Fircroft Road,2023-06-02T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
331531,Fircroft Road,2023-06-02T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-02T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-02T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-02T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-02T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-02T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-02T09:10:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-06-02T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-02T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-02T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-02T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
331531,Fircroft Road,2023-06-02T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
331531,Fircroft Road,2023-06-02T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
331531,Fircroft Road,2023-06-02T09:10:00.000+00:00,feeder,,L3 Active Power,kW,5.08
331531,Fircroft Road,2023-06-02T09:10:00.000+00:00,feeder,,L2 Active Power,kW,3.28
331531,Fircroft Road,2023-06-02T09:10:00.000+00:00,feeder,,L1 Active Power,kW,4.53
331531,Fircroft Road,2023-06-02T09:10:00.000+00:00,feeder,,N Current (RMS),A,17.7
331531,Fircroft Road,2023-06-02T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
331531,Fircroft Road,2023-06-02T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
331531,Fircroft Road,2023-06-02T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
331531,Fircroft Road,2023-06-02T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-02T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
331531,Fircroft Road,2023-06-02T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-02T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-02T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.63
331531,Fircroft Road,2023-06-02T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-02T09:10:00.000+00:00,feeder,,N Current (RMS),A,5.6
331531,Fircroft Road,2023-06-02T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-02T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
331531,Fircroft Road,2023-06-02T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-02T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-02T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-02T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
331531,Fircroft Road,2023-06-02T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-02T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-02T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-02T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-02T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-02T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-02T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-02T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.85
331531,Fircroft Road,2023-06-02T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
331531,Fircroft Road,2023-06-02T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
331531,Fircroft Road,2023-06-02T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.18
331531,Fircroft Road,2023-06-02T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.97
331531,Fircroft Road,2023-06-02T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.16
331531,Fircroft Road,2023-06-02T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
331531,Fircroft Road,2023-06-02T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.8
331531,Fircroft Road,2023-06-02T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
331531,Fircroft Road,2023-06-02T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.1
331531,Fircroft Road,2023-06-02T09:10:00.000+00:00,transformer,,Temperature,C,26.6
331531,Fircroft Road,2023-06-02T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
331531,Fircroft Road,2023-06-02T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
331531,Fircroft Road,2023-06-02T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
331531,Fircroft Road,2023-06-02T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
331531,Fircroft Road,2023-06-02T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
331531,Fircroft Road,2023-06-02T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
331531,Fircroft Road,2023-06-02T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
331531,Fircroft Road,2023-06-02T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
331531,Fircroft Road,2023-06-02T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
331531,Fircroft Road,2023-06-02T09:10:00.000+00:00,busbar,,L3 Active Power,kW,17.3
331531,Fircroft Road,2023-06-02T09:10:00.000+00:00,busbar,,L2 Active Power,kW,6.5
331531,Fircroft Road,2023-06-02T09:10:00.000+00:00,busbar,,L1 Active Power,kW,15.78
331531,Fircroft Road,2023-06-02T09:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
331531,Fircroft Road,2023-06-02T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
331531,Fircroft Road,2023-06-02T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
331531,Fircroft Road,2023-06-02T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
331531,Fircroft Road,2023-06-02T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-02T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-02T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-02T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-02T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-02T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-02T09:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-02T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-02T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-02T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-02T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
331531,Fircroft Road,2023-06-02T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
331531,Fircroft Road,2023-06-02T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
331531,Fircroft Road,2023-06-02T09:00:00.000+00:00,feeder,,L3 Active Power,kW,2.6
331531,Fircroft Road,2023-06-02T09:00:00.000+00:00,feeder,,L2 Active Power,kW,3.32
331531,Fircroft Road,2023-06-02T09:00:00.000+00:00,feeder,,L1 Active Power,kW,4.85
331531,Fircroft Road,2023-06-02T09:00:00.000+00:00,feeder,,N Current (RMS),A,16.4
331531,Fircroft Road,2023-06-02T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
331531,Fircroft Road,2023-06-02T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
331531,Fircroft Road,2023-06-02T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
331531,Fircroft Road,2023-06-02T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-02T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
331531,Fircroft Road,2023-06-02T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-02T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-02T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.27
331531,Fircroft Road,2023-06-02T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-02T09:00:00.000+00:00,feeder,,N Current (RMS),A,2.2
331531,Fircroft Road,2023-06-02T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-02T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
331531,Fircroft Road,2023-06-02T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-02T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-02T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-02T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
331531,Fircroft Road,2023-06-02T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-02T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
331531,Fircroft Road,2023-06-02T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
331531,Fircroft Road,2023-06-02T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-02T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-02T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-02T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-02T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
331531,Fircroft Road,2023-06-02T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
331531,Fircroft Road,2023-06-02T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
331531,Fircroft Road,2023-06-02T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.42
331531,Fircroft Road,2023-06-02T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.59
331531,Fircroft Road,2023-06-02T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.01
331531,Fircroft Road,2023-06-02T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
331531,Fircroft Road,2023-06-02T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.4
331531,Fircroft Road,2023-06-02T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
331531,Fircroft Road,2023-06-02T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.8
331531,Fircroft Road,2023-06-02T09:00:00.000+00:00,transformer,,Temperature,C,26.6
331531,Fircroft Road,2023-06-02T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
331531,Fircroft Road,2023-06-02T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
331531,Fircroft Road,2023-06-02T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
331531,Fircroft Road,2023-06-02T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
331531,Fircroft Road,2023-06-02T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
331531,Fircroft Road,2023-06-02T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
331531,Fircroft Road,2023-06-02T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
331531,Fircroft Road,2023-06-02T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
331531,Fircroft Road,2023-06-02T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
331531,Fircroft Road,2023-06-02T09:00:00.000+00:00,busbar,,L3 Active Power,kW,16.01
331531,Fircroft Road,2023-06-02T09:00:00.000+00:00,busbar,,L2 Active Power,kW,9.51
331531,Fircroft Road,2023-06-02T09:00:00.000+00:00,busbar,,L1 Active Power,kW,22.05
331531,Fircroft Road,2023-06-02T09:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
331531,Fircroft Road,2023-06-02T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
331531,Fircroft Road,2023-06-02T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
331531,Fircroft Road,2023-06-02T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
331531,Fircroft Road,2023-06-02T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-02T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-02T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-02T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-02T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-02T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-02T08:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-02T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-02T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-02T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-02T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
331531,Fircroft Road,2023-06-02T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
331531,Fircroft Road,2023-06-02T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
331531,Fircroft Road,2023-06-02T08:50:00.000+00:00,feeder,,L3 Active Power,kW,2.74
331531,Fircroft Road,2023-06-02T08:50:00.000+00:00,feeder,,L2 Active Power,kW,3.0
331531,Fircroft Road,2023-06-02T08:50:00.000+00:00,feeder,,L1 Active Power,kW,5.58
331531,Fircroft Road,2023-06-02T08:50:00.000+00:00,feeder,,N Current (RMS),A,19.8
331531,Fircroft Road,2023-06-02T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
331531,Fircroft Road,2023-06-02T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
331531,Fircroft Road,2023-06-02T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
331531,Fircroft Road,2023-06-02T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-02T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
331531,Fircroft Road,2023-06-02T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-02T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-02T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.29
331531,Fircroft Road,2023-06-02T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-02T08:50:00.000+00:00,feeder,,N Current (RMS),A,3.3
331531,Fircroft Road,2023-06-02T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-02T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
331531,Fircroft Road,2023-06-02T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-02T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-02T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-02T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-02T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-02T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-02T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-02T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-02T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-02T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-02T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-02T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
331531,Fircroft Road,2023-06-02T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
331531,Fircroft Road,2023-06-02T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
331531,Fircroft Road,2023-06-02T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.78
