Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-02T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.15
331531,Fircroft Road,2023-06-02T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.94
331531,Fircroft Road,2023-06-02T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
331531,Fircroft Road,2023-06-02T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.2
331531,Fircroft Road,2023-06-02T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
331531,Fircroft Road,2023-06-02T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
331531,Fircroft Road,2023-06-02T08:50:00.000+00:00,transformer,,Temperature,C,26.6
331531,Fircroft Road,2023-06-02T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
331531,Fircroft Road,2023-06-02T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
331531,Fircroft Road,2023-06-02T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
331531,Fircroft Road,2023-06-02T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
331531,Fircroft Road,2023-06-02T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
331531,Fircroft Road,2023-06-02T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
331531,Fircroft Road,2023-06-02T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
331531,Fircroft Road,2023-06-02T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
331531,Fircroft Road,2023-06-02T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
331531,Fircroft Road,2023-06-02T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.52
331531,Fircroft Road,2023-06-02T08:50:00.000+00:00,busbar,,L2 Active Power,kW,6.75
331531,Fircroft Road,2023-06-02T08:50:00.000+00:00,busbar,,L1 Active Power,kW,12.62
331531,Fircroft Road,2023-06-02T08:50:00.000+00:00,busbar,,N Current (RMS),A,39.5
331531,Fircroft Road,2023-06-02T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
331531,Fircroft Road,2023-06-02T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
331531,Fircroft Road,2023-06-02T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
331531,Fircroft Road,2023-06-02T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-02T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-02T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-02T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
331531,Fircroft Road,2023-06-02T08:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-02T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-02T08:40:00.000+00:00,feeder,,N Current (RMS),A,1.4
331531,Fircroft Road,2023-06-02T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
331531,Fircroft Road,2023-06-02T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-02T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-02T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
331531,Fircroft Road,2023-06-02T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
331531,Fircroft Road,2023-06-02T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
331531,Fircroft Road,2023-06-02T08:40:00.000+00:00,feeder,,L3 Active Power,kW,6.86
331531,Fircroft Road,2023-06-02T08:40:00.000+00:00,feeder,,L2 Active Power,kW,2.43
331531,Fircroft Road,2023-06-02T08:40:00.000+00:00,feeder,,L1 Active Power,kW,5.65
331531,Fircroft Road,2023-06-02T08:40:00.000+00:00,feeder,,N Current (RMS),A,21.8
331531,Fircroft Road,2023-06-02T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.3
331531,Fircroft Road,2023-06-02T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
331531,Fircroft Road,2023-06-02T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
331531,Fircroft Road,2023-06-02T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-02T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
331531,Fircroft Road,2023-06-02T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-02T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.09
331531,Fircroft Road,2023-06-02T08:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.42
331531,Fircroft Road,2023-06-02T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-02T08:40:00.000+00:00,feeder,,N Current (RMS),A,3.5
331531,Fircroft Road,2023-06-02T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-02T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
331531,Fircroft Road,2023-06-02T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-02T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-02T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-02T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-02T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-02T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-02T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-02T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-02T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-02T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-02T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-02T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
331531,Fircroft Road,2023-06-02T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
331531,Fircroft Road,2023-06-02T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
331531,Fircroft Road,2023-06-02T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.33
331531,Fircroft Road,2023-06-02T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.35
331531,Fircroft Road,2023-06-02T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.17
331531,Fircroft Road,2023-06-02T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
331531,Fircroft Road,2023-06-02T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
331531,Fircroft Road,2023-06-02T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
331531,Fircroft Road,2023-06-02T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
331531,Fircroft Road,2023-06-02T08:40:00.000+00:00,transformer,,Temperature,C,26.7
331531,Fircroft Road,2023-06-02T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
331531,Fircroft Road,2023-06-02T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
331531,Fircroft Road,2023-06-02T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
331531,Fircroft Road,2023-06-02T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
331531,Fircroft Road,2023-06-02T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
331531,Fircroft Road,2023-06-02T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
331531,Fircroft Road,2023-06-02T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
331531,Fircroft Road,2023-06-02T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
331531,Fircroft Road,2023-06-02T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
331531,Fircroft Road,2023-06-02T08:40:00.000+00:00,busbar,,L3 Active Power,kW,14.33
331531,Fircroft Road,2023-06-02T08:40:00.000+00:00,busbar,,L2 Active Power,kW,10.3
331531,Fircroft Road,2023-06-02T08:40:00.000+00:00,busbar,,L1 Active Power,kW,12.93
331531,Fircroft Road,2023-06-02T08:40:00.000+00:00,busbar,,N Current (RMS),A,33.3
331531,Fircroft Road,2023-06-02T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
331531,Fircroft Road,2023-06-02T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
331531,Fircroft Road,2023-06-02T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
331531,Fircroft Road,2023-06-02T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-02T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-02T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-02T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-02T08:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-02T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-02T08:30:00.000+00:00,feeder,,N Current (RMS),A,1.6
331531,Fircroft Road,2023-06-02T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
331531,Fircroft Road,2023-06-02T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-02T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-02T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
331531,Fircroft Road,2023-06-02T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
331531,Fircroft Road,2023-06-02T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
331531,Fircroft Road,2023-06-02T08:30:00.000+00:00,feeder,,L3 Active Power,kW,3.83
331531,Fircroft Road,2023-06-02T08:30:00.000+00:00,feeder,,L2 Active Power,kW,3.61
331531,Fircroft Road,2023-06-02T08:30:00.000+00:00,feeder,,L1 Active Power,kW,5.59
331531,Fircroft Road,2023-06-02T08:30:00.000+00:00,feeder,,N Current (RMS),A,17.8
331531,Fircroft Road,2023-06-02T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
331531,Fircroft Road,2023-06-02T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
331531,Fircroft Road,2023-06-02T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
331531,Fircroft Road,2023-06-02T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-02T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
331531,Fircroft Road,2023-06-02T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-02T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.1
331531,Fircroft Road,2023-06-02T08:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.38
331531,Fircroft Road,2023-06-02T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-02T08:30:00.000+00:00,feeder,,N Current (RMS),A,3.1
331531,Fircroft Road,2023-06-02T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-02T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
331531,Fircroft Road,2023-06-02T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-02T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-02T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-02T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-02T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-02T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-02T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
331531,Fircroft Road,2023-06-02T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-02T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-02T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-02T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-02T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.48
331531,Fircroft Road,2023-06-02T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
331531,Fircroft Road,2023-06-02T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
331531,Fircroft Road,2023-06-02T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.22
331531,Fircroft Road,2023-06-02T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.18
331531,Fircroft Road,2023-06-02T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.09
331531,Fircroft Road,2023-06-02T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.9
331531,Fircroft Road,2023-06-02T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.3
331531,Fircroft Road,2023-06-02T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
331531,Fircroft Road,2023-06-02T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.0
331531,Fircroft Road,2023-06-02T08:30:00.000+00:00,transformer,,Temperature,C,26.7
331531,Fircroft Road,2023-06-02T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
331531,Fircroft Road,2023-06-02T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
331531,Fircroft Road,2023-06-02T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
331531,Fircroft Road,2023-06-02T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
331531,Fircroft Road,2023-06-02T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
331531,Fircroft Road,2023-06-02T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
331531,Fircroft Road,2023-06-02T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
331531,Fircroft Road,2023-06-02T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
331531,Fircroft Road,2023-06-02T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
331531,Fircroft Road,2023-06-02T08:30:00.000+00:00,busbar,,L3 Active Power,kW,14.14
331531,Fircroft Road,2023-06-02T08:30:00.000+00:00,busbar,,L2 Active Power,kW,9.29
331531,Fircroft Road,2023-06-02T08:30:00.000+00:00,busbar,,L1 Active Power,kW,22.88
331531,Fircroft Road,2023-06-02T08:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
331531,Fircroft Road,2023-06-02T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
331531,Fircroft Road,2023-06-02T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
331531,Fircroft Road,2023-06-02T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
331531,Fircroft Road,2023-06-02T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-02T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-02T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-02T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-02T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-02T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-02T08:20:00.000+00:00,feeder,,N Current (RMS),A,1.6
331531,Fircroft Road,2023-06-02T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
331531,Fircroft Road,2023-06-02T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-02T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-02T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
331531,Fircroft Road,2023-06-02T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
331531,Fircroft Road,2023-06-02T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
331531,Fircroft Road,2023-06-02T08:20:00.000+00:00,feeder,,L3 Active Power,kW,3.0
331531,Fircroft Road,2023-06-02T08:20:00.000+00:00,feeder,,L2 Active Power,kW,3.78
331531,Fircroft Road,2023-06-02T08:20:00.000+00:00,feeder,,L1 Active Power,kW,6.86
331531,Fircroft Road,2023-06-02T08:20:00.000+00:00,feeder,,N Current (RMS),A,22.1
331531,Fircroft Road,2023-06-02T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
331531,Fircroft Road,2023-06-02T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
331531,Fircroft Road,2023-06-02T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
331531,Fircroft Road,2023-06-02T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-02T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
331531,Fircroft Road,2023-06-02T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-02T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.1
331531,Fircroft Road,2023-06-02T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.24
331531,Fircroft Road,2023-06-02T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-02T08:20:00.000+00:00,feeder,,N Current (RMS),A,3.5
331531,Fircroft Road,2023-06-02T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-02T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
331531,Fircroft Road,2023-06-02T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-02T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-02T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-02T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
331531,Fircroft Road,2023-06-02T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-02T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
331531,Fircroft Road,2023-06-02T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-02T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-02T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-02T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-02T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-02T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
331531,Fircroft Road,2023-06-02T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
331531,Fircroft Road,2023-06-02T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
331531,Fircroft Road,2023-06-02T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.27
331531,Fircroft Road,2023-06-02T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.38
331531,Fircroft Road,2023-06-02T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.62
331531,Fircroft Road,2023-06-02T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
331531,Fircroft Road,2023-06-02T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.0
331531,Fircroft Road,2023-06-02T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
331531,Fircroft Road,2023-06-02T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.6
331531,Fircroft Road,2023-06-02T08:20:00.000+00:00,transformer,,Temperature,C,26.8
331531,Fircroft Road,2023-06-02T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
331531,Fircroft Road,2023-06-02T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
331531,Fircroft Road,2023-06-02T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
331531,Fircroft Road,2023-06-02T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
331531,Fircroft Road,2023-06-02T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
331531,Fircroft Road,2023-06-02T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
331531,Fircroft Road,2023-06-02T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
331531,Fircroft Road,2023-06-02T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
331531,Fircroft Road,2023-06-02T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
331531,Fircroft Road,2023-06-02T08:20:00.000+00:00,busbar,,L3 Active Power,kW,17.31
331531,Fircroft Road,2023-06-02T08:20:00.000+00:00,busbar,,L2 Active Power,kW,8.77
331531,Fircroft Road,2023-06-02T08:20:00.000+00:00,busbar,,L1 Active Power,kW,20.65
331531,Fircroft Road,2023-06-02T08:20:00.000+00:00,busbar,,N Current (RMS),A,50.3
331531,Fircroft Road,2023-06-02T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
331531,Fircroft Road,2023-06-02T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
331531,Fircroft Road,2023-06-02T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
331531,Fircroft Road,2023-06-02T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-02T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-02T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-02T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-02T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-02T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-02T08:10:00.000+00:00,feeder,,N Current (RMS),A,1.6
331531,Fircroft Road,2023-06-02T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
331531,Fircroft Road,2023-06-02T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-02T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-02T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
331531,Fircroft Road,2023-06-02T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
331531,Fircroft Road,2023-06-02T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
331531,Fircroft Road,2023-06-02T08:10:00.000+00:00,feeder,,L3 Active Power,kW,2.7
331531,Fircroft Road,2023-06-02T08:10:00.000+00:00,feeder,,L2 Active Power,kW,3.4
331531,Fircroft Road,2023-06-02T08:10:00.000+00:00,feeder,,L1 Active Power,kW,9.25
331531,Fircroft Road,2023-06-02T08:10:00.000+00:00,feeder,,N Current (RMS),A,29.8
331531,Fircroft Road,2023-06-02T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
331531,Fircroft Road,2023-06-02T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
331531,Fircroft Road,2023-06-02T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.6
331531,Fircroft Road,2023-06-02T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-02T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
331531,Fircroft Road,2023-06-02T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-02T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
331531,Fircroft Road,2023-06-02T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.59
331531,Fircroft Road,2023-06-02T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.11
331531,Fircroft Road,2023-06-02T08:10:00.000+00:00,feeder,,N Current (RMS),A,5.0
331531,Fircroft Road,2023-06-02T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-02T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
331531,Fircroft Road,2023-06-02T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-02T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-02T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-02T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
331531,Fircroft Road,2023-06-02T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-02T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
331531,Fircroft Road,2023-06-02T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
331531,Fircroft Road,2023-06-02T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-02T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-02T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-02T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-02T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.42
331531,Fircroft Road,2023-06-02T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
331531,Fircroft Road,2023-06-02T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
331531,Fircroft Road,2023-06-02T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.83
331531,Fircroft Road,2023-06-02T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.42
331531,Fircroft Road,2023-06-02T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.47
331531,Fircroft Road,2023-06-02T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
331531,Fircroft Road,2023-06-02T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.6
331531,Fircroft Road,2023-06-02T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.3
331531,Fircroft Road,2023-06-02T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.7
331531,Fircroft Road,2023-06-02T08:10:00.000+00:00,transformer,,Temperature,C,26.8
331531,Fircroft Road,2023-06-02T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
331531,Fircroft Road,2023-06-02T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
331531,Fircroft Road,2023-06-02T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
331531,Fircroft Road,2023-06-02T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
331531,Fircroft Road,2023-06-02T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
331531,Fircroft Road,2023-06-02T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
331531,Fircroft Road,2023-06-02T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
331531,Fircroft Road,2023-06-02T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
331531,Fircroft Road,2023-06-02T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
331531,Fircroft Road,2023-06-02T08:10:00.000+00:00,busbar,,L3 Active Power,kW,18.53
331531,Fircroft Road,2023-06-02T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.26
331531,Fircroft Road,2023-06-02T08:10:00.000+00:00,busbar,,L1 Active Power,kW,25.96
331531,Fircroft Road,2023-06-02T08:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
331531,Fircroft Road,2023-06-02T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
331531,Fircroft Road,2023-06-02T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
331531,Fircroft Road,2023-06-02T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
331531,Fircroft Road,2023-06-02T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-02T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-02T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-02T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-02T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-02T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-02T08:00:00.000+00:00,feeder,,N Current (RMS),A,1.6
331531,Fircroft Road,2023-06-02T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
331531,Fircroft Road,2023-06-02T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-02T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-02T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
331531,Fircroft Road,2023-06-02T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
331531,Fircroft Road,2023-06-02T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
331531,Fircroft Road,2023-06-02T08:00:00.000+00:00,feeder,,L3 Active Power,kW,2.74
331531,Fircroft Road,2023-06-02T08:00:00.000+00:00,feeder,,L2 Active Power,kW,4.24
331531,Fircroft Road,2023-06-02T08:00:00.000+00:00,feeder,,L1 Active Power,kW,8.69
331531,Fircroft Road,2023-06-02T08:00:00.000+00:00,feeder,,N Current (RMS),A,32.5
331531,Fircroft Road,2023-06-02T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
331531,Fircroft Road,2023-06-02T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
331531,Fircroft Road,2023-06-02T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.3
331531,Fircroft Road,2023-06-02T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-02T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.8
331531,Fircroft Road,2023-06-02T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-02T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.85
331531,Fircroft Road,2023-06-02T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.25
331531,Fircroft Road,2023-06-02T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.1
331531,Fircroft Road,2023-06-02T08:00:00.000+00:00,feeder,,N Current (RMS),A,9.5
331531,Fircroft Road,2023-06-02T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
331531,Fircroft Road,2023-06-02T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
331531,Fircroft Road,2023-06-02T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-02T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-02T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-02T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-02T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-02T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-02T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-02T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-02T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-02T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-02T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-02T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
331531,Fircroft Road,2023-06-02T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
331531,Fircroft Road,2023-06-02T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
331531,Fircroft Road,2023-06-02T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.4
331531,Fircroft Road,2023-06-02T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.8
331531,Fircroft Road,2023-06-02T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.77
331531,Fircroft Road,2023-06-02T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
331531,Fircroft Road,2023-06-02T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.3
331531,Fircroft Road,2023-06-02T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
331531,Fircroft Road,2023-06-02T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.6
331531,Fircroft Road,2023-06-02T08:00:00.000+00:00,transformer,,Temperature,C,26.8
331531,Fircroft Road,2023-06-02T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
331531,Fircroft Road,2023-06-02T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
331531,Fircroft Road,2023-06-02T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
331531,Fircroft Road,2023-06-02T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
331531,Fircroft Road,2023-06-02T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
331531,Fircroft Road,2023-06-02T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
331531,Fircroft Road,2023-06-02T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
331531,Fircroft Road,2023-06-02T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
331531,Fircroft Road,2023-06-02T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
331531,Fircroft Road,2023-06-02T08:00:00.000+00:00,busbar,,L3 Active Power,kW,13.94
331531,Fircroft Road,2023-06-02T08:00:00.000+00:00,busbar,,L2 Active Power,kW,8.67
331531,Fircroft Road,2023-06-02T08:00:00.000+00:00,busbar,,L1 Active Power,kW,20.67
331531,Fircroft Road,2023-06-02T08:00:00.000+00:00,busbar,,N Current (RMS),A,50.1
331531,Fircroft Road,2023-06-02T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
331531,Fircroft Road,2023-06-02T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
331531,Fircroft Road,2023-06-02T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
331531,Fircroft Road,2023-06-02T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-02T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-02T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-02T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-02T07:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-02T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-02T07:50:00.000+00:00,feeder,,N Current (RMS),A,1.4
331531,Fircroft Road,2023-06-02T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
331531,Fircroft Road,2023-06-02T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-02T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-02T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
331531,Fircroft Road,2023-06-02T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
331531,Fircroft Road,2023-06-02T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
331531,Fircroft Road,2023-06-02T07:50:00.000+00:00,feeder,,L3 Active Power,kW,2.94
331531,Fircroft Road,2023-06-02T07:50:00.000+00:00,feeder,,L2 Active Power,kW,4.12
331531,Fircroft Road,2023-06-02T07:50:00.000+00:00,feeder,,L1 Active Power,kW,4.51
331531,Fircroft Road,2023-06-02T07:50:00.000+00:00,feeder,,N Current (RMS),A,15.7
331531,Fircroft Road,2023-06-02T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
331531,Fircroft Road,2023-06-02T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
331531,Fircroft Road,2023-06-02T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
331531,Fircroft Road,2023-06-02T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-02T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.85
331531,Fircroft Road,2023-06-02T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-02T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
331531,Fircroft Road,2023-06-02T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
331531,Fircroft Road,2023-06-02T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-02T07:50:00.000+00:00,feeder,,N Current (RMS),A,4.7
331531,Fircroft Road,2023-06-02T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-02T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
331531,Fircroft Road,2023-06-02T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-02T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-02T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-02T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-02T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-02T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-02T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-02T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-02T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-02T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-02T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-02T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
331531,Fircroft Road,2023-06-02T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
331531,Fircroft Road,2023-06-02T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
331531,Fircroft Road,2023-06-02T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.49
331531,Fircroft Road,2023-06-02T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
331531,Fircroft Road,2023-06-02T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.33
331531,Fircroft Road,2023-06-02T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
331531,Fircroft Road,2023-06-02T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.7
331531,Fircroft Road,2023-06-02T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
331531,Fircroft Road,2023-06-02T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.3
331531,Fircroft Road,2023-06-02T07:50:00.000+00:00,transformer,,Temperature,C,26.8
331531,Fircroft Road,2023-06-02T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
331531,Fircroft Road,2023-06-02T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
331531,Fircroft Road,2023-06-02T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
331531,Fircroft Road,2023-06-02T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
331531,Fircroft Road,2023-06-02T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
331531,Fircroft Road,2023-06-02T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
331531,Fircroft Road,2023-06-02T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
331531,Fircroft Road,2023-06-02T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
331531,Fircroft Road,2023-06-02T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
331531,Fircroft Road,2023-06-02T07:50:00.000+00:00,busbar,,L3 Active Power,kW,11.45
331531,Fircroft Road,2023-06-02T07:50:00.000+00:00,busbar,,L2 Active Power,kW,5.67
331531,Fircroft Road,2023-06-02T07:50:00.000+00:00,busbar,,L1 Active Power,kW,13.95
331531,Fircroft Road,2023-06-02T07:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
331531,Fircroft Road,2023-06-02T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
331531,Fircroft Road,2023-06-02T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
331531,Fircroft Road,2023-06-02T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
331531,Fircroft Road,2023-06-02T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-02T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-02T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-02T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-02T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-02T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-02T07:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-02T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-02T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-02T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-02T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
331531,Fircroft Road,2023-06-02T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
331531,Fircroft Road,2023-06-02T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
331531,Fircroft Road,2023-06-02T07:40:00.000+00:00,feeder,,L3 Active Power,kW,4.15
331531,Fircroft Road,2023-06-02T07:40:00.000+00:00,feeder,,L2 Active Power,kW,6.03
331531,Fircroft Road,2023-06-02T07:40:00.000+00:00,feeder,,L1 Active Power,kW,6.46
331531,Fircroft Road,2023-06-02T07:40:00.000+00:00,feeder,,N Current (RMS),A,19.7
331531,Fircroft Road,2023-06-02T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
331531,Fircroft Road,2023-06-02T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.3
331531,Fircroft Road,2023-06-02T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.1
331531,Fircroft Road,2023-06-02T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-02T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.67
331531,Fircroft Road,2023-06-02T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-02T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.27
331531,Fircroft Road,2023-06-02T07:40:00.000+00:00,feeder,,L2 Active Power,kW,1.01
331531,Fircroft Road,2023-06-02T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-02T07:40:00.000+00:00,feeder,,N Current (RMS),A,8.4
331531,Fircroft Road,2023-06-02T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
331531,Fircroft Road,2023-06-02T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
331531,Fircroft Road,2023-06-02T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-02T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-02T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-02T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-02T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-02T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-02T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-02T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-02T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-02T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-02T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-02T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
331531,Fircroft Road,2023-06-02T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
331531,Fircroft Road,2023-06-02T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
331531,Fircroft Road,2023-06-02T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.78
331531,Fircroft Road,2023-06-02T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
331531,Fircroft Road,2023-06-02T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.81
331531,Fircroft Road,2023-06-02T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
331531,Fircroft Road,2023-06-02T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
331531,Fircroft Road,2023-06-02T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
331531,Fircroft Road,2023-06-02T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.3
331531,Fircroft Road,2023-06-02T07:40:00.000+00:00,transformer,,Temperature,C,26.9
331531,Fircroft Road,2023-06-02T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
331531,Fircroft Road,2023-06-02T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
331531,Fircroft Road,2023-06-02T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
331531,Fircroft Road,2023-06-02T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
331531,Fircroft Road,2023-06-02T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
331531,Fircroft Road,2023-06-02T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
331531,Fircroft Road,2023-06-02T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
331531,Fircroft Road,2023-06-02T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
331531,Fircroft Road,2023-06-02T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
331531,Fircroft Road,2023-06-02T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.16
331531,Fircroft Road,2023-06-02T07:40:00.000+00:00,busbar,,L2 Active Power,kW,9.41
331531,Fircroft Road,2023-06-02T07:40:00.000+00:00,busbar,,L1 Active Power,kW,14.39
331531,Fircroft Road,2023-06-02T07:40:00.000+00:00,busbar,,N Current (RMS),A,38.5
331531,Fircroft Road,2023-06-02T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
331531,Fircroft Road,2023-06-02T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
331531,Fircroft Road,2023-06-02T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
331531,Fircroft Road,2023-06-02T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-02T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-02T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-02T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-02T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-02T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-02T07:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-02T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-02T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-02T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-02T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
331531,Fircroft Road,2023-06-02T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
331531,Fircroft Road,2023-06-02T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
331531,Fircroft Road,2023-06-02T07:30:00.000+00:00,feeder,,L3 Active Power,kW,3.6
331531,Fircroft Road,2023-06-02T07:30:00.000+00:00,feeder,,L2 Active Power,kW,8.66
331531,Fircroft Road,2023-06-02T07:30:00.000+00:00,feeder,,L1 Active Power,kW,7.02
331531,Fircroft Road,2023-06-02T07:30:00.000+00:00,feeder,,N Current (RMS),A,22.2
331531,Fircroft Road,2023-06-02T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
331531,Fircroft Road,2023-06-02T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.4
331531,Fircroft Road,2023-06-02T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
331531,Fircroft Road,2023-06-02T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-02T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.02
331531,Fircroft Road,2023-06-02T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-02T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.36
331531,Fircroft Road,2023-06-02T07:30:00.000+00:00,feeder,,L2 Active Power,kW,2.6
331531,Fircroft Road,2023-06-02T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-06-02T07:30:00.000+00:00,feeder,,N Current (RMS),A,12.9
331531,Fircroft Road,2023-06-02T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
331531,Fircroft Road,2023-06-02T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
331531,Fircroft Road,2023-06-02T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-02T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-02T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-02T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-02T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-02T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-02T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-02T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-02T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-02T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-02T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-02T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.3
331531,Fircroft Road,2023-06-02T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
331531,Fircroft Road,2023-06-02T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
331531,Fircroft Road,2023-06-02T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.74
331531,Fircroft Road,2023-06-02T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.92
331531,Fircroft Road,2023-06-02T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.74
331531,Fircroft Road,2023-06-02T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
331531,Fircroft Road,2023-06-02T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
331531,Fircroft Road,2023-06-02T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
331531,Fircroft Road,2023-06-02T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
331531,Fircroft Road,2023-06-02T07:30:00.000+00:00,transformer,,Temperature,C,26.9
331531,Fircroft Road,2023-06-02T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
331531,Fircroft Road,2023-06-02T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
331531,Fircroft Road,2023-06-02T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
331531,Fircroft Road,2023-06-02T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
331531,Fircroft Road,2023-06-02T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
331531,Fircroft Road,2023-06-02T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
331531,Fircroft Road,2023-06-02T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
331531,Fircroft Road,2023-06-02T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
331531,Fircroft Road,2023-06-02T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
331531,Fircroft Road,2023-06-02T07:30:00.000+00:00,busbar,,L3 Active Power,kW,11.63
331531,Fircroft Road,2023-06-02T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.1
331531,Fircroft Road,2023-06-02T07:30:00.000+00:00,busbar,,L1 Active Power,kW,11.84
331531,Fircroft Road,2023-06-02T07:30:00.000+00:00,busbar,,N Current (RMS),A,32.4
