Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-02T03:00:00.000+00:00,busbar,,L3 Active Power,kW,5.25
331531,Fircroft Road,2023-06-02T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.69
331531,Fircroft Road,2023-06-02T03:00:00.000+00:00,busbar,,L1 Active Power,kW,5.41
331531,Fircroft Road,2023-06-02T03:00:00.000+00:00,busbar,,N Current (RMS),A,21.0
331531,Fircroft Road,2023-06-02T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
331531,Fircroft Road,2023-06-02T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
331531,Fircroft Road,2023-06-02T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
331531,Fircroft Road,2023-06-02T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-02T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-02T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-02T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-02T02:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-02T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-02T02:50:00.000+00:00,feeder,,N Current (RMS),A,2.0
331531,Fircroft Road,2023-06-02T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
331531,Fircroft Road,2023-06-02T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
331531,Fircroft Road,2023-06-02T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-02T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-02T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
331531,Fircroft Road,2023-06-02T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
331531,Fircroft Road,2023-06-02T02:50:00.000+00:00,feeder,,L3 Active Power,kW,2.04
331531,Fircroft Road,2023-06-02T02:50:00.000+00:00,feeder,,L2 Active Power,kW,1.79
331531,Fircroft Road,2023-06-02T02:50:00.000+00:00,feeder,,L1 Active Power,kW,1.98
331531,Fircroft Road,2023-06-02T02:50:00.000+00:00,feeder,,N Current (RMS),A,9.1
331531,Fircroft Road,2023-06-02T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
331531,Fircroft Road,2023-06-02T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
331531,Fircroft Road,2023-06-02T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
331531,Fircroft Road,2023-06-02T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-02T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
331531,Fircroft Road,2023-06-02T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-02T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.09
331531,Fircroft Road,2023-06-02T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.64
331531,Fircroft Road,2023-06-02T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-02T02:50:00.000+00:00,feeder,,N Current (RMS),A,3.5
331531,Fircroft Road,2023-06-02T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-02T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
331531,Fircroft Road,2023-06-02T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-02T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-02T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-02T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-02T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-02T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-02T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-02T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-02T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-02T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-02T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-02T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
331531,Fircroft Road,2023-06-02T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
331531,Fircroft Road,2023-06-02T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
331531,Fircroft Road,2023-06-02T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.56
331531,Fircroft Road,2023-06-02T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.6
331531,Fircroft Road,2023-06-02T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.42
331531,Fircroft Road,2023-06-02T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
331531,Fircroft Road,2023-06-02T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
331531,Fircroft Road,2023-06-02T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
331531,Fircroft Road,2023-06-02T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
331531,Fircroft Road,2023-06-02T02:50:00.000+00:00,transformer,,Temperature,C,28.3
331531,Fircroft Road,2023-06-02T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
331531,Fircroft Road,2023-06-02T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.24
331531,Fircroft Road,2023-06-02T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
331531,Fircroft Road,2023-06-02T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.85
331531,Fircroft Road,2023-06-02T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
331531,Fircroft Road,2023-06-02T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.74
331531,Fircroft Road,2023-06-02T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
331531,Fircroft Road,2023-06-02T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
331531,Fircroft Road,2023-06-02T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
331531,Fircroft Road,2023-06-02T02:50:00.000+00:00,busbar,,L3 Active Power,kW,5.71
331531,Fircroft Road,2023-06-02T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
331531,Fircroft Road,2023-06-02T02:50:00.000+00:00,busbar,,L1 Active Power,kW,5.43
331531,Fircroft Road,2023-06-02T02:50:00.000+00:00,busbar,,N Current (RMS),A,21.0
331531,Fircroft Road,2023-06-02T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
331531,Fircroft Road,2023-06-02T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
331531,Fircroft Road,2023-06-02T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
331531,Fircroft Road,2023-06-02T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-02T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-02T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-02T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-02T02:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-02T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-02T02:40:00.000+00:00,feeder,,N Current (RMS),A,1.9
331531,Fircroft Road,2023-06-02T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
331531,Fircroft Road,2023-06-02T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-02T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-02T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
331531,Fircroft Road,2023-06-02T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
331531,Fircroft Road,2023-06-02T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
331531,Fircroft Road,2023-06-02T02:40:00.000+00:00,feeder,,L3 Active Power,kW,1.91
331531,Fircroft Road,2023-06-02T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.15
331531,Fircroft Road,2023-06-02T02:40:00.000+00:00,feeder,,L1 Active Power,kW,1.98
331531,Fircroft Road,2023-06-02T02:40:00.000+00:00,feeder,,N Current (RMS),A,8.0
331531,Fircroft Road,2023-06-02T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
331531,Fircroft Road,2023-06-02T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
331531,Fircroft Road,2023-06-02T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
331531,Fircroft Road,2023-06-02T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-02T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
331531,Fircroft Road,2023-06-02T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-02T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.14
331531,Fircroft Road,2023-06-02T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.67
331531,Fircroft Road,2023-06-02T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-02T02:40:00.000+00:00,feeder,,N Current (RMS),A,3.5
331531,Fircroft Road,2023-06-02T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-02T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
331531,Fircroft Road,2023-06-02T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-02T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-02T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-02T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-02T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-02T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-02T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-02T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-02T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-02T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-02T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-02T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.52
331531,Fircroft Road,2023-06-02T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
331531,Fircroft Road,2023-06-02T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
331531,Fircroft Road,2023-06-02T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.86
331531,Fircroft Road,2023-06-02T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.67
331531,Fircroft Road,2023-06-02T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.33
331531,Fircroft Road,2023-06-02T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
331531,Fircroft Road,2023-06-02T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
331531,Fircroft Road,2023-06-02T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
331531,Fircroft Road,2023-06-02T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
331531,Fircroft Road,2023-06-02T02:40:00.000+00:00,transformer,,Temperature,C,28.3
331531,Fircroft Road,2023-06-02T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
331531,Fircroft Road,2023-06-02T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
331531,Fircroft Road,2023-06-02T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
331531,Fircroft Road,2023-06-02T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.57
331531,Fircroft Road,2023-06-02T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
331531,Fircroft Road,2023-06-02T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
331531,Fircroft Road,2023-06-02T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
331531,Fircroft Road,2023-06-02T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
331531,Fircroft Road,2023-06-02T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
331531,Fircroft Road,2023-06-02T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.92
331531,Fircroft Road,2023-06-02T02:40:00.000+00:00,busbar,,L2 Active Power,kW,4.44
331531,Fircroft Road,2023-06-02T02:40:00.000+00:00,busbar,,L1 Active Power,kW,5.33
331531,Fircroft Road,2023-06-02T02:40:00.000+00:00,busbar,,N Current (RMS),A,20.8
331531,Fircroft Road,2023-06-02T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
331531,Fircroft Road,2023-06-02T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
331531,Fircroft Road,2023-06-02T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
331531,Fircroft Road,2023-06-02T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-02T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-02T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-02T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-02T02:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-02T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-02T02:30:00.000+00:00,feeder,,N Current (RMS),A,1.8
331531,Fircroft Road,2023-06-02T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
331531,Fircroft Road,2023-06-02T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-02T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-02T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
331531,Fircroft Road,2023-06-02T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
331531,Fircroft Road,2023-06-02T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.04
331531,Fircroft Road,2023-06-02T02:30:00.000+00:00,feeder,,L3 Active Power,kW,1.84
331531,Fircroft Road,2023-06-02T02:30:00.000+00:00,feeder,,L2 Active Power,kW,2.4
331531,Fircroft Road,2023-06-02T02:30:00.000+00:00,feeder,,L1 Active Power,kW,1.95
331531,Fircroft Road,2023-06-02T02:30:00.000+00:00,feeder,,N Current (RMS),A,7.7
331531,Fircroft Road,2023-06-02T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
331531,Fircroft Road,2023-06-02T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
331531,Fircroft Road,2023-06-02T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
331531,Fircroft Road,2023-06-02T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-02T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
331531,Fircroft Road,2023-06-02T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-02T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
331531,Fircroft Road,2023-06-02T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.68
331531,Fircroft Road,2023-06-02T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-02T02:30:00.000+00:00,feeder,,N Current (RMS),A,3.8
331531,Fircroft Road,2023-06-02T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-02T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
331531,Fircroft Road,2023-06-02T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-02T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-02T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-02T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-02T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-02T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-02T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-02T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-02T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-02T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-02T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-02T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
331531,Fircroft Road,2023-06-02T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
331531,Fircroft Road,2023-06-02T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
331531,Fircroft Road,2023-06-02T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.71
331531,Fircroft Road,2023-06-02T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.8
331531,Fircroft Road,2023-06-02T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
331531,Fircroft Road,2023-06-02T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
331531,Fircroft Road,2023-06-02T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
331531,Fircroft Road,2023-06-02T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
331531,Fircroft Road,2023-06-02T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
331531,Fircroft Road,2023-06-02T02:30:00.000+00:00,transformer,,Temperature,C,28.4
331531,Fircroft Road,2023-06-02T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
331531,Fircroft Road,2023-06-02T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
331531,Fircroft Road,2023-06-02T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
331531,Fircroft Road,2023-06-02T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
331531,Fircroft Road,2023-06-02T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
331531,Fircroft Road,2023-06-02T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
331531,Fircroft Road,2023-06-02T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
331531,Fircroft Road,2023-06-02T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
331531,Fircroft Road,2023-06-02T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
331531,Fircroft Road,2023-06-02T02:30:00.000+00:00,busbar,,L3 Active Power,kW,5.61
331531,Fircroft Road,2023-06-02T02:30:00.000+00:00,busbar,,L2 Active Power,kW,4.83
331531,Fircroft Road,2023-06-02T02:30:00.000+00:00,busbar,,L1 Active Power,kW,5.05
331531,Fircroft Road,2023-06-02T02:30:00.000+00:00,busbar,,N Current (RMS),A,21.3
331531,Fircroft Road,2023-06-02T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
331531,Fircroft Road,2023-06-02T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
331531,Fircroft Road,2023-06-02T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
331531,Fircroft Road,2023-06-02T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-02T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-02T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-02T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-02T02:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-02T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-02T02:20:00.000+00:00,feeder,,N Current (RMS),A,2.0
331531,Fircroft Road,2023-06-02T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
331531,Fircroft Road,2023-06-02T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
331531,Fircroft Road,2023-06-02T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-02T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
331531,Fircroft Road,2023-06-02T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
331531,Fircroft Road,2023-06-02T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
331531,Fircroft Road,2023-06-02T02:20:00.000+00:00,feeder,,L3 Active Power,kW,1.94
331531,Fircroft Road,2023-06-02T02:20:00.000+00:00,feeder,,L2 Active Power,kW,1.99
331531,Fircroft Road,2023-06-02T02:20:00.000+00:00,feeder,,L1 Active Power,kW,2.41
331531,Fircroft Road,2023-06-02T02:20:00.000+00:00,feeder,,N Current (RMS),A,8.8
331531,Fircroft Road,2023-06-02T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
331531,Fircroft Road,2023-06-02T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
331531,Fircroft Road,2023-06-02T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
331531,Fircroft Road,2023-06-02T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-02T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
331531,Fircroft Road,2023-06-02T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-02T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
331531,Fircroft Road,2023-06-02T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.64
331531,Fircroft Road,2023-06-02T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-02T02:20:00.000+00:00,feeder,,N Current (RMS),A,3.7
331531,Fircroft Road,2023-06-02T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-02T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
331531,Fircroft Road,2023-06-02T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-02T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-02T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-02T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-02T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-02T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-02T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-02T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-02T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-02T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-02T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-02T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.79
331531,Fircroft Road,2023-06-02T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
331531,Fircroft Road,2023-06-02T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
331531,Fircroft Road,2023-06-02T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.8
331531,Fircroft Road,2023-06-02T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
331531,Fircroft Road,2023-06-02T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.1
331531,Fircroft Road,2023-06-02T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
331531,Fircroft Road,2023-06-02T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
331531,Fircroft Road,2023-06-02T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
331531,Fircroft Road,2023-06-02T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
331531,Fircroft Road,2023-06-02T02:20:00.000+00:00,transformer,,Temperature,C,28.4
331531,Fircroft Road,2023-06-02T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
331531,Fircroft Road,2023-06-02T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.75
331531,Fircroft Road,2023-06-02T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
331531,Fircroft Road,2023-06-02T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
331531,Fircroft Road,2023-06-02T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
331531,Fircroft Road,2023-06-02T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
331531,Fircroft Road,2023-06-02T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
331531,Fircroft Road,2023-06-02T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
331531,Fircroft Road,2023-06-02T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
331531,Fircroft Road,2023-06-02T02:20:00.000+00:00,busbar,,L3 Active Power,kW,5.79
331531,Fircroft Road,2023-06-02T02:20:00.000+00:00,busbar,,L2 Active Power,kW,4.22
331531,Fircroft Road,2023-06-02T02:20:00.000+00:00,busbar,,L1 Active Power,kW,5.53
331531,Fircroft Road,2023-06-02T02:20:00.000+00:00,busbar,,N Current (RMS),A,20.6
331531,Fircroft Road,2023-06-02T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
331531,Fircroft Road,2023-06-02T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
331531,Fircroft Road,2023-06-02T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
331531,Fircroft Road,2023-06-02T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-02T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-02T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-02T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-02T02:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-02T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-02T02:10:00.000+00:00,feeder,,N Current (RMS),A,1.9
331531,Fircroft Road,2023-06-02T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
331531,Fircroft Road,2023-06-02T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-02T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-02T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
331531,Fircroft Road,2023-06-02T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
331531,Fircroft Road,2023-06-02T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
331531,Fircroft Road,2023-06-02T02:10:00.000+00:00,feeder,,L3 Active Power,kW,1.62
331531,Fircroft Road,2023-06-02T02:10:00.000+00:00,feeder,,L2 Active Power,kW,2.14
331531,Fircroft Road,2023-06-02T02:10:00.000+00:00,feeder,,L1 Active Power,kW,2.64
331531,Fircroft Road,2023-06-02T02:10:00.000+00:00,feeder,,N Current (RMS),A,8.7
331531,Fircroft Road,2023-06-02T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
331531,Fircroft Road,2023-06-02T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
331531,Fircroft Road,2023-06-02T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
331531,Fircroft Road,2023-06-02T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-02T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
331531,Fircroft Road,2023-06-02T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-02T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
331531,Fircroft Road,2023-06-02T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.53
331531,Fircroft Road,2023-06-02T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-02T02:10:00.000+00:00,feeder,,N Current (RMS),A,3.1
331531,Fircroft Road,2023-06-02T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-02T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
331531,Fircroft Road,2023-06-02T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-02T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-02T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-02T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-02T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-02T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-02T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-02T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-02T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-02T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-02T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-02T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
331531,Fircroft Road,2023-06-02T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
331531,Fircroft Road,2023-06-02T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
331531,Fircroft Road,2023-06-02T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.74
331531,Fircroft Road,2023-06-02T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
331531,Fircroft Road,2023-06-02T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
331531,Fircroft Road,2023-06-02T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
331531,Fircroft Road,2023-06-02T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
331531,Fircroft Road,2023-06-02T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
331531,Fircroft Road,2023-06-02T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
331531,Fircroft Road,2023-06-02T02:10:00.000+00:00,transformer,,Temperature,C,28.5
331531,Fircroft Road,2023-06-02T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
331531,Fircroft Road,2023-06-02T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
331531,Fircroft Road,2023-06-02T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
331531,Fircroft Road,2023-06-02T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
331531,Fircroft Road,2023-06-02T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
331531,Fircroft Road,2023-06-02T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
331531,Fircroft Road,2023-06-02T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
331531,Fircroft Road,2023-06-02T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
331531,Fircroft Road,2023-06-02T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
331531,Fircroft Road,2023-06-02T02:10:00.000+00:00,busbar,,L3 Active Power,kW,5.4
331531,Fircroft Road,2023-06-02T02:10:00.000+00:00,busbar,,L2 Active Power,kW,4.54
331531,Fircroft Road,2023-06-02T02:10:00.000+00:00,busbar,,L1 Active Power,kW,5.61
331531,Fircroft Road,2023-06-02T02:10:00.000+00:00,busbar,,N Current (RMS),A,21.0
331531,Fircroft Road,2023-06-02T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
331531,Fircroft Road,2023-06-02T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
331531,Fircroft Road,2023-06-02T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
331531,Fircroft Road,2023-06-02T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-02T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-02T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-02T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-02T02:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-02T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-02T02:00:00.000+00:00,feeder,,N Current (RMS),A,2.2
331531,Fircroft Road,2023-06-02T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
331531,Fircroft Road,2023-06-02T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
331531,Fircroft Road,2023-06-02T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-02T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
331531,Fircroft Road,2023-06-02T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
331531,Fircroft Road,2023-06-02T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
331531,Fircroft Road,2023-06-02T02:00:00.000+00:00,feeder,,L3 Active Power,kW,1.75
331531,Fircroft Road,2023-06-02T02:00:00.000+00:00,feeder,,L2 Active Power,kW,2.11
331531,Fircroft Road,2023-06-02T02:00:00.000+00:00,feeder,,L1 Active Power,kW,2.66
331531,Fircroft Road,2023-06-02T02:00:00.000+00:00,feeder,,N Current (RMS),A,9.4
331531,Fircroft Road,2023-06-02T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
331531,Fircroft Road,2023-06-02T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
331531,Fircroft Road,2023-06-02T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
331531,Fircroft Road,2023-06-02T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-02T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
331531,Fircroft Road,2023-06-02T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-02T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.09
331531,Fircroft Road,2023-06-02T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.53
331531,Fircroft Road,2023-06-02T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-02T02:00:00.000+00:00,feeder,,N Current (RMS),A,3.0
331531,Fircroft Road,2023-06-02T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-02T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
331531,Fircroft Road,2023-06-02T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-02T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-02T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-02T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-02T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-02T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-02T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-02T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-02T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-02T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-02T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-02T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.3
331531,Fircroft Road,2023-06-02T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
331531,Fircroft Road,2023-06-02T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
331531,Fircroft Road,2023-06-02T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.86
331531,Fircroft Road,2023-06-02T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
331531,Fircroft Road,2023-06-02T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.14
331531,Fircroft Road,2023-06-02T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
331531,Fircroft Road,2023-06-02T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
331531,Fircroft Road,2023-06-02T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
331531,Fircroft Road,2023-06-02T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
331531,Fircroft Road,2023-06-02T02:00:00.000+00:00,transformer,,Temperature,C,28.5
331531,Fircroft Road,2023-06-02T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
331531,Fircroft Road,2023-06-02T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
331531,Fircroft Road,2023-06-02T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
331531,Fircroft Road,2023-06-02T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
331531,Fircroft Road,2023-06-02T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
331531,Fircroft Road,2023-06-02T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
331531,Fircroft Road,2023-06-02T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
331531,Fircroft Road,2023-06-02T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
331531,Fircroft Road,2023-06-02T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
331531,Fircroft Road,2023-06-02T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.69
331531,Fircroft Road,2023-06-02T02:00:00.000+00:00,busbar,,L2 Active Power,kW,4.13
331531,Fircroft Road,2023-06-02T02:00:00.000+00:00,busbar,,L1 Active Power,kW,5.84
331531,Fircroft Road,2023-06-02T02:00:00.000+00:00,busbar,,N Current (RMS),A,21.8
331531,Fircroft Road,2023-06-02T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
331531,Fircroft Road,2023-06-02T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
331531,Fircroft Road,2023-06-02T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
331531,Fircroft Road,2023-06-02T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-02T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-02T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-02T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-02T01:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-02T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-02T01:50:00.000+00:00,feeder,,N Current (RMS),A,1.8
331531,Fircroft Road,2023-06-02T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
331531,Fircroft Road,2023-06-02T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-02T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-02T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
331531,Fircroft Road,2023-06-02T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
331531,Fircroft Road,2023-06-02T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
331531,Fircroft Road,2023-06-02T01:50:00.000+00:00,feeder,,L3 Active Power,kW,3.19
331531,Fircroft Road,2023-06-02T01:50:00.000+00:00,feeder,,L2 Active Power,kW,1.89
331531,Fircroft Road,2023-06-02T01:50:00.000+00:00,feeder,,L1 Active Power,kW,2.66
331531,Fircroft Road,2023-06-02T01:50:00.000+00:00,feeder,,N Current (RMS),A,11.7
331531,Fircroft Road,2023-06-02T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
331531,Fircroft Road,2023-06-02T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
331531,Fircroft Road,2023-06-02T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
331531,Fircroft Road,2023-06-02T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-02T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
331531,Fircroft Road,2023-06-02T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-02T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.09
331531,Fircroft Road,2023-06-02T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.7
331531,Fircroft Road,2023-06-02T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-02T01:50:00.000+00:00,feeder,,N Current (RMS),A,4.0
331531,Fircroft Road,2023-06-02T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-02T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
331531,Fircroft Road,2023-06-02T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-02T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-02T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-02T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-02T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-02T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-02T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-02T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-02T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-02T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-02T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-02T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.14
331531,Fircroft Road,2023-06-02T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
331531,Fircroft Road,2023-06-02T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
331531,Fircroft Road,2023-06-02T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.62
331531,Fircroft Road,2023-06-02T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
331531,Fircroft Road,2023-06-02T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
331531,Fircroft Road,2023-06-02T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
331531,Fircroft Road,2023-06-02T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
331531,Fircroft Road,2023-06-02T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
331531,Fircroft Road,2023-06-02T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
331531,Fircroft Road,2023-06-02T01:50:00.000+00:00,transformer,,Temperature,C,28.5
331531,Fircroft Road,2023-06-02T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
331531,Fircroft Road,2023-06-02T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.32
331531,Fircroft Road,2023-06-02T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
331531,Fircroft Road,2023-06-02T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.12
331531,Fircroft Road,2023-06-02T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
331531,Fircroft Road,2023-06-02T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
331531,Fircroft Road,2023-06-02T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
331531,Fircroft Road,2023-06-02T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
331531,Fircroft Road,2023-06-02T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
331531,Fircroft Road,2023-06-02T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.92
331531,Fircroft Road,2023-06-02T01:50:00.000+00:00,busbar,,L2 Active Power,kW,4.03
331531,Fircroft Road,2023-06-02T01:50:00.000+00:00,busbar,,L1 Active Power,kW,5.92
331531,Fircroft Road,2023-06-02T01:50:00.000+00:00,busbar,,N Current (RMS),A,22.7
331531,Fircroft Road,2023-06-02T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
331531,Fircroft Road,2023-06-02T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
331531,Fircroft Road,2023-06-02T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
331531,Fircroft Road,2023-06-02T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-02T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-02T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-02T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-02T01:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-02T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-02T01:40:00.000+00:00,feeder,,N Current (RMS),A,2.3
331531,Fircroft Road,2023-06-02T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
331531,Fircroft Road,2023-06-02T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
331531,Fircroft Road,2023-06-02T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-02T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
331531,Fircroft Road,2023-06-02T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
331531,Fircroft Road,2023-06-02T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.05
331531,Fircroft Road,2023-06-02T01:40:00.000+00:00,feeder,,L3 Active Power,kW,2.28
331531,Fircroft Road,2023-06-02T01:40:00.000+00:00,feeder,,L2 Active Power,kW,1.98
331531,Fircroft Road,2023-06-02T01:40:00.000+00:00,feeder,,L1 Active Power,kW,2.31
331531,Fircroft Road,2023-06-02T01:40:00.000+00:00,feeder,,N Current (RMS),A,9.8
331531,Fircroft Road,2023-06-02T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
331531,Fircroft Road,2023-06-02T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
331531,Fircroft Road,2023-06-02T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
331531,Fircroft Road,2023-06-02T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-02T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
331531,Fircroft Road,2023-06-02T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-02T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.16
331531,Fircroft Road,2023-06-02T01:40:00.000+00:00,feeder,,L2 Active Power,kW,2.26
331531,Fircroft Road,2023-06-02T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-02T01:40:00.000+00:00,feeder,,N Current (RMS),A,11.5
331531,Fircroft Road,2023-06-02T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-02T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
331531,Fircroft Road,2023-06-02T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-02T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-02T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-02T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-02T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-02T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-02T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-02T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-02T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-02T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-02T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-02T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
331531,Fircroft Road,2023-06-02T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
331531,Fircroft Road,2023-06-02T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
331531,Fircroft Road,2023-06-02T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.8
331531,Fircroft Road,2023-06-02T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
331531,Fircroft Road,2023-06-02T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.98
331531,Fircroft Road,2023-06-02T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
331531,Fircroft Road,2023-06-02T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
331531,Fircroft Road,2023-06-02T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
331531,Fircroft Road,2023-06-02T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
331531,Fircroft Road,2023-06-02T01:40:00.000+00:00,transformer,,Temperature,C,28.6
331531,Fircroft Road,2023-06-02T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
331531,Fircroft Road,2023-06-02T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
331531,Fircroft Road,2023-06-02T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
331531,Fircroft Road,2023-06-02T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.49
331531,Fircroft Road,2023-06-02T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
331531,Fircroft Road,2023-06-02T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
331531,Fircroft Road,2023-06-02T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
331531,Fircroft Road,2023-06-02T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
331531,Fircroft Road,2023-06-02T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
331531,Fircroft Road,2023-06-02T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.24
331531,Fircroft Road,2023-06-02T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.79
331531,Fircroft Road,2023-06-02T01:40:00.000+00:00,busbar,,L1 Active Power,kW,5.31
331531,Fircroft Road,2023-06-02T01:40:00.000+00:00,busbar,,N Current (RMS),A,22.2
331531,Fircroft Road,2023-06-02T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
331531,Fircroft Road,2023-06-02T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
331531,Fircroft Road,2023-06-02T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
331531,Fircroft Road,2023-06-02T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-02T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-02T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-02T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-02T01:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-02T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-02T01:30:00.000+00:00,feeder,,N Current (RMS),A,2.5
331531,Fircroft Road,2023-06-02T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
331531,Fircroft Road,2023-06-02T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
331531,Fircroft Road,2023-06-02T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-02T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
331531,Fircroft Road,2023-06-02T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
331531,Fircroft Road,2023-06-02T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
331531,Fircroft Road,2023-06-02T01:30:00.000+00:00,feeder,,L3 Active Power,kW,2.86
